'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 10:52:32.00',49.978,750,2,44.0,585.0,1268,358,1211,23.6
'2018-05-29 10:52:33.00',49.981,752,1,44.0,584.9,1268,358,1211,23.6
'2018-05-29 10:52:34.00',49.985,750,-1,44.0,584.9,1268,358,1211,23.6
'2018-05-29 10:52:35.00',49.986,749,-1,44.0,584.8,1268,358,1211,23.6
'2018-05-29 10:52:36.00',49.987,751,-1,44.0,584.8,1268,358,1211,23.6
'2018-05-29 10:52:37.00',49.988,752,-1,44.0,584.8,1268,358,1210,23.6
'2018-05-29 10:52:38.00',49.989,750,0,44.0,584.8,1269,358,1210,23.6
'2018-05-29 10:52:39.00',49.991,752,1,43.9,584.8,1269,358,1210,23.6
'2018-05-29 10:52:39.99',49.994,753,-1,43.9,584.8,1270,358,1210,23.6
'2018-05-29 10:52:41.00',49.996,754,0,43.9,584.8,1270,358,1210,23.6
'2018-05-29 10:52:41.99',49.999,755,-3,43.9,584.7,1270,358,1210,23.6
'2018-05-29 10:52:43.00',50.001,752,0,43.9,584.6,1270,358,1211,23.6
'2018-05-29 10:52:44.00',50.004,754,-1,43.9,584.6,1270,358,1211,23.6
'2018-05-29 10:52:45.00',50.009,752,-1,43.9,584.5,1270,358,1211,23.6
'2018-05-29 10:52:46.00',50.008,750,-1,43.8,584.5,1269,358,1211,23.6
'2018-05-29 10:52:47.00',50.008,751,0,43.8,584.4,1269,358,1211,23.6
'2018-05-29 10:52:48.00',50.008,751,-1,43.8,584.4,1269,358,1211,23.7
'2018-05-29 10:52:49.00',50.008,752,-2,43.7,584.4,1269,358,1211,23.7
'2018-05-29 10:52:50.00',50.007,750,0,43.7,584.4,1269,358,1213,23.7
'2018-05-29 10:52:51.00',50.004,750,-2,43.7,584.4,1269,358,1213,23.7
'2018-05-29 10:52:52.00',50.001,751,3,43.6,584.3,1269,358,1213,23.7
'2018-05-29 10:52:52.99',49.995,752,21,43.6,584.3,1269,358,1213,23.7
'2018-05-29 10:52:54.00',49.989,754,-1,43.6,584.3,1269,358,1213,23.7
'2018-05-29 10:52:55.00',49.984,751,0,43.5,584.2,1269,358,1213,23.7
'2018-05-29 10:52:56.00',49.982,752,-1,43.5,584.2,1270,358,1212,23.7
'2018-05-29 10:52:57.00',49.982,752,-3,43.4,584.1,1271,358,1212,23.7
'2018-05-29 10:52:58.00',49.978,754,0,43.4,584.1,1271,358,1212,23.7
'2018-05-29 10:52:59.00',49.978,753,3,43.4,584.0,1271,357,1212,23.7
'2018-05-29 10:53:00.00',49.979,753,3,43.4,584.0,1271,357,1212,23.7
'2018-05-29 10:53:01.00',49.984,755,-1,43.4,584.0,1271,357,1212,23.7
'2018-05-29 10:53:02.00',49.984,754,-2,43.4,584.0,1271,357,1210,23.7
'2018-05-29 10:53:03.00',49.987,753,-1,43.4,584.0,1272,357,1210,23.7
'2018-05-29 10:53:04.00',49.988,754,-1,43.3,583.9,1272,357,1210,23.7
'2018-05-29 10:53:05.00',49.990,755,-2,43.3,583.9,1272,357,1210,23.7
'2018-05-29 10:53:05.99',49.995,754,-3,43.3,583.9,1273,359,1210,23.7
'2018-05-29 10:53:07.00',49.997,754,-2,43.2,583.8,1273,359,1210,23.7
'2018-05-29 10:53:07.99',49.997,755,-1,43.2,583.8,1273,359,1210,23.7
'2018-05-29 10:53:09.00',49.999,755,-2,43.2,583.7,1273,359,1211,23.7
'2018-05-29 10:53:10.00',50.000,755,-4,43.2,583.7,1273,359,1211,23.7
'2018-05-29 10:53:11.00',50.000,755,-2,43.2,583.6,1273,359,1211,23.7
'2018-05-29 10:53:12.00',49.997,756,-2,43.1,583.6,1273,358,1211,23.7
'2018-05-29 10:53:13.00',49.994,756,-3,43.1,583.6,1273,358,1211,23.7
'2018-05-29 10:53:14.00',49.996,756,-2,43.1,583.6,1273,358,1211,23.7
'2018-05-29 10:53:15.00',49.991,755,-2,43.1,583.6,1272,358,1211,23.7
'2018-05-29 10:53:16.00',49.986,756,-2,43.0,583.5,1272,358,1211,23.7
'2018-05-29 10:53:17.00',49.981,755,1,43.0,583.5,1272,358,1211,23.7
'2018-05-29 10:53:18.00',49.977,756,1,43.0,583.5,1271,358,1211,23.7
'2018-05-29 10:53:18.99',49.976,754,1,43.0,583.4,1271,358,1211,23.7
'2018-05-29 10:53:20.00',49.976,755,-1,43.0,583.4,1271,358,1211,23.7
'2018-05-29 10:53:21.00',49.974,755,-2,43.0,583.3,1271,358,1211,23.7
'2018-05-29 10:53:22.00',49.975,755,-3,43.0,583.3,1271,358,1210,23.7
'2018-05-29 10:53:23.00',49.977,754,1,43.0,583.2,1271,358,1210,23.7
'2018-05-29 10:53:24.00',49.976,757,1,42.9,583.2,1271,358,1210,23.7
'2018-05-29 10:53:25.00',49.978,753,1,42.9,583.2,1271,358,1210,23.7
'2018-05-29 10:53:26.00',49.982,754,1,42.9,583.2,1271,358,1210,23.7
'2018-05-29 10:53:27.00',49.984,754,-1,42.9,583.2,1272,358,1210,23.7
'2018-05-29 10:53:28.00',49.987,753,0,42.9,583.2,1272,358,1210,23.7
'2018-05-29 10:53:29.00',49.987,754,-2,42.9,583.2,1272,358,1211,23.7
'2018-05-29 10:53:30.00',49.986,755,-3,42.9,583.1,1272,358,1211,23.7
'2018-05-29 10:53:31.00',49.984,755,-1,42.8,583.0,1272,358,1211,23.7
'2018-05-29 10:53:31.99',49.981,754,-3,42.8,583.0,1272,358,1211,23.7
'2018-05-29 10:53:33.00',49.977,754,-1,42.8,583.0,1272,358,1211,23.7
'2018-05-29 10:53:33.99',49.977,752,0,42.8,582.9,1273,358,1211,23.7
'2018-05-29 10:53:35.00',49.972,754,0,42.8,582.9,1273,358,1210,23.7
'2018-05-29 10:53:36.00',49.972,751,-1,42.7,582.9,1273,358,1210,23.7
'2018-05-29 10:53:37.00',49.971,752,0,42.6,582.9,1273,358,1210,23.7
'2018-05-29 10:53:38.00',49.968,753,0,42.6,582.9,1273,358,1210,23.7
'2018-05-29 10:53:39.00',49.967,750,2,42.5,582.9,1273,357,1210,23.7
'2018-05-29 10:53:40.00',49.967,749,3,42.5,582.8,1274,357,1210,23.7
'2018-05-29 10:53:41.00',49.967,752,2,42.5,582.8,1274,357,1210,23.7
'2018-05-29 10:53:42.00',49.970,752,-1,42.5,582.7,1274,357,1213,23.7
'2018-05-29 10:53:43.00',49.973,754,1,42.4,582.7,1274,357,1213,23.7
'2018-05-29 10:53:44.00',49.976,754,1,42.4,582.7,1274,357,1213,23.7
'2018-05-29 10:53:44.99',49.978,753,2,42.4,582.6,1274,357,1213,23.7
'2018-05-29 10:53:46.00',49.982,753,3,42.4,582.6,1274,357,1213,23.7
'2018-05-29 10:53:47.00',49.985,755,-3,42.3,582.5,1274,357,1213,23.7
'2018-05-29 10:53:48.00',49.985,752,2,42.3,582.5,1274,357,1213,23.7
'2018-05-29 10:53:49.00',49.989,755,-3,42.3,582.5,1274,357,1212,23.7
'2018-05-29 10:53:50.00',49.991,754,0,42.3,582.5,1274,357,1212,23.7
'2018-05-29 10:53:51.00',49.994,754,-3,42.3,582.5,1274,357,1212,23.7
'2018-05-29 10:53:52.00',49.996,754,-26,42.3,582.5,1274,357,1212,23.7
'2018-05-29 10:53:53.00',50.000,752,-25,42.3,582.4,1274,357,1212,23.8
'2018-05-29 10:53:54.00',50.001,752,-24,42.2,582.4,1275,357,1212,23.8
'2018-05-29 10:53:55.00',49.999,754,-2,42.2,582.3,1275,357,1211,23.8
'2018-05-29 10:53:56.00',49.997,752,-3,42.2,582.3,1275,357,1211,23.8
'2018-05-29 10:53:57.00',49.993,755,-3,42.1,582.2,1275,357,1211,23.8
'2018-05-29 10:53:57.99',49.991,755,-3,42.1,582.2,1275,357,1211,23.8
'2018-05-29 10:53:59.00',49.988,755,-3,42.1,582.1,1274,358,1211,23.8
'2018-05-29 10:54:00.00',49.986,757,1,42.1,582.1,1274,358,1211,23.8
'2018-05-29 10:54:01.00',49.982,757,-1,42.1,582.1,1274,358,1211,23.8
'2018-05-29 10:54:02.00',49.980,757,0,42.0,582.1,1274,358,1211,23.8
'2018-05-29 10:54:03.00',49.978,755,1,42.0,582.1,1274,358,1211,23.8
'2018-05-29 10:54:04.00',49.976,755,3,42.0,582.1,1275,358,1211,23.8
'2018-05-29 10:54:05.00',49.975,755,-2,42.0,582.1,1275,358,1211,23.8
'2018-05-29 10:54:06.00',49.974,755,-1,42.0,582.1,1274,358,1211,23.8
'2018-05-29 10:54:07.00',49.974,756,0,42.0,582.0,1274,358,1211,23.8
'2018-05-29 10:54:08.00',49.975,755,-1,42.0,582.0,1275,358,1211,23.8
'2018-05-29 10:54:08.99',49.977,755,-1,41.9,581.9,1275,358,1211,23.8
'2018-05-29 10:54:10.00',49.979,755,0,41.9,581.9,1275,358,1211,23.8
'2018-05-29 10:54:10.99',49.980,755,1,41.9,581.8,1275,358,1211,23.8
'2018-05-29 10:54:12.00',49.982,754,-2,41.9,581.8,1275,358,1211,23.8
'2018-05-29 10:54:13.00',49.983,754,-1,41.9,581.8,1275,358,1211,23.8
'2018-05-29 10:54:14.00',49.983,754,-1,41.9,581.8,1275,358,1211,23.8
'2018-05-29 10:54:15.00',49.982,754,-3,41.8,581.8,1275,358,1209,23.8
'2018-05-29 10:54:16.00',49.981,754,-3,41.8,581.8,1275,358,1209,23.8
'2018-05-29 10:54:17.00',49.979,755,-3,41.8,581.7,1275,358,1209,23.8
'2018-05-29 10:54:18.00',49.978,754,0,41.8,581.7,1275,358,1209,23.8
'2018-05-29 10:54:19.00',49.977,752,-1,41.8,581.6,1275,358,1209,23.8
'2018-05-29 10:54:20.00',49.975,753,-2,41.8,581.6,1274,358,1209,23.8
'2018-05-29 10:54:21.00',49.976,752,-3,41.7,581.5,1274,358,1209,23.8
'2018-05-29 10:54:21.99',49.977,754,-4,41.7,581.5,1273,358,1210,23.8
'2018-05-29 10:54:23.00',49.981,755,-3,41.6,581.5,1275,358,1210,23.8
'2018-05-29 10:54:24.00',49.984,755,-2,41.5,581.4,1275,358,1210,23.8
'2018-05-29 10:54:25.00',49.991,755,-4,41.5,581.4,1275,359,1210,23.8
'2018-05-29 10:54:26.00',49.993,755,-1,41.5,581.4,1275,359,1210,23.8
'2018-05-29 10:54:27.00',49.997,754,-3,41.5,581.4,1275,359,1210,23.8
'2018-05-29 10:54:28.00',49.999,757,0,41.5,581.4,1275,359,1209,23.8
'2018-05-29 10:54:29.00',50.002,758,21,41.4,581.4,1277,359,1209,23.8
'2018-05-29 10:54:30.00',50.002,755,-1,41.4,581.4,1277,359,1209,23.8
'2018-05-29 10:54:31.00',49.999,759,19,41.4,581.3,1278,359,1209,23.8
'2018-05-29 10:54:32.00',49.999,755,0,41.3,581.3,1278,358,1209,23.8
'2018-05-29 10:54:33.00',49.998,754,-1,41.3,581.2,1279,358,1209,23.8
'2018-05-29 10:54:34.00',49.996,755,-1,41.3,581.2,1279,358,1209,23.8
'2018-05-29 10:54:34.99',49.995,754,-1,41.3,581.1,1277,358,1213,23.8
'2018-05-29 10:54:36.00',49.993,754,-1,41.3,581.1,1277,358,1213,23.8
'2018-05-29 10:54:36.99',49.989,752,0,41.3,581.1,1277,358,1213,23.8
'2018-05-29 10:54:38.00',49.986,754,1,41.3,581.1,1277,358,1213,23.8
'2018-05-29 10:54:39.00',49.985,751,2,41.2,581.1,1277,358,1213,23.8
'2018-05-29 10:54:40.00',49.981,752,1,41.2,581.1,1277,358,1213,23.8
'2018-05-29 10:54:41.00',49.979,750,-1,41.2,581.1,1275,358,1212,23.8
'2018-05-29 10:54:42.00',49.978,752,-1,41.1,581.0,1275,358,1212,23.8
'2018-05-29 10:54:43.00',49.980,754,-2,41.1,581.0,1274,358,1212,23.8
'2018-05-29 10:54:44.00',49.981,754,0,41.1,580.9,1276,358,1212,23.9
'2018-05-29 10:54:45.00',49.983,754,1,41.1,580.8,1275,358,1212,23.9
'2018-05-29 10:54:46.00',49.985,752,0,41.1,580.8,1275,358,1212,23.9
'2018-05-29 10:54:47.00',49.988,752,1,41.0,580.8,1275,358,1212,23.9
'2018-05-29 10:54:47.99',49.991,754,-1,41.0,580.7,1275,358,1212,23.9
'2018-05-29 10:54:49.00',49.993,753,-1,41.0,580.7,1275,358,1212,23.9
'2018-05-29 10:54:50.00',49.996,755,23,41.0,580.7,1275,358,1212,23.9
'2018-05-29 10:54:51.00',49.996,755,23,41.0,580.7,1275,358,1212,23.8
'2018-05-29 10:54:52.00',49.996,752,-1,41.0,580.7,1275,357,1212,23.8
'2018-05-29 10:54:53.00',49.993,753,0,41.0,580.7,1275,357,1212,23.8
'2018-05-29 10:54:54.00',49.992,753,-1,40.9,580.7,1275,357,1214,23.8
'2018-05-29 10:54:55.00',49.992,756,-3,40.9,580.6,1277,357,1214,23.8
'2018-05-29 10:54:56.00',49.988,754,-3,40.9,580.6,1277,357,1214,23.8
'2018-05-29 10:54:57.00',49.990,754,-4,40.9,580.5,1276,357,1214,23.8
'2018-05-29 10:54:58.00',49.989,757,-1,40.9,580.5,1276,358,1214,23.8
'2018-05-29 10:54:59.00',49.987,756,-1,40.8,580.5,1277,358,1214,23.8
'2018-05-29 10:55:00.00',49.988,757,-2,40.8,580.4,1277,358,1214,23.8
'2018-05-29 10:55:00.99',49.986,757,-1,40.8,580.4,1277,358,1213,23.8
'2018-05-29 10:55:02.00',49.983,754,1,40.8,580.4,1277,358,1213,23.8
'2018-05-29 10:55:02.99',49.982,754,1,40.8,580.4,1277,358,1213,23.8
'2018-05-29 10:55:04.00',49.978,754,1,40.8,580.4,1277,358,1213,23.8
'2018-05-29 10:55:05.00',49.979,754,0,40.8,580.4,1277,357,1213,23.8
'2018-05-29 10:55:06.00',49.981,754,-1,40.7,580.4,1277,357,1213,23.8
'2018-05-29 10:55:07.00',49.980,755,-2,40.7,580.3,1277,357,1213,23.8
'2018-05-29 10:55:08.00',49.977,754,-3,40.7,580.3,1275,357,1212,23.8
'2018-05-29 10:55:09.00',49.974,755,-2,40.6,580.2,1276,357,1212,23.8
'2018-05-29 10:55:10.00',49.974,754,1,40.5,580.2,1276,357,1212,23.8
'2018-05-29 10:55:11.00',49.971,753,1,40.5,580.2,1278,358,1212,23.8
'2018-05-29 10:55:12.00',49.968,753,-1,40.5,580.1,1278,358,1212,23.8
'2018-05-29 10:55:13.00',49.965,752,-1,40.5,580.1,1278,358,1212,23.8
'2018-05-29 10:55:13.99',49.965,755,-2,40.4,580.1,1278,358,1212,23.8
'2018-05-29 10:55:15.00',49.965,752,0,40.3,580.1,1278,358,1212,23.8
'2018-05-29 10:55:16.00',49.965,752,0,40.3,580.1,1278,358,1212,23.8
'2018-05-29 10:55:17.00',49.966,754,-2,40.3,580.1,1280,358,1212,23.8
'2018-05-29 10:55:18.00',49.967,755,-4,40.3,580.0,1280,358,1212,23.8
'2018-05-29 10:55:19.00',49.967,755,-4,40.3,580.0,1280,358,1212,23.8
'2018-05-29 10:55:20.00',49.967,754,-1,40.3,579.9,1281,358,1212,23.8
'2018-05-29 10:55:21.00',49.968,753,0,40.3,579.9,1281,358,1211,23.8
'2018-05-29 10:55:22.00',49.969,752,2,40.3,579.9,1281,358,1211,23.8
'2018-05-29 10:55:23.00',49.970,754,0,40.3,579.8,1281,358,1211,23.8
'2018-05-29 10:55:24.00',49.973,754,0,40.2,579.8,1281,358,1211,23.8
'2018-05-29 10:55:25.00',49.976,754,1,40.2,579.8,1281,358,1211,23.8
'2018-05-29 10:55:26.00',49.977,753,1,40.2,579.8,1281,358,1211,23.8
'2018-05-29 10:55:26.99',49.978,752,4,40.2,579.8,1281,358,1211,23.8
'2018-05-29 10:55:28.00',49.979,753,-1,40.1,579.8,1281,358,1211,23.8
'2018-05-29 10:55:28.99',49.980,754,1,40.1,579.8,1281,358,1211,23.8
'2018-05-29 10:55:30.00',49.981,754,-1,40.1,579.8,1280,358,1211,23.8
'2018-05-29 10:55:31.00',49.985,754,-2,40.1,579.7,1280,358,1211,23.8
'2018-05-29 10:55:32.00',49.984,754,-2,40.0,579.6,1280,358,1211,23.8
'2018-05-29 10:55:33.00',49.986,755,-3,40.0,579.6,1281,358,1212,23.8
'2018-05-29 10:55:34.00',49.989,754,-3,40.0,579.5,1281,358,1212,23.7
'2018-05-29 10:55:35.00',49.989,755,-2,40.0,579.5,1281,358,1212,23.7
'2018-05-29 10:55:36.00',49.991,754,-1,40.0,579.5,1281,358,1212,23.7
'2018-05-29 10:55:37.00',49.990,754,1,40.0,579.4,1281,358,1212,23.7
'2018-05-29 10:55:37.99',49.990,754,2,39.9,579.4,1281,358,1212,23.7
'2018-05-29 10:55:39.00',49.989,752,3,39.9,579.4,1281,358,1212,23.7
'2018-05-29 10:55:39.99',49.987,752,2,39.9,579.4,1281,358,1212,23.7
'2018-05-29 10:55:41.00',49.985,752,-1,39.9,579.4,1281,358,1212,23.7
'2018-05-29 10:55:42.00',49.986,751,-1,39.9,579.4,1281,358,1212,23.7
'2018-05-29 10:55:43.00',49.986,753,-2,39.9,579.4,1281,358,1212,23.7
'2018-05-29 10:55:44.00',49.983,753,1,39.8,579.3,1281,358,1212,23.7
'2018-05-29 10:55:45.00',49.981,753,1,39.8,579.3,1280,358,1212,23.7
'2018-05-29 10:55:46.00',49.980,753,2,39.8,579.2,1280,358,1211,23.7
'2018-05-29 10:55:47.00',49.977,752,2,39.8,579.2,1279,358,1211,23.7
'2018-05-29 10:55:48.00',49.972,751,3,39.8,579.2,1280,358,1211,23.7
'2018-05-29 10:55:49.00',49.970,750,3,39.8,579.1,1280,358,1211,23.7
'2018-05-29 10:55:50.00',49.965,750,1,39.8,579.1,1280,358,1211,23.7
'2018-05-29 10:55:50.99',49.962,754,1,39.8,579.1,1280,358,1211,23.7
'2018-05-29 10:55:52.00',49.959,754,0,39.7,579.1,1280,358,1212,23.7
'2018-05-29 10:55:53.00',49.958,753,1,39.7,579.1,1280,358,1212,23.7
'2018-05-29 10:55:54.00',49.957,755,-2,39.7,579.1,1280,358,1212,23.7
'2018-05-29 10:55:55.00',49.955,756,-3,39.6,579.1,1280,358,1212,23.7
'2018-05-29 10:55:56.00',49.956,755,2,39.5,579.0,1278,358,1212,23.7
'2018-05-29 10:55:57.00',49.957,755,1,39.5,579.0,1278,358,1212,23.7
'2018-05-29 10:55:58.00',49.959,757,-3,39.5,578.9,1278,358,1212,23.7
'2018-05-29 10:55:59.00',49.962,757,-1,39.4,578.9,1279,358,1213,23.7
'2018-05-29 10:56:00.00',49.962,756,-1,39.4,578.9,1279,358,1213,23.7
'2018-05-29 10:56:01.00',49.962,754,3,39.3,578.8,1279,358,1213,23.7
'2018-05-29 10:56:02.00',49.963,754,1,39.3,578.8,1279,358,1213,23.7
'2018-05-29 10:56:03.00',49.965,754,-1,39.3,578.8,1279,358,1213,23.7
'2018-05-29 10:56:03.99',49.966,754,-1,39.3,578.8,1279,358,1213,23.7
'2018-05-29 10:56:05.00',49.966,754,1,39.3,578.8,1279,358,1212,23.7
'2018-05-29 10:56:05.99',49.967,752,-1,39.3,578.8,1279,358,1212,23.7
'2018-05-29 10:56:07.00',49.968,751,-3,39.3,578.8,1281,358,1212,23.7
'2018-05-29 10:56:08.00',49.968,754,-4,39.2,578.7,1284,358,1212,23.7
'2018-05-29 10:56:09.00',49.968,754,-4,39.2,578.7,1286,358,1212,23.7
'2018-05-29 10:56:10.00',49.966,754,1,39.2,578.6,1286,358,1212,23.7
'2018-05-29 10:56:11.00',49.968,753,-1,39.1,578.6,1286,358,1212,23.7
'2018-05-29 10:56:12.00',49.969,751,1,39.1,578.6,1286,358,1213,23.7
'2018-05-29 10:56:13.00',49.969,752,-1,39.1,578.5,1286,358,1213,23.7
'2018-05-29 10:56:14.00',49.969,754,-1,39.1,578.5,1286,358,1213,23.7
'2018-05-29 10:56:15.00',49.969,752,-1,39.1,578.5,1286,358,1213,23.7
'2018-05-29 10:56:16.00',49.968,750,3,39.1,578.5,1286,358,1213,23.7
'2018-05-29 10:56:16.99',49.968,750,3,39.0,578.5,1286,358,1213,23.7
'2018-05-29 10:56:18.00',49.969,750,0,39.0,578.5,1286,358,1213,23.7
'2018-05-29 10:56:19.00',49.966,754,1,39.0,578.5,1284,358,1213,23.7
'2018-05-29 10:56:20.00',49.963,752,0,39.0,578.4,1282,358,1213,23.7
'2018-05-29 10:56:21.00',49.961,754,1,39.0,578.4,1282,358,1213,23.7
'2018-05-29 10:56:22.00',49.960,753,-1,39.0,578.3,1282,357,1213,23.7
'2018-05-29 10:56:23.00',49.961,754,-4,38.9,578.3,1282,357,1213,23.7
'2018-05-29 10:56:24.00',49.962,756,-3,38.9,578.3,1282,357,1213,23.7
'2018-05-29 10:56:25.00',49.963,755,3,38.9,578.2,1282,357,1211,23.7
'2018-05-29 10:56:26.00',49.965,754,2,38.9,578.2,1282,357,1211,23.7
'2018-05-29 10:56:27.00',49.969,754,-1,38.9,578.2,1282,357,1211,23.7
'2018-05-29 10:56:28.00',49.970,755,-4,38.9,578.2,1282,357,1211,23.7
'2018-05-29 10:56:29.00',49.972,755,-2,38.8,578.2,1282,358,1211,23.7
'2018-05-29 10:56:29.99',49.972,756,1,38.8,578.2,1282,358,1211,23.7
'2018-05-29 10:56:31.00',49.975,754,2,38.8,578.2,1282,358,1211,23.7
'2018-05-29 10:56:31.99',49.978,754,3,38.8,578.1,1281,358,1214,23.7
'2018-05-29 10:56:33.00',49.978,754,1,38.8,578.1,1282,358,1214,23.7
'2018-05-29 10:56:34.00',49.980,753,-2,38.8,578.0,1282,358,1214,23.7
'2018-05-29 10:56:35.00',49.980,754,-3,38.8,578.0,1283,358,1214,23.7
'2018-05-29 10:56:36.00',49.978,755,-4,38.8,578.0,1283,358,1214,23.7
'2018-05-29 10:56:37.00',49.977,755,-1,38.7,578.0,1283,358,1214,23.7
'2018-05-29 10:56:38.00',49.979,755,1,38.7,577.9,1283,358,1213,23.7
'2018-05-29 10:56:39.00',49.979,751,0,38.7,577.9,1283,358,1213,23.7
'2018-05-29 10:56:40.00',49.977,752,-3,38.6,577.9,1283,358,1213,23.7
'2018-05-29 10:56:41.00',49.976,754,-4,38.6,577.9,1283,358,1213,23.7
'2018-05-29 10:56:42.00',49.975,755,-4,38.5,577.9,1283,358,1213,23.7
'2018-05-29 10:56:42.99',49.974,755,-3,38.5,577.9,1285,358,1213,23.7
'2018-05-29 10:56:44.00',49.974,755,1,38.4,577.8,1285,358,1213,23.7
'2018-05-29 10:56:45.00',49.974,754,-1,38.4,577.8,1286,358,1214,23.7
'2018-05-29 10:56:46.00',49.973,752,1,38.3,577.7,1286,358,1214,23.7
'2018-05-29 10:56:47.00',49.974,751,0,38.3,577.7,1284,358,1214,23.7
'2018-05-29 10:56:48.00',49.977,752,0,38.3,577.7,1284,357,1214,23.7
'2018-05-29 10:56:49.00',49.977,752,0,38.3,577.7,1284,357,1214,23.7
'2018-05-29 10:56:50.00',49.976,752,2,38.3,577.7,1284,357,1214,23.7
'2018-05-29 10:56:51.00',49.977,752,2,38.3,577.7,1284,357,1213,23.7
'2018-05-29 10:56:52.00',49.973,754,3,38.2,577.7,1284,357,1213,23.7
'2018-05-29 10:56:53.00',49.973,754,-1,38.2,577.7,1284,357,1213,23.7
'2018-05-29 10:56:54.00',49.973,755,-3,38.2,577.7,1284,357,1213,23.7
'2018-05-29 10:56:55.00',49.973,756,-3,38.1,577.7,1285,357,1213,23.7
'2018-05-29 10:56:55.99',49.975,755,-3,38.1,577.6,1285,357,1213,23.7
'2018-05-29 10:56:57.00',49.974,754,1,38.1,577.6,1284,357,1212,23.7
'2018-05-29 10:56:57.99',49.975,755,1,38.1,577.4,1284,357,1212,23.7
'2018-05-29 10:56:59.00',49.976,754,2,38.1,577.4,1284,357,1212,23.7
'2018-05-29 10:57:00.00',49.976,754,-1,38.1,577.4,1285,357,1212,23.7
'2018-05-29 10:57:01.00',49.976,755,-3,38.1,577.4,1285,357,1212,23.8
'2018-05-29 10:57:02.00',49.976,757,-3,38.1,577.4,1285,357,1212,23.8
'2018-05-29 10:57:03.00',49.975,757,-1,38.0,577.4,1285,357,1212,23.8
'2018-05-29 10:57:04.00',49.976,754,-2,38.0,577.4,1285,357,1213,23.8
'2018-05-29 10:57:05.00',49.976,755,2,38.0,577.4,1285,357,1213,23.8
'2018-05-29 10:57:06.00',49.975,754,0,38.0,577.4,1285,357,1213,23.8
'2018-05-29 10:57:07.00',49.975,754,2,38.0,577.4,1283,357,1213,23.8
'2018-05-29 10:57:08.00',49.972,755,-1,37.9,577.3,1283,357,1213,23.8
'2018-05-29 10:57:08.99',49.972,754,-1,37.9,577.3,1285,357,1213,23.8
'2018-05-29 10:57:10.00',49.972,755,-1,37.9,577.2,1284,357,1212,23.8
'2018-05-29 10:57:11.00',49.975,754,-1,37.9,577.2,1284,357,1212,23.8
'2018-05-29 10:57:12.00',49.976,753,-1,37.9,577.1,1284,357,1212,23.8
'2018-05-29 10:57:13.00',49.978,753,0,37.9,577.1,1285,357,1212,23.8
'2018-05-29 10:57:14.00',49.981,754,-3,37.9,577.1,1285,358,1212,23.8
'2018-05-29 10:57:15.00',49.981,754,-3,37.8,577.1,1285,358,1212,23.8
'2018-05-29 10:57:16.00',49.982,754,-4,37.8,577.1,1285,358,1212,23.8
'2018-05-29 10:57:17.00',49.984,755,-4,37.8,577.1,1285,358,1212,23.8
'2018-05-29 10:57:18.00',49.988,754,-4,37.8,577.1,1285,358,1212,23.8
'2018-05-29 10:57:19.00',49.992,755,-3,37.8,577.1,1287,358,1212,23.8
'2018-05-29 10:57:19.99',49.995,754,-4,37.8,577.0,1287,358,1212,23.8
'2018-05-29 10:57:21.00',49.997,754,-2,37.7,577.0,1287,358,1212,23.8
'2018-05-29 10:57:21.99',50.001,757,-3,37.7,576.9,1287,358,1212,23.8
'2018-05-29 10:57:23.00',50.002,755,-1,37.7,576.9,1287,358,1213,23.8
'2018-05-29 10:57:24.00',50.007,755,-3,37.7,576.9,1287,358,1213,23.8
'2018-05-29 10:57:25.00',50.007,755,-4,37.6,576.8,1286,358,1213,23.8
'2018-05-29 10:57:26.00',50.009,755,-4,37.6,576.8,1286,358,1213,23.8
'2018-05-29 10:57:27.00',50.008,756,-4,37.6,576.8,1286,358,1213,23.8
'2018-05-29 10:57:28.00',50.008,755,-4,37.5,576.8,1286,358,1213,23.8
'2018-05-29 10:57:29.00',50.008,754,-4,37.5,576.8,1286,358,1212,23.8
'2018-05-29 10:57:30.00',50.010,755,-3,37.4,576.8,1286,358,1212,23.8
'2018-05-29 10:57:31.00',50.014,754,-3,37.3,576.8,1285,358,1212,23.8
'2018-05-29 10:57:32.00',50.016,753,0,37.3,576.8,1283,358,1212,23.8
'2018-05-29 10:57:32.99',50.017,753,-1,37.3,576.7,1283,358,1212,23.8
'2018-05-29 10:57:34.00',50.019,751,1,37.3,576.6,1284,358,1212,23.8
'2018-05-29 10:57:34.99',50.019,754,-1,37.3,576.6,1284,358,1211,23.8
'2018-05-29 10:57:36.00',50.018,755,-1,37.3,576.6,1285,358,1211,23.8
'2018-05-29 10:57:37.00',50.019,755,-1,37.2,576.5,1285,358,1211,23.8
'2018-05-29 10:57:38.00',50.018,754,-2,37.2,576.5,1285,358,1211,23.8
'2018-05-29 10:57:39.00',50.017,752,-3,37.2,576.5,1285,358,1211,23.8
'2018-05-29 10:57:40.00',50.014,751,-2,37.1,576.5,1285,358,1211,23.8
'2018-05-29 10:57:41.00',50.012,751,-1,37.1,576.5,1285,358,1211,23.8
'2018-05-29 10:57:42.00',50.011,754,1,37.1,576.5,1285,358,1211,23.8
'2018-05-29 10:57:43.00',50.010,754,3,37.1,576.5,1286,358,1211,23.8
'2018-05-29 10:57:44.00',50.007,750,-1,37.1,576.5,1287,358,1211,23.8
'2018-05-29 10:57:45.00',50.004,752,3,37.1,576.4,1287,358,1211,23.8
'2018-05-29 10:57:45.99',50.000,750,3,37.1,576.4,1286,358,1211,23.8
'2018-05-29 10:57:47.00',49.996,754,23,37.1,576.3,1286,358,1211,23.8
'2018-05-29 10:57:48.00',49.990,749,2,37.0,576.3,1286,358,1213,23.8
'2018-05-29 10:57:49.00',49.988,753,3,37.0,576.3,1286,358,1213,23.8
'2018-05-29 10:57:50.00',49.986,753,-1,37.0,576.3,1286,358,1213,23.8
'2018-05-29 10:57:51.00',49.982,755,4,37.0,576.3,1286,358,1213,23.8
'2018-05-29 10:57:52.00',49.981,755,-3,36.9,576.3,1286,358,1213,23.8
'2018-05-29 10:57:53.00',49.981,754,-3,36.9,576.3,1286,358,1213,23.8
'2018-05-29 10:57:54.00',49.980,754,1,36.9,576.3,1286,358,1213,23.8
'2018-05-29 10:57:55.00',49.980,754,2,36.9,576.3,1287,358,1213,23.8
'2018-05-29 10:57:56.00',49.980,752,1,36.9,576.2,1287,358,1213,23.8
'2018-05-29 10:57:57.00',49.980,752,1,36.9,576.2,1287,358,1213,23.8
'2018-05-29 10:57:58.00',49.979,752,1,36.9,576.1,1287,358,1213,23.8
'2018-05-29 10:57:58.99',49.980,751,1,36.9,576.1,1287,358,1213,23.8
'2018-05-29 10:58:00.00',49.979,752,1,36.8,576.0,1287,358,1213,23.8
'2018-05-29 10:58:00.99',49.978,753,1,36.8,576.0,1287,358,1213,23.8
'2018-05-29 10:58:02.00',49.979,753,1,36.8,576.0,1287,358,1211,23.8
'2018-05-29 10:58:03.00',49.979,751,3,36.8,576.0,1287,358,1211,23.8
'2018-05-29 10:58:04.00',49.979,749,1,36.8,576.0,1287,358,1211,23.8
'2018-05-29 10:58:05.00',49.978,750,1,36.8,576.0,1287,358,1211,23.8
'2018-05-29 10:58:06.00',49.977,750,0,36.7,576.0,1287,358,1211,23.8
'2018-05-29 10:58:07.00',49.976,751,-2,36.7,576.0,1287,358,1211,23.8
'2018-05-29 10:58:08.00',49.976,754,1,36.7,575.9,1286,358,1212,23.8
'2018-05-29 10:58:09.00',49.975,754,1,36.7,575.9,1287,358,1212,23.8
'2018-05-29 10:58:10.00',49.972,753,2,36.6,575.8,1287,358,1212,23.8
'2018-05-29 10:58:11.00',49.972,754,2,36.6,575.8,1287,358,1212,23.8
'2018-05-29 10:58:11.99',49.972,754,-1,36.6,575.8,1287,358,1212,23.8
'2018-05-29 10:58:13.00',49.973,755,-3,36.5,575.7,1287,358,1212,23.8
'2018-05-29 10:58:14.00',49.974,756,-2,36.4,575.7,1287,358,1212,23.8
'2018-05-29 10:58:15.00',49.975,755,-1,36.4,575.7,1287,358,1212,23.8
'2018-05-29 10:58:16.00',49.976,754,3,36.3,575.7,1287,358,1212,23.8
'2018-05-29 10:58:17.00',49.977,754,0,36.3,575.7,1287,358,1212,23.8
'2018-05-29 10:58:18.00',49.977,753,0,36.2,575.7,1287,358,1212,23.8
'2018-05-29 10:58:19.00',49.979,753,-1,36.2,575.7,1286,358,1212,23.8
'2018-05-29 10:58:20.00',49.981,754,-3,36.2,575.7,1286,358,1212,23.8
'2018-05-29 10:58:21.00',49.985,755,-3,36.2,575.6,1286,358,1212,23.8
'2018-05-29 10:58:22.00',49.988,759,-1,36.2,575.6,1289,358,1212,23.8
'2018-05-29 10:58:23.00',49.991,759,-3,36.2,575.6,1289,358,1212,23.8
'2018-05-29 10:58:24.00',49.992,758,-1,36.2,575.5,1289,358,1212,23.8
'2018-05-29 10:58:24.99',49.994,757,-3,36.1,575.5,1289,358,1212,23.7
'2018-05-29 10:58:26.00',49.995,758,-3,36.1,575.5,1289,358,1212,23.7
'2018-05-29 10:58:26.99',49.996,758,0,36.1,575.5,1288,358,1212,23.7
'2018-05-29 10:58:28.00',49.996,758,0,36.1,575.5,1288,358,1212,23.7
'2018-05-29 10:58:29.00',49.995,757,-1,36.1,575.5,1288,358,1212,23.7
'2018-05-29 10:58:30.00',49.993,757,2,36.1,575.5,1288,358,1212,23.7
'2018-05-29 10:58:31.00',49.993,757,1,36.1,575.5,1288,358,1212,23.7
'2018-05-29 10:58:32.00',49.993,757,3,36.1,575.5,1290,358,1212,23.7
'2018-05-29 10:58:33.00',49.992,757,3,36.0,575.4,1291,358,1212,23.7
'2018-05-29 10:58:34.00',49.994,755,3,36.0,575.4,1292,358,1212,23.7
'2018-05-29 10:58:35.00',49.993,754,3,36.0,575.3,1291,358,1212,23.7
'2018-05-29 10:58:36.00',49.994,757,15,35.9,575.2,1291,358,1211,23.7
'2018-05-29 10:58:37.00',49.993,752,-13,35.9,575.2,1291,358,1211,23.7
'2018-05-29 10:58:37.99',49.994,756,16,35.9,575.2,1291,358,1211,23.7
'2018-05-29 10:58:39.00',49.995,754,1,35.9,575.2,1293,358,1211,23.7
'2018-05-29 10:58:40.00',49.995,754,1,35.9,575.2,1293,358,1211,23.7
'2018-05-29 10:58:41.00',49.996,754,0,35.9,575.2,1293,358,1211,23.7
'2018-05-29 10:58:42.00',49.998,755,1,35.9,575.2,1293,358,1211,23.7
'2018-05-29 10:58:43.00',49.998,754,0,35.9,575.2,1293,358,1211,23.7
'2018-05-29 10:58:44.00',49.998,750,2,35.9,575.2,1292,358,1211,23.7
'2018-05-29 10:58:45.00',49.997,749,1,35.8,575.2,1292,358,1211,23.7
'2018-05-29 10:58:46.00',49.997,751,0,35.8,575.1,1291,358,1211,23.7
'2018-05-29 10:58:47.00',49.996,755,1,35.8,575.0,1291,358,1211,23.7
'2018-05-29 10:58:48.00',49.992,754,1,35.8,575.0,1292,358,1211,23.7
'2018-05-29 10:58:49.00',49.988,754,-1,35.8,575.0,1292,358,1213,23.7
'2018-05-29 10:58:50.00',49.985,755,0,35.8,575.0,1292,358,1213,23.7
'2018-05-29 10:58:50.99',49.980,754,-1,35.7,575.0,1292,358,1213,23.7
'2018-05-29 10:58:52.00',49.980,755,-1,35.7,574.9,1292,358,1213,23.7
'2018-05-29 10:58:53.00',49.976,754,-1,35.7,574.9,1292,357,1213,23.7
'2018-05-29 10:58:54.00',49.973,753,2,35.7,574.9,1292,357,1213,23.7
'2018-05-29 10:58:55.00',49.971,752,2,35.7,574.9,1292,357,1213,23.7
'2018-05-29 10:58:56.00',49.968,754,-2,35.6,574.9,1293,357,1213,23.7
'2018-05-29 10:58:57.00',49.965,755,-3,35.5,574.9,1293,357,1213,23.7
'2018-05-29 10:58:58.00',49.967,755,-4,35.5,574.9,1292,357,1213,23.8
'2018-05-29 10:58:59.00',49.968,752,-1,35.5,574.8,1293,357,1213,23.8
'2018-05-29 10:59:00.00',49.972,754,1,35.4,574.7,1292,358,1213,23.8
'2018-05-29 10:59:01.00',49.974,754,-1,35.3,574.7,1292,358,1213,23.8
'2018-05-29 10:59:01.99',49.977,754,0,35.3,574.7,1292,358,1213,23.8
'2018-05-29 10:59:03.00',49.980,754,-1,35.3,574.7,1291,358,1213,23.8
'2018-05-29 10:59:03.99',49.981,754,-1,35.2,574.7,1291,358,1213,23.8
'2018-05-29 10:59:05.00',49.986,753,1,35.2,574.7,1291,358,1213,23.7
'2018-05-29 10:59:06.00',49.988,754,2,35.2,574.7,1291,358,1213,23.7
'2018-05-29 10:59:07.00',49.989,753,0,35.2,574.7,1291,358,1213,23.7
'2018-05-29 10:59:08.00',49.990,752,1,35.2,574.7,1291,358,1213,23.7
'2018-05-29 10:59:09.00',49.991,753,0,35.1,574.7,1289,358,1212,23.7
'2018-05-29 10:59:10.00',49.993,753,-1,35.1,574.6,1288,358,1212,23.7
'2018-05-29 10:59:11.00',49.995,751,1,35.1,574.6,1287,358,1212,23.7
'2018-05-29 10:59:12.00',49.996,754,0,35.1,574.5,1288,358,1212,23.7
'2018-05-29 10:59:13.00',49.998,752,8,35.1,574.5,1288,358,1212,23.7
'2018-05-29 10:59:14.00',49.998,753,-4,35.1,574.5,1288,358,1212,23.7
'2018-05-29 10:59:14.99',49.998,755,-3,35.1,574.5,1288,358,1210,23.7
'2018-05-29 10:59:16.00',49.997,754,-2,35.1,574.5,1288,358,1210,23.7
'2018-05-29 10:59:17.00',49.997,755,6,35.1,574.4,1288,358,1210,23.7
'2018-05-29 10:59:18.00',49.993,753,-1,34.9,574.4,1288,358,1210,23.7
'2018-05-29 10:59:19.00',49.991,755,-4,34.9,574.4,1288,358,1210,23.7
'2018-05-29 10:59:20.00',49.991,754,-2,34.9,574.4,1288,358,1210,23.7
'2018-05-29 10:59:21.00',49.991,756,-4,34.9,574.4,1290,358,1210,23.7
'2018-05-29 10:59:22.00',49.990,755,-4,34.9,574.4,1292,358,1213,23.7
'2018-05-29 10:59:23.00',49.985,755,-4,34.9,574.3,1292,358,1213,23.7
'2018-05-29 10:59:24.00',49.982,755,-4,34.9,574.2,1291,358,1213,23.7
'2018-05-29 10:59:25.00',49.981,752,0,34.9,574.2,1291,358,1213,23.7
'2018-05-29 10:59:26.00',49.978,754,1,34.9,574.2,1291,358,1213,23.7
'2018-05-29 10:59:27.00',49.975,754,2,34.9,574.2,1292,358,1213,23.7
'2018-05-29 10:59:27.99',49.973,753,-2,34.9,574.2,1292,358,1214,23.7
'2018-05-29 10:59:29.00',49.968,755,-2,34.9,574.2,1292,358,1214,23.7
'2018-05-29 10:59:29.99',49.965,755,-3,34.8,574.2,1292,358,1214,23.7
'2018-05-29 10:59:31.00',49.962,755,-1,34.8,574.2,1292,358,1214,23.7
'2018-05-29 10:59:32.00',49.960,753,1,34.8,574.2,1291,357,1214,23.7
'2018-05-29 10:59:33.00',49.960,754,-1,34.8,574.2,1292,357,1214,23.7
'2018-05-29 10:59:34.00',49.961,754,0,34.8,574.2,1290,357,1214,23.7
'2018-05-29 10:59:35.00',49.961,755,0,34.8,574.1,1290,357,1214,23.7
'2018-05-29 10:59:36.00',49.962,753,1,34.7,574.0,1290,357,1214,23.7
'2018-05-29 10:59:37.00',49.963,752,-1,34.7,573.9,1290,357,1214,23.7
'2018-05-29 10:59:38.00',49.965,755,-3,34.7,573.9,1290,357,1214,23.7
'2018-05-29 10:59:39.00',49.965,754,-4,34.7,573.9,1290,357,1214,23.7
'2018-05-29 10:59:40.00',49.966,754,-1,34.6,573.9,1289,357,1214,23.7
'2018-05-29 10:59:40.99',49.967,752,-1,34.6,573.9,1289,357,1213,23.7
'2018-05-29 10:59:42.00',49.967,752,0,34.5,573.9,1289,357,1213,23.7
'2018-05-29 10:59:43.00',49.966,754,-1,34.4,573.9,1289,357,1213,23.7
'2018-05-29 10:59:44.00',49.965,755,-1,34.4,573.9,1289,357,1213,23.7
'2018-05-29 10:59:45.00',49.962,754,0,34.3,573.9,1289,357,1213,23.8
'2018-05-29 10:59:46.00',49.963,752,0,34.3,573.9,1291,357,1213,23.8
'2018-05-29 10:59:47.00',49.964,751,1,34.3,573.8,1291,357,1213,23.8
'2018-05-29 10:59:48.00',49.964,754,-2,34.3,573.7,1292,357,1214,23.8
'2018-05-29 10:59:49.00',49.966,754,1,34.3,573.7,1292,357,1214,23.8
'2018-05-29 10:59:50.00',49.966,754,3,34.2,573.7,1292,357,1214,23.8
'2018-05-29 10:59:51.00',49.966,754,1,34.2,573.7,1292,357,1214,23.8
'2018-05-29 10:59:52.00',49.969,753,-3,34.2,573.7,1292,358,1214,23.8
'2018-05-29 10:59:53.00',49.971,755,-3,34.1,573.7,1292,358,1214,23.8
'2018-05-29 10:59:53.99',49.970,756,-3,34.1,573.7,1292,358,1213,23.8
'2018-05-29 10:59:55.00',49.970,757,-1,34.1,573.7,1292,358,1213,23.8
'2018-05-29 10:59:55.99',49.968,754,2,34.1,573.7,1293,358,1213,23.8
'2018-05-29 10:59:57.00',49.968,755,0,34.1,573.6,1293,358,1213,23.8
'2018-05-29 10:59:58.00',49.968,754,-3,34.1,573.6,1293,358,1213,23.8
'2018-05-29 10:59:59.00',49.970,757,-3,34.1,573.5,1293,358,1213,23.8
'2018-05-29 11:00:00.00',49.970,754,-2,34.1,573.5,1294,358,1213,23.8
'2018-05-29 11:00:01.00',49.970,755,2,34.1,573.5,1294,358,1213,23.8
'2018-05-29 11:00:02.00',49.971,756,3,34.0,573.5,1294,358,1213,23.8
'2018-05-29 11:00:03.00',49.971,754,1,34.0,573.5,1294,358,1213,23.8
'2018-05-29 11:00:04.00',49.969,751,-3,33.9,573.5,1295,358,1213,23.8
'2018-05-29 11:00:05.00',49.968,754,-1,33.9,573.4,1295,357,1213,23.8
'2018-05-29 11:00:06.00',49.965,754,0,33.9,573.4,1295,357,1213,23.8
'2018-05-29 11:00:06.99',49.964,754,0,33.9,573.4,1295,357,1213,23.8
'2018-05-29 11:00:08.00',49.963,757,-3,33.9,573.4,1295,357,1214,23.8
'2018-05-29 11:00:09.00',49.961,757,0,33.9,573.4,1295,357,1214,23.8
'2018-05-29 11:00:10.00',49.957,754,1,33.9,573.4,1295,357,1214,23.8
'2018-05-29 11:00:11.00',49.954,754,-3,33.9,573.3,1294,357,1214,23.8
'2018-05-29 11:00:12.00',49.952,754,-4,33.9,573.3,1294,357,1214,23.8
'2018-05-29 11:00:13.00',49.951,753,-3,33.9,573.2,1294,357,1214,23.8
'2018-05-29 11:00:14.00',49.952,754,1,33.9,573.2,1294,357,1213,23.8
'2018-05-29 11:00:15.00',49.953,754,-3,33.9,573.2,1294,357,1213,23.8
'2018-05-29 11:00:16.00',49.952,755,-4,33.8,573.2,1294,357,1213,23.8
'2018-05-29 11:00:17.00',49.951,753,-1,33.8,573.2,1294,357,1213,23.8
'2018-05-29 11:00:18.00',49.953,750,-1,33.8,573.2,1294,358,1213,23.8
'2018-05-29 11:00:19.00',49.953,754,-1,33.8,573.2,1294,358,1213,23.8
'2018-05-29 11:00:19.99',49.954,750,-1,33.7,573.2,1294,358,1212,23.8
'2018-05-29 11:00:21.00',49.955,750,2,33.7,573.2,1294,358,1212,23.8
'2018-05-29 11:00:21.99',49.955,750,2,33.7,573.2,1294,358,1212,23.8
'2018-05-29 11:00:23.00',49.955,754,1,33.7,573.1,1294,358,1212,23.8
'2018-05-29 11:00:24.00',49.955,753,1,33.6,573.1,1294,357,1212,23.8
'2018-05-29 11:00:25.00',49.956,754,1,33.6,573.0,1293,357,1212,23.8
'2018-05-29 11:00:26.00',49.956,755,-4,33.5,573.0,1293,357,1212,23.8
'2018-05-29 11:00:27.00',49.961,758,-2,33.5,573.0,1293,357,1212,23.8
'2018-05-29 11:00:28.00',49.963,754,1,33.4,573.0,1293,357,1212,23.8
'2018-05-29 11:00:29.00',49.963,754,1,33.4,573.0,1293,357,1212,23.8
'2018-05-29 11:00:30.00',49.963,756,-1,33.4,573.0,1293,357,1212,23.8
'2018-05-29 11:00:30.99',49.963,756,-2,33.3,573.0,1293,357,1212,23.8
'2018-05-29 11:00:32.00',49.963,757,-3,33.3,573.0,1294,357,1212,23.8
'2018-05-29 11:00:32.99',49.964,755,1,33.3,572.9,1294,357,1213,23.8
'2018-05-29 11:00:34.00',49.962,754,2,33.2,572.9,1295,357,1213,23.8
'2018-05-29 11:00:35.00',49.964,756,-3,33.2,572.9,1295,357,1213,23.8
'2018-05-29 11:00:36.00',49.965,755,-3,33.2,572.8,1297,357,1213,23.8
'2018-05-29 11:00:37.00',49.966,753,-2,33.2,572.8,1298,357,1213,23.8
'2018-05-29 11:00:38.00',49.967,752,3,33.1,572.7,1298,357,1213,23.8
'2018-05-29 11:00:39.00',49.969,754,-1,33.1,572.7,1298,357,1212,23.8
'2018-05-29 11:00:40.00',49.970,755,-4,33.1,572.7,1298,357,1212,23.8
'2018-05-29 11:00:41.00',49.972,754,-6,33.1,572.7,1298,357,1212,23.8
'2018-05-29 11:00:42.00',49.974,755,-3,33.1,572.7,1298,357,1212,23.8
'2018-05-29 11:00:43.00',49.973,753,0,33.1,572.7,1298,358,1212,23.8
'2018-05-29 11:00:43.99',49.971,754,1,33.1,572.7,1297,358,1212,23.8
'2018-05-29 11:00:45.00',49.973,754,1,33.1,572.7,1297,358,1214,23.8
'2018-05-29 11:00:46.00',49.973,753,-1,33.1,572.7,1295,358,1214,23.8
'2018-05-29 11:00:47.00',49.974,754,-1,33.0,572.6,1295,358,1214,23.8
'2018-05-29 11:00:48.00',49.971,751,0,33.0,572.6,1294,358,1214,23.8
'2018-05-29 11:00:49.00',49.969,753,3,32.9,572.5,1295,358,1214,23.8
'2018-05-29 11:00:50.00',49.964,751,4,32.9,572.5,1295,358,1214,23.7
'2018-05-29 11:00:51.00',49.962,753,-1,32.9,572.5,1295,358,1214,23.7
'2018-05-29 11:00:52.00',49.959,753,-1,32.9,572.5,1295,358,1214,23.7
'2018-05-29 11:00:53.00',49.954,754,3,32.9,572.5,1295,358,1214,23.7
'2018-05-29 11:00:54.00',49.949,753,1,32.9,572.5,1295,358,1214,23.6
'2018-05-29 11:00:55.00',49.948,752,-3,32.9,572.5,1295,357,1214,23.6
'2018-05-29 11:00:56.00',49.946,757,-3,32.9,572.5,1295,357,1214,23.6
'2018-05-29 11:00:56.99',49.946,755,0,32.9,572.5,1295,357,1214,23.6
'2018-05-29 11:00:58.00',49.944,755,-1,32.9,572.5,1295,357,1214,23.6
'2018-05-29 11:00:58.99',49.944,755,1,32.9,572.4,1297,357,1214,23.6
'2018-05-29 11:01:00.00',49.945,752,3,32.9,572.4,1297,357,1214,23.6
'2018-05-29 11:01:01.00',49.947,750,3,32.8,572.3,1297,357,1214,23.5
'2018-05-29 11:01:02.00',49.949,754,-1,32.8,572.3,1297,357,1214,23.5
'2018-05-29 11:01:03.00',49.950,754,2,32.8,572.3,1297,356,1214,23.5
'2018-05-29 11:01:04.00',49.950,754,2,32.8,572.3,1297,356,1214,23.5
'2018-05-29 11:01:05.00',49.951,756,-3,32.7,572.3,1297,356,1214,23.5
'2018-05-29 11:01:06.00',49.954,757,-3,32.7,572.2,1297,356,1215,23.5
'2018-05-29 11:01:07.00',49.955,754,1,32.7,572.2,1297,356,1215,23.5
'2018-05-29 11:01:08.00',49.956,755,-1,32.6,572.2,1297,356,1215,23.5
'2018-05-29 11:01:09.00',49.955,757,-4,32.5,572.2,1297,357,1215,23.5
'2018-05-29 11:01:09.99',49.954,757,-1,32.5,572.2,1297,357,1215,23.5
'2018-05-29 11:01:11.00',49.953,755,0,32.5,572.2,1295,357,1215,23.5
'2018-05-29 11:01:12.00',49.954,756,-3,32.4,572.1,1296,357,1214,23.5
'2018-05-29 11:01:13.00',49.953,755,0,32.4,572.1,1294,357,1214,23.5
'2018-05-29 11:01:14.00',49.952,755,0,32.4,572.0,1294,357,1214,23.5
'2018-05-29 11:01:15.00',49.950,757,-4,32.3,572.0,1294,357,1214,23.5
'2018-05-29 11:01:16.00',49.946,757,-1,32.3,572.0,1294,357,1214,23.5
'2018-05-29 11:01:17.00',49.942,754,-1,32.3,572.0,1295,357,1214,23.5
'2018-05-29 11:01:18.00',49.940,755,-3,32.2,572.0,1295,357,1213,23.5
'2018-05-29 11:01:19.00',49.940,752,-1,32.2,572.0,1295,357,1213,23.4
'2018-05-29 11:01:20.00',49.938,754,0,32.2,572.0,1295,357,1213,23.4
'2018-05-29 11:01:21.00',49.938,754,-5,32.2,572.0,1295,357,1213,23.4
'2018-05-29 11:01:22.00',49.937,754,0,32.2,572.0,1295,357,1213,23.4
'2018-05-29 11:01:22.99',49.933,754,-1,32.1,572.0,1298,357,1213,23.4
'2018-05-29 11:01:24.00',49.930,752,0,32.1,572.0,1298,357,1213,23.4
'2018-05-29 11:01:24.99',49.925,752,-1,32.1,571.9,1298,357,1213,23.4
'2018-05-29 11:01:26.00',49.924,755,-1,32.1,571.8,1299,357,1213,23.4
'2018-05-29 11:01:27.00',49.923,755,1,32.1,571.8,1299,357,1213,23.4
'2018-05-29 11:01:28.00',49.923,756,-4,32.1,571.8,1299,357,1213,23.4
'2018-05-29 11:01:29.00',49.923,755,0,32.1,571.8,1299,357,1213,23.4
'2018-05-29 11:01:30.00',49.922,756,-4,32.1,571.8,1299,357,1213,23.4
'2018-05-29 11:01:31.00',49.923,755,1,32.1,571.8,1299,357,1212,23.4
'2018-05-29 11:01:32.00',49.925,754,-3,32.0,571.8,1299,357,1212,23.4
'2018-05-29 11:01:33.00',49.925,752,0,32.0,571.8,1299,357,1212,23.4
'2018-05-29 11:01:34.00',49.926,755,-2,31.9,571.7,1299,357,1212,23.4
'2018-05-29 11:01:35.00',49.929,753,-1,31.9,571.7,1298,357,1212,23.4
'2018-05-29 11:01:35.99',49.929,752,0,31.9,571.7,1297,357,1212,23.4
'2018-05-29 11:01:37.00',49.932,754,1,31.9,571.7,1298,357,1212,23.4
'2018-05-29 11:01:38.00',49.932,750,2,31.9,571.7,1299,357,1213,23.3
'2018-05-29 11:01:39.00',49.933,754,0,31.9,571.6,1299,357,1213,23.3
'2018-05-29 11:01:40.00',49.933,754,-1,31.9,571.6,1299,357,1213,23.3
'2018-05-29 11:01:41.00',49.937,755,-1,31.9,571.6,1299,358,1213,23.3
'2018-05-29 11:01:42.00',49.937,754,-3,31.9,571.6,1298,358,1213,23.2
'2018-05-29 11:01:43.00',49.936,755,0,31.9,571.5,1298,358,1213,23.2
'2018-05-29 11:01:44.00',49.931,755,-3,31.9,571.5,1298,358,1212,23.2
'2018-05-29 11:01:45.00',49.929,755,-1,31.9,571.5,1298,358,1212,23.2
'2018-05-29 11:01:46.00',49.928,754,2,31.8,571.5,1299,358,1212,23.2
'2018-05-29 11:01:47.00',49.928,754,-3,31.8,571.5,1299,358,1212,23.2
'2018-05-29 11:01:48.00',49.927,754,1,31.8,571.5,1300,357,1212,23.2
'2018-05-29 11:01:48.99',49.925,755,-5,31.7,571.4,1299,357,1212,23.2
'2018-05-29 11:01:50.00',49.923,752,1,31.7,571.4,1298,357,1212,23.2
'2018-05-29 11:01:50.99',49.923,754,2,31.6,571.3,1298,357,1215,23.2
'2018-05-29 11:01:52.00',49.922,750,1,31.6,571.3,1298,357,1215,23.2
'2018-05-29 11:01:53.00',49.918,754,0,31.6,571.3,1298,357,1215,23.2
'2018-05-29 11:01:54.00',49.916,755,0,31.5,571.3,1299,357,1215,23.2
'2018-05-29 11:01:55.00',49.912,756,-4,31.5,571.3,1299,357,1215,23.2
'2018-05-29 11:01:56.00',49.911,756,0,31.5,571.3,1299,357,1215,23.2
'2018-05-29 11:01:57.00',49.912,759,-2,31.4,571.3,1299,357,1215,23.2
'2018-05-29 11:01:58.00',49.912,754,1,31.4,571.3,1299,357,1214,23.2
'2018-05-29 11:01:59.00',49.913,755,-3,31.3,571.3,1299,357,1214,23.2
'2018-05-29 11:02:00.00',49.913,753,-1,31.3,571.3,1300,357,1214,23.2
'2018-05-29 11:02:01.00',49.915,755,-4,31.3,571.2,1300,357,1214,23.2
'2018-05-29 11:02:01.99',49.916,754,0,31.3,571.2,1300,357,1214,23.2
'2018-05-29 11:02:03.00',49.917,755,-3,31.2,571.1,1300,357,1214,23.2
'2018-05-29 11:02:04.00',49.920,756,2,31.2,571.1,1300,357,1214,23.2
'2018-05-29 11:02:05.00',49.925,754,-1,31.2,571.1,1300,357,1212,23.2
'2018-05-29 11:02:06.00',49.926,755,1,31.2,571.1,1300,357,1212,23.2
'2018-05-29 11:02:07.00',49.928,754,-2,31.2,571.1,1300,357,1212,23.2
'2018-05-29 11:02:08.00',49.929,755,-4,31.2,571.1,1300,357,1212,23.2
'2018-05-29 11:02:09.00',49.931,752,0,31.2,571.1,1300,357,1212,23.2
'2018-05-29 11:02:10.00',49.936,755,-1,31.1,571.0,1299,357,1212,23.2
'2018-05-29 11:02:11.00',49.935,753,0,31.1,571.0,1299,357,1213,23.2
'2018-05-29 11:02:12.00',49.933,749,0,31.1,571.0,1299,357,1213,23.2
'2018-05-29 11:02:12.99',49.932,753,-2,31.1,571.0,1299,357,1213,23.2
'2018-05-29 11:02:14.00',49.931,754,2,31.1,571.0,1299,357,1213,23.2
'2018-05-29 11:02:14.99',49.927,756,-6,31.1,570.9,1299,358,1213,23.2
'2018-05-29 11:02:16.00',49.926,755,0,31.0,570.9,1299,358,1213,23.2
'2018-05-29 11:02:17.00',49.923,754,-3,31.0,570.9,1299,358,1213,23.2
'2018-05-29 11:02:18.00',49.921,754,-1,31.0,570.9,1298,358,1212,23.2
'2018-05-29 11:02:19.00',49.921,756,-3,30.9,570.9,1298,358,1212,23.2
'2018-05-29 11:02:20.00',49.920,754,1,30.9,570.9,1298,358,1212,23.2
'2018-05-29 11:02:21.00',49.919,757,-3,30.9,570.9,1298,358,1212,23.2
'2018-05-29 11:02:22.00',49.917,755,1,30.9,570.8,1298,358,1212,23.2
'2018-05-29 11:02:23.00',49.913,755,-2,30.9,570.8,1298,358,1212,23.2
'2018-05-29 11:02:24.00',49.912,754,-1,30.9,570.8,1297,358,1213,23.2
'2018-05-29 11:02:25.00',49.911,755,-5,30.9,570.7,1297,358,1213,23.2
'2018-05-29 11:02:25.99',49.911,751,-1,30.9,570.7,1296,358,1213,23.2
'2018-05-29 11:02:27.00',49.910,752,-1,30.9,570.7,1296,358,1213,23.2
'2018-05-29 11:02:27.99',49.908,750,-1,30.9,570.6,1296,358,1213,23.2
'2018-05-29 11:02:29.00',49.907,754,0,30.9,570.6,1296,358,1213,23.2
'2018-05-29 11:02:30.00',49.908,755,-3,30.8,570.6,1296,358,1212,23.2
'2018-05-29 11:02:31.00',49.911,754,1,30.8,570.6,1296,358,1212,23.2
'2018-05-29 11:02:32.00',49.912,755,-2,30.8,570.6,1296,358,1212,23.2
'2018-05-29 11:02:33.00',49.913,755,1,30.7,570.6,1296,358,1212,23.2
'2018-05-29 11:02:34.00',49.913,754,-3,30.7,570.6,1296,358,1212,23.2
'2018-05-29 11:02:35.00',49.909,753,0,30.6,570.6,1296,358,1212,23.2
'2018-05-29 11:02:36.00',49.909,754,-5,30.6,570.6,1296,358,1213,23.2
'2018-05-29 11:02:37.00',49.908,751,0,30.5,570.5,1298,358,1213,23.2
'2018-05-29 11:02:38.00',49.910,754,2,30.5,570.5,1298,358,1213,23.2
'2018-05-29 11:02:38.99',49.914,750,4,30.5,570.4,1298,358,1213,23.2
'2018-05-29 11:02:40.00',49.911,755,-1,30.4,570.4,1298,358,1213,23.2
'2018-05-29 11:02:41.00',49.913,754,-2,30.4,570.4,1298,358,1213,23.2
'2018-05-29 11:02:42.00',49.913,755,0,30.4,570.4,1298,358,1214,23.2
'2018-05-29 11:02:43.00',49.912,754,0,30.4,570.4,1299,358,1214,23.2
'2018-05-29 11:02:44.00',49.912,757,-2,30.4,570.4,1299,358,1214,23.2
'2018-05-29 11:02:45.00',49.910,755,-1,30.3,570.4,1299,358,1214,23.2
'2018-05-29 11:02:46.00',49.910,756,0,30.3,570.4,1299,357,1214,23.2
'2018-05-29 11:02:47.00',49.911,757,-3,30.2,570.4,1299,357,1214,23.2
'2018-05-29 11:02:48.00',49.914,753,1,30.2,570.4,1299,357,1213,23.2
'2018-05-29 11:02:49.00',49.915,754,1,30.2,570.3,1299,357,1213,23.2
'2018-05-29 11:02:50.00',49.918,751,2,30.2,570.3,1300,357,1213,23.2
'2018-05-29 11:02:51.00',49.919,753,0,30.2,570.2,1301,357,1213,23.2
'2018-05-29 11:02:51.99',49.919,755,1,30.1,570.2,1301,357,1213,23.2
'2018-05-29 11:02:53.00',49.920,758,-1,30.1,570.2,1301,357,1213,23.2
'2018-05-29 11:02:53.99',49.918,754,-1,30.1,570.2,1301,357,1213,23.2
'2018-05-29 11:02:55.00',49.916,755,0,30.1,570.2,1301,357,1213,23.2
'2018-05-29 11:02:56.00',49.917,755,-3,30.1,570.2,1301,357,1213,23.2
'2018-05-29 11:02:57.00',49.917,755,-3,30.1,570.2,1301,357,1213,23.2
'2018-05-29 11:02:58.00',49.916,754,0,30.1,570.2,1302,357,1213,23.2
'2018-05-29 11:02:59.00',49.916,754,-4,30.1,570.1,1302,357,1213,23.2
'2018-05-29 11:03:00.00',49.914,754,-1,30.0,570.1,1302,357,1214,23.2
'2018-05-29 11:03:01.00',49.913,754,3,30.0,570.1,1303,357,1214,23.2
'2018-05-29 11:03:02.00',49.912,754,2,30.0,570.0,1303,357,1214,23.2
'2018-05-29 11:03:03.00',49.909,755,-1,30.0,570.0,1303,357,1214,23.2
'2018-05-29 11:03:04.00',49.905,755,3,29.9,569.9,1303,357,1214,23.2
'2018-05-29 11:03:04.99',49.903,758,-3,29.9,569.9,1303,357,1214,23.3
'2018-05-29 11:03:06.00',49.901,754,2,29.9,569.9,1303,357,1214,23.3
'2018-05-29 11:03:07.00',49.900,755,1,29.9,569.9,1303,357,1215,23.3
'2018-05-29 11:03:08.00',49.897,753,2,29.9,569.9,1303,357,1215,23.3
'2018-05-29 11:03:09.00',49.897,755,1,29.9,569.9,1303,357,1215,23.3
'2018-05-29 11:03:10.00',49.896,756,-2,29.9,569.9,1303,357,1215,23.3
'2018-05-29 11:03:11.00',49.891,754,1,29.9,569.9,1303,357,1215,23.3
'2018-05-29 11:03:12.00',49.891,756,2,29.9,569.9,1303,357,1216,23.3
'2018-05-29 11:03:13.00',49.889,755,-1,29.8,569.9,1303,357,1216,23.3
'2018-05-29 11:03:14.00',49.889,755,0,29.8,569.8,1304,357,1216,23.3
'2018-05-29 11:03:15.00',49.886,755,-1,29.8,569.8,1303,357,1216,23.3
'2018-05-29 11:03:16.00',49.885,756,-1,29.8,569.7,1303,357,1216,23.4
'2018-05-29 11:03:17.00',49.883,755,3,29.7,569.7,1303,357,1216,23.4
'2018-05-29 11:03:17.99',49.880,755,1,29.7,569.7,1303,357,1216,23.4
'2018-05-29 11:03:19.00',49.878,757,-2,29.6,569.7,1303,357,1216,23.4
'2018-05-29 11:03:19.99',49.880,754,-2,29.6,569.7,1303,357,1216,23.5
'2018-05-29 11:03:21.00',49.881,754,2,29.5,569.7,1303,357,1216,23.5
'2018-05-29 11:03:22.00',49.883,755,0,29.5,569.7,1304,357,1216,23.5
'2018-05-29 11:03:23.00',49.885,755,3,29.5,569.7,1304,357,1216,23.5
'2018-05-29 11:03:24.00',49.885,755,0,29.4,569.7,1305,357,1214,23.5
'2018-05-29 11:03:25.00',49.886,754,2,29.4,569.7,1305,357,1214,23.5
'2018-05-29 11:03:26.00',49.887,755,-1,29.4,569.6,1303,357,1214,23.5
'2018-05-29 11:03:27.00',49.889,752,-2,29.4,569.5,1304,357,1214,23.5
'2018-05-29 11:03:28.00',49.894,750,1,29.4,569.5,1304,358,1214,23.5
'2018-05-29 11:03:29.00',49.896,755,-1,29.4,569.5,1304,358,1214,23.5
'2018-05-29 11:03:30.00',49.899,756,0,29.3,569.5,1304,358,1213,23.5
'2018-05-29 11:03:30.99',49.901,757,3,29.3,569.5,1304,358,1213,23.5
'2018-05-29 11:03:32.00',49.901,757,-1,29.2,569.5,1304,358,1213,23.5
'2018-05-29 11:03:33.00',49.902,754,1,29.2,569.5,1304,358,1213,23.5
'2018-05-29 11:03:34.00',49.901,754,-2,29.2,569.5,1304,358,1213,23.5
'2018-05-29 11:03:35.00',49.899,754,-1,29.2,569.5,1304,358,1213,23.5
'2018-05-29 11:03:36.00',49.899,754,-2,29.1,569.5,1303,358,1213,23.5
'2018-05-29 11:03:37.00',49.901,755,1,29.1,569.5,1303,358,1213,23.5
'2018-05-29 11:03:38.00',49.902,750,2,29.1,569.4,1304,358,1213,23.5
'2018-05-29 11:03:39.00',49.902,754,2,29.1,569.3,1303,358,1213,23.5
'2018-05-29 11:03:40.00',49.902,754,0,29.1,569.3,1303,358,1213,23.5
'2018-05-29 11:03:41.00',49.901,754,1,29.1,569.3,1303,357,1213,23.5
'2018-05-29 11:03:41.99',49.897,755,-1,29.1,569.3,1303,357,1213,23.5
'2018-05-29 11:03:43.00',49.895,756,2,29.0,569.3,1303,357,1213,23.5
'2018-05-29 11:03:43.99',49.893,754,-1,29.0,569.3,1303,357,1213,23.5
'2018-05-29 11:03:45.00',49.889,755,-3,29.0,569.3,1303,357,1213,23.5
'2018-05-29 11:03:46.00',49.886,752,-1,29.0,569.3,1302,357,1213,23.5
'2018-05-29 11:03:47.00',49.883,755,1,29.0,569.2,1302,357,1213,23.5
'2018-05-29 11:03:48.00',49.879,754,0,29.0,569.2,1302,357,1213,23.5
'2018-05-29 11:03:49.00',49.878,755,-1,29.0,569.2,1302,357,1213,23.5
'2018-05-29 11:03:50.00',49.877,754,0,28.9,569.2,1303,357,1213,23.5
'2018-05-29 11:03:51.00',49.876,757,-2,28.9,569.1,1303,357,1214,23.5
'2018-05-29 11:03:52.00',49.876,755,0,28.9,569.1,1303,357,1214,23.5
'2018-05-29 11:03:53.00',49.877,754,-1,28.9,569.0,1303,357,1214,23.5
'2018-05-29 11:03:54.00',49.877,754,-1,28.9,569.0,1303,358,1214,23.5
'2018-05-29 11:03:54.99',49.877,755,0,28.9,569.0,1303,358,1214,23.5
'2018-05-29 11:03:56.00',49.880,751,0,28.9,569.0,1303,358,1214,23.5
'2018-05-29 11:03:56.99',49.879,754,1,28.8,569.0,1303,358,1213,23.5
'2018-05-29 11:03:58.00',49.883,755,-3,28.8,569.0,1304,358,1213,23.5
'2018-05-29 11:03:59.00',49.884,754,-1,28.8,569.0,1304,358,1213,23.6
'2018-05-29 11:04:00.00',49.888,755,2,28.7,569.0,1304,358,1213,23.6
'2018-05-29 11:04:01.00',49.890,754,1,28.7,569.0,1304,358,1213,23.6
'2018-05-29 11:04:02.00',49.891,754,-4,28.6,568.9,1303,358,1213,23.6
'2018-05-29 11:04:03.00',49.892,754,0,28.6,568.9,1303,358,1214,23.6
'2018-05-29 11:04:04.00',49.894,752,-1,28.6,568.9,1303,358,1214,23.6
'2018-05-29 11:04:05.00',49.895,753,2,28.5,568.8,1303,358,1214,23.6
'2018-05-29 11:04:06.00',49.896,754,2,28.5,568.8,1303,358,1214,23.6
'2018-05-29 11:04:07.00',49.898,756,-3,28.5,568.8,1303,358,1214,23.6
'2018-05-29 11:04:07.99',49.899,755,0,28.4,568.8,1303,358,1214,23.6
'2018-05-29 11:04:09.00',49.901,756,-3,28.4,568.8,1303,358,1213,23.6
'2018-05-29 11:04:10.00',49.904,754,-1,28.4,568.8,1303,358,1213,23.6
'2018-05-29 11:04:11.00',49.904,754,1,28.4,568.8,1303,358,1213,23.6
