'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 11:04:12.00',49.907,755,-1,28.4,568.8,1303,358,1213,23.6
'2018-05-29 11:04:13.00',49.907,755,1,28.4,568.8,1303,357,1213,23.6
'2018-05-29 11:04:14.00',49.909,754,3,28.3,568.7,1302,357,1213,23.6
'2018-05-29 11:04:15.00',49.912,752,2,28.3,568.6,1303,357,1213,23.6
'2018-05-29 11:04:16.00',49.913,755,0,28.2,568.6,1303,357,1213,23.6
'2018-05-29 11:04:17.00',49.913,754,1,28.2,568.6,1303,357,1213,23.6
'2018-05-29 11:04:18.00',49.913,757,-3,28.2,568.6,1303,357,1213,23.6
'2018-05-29 11:04:19.00',49.913,755,1,28.2,568.6,1303,358,1213,23.6
'2018-05-29 11:04:20.00',49.913,757,-3,28.2,568.6,1304,358,1213,23.6
'2018-05-29 11:04:20.99',49.913,755,0,28.1,568.6,1304,358,1213,23.6
'2018-05-29 11:04:22.00',49.913,756,-3,28.1,568.6,1304,358,1214,23.6
'2018-05-29 11:04:22.99',49.913,754,-1,28.1,568.5,1304,358,1214,23.6
'2018-05-29 11:04:24.00',49.916,755,-3,28.1,568.5,1304,358,1214,23.6
'2018-05-29 11:04:25.00',49.917,754,1,28.1,568.5,1304,357,1214,23.6
'2018-05-29 11:04:26.00',49.920,753,0,28.1,568.5,1303,357,1214,23.6
'2018-05-29 11:04:27.00',49.921,752,0,28.0,568.4,1306,357,1214,23.6
'2018-05-29 11:04:28.00',49.923,754,0,28.0,568.4,1306,357,1211,23.6
'2018-05-29 11:04:29.00',49.921,753,0,28.0,568.4,1306,357,1211,23.6
'2018-05-29 11:04:30.00',49.919,752,2,28.0,568.4,1306,357,1211,23.6
'2018-05-29 11:04:31.00',49.922,750,1,28.0,568.4,1306,358,1211,23.6
'2018-05-29 11:04:32.00',49.921,753,2,28.0,568.4,1306,358,1211,23.7
'2018-05-29 11:04:33.00',49.920,755,-3,28.0,568.4,1305,358,1211,23.7
'2018-05-29 11:04:33.99',49.919,757,1,28.0,568.4,1305,358,1212,23.7
'2018-05-29 11:04:35.00',49.918,755,2,27.9,568.3,1304,358,1212,23.7
'2018-05-29 11:04:36.00',49.918,757,0,27.9,568.3,1304,358,1212,23.7
'2018-05-29 11:04:37.00',49.917,755,-1,27.9,568.3,1304,358,1212,23.7
'2018-05-29 11:04:38.00',49.917,755,-1,27.9,568.3,1304,358,1212,23.7
'2018-05-29 11:04:39.00',49.917,753,-3,27.9,568.2,1303,358,1212,23.8
'2018-05-29 11:04:40.00',49.918,756,-3,27.8,568.2,1303,358,1212,23.8
'2018-05-29 11:04:41.00',49.919,752,0,27.8,568.2,1303,358,1212,23.8
'2018-05-29 11:04:42.00',49.920,755,2,27.8,568.2,1303,358,1212,23.8
'2018-05-29 11:04:43.00',49.922,750,4,27.8,568.2,1303,358,1212,23.8
'2018-05-29 11:04:44.00',49.922,754,-1,27.7,568.2,1303,358,1212,23.8
'2018-05-29 11:04:45.00',49.923,754,1,27.6,568.1,1303,358,1212,23.8
'2018-05-29 11:04:46.00',49.924,755,-4,27.6,568.1,1303,358,1212,23.8
'2018-05-29 11:04:46.99',49.925,757,1,27.6,568.1,1303,358,1212,23.8
'2018-05-29 11:04:48.00',49.928,755,-3,27.6,568.1,1303,358,1212,23.8
'2018-05-29 11:04:48.99',49.929,755,1,27.5,568.1,1304,358,1212,23.8
'2018-05-29 11:04:50.00',49.931,755,-1,27.5,568.1,1306,358,1212,23.8
'2018-05-29 11:04:51.00',49.934,755,-2,27.5,568.1,1307,358,1212,23.8
'2018-05-29 11:04:52.00',49.937,753,2,27.5,568.0,1307,358,1212,23.8
'2018-05-29 11:04:53.00',49.940,754,-4,27.4,567.9,1307,358,1212,23.8
'2018-05-29 11:04:54.00',49.940,755,-1,27.4,567.9,1307,358,1212,23.8
'2018-05-29 11:04:55.00',49.942,754,-2,27.4,567.9,1307,358,1212,23.8
'2018-05-29 11:04:56.00',49.943,752,2,27.4,567.9,1307,358,1212,23.8
'2018-05-29 11:04:57.00',49.946,753,-1,27.4,567.9,1307,358,1212,23.8
'2018-05-29 11:04:58.00',49.947,754,3,27.3,567.9,1307,358,1212,23.8
'2018-05-29 11:04:59.00',49.950,753,2,27.3,567.9,1308,358,1212,23.8
'2018-05-29 11:04:59.99',49.951,753,0,27.3,567.9,1308,358,1212,23.8
'2018-05-29 11:05:01.00',49.957,755,1,27.2,567.9,1308,358,1212,23.8
'2018-05-29 11:05:02.00',49.963,754,1,27.2,567.8,1307,358,1212,23.8
'2018-05-29 11:05:03.00',49.965,755,0,27.2,567.8,1308,358,1212,23.8
'2018-05-29 11:05:04.00',49.968,757,-3,27.2,567.7,1308,358,1212,23.8
'2018-05-29 11:05:05.00',49.967,755,1,27.1,567.7,1309,358,1212,23.8
'2018-05-29 11:05:06.00',49.964,758,1,27.1,567.7,1309,358,1212,23.8
'2018-05-29 11:05:07.00',49.963,755,3,27.1,567.7,1309,358,1212,23.8
'2018-05-29 11:05:08.00',49.959,755,-3,27.1,567.7,1309,358,1212,23.8
'2018-05-29 11:05:09.00',49.956,758,-3,27.1,567.7,1309,358,1212,23.8
'2018-05-29 11:05:10.00',49.951,757,2,27.1,567.7,1309,358,1212,23.8
'2018-05-29 11:05:11.00',49.951,755,3,27.1,567.7,1309,358,1213,23.8
'2018-05-29 11:05:12.00',49.949,755,-1,27.1,567.7,1309,358,1213,23.8
'2018-05-29 11:05:12.99',49.949,754,-3,27.0,567.7,1309,358,1213,23.8
'2018-05-29 11:05:14.00',49.948,753,1,27.0,567.6,1309,358,1213,23.8
'2018-05-29 11:05:15.00',49.948,754,0,27.0,567.6,1308,358,1213,23.8
'2018-05-29 11:05:16.00',49.950,755,-4,27.0,567.5,1308,358,1213,23.8
'2018-05-29 11:05:17.00',49.951,756,1,27.0,567.5,1307,358,1214,23.8
'2018-05-29 11:05:18.00',49.952,755,3,27.0,567.5,1307,358,1214,23.8
'2018-05-29 11:05:19.00',49.953,758,-3,27.0,567.5,1307,358,1214,23.8
'2018-05-29 11:05:20.00',49.954,759,-2,26.9,567.5,1307,358,1214,23.8
'2018-05-29 11:05:21.00',49.955,756,2,26.9,567.5,1307,358,1214,23.8
'2018-05-29 11:05:22.00',49.956,755,3,26.9,567.4,1307,358,1214,23.8
'2018-05-29 11:05:23.00',49.956,755,-1,26.8,567.4,1307,358,1214,23.8
'2018-05-29 11:05:23.99',49.956,756,-2,26.8,567.4,1307,358,1214,23.8
'2018-05-29 11:05:25.00',49.956,752,1,26.8,567.4,1306,358,1214,23.8
'2018-05-29 11:05:25.99',49.954,754,-1,26.8,567.4,1306,358,1214,23.8
'2018-05-29 11:05:27.00',49.956,756,-4,26.7,567.4,1307,358,1214,23.8
'2018-05-29 11:05:28.00',49.952,754,-3,26.7,567.3,1307,358,1214,23.8
'2018-05-29 11:05:29.00',49.948,753,1,26.6,567.3,1306,358,1215,23.8
'2018-05-29 11:05:30.00',49.948,754,1,26.6,567.3,1306,358,1215,23.8
'2018-05-29 11:05:31.00',49.947,754,1,26.6,567.2,1306,358,1215,23.8
'2018-05-29 11:05:32.00',49.947,752,6,26.6,567.2,1306,358,1215,23.8
'2018-05-29 11:05:33.00',49.947,752,1,26.6,567.2,1306,357,1215,23.8
'2018-05-29 11:05:34.00',49.947,752,1,26.5,567.2,1307,357,1215,23.8
'2018-05-29 11:05:35.00',49.944,755,2,26.5,567.2,1307,357,1215,23.8
'2018-05-29 11:05:36.00',49.942,755,3,26.5,567.2,1307,357,1215,23.8
'2018-05-29 11:05:36.99',49.940,752,4,26.4,567.2,1307,357,1215,23.8
'2018-05-29 11:05:38.00',49.941,754,2,26.4,567.1,1307,357,1215,23.8
'2018-05-29 11:05:39.00',49.942,754,-1,26.4,567.1,1308,358,1215,23.8
'2018-05-29 11:05:40.00',49.942,754,3,26.4,567.1,1308,358,1215,23.8
'2018-05-29 11:05:41.00',49.942,756,0,26.4,567.1,1309,358,1215,23.9
'2018-05-29 11:05:42.00',49.943,758,1,26.4,567.0,1309,358,1215,23.9
'2018-05-29 11:05:43.00',49.943,756,3,26.3,567.0,1309,358,1215,23.9
'2018-05-29 11:05:44.00',49.943,759,-2,26.3,567.0,1309,358,1215,23.9
'2018-05-29 11:05:45.00',49.943,757,1,26.3,567.0,1309,358,1215,23.9
'2018-05-29 11:05:46.00',49.943,755,1,26.2,567.0,1309,358,1215,23.9
'2018-05-29 11:05:47.00',49.945,757,-1,26.2,567.0,1309,358,1215,23.9
'2018-05-29 11:05:48.00',49.947,756,2,26.2,567.0,1309,358,1215,23.9
'2018-05-29 11:05:49.00',49.949,754,3,26.1,567.0,1311,358,1214,23.9
'2018-05-29 11:05:49.99',49.949,756,-4,26.1,566.9,1311,358,1214,23.9
'2018-05-29 11:05:51.00',49.948,757,-3,26.1,566.9,1308,358,1214,23.9
'2018-05-29 11:05:51.99',49.949,753,2,26.1,566.9,1309,358,1214,23.9
'2018-05-29 11:05:53.00',49.950,754,2,26.1,566.8,1308,358,1214,23.9
'2018-05-29 11:05:54.00',49.948,755,0,26.1,566.8,1308,358,1214,23.9
'2018-05-29 11:05:55.00',49.949,752,4,26.1,566.8,1308,358,1216,23.9
'2018-05-29 11:05:56.00',49.949,751,2,26.1,566.8,1308,358,1216,23.9
'2018-05-29 11:05:57.00',49.951,752,1,26.1,566.8,1308,358,1216,23.9
'2018-05-29 11:05:58.00',49.949,755,4,26.0,566.8,1309,358,1216,23.9
'2018-05-29 11:05:59.00',49.949,754,4,26.0,566.8,1309,357,1216,23.9
'2018-05-29 11:06:00.00',49.951,755,-4,26.0,566.7,1309,357,1216,23.9
'2018-05-29 11:06:01.00',49.954,759,-4,26.0,566.7,1309,357,1216,23.9
'2018-05-29 11:06:02.00',49.956,757,4,26.0,566.7,1309,357,1214,23.9
'2018-05-29 11:06:02.99',49.959,755,0,26.0,566.7,1310,357,1214,23.9
'2018-05-29 11:06:04.00',49.959,755,-4,25.9,566.7,1310,357,1214,23.9
'2018-05-29 11:06:05.00',49.960,757,-1,25.9,566.6,1310,357,1214,23.9
'2018-05-29 11:06:06.00',49.962,758,3,25.9,566.6,1311,358,1214,23.9
'2018-05-29 11:06:07.00',49.962,758,3,25.8,566.6,1311,358,1214,23.9
'2018-05-29 11:06:08.00',49.962,757,-1,25.8,566.6,1311,358,1214,23.9
'2018-05-29 11:06:09.00',49.963,755,-2,25.8,566.6,1311,358,1214,23.9
'2018-05-29 11:06:10.00',49.962,755,3,25.7,566.6,1311,358,1214,23.9
'2018-05-29 11:06:11.00',49.962,754,3,25.7,566.5,1311,358,1214,23.9
'2018-05-29 11:06:12.00',49.964,753,-3,25.7,566.5,1311,358,1214,23.9
'2018-05-29 11:06:13.00',49.971,755,-3,25.6,566.5,1310,358,1214,23.9
'2018-05-29 11:06:14.00',49.978,757,-4,25.6,566.5,1310,358,1214,23.9
'2018-05-29 11:06:15.00',49.981,757,-4,25.6,566.5,1311,358,1215,23.9
'2018-05-29 11:06:15.99',49.983,755,-2,25.5,566.4,1313,358,1215,23.9
'2018-05-29 11:06:17.00',49.985,757,0,25.5,566.4,1313,358,1215,23.9
'2018-05-29 11:06:17.99',49.987,754,1,25.5,566.4,1313,358,1215,23.9
'2018-05-29 11:06:19.00',49.987,755,-1,25.5,566.3,1312,358,1215,23.9
'2018-05-29 11:06:20.00',49.986,753,1,25.4,566.3,1312,358,1215,23.9
'2018-05-29 11:06:21.00',49.982,752,2,25.4,566.3,1312,358,1215,23.9
'2018-05-29 11:06:22.00',49.982,753,3,25.4,566.3,1312,358,1217,23.9
'2018-05-29 11:06:23.00',49.980,755,3,25.4,566.3,1312,358,1217,23.9
'2018-05-29 11:06:24.00',49.979,755,1,25.4,566.3,1312,358,1217,23.9
'2018-05-29 11:06:25.00',49.977,757,-1,25.4,566.3,1313,358,1217,23.9
'2018-05-29 11:06:26.00',49.977,756,-1,25.3,566.3,1313,357,1217,23.9
'2018-05-29 11:06:27.00',49.978,755,-2,25.3,566.2,1311,357,1217,23.9
'2018-05-29 11:06:28.00',49.977,754,-2,25.3,566.2,1310,357,1217,23.9
'2018-05-29 11:06:28.99',49.985,757,-1,25.3,566.2,1309,357,1216,23.9
'2018-05-29 11:06:30.00',49.988,754,1,25.3,566.2,1309,357,1216,23.9
'2018-05-29 11:06:31.00',49.990,754,3,25.2,566.1,1310,357,1216,23.9
'2018-05-29 11:06:32.00',49.990,754,1,25.2,566.1,1310,358,1216,23.9
'2018-05-29 11:06:33.00',49.992,754,3,25.2,566.1,1310,358,1216,23.9
'2018-05-29 11:06:34.00',49.992,754,0,25.1,566.1,1310,358,1216,23.9
'2018-05-29 11:06:35.00',49.991,754,0,25.1,566.1,1310,358,1212,23.9
'2018-05-29 11:06:36.00',49.988,754,-1,25.1,566.1,1310,358,1212,24.0
'2018-05-29 11:06:37.00',49.985,755,-1,25.1,566.1,1309,358,1212,24.0
'2018-05-29 11:06:38.00',49.981,755,-1,25.1,566.1,1309,357,1212,24.0
'2018-05-29 11:06:39.00',49.978,754,-1,25.1,566.0,1311,357,1212,24.0
'2018-05-29 11:06:40.00',49.975,754,-1,25.1,566.0,1312,357,1212,24.0
'2018-05-29 11:06:41.00',49.971,754,-3,25.1,566.0,1314,357,1213,24.0
'2018-05-29 11:06:41.99',49.971,754,-3,25.1,565.9,1315,357,1213,24.0
'2018-05-29 11:06:43.00',49.971,755,-3,25.0,565.9,1315,357,1213,24.0
'2018-05-29 11:06:43.99',49.972,755,-3,25.0,565.9,1315,357,1213,24.0
'2018-05-29 11:06:45.00',49.973,754,2,25.0,565.9,1315,358,1213,24.0
'2018-05-29 11:06:46.00',49.972,754,1,25.0,565.9,1315,358,1213,24.0
'2018-05-29 11:06:47.00',49.974,752,0,25.0,565.9,1315,358,1214,24.0
'2018-05-29 11:06:48.00',49.972,754,-4,25.0,565.8,1315,358,1214,24.0
'2018-05-29 11:06:49.00',49.969,755,-3,24.9,565.8,1315,358,1214,24.0
'2018-05-29 11:06:50.00',49.969,754,1,24.9,565.8,1315,357,1214,24.0
'2018-05-29 11:06:51.00',49.965,754,1,24.8,565.8,1314,357,1214,24.0
'2018-05-29 11:06:52.00',49.960,754,-1,24.8,565.7,1314,357,1214,24.0
'2018-05-29 11:06:52.99',49.956,754,-5,24.8,565.7,1314,357,1214,24.0
'2018-05-29 11:06:54.00',49.954,756,-1,24.7,565.7,1314,357,1214,24.0
'2018-05-29 11:06:54.99',49.953,754,1,24.7,565.7,1313,357,1214,24.0
'2018-05-29 11:06:56.00',49.953,754,0,24.6,565.6,1313,357,1214,24.0
'2018-05-29 11:06:57.00',49.957,753,0,24.6,565.6,1313,357,1214,23.9
'2018-05-29 11:06:58.00',49.954,755,4,24.6,565.6,1313,357,1214,23.9
'2018-05-29 11:06:59.00',49.952,753,3,24.6,565.6,1315,357,1214,23.9
'2018-05-29 11:07:00.00',49.953,753,-2,24.5,565.6,1315,357,1214,23.9
'2018-05-29 11:07:01.00',49.950,754,1,24.5,565.6,1315,357,1214,23.9
'2018-05-29 11:07:02.00',49.950,753,2,24.5,565.6,1315,357,1214,23.9
'2018-05-29 11:07:03.00',49.950,753,2,24.5,565.5,1314,358,1214,23.9
'2018-05-29 11:07:04.00',49.950,757,-3,24.5,565.5,1314,358,1214,23.9
'2018-05-29 11:07:05.00',49.950,755,0,24.4,565.5,1314,358,1214,23.9
'2018-05-29 11:07:05.99',49.951,754,-1,24.4,565.5,1314,358,1214,23.9
'2018-05-29 11:07:07.00',49.950,755,-4,24.4,565.5,1315,358,1214,23.9
'2018-05-29 11:07:08.00',49.950,756,1,24.4,565.4,1315,358,1214,23.9
'2018-05-29 11:07:09.00',49.950,754,2,24.4,565.4,1315,357,1214,23.9
'2018-05-29 11:07:10.00',49.952,754,1,24.3,565.4,1315,357,1214,23.9
'2018-05-29 11:07:11.00',49.953,755,-3,24.3,565.4,1315,357,1214,23.9
'2018-05-29 11:07:12.00',49.954,755,2,24.3,565.4,1313,357,1213,23.9
'2018-05-29 11:07:13.00',49.955,754,0,24.3,565.4,1313,357,1213,23.9
'2018-05-29 11:07:14.00',49.956,754,-5,24.3,565.4,1312,357,1213,23.9
'2018-05-29 11:07:15.00',49.957,754,-3,24.3,565.3,1315,357,1213,23.9
'2018-05-29 11:07:16.00',49.956,755,0,24.2,565.3,1315,358,1213,23.9
'2018-05-29 11:07:17.00',49.955,754,1,24.2,565.3,1315,358,1213,23.9
'2018-05-29 11:07:18.00',49.955,753,1,24.1,565.2,1314,358,1214,23.9
'2018-05-29 11:07:18.99',49.956,757,-1,24.1,565.2,1314,358,1214,23.9
'2018-05-29 11:07:20.00',49.959,754,3,24.1,565.2,1314,358,1214,23.9
'2018-05-29 11:07:20.99',49.964,752,2,24.1,565.2,1314,358,1214,23.9
'2018-05-29 11:07:22.00',49.967,755,2,24.1,565.2,1314,358,1214,23.9
'2018-05-29 11:07:23.00',49.970,754,0,24.1,565.2,1314,358,1214,23.9
'2018-05-29 11:07:24.00',49.973,755,1,24.1,565.1,1315,358,1213,23.9
'2018-05-29 11:07:25.00',49.975,754,2,24.1,565.1,1315,358,1213,23.9
'2018-05-29 11:07:26.00',49.974,754,3,24.1,565.1,1315,358,1213,23.9
'2018-05-29 11:07:27.00',49.977,753,3,24.1,565.1,1315,358,1213,23.8
'2018-05-29 11:07:28.00',49.977,753,-2,24.0,565.1,1314,358,1213,23.8
'2018-05-29 11:07:29.00',49.976,754,0,24.0,565.0,1314,358,1213,23.8
'2018-05-29 11:07:30.00',49.978,754,-1,24.0,565.0,1314,358,1217,23.8
'2018-05-29 11:07:31.00',49.980,756,-3,24.0,565.0,1315,358,1217,23.8
'2018-05-29 11:07:31.99',49.982,755,-2,23.9,565.0,1315,358,1217,23.8
'2018-05-29 11:07:33.00',49.984,758,-1,23.9,564.9,1315,358,1217,23.8
'2018-05-29 11:07:34.00',49.987,753,0,23.8,564.9,1315,357,1217,23.8
'2018-05-29 11:07:35.00',49.989,757,-1,23.8,564.9,1315,357,1217,23.8
'2018-05-29 11:07:36.00',49.989,755,2,23.8,564.9,1315,357,1217,23.8
'2018-05-29 11:07:37.00',49.990,754,-1,23.8,564.9,1315,357,1215,23.8
'2018-05-29 11:07:38.00',49.990,755,0,23.8,564.9,1315,357,1215,23.8
'2018-05-29 11:07:39.00',49.989,750,1,23.7,564.8,1314,357,1215,23.8
'2018-05-29 11:07:40.00',49.989,752,0,23.6,564.8,1315,357,1215,23.8
'2018-05-29 11:07:41.00',49.989,754,1,23.6,564.8,1315,357,1215,23.8
'2018-05-29 11:07:42.00',49.990,751,1,23.6,564.8,1316,357,1215,23.8
'2018-05-29 11:07:43.00',49.988,754,1,23.5,564.7,1317,357,1214,23.8
'2018-05-29 11:07:44.00',49.986,755,-2,23.5,564.7,1317,357,1214,23.8
'2018-05-29 11:07:44.99',49.983,755,0,23.5,564.7,1317,357,1214,23.8
'2018-05-29 11:07:46.00',49.977,755,-1,23.5,564.7,1317,357,1214,23.8
'2018-05-29 11:07:46.99',49.974,753,-1,23.5,564.7,1317,357,1214,23.8
'2018-05-29 11:07:48.00',49.974,752,1,23.5,564.7,1317,357,1214,23.8
'2018-05-29 11:07:49.00',49.974,755,-2,23.4,564.7,1317,357,1215,23.8
'2018-05-29 11:07:50.00',49.975,754,-3,23.4,564.7,1319,357,1215,23.8
'2018-05-29 11:07:51.00',49.978,755,-3,23.4,564.6,1321,357,1215,23.8
'2018-05-29 11:07:52.00',49.981,754,-2,23.3,564.6,1321,357,1215,23.8
'2018-05-29 11:07:53.00',49.984,754,0,23.3,564.6,1321,357,1215,23.8
'2018-05-29 11:07:54.00',49.985,753,-3,23.3,564.6,1321,357,1215,23.8
'2018-05-29 11:07:55.00',49.986,753,1,23.3,564.5,1320,357,1214,23.8
'2018-05-29 11:07:56.00',49.989,755,0,23.3,564.5,1319,357,1214,23.8
'2018-05-29 11:07:57.00',49.990,754,-1,23.3,564.5,1319,357,1214,23.8
'2018-05-29 11:07:57.99',49.992,752,0,23.3,564.5,1319,357,1214,23.8
'2018-05-29 11:07:59.00',49.993,755,0,23.3,564.5,1319,358,1214,23.8
'2018-05-29 11:08:00.00',49.990,752,0,23.3,564.5,1320,358,1214,23.8
'2018-05-29 11:08:01.00',49.989,755,-3,23.2,564.4,1320,358,1214,23.8
'2018-05-29 11:08:02.00',49.987,754,-4,23.1,564.4,1320,358,1213,23.8
'2018-05-29 11:08:03.00',49.985,753,0,23.1,564.4,1319,358,1213,23.8
'2018-05-29 11:08:04.00',49.984,755,-3,23.1,564.4,1318,358,1213,23.8
'2018-05-29 11:08:05.00',49.983,757,-1,23.1,564.3,1318,358,1213,23.8
'2018-05-29 11:08:06.00',49.983,756,-1,23.1,564.3,1319,357,1213,23.8
'2018-05-29 11:08:07.00',49.982,754,-1,23.1,564.3,1319,357,1213,23.8
'2018-05-29 11:08:08.00',49.981,754,1,23.1,564.3,1320,357,1213,23.8
'2018-05-29 11:08:09.00',49.982,754,2,23.1,564.2,1320,357,1213,23.8
'2018-05-29 11:08:10.00',49.983,754,0,23.1,564.2,1320,357,1213,23.8
'2018-05-29 11:08:10.99',49.982,754,-1,23.1,564.2,1320,357,1213,23.8
'2018-05-29 11:08:12.00',49.981,753,-1,23.1,564.2,1320,357,1213,23.8
'2018-05-29 11:08:12.99',49.981,754,-2,23.0,564.2,1320,357,1213,23.8
'2018-05-29 11:08:14.00',49.981,754,-1,23.0,564.2,1321,357,1213,23.7
'2018-05-29 11:08:15.00',49.980,754,0,22.9,564.1,1321,357,1214,23.7
'2018-05-29 11:08:16.00',49.978,752,-1,22.9,564.1,1322,357,1214,23.7
'2018-05-29 11:08:17.00',49.975,753,1,22.9,564.1,1322,357,1214,23.7
'2018-05-29 11:08:18.00',49.971,755,0,22.8,564.1,1322,358,1214,23.7
'2018-05-29 11:08:19.00',49.972,754,-3,22.8,564.1,1322,358,1214,23.7
'2018-05-29 11:08:20.00',49.969,756,-3,22.8,564.0,1320,358,1214,23.7
'2018-05-29 11:08:21.00',49.968,757,-2,22.8,564.0,1320,358,1214,23.7
'2018-05-29 11:08:22.00',49.966,757,1,22.7,564.0,1320,358,1214,23.7
'2018-05-29 11:08:23.00',49.964,753,0,22.7,564.0,1320,358,1214,23.7
'2018-05-29 11:08:23.99',49.962,754,-2,22.6,564.0,1320,358,1214,23.7
'2018-05-29 11:08:25.00',49.964,754,-1,22.6,564.0,1320,358,1214,23.7
'2018-05-29 11:08:26.00',49.965,757,1,22.6,563.9,1320,358,1214,23.7
'2018-05-29 11:08:27.00',49.964,753,2,22.6,563.9,1320,358,1214,23.7
'2018-05-29 11:08:28.00',49.963,751,-1,22.6,563.9,1320,358,1213,23.7
'2018-05-29 11:08:29.00',49.961,754,0,22.5,563.9,1320,358,1213,23.7
'2018-05-29 11:08:30.00',49.960,755,-1,22.5,563.9,1319,358,1213,23.7
'2018-05-29 11:08:31.00',49.961,754,0,22.5,563.9,1320,358,1213,23.7
'2018-05-29 11:08:32.00',49.962,755,0,22.5,563.8,1322,357,1213,23.7
'2018-05-29 11:08:33.00',49.965,755,0,22.4,563.8,1322,357,1213,23.7
'2018-05-29 11:08:34.00',49.969,754,-3,22.4,563.8,1322,357,1213,23.7
'2018-05-29 11:08:34.99',49.970,755,-2,22.4,563.8,1322,357,1213,23.7
'2018-05-29 11:08:36.00',49.972,755,-1,22.3,563.8,1322,357,1216,23.7
'2018-05-29 11:08:36.99',49.975,752,1,22.3,563.7,1322,357,1216,23.7
'2018-05-29 11:08:38.00',49.974,753,0,22.3,563.7,1321,357,1216,23.7
'2018-05-29 11:08:39.00',49.975,752,1,22.3,563.7,1321,357,1216,23.7
'2018-05-29 11:08:40.00',49.975,752,0,22.3,563.7,1322,357,1216,23.7
'2018-05-29 11:08:41.00',49.975,754,-1,22.3,563.6,1322,357,1216,23.7
'2018-05-29 11:08:42.00',49.973,755,-4,22.3,563.6,1322,357,1216,23.7
'2018-05-29 11:08:43.00',49.970,753,-1,22.3,563.6,1322,357,1216,23.7
'2018-05-29 11:08:44.00',49.967,752,3,22.2,563.6,1322,357,1216,23.7
'2018-05-29 11:08:45.00',49.967,754,-3,22.2,563.6,1322,357,1216,23.7
'2018-05-29 11:08:46.00',49.965,750,1,22.1,563.5,1322,356,1216,23.7
'2018-05-29 11:08:47.00',49.964,754,-1,22.1,563.5,1322,356,1216,23.7
'2018-05-29 11:08:47.99',49.964,754,0,22.1,563.5,1322,356,1216,23.7
'2018-05-29 11:08:49.00',49.967,754,3,22.1,563.5,1322,356,1216,23.7
'2018-05-29 11:08:49.99',49.970,754,0,22.1,563.5,1322,356,1216,23.7
'2018-05-29 11:08:51.00',49.973,757,-3,22.1,563.4,1322,356,1216,23.7
'2018-05-29 11:08:52.00',49.978,753,0,22.1,563.4,1321,357,1216,23.7
'2018-05-29 11:08:53.00',49.981,755,2,22.1,563.4,1320,357,1216,23.7
'2018-05-29 11:08:54.00',49.982,755,3,22.1,563.4,1320,357,1216,23.7
'2018-05-29 11:08:55.00',49.984,750,0,22.1,563.4,1320,357,1214,23.7
'2018-05-29 11:08:56.00',49.985,754,-1,22.1,563.3,1320,357,1214,23.7
'2018-05-29 11:08:57.00',49.985,754,0,22.0,563.3,1320,357,1214,23.7
'2018-05-29 11:08:58.00',49.985,752,-1,22.0,563.3,1320,357,1214,23.7
'2018-05-29 11:08:59.00',49.982,751,2,21.9,563.3,1320,357,1214,23.7
'2018-05-29 11:09:00.00',49.977,755,-1,21.9,563.3,1321,357,1214,23.7
'2018-05-29 11:09:00.99',49.975,754,2,21.9,563.2,1321,357,1214,23.7
'2018-05-29 11:09:02.00',49.973,756,-3,21.8,563.2,1322,357,1214,23.7
'2018-05-29 11:09:03.00',49.975,754,0,21.8,563.2,1322,357,1214,23.7
'2018-05-29 11:09:04.00',49.974,754,2,21.8,563.2,1322,357,1214,23.7
'2018-05-29 11:09:05.00',49.977,754,-3,21.7,563.1,1323,357,1214,23.6
'2018-05-29 11:09:06.00',49.977,754,-1,21.7,563.1,1323,357,1214,23.6
'2018-05-29 11:09:07.00',49.976,755,-1,21.7,563.1,1322,357,1214,23.6
'2018-05-29 11:09:08.00',49.975,757,-1,21.6,563.1,1322,357,1215,23.6
'2018-05-29 11:09:09.00',49.976,755,1,21.6,563.1,1322,357,1215,23.6
'2018-05-29 11:09:10.00',49.978,751,0,21.5,563.0,1322,357,1215,23.6
'2018-05-29 11:09:11.00',49.979,752,-1,21.5,563.0,1322,357,1215,23.6
'2018-05-29 11:09:12.00',49.982,755,-1,21.5,563.0,1321,357,1215,23.6
'2018-05-29 11:09:13.00',49.984,755,1,21.5,563.0,1321,357,1215,23.6
'2018-05-29 11:09:13.99',49.984,754,-3,21.4,563.0,1321,357,1215,23.6
'2018-05-29 11:09:15.00',49.986,757,-3,21.4,562.9,1321,357,1215,23.5
'2018-05-29 11:09:15.99',49.985,755,-1,21.4,562.9,1319,357,1215,23.5
'2018-05-29 11:09:17.00',49.985,757,-1,21.4,562.9,1319,357,1215,23.5
'2018-05-29 11:09:18.00',49.985,756,0,21.4,562.9,1319,357,1215,23.5
'2018-05-29 11:09:19.00',49.983,752,2,21.4,562.9,1320,357,1215,23.5
'2018-05-29 11:09:20.00',49.984,756,3,21.4,562.8,1320,357,1215,23.5
'2018-05-29 11:09:21.00',49.987,750,2,21.3,562.8,1321,357,1214,23.5
'2018-05-29 11:09:22.00',49.983,750,3,21.3,562.8,1321,357,1214,23.5
'2018-05-29 11:09:23.00',49.980,754,0,21.3,562.8,1321,357,1214,23.5
'2018-05-29 11:09:24.00',49.975,753,-2,21.3,562.8,1322,357,1214,23.5
'2018-05-29 11:09:25.00',49.971,754,-2,21.3,562.8,1322,357,1214,23.5
'2018-05-29 11:09:26.00',49.971,755,0,21.3,562.7,1322,357,1214,23.5
'2018-05-29 11:09:26.99',49.968,753,-1,21.2,562.7,1322,357,1215,23.5
'2018-05-29 11:09:28.00',49.967,754,1,21.2,562.7,1324,357,1215,23.5
'2018-05-29 11:09:29.00',49.967,756,-3,21.2,562.6,1324,357,1215,23.5
'2018-05-29 11:09:30.00',49.966,755,-4,21.1,562.6,1324,357,1215,23.5
'2018-05-29 11:09:31.00',49.967,755,-3,21.1,562.6,1324,357,1215,23.5
'2018-05-29 11:09:32.00',49.968,752,-3,21.1,562.6,1324,357,1215,23.5
'2018-05-29 11:09:33.00',49.971,752,-1,21.1,562.6,1324,357,1214,23.5
'2018-05-29 11:09:34.00',49.973,754,-1,21.1,562.6,1324,357,1214,23.4
'2018-05-29 11:09:35.00',49.978,752,0,21.1,562.5,1324,357,1214,23.4
'2018-05-29 11:09:36.00',49.984,757,-3,21.1,562.5,1324,357,1214,23.4
'2018-05-29 11:09:37.00',49.988,757,-3,21.1,562.5,1324,357,1214,23.4
'2018-05-29 11:09:38.00',49.993,752,0,21.0,562.5,1323,357,1214,23.4
'2018-05-29 11:09:39.00',49.995,757,-3,21.0,562.5,1323,357,1215,23.4
'2018-05-29 11:09:39.99',49.993,757,-3,21.0,562.4,1322,357,1215,23.4
'2018-05-29 11:09:41.00',49.992,754,1,20.9,562.4,1322,357,1215,23.4
'2018-05-29 11:09:41.99',49.986,757,-1,20.9,562.4,1322,357,1215,23.4
'2018-05-29 11:09:43.00',49.984,758,-4,20.9,562.4,1322,357,1215,23.4
'2018-05-29 11:09:44.00',49.980,751,-1,20.9,562.4,1322,357,1215,23.3
'2018-05-29 11:09:45.00',49.976,754,2,20.9,562.3,1322,357,1215,23.3
'2018-05-29 11:09:46.00',49.969,754,0,20.9,562.3,1322,357,1214,23.3
'2018-05-29 11:09:47.00',49.968,754,1,20.8,562.3,1322,357,1214,23.3
'2018-05-29 11:09:48.00',49.963,754,0,20.8,562.3,1322,357,1214,23.3
'2018-05-29 11:09:49.00',49.959,756,0,20.8,562.3,1322,357,1214,23.3
'2018-05-29 11:09:50.00',49.956,754,1,20.8,562.3,1322,357,1214,23.3
'2018-05-29 11:09:51.00',49.952,754,-3,20.6,562.2,1322,357,1214,23.3
'2018-05-29 11:09:52.00',49.949,755,-4,20.6,562.2,1323,357,1215,23.3
'2018-05-29 11:09:52.99',49.946,754,1,20.5,562.1,1323,357,1215,23.3
'2018-05-29 11:09:54.00',49.943,754,0,20.5,562.1,1323,357,1215,23.3
'2018-05-29 11:09:55.00',49.940,755,0,20.5,562.1,1323,357,1215,23.3
'2018-05-29 11:09:56.00',49.938,755,-2,20.5,562.1,1323,357,1215,23.3
'2018-05-29 11:09:57.00',49.938,757,-1,20.5,562.1,1323,357,1215,23.3
'2018-05-29 11:09:58.00',49.938,752,-1,20.4,562.1,1323,357,1215,23.3
'2018-05-29 11:09:59.00',49.938,752,3,20.4,562.0,1323,357,1215,23.3
'2018-05-29 11:10:00.00',49.937,752,1,20.4,562.0,1323,357,1215,23.3
'2018-05-29 11:10:01.00',49.934,754,1,20.4,562.0,1324,357,1215,23.3
'2018-05-29 11:10:02.00',49.934,755,-1,20.4,562.0,1324,357,1215,23.3
'2018-05-29 11:10:03.00',49.935,754,-1,20.4,562.0,1325,357,1215,23.3
'2018-05-29 11:10:04.00',49.934,754,-4,20.4,561.9,1325,357,1215,23.3
'2018-05-29 11:10:05.00',49.932,757,-1,20.3,561.9,1325,357,1215,23.3
'2018-05-29 11:10:05.99',49.925,753,0,20.3,561.9,1325,357,1214,23.3
'2018-05-29 11:10:07.00',49.918,754,3,20.3,561.9,1325,357,1214,23.3
'2018-05-29 11:10:08.00',49.911,755,0,20.3,561.9,1325,357,1214,23.3
'2018-05-29 11:10:09.00',49.906,754,-1,20.3,561.8,1325,357,1214,23.3
'2018-05-29 11:10:10.00',49.898,755,-4,20.2,561.8,1325,357,1214,23.3
'2018-05-29 11:10:11.00',49.891,751,1,20.2,561.8,1325,357,1214,23.3
'2018-05-29 11:10:12.00',49.885,752,1,20.2,561.8,1325,357,1215,23.3
'2018-05-29 11:10:13.00',49.880,756,-3,20.2,561.7,1325,357,1215,23.3
'2018-05-29 11:10:14.00',49.878,755,-3,20.2,561.7,1326,357,1215,23.3
'2018-05-29 11:10:15.00',49.877,754,-1,20.1,561.7,1326,357,1215,23.3
'2018-05-29 11:10:16.00',49.877,757,1,20.1,561.7,1326,357,1215,23.3
'2018-05-29 11:10:16.99',49.878,755,1,20.1,561.6,1326,357,1215,23.3
'2018-05-29 11:10:18.00',49.879,752,-1,20.1,561.6,1326,357,1214,23.3
'2018-05-29 11:10:18.99',49.882,757,-2,20.1,561.6,1326,357,1214,23.3
'2018-05-29 11:10:20.00',49.887,753,-2,20.0,561.6,1326,357,1214,23.3
'2018-05-29 11:10:21.00',49.891,753,-1,20.0,561.6,1326,357,1214,23.3
'2018-05-29 11:10:22.00',49.896,754,-3,20.0,561.6,1325,357,1214,23.3
'2018-05-29 11:10:23.00',49.896,754,-3,20.0,561.5,1325,357,1214,23.3
'2018-05-29 11:10:24.00',49.898,755,-1,20.0,561.5,1325,357,1214,23.3
'2018-05-29 11:10:25.00',49.899,755,0,20.0,561.5,1325,357,1217,23.3
'2018-05-29 11:10:26.00',49.900,755,1,19.9,561.5,1326,357,1217,23.3
'2018-05-29 11:10:27.00',49.901,755,1,19.9,561.5,1326,357,1217,23.3
'2018-05-29 11:10:28.00',49.901,757,-2,19.9,561.4,1326,357,1217,23.3
'2018-05-29 11:10:29.00',49.903,753,-1,19.9,561.4,1326,357,1217,23.3
'2018-05-29 11:10:29.99',49.902,758,-2,19.8,561.4,1326,357,1217,23.3
'2018-05-29 11:10:31.00',49.904,755,1,19.7,561.4,1326,357,1215,23.3
'2018-05-29 11:10:32.00',49.906,754,-2,19.7,561.4,1328,357,1215,23.3
'2018-05-29 11:10:33.00',49.906,754,1,19.7,561.4,1328,357,1215,23.3
'2018-05-29 11:10:34.00',49.906,755,-3,19.7,561.3,1329,357,1215,23.3
'2018-05-29 11:10:35.00',49.907,757,-3,19.6,561.3,1330,357,1215,23.3
'2018-05-29 11:10:36.00',49.908,751,3,19.5,561.3,1330,357,1215,23.3
'2018-05-29 11:10:37.00',49.909,751,0,19.5,561.3,1330,357,1215,23.3
'2018-05-29 11:10:38.00',49.910,753,-1,19.5,561.3,1330,357,1215,23.3
'2018-05-29 11:10:39.00',49.910,756,-1,19.5,561.3,1329,357,1215,23.3
'2018-05-29 11:10:40.00',49.910,755,-1,19.5,561.2,1329,357,1215,23.3
'2018-05-29 11:10:41.00',49.910,754,2,19.4,561.1,1329,357,1215,23.3
'2018-05-29 11:10:42.00',49.909,755,-1,19.4,561.1,1329,357,1215,23.3
'2018-05-29 11:10:42.99',49.907,755,-2,19.4,561.1,1329,357,1215,23.3
'2018-05-29 11:10:44.00',49.906,754,-1,19.4,561.1,1329,357,1215,23.3
'2018-05-29 11:10:44.99',49.906,755,-1,19.4,561.1,1330,357,1215,23.3
'2018-05-29 11:10:46.00',49.903,755,-1,19.4,561.1,1330,357,1215,23.3
'2018-05-29 11:10:47.00',49.904,754,3,19.4,561.1,1329,357,1215,23.3
'2018-05-29 11:10:48.00',49.902,755,-1,19.4,561.0,1329,357,1215,23.3
'2018-05-29 11:10:49.00',49.900,754,0,19.3,561.0,1329,357,1215,23.3
'2018-05-29 11:10:50.00',49.900,757,-3,19.3,561.0,1329,357,1215,23.4
'2018-05-29 11:10:51.00',49.898,753,1,19.3,561.0,1329,357,1215,23.4
'2018-05-29 11:10:52.00',49.896,756,3,19.3,560.9,1329,357,1215,23.4
'2018-05-29 11:10:53.00',49.897,755,1,19.3,560.9,1329,357,1215,23.4
'2018-05-29 11:10:54.00',49.894,754,-1,19.2,560.9,1329,357,1215,23.4
'2018-05-29 11:10:55.00',49.892,753,0,19.2,560.9,1329,357,1215,23.4
'2018-05-29 11:10:55.99',49.891,754,0,19.2,560.9,1329,357,1215,23.4
'2018-05-29 11:10:57.00',49.890,754,3,19.2,560.9,1328,357,1215,23.3
'2018-05-29 11:10:58.00',49.888,754,0,19.1,560.8,1328,357,1215,23.3
'2018-05-29 11:10:59.00',49.888,755,-3,19.1,560.8,1327,357,1215,23.3
'2018-05-29 11:11:00.00',49.886,753,-1,19.1,560.8,1327,357,1215,23.3
'2018-05-29 11:11:01.00',49.885,755,-1,19.1,560.7,1327,357,1215,23.3
'2018-05-29 11:11:02.00',49.882,755,-3,19.0,560.7,1327,357,1215,23.3
'2018-05-29 11:11:03.00',49.882,756,-1,19.0,560.7,1329,357,1215,23.3
'2018-05-29 11:11:04.00',49.880,754,2,19.0,560.6,1329,357,1215,23.3
'2018-05-29 11:11:05.00',49.877,754,1,19.0,560.6,1329,357,1215,23.3
'2018-05-29 11:11:06.00',49.874,755,-4,19.0,560.6,1329,357,1215,23.3
'2018-05-29 11:11:07.00',49.872,755,0,19.0,560.6,1329,357,1215,23.3
'2018-05-29 11:11:08.00',49.871,750,0,18.9,560.6,1329,357,1215,23.3
'2018-05-29 11:11:08.99',49.869,753,0,18.9,560.6,1329,357,1215,23.3
'2018-05-29 11:11:10.00',49.869,755,-4,18.9,560.5,1329,357,1215,23.3
'2018-05-29 11:11:10.99',49.869,754,0,18.9,560.5,1329,357,1215,23.3
'2018-05-29 11:11:12.00',49.867,753,-2,18.9,560.5,1329,357,1215,23.3
'2018-05-29 11:11:13.00',49.868,750,-1,18.8,560.5,1329,357,1215,23.3
'2018-05-29 11:11:14.00',49.870,752,-2,18.8,560.5,1329,357,1215,23.3
'2018-05-29 11:11:15.00',49.871,757,-1,18.7,560.5,1328,357,1215,23.3
'2018-05-29 11:11:16.00',49.874,749,-3,18.7,560.4,1328,357,1215,23.3
'2018-05-29 11:11:17.00',49.878,754,-3,18.7,560.4,1328,357,1215,23.3
'2018-05-29 11:11:18.00',49.882,754,-4,18.6,560.3,1328,357,1215,23.3
'2018-05-29 11:11:19.00',49.886,756,-3,18.6,560.3,1328,357,1215,23.3
'2018-05-29 11:11:20.00',49.889,753,1,18.6,560.3,1328,357,1215,23.3
'2018-05-29 11:11:21.00',49.893,752,0,18.5,560.3,1328,358,1215,23.3
'2018-05-29 11:11:21.99',49.896,755,-3,18.5,560.3,1327,358,1215,23.4
'2018-05-29 11:11:23.00',49.898,755,0,18.5,560.3,1327,358,1214,23.4
'2018-05-29 11:11:24.00',49.901,754,-3,18.5,560.3,1327,358,1214,23.4
'2018-05-29 11:11:25.00',49.902,753,-1,18.4,560.2,1327,358,1214,23.4
'2018-05-29 11:11:26.00',49.903,754,1,18.4,560.2,1327,358,1214,23.4
'2018-05-29 11:11:27.00',49.906,754,-1,18.4,560.2,1330,357,1214,23.4
'2018-05-29 11:11:28.00',49.910,754,-1,18.4,560.1,1330,357,1214,23.4
'2018-05-29 11:11:29.00',49.911,754,-1,18.4,560.1,1330,357,1214,23.4
'2018-05-29 11:11:30.00',49.911,754,1,18.4,560.1,1330,357,1215,23.4
'2018-05-29 11:11:31.00',49.912,754,-1,18.4,560.1,1330,357,1215,23.4
'2018-05-29 11:11:32.00',49.912,754,0,18.3,560.1,1330,357,1215,23.4
'2018-05-29 11:11:33.00',49.912,754,-3,18.3,560.1,1330,357,1215,23.5
'2018-05-29 11:11:34.00',49.912,754,0,18.3,560.0,1331,357,1215,23.5
'2018-05-29 11:11:34.99',49.910,754,-3,18.3,560.0,1330,357,1215,23.5
'2018-05-29 11:11:36.00',49.908,754,2,18.3,560.0,1330,357,1215,23.5
'2018-05-29 11:11:36.99',49.907,754,-1,18.2,560.0,1330,357,1215,23.5
'2018-05-29 11:11:38.00',49.906,752,-1,18.2,559.9,1330,357,1215,23.5
'2018-05-29 11:11:39.00',49.907,755,0,18.2,559.9,1330,357,1215,23.5
'2018-05-29 11:11:40.00',49.910,756,-1,18.2,559.9,1331,357,1215,23.5
'2018-05-29 11:11:41.00',49.913,754,2,18.2,559.9,1331,357,1215,23.5
'2018-05-29 11:11:42.00',49.915,754,-2,18.2,559.8,1331,357,1215,23.5
'2018-05-29 11:11:43.00',49.917,754,-1,18.1,559.8,1331,357,1213,23.5
'2018-05-29 11:11:44.00',49.917,754,-4,18.1,559.8,1331,357,1213,23.5
'2018-05-29 11:11:45.00',49.917,755,-1,18.1,559.8,1331,357,1213,23.5
'2018-05-29 11:11:45.99',49.917,755,-1,18.0,559.8,1331,357,1213,23.5
'2018-05-29 11:11:47.00',49.916,755,1,18.0,559.7,1331,357,1213,23.5
'2018-05-29 11:11:47.99',49.914,754,0,18.0,559.7,1331,357,1213,23.5
'2018-05-29 11:11:49.00',49.910,754,-1,18.0,559.7,1331,357,1213,23.5
'2018-05-29 11:11:50.00',49.909,754,-3,18.0,559.7,1331,357,1213,23.5
'2018-05-29 11:11:51.00',49.908,754,0,18.0,559.7,1331,357,1213,23.5
'2018-05-29 11:11:52.00',49.907,752,0,17.9,559.6,1330,357,1213,23.5
'2018-05-29 11:11:53.00',49.906,751,2,17.9,559.6,1330,357,1213,23.5
'2018-05-29 11:11:54.00',49.906,753,-2,17.9,559.5,1330,357,1213,23.5
'2018-05-29 11:11:55.00',49.908,755,0,17.9,559.5,1330,357,1213,23.5
'2018-05-29 11:11:56.00',49.908,754,-3,17.9,559.5,1330,357,1214,23.5
'2018-05-29 11:11:57.00',49.909,753,0,17.8,559.5,1330,357,1214,23.5
'2018-05-29 11:11:58.00',49.910,756,1,17.8,559.5,1331,357,1214,23.5
'2018-05-29 11:11:58.99',49.912,754,2,17.8,559.5,1331,357,1214,23.5
'2018-05-29 11:12:00.00',49.914,754,0,17.7,559.5,1332,357,1214,23.5
'2018-05-29 11:12:01.00',49.914,754,-3,17.6,559.4,1332,357,1214,23.5
'2018-05-29 11:12:02.00',49.913,757,1,17.6,559.4,1332,357,1214,23.5
'2018-05-29 11:12:03.00',49.911,756,-3,17.5,559.4,1332,357,1214,23.5
'2018-05-29 11:12:04.00',49.908,750,1,17.5,559.3,1332,357,1214,23.5
'2018-05-29 11:12:05.00',49.898,755,-3,17.5,559.3,1332,357,1214,23.5
'2018-05-29 11:12:06.00',49.894,754,-4,17.5,559.3,1332,357,1214,23.5
'2018-05-29 11:12:07.00',49.889,757,-1,17.5,559.3,1332,357,1214,23.5
'2018-05-29 11:12:08.00',49.886,754,-2,17.5,559.3,1332,357,1214,23.5
'2018-05-29 11:12:09.00',49.887,754,-3,17.4,559.3,1332,357,1213,23.5
'2018-05-29 11:12:10.00',49.887,751,-1,17.4,559.3,1331,357,1213,23.5
'2018-05-29 11:12:11.00',49.887,753,-3,17.4,559.2,1331,357,1213,23.5
'2018-05-29 11:12:11.99',49.886,754,-1,17.4,559.2,1331,357,1213,23.5
'2018-05-29 11:12:13.00',49.885,752,-3,17.4,559.2,1331,357,1213,23.5
'2018-05-29 11:12:13.99',49.885,757,0,17.4,559.1,1331,357,1213,23.5
'2018-05-29 11:12:15.00',49.886,758,-3,17.3,559.1,1330,357,1215,23.5
'2018-05-29 11:12:16.00',49.884,753,2,17.3,559.1,1330,357,1215,23.5
'2018-05-29 11:12:17.00',49.885,754,1,17.3,559.0,1330,357,1215,23.5
'2018-05-29 11:12:18.00',49.885,754,-6,17.3,559.0,1330,357,1215,23.5
'2018-05-29 11:12:19.00',49.886,751,-1,17.3,559.0,1330,357,1215,23.5
'2018-05-29 11:12:20.00',49.886,751,2,17.3,559.0,1330,357,1215,23.5
'2018-05-29 11:12:21.00',49.887,754,0,17.3,559.0,1330,357,1215,23.5
'2018-05-29 11:12:22.00',49.887,755,0,17.3,559.0,1330,357,1214,23.5
'2018-05-29 11:12:23.00',49.884,754,0,17.2,559.0,1330,357,1214,23.5
'2018-05-29 11:12:24.00',49.883,756,-4,17.2,558.9,1330,357,1214,23.5
'2018-05-29 11:12:24.99',49.882,753,-1,17.2,558.9,1330,357,1214,23.5
'2018-05-29 11:12:26.00',49.882,752,1,17.2,558.8,1330,357,1214,23.5
'2018-05-29 11:12:27.00',49.884,754,-5,17.1,558.8,1332,357,1214,23.5
'2018-05-29 11:12:28.00',49.888,752,1,17.0,558.8,1332,357,1214,23.5
'2018-05-29 11:12:29.00',49.888,750,3,17.0,558.8,1332,357,1213,23.5
'2018-05-29 11:12:30.00',49.892,753,-1,17.0,558.7,1332,357,1213,23.5
'2018-05-29 11:12:31.00',49.891,755,-3,17.0,558.7,1332,357,1213,23.5
'2018-05-29 11:12:32.00',49.890,754,1,17.0,558.7,1332,358,1213,23.5
'2018-05-29 11:12:33.00',49.890,755,-4,17.0,558.7,1332,358,1213,23.5
'2018-05-29 11:12:34.00',49.890,755,0,17.0,558.7,1332,358,1213,23.5
'2018-05-29 11:12:35.00',49.890,752,1,16.9,558.7,1332,358,1214,23.5
'2018-05-29 11:12:36.00',49.890,755,-5,16.9,558.7,1333,358,1214,23.5
'2018-05-29 11:12:37.00',49.890,753,0,16.9,558.6,1333,358,1214,23.5
'2018-05-29 11:12:37.99',49.891,751,3,16.9,558.6,1333,358,1214,23.5
'2018-05-29 11:12:39.00',49.892,753,-3,16.9,558.6,1333,358,1214,23.5
'2018-05-29 11:12:39.99',49.893,753,-1,16.9,558.5,1333,358,1214,23.5
'2018-05-29 11:12:41.00',49.895,754,1,16.8,558.5,1333,358,1214,23.5
'2018-05-29 11:12:42.00',49.898,757,-3,16.7,558.4,1333,358,1214,23.5
'2018-05-29 11:12:43.00',49.900,754,2,16.7,558.4,1333,358,1214,23.5
'2018-05-29 11:12:44.00',49.903,755,-1,16.7,558.4,1333,358,1214,23.5
'2018-05-29 11:12:45.00',49.906,753,-1,16.6,558.4,1333,357,1214,23.5
'2018-05-29 11:12:46.00',49.908,754,-3,16.6,558.4,1333,357,1214,23.5
'2018-05-29 11:12:47.00',49.909,752,0,16.6,558.4,1334,357,1214,23.5
'2018-05-29 11:12:48.00',49.910,753,3,16.5,558.4,1334,357,1213,23.5
'2018-05-29 11:12:49.00',49.910,751,-1,16.5,558.3,1334,357,1213,23.5
'2018-05-29 11:12:50.00',49.910,754,2,16.5,558.3,1334,357,1213,23.5
'2018-05-29 11:12:50.99',49.908,755,-4,16.5,558.3,1335,357,1213,23.5
'2018-05-29 11:12:52.00',49.909,754,1,16.4,558.3,1336,357,1213,23.5
'2018-05-29 11:12:53.00',49.912,757,-3,16.4,558.2,1335,357,1213,23.6
'2018-05-29 11:12:54.00',49.913,753,0,16.4,558.2,1335,357,1213,23.6
'2018-05-29 11:12:55.00',49.915,755,-3,16.4,558.1,1335,357,1213,23.6
'2018-05-29 11:12:56.00',49.913,752,-1,16.4,558.1,1335,357,1213,23.6
'2018-05-29 11:12:57.00',49.914,754,-2,16.4,558.1,1335,357,1213,23.6
'2018-05-29 11:12:58.00',49.916,751,-1,16.3,558.1,1335,357,1213,23.6
'2018-05-29 11:12:59.00',49.913,754,-1,16.3,558.1,1334,357,1213,23.6
'2018-05-29 11:13:00.00',49.913,750,3,16.3,558.1,1334,357,1213,23.7
'2018-05-29 11:13:01.00',49.910,754,1,16.3,558.1,1332,357,1213,23.7
'2018-05-29 11:13:02.00',49.908,755,-2,16.3,558.0,1332,357,1213,23.7
'2018-05-29 11:13:03.00',49.907,755,0,16.3,558.0,1332,357,1213,23.7
'2018-05-29 11:13:03.99',49.905,754,-3,16.3,558.0,1331,357,1213,23.7
'2018-05-29 11:13:05.00',49.902,753,1,16.3,557.9,1331,358,1213,23.7
'2018-05-29 11:13:05.99',49.902,753,-1,16.3,557.9,1331,358,1213,23.7
'2018-05-29 11:13:07.00',49.901,752,-2,16.3,557.9,1331,358,1213,23.7
'2018-05-29 11:13:08.00',49.900,754,-6,16.2,557.9,1331,358,1212,23.7
'2018-05-29 11:13:09.00',49.904,752,0,16.1,557.9,1331,358,1212,23.7
'2018-05-29 11:13:10.00',49.905,750,1,16.1,557.9,1331,358,1212,23.7
'2018-05-29 11:13:11.00',49.904,750,-1,16.1,557.9,1331,358,1212,23.7
'2018-05-29 11:13:12.00',49.904,752,-1,16.0,557.8,1331,358,1212,23.8
'2018-05-29 11:13:13.00',49.903,757,-1,16.0,557.8,1331,358,1212,23.8
'2018-05-29 11:13:14.00',49.901,753,-1,16.0,557.7,1331,358,1212,23.8
'2018-05-29 11:13:15.00',49.898,751,-1,16.0,557.7,1331,358,1212,23.8
'2018-05-29 11:13:16.00',49.896,755,-5,16.0,557.7,1332,358,1212,23.8
'2018-05-29 11:13:16.99',49.895,750,1,16.0,557.7,1333,358,1212,23.8
'2018-05-29 11:13:18.00',49.894,749,3,15.9,557.6,1333,358,1212,23.8
'2018-05-29 11:13:19.00',49.893,755,-3,15.9,557.6,1333,358,1212,23.8
'2018-05-29 11:13:20.00',49.892,752,2,15.9,557.6,1333,358,1212,23.8
'2018-05-29 11:13:21.00',49.892,757,-3,15.9,557.6,1333,358,1212,23.8
'2018-05-29 11:13:22.00',49.895,750,-1,15.9,557.6,1333,358,1212,23.8
'2018-05-29 11:13:23.00',49.892,754,1,15.9,557.6,1333,358,1212,23.8
'2018-05-29 11:13:24.00',49.892,754,-3,15.8,557.5,1334,358,1212,23.8
'2018-05-29 11:13:25.00',49.893,755,-4,15.8,557.5,1335,358,1212,23.8
'2018-05-29 11:13:26.00',49.893,755,2,15.7,557.4,1335,358,1212,23.8
'2018-05-29 11:13:27.00',49.893,752,0,15.6,557.4,1335,358,1212,23.8
'2018-05-29 11:13:27.99',49.892,753,-2,15.6,557.4,1334,358,1212,23.8
'2018-05-29 11:13:29.00',49.891,753,1,15.6,557.4,1334,358,1212,23.8
'2018-05-29 11:13:29.99',49.890,757,-4,15.6,557.3,1334,358,1212,23.8
'2018-05-29 11:13:31.00',49.888,752,1,15.5,557.3,1334,358,1212,23.8
'2018-05-29 11:13:32.00',49.886,749,2,15.5,557.3,1334,358,1212,23.8
'2018-05-29 11:13:33.00',49.886,753,-5,15.5,557.3,1334,358,1212,23.8
'2018-05-29 11:13:34.00',49.885,756,-4,15.4,557.3,1334,358,1212,23.8
'2018-05-29 11:13:35.00',49.883,754,0,15.4,557.3,1334,358,1212,23.8
'2018-05-29 11:13:36.00',49.885,753,1,15.4,557.2,1333,358,1212,23.8
'2018-05-29 11:13:37.00',49.884,753,-3,15.4,557.2,1333,358,1212,23.8
'2018-05-29 11:13:38.00',49.887,752,-1,15.4,557.2,1333,357,1212,23.8
'2018-05-29 11:13:39.00',49.887,756,-2,15.4,557.1,1333,357,1212,23.8
'2018-05-29 11:13:40.00',49.888,752,-1,15.3,557.1,1333,357,1212,23.8
'2018-05-29 11:13:40.99',49.888,748,2,15.3,557.1,1333,357,1213,23.8
'2018-05-29 11:13:42.00',49.888,752,-4,15.3,557.0,1333,357,1213,23.8
'2018-05-29 11:13:42.99',49.885,755,-2,15.3,557.0,1333,357,1213,23.8
'2018-05-29 11:13:44.00',49.882,752,0,15.3,557.0,1333,357,1213,23.8
'2018-05-29 11:13:45.00',49.880,752,1,15.3,557.0,1333,357,1213,23.8
'2018-05-29 11:13:46.00',49.881,754,-4,15.3,557.0,1333,357,1213,23.8
'2018-05-29 11:13:47.00',49.878,751,-2,15.3,557.0,1333,357,1213,23.8
'2018-05-29 11:13:48.00',49.877,752,1,15.3,556.9,1334,357,1213,23.8
'2018-05-29 11:13:49.00',49.881,753,-1,15.3,556.9,1334,357,1213,23.8
'2018-05-29 11:13:50.00',49.881,750,2,15.2,556.9,1332,357,1213,23.8
'2018-05-29 11:13:51.00',49.884,751,0,15.2,556.8,1332,357,1213,23.8
'2018-05-29 11:13:52.00',49.884,756,-1,15.2,556.8,1333,357,1213,23.8
'2018-05-29 11:13:53.00',49.884,757,-3,15.1,556.8,1333,357,1213,23.8
'2018-05-29 11:13:53.99',49.885,749,2,15.1,556.7,1334,357,1213,23.8
'2018-05-29 11:13:55.00',49.883,754,0,15.1,556.7,1334,357,1213,23.8
'2018-05-29 11:13:56.00',49.881,754,-5,15.0,556.7,1334,357,1213,23.8
'2018-05-29 11:13:57.00',49.877,754,-3,15.0,556.7,1334,358,1213,23.8
'2018-05-29 11:13:58.00',49.874,750,2,15.0,556.7,1334,358,1213,23.8
'2018-05-29 11:13:59.00',49.873,754,1,15.0,556.7,1334,358,1213,23.8
'2018-05-29 11:14:00.00',49.872,755,-4,15.0,556.7,1335,358,1213,23.8
'2018-05-29 11:14:01.00',49.872,754,-3,14.9,556.6,1335,358,1213,23.8
'2018-05-29 11:14:02.00',49.870,749,3,14.9,556.6,1336,358,1213,23.8
'2018-05-29 11:14:03.00',49.874,752,3,14.9,556.5,1336,357,1213,23.8
'2018-05-29 11:14:04.00',49.877,754,-4,14.9,556.5,1337,357,1213,23.8
'2018-05-29 11:14:05.00',49.879,755,-3,14.8,556.4,1337,357,1213,23.8
'2018-05-29 11:14:06.00',49.880,752,1,14.8,556.4,1337,357,1212,23.8
'2018-05-29 11:14:06.99',49.879,754,-1,14.8,556.4,1337,357,1212,23.8
'2018-05-29 11:14:08.00',49.879,754,-4,14.8,556.4,1337,357,1212,23.8
'2018-05-29 11:14:08.99',49.879,754,1,14.7,556.4,1337,357,1212,23.8
'2018-05-29 11:14:10.00',49.878,753,0,14.7,556.4,1337,357,1212,23.8
'2018-05-29 11:14:11.00',49.877,753,0,14.6,556.4,1337,357,1212,23.8
'2018-05-29 11:14:12.00',49.878,756,-3,14.6,556.4,1336,357,1212,23.8
'2018-05-29 11:14:13.00',49.878,750,0,14.6,556.3,1336,357,1213,23.8
'2018-05-29 11:14:14.00',49.876,754,0,14.6,556.3,1336,357,1213,23.8
'2018-05-29 11:14:15.00',49.875,754,-4,14.5,556.2,1336,357,1213,23.8
'2018-05-29 11:14:16.00',49.874,754,-3,14.5,556.2,1334,357,1213,23.8
'2018-05-29 11:14:17.00',49.875,751,0,14.4,556.1,1334,357,1213,23.8
'2018-05-29 11:14:18.00',49.875,750,3,14.4,556.1,1334,357,1213,23.8
'2018-05-29 11:14:19.00',49.876,754,-1,14.4,556.1,1334,357,1213,23.8
'2018-05-29 11:14:19.99',49.880,755,-6,14.4,556.1,1334,357,1213,23.8
'2018-05-29 11:14:21.00',49.885,755,0,14.4,556.1,1334,357,1213,23.8
'2018-05-29 11:14:22.00',49.892,752,2,14.3,556.1,1334,357,1213,23.8
'2018-05-29 11:14:23.00',49.898,755,-6,14.3,556.1,1334,357,1213,23.8
'2018-05-29 11:14:24.00',49.902,751,1,14.3,556.1,1334,357,1213,23.8
'2018-05-29 11:14:25.00',49.905,757,-4,14.3,556.0,1334,357,1213,23.8
'2018-05-29 11:14:26.00',49.907,750,1,14.3,556.0,1336,357,1215,23.8
'2018-05-29 11:14:27.00',49.910,754,-3,14.3,555.9,1336,357,1215,23.8
'2018-05-29 11:14:28.00',49.911,752,1,14.3,555.9,1337,357,1215,23.7
'2018-05-29 11:14:29.00',49.911,755,0,14.3,555.8,1337,357,1215,23.7
'2018-05-29 11:14:30.00',49.912,752,-1,14.3,555.8,1337,357,1215,23.7
'2018-05-29 11:14:31.00',49.912,750,2,14.3,555.8,1337,357,1215,23.7
'2018-05-29 11:14:32.00',49.912,755,-3,14.2,555.7,1337,357,1215,23.7
'2018-05-29 11:14:32.99',49.914,751,4,14.2,555.7,1337,357,1215,23.7
'2018-05-29 11:14:34.00',49.915,755,-4,14.2,555.7,1337,357,1215,23.7
'2018-05-29 11:14:34.99',49.916,754,1,14.2,555.7,1337,357,1215,23.7
'2018-05-29 11:14:36.00',49.920,757,-2,14.2,555.7,1337,357,1215,23.7
'2018-05-29 11:14:37.00',49.921,752,-1,14.1,555.7,1338,357,1215,23.7
'2018-05-29 11:14:38.00',49.925,751,1,14.1,555.7,1337,357,1215,23.7
'2018-05-29 11:14:39.00',49.927,752,-1,14.0,555.6,1337,357,1212,23.7
'2018-05-29 11:14:40.00',49.930,753,-1,14.0,555.6,1337,357,1212,23.7
'2018-05-29 11:14:41.00',49.932,756,-3,14.0,555.5,1337,357,1212,23.7
'2018-05-29 11:14:42.00',49.933,752,0,14.0,555.5,1337,357,1212,23.7
'2018-05-29 11:14:43.00',49.936,754,-1,14.0,555.5,1336,358,1212,23.7
'2018-05-29 11:14:44.00',49.937,757,-1,13.9,555.4,1336,358,1212,23.7
'2018-05-29 11:14:45.00',49.938,750,-1,13.9,555.4,1336,358,1212,23.7
'2018-05-29 11:14:45.99',49.938,754,-1,13.9,555.4,1336,358,1210,23.7
'2018-05-29 11:14:47.00',49.937,754,1,13.9,555.4,1336,358,1210,23.7
'2018-05-29 11:14:48.00',49.934,754,-3,13.8,555.4,1336,358,1210,23.7
'2018-05-29 11:14:49.00',49.930,755,0,13.8,555.4,1336,358,1210,23.7
'2018-05-29 11:14:50.00',49.927,753,-1,13.8,555.4,1335,358,1210,23.7
'2018-05-29 11:14:51.00',49.925,757,-3,13.8,555.3,1335,358,1210,23.7
'2018-05-29 11:14:52.00',49.925,754,3,13.8,555.3,1336,358,1211,23.7
'2018-05-29 11:14:53.00',49.927,754,0,13.7,555.2,1336,358,1211,23.7
'2018-05-29 11:14:54.00',49.928,754,-1,13.7,555.2,1336,358,1211,23.7
'2018-05-29 11:14:55.00',49.928,753,-2,13.6,555.1,1338,358,1211,23.7
'2018-05-29 11:14:56.00',49.931,755,-3,13.6,555.1,1338,357,1211,23.7
'2018-05-29 11:14:56.99',49.931,752,1,13.6,555.1,1338,357,1211,23.7
'2018-05-29 11:14:58.00',49.933,752,1,13.5,555.1,1338,357,1211,23.7
'2018-05-29 11:14:58.99',49.933,755,2,13.5,555.1,1338,357,1211,23.7
'2018-05-29 11:15:00.00',49.931,752,-1,13.5,555.1,1338,357,1211,23.7
'2018-05-29 11:15:01.00',49.930,753,-1,13.4,555.1,1338,357,1211,23.7
'2018-05-29 11:15:02.00',49.926,753,-1,13.4,555.0,1338,357,1211,23.7
'2018-05-29 11:15:03.00',49.926,757,-4,13.4,555.0,1338,357,1211,23.7
'2018-05-29 11:15:04.00',49.925,754,3,13.3,554.9,1338,357,1211,23.7
'2018-05-29 11:15:05.00',49.924,752,1,13.3,554.9,1338,357,1211,23.7
'2018-05-29 11:15:06.00',49.926,755,2,13.3,554.9,1338,357,1212,23.7
'2018-05-29 11:15:07.00',49.926,754,-3,13.3,554.8,1339,357,1212,23.7
'2018-05-29 11:15:08.00',49.925,754,-1,13.3,554.8,1339,357,1212,23.7
'2018-05-29 11:15:09.00',49.926,752,-3,13.3,554.8,1339,358,1212,23.7
'2018-05-29 11:15:09.99',49.928,754,-4,13.3,554.8,1339,358,1212,23.7
'2018-05-29 11:15:11.00',49.927,754,1,13.3,554.8,1339,358,1212,23.6
'2018-05-29 11:15:11.99',49.926,752,-1,13.3,554.8,1339,358,1212,23.6
'2018-05-29 11:15:13.00',49.922,750,4,13.3,554.8,1338,358,1212,23.6
'2018-05-29 11:15:14.00',49.919,754,-2,13.2,554.7,1340,358,1212,23.6
'2018-05-29 11:15:15.00',49.919,752,0,13.2,554.7,1340,358,1212,23.5
'2018-05-29 11:15:16.00',49.923,755,-3,13.2,554.6,1340,358,1212,23.5
'2018-05-29 11:15:17.00',49.927,752,-1,13.2,554.5,1340,358,1212,23.5
'2018-05-29 11:15:18.00',49.931,754,-4,13.2,554.5,1340,358,1212,23.5
'2018-05-29 11:15:19.00',49.934,755,-1,13.2,554.5,1338,358,1211,23.6
'2018-05-29 11:15:20.00',49.934,750,0,13.2,554.4,1338,358,1211,23.6
'2018-05-29 11:15:21.00',49.933,754,-3,13.1,554.4,1338,358,1211,23.6
'2018-05-29 11:15:22.00',49.933,754,1,13.0,554.4,1338,358,1211,23.6
'2018-05-29 11:15:22.99',49.931,754,-1,13.0,554.4,1338,358,1211,23.6
'2018-05-29 11:15:24.00',49.928,750,2,13.0,554.4,1338,358,1211,23.6
'2018-05-29 11:15:25.00',49.922,753,-2,13.0,554.4,1338,358,1211,23.6
'2018-05-29 11:15:26.00',49.919,754,0,12.9,554.4,1338,358,1211,23.6
'2018-05-29 11:15:27.00',49.914,752,-4,12.9,554.3,1337,358,1211,23.6
'2018-05-29 11:15:28.00',49.911,754,-1,12.9,554.3,1337,358,1211,23.6
'2018-05-29 11:15:29.00',49.908,753,-1,12.9,554.2,1337,357,1211,23.6
'2018-05-29 11:15:30.00',49.908,752,3,12.9,554.2,1337,357,1211,23.6
'2018-05-29 11:15:31.00',49.911,753,-2,12.8,554.1,1338,357,1214,23.6
'2018-05-29 11:15:32.00',49.913,753,3,12.8,554.1,1338,357,1214,23.6
'2018-05-29 11:15:33.00',49.914,756,-5,12.8,554.1,1338,357,1214,23.6
'2018-05-29 11:15:34.00',49.915,754,0,12.8,554.1,1338,357,1214,23.6
'2018-05-29 11:15:35.00',49.916,753,-2,12.8,554.1,1338,357,1214,23.6
'2018-05-29 11:15:35.99',49.915,752,1,12.7,554.1,1338,357,1214,23.6
'2018-05-29 11:15:37.00',49.914,754,-1,12.7,554.1,1338,357,1214,23.6
'2018-05-29 11:15:37.99',49.912,752,-2,12.6,554.0,1338,357,1214,23.6
'2018-05-29 11:15:39.00',49.911,755,-3,12.6,554.0,1339,357,1214,23.6
'2018-05-29 11:15:40.00',49.909,751,0,12.6,553.9,1339,357,1214,23.6
'2018-05-29 11:15:41.00',49.906,751,-1,12.6,553.8,1339,357,1214,23.6
'2018-05-29 11:15:42.00',49.905,751,2,12.5,553.8,1339,357,1214,23.6
'2018-05-29 11:15:43.00',49.903,754,0,12.5,553.8,1340,357,1214,23.6
'2018-05-29 11:15:44.00',49.904,754,-3,12.5,553.7,1340,357,1212,23.6
'2018-05-29 11:15:45.00',49.904,754,1,12.4,553.7,1340,357,1212,23.6
'2018-05-29 11:15:46.00',49.906,756,-1,12.4,553.7,1340,357,1212,23.6
'2018-05-29 11:15:47.00',49.909,753,1,12.3,553.7,1340,358,1212,23.6
'2018-05-29 11:15:48.00',49.912,755,-2,12.3,553.7,1340,358,1212,23.6
'2018-05-29 11:15:48.99',49.914,754,-2,12.3,553.7,1340,358,1212,23.6
'2018-05-29 11:15:50.00',49.916,755,-3,12.3,553.7,1341,358,1213,23.6
'2018-05-29 11:15:51.00',49.919,753,2,12.3,553.6,1341,358,1213,23.6
