'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 11:15:52.00',49.923,754,0,12.3,553.6,1341,358,1213,23.6
'2018-05-29 11:15:53.00',49.926,750,2,12.3,553.5,1341,358,1213,23.6
'2018-05-29 11:15:54.00',49.933,754,-1,12.3,553.5,1341,358,1213,23.6
'2018-05-29 11:15:55.00',49.935,754,1,12.3,553.5,1340,358,1213,23.6
'2018-05-29 11:15:56.00',49.939,755,2,12.2,553.4,1340,358,1213,23.6
'2018-05-29 11:15:57.00',49.943,755,-3,12.2,553.4,1340,358,1212,23.6
'2018-05-29 11:15:58.00',49.945,755,-1,12.2,553.4,1340,358,1212,23.6
'2018-05-29 11:15:59.00',49.946,756,1,12.2,553.4,1340,358,1212,23.6
'2018-05-29 11:16:00.00',49.943,757,-3,12.2,553.4,1340,358,1212,23.6
'2018-05-29 11:16:01.00',49.944,754,-1,12.2,553.4,1340,358,1212,23.6
'2018-05-29 11:16:01.99',49.945,755,3,12.2,553.4,1338,358,1212,23.6
'2018-05-29 11:16:03.00',49.945,754,-3,12.2,553.3,1338,358,1209,23.6
'2018-05-29 11:16:03.99',49.946,754,0,12.1,553.3,1339,358,1209,23.6
'2018-05-29 11:16:05.00',49.943,754,1,12.1,553.2,1339,358,1209,23.6
'2018-05-29 11:16:06.00',49.942,755,-4,12.0,553.1,1340,358,1209,23.6
'2018-05-29 11:16:07.00',49.940,751,-1,12.0,553.1,1340,358,1209,23.6
'2018-05-29 11:16:08.00',49.936,752,1,12.0,553.1,1341,358,1209,23.6
'2018-05-29 11:16:09.00',49.934,754,1,11.9,553.0,1341,358,1209,23.6
'2018-05-29 11:16:10.00',49.932,750,1,11.9,553.0,1341,358,1211,23.6
'2018-05-29 11:16:11.00',49.931,752,1,11.9,553.0,1341,358,1211,23.6
'2018-05-29 11:16:12.00',49.926,754,2,11.9,553.0,1341,358,1211,23.6
'2018-05-29 11:16:13.00',49.925,753,-4,11.9,553.0,1341,358,1211,23.6
'2018-05-29 11:16:14.00',49.921,754,-2,11.9,553.0,1341,358,1211,23.6
'2018-05-29 11:16:14.99',49.921,751,0,11.9,552.9,1342,358,1211,23.6
'2018-05-29 11:16:16.00',49.922,754,2,11.8,552.9,1341,358,1211,23.6
'2018-05-29 11:16:17.00',49.921,750,2,11.8,552.9,1341,358,1211,23.6
'2018-05-29 11:16:18.00',49.919,754,2,11.8,552.8,1340,358,1211,23.6
'2018-05-29 11:16:19.00',49.918,755,2,11.7,552.7,1341,358,1211,23.6
'2018-05-29 11:16:20.00',49.916,755,-3,11.7,552.7,1341,358,1211,23.6
'2018-05-29 11:16:21.00',49.917,754,-4,11.6,552.7,1341,357,1211,23.6
'2018-05-29 11:16:22.00',49.917,755,-4,11.6,552.7,1341,357,1211,23.6
'2018-05-29 11:16:23.00',49.920,753,-1,11.6,552.7,1341,357,1211,23.6
'2018-05-29 11:16:24.00',49.920,755,-1,11.5,552.7,1341,357,1216,23.6
'2018-05-29 11:16:25.00',49.921,752,0,11.5,552.7,1341,357,1216,23.6
'2018-05-29 11:16:26.00',49.925,755,-3,11.5,552.7,1341,357,1216,23.6
'2018-05-29 11:16:27.00',49.924,753,1,11.5,552.6,1343,357,1216,23.6
'2018-05-29 11:16:27.99',49.926,753,-1,11.4,552.6,1343,357,1216,23.5
'2018-05-29 11:16:29.00',49.926,753,3,11.4,552.5,1345,357,1216,23.5
'2018-05-29 11:16:30.00',49.928,757,-1,11.4,552.4,1346,357,1215,23.5
'2018-05-29 11:16:31.00',49.932,755,3,11.3,552.4,1345,357,1215,23.5
'2018-05-29 11:16:32.00',49.937,754,0,11.3,552.3,1345,357,1215,23.5
'2018-05-29 11:16:33.00',49.940,758,-3,11.3,552.3,1344,357,1215,23.5
'2018-05-29 11:16:34.00',49.947,755,0,11.3,552.3,1344,358,1215,23.5
'2018-05-29 11:16:35.00',49.950,755,2,11.3,552.3,1344,358,1215,23.5
'2018-05-29 11:16:36.00',49.952,755,-3,11.3,552.3,1344,358,1215,23.5
'2018-05-29 11:16:37.00',49.953,754,0,11.3,552.3,1344,358,1215,23.5
'2018-05-29 11:16:38.00',49.955,752,-1,11.2,552.3,1344,358,1215,23.5
'2018-05-29 11:16:38.99',49.955,754,-3,11.2,552.3,1344,358,1215,23.5
'2018-05-29 11:16:40.00',49.958,754,-4,11.2,552.2,1344,358,1215,23.5
'2018-05-29 11:16:40.99',49.961,754,-4,11.2,552.1,1344,358,1215,23.5
'2018-05-29 11:16:42.00',49.961,753,0,11.2,552.0,1344,358,1215,23.5
'2018-05-29 11:16:43.00',49.959,752,1,11.2,552.0,1345,358,1211,23.5
'2018-05-29 11:16:44.00',49.958,755,0,11.2,551.9,1345,358,1211,23.5
'2018-05-29 11:16:45.00',49.955,751,4,11.2,551.9,1346,358,1211,23.5
'2018-05-29 11:16:46.00',49.952,750,1,11.1,551.9,1346,358,1211,23.5
'2018-05-29 11:16:47.00',49.950,754,0,11.1,551.9,1346,357,1211,23.5
'2018-05-29 11:16:48.00',49.949,753,3,11.1,551.9,1346,357,1211,23.5
'2018-05-29 11:16:49.00',49.947,753,2,11.0,551.9,1346,357,1211,23.5
'2018-05-29 11:16:50.00',49.947,754,-4,11.0,551.9,1346,357,1213,23.5
'2018-05-29 11:16:51.00',49.947,757,-2,10.9,551.9,1348,357,1213,23.5
'2018-05-29 11:16:51.99',49.948,755,3,10.9,551.8,1348,357,1213,23.5
'2018-05-29 11:16:53.00',49.950,756,-4,10.9,551.8,1347,357,1213,23.5
'2018-05-29 11:16:54.00',49.952,757,-3,10.9,551.6,1349,357,1213,23.5
'2018-05-29 11:16:55.00',49.952,757,3,10.9,551.6,1348,357,1213,23.5
'2018-05-29 11:16:56.00',49.956,755,-1,10.9,551.5,1348,357,1214,23.5
'2018-05-29 11:16:57.00',49.961,754,-2,10.9,551.5,1348,357,1214,23.5
'2018-05-29 11:16:58.00',49.966,754,-4,10.8,551.5,1348,357,1214,23.5
'2018-05-29 11:16:59.00',49.968,755,-2,10.8,551.5,1348,357,1214,23.5
'2018-05-29 11:17:00.00',49.970,753,1,10.8,551.5,1348,358,1214,23.5
'2018-05-29 11:17:01.00',49.971,753,1,10.7,551.5,1348,358,1214,23.5
'2018-05-29 11:17:02.00',49.971,752,-3,10.7,551.5,1348,358,1214,23.5
'2018-05-29 11:17:03.00',49.972,754,-4,10.7,551.5,1346,358,1211,23.5
'2018-05-29 11:17:04.00',49.972,755,-6,10.6,551.4,1347,358,1211,23.5
'2018-05-29 11:17:04.99',49.967,752,-1,10.6,551.4,1347,358,1211,23.5
'2018-05-29 11:17:06.00',49.960,752,1,10.6,551.2,1347,358,1211,23.5
'2018-05-29 11:17:06.99',49.953,752,0,10.5,551.2,1347,357,1211,23.5
'2018-05-29 11:17:08.00',49.949,754,3,10.5,551.2,1347,357,1211,23.5
'2018-05-29 11:17:09.00',49.946,751,4,10.5,551.2,1347,357,1211,23.5
'2018-05-29 11:17:10.00',49.947,751,1,10.5,551.1,1347,357,1212,23.5
'2018-05-29 11:17:11.00',49.950,753,-2,10.4,551.1,1347,357,1212,23.5
'2018-05-29 11:17:12.00',49.950,753,-1,10.4,551.1,1347,357,1212,23.5
'2018-05-29 11:17:13.00',49.951,752,1,10.3,551.1,1347,357,1212,23.5
'2018-05-29 11:17:14.00',49.954,755,-3,10.3,551.1,1347,358,1212,23.5
'2018-05-29 11:17:15.00',49.953,757,-2,10.3,551.1,1347,358,1212,23.5
'2018-05-29 11:17:16.00',49.957,754,-1,10.3,551.0,1347,358,1212,23.5
'2018-05-29 11:17:17.00',49.957,755,1,10.3,551.0,1348,358,1213,23.5
'2018-05-29 11:17:17.99',49.959,759,-2,10.3,550.8,1348,358,1213,23.5
'2018-05-29 11:17:19.00',49.961,757,-4,10.3,550.8,1349,358,1213,23.5
'2018-05-29 11:17:20.00',49.960,756,3,10.2,550.7,1349,358,1213,23.5
'2018-05-29 11:17:21.00',49.959,754,-3,10.2,550.7,1349,358,1213,23.5
'2018-05-29 11:17:22.00',49.959,755,-3,10.2,550.7,1349,358,1213,23.5
'2018-05-29 11:17:23.00',49.961,755,-3,10.2,550.7,1349,358,1212,23.5
'2018-05-29 11:17:24.00',49.962,754,0,10.2,550.7,1349,358,1212,23.5
'2018-05-29 11:17:25.00',49.960,754,-4,10.2,550.7,1349,358,1212,23.5
'2018-05-29 11:17:26.00',49.956,755,-5,10.2,550.7,1349,358,1212,23.5
'2018-05-29 11:17:27.00',49.955,755,-2,10.2,550.7,1351,358,1212,23.5
'2018-05-29 11:17:28.00',49.954,754,-1,10.1,550.6,1351,358,1212,23.5
'2018-05-29 11:17:29.00',49.954,754,0,10.1,550.6,1351,358,1212,23.5
'2018-05-29 11:17:30.00',49.958,753,-1,10.1,550.5,1352,358,1212,23.5
'2018-05-29 11:17:30.99',49.960,751,3,10.1,550.4,1352,358,1212,23.5
'2018-05-29 11:17:32.00',49.962,751,3,10.0,550.3,1352,358,1212,23.5
'2018-05-29 11:17:32.99',49.962,750,0,10.0,550.3,1352,358,1212,23.5
'2018-05-29 11:17:34.00',49.965,754,0,9.9,550.3,1352,358,1212,23.5
'2018-05-29 11:17:35.00',49.964,756,-3,9.9,550.3,1352,358,1212,23.5
'2018-05-29 11:17:36.00',49.964,754,0,9.9,550.3,1352,358,1212,23.5
'2018-05-29 11:17:37.00',49.967,754,2,9.9,550.3,1352,358,1212,23.5
'2018-05-29 11:17:38.00',49.968,757,-4,9.9,550.3,1352,358,1212,23.5
'2018-05-29 11:17:39.00',49.968,755,-5,9.8,550.3,1352,358,1212,23.5
'2018-05-29 11:17:40.00',49.969,758,0,9.8,550.3,1352,358,1212,23.5
'2018-05-29 11:17:41.00',49.973,757,1,9.8,550.2,1351,358,1212,23.4
'2018-05-29 11:17:42.00',49.973,754,2,9.8,550.0,1351,358,1212,23.4
'2018-05-29 11:17:43.00',49.974,754,1,9.8,550.0,1351,358,1212,23.4
'2018-05-29 11:17:43.99',49.974,754,-4,9.7,549.9,1352,358,1212,23.4
'2018-05-29 11:17:45.00',49.977,755,-3,9.7,549.9,1352,358,1212,23.4
'2018-05-29 11:17:46.00',49.980,756,-4,9.7,549.9,1351,358,1212,23.4
'2018-05-29 11:17:47.00',49.983,754,-3,9.7,549.8,1351,358,1212,23.4
'2018-05-29 11:17:48.00',49.983,753,1,9.6,549.8,1351,358,1212,23.3
'2018-05-29 11:17:49.00',49.983,753,1,9.6,549.8,1351,358,1212,23.3
'2018-05-29 11:17:50.00',49.982,754,1,9.6,549.8,1351,358,1212,23.3
'2018-05-29 11:17:51.00',49.981,753,1,9.5,549.8,1351,358,1212,23.3
'2018-05-29 11:17:52.00',49.979,753,0,9.5,549.8,1352,358,1212,23.3
'2018-05-29 11:17:53.00',49.977,753,-3,9.5,549.7,1354,358,1212,23.3
'2018-05-29 11:17:54.00',49.974,754,-3,9.4,549.6,1354,358,1212,23.3
'2018-05-29 11:17:55.00',49.972,755,-4,9.4,549.5,1355,358,1212,23.3
'2018-05-29 11:17:56.00',49.971,754,-2,9.4,549.4,1354,358,1211,23.3
'2018-05-29 11:17:56.99',49.971,753,1,9.3,549.4,1354,358,1211,23.3
'2018-05-29 11:17:58.00',49.972,752,0,9.3,549.4,1356,358,1211,23.3
'2018-05-29 11:17:58.99',49.971,750,1,9.3,549.4,1356,358,1211,23.3
'2018-05-29 11:18:00.00',49.970,753,0,9.3,549.4,1356,358,1211,23.3
'2018-05-29 11:18:01.00',49.969,752,2,9.2,549.4,1356,358,1211,23.3
'2018-05-29 11:18:02.00',49.967,749,1,9.2,549.4,1356,358,1210,23.3
'2018-05-29 11:18:03.00',49.969,750,2,9.2,549.4,1357,358,1210,23.3
'2018-05-29 11:18:04.00',49.967,750,1,9.2,549.4,1356,358,1210,23.3
'2018-05-29 11:18:05.00',49.968,753,-1,9.2,549.3,1357,358,1210,23.3
'2018-05-29 11:18:06.00',49.969,754,0,9.2,549.1,1357,358,1210,23.3
'2018-05-29 11:18:07.00',49.971,755,0,9.2,549.1,1357,358,1210,23.3
'2018-05-29 11:18:07.99',49.972,754,1,9.2,549.0,1357,358,1210,23.3
'2018-05-29 11:18:09.00',49.973,754,-3,9.2,549.0,1357,358,1210,23.3
'2018-05-29 11:18:09.99',49.974,754,-1,9.2,549.0,1357,358,1210,23.3
'2018-05-29 11:18:11.00',49.973,757,-3,9.2,548.9,1357,358,1210,23.3
'2018-05-29 11:18:12.00',49.971,757,-2,9.1,548.9,1357,358,1210,23.3
'2018-05-29 11:18:13.00',49.972,757,0,9.1,548.9,1357,358,1210,23.2
'2018-05-29 11:18:14.00',49.975,755,0,9.0,548.9,1357,358,1211,23.2
'2018-05-29 11:18:15.00',49.975,754,-1,9.0,548.9,1357,358,1211,23.2
'2018-05-29 11:18:16.00',49.975,755,0,9.0,548.9,1357,358,1211,23.2
'2018-05-29 11:18:17.00',49.974,754,-3,8.9,548.8,1356,358,1211,23.2
'2018-05-29 11:18:18.00',49.975,758,-1,8.9,548.7,1355,358,1211,23.2
'2018-05-29 11:18:19.00',49.975,757,-3,8.9,548.7,1356,358,1211,23.2
'2018-05-29 11:18:20.00',49.977,757,3,8.9,548.5,1357,358,1211,23.2
'2018-05-29 11:18:20.99',49.978,755,2,8.8,548.5,1357,358,1211,23.2
'2018-05-29 11:18:22.00',49.975,754,1,8.8,548.5,1357,358,1211,23.2
'2018-05-29 11:18:23.00',49.974,755,1,8.8,548.5,1356,358,1211,23.2
'2018-05-29 11:18:24.00',49.974,754,-2,8.8,548.5,1356,358,1211,23.2
'2018-05-29 11:18:25.00',49.974,755,-2,8.8,548.5,1356,358,1211,23.2
'2018-05-29 11:18:26.00',49.973,754,-2,8.7,548.5,1356,358,1211,23.2
'2018-05-29 11:18:27.00',49.973,754,0,8.7,548.5,1356,358,1211,23.2
'2018-05-29 11:18:28.00',49.975,753,2,8.7,548.4,1356,358,1211,23.2
'2018-05-29 11:18:29.00',49.977,754,-2,8.7,548.4,1357,358,1211,23.2
'2018-05-29 11:18:30.00',49.980,754,-4,8.6,548.2,1358,358,1211,23.2
'2018-05-29 11:18:31.00',49.983,754,-3,8.6,548.2,1357,358,1211,23.2
'2018-05-29 11:18:32.00',49.985,755,-4,8.6,548.0,1356,358,1211,23.2
'2018-05-29 11:18:33.00',49.987,755,-4,8.5,548.0,1356,358,1211,23.2
'2018-05-29 11:18:33.99',49.988,756,-2,8.5,548.0,1356,358,1210,23.2
'2018-05-29 11:18:35.00',49.992,754,-2,8.5,548.0,1357,358,1210,23.2
'2018-05-29 11:18:35.99',49.992,756,-3,8.4,548.0,1357,358,1210,23.2
'2018-05-29 11:18:37.00',49.991,754,-2,8.4,548.0,1357,358,1210,23.2
'2018-05-29 11:18:38.00',49.989,752,0,8.4,548.0,1357,358,1210,23.1
'2018-05-29 11:18:39.00',49.986,753,1,8.4,548.0,1357,358,1210,23.1
'2018-05-29 11:18:40.00',49.983,752,0,8.4,547.9,1357,358,1211,23.1
'2018-05-29 11:18:41.00',49.981,751,0,8.3,547.9,1358,358,1211,23.1
'2018-05-29 11:18:42.00',49.980,750,-2,8.2,547.8,1358,358,1211,23.1
'2018-05-29 11:18:43.00',49.979,755,0,8.2,547.7,1359,358,1211,23.1
'2018-05-29 11:18:44.00',49.978,755,0,8.2,547.6,1359,358,1211,23.1
'2018-05-29 11:18:45.00',49.978,755,1,8.2,547.5,1359,358,1211,23.1
'2018-05-29 11:18:46.00',49.977,754,-1,8.2,547.5,1359,358,1211,23.1
'2018-05-29 11:18:46.99',49.974,753,1,8.2,547.5,1359,358,1211,23.1
'2018-05-29 11:18:48.00',49.970,754,-1,8.2,547.5,1359,358,1211,23.1
'2018-05-29 11:18:49.00',49.967,755,-3,8.2,547.5,1359,358,1211,23.1
'2018-05-29 11:18:50.00',49.964,755,-4,8.2,547.5,1359,358,1211,23.1
'2018-05-29 11:18:51.00',49.957,755,3,8.2,547.5,1359,358,1211,23.1
'2018-05-29 11:18:52.00',49.949,755,-4,8.2,547.4,1359,358,1211,23.1
'2018-05-29 11:18:53.00',49.948,756,-4,8.1,547.4,1358,358,1211,23.1
'2018-05-29 11:18:54.00',49.948,756,0,8.1,547.2,1359,358,1212,23.1
'2018-05-29 11:18:55.00',49.946,754,-3,8.1,547.2,1359,358,1212,23.1
'2018-05-29 11:18:56.00',49.948,755,-3,8.0,547.1,1358,358,1212,23.1
'2018-05-29 11:18:57.00',49.947,755,-1,8.0,547.0,1358,358,1212,23.1
'2018-05-29 11:18:58.00',49.949,753,0,8.0,547.0,1358,358,1212,23.1
'2018-05-29 11:18:59.00',49.951,754,-3,8.0,547.0,1358,358,1212,23.1
'2018-05-29 11:18:59.99',49.952,755,-4,7.9,547.0,1358,358,1212,23.1
'2018-05-29 11:19:01.00',49.953,753,1,7.9,547.0,1358,358,1213,23.1
'2018-05-29 11:19:01.99',49.953,750,1,7.9,547.0,1358,358,1213,23.1
'2018-05-29 11:19:03.00',49.953,754,0,7.8,547.0,1359,358,1213,23.1
'2018-05-29 11:19:04.00',49.951,754,3,7.8,546.9,1359,358,1213,23.1
'2018-05-29 11:19:05.00',49.949,753,3,7.8,546.9,1360,358,1213,23.1
'2018-05-29 11:19:06.00',49.950,753,-1,7.8,546.7,1362,358,1213,23.1
'2018-05-29 11:19:07.00',49.953,754,-1,7.8,546.7,1363,358,1212,23.1
'2018-05-29 11:19:08.00',49.953,751,0,7.8,546.5,1363,358,1212,23.1
'2018-05-29 11:19:09.00',49.956,752,0,7.7,546.5,1363,358,1212,23.1
'2018-05-29 11:19:10.00',49.959,757,-4,7.7,546.5,1363,356,1212,23.1
'2018-05-29 11:19:11.00',49.964,757,-3,7.7,546.5,1363,356,1212,23.0
'2018-05-29 11:19:12.00',49.965,755,1,7.7,546.4,1363,356,1212,23.0
'2018-05-29 11:19:12.99',49.966,754,1,7.7,546.4,1363,356,1219,23.0
'2018-05-29 11:19:14.00',49.969,755,0,7.6,546.4,1363,356,1219,23.0
'2018-05-29 11:19:15.00',49.973,755,-3,7.6,546.4,1363,356,1219,23.0
'2018-05-29 11:19:16.00',49.978,757,-4,7.5,546.4,1363,356,1219,23.0
'2018-05-29 11:19:17.00',49.981,758,-3,7.5,546.4,1365,356,1219,23.0
'2018-05-29 11:19:18.00',49.983,755,-1,7.5,546.2,1365,356,1219,23.0
'2018-05-29 11:19:19.00',49.982,755,0,7.4,546.2,1365,356,1219,23.0
'2018-05-29 11:19:20.00',49.979,755,1,7.4,546.0,1366,356,1218,23.0
'2018-05-29 11:19:21.00',49.977,754,1,7.4,545.9,1366,356,1218,23.0
'2018-05-29 11:19:22.00',49.976,754,-3,7.4,545.9,1366,356,1218,23.0
'2018-05-29 11:19:23.00',49.976,754,-3,7.3,545.9,1366,356,1218,23.0
'2018-05-29 11:19:24.00',49.975,755,-4,7.3,545.9,1366,356,1218,23.0
'2018-05-29 11:19:25.00',49.972,755,-3,7.2,545.9,1366,356,1218,23.0
'2018-05-29 11:19:25.99',49.971,754,0,7.2,545.9,1366,356,1220,23.0
'2018-05-29 11:19:27.00',49.970,752,0,7.2,545.9,1366,356,1220,23.0
'2018-05-29 11:19:27.99',49.968,754,-1,7.2,545.8,1366,356,1220,23.0
'2018-05-29 11:19:29.00',49.966,755,-4,7.2,545.8,1366,356,1220,22.9
'2018-05-29 11:19:30.00',49.964,756,-3,7.2,545.8,1366,355,1220,22.9
'2018-05-29 11:19:31.00',49.961,755,1,7.2,545.6,1366,355,1220,22.9
'2018-05-29 11:19:32.00',49.962,753,2,7.2,545.4,1366,355,1220,22.9
'2018-05-29 11:19:33.00',49.963,754,-3,7.2,545.4,1366,355,1220,22.9
'2018-05-29 11:19:34.00',49.962,756,-1,7.2,545.4,1366,355,1220,22.9
'2018-05-29 11:19:35.00',49.962,755,-1,7.2,545.4,1366,355,1220,22.9
'2018-05-29 11:19:36.00',49.957,752,0,7.1,545.4,1366,355,1220,22.9
'2018-05-29 11:19:37.00',49.956,752,-1,7.1,545.3,1366,355,1220,22.9
'2018-05-29 11:19:38.00',49.955,755,-3,7.0,545.3,1366,355,1220,22.9
'2018-05-29 11:19:38.99',49.954,754,1,7.0,545.3,1366,355,1220,22.9
'2018-05-29 11:19:40.00',49.954,750,1,7.0,545.2,1366,355,1219,22.9
'2018-05-29 11:19:41.00',49.955,755,-4,7.0,545.2,1366,355,1219,22.9
'2018-05-29 11:19:42.00',49.960,754,-5,7.0,545.2,1366,355,1219,22.9
'2018-05-29 11:19:43.00',49.962,754,-2,6.9,545.0,1366,354,1219,22.9
'2018-05-29 11:19:44.00',49.966,752,-1,6.9,544.9,1366,354,1219,22.9
'2018-05-29 11:19:45.00',49.969,753,-2,6.9,544.8,1366,354,1219,22.9
'2018-05-29 11:19:46.00',49.973,754,-1,6.9,544.8,1366,354,1222,22.9
'2018-05-29 11:19:47.00',49.973,755,-1,6.8,544.8,1366,354,1222,22.9
'2018-05-29 11:19:48.00',49.975,754,1,6.8,544.8,1367,354,1222,22.9
'2018-05-29 11:19:49.00',49.976,752,0,6.8,544.7,1367,354,1222,22.9
'2018-05-29 11:19:49.99',49.978,754,1,6.8,544.7,1367,354,1222,22.9
'2018-05-29 11:19:51.00',49.978,754,-3,6.7,544.7,1367,354,1222,22.9
'2018-05-29 11:19:51.99',49.978,755,-3,6.7,544.7,1367,354,1224,22.9
'2018-05-29 11:19:53.00',49.976,756,-4,6.7,544.6,1367,354,1224,22.9
'2018-05-29 11:19:54.00',49.974,757,-3,6.7,544.6,1368,354,1224,22.9
'2018-05-29 11:19:55.00',49.972,755,-1,6.6,544.4,1368,354,1224,22.9
'2018-05-29 11:19:56.00',49.968,753,-1,6.6,544.3,1368,355,1224,22.9
'2018-05-29 11:19:57.00',49.965,753,-1,6.6,544.1,1368,355,1224,22.9
'2018-05-29 11:19:58.00',49.964,755,-3,6.6,544.1,1368,355,1224,22.9
'2018-05-29 11:19:59.00',49.964,755,-2,6.5,544.1,1368,355,1222,22.9
'2018-05-29 11:20:00.00',49.966,755,1,6.5,544.1,1367,355,1222,22.9
'2018-05-29 11:20:01.00',49.967,754,2,6.4,544.1,1367,355,1222,22.9
'2018-05-29 11:20:02.00',49.969,752,3,6.4,544.1,1367,355,1222,22.9
'2018-05-29 11:20:02.99',49.971,754,-1,6.4,544.1,1367,355,1222,22.9
'2018-05-29 11:20:04.00',49.972,755,0,6.3,544.1,1367,355,1222,22.9
'2018-05-29 11:20:04.99',49.974,754,-1,6.3,544.0,1367,355,1221,22.9
'2018-05-29 11:20:06.00',49.974,755,2,6.2,544.0,1367,355,1221,22.9
'2018-05-29 11:20:07.00',49.975,755,3,6.2,543.7,1367,355,1221,22.9
'2018-05-29 11:20:08.00',49.974,754,-3,6.2,543.6,1367,355,1221,22.9
'2018-05-29 11:20:09.00',49.974,755,-2,6.2,543.5,1367,355,1221,22.9
'2018-05-29 11:20:10.00',49.974,756,-3,6.2,543.5,1367,355,1221,22.9
'2018-05-29 11:20:11.00',49.974,757,-3,6.2,543.5,1367,355,1221,22.9
'2018-05-29 11:20:12.00',49.971,755,0,6.2,543.5,1368,355,1222,22.9
'2018-05-29 11:20:13.00',49.969,754,1,6.2,543.4,1368,355,1222,22.9
'2018-05-29 11:20:14.00',49.971,754,2,6.2,543.4,1368,355,1222,22.9
'2018-05-29 11:20:15.00',49.969,754,-1,6.1,543.4,1368,355,1222,22.9
'2018-05-29 11:20:15.99',49.969,755,0,6.1,543.4,1368,355,1222,22.9
'2018-05-29 11:20:17.00',49.970,754,-1,6.1,543.3,1368,355,1222,22.9
'2018-05-29 11:20:18.00',49.972,755,3,6.1,543.3,1368,355,1220,22.9
'2018-05-29 11:20:19.00',49.973,754,1,6.1,543.1,1368,355,1220,22.9
'2018-05-29 11:20:20.00',49.974,751,1,6.1,543.0,1368,355,1220,22.9
'2018-05-29 11:20:21.00',49.977,755,-1,6.0,542.9,1368,355,1220,22.9
'2018-05-29 11:20:22.00',49.979,754,-1,6.0,542.8,1368,355,1220,22.9
'2018-05-29 11:20:23.00',49.980,754,0,6.0,542.8,1368,355,1220,22.9
'2018-05-29 11:20:24.00',49.980,754,-2,6.0,542.8,1368,355,1220,22.9
'2018-05-29 11:20:25.00',49.980,755,1,5.9,542.7,1367,355,1220,22.9
'2018-05-29 11:20:26.00',49.980,752,0,5.9,542.7,1367,355,1221,22.9
'2018-05-29 11:20:27.00',49.978,753,1,5.9,542.7,1367,355,1221,22.9
'2018-05-29 11:20:28.00',49.976,754,-1,5.9,542.7,1367,355,1221,22.9
'2018-05-29 11:20:28.99',49.974,755,-1,5.9,542.7,1367,355,1221,22.9
'2018-05-29 11:20:30.00',49.973,757,-2,5.8,542.7,1366,355,1221,22.9
'2018-05-29 11:20:30.99',49.970,757,-3,5.8,542.4,1368,355,1221,22.9
'2018-05-29 11:20:32.00',49.969,755,0,5.7,542.3,1369,355,1221,22.9
'2018-05-29 11:20:33.00',49.970,754,2,5.7,542.1,1369,355,1221,22.9
'2018-05-29 11:20:34.00',49.970,753,1,5.7,542.1,1369,355,1221,22.9
'2018-05-29 11:20:35.00',49.969,757,-3,5.7,542.1,1369,355,1221,22.9
'2018-05-29 11:20:36.00',49.965,758,0,5.7,542.1,1369,355,1221,22.9
'2018-05-29 11:20:37.00',49.965,757,-1,5.6,542.1,1369,355,1221,22.9
'2018-05-29 11:20:38.00',49.964,754,3,5.6,542.0,1369,355,1222,22.9
'2018-05-29 11:20:39.00',49.963,755,1,5.6,542.0,1369,355,1222,22.9
'2018-05-29 11:20:40.00',49.964,754,-3,5.6,542.0,1370,355,1222,22.9
'2018-05-29 11:20:41.00',49.963,755,-2,5.5,541.9,1370,355,1222,22.9
'2018-05-29 11:20:41.99',49.960,751,-1,5.5,541.9,1371,355,1222,22.9
'2018-05-29 11:20:43.00',49.959,754,0,5.5,541.8,1371,355,1222,22.9
'2018-05-29 11:20:44.00',49.961,755,-4,5.4,541.5,1374,355,1223,22.9
'2018-05-29 11:20:45.00',49.964,755,-4,5.4,541.4,1374,355,1223,22.9
'2018-05-29 11:20:46.00',49.968,754,-4,5.3,541.3,1374,355,1223,22.9
'2018-05-29 11:20:47.00',49.969,752,2,5.3,541.3,1374,355,1223,22.9
'2018-05-29 11:20:48.00',49.969,752,-1,5.3,541.3,1374,355,1223,22.9
'2018-05-29 11:20:49.00',49.968,752,0,5.2,541.3,1375,355,1223,22.9
'2018-05-29 11:20:50.00',49.968,754,-1,5.2,541.2,1375,355,1223,22.9
'2018-05-29 11:20:51.00',49.971,754,-1,5.2,541.2,1375,355,1221,22.9
'2018-05-29 11:20:52.00',49.968,753,2,5.2,541.2,1374,355,1221,22.9
'2018-05-29 11:20:53.00',49.967,754,-1,5.2,541.2,1374,355,1221,22.9
'2018-05-29 11:20:54.00',49.964,757,-3,5.2,541.2,1375,355,1221,22.9
'2018-05-29 11:20:54.99',49.962,757,-2,5.2,541.0,1374,355,1221,22.9
'2018-05-29 11:20:56.00',49.962,755,2,5.2,540.8,1374,355,1221,22.9
'2018-05-29 11:20:56.99',49.963,755,0,5.1,540.7,1375,355,1222,22.9
'2018-05-29 11:20:58.00',49.964,755,-3,5.1,540.5,1375,355,1222,22.9
'2018-05-29 11:20:59.00',49.966,757,-3,5.1,540.5,1375,355,1222,22.9
'2018-05-29 11:21:00.00',49.968,759,-1,5.1,540.5,1375,355,1222,22.9
'2018-05-29 11:21:01.00',49.971,756,1,5.1,540.5,1376,355,1222,22.9
'2018-05-29 11:21:02.00',49.974,754,2,5.1,540.4,1376,355,1222,22.9
'2018-05-29 11:21:03.00',49.970,754,1,5.1,540.4,1376,355,1222,22.9
'2018-05-29 11:21:04.00',49.973,756,-3,5.0,540.4,1377,355,1223,22.9
'2018-05-29 11:21:05.00',49.974,755,-3,5.0,540.4,1377,355,1223,22.9
'2018-05-29 11:21:06.00',49.975,756,0,5.0,540.4,1378,355,1223,22.9
'2018-05-29 11:21:07.00',49.974,755,-1,4.9,540.2,1380,355,1223,23.0
'2018-05-29 11:21:07.99',49.973,754,-3,4.9,540.0,1380,355,1223,23.0
'2018-05-29 11:21:09.00',49.971,-351,2,4.9,539.9,1381,355,1223,23.0
'2018-05-29 11:21:10.00',49.968,-751,-3,4.9,540.9,1381,355,1223,23.0
'2018-05-29 11:21:11.00',49.961,-750,-3,4.9,540.9,1381,355,1234,23.0
'2018-05-29 11:21:12.00',49.958,-442,-3,4.9,540.9,1292,355,1234,23.0
'2018-05-29 11:21:13.00',49.955,-442,1,4.9,540.9,1153,355,1234,23.0
'2018-05-29 11:21:14.00',49.952,-436,2,4.9,542.1,1153,355,1234,23.0
'2018-05-29 11:21:15.00',49.949,-752,-1,5.0,542.1,1074,352,1234,23.0
'2018-05-29 11:21:16.00',49.954,-755,1,5.0,542.1,937,352,1234,23.0
'2018-05-29 11:21:17.00',49.954,-755,1,5.0,543.6,937,352,1234,23.0
'2018-05-29 11:21:18.00',49.954,-656,1,5.0,543.6,264,352,1233,23.0
'2018-05-29 11:21:19.00',49.955,-752,-3,5.1,546.5,-388,352,1233,23.0
'2018-05-29 11:21:20.00',49.959,-754,2,5.1,548.2,-652,352,1233,23.0
'2018-05-29 11:21:20.99',49.961,-316,2,5.1,553.0,-1063,352,1233,23.0
'2018-05-29 11:21:22.00',49.960,-750,-2,5.1,554.9,-1201,352,1233,23.0
'2018-05-29 11:21:23.00',49.961,-452,-2,5.1,554.9,-1201,352,1233,23.0
'2018-05-29 11:21:24.00',49.961,-750,2,5.1,554.9,-1201,352,811,23.0
'2018-05-29 11:21:25.00',49.960,-750,3,5.1,554.9,-1191,352,811,23.1
'2018-05-29 11:21:26.00',49.958,-747,-2,5.1,554.9,-1191,352,811,23.1
'2018-05-29 11:21:27.00',49.958,-746,-2,5.1,555.5,-1245,352,811,23.1
'2018-05-29 11:21:28.00',49.958,-749,1,5.1,555.5,-1245,352,811,23.1
'2018-05-29 11:21:29.00',49.960,-752,1,5.2,555.9,-1245,352,811,23.1
'2018-05-29 11:21:30.00',49.962,-750,-2,5.2,555.9,-1244,352,811,23.1
'2018-05-29 11:21:31.00',49.966,-752,-3,5.2,556.8,-1269,352,1235,23.1
'2018-05-29 11:21:31.99',49.969,-752,-3,5.2,556.8,-1268,352,1235,23.1
'2018-05-29 11:21:33.00',49.972,-752,-1,5.2,558.2,-1268,352,1235,23.1
'2018-05-29 11:21:33.99',49.972,-755,-1,5.2,559.1,-1268,352,1235,23.1
'2018-05-29 11:21:35.00',49.973,-754,-2,5.2,559.1,-1268,350,1235,23.1
'2018-05-29 11:21:36.00',49.974,-752,-4,5.2,559.1,-1268,350,1235,23.1
'2018-05-29 11:21:37.00',49.974,-750,-6,5.3,559.1,-1308,350,1235,23.1
'2018-05-29 11:21:38.00',49.977,-750,-3,5.3,559.1,-1308,350,1235,23.1
'2018-05-29 11:21:39.00',49.979,-751,-1,5.4,559.3,-1307,350,1235,23.1
'2018-05-29 11:21:40.00',49.980,-752,0,5.4,559.3,-1307,350,1235,23.1
'2018-05-29 11:21:41.00',49.980,-752,0,5.5,559.5,-1307,350,1235,23.1
'2018-05-29 11:21:42.00',49.979,-752,-1,5.5,559.5,-1307,350,1235,23.1
'2018-05-29 11:21:43.00',49.979,-752,-1,5.5,559.8,-1306,350,1235,23.1
'2018-05-29 11:21:44.00',49.981,-752,-2,5.5,559.8,-1306,350,1234,23.1
'2018-05-29 11:21:44.99',49.983,-752,0,5.6,560.3,-1306,350,1234,23.1
'2018-05-29 11:21:46.00',49.983,-752,-1,5.6,560.6,-1306,350,1234,23.1
'2018-05-29 11:21:47.00',49.982,-752,-1,5.6,560.7,-1306,350,1234,23.2
'2018-05-29 11:21:48.00',49.983,-753,-1,5.7,560.7,-1306,351,1234,23.2
'2018-05-29 11:21:49.00',49.984,-754,1,5.7,560.7,-1305,351,1234,23.2
'2018-05-29 11:21:50.00',49.986,-757,1,5.7,560.7,-1305,351,1234,23.2
'2018-05-29 11:21:51.00',49.984,-756,1,5.7,560.8,-1304,351,1234,23.2
'2018-05-29 11:21:52.00',49.985,-756,-2,5.8,560.8,-1304,351,1234,23.2
'2018-05-29 11:21:53.00',49.984,-756,-2,5.8,560.9,-1304,351,1234,23.2
'2018-05-29 11:21:54.00',49.984,-754,-2,5.8,560.9,-1304,351,1234,23.2
'2018-05-29 11:21:55.00',49.984,-754,-1,5.9,561.1,-1304,351,1234,23.2
'2018-05-29 11:21:56.00',49.983,-754,-2,5.9,561.1,-1304,351,1234,23.2
'2018-05-29 11:21:57.00',49.984,-749,-1,5.9,561.4,-1303,351,1234,23.2
'2018-05-29 11:21:57.99',49.982,-750,1,5.9,561.6,-1303,351,1234,23.3
'2018-05-29 11:21:59.00',49.983,-749,2,5.9,561.7,-1303,351,1234,23.3
'2018-05-29 11:21:59.99',49.982,-750,2,6.0,561.7,-1303,351,1234,23.3
'2018-05-29 11:22:01.00',49.979,-750,1,6.0,561.7,-1303,351,1234,23.3
'2018-05-29 11:22:02.00',49.978,-748,0,6.0,561.7,-1303,351,1234,23.3
'2018-05-29 11:22:03.00',49.975,-748,-4,6.0,561.7,-1303,351,1234,23.3
'2018-05-29 11:22:04.00',49.971,-749,-4,6.0,561.7,-1303,351,1234,23.3
'2018-05-29 11:22:05.00',49.970,-750,-1,6.0,561.8,-1303,351,1234,23.3
'2018-05-29 11:22:06.00',49.968,-750,-1,6.1,561.8,-1302,351,1234,23.3
'2018-05-29 11:22:07.00',49.967,-753,-1,6.1,561.9,-1302,351,1234,23.3
'2018-05-29 11:22:08.00',49.969,-753,-4,6.1,561.9,-1302,351,1234,23.3
'2018-05-29 11:22:09.00',49.970,-753,-4,6.1,562.1,-1302,351,1234,23.3
'2018-05-29 11:22:10.00',49.977,-753,-3,6.1,562.3,-1302,351,1234,23.3
'2018-05-29 11:22:10.99',49.984,-752,-1,6.1,562.3,-1302,351,1232,23.3
'2018-05-29 11:22:12.00',49.995,-752,-13,6.1,562.3,-1302,351,1232,23.3
'2018-05-29 11:22:13.00',50.004,-755,-2,6.1,562.3,-1302,351,1232,23.3
'2018-05-29 11:22:14.00',50.011,-753,-1,6.1,562.3,-1302,351,1232,23.3
'2018-05-29 11:22:15.00',50.017,-752,-3,6.1,562.4,-1302,351,1232,23.3
'2018-05-29 11:22:16.00',50.023,-754,-3,6.2,562.4,-1302,351,1232,23.3
'2018-05-29 11:22:17.00',50.029,-751,-1,6.2,562.5,-1302,351,1232,23.3
'2018-05-29 11:22:18.00',50.034,-752,-2,6.3,562.5,-1301,351,1232,23.3
'2018-05-29 11:22:19.00',50.038,-751,-1,6.3,562.6,-1301,351,1232,23.3
'2018-05-29 11:22:20.00',50.042,-748,-3,6.3,562.6,-1301,351,1232,23.3
'2018-05-29 11:22:21.00',50.047,-748,-2,6.3,562.7,-1301,351,1232,23.3
'2018-05-29 11:22:22.00',50.052,-749,0,6.4,562.8,-1301,351,1232,23.3
'2018-05-29 11:22:23.00',50.055,-748,1,6.4,562.8,-1301,351,1232,23.3
'2018-05-29 11:22:23.99',50.057,-749,-3,6.5,562.9,-1301,351,1231,23.4
'2018-05-29 11:22:25.00',50.057,-752,0,6.5,562.9,-1301,351,1231,23.4
'2018-05-29 11:22:25.99',50.057,-754,-1,6.5,562.9,-1301,351,1231,23.4
'2018-05-29 11:22:27.00',50.057,-755,-2,6.5,562.9,-1301,351,1231,23.4
'2018-05-29 11:22:28.00',50.057,-756,1,6.5,562.9,-1301,351,1231,23.4
'2018-05-29 11:22:29.00',50.056,-752,0,6.6,563.0,-1301,351,1231,23.4
'2018-05-29 11:22:30.00',50.055,-751,0,6.6,563.0,-1301,351,1231,23.4
'2018-05-29 11:22:31.00',50.052,-752,0,6.7,563.0,-1301,351,1232,23.4
'2018-05-29 11:22:32.00',50.049,-750,-3,6.7,563.0,-1300,351,1232,23.4
'2018-05-29 11:22:33.00',50.048,-751,-4,6.8,563.2,-1300,351,1232,23.4
'2018-05-29 11:22:34.00',50.048,-754,-3,6.8,563.2,-1300,352,1232,23.4
'2018-05-29 11:22:35.00',50.047,-754,-3,6.8,563.3,-1300,352,1232,23.4
'2018-05-29 11:22:36.00',50.046,-752,-4,6.8,563.3,-1300,352,1232,23.4
'2018-05-29 11:22:36.99',50.045,-752,-3,6.8,563.3,-1300,352,1230,23.4
'2018-05-29 11:22:38.00',50.045,-752,0,6.8,563.3,-1301,352,1230,23.4
'2018-05-29 11:22:39.00',50.044,-748,-1,6.8,563.4,-1301,352,1230,23.4
'2018-05-29 11:22:40.00',50.041,-748,-3,6.8,563.4,-1301,352,1230,23.4
'2018-05-29 11:22:41.00',50.038,-747,-1,6.9,563.4,-1301,352,1230,23.4
'2018-05-29 11:22:42.00',50.032,-749,0,6.9,563.4,-1301,352,1230,23.5
'2018-05-29 11:22:43.00',50.028,-750,-1,6.9,563.4,-1301,352,1229,23.5
'2018-05-29 11:22:44.00',50.025,-748,0,6.9,563.5,-1301,352,1229,23.5
'2018-05-29 11:22:45.00',50.021,-748,-2,6.9,563.6,-1301,352,1229,23.5
'2018-05-29 11:22:46.00',50.018,-751,-4,6.9,563.6,-1301,352,1229,23.5
'2018-05-29 11:22:47.00',50.014,-750,-3,7.0,563.7,-1301,352,1229,23.5
'2018-05-29 11:22:48.00',50.011,-749,-3,7.0,563.7,-1301,352,1229,23.5
'2018-05-29 11:22:49.00',50.012,-749,-3,7.0,563.7,-1301,352,1229,23.5
'2018-05-29 11:22:49.99',50.013,-751,-1,7.0,563.7,-1301,352,1229,23.5
'2018-05-29 11:22:51.00',50.012,-750,0,7.0,563.7,-1301,352,1229,23.5
'2018-05-29 11:22:51.99',50.011,-752,-2,7.0,563.8,-1301,352,1229,23.5
'2018-05-29 11:22:53.00',50.009,-752,-1,7.0,563.8,-1301,352,1229,23.5
'2018-05-29 11:22:54.00',50.006,-751,0,7.1,563.8,-1300,352,1229,23.5
'2018-05-29 11:22:55.00',50.003,-752,-1,7.1,563.8,-1300,352,1229,23.5
'2018-05-29 11:22:56.00',50.000,-753,-1,7.1,563.9,-1299,352,1230,23.5
'2018-05-29 11:22:57.00',49.997,-751,8,7.1,563.9,-1299,352,1230,23.5
'2018-05-29 11:22:58.00',49.996,-754,-2,7.1,564.0,-1299,352,1230,23.5
'2018-05-29 11:22:59.00',49.995,-752,-3,7.1,564.0,-1299,352,1230,23.5
'2018-05-29 11:23:00.00',49.993,-752,-3,7.2,564.1,-1299,352,1230,23.5
'2018-05-29 11:23:00.99',49.994,-752,-3,7.2,564.1,-1299,352,1230,23.5
'2018-05-29 11:23:02.00',49.993,-752,-1,7.2,564.1,-1300,352,1230,23.5
'2018-05-29 11:23:02.99',49.991,-752,-1,7.3,564.1,-1300,352,1232,23.6
'2018-05-29 11:23:04.00',49.989,-750,-3,7.4,564.1,-1300,352,1232,23.6
'2018-05-29 11:23:05.00',49.986,-752,-2,7.4,564.1,-1300,352,1232,23.6
'2018-05-29 11:23:06.00',49.984,-749,-2,7.4,564.2,-1300,352,1232,23.6
'2018-05-29 11:23:07.00',49.980,-754,-1,7.4,564.2,-1300,352,1232,23.6
'2018-05-29 11:23:08.00',49.980,-753,-1,7.4,564.2,-1300,352,1232,23.6
'2018-05-29 11:23:09.00',49.984,-753,1,7.5,564.3,-1300,352,1230,23.6
'2018-05-29 11:23:10.00',49.987,-755,1,7.5,564.4,-1300,352,1230,23.6
'2018-05-29 11:23:11.00',49.992,-753,2,7.5,564.4,-1300,352,1230,23.6
'2018-05-29 11:23:12.00',49.998,-756,0,7.5,564.4,-1300,352,1230,23.6
'2018-05-29 11:23:13.00',50.003,-753,-1,7.6,564.4,-1300,352,1230,23.6
'2018-05-29 11:23:13.99',50.004,-754,1,7.6,564.4,-1300,352,1230,23.6
'2018-05-29 11:23:15.00',50.005,-751,0,7.7,564.4,-1300,352,1230,23.6
'2018-05-29 11:23:16.00',50.006,-754,1,7.7,564.5,-1300,352,1228,23.6
'2018-05-29 11:23:17.00',50.007,-750,2,7.8,564.5,-1300,352,1228,23.6
'2018-05-29 11:23:18.00',50.007,-752,1,7.8,564.5,-1299,352,1228,23.6
'2018-05-29 11:23:19.00',50.007,-755,-1,7.8,564.5,-1299,352,1228,23.6
'2018-05-29 11:23:20.00',50.005,-752,0,7.8,564.6,-1299,352,1228,23.6
'2018-05-29 11:23:21.00',50.003,-750,-11,7.8,564.6,-1299,352,1228,23.6
'2018-05-29 11:23:22.00',50.001,-753,-1,7.8,564.7,-1299,352,1228,23.6
'2018-05-29 11:23:23.00',50.000,-752,-1,7.8,564.7,-1299,352,1231,23.6
'2018-05-29 11:23:24.00',50.001,-753,9,7.9,564.8,-1299,352,1231,23.6
'2018-05-29 11:23:25.00',50.000,-752,-1,7.9,564.8,-1299,352,1231,23.6
'2018-05-29 11:23:26.00',49.999,-753,0,7.9,564.8,-1299,352,1231,23.6
'2018-05-29 11:23:26.99',49.996,-750,-1,7.9,564.8,-1299,352,1231,23.6
'2018-05-29 11:23:28.00',49.997,-751,-1,7.9,564.8,-1299,352,1231,23.6
'2018-05-29 11:23:28.99',49.996,-751,-1,7.9,564.8,-1299,352,1231,23.6
'2018-05-29 11:23:30.00',49.998,-752,-11,7.9,564.8,-1299,352,1230,23.6
'2018-05-29 11:23:31.00',49.998,-752,-1,7.9,564.8,-1299,352,1230,23.6
'2018-05-29 11:23:32.00',50.000,-751,-1,7.9,564.9,-1297,352,1230,23.6
'2018-05-29 11:23:33.00',50.002,-752,0,7.9,564.9,-1297,352,1230,23.6
'2018-05-29 11:23:34.00',50.005,-753,-2,8.0,565.0,-1297,352,1230,23.6
'2018-05-29 11:23:35.00',50.007,-751,0,8.0,565.0,-1296,352,1230,23.6
'2018-05-29 11:23:36.00',50.012,-748,-1,8.0,565.1,-1296,352,1230,23.6
'2018-05-29 11:23:37.00',50.013,-751,-2,8.1,565.1,-1296,352,1230,23.6
'2018-05-29 11:23:38.00',50.014,-750,-1,8.1,565.1,-1296,352,1230,23.6
'2018-05-29 11:23:39.00',50.016,-751,-1,8.1,565.1,-1296,352,1230,23.6
'2018-05-29 11:23:39.99',50.018,-750,0,8.1,565.1,-1296,352,1230,23.6
'2018-05-29 11:23:41.00',50.018,-750,1,8.1,565.1,-1296,352,1230,23.6
'2018-05-29 11:23:42.00',50.020,-752,1,8.1,565.1,-1296,352,1230,23.6
'2018-05-29 11:23:43.00',50.021,-750,1,8.1,565.1,-1296,352,1231,23.6
'2018-05-29 11:23:44.00',50.026,-750,-3,8.2,565.2,-1295,352,1231,23.6
'2018-05-29 11:23:45.00',50.027,-748,-3,8.2,565.2,-1295,352,1231,23.6
'2018-05-29 11:23:46.00',50.030,-750,-3,8.2,565.2,-1295,352,1231,23.6
'2018-05-29 11:23:47.00',50.032,-751,-3,8.3,565.3,-1295,351,1231,23.6
'2018-05-29 11:23:48.00',50.035,-752,0,8.3,565.3,-1295,351,1231,23.6
'2018-05-29 11:23:49.00',50.039,-753,-3,8.3,565.4,-1295,351,1231,23.6
'2018-05-29 11:23:50.00',50.043,-753,-3,8.4,565.4,-1295,351,1231,23.6
'2018-05-29 11:23:51.00',50.045,-754,-2,8.4,565.4,-1295,351,1231,23.7
'2018-05-29 11:23:52.00',50.050,-752,-1,8.4,565.4,-1295,351,1231,23.7
'2018-05-29 11:23:52.99',50.051,-748,-2,8.5,565.4,-1295,352,1231,23.7
'2018-05-29 11:23:54.00',50.053,-747,1,8.5,565.4,-1295,352,1231,23.8
'2018-05-29 11:23:54.99',50.055,-749,0,8.5,565.4,-1295,352,1231,23.8
'2018-05-29 11:23:56.00',50.056,-750,-1,8.6,565.5,-1295,352,1230,23.8
'2018-05-29 11:23:57.00',50.056,-747,0,8.6,565.5,-1295,352,1230,23.8
'2018-05-29 11:23:58.00',50.056,-749,1,8.7,565.5,-1295,352,1230,23.8
'2018-05-29 11:23:59.00',50.056,-751,-1,8.7,565.6,-1295,351,1230,23.8
'2018-05-29 11:24:00.00',50.055,-752,-1,8.7,565.6,-1295,351,1230,23.8
'2018-05-29 11:24:01.00',50.054,-753,1,8.7,565.7,-1295,351,1231,23.8
'2018-05-29 11:24:02.00',50.053,-752,-1,8.7,565.7,-1295,351,1231,23.8
'2018-05-29 11:24:03.00',50.051,-752,-1,8.8,565.7,-1296,351,1231,23.8
'2018-05-29 11:24:04.00',50.051,-751,0,8.8,565.7,-1296,351,1231,23.8
'2018-05-29 11:24:05.00',50.049,-750,-1,8.8,565.7,-1296,351,1231,23.8
'2018-05-29 11:24:05.99',50.048,-750,-2,8.8,565.7,-1296,351,1231,23.8
'2018-05-29 11:24:07.00',50.049,-752,-3,8.8,565.7,-1296,351,1231,23.8
'2018-05-29 11:24:08.00',50.053,-752,-1,8.9,565.8,-1296,351,1231,23.8
'2018-05-29 11:24:09.00',50.057,-751,-2,8.9,565.8,-1296,351,1231,23.8
'2018-05-29 11:24:10.00',50.054,-750,-4,8.9,565.8,-1296,351,1231,23.8
'2018-05-29 11:24:11.00',50.056,-752,-1,8.9,565.9,-1296,351,1231,23.8
'2018-05-29 11:24:12.00',50.055,-751,-2,8.9,565.9,-1296,351,1231,23.8
'2018-05-29 11:24:13.00',50.056,-750,-3,8.9,565.9,-1296,351,1231,23.8
'2018-05-29 11:24:14.00',50.058,-752,0,8.9,565.9,-1296,351,1232,23.8
'2018-05-29 11:24:15.00',50.059,-748,-3,8.9,565.9,-1296,351,1232,23.8
'2018-05-29 11:24:16.00',50.060,-748,-1,8.9,565.9,-1294,351,1232,23.8
'2018-05-29 11:24:17.00',50.063,-748,3,8.9,566.0,-1294,351,1232,23.8
'2018-05-29 11:24:18.00',50.064,-748,-1,8.9,566.0,-1294,351,1232,23.8
'2018-05-29 11:24:18.99',50.065,-752,1,9.0,566.0,-1293,351,1232,23.8
'2018-05-29 11:24:20.00',50.063,-750,-2,9.0,566.0,-1293,351,1232,23.8
'2018-05-29 11:24:20.99',50.060,-753,-2,9.0,566.0,-1293,351,1227,23.8
'2018-05-29 11:24:22.00',50.059,-755,2,9.0,566.1,-1293,351,1227,23.8
'2018-05-29 11:24:23.00',50.054,-752,-1,9.0,566.2,-1293,351,1227,23.8
'2018-05-29 11:24:24.00',50.051,-752,-2,9.1,566.2,-1293,351,1227,23.8
'2018-05-29 11:24:25.00',50.047,-752,0,9.1,566.2,-1293,353,1227,23.8
'2018-05-29 11:24:26.00',50.046,-752,-1,9.1,566.2,-1293,353,1227,23.8
'2018-05-29 11:24:27.00',50.044,-750,-3,9.1,566.2,-1293,353,1224,23.8
'2018-05-29 11:24:28.00',50.042,-750,-1,9.1,566.2,-1294,353,1224,23.8
'2018-05-29 11:24:29.00',50.039,-752,-2,9.2,566.2,-1294,353,1224,23.8
'2018-05-29 11:24:30.00',50.035,-754,-2,9.2,566.2,-1294,353,1224,23.8
'2018-05-29 11:24:31.00',50.031,-752,-2,9.3,566.3,-1294,353,1224,23.8
'2018-05-29 11:24:31.99',50.026,-753,-3,9.3,566.3,-1294,353,1224,23.8
'2018-05-29 11:24:33.00',50.023,-752,-1,9.3,566.3,-1293,353,1224,23.8
'2018-05-29 11:24:34.00',50.022,-751,0,9.3,566.3,-1293,353,1224,23.8
'2018-05-29 11:24:35.00',50.021,-754,1,9.4,566.4,-1293,353,1224,23.8
'2018-05-29 11:24:36.00',50.019,-752,0,9.4,566.4,-1293,353,1224,23.8
'2018-05-29 11:24:37.00',50.018,-752,-1,9.4,566.5,-1293,353,1224,23.8
'2018-05-29 11:24:38.00',50.017,-749,-2,9.4,566.5,-1293,353,1224,23.8
'2018-05-29 11:24:39.00',50.017,-750,-2,9.5,566.5,-1293,353,1224,23.8
'2018-05-29 11:24:40.00',50.015,-747,-2,9.5,566.5,-1293,353,1225,23.8
'2018-05-29 11:24:41.00',50.014,-748,-3,9.6,566.5,-1293,353,1225,23.8
'2018-05-29 11:24:42.00',50.010,-748,1,9.6,566.5,-1293,353,1225,23.8
'2018-05-29 11:24:42.99',50.010,-747,0,9.6,566.5,-1292,353,1225,23.8
'2018-05-29 11:24:44.00',50.008,-748,1,9.7,566.5,-1292,353,1225,23.8
'2018-05-29 11:24:44.99',50.005,-749,1,9.7,566.6,-1291,353,1225,23.8
'2018-05-29 11:24:46.00',50.000,-749,1,9.7,566.6,-1291,353,1225,23.8
'2018-05-29 11:24:47.00',49.999,-750,-1,9.7,566.7,-1291,353,1225,23.8
'2018-05-29 11:24:48.00',49.997,-748,1,9.8,566.7,-1291,353,1225,23.8
'2018-05-29 11:24:49.00',49.998,-750,0,9.8,566.7,-1291,353,1225,23.8
'2018-05-29 11:24:50.00',50.001,-748,1,9.8,566.8,-1291,353,1225,23.8
'2018-05-29 11:24:51.00',50.003,-750,1,9.8,566.8,-1291,353,1225,23.8
'2018-05-29 11:24:52.00',50.007,-750,0,9.8,566.8,-1290,353,1225,23.8
'2018-05-29 11:24:53.00',50.010,-750,1,9.9,566.8,-1290,353,1225,23.8
'2018-05-29 11:24:54.00',50.010,-751,3,9.9,566.8,-1290,353,1224,23.8
'2018-05-29 11:24:55.00',50.013,-748,1,9.9,566.8,-1291,353,1224,23.8
'2018-05-29 11:24:55.99',50.020,-749,1,9.9,566.8,-1291,353,1224,23.8
'2018-05-29 11:24:57.00',50.022,-750,0,9.9,566.8,-1291,353,1224,23.8
'2018-05-29 11:24:57.99',50.024,-749,-1,9.9,566.9,-1291,354,1224,23.8
'2018-05-29 11:24:59.00',50.028,-748,0,9.9,566.9,-1291,354,1224,23.8
'2018-05-29 11:25:00.00',50.030,-751,-1,9.9,567.0,-1290,354,1224,23.8
'2018-05-29 11:25:01.00',50.031,-751,1,9.9,567.0,-1290,354,1224,23.8
'2018-05-29 11:25:02.00',50.031,-752,0,9.9,567.0,-1290,354,1224,23.8
'2018-05-29 11:25:03.00',50.032,-752,1,9.9,567.0,-1290,354,1224,23.8
'2018-05-29 11:25:04.00',50.030,-754,-2,10.0,567.0,-1291,353,1224,23.8
'2018-05-29 11:25:05.00',50.027,-753,-1,10.0,567.0,-1291,353,1224,23.8
'2018-05-29 11:25:06.00',50.024,-753,-1,10.0,567.0,-1291,353,1224,23.8
'2018-05-29 11:25:07.00',50.021,-753,1,10.1,567.1,-1290,353,1224,23.8
'2018-05-29 11:25:08.00',50.019,-753,1,10.1,567.1,-1290,353,1224,23.8
'2018-05-29 11:25:08.99',50.017,-754,0,10.1,567.1,-1290,353,1224,23.8
'2018-05-29 11:25:10.00',50.015,-756,-1,10.1,567.1,-1290,353,1224,23.8
'2018-05-29 11:25:11.00',50.014,-756,0,10.2,567.2,-1290,353,1224,23.8
'2018-05-29 11:25:12.00',50.011,-755,-3,10.2,567.2,-1290,353,1224,23.8
'2018-05-29 11:25:13.00',50.010,-752,-3,10.2,567.2,-1291,353,1223,23.8
'2018-05-29 11:25:14.00',50.007,-751,-2,10.3,567.3,-1291,353,1223,23.8
'2018-05-29 11:25:15.00',50.006,-752,-1,10.3,567.3,-1291,353,1223,23.8
'2018-05-29 11:25:16.00',50.006,-752,-3,10.3,567.3,-1291,353,1223,23.8
'2018-05-29 11:25:17.00',50.008,-752,-3,10.3,567.3,-1291,353,1223,23.8
'2018-05-29 11:25:18.00',50.010,-751,-3,10.3,567.3,-1291,353,1223,23.8
'2018-05-29 11:25:19.00',50.011,-752,-1,10.4,567.3,-1291,353,1223,23.8
'2018-05-29 11:25:20.00',50.012,-754,0,10.4,567.3,-1290,353,1224,23.8
'2018-05-29 11:25:21.00',50.014,-754,0,10.4,567.3,-1290,353,1224,23.8
'2018-05-29 11:25:21.99',50.013,-755,1,10.4,567.4,-1291,353,1224,23.8
'2018-05-29 11:25:23.00',50.014,-755,1,10.5,567.4,-1291,353,1224,23.8
'2018-05-29 11:25:23.99',50.014,-755,1,10.5,567.5,-1291,354,1224,23.8
'2018-05-29 11:25:25.00',50.016,-755,1,10.6,567.5,-1290,354,1224,23.8
'2018-05-29 11:25:26.00',50.017,-755,0,10.6,567.5,-1290,354,1224,23.8
'2018-05-29 11:25:27.00',50.018,-753,-1,10.6,567.5,-1290,354,1225,23.8
'2018-05-29 11:25:28.00',50.020,-752,0,10.6,567.5,-1290,354,1225,23.8
'2018-05-29 11:25:29.00',50.022,-752,-1,10.7,567.5,-1290,354,1225,23.7
'2018-05-29 11:25:30.00',50.024,-752,0,10.7,567.5,-1290,354,1225,23.7
'2018-05-29 11:25:31.00',50.024,-752,2,10.7,567.6,-1290,354,1225,23.7
'2018-05-29 11:25:32.00',50.022,-752,0,10.7,567.6,-1291,354,1225,23.7
'2018-05-29 11:25:33.00',50.021,-752,-1,10.7,567.6,-1290,354,1223,23.7
'2018-05-29 11:25:34.00',50.017,-751,-1,10.8,567.6,-1290,354,1223,23.7
'2018-05-29 11:25:34.99',50.012,-749,-2,10.8,567.7,-1290,354,1223,23.7
'2018-05-29 11:25:36.00',50.012,-750,-3,10.8,567.7,-1290,354,1223,23.7
'2018-05-29 11:25:37.00',50.014,-749,-3,10.8,567.7,-1289,354,1223,23.7
'2018-05-29 11:25:38.00',50.017,-750,-4,10.8,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:39.00',50.016,-752,-4,10.9,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:40.00',50.014,-751,-3,10.9,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:41.00',50.013,-753,-2,10.9,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:42.00',50.010,-752,-1,10.9,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:43.00',50.007,-752,-1,10.9,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:44.00',50.000,-752,-1,10.9,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:45.00',49.997,-753,-1,10.9,567.8,-1289,354,1223,23.7
'2018-05-29 11:25:46.00',49.993,-753,-1,10.9,567.9,-1289,354,1225,23.7
'2018-05-29 11:25:47.00',49.986,-752,-2,10.9,567.9,-1291,354,1225,23.7
'2018-05-29 11:25:47.99',49.981,-750,-1,11.0,567.9,-1291,354,1225,23.7
'2018-05-29 11:25:49.00',49.977,-750,-3,11.0,568.0,-1292,354,1225,23.7
'2018-05-29 11:25:49.99',49.978,-749,-4,11.0,568.0,-1292,354,1225,23.7
'2018-05-29 11:25:51.00',49.977,-750,-1,11.1,568.0,-1292,354,1225,23.7
'2018-05-29 11:25:52.00',49.977,-751,-2,11.1,568.0,-1292,354,1225,23.7
'2018-05-29 11:25:53.00',49.978,-752,2,11.1,568.0,-1292,354,1226,23.7
'2018-05-29 11:25:54.00',49.979,-753,1,11.1,568.0,-1292,354,1226,23.7
'2018-05-29 11:25:55.00',49.980,-752,1,11.1,568.1,-1292,354,1226,23.7
'2018-05-29 11:25:56.00',49.982,-752,1,11.1,568.1,-1290,354,1226,23.7
'2018-05-29 11:25:57.00',49.983,-751,0,11.2,568.1,-1290,353,1226,23.7
'2018-05-29 11:25:58.00',49.987,-752,-3,11.2,568.1,-1290,353,1226,23.7
'2018-05-29 11:25:59.00',49.988,-752,-1,11.2,568.1,-1290,353,1226,23.7
'2018-05-29 11:26:00.00',49.991,-752,-1,11.2,568.2,-1290,353,1226,23.7
'2018-05-29 11:26:00.99',49.993,-752,-3,11.3,568.2,-1289,353,1226,23.7
'2018-05-29 11:26:02.00',49.993,-751,-2,11.3,568.2,-1289,352,1226,23.7
'2018-05-29 11:26:03.00',49.992,-750,-1,11.3,568.3,-1289,352,1226,23.7
'2018-05-29 11:26:04.00',49.991,-755,-2,11.3,568.3,-1289,352,1226,23.7
'2018-05-29 11:26:05.00',49.991,-754,1,11.3,568.3,-1289,352,1227,23.7
'2018-05-29 11:26:06.00',49.992,-753,-2,11.4,568.3,-1289,352,1227,23.7
'2018-05-29 11:26:07.00',49.993,-754,1,11.5,568.3,-1289,352,1227,23.7
'2018-05-29 11:26:08.00',49.995,-755,0,11.5,568.3,-1289,352,1227,23.7
'2018-05-29 11:26:09.00',49.998,-754,1,11.5,568.3,-1289,352,1227,23.7
'2018-05-29 11:26:10.00',49.999,-755,1,11.5,568.4,-1289,352,1227,23.7
'2018-05-29 11:26:11.00',50.004,-755,2,11.6,568.4,-1289,352,1227,23.7
'2018-05-29 11:26:11.99',50.009,-755,0,11.6,568.4,-1289,352,1227,23.7
'2018-05-29 11:26:13.00',50.014,-752,-1,11.6,568.5,-1290,352,1227,23.7
'2018-05-29 11:26:13.99',50.019,-754,-1,11.6,568.5,-1290,353,1227,23.7
'2018-05-29 11:26:15.00',50.023,-752,-1,11.7,568.5,-1290,353,1227,23.7
'2018-05-29 11:26:16.00',50.027,-752,0,11.7,568.5,-1290,353,1227,23.7
'2018-05-29 11:26:17.00',50.031,-752,2,11.7,568.5,-1290,353,1227,23.7
'2018-05-29 11:26:18.00',50.034,-753,-4,11.7,568.5,-1290,353,1225,23.7
'2018-05-29 11:26:19.00',50.037,-752,-1,11.7,568.6,-1290,353,1225,23.7
'2018-05-29 11:26:20.00',50.038,-755,-1,11.8,568.6,-1290,353,1225,23.7
'2018-05-29 11:26:21.00',50.038,-751,-1,11.8,568.6,-1290,353,1225,23.7
'2018-05-29 11:26:22.00',50.039,-751,-1,11.8,568.6,-1290,353,1225,23.7
'2018-05-29 11:26:23.00',50.038,-751,1,11.8,568.6,-1290,353,1225,23.7
'2018-05-29 11:26:24.00',50.038,-751,-2,11.8,568.7,-1290,353,1225,23.7
'2018-05-29 11:26:24.99',50.038,-748,-3,11.8,568.7,-1289,353,1225,23.7
'2018-05-29 11:26:26.00',50.039,-748,-1,11.8,568.7,-1289,353,1225,23.7
'2018-05-29 11:26:26.99',50.042,-750,-1,11.8,568.8,-1289,353,1225,23.7
'2018-05-29 11:26:28.00',50.044,-754,-2,11.9,568.8,-1289,353,1225,23.7
'2018-05-29 11:26:29.00',50.045,-751,-4,11.9,568.8,-1289,353,1225,23.7
'2018-05-29 11:26:30.00',50.048,-753,-1,11.9,568.8,-1289,353,1225,23.7
'2018-05-29 11:26:31.00',50.049,-752,1,11.9,568.8,-1289,353,1225,23.7
'2018-05-29 11:26:32.00',50.051,-750,-3,11.9,568.8,-1289,353,1225,23.7
'2018-05-29 11:26:33.00',50.053,-747,-3,11.9,568.8,-1289,353,1225,23.7
'2018-05-29 11:26:34.00',50.054,-750,1,12.0,568.9,-1289,353,1225,23.7
'2018-05-29 11:26:35.00',50.054,-750,-1,12.0,568.9,-1289,353,1225,23.7
'2018-05-29 11:26:36.00',50.054,-748,-2,12.1,568.9,-1289,353,1225,23.7
'2018-05-29 11:26:37.00',50.054,-752,0,12.1,569.0,-1289,353,1225,23.7
'2018-05-29 11:26:37.99',50.054,-753,-3,12.2,569.0,-1288,353,1226,23.7
'2018-05-29 11:26:39.00',50.056,-754,-2,12.2,569.0,-1288,353,1226,23.7
'2018-05-29 11:26:40.00',50.056,-757,2,12.2,569.0,-1288,353,1226,23.7
'2018-05-29 11:26:41.00',50.056,-752,1,12.2,569.0,-1288,353,1226,23.7
'2018-05-29 11:26:42.00',50.056,-752,0,12.2,569.0,-1288,353,1226,23.6
'2018-05-29 11:26:43.00',50.054,-752,0,12.2,569.1,-1288,353,1226,23.6
'2018-05-29 11:26:44.00',50.053,-752,-4,12.2,569.1,-1287,353,1226,23.6
'2018-05-29 11:26:45.00',50.051,-752,-3,12.2,569.1,-1287,353,1226,23.6
'2018-05-29 11:26:46.00',50.049,-754,-2,12.2,569.1,-1287,353,1226,23.6
'2018-05-29 11:26:47.00',50.047,-752,-2,12.3,569.1,-1287,353,1226,23.6
'2018-05-29 11:26:48.00',50.045,-752,-4,12.3,569.2,-1287,353,1226,23.6
'2018-05-29 11:26:49.00',50.042,-753,-1,12.4,569.2,-1287,353,1226,23.6
'2018-05-29 11:26:50.00',50.039,-752,1,12.4,569.2,-1288,353,1226,23.6
'2018-05-29 11:26:50.99',50.035,-753,-1,12.4,569.2,-1288,353,1227,23.6
'2018-05-29 11:26:52.00',50.031,-748,-3,12.5,569.3,-1288,353,1227,23.6
'2018-05-29 11:26:52.99',50.028,-747,-1,12.5,569.3,-1288,353,1227,23.6
'2018-05-29 11:26:54.00',50.025,-746,1,12.6,569.3,-1289,353,1227,23.6
'2018-05-29 11:26:55.00',50.024,-749,1,12.6,569.3,-1289,353,1227,23.6
'2018-05-29 11:26:56.00',50.025,-750,2,12.6,569.3,-1289,353,1226,23.6
'2018-05-29 11:26:57.00',50.027,-748,1,12.6,569.3,-1289,353,1226,23.6
'2018-05-29 11:26:58.00',50.028,-747,-2,12.6,569.3,-1287,353,1226,23.6
'2018-05-29 11:26:59.00',50.031,-748,-3,12.6,569.3,-1287,353,1226,23.6
'2018-05-29 11:27:00.00',50.032,-750,-2,12.7,569.4,-1287,353,1226,23.6
'2018-05-29 11:27:01.00',50.034,-752,-1,12.7,569.4,-1287,353,1226,23.6
'2018-05-29 11:27:02.00',50.034,-752,0,12.7,569.4,-1286,353,1226,23.6
'2018-05-29 11:27:03.00',50.035,-751,-3,12.7,569.5,-1286,353,1226,23.6
'2018-05-29 11:27:03.99',50.034,-752,-1,12.8,569.5,-1286,353,1226,23.6
'2018-05-29 11:27:05.00',50.032,-752,-3,12.8,569.5,-1286,353,1226,23.6
'2018-05-29 11:27:06.00',50.029,-755,1,12.8,569.5,-1286,353,1226,23.6
'2018-05-29 11:27:07.00',50.025,-755,1,12.8,569.5,-1286,353,1226,23.7
'2018-05-29 11:27:08.00',50.022,-754,1,12.8,569.5,-1286,353,1226,23.7
'2018-05-29 11:27:09.00',50.019,-752,-1,12.9,569.5,-1286,353,1227,23.7
'2018-05-29 11:27:10.00',50.016,-750,-1,12.9,569.6,-1286,353,1227,23.7
'2018-05-29 11:27:11.00',50.015,-752,-1,12.9,569.6,-1286,353,1227,23.7
'2018-05-29 11:27:12.00',50.012,-750,-1,12.9,569.6,-1287,353,1227,23.7
'2018-05-29 11:27:13.00',50.012,-749,-1,12.9,569.6,-1287,353,1227,23.7
'2018-05-29 11:27:14.00',50.013,-751,2,12.9,569.7,-1287,353,1227,23.7
'2018-05-29 11:27:15.00',50.016,-751,1,12.9,569.7,-1286,353,1227,23.7
'2018-05-29 11:27:16.00',50.019,-752,-1,12.9,569.7,-1286,353,1228,23.7
'2018-05-29 11:27:16.99',50.024,-752,-2,13.0,569.7,-1286,353,1228,23.7
'2018-05-29 11:27:18.00',50.026,-751,-3,13.0,569.7,-1286,353,1228,23.7
'2018-05-29 11:27:18.99',50.027,-751,-2,13.0,569.7,-1286,353,1228,23.7
'2018-05-29 11:27:20.00',50.028,-750,-3,13.1,569.8,-1286,353,1228,23.7
'2018-05-29 11:27:21.00',50.029,-751,-2,13.1,569.8,-1285,353,1228,23.7
'2018-05-29 11:27:22.00',50.028,-750,-1,13.1,569.8,-1285,353,1228,23.7
'2018-05-29 11:27:23.00',50.026,-753,0,13.2,569.8,-1285,353,1230,23.7
'2018-05-29 11:27:24.00',50.023,-753,0,13.2,569.9,-1284,353,1230,23.7
'2018-05-29 11:27:25.00',50.019,-751,0,13.2,569.9,-1284,353,1230,23.7
'2018-05-29 11:27:26.00',50.014,-749,-3,13.2,569.9,-1284,352,1230,23.7
