'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 11:27:27.00',50.010,-752,-3,13.2,569.9,-1284,352,1230,23.7
'2018-05-29 11:27:28.00',50.004,-750,12,13.2,569.9,-1284,352,1230,23.7
'2018-05-29 11:27:29.00',49.997,-750,0,13.2,570.0,-1284,352,1227,23.7
'2018-05-29 11:27:29.99',49.992,-749,-4,13.2,570.0,-1284,352,1227,23.7
'2018-05-29 11:27:31.00',49.989,-750,-4,13.2,570.0,-1284,352,1227,23.7
'2018-05-29 11:27:32.00',49.983,-752,-3,13.3,570.0,-1283,353,1227,23.7
'2018-05-29 11:27:33.00',49.980,-752,-1,13.3,570.0,-1284,353,1227,23.7
'2018-05-29 11:27:34.00',49.978,-753,0,13.3,570.0,-1283,353,1227,23.7
'2018-05-29 11:27:35.00',49.977,-752,1,13.4,570.1,-1283,353,1226,23.7
'2018-05-29 11:27:36.00',49.976,-751,1,13.5,570.1,-1283,353,1226,23.7
'2018-05-29 11:27:37.00',49.976,-752,-1,13.5,570.1,-1284,353,1226,23.7
'2018-05-29 11:27:38.00',49.976,-755,-1,13.5,570.1,-1285,353,1226,23.7
'2018-05-29 11:27:39.00',49.976,-753,-1,13.5,570.1,-1286,353,1226,23.7
'2018-05-29 11:27:40.00',49.975,-757,0,13.6,570.2,-1286,353,1226,23.7
'2018-05-29 11:27:41.00',49.975,-755,1,13.6,570.2,-1286,353,1226,23.7
'2018-05-29 11:27:42.00',49.974,-755,1,13.6,570.2,-1286,353,1226,23.7
'2018-05-29 11:27:42.99',49.973,-755,-1,13.6,570.2,-1286,353,1226,23.7
'2018-05-29 11:27:44.00',49.971,-752,-3,13.6,570.2,-1286,353,1226,23.6
'2018-05-29 11:27:45.00',49.969,-752,-2,13.6,570.2,-1286,353,1226,23.6
'2018-05-29 11:27:46.00',49.968,-752,0,13.7,570.3,-1286,353,1226,23.6
'2018-05-29 11:27:47.00',49.968,-750,-3,13.7,570.3,-1286,353,1226,23.7
'2018-05-29 11:27:48.00',49.972,-751,-1,13.8,570.3,-1286,353,1226,23.7
'2018-05-29 11:27:49.00',49.977,-748,-3,13.8,570.3,-1285,353,1226,23.7
'2018-05-29 11:27:50.00',49.984,-749,-3,13.8,570.3,-1284,353,1226,23.7
'2018-05-29 11:27:51.00',49.989,-748,-4,13.8,570.4,-1283,353,1226,23.7
'2018-05-29 11:27:52.00',49.990,-748,-3,13.8,570.4,-1283,353,1226,23.7
'2018-05-29 11:27:53.00',49.992,-748,-2,13.8,570.4,-1283,353,1226,23.7
'2018-05-29 11:27:53.99',49.992,-748,-2,13.9,570.4,-1283,353,1227,23.7
'2018-05-29 11:27:55.00',49.994,-748,-1,13.9,570.4,-1283,353,1227,23.7
'2018-05-29 11:27:55.99',49.999,-748,-3,13.9,570.5,-1283,353,1227,23.7
'2018-05-29 11:27:57.00',50.002,-748,12,13.9,570.5,-1283,353,1227,23.7
'2018-05-29 11:27:58.00',50.005,-748,-2,13.9,570.5,-1282,353,1227,23.7
'2018-05-29 11:27:59.00',50.007,-748,-2,13.9,570.5,-1282,353,1227,23.7
'2018-05-29 11:28:00.00',50.007,-748,-3,13.9,570.6,-1282,353,1225,23.7
'2018-05-29 11:28:01.00',50.005,-750,-1,14.0,570.6,-1283,353,1225,23.7
'2018-05-29 11:28:02.00',50.006,-749,-3,14.0,570.6,-1283,353,1225,23.7
'2018-05-29 11:28:03.00',50.005,-750,-3,14.0,570.6,-1283,353,1225,23.7
'2018-05-29 11:28:04.00',50.003,-749,-2,14.0,570.6,-1283,353,1225,23.7
'2018-05-29 11:28:05.00',50.002,-748,-3,14.0,570.7,-1283,353,1225,23.7
'2018-05-29 11:28:06.00',50.001,-748,-2,14.1,570.7,-1283,353,1226,23.7
'2018-05-29 11:28:06.99',50.001,-748,-18,14.1,570.7,-1283,353,1226,23.7
'2018-05-29 11:28:08.00',50.002,-749,-1,14.1,570.7,-1283,353,1226,23.7
'2018-05-29 11:28:09.00',50.002,-750,-3,14.2,570.7,-1283,353,1226,23.7
'2018-05-29 11:28:10.00',50.003,-750,11,14.2,570.7,-1283,353,1226,23.7
'2018-05-29 11:28:11.00',49.999,-750,-2,14.2,570.8,-1283,353,1226,23.7
'2018-05-29 11:28:12.00',49.997,-748,-3,14.2,570.8,-1283,353,1226,23.7
'2018-05-29 11:28:13.00',49.996,-751,-3,14.2,570.8,-1282,353,1227,23.7
'2018-05-29 11:28:14.00',49.992,-750,-3,14.2,570.8,-1281,353,1227,23.7
'2018-05-29 11:28:15.00',49.989,-750,-2,14.3,570.9,-1281,353,1227,23.7
'2018-05-29 11:28:16.00',49.988,-752,-3,14.3,570.9,-1281,353,1227,23.7
'2018-05-29 11:28:17.00',49.985,-749,0,14.3,570.9,-1281,353,1227,23.7
'2018-05-29 11:28:18.00',49.983,-750,1,14.3,570.9,-1280,353,1227,23.7
'2018-05-29 11:28:19.00',49.982,-750,-1,14.3,570.9,-1280,353,1226,23.7
'2018-05-29 11:28:19.99',49.983,-752,0,14.4,570.9,-1280,353,1226,23.7
'2018-05-29 11:28:21.00',49.982,-752,1,14.4,571.0,-1280,353,1226,23.7
'2018-05-29 11:28:21.99',49.984,-747,0,14.4,571.0,-1280,353,1226,23.7
'2018-05-29 11:28:23.00',49.982,-751,-3,14.5,571.0,-1280,353,1226,23.7
'2018-05-29 11:28:24.00',49.981,-751,-1,14.6,571.0,-1280,353,1226,23.7
'2018-05-29 11:28:25.00',49.982,-750,0,14.6,571.0,-1280,353,1225,23.7
'2018-05-29 11:28:26.00',49.981,-753,1,14.6,571.0,-1282,353,1225,23.7
'2018-05-29 11:28:27.00',49.978,-755,2,14.6,571.1,-1282,353,1225,23.7
'2018-05-29 11:28:28.00',49.972,-756,0,14.7,571.1,-1282,353,1225,23.7
'2018-05-29 11:28:29.00',49.968,-754,2,14.7,571.1,-1282,353,1225,23.7
'2018-05-29 11:28:30.00',49.968,-753,-2,14.7,571.1,-1281,353,1225,23.7
'2018-05-29 11:28:31.00',49.968,-748,-1,14.7,571.1,-1281,353,1226,23.7
'2018-05-29 11:28:32.00',49.969,-749,2,14.7,571.2,-1281,353,1226,23.7
'2018-05-29 11:28:32.99',49.971,-748,3,14.7,571.2,-1281,353,1226,23.7
'2018-05-29 11:28:34.00',49.972,-750,-3,14.7,571.2,-1281,353,1226,23.7
'2018-05-29 11:28:35.00',49.975,-748,-2,14.8,571.2,-1281,353,1226,23.7
'2018-05-29 11:28:36.00',49.978,-747,-1,14.8,571.3,-1281,353,1226,23.7
'2018-05-29 11:28:37.00',49.979,-749,-3,14.8,571.3,-1281,353,1226,23.7
'2018-05-29 11:28:38.00',49.981,-748,-1,14.8,571.3,-1280,353,1225,23.7
'2018-05-29 11:28:39.00',49.981,-750,-1,14.8,571.3,-1280,353,1225,23.7
'2018-05-29 11:28:40.00',49.980,-750,0,14.9,571.3,-1280,353,1225,23.7
'2018-05-29 11:28:41.00',49.978,-752,1,14.9,571.4,-1280,353,1225,23.7
'2018-05-29 11:28:42.00',49.974,-752,-3,14.9,571.4,-1280,353,1225,23.7
'2018-05-29 11:28:43.00',49.969,-752,-4,14.9,571.4,-1280,353,1225,23.7
'2018-05-29 11:28:44.00',49.967,-753,-4,14.9,571.4,-1280,353,1225,23.7
'2018-05-29 11:28:45.00',49.965,-752,-1,15.0,571.4,-1280,353,1224,23.6
'2018-05-29 11:28:45.99',49.962,-753,-3,15.0,571.4,-1280,353,1224,23.6
'2018-05-29 11:28:47.00',49.962,-751,-2,15.0,571.5,-1280,353,1224,23.6
'2018-05-29 11:28:47.99',49.962,-751,-3,15.0,571.5,-1280,353,1224,23.6
'2018-05-29 11:28:49.00',49.964,-751,-3,15.0,571.5,-1280,353,1224,23.6
'2018-05-29 11:28:50.00',49.967,-752,0,15.0,571.5,-1279,353,1224,23.6
'2018-05-29 11:28:51.00',49.968,-752,0,15.0,571.5,-1279,353,1225,23.6
'2018-05-29 11:28:52.00',49.969,-752,-3,15.1,571.6,-1280,353,1225,23.6
'2018-05-29 11:28:53.00',49.971,-753,-1,15.1,571.6,-1280,353,1225,23.6
'2018-05-29 11:28:54.00',49.970,-751,1,15.2,571.6,-1280,353,1225,23.6
'2018-05-29 11:28:55.00',49.969,-754,1,15.2,571.6,-1280,353,1225,23.6
'2018-05-29 11:28:56.00',49.966,-755,-1,15.2,571.6,-1281,353,1225,23.5
'2018-05-29 11:28:57.00',49.964,-755,-1,15.2,571.6,-1281,353,1225,23.5
'2018-05-29 11:28:58.00',49.963,-753,-2,15.2,571.7,-1281,353,1226,23.5
'2018-05-29 11:28:58.99',49.963,-752,-3,15.3,571.7,-1281,353,1226,23.5
'2018-05-29 11:29:00.00',49.963,-752,1,15.3,571.7,-1281,353,1226,23.5
'2018-05-29 11:29:01.00',49.961,-748,-3,15.3,571.8,-1281,353,1226,23.5
'2018-05-29 11:29:02.00',49.960,-751,-1,15.3,571.8,-1282,353,1226,23.5
'2018-05-29 11:29:03.00',49.961,-748,0,15.3,571.8,-1282,353,1226,23.5
'2018-05-29 11:29:04.00',49.960,-748,1,15.4,571.8,-1281,353,1226,23.5
'2018-05-29 11:29:05.00',49.962,-750,2,15.4,571.8,-1281,353,1225,23.5
'2018-05-29 11:29:06.00',49.963,-748,-3,15.4,571.8,-1281,353,1225,23.5
'2018-05-29 11:29:07.00',49.965,-748,-3,15.4,571.8,-1281,353,1225,23.5
'2018-05-29 11:29:08.00',49.971,-748,1,15.5,571.9,-1280,353,1225,23.5
'2018-05-29 11:29:09.00',49.972,-751,1,15.5,571.9,-1278,353,1225,23.5
'2018-05-29 11:29:10.00',49.977,-752,-1,15.6,571.9,-1278,353,1225,23.5
'2018-05-29 11:29:11.00',49.978,-753,-1,15.6,571.9,-1278,353,1226,23.5
'2018-05-29 11:29:11.99',49.977,-752,-1,15.6,571.9,-1278,353,1226,23.5
'2018-05-29 11:29:13.00',49.976,-751,-3,15.6,572.0,-1278,353,1226,23.5
'2018-05-29 11:29:13.99',49.975,-752,-3,15.6,572.0,-1277,352,1226,23.5
'2018-05-29 11:29:15.00',49.972,-752,-3,15.6,572.0,-1277,352,1226,23.5
'2018-05-29 11:29:16.00',49.971,-752,-1,15.7,572.0,-1277,352,1226,23.5
'2018-05-29 11:29:17.00',49.968,-754,-1,15.7,572.0,-1277,352,1226,23.5
'2018-05-29 11:29:18.00',49.969,-751,-4,15.8,572.0,-1277,352,1228,23.5
'2018-05-29 11:29:19.00',49.967,-751,-5,15.8,572.1,-1277,352,1228,23.5
'2018-05-29 11:29:20.00',49.967,-752,-1,15.8,572.1,-1278,352,1228,23.5
'2018-05-29 11:29:21.00',49.968,-749,-2,15.8,572.1,-1279,352,1228,23.5
'2018-05-29 11:29:22.00',49.968,-752,0,15.8,572.1,-1279,352,1228,23.4
'2018-05-29 11:29:22.99',49.968,-752,0,15.9,572.2,-1279,352,1228,23.4
'2018-05-29 11:29:24.00',49.965,-747,-1,15.9,572.2,-1279,352,1228,23.4
'2018-05-29 11:29:24.99',49.964,-755,0,15.9,572.2,-1279,352,1228,23.3
'2018-05-29 11:29:26.00',49.962,-753,1,15.9,572.2,-1281,352,1228,23.3
'2018-05-29 11:29:27.00',49.958,-752,-1,15.9,572.2,-1281,352,1228,23.3
'2018-05-29 11:29:28.00',49.960,-753,-3,15.9,572.2,-1281,353,1228,23.3
'2018-05-29 11:29:29.00',49.957,-752,-1,16.0,572.2,-1281,353,1228,23.3
'2018-05-29 11:29:30.00',49.958,-752,-3,16.0,572.3,-1281,353,1228,23.3
'2018-05-29 11:29:31.00',49.956,-752,-3,16.0,572.3,-1281,353,1227,23.3
'2018-05-29 11:29:32.00',49.956,-750,-3,16.0,572.3,-1281,353,1227,23.3
'2018-05-29 11:29:33.00',49.957,-748,-4,16.0,572.3,-1281,353,1227,23.3
'2018-05-29 11:29:34.00',49.959,-754,-3,16.0,572.3,-1281,353,1227,23.3
'2018-05-29 11:29:35.00',49.960,-752,1,16.1,572.4,-1281,353,1227,23.3
'2018-05-29 11:29:35.99',49.961,-752,-3,16.1,572.4,-1281,353,1227,23.3
'2018-05-29 11:29:37.00',49.965,-752,-3,16.1,572.4,-1281,353,1227,23.3
'2018-05-29 11:29:38.00',49.967,-754,-2,16.1,572.4,-1279,353,1226,23.3
'2018-05-29 11:29:39.00',49.971,-754,-3,16.2,572.4,-1279,353,1226,23.3
'2018-05-29 11:29:40.00',49.973,-752,-4,16.2,572.5,-1279,353,1226,23.3
'2018-05-29 11:29:41.00',49.977,-752,-4,16.2,572.5,-1279,353,1226,23.3
'2018-05-29 11:29:42.00',49.976,-751,-3,16.2,572.5,-1279,353,1226,23.3
'2018-05-29 11:29:43.00',49.975,-750,-2,16.3,572.5,-1279,353,1227,23.3
'2018-05-29 11:29:44.00',49.971,-750,0,16.3,572.6,-1279,353,1227,23.3
'2018-05-29 11:29:45.00',49.965,-752,-1,16.3,572.6,-1278,353,1227,23.3
'2018-05-29 11:29:46.00',49.963,-751,0,16.3,572.6,-1278,353,1227,23.3
'2018-05-29 11:29:47.00',49.960,-752,0,16.3,572.6,-1278,353,1227,23.2
'2018-05-29 11:29:48.00',49.958,-755,1,16.3,572.6,-1278,353,1227,23.2
'2018-05-29 11:29:48.99',49.956,-755,0,16.4,572.7,-1278,353,1227,23.2
'2018-05-29 11:29:50.00',49.954,-755,0,16.4,572.7,-1278,353,1225,23.2
'2018-05-29 11:29:50.99',49.952,-752,-1,16.4,572.7,-1278,353,1225,23.2
'2018-05-29 11:29:52.00',49.949,-752,0,16.4,572.7,-1278,353,1225,23.2
'2018-05-29 11:29:53.00',49.947,-749,1,16.5,572.7,-1278,353,1225,23.2
'2018-05-29 11:29:54.00',49.944,-747,-2,16.5,572.7,-1278,353,1225,23.2
'2018-05-29 11:29:55.00',49.942,-750,2,16.5,572.8,-1278,353,1225,23.2
'2018-05-29 11:29:56.00',49.938,-748,-1,16.6,572.8,-1278,353,1225,23.2
'2018-05-29 11:29:57.00',49.936,-748,-3,16.6,572.8,-1278,353,1225,23.2
'2018-05-29 11:29:58.00',49.932,-751,-1,16.6,572.8,-1278,353,1225,23.2
'2018-05-29 11:29:59.00',49.930,-753,-4,16.6,572.9,-1278,353,1225,23.2
'2018-05-29 11:30:00.00',49.926,-752,-1,16.6,572.9,-1278,353,1225,23.2
'2018-05-29 11:30:01.00',49.922,-750,-3,16.7,572.9,-1278,353,1225,23.2
'2018-05-29 11:30:01.99',49.917,-752,0,16.7,572.9,-1278,353,1225,23.2
'2018-05-29 11:30:03.00',49.911,-752,-1,16.7,572.9,-1278,353,1225,23.2
'2018-05-29 11:30:04.00',49.908,-755,1,16.8,572.9,-1278,353,1225,23.2
'2018-05-29 11:30:05.00',49.904,-754,-2,16.8,572.9,-1277,353,1225,23.2
'2018-05-29 11:30:06.00',49.901,-751,-1,16.8,572.9,-1277,353,1225,23.2
'2018-05-29 11:30:07.00',49.897,-748,1,16.9,573.0,-1277,353,1225,23.2
'2018-05-29 11:30:08.00',49.895,-750,-3,16.9,573.0,-1277,353,1225,23.2
'2018-05-29 11:30:09.00',49.892,-752,-1,16.9,573.0,-1277,353,1225,23.2
'2018-05-29 11:30:10.00',49.891,-752,-3,16.9,573.0,-1277,353,1225,23.2
'2018-05-29 11:30:11.00',49.892,-752,-2,16.9,573.1,-1277,353,1225,23.2
'2018-05-29 11:30:12.00',49.896,-750,1,16.9,573.1,-1277,353,1225,23.2
'2018-05-29 11:30:13.00',49.897,-752,0,16.9,573.1,-1277,353,1225,23.2
'2018-05-29 11:30:14.00',49.900,-755,-1,16.9,573.1,-1277,353,1224,23.2
'2018-05-29 11:30:14.99',49.905,-752,-1,16.9,573.1,-1277,353,1224,23.2
'2018-05-29 11:30:16.00',49.906,-752,2,17.0,573.1,-1277,353,1224,23.2
'2018-05-29 11:30:16.99',49.910,-749,1,17.0,573.2,-1278,353,1224,23.2
'2018-05-29 11:30:18.00',49.913,-750,-1,17.0,573.2,-1278,353,1224,23.2
'2018-05-29 11:30:19.00',49.915,-751,-1,17.0,573.2,-1278,353,1224,23.2
'2018-05-29 11:30:20.00',49.916,-752,-3,17.1,573.2,-1278,353,1226,23.2
'2018-05-29 11:30:21.00',49.916,-753,-1,17.1,573.2,-1278,353,1226,23.2
'2018-05-29 11:30:22.00',49.915,-752,-3,17.1,573.2,-1278,353,1226,23.2
'2018-05-29 11:30:23.00',49.916,-748,-3,17.1,573.3,-1277,353,1226,23.2
'2018-05-29 11:30:24.00',49.917,-750,1,17.1,573.3,-1277,353,1226,23.2
'2018-05-29 11:30:25.00',49.920,-750,-3,17.2,573.4,-1277,353,1226,23.2
'2018-05-29 11:30:26.00',49.920,-751,-1,17.2,573.4,-1277,353,1225,23.2
'2018-05-29 11:30:27.00',49.920,-750,-1,17.2,573.4,-1277,353,1225,23.2
'2018-05-29 11:30:27.99',49.920,-753,-1,17.3,573.4,-1276,353,1225,23.2
'2018-05-29 11:30:29.00',49.920,-750,-2,17.3,573.4,-1276,352,1225,23.2
'2018-05-29 11:30:30.00',49.918,-752,1,17.3,573.4,-1276,352,1225,23.2
'2018-05-29 11:30:31.00',49.919,-750,-2,17.3,573.4,-1276,352,1225,23.2
'2018-05-29 11:30:32.00',49.922,-750,2,17.3,573.4,-1276,352,1229,23.2
'2018-05-29 11:30:33.00',49.925,-751,-1,17.3,573.5,-1276,352,1229,23.2
'2018-05-29 11:30:34.00',49.926,-752,1,17.4,573.5,-1277,352,1229,23.2
'2018-05-29 11:30:35.00',49.927,-749,-2,17.4,573.5,-1277,352,1229,23.2
'2018-05-29 11:30:36.00',49.929,-748,-1,17.4,573.5,-1277,352,1229,23.2
'2018-05-29 11:30:37.00',49.931,-752,1,17.4,573.6,-1277,352,1229,23.2
'2018-05-29 11:30:38.00',49.931,-747,-2,17.4,573.6,-1277,352,1228,23.2
'2018-05-29 11:30:39.00',49.935,-753,0,17.5,573.6,-1277,352,1228,23.2
'2018-05-29 11:30:40.00',49.934,-751,0,17.5,573.6,-1278,352,1228,23.2
'2018-05-29 11:30:40.99',49.938,-752,-3,17.5,573.6,-1278,352,1228,23.2
'2018-05-29 11:30:42.00',49.937,-748,-2,17.6,573.6,-1277,352,1228,23.2
'2018-05-29 11:30:42.99',49.935,-750,-1,17.6,573.7,-1277,352,1228,23.2
'2018-05-29 11:30:44.00',49.932,-751,-1,17.7,573.7,-1277,352,1228,23.2
'2018-05-29 11:30:45.00',49.931,-752,-3,17.7,573.7,-1277,352,1228,23.2
'2018-05-29 11:30:46.00',49.927,-753,0,17.7,573.7,-1276,352,1228,23.2
'2018-05-29 11:30:47.00',49.925,-750,-4,17.7,573.7,-1275,352,1228,23.2
'2018-05-29 11:30:48.00',49.922,-751,-3,17.7,573.8,-1275,352,1228,23.2
'2018-05-29 11:30:49.00',49.922,-751,-1,17.7,573.8,-1275,352,1228,23.2
'2018-05-29 11:30:50.00',49.922,-752,2,17.8,573.8,-1275,352,1228,23.2
'2018-05-29 11:30:51.00',49.922,-754,1,17.8,573.8,-1275,352,1227,23.2
'2018-05-29 11:30:52.00',49.924,-752,1,17.8,573.8,-1276,352,1227,23.2
'2018-05-29 11:30:53.00',49.925,-749,1,17.8,573.8,-1276,352,1227,23.2
'2018-05-29 11:30:53.99',49.926,-748,-3,17.9,573.9,-1275,352,1227,23.2
'2018-05-29 11:30:55.00',49.929,-748,2,17.9,573.9,-1275,353,1227,23.2
'2018-05-29 11:30:56.00',49.932,-747,-3,17.9,573.9,-1275,353,1227,23.2
'2018-05-29 11:30:57.00',49.934,-747,-2,17.9,573.9,-1275,353,1227,23.2
'2018-05-29 11:30:58.00',49.937,-752,-3,17.9,573.9,-1277,353,1227,23.2
'2018-05-29 11:30:59.00',49.938,-751,-4,17.9,573.9,-1277,353,1227,23.2
'2018-05-29 11:31:00.00',49.937,-754,-3,17.9,574.0,-1277,353,1227,23.2
'2018-05-29 11:31:01.00',49.936,-751,-3,17.9,574.0,-1277,352,1227,23.2
'2018-05-29 11:31:02.00',49.934,-750,-1,18.0,574.0,-1277,352,1227,23.2
'2018-05-29 11:31:03.00',49.935,-752,-1,18.0,574.0,-1277,352,1227,23.2
'2018-05-29 11:31:04.00',49.934,-752,-1,18.0,574.0,-1277,352,1229,23.2
'2018-05-29 11:31:04.99',49.934,-755,1,18.0,574.0,-1277,352,1229,23.2
'2018-05-29 11:31:06.00',49.935,-755,-2,18.1,574.1,-1278,352,1229,23.2
'2018-05-29 11:31:06.99',49.937,-753,-4,18.1,574.1,-1278,352,1229,23.2
'2018-05-29 11:31:08.00',49.937,-753,0,18.1,574.1,-1278,352,1229,23.2
'2018-05-29 11:31:09.00',49.940,-749,-2,18.1,574.2,-1278,352,1229,23.2
'2018-05-29 11:31:10.00',49.941,-748,1,18.2,574.2,-1277,352,1229,23.2
'2018-05-29 11:31:11.00',49.942,-750,2,18.2,574.2,-1276,352,1227,23.2
'2018-05-29 11:31:12.00',49.942,-750,-4,18.2,574.2,-1276,352,1227,23.2
'2018-05-29 11:31:13.00',49.940,-748,0,18.3,574.3,-1276,352,1227,23.2
'2018-05-29 11:31:14.00',49.941,-754,-3,18.3,574.3,-1276,352,1227,23.1
'2018-05-29 11:31:15.00',49.942,-753,-4,18.3,574.3,-1276,353,1227,23.1
'2018-05-29 11:31:16.00',49.942,-754,0,18.3,574.3,-1276,353,1227,23.1
'2018-05-29 11:31:17.00',49.941,-754,-3,18.3,574.3,-1276,353,1227,23.1
'2018-05-29 11:31:17.99',49.942,-751,-4,18.3,574.3,-1276,353,1231,23.1
'2018-05-29 11:31:19.00',49.941,-752,-3,18.3,574.3,-1275,353,1231,23.1
'2018-05-29 11:31:19.99',49.941,-753,-1,18.4,574.3,-1275,353,1231,23.1
'2018-05-29 11:31:21.00',49.943,-752,-1,18.4,574.4,-1275,353,1231,23.1
'2018-05-29 11:31:22.00',49.941,-756,0,18.4,574.4,-1275,352,1231,23.1
'2018-05-29 11:31:23.00',49.935,-757,-3,18.4,574.4,-1275,352,1231,23.1
'2018-05-29 11:31:24.00',49.930,-753,-1,18.5,574.4,-1275,352,1231,23.1
'2018-05-29 11:31:25.00',49.923,-751,1,18.6,574.5,-1275,352,1230,23.1
'2018-05-29 11:31:26.00',49.917,-748,-2,18.6,574.5,-1275,352,1230,23.1
'2018-05-29 11:31:27.00',49.913,-749,-2,18.6,574.5,-1275,352,1230,23.1
'2018-05-29 11:31:28.00',49.909,-751,-1,18.6,574.5,-1274,352,1230,23.1
'2018-05-29 11:31:29.00',49.907,-752,-1,18.6,574.5,-1274,352,1230,23.1
'2018-05-29 11:31:30.00',49.907,-752,-1,18.7,574.5,-1275,352,1230,23.1
'2018-05-29 11:31:30.99',49.909,-750,-3,18.7,574.5,-1276,352,1230,23.1
'2018-05-29 11:31:32.00',49.912,-752,0,18.7,574.6,-1276,352,1230,23.1
'2018-05-29 11:31:33.00',49.912,-751,-1,18.7,574.6,-1276,352,1230,23.1
'2018-05-29 11:31:34.00',49.914,-753,-2,18.8,574.6,-1276,352,1230,23.1
'2018-05-29 11:31:35.00',49.919,-753,-2,18.8,574.6,-1276,352,1230,23.1
'2018-05-29 11:31:36.00',49.923,-752,0,18.8,574.7,-1276,352,1230,23.1
'2018-05-29 11:31:37.00',49.925,-749,0,18.8,574.7,-1276,352,1230,23.1
'2018-05-29 11:31:38.00',49.926,-748,-1,18.8,574.7,-1276,352,1230,23.1
'2018-05-29 11:31:39.00',49.928,-750,-1,18.9,574.7,-1276,352,1230,23.1
'2018-05-29 11:31:40.00',49.931,-747,-3,18.9,574.7,-1275,352,1230,23.1
'2018-05-29 11:31:41.00',49.933,-752,-1,18.9,574.7,-1275,352,1230,23.1
'2018-05-29 11:31:42.00',49.935,-753,-4,18.9,574.7,-1275,352,1230,23.1
'2018-05-29 11:31:43.00',49.938,-753,-3,18.9,574.8,-1275,352,1230,23.1
'2018-05-29 11:31:43.99',49.939,-753,-3,18.9,574.8,-1275,352,1230,23.1
'2018-05-29 11:31:45.00',49.940,-750,-3,18.9,574.8,-1275,352,1228,23.1
'2018-05-29 11:31:45.99',49.940,-750,-1,18.9,574.8,-1275,352,1228,23.1
'2018-05-29 11:31:47.00',49.938,-753,-3,18.9,574.8,-1274,352,1228,23.1
'2018-05-29 11:31:48.00',49.938,-755,-3,19.0,574.9,-1274,354,1228,23.1
'2018-05-29 11:31:49.00',49.939,-750,-2,19.0,574.9,-1274,354,1228,23.1
'2018-05-29 11:31:50.00',49.937,-750,-3,19.0,574.9,-1274,354,1228,23.1
'2018-05-29 11:31:51.00',49.936,-750,-1,19.1,574.9,-1274,354,1228,23.1
'2018-05-29 11:31:52.00',49.938,-750,-2,19.1,574.9,-1274,354,1228,23.1
'2018-05-29 11:31:53.00',49.937,-752,-2,19.1,574.9,-1274,354,1228,23.1
'2018-05-29 11:31:54.00',49.937,-753,-1,19.1,574.9,-1273,354,1228,23.1
'2018-05-29 11:31:55.00',49.937,-753,-3,19.1,575.0,-1272,354,1228,23.1
'2018-05-29 11:31:56.00',49.938,-754,-2,19.2,575.0,-1272,354,1228,23.1
'2018-05-29 11:31:56.99',49.936,-751,-1,19.2,575.0,-1272,354,1228,23.1
'2018-05-29 11:31:58.00',49.936,-748,-2,19.3,575.0,-1272,354,1223,23.1
'2018-05-29 11:31:59.00',49.935,-750,-1,19.3,575.0,-1273,354,1223,23.1
'2018-05-29 11:32:00.00',49.937,-750,1,19.3,575.1,-1272,354,1223,23.1
'2018-05-29 11:32:01.00',49.936,-751,-2,19.3,575.1,-1272,354,1223,23.1
'2018-05-29 11:32:02.00',49.935,-754,-1,19.3,575.2,-1272,354,1223,23.1
'2018-05-29 11:32:03.00',49.933,-752,-4,19.3,575.2,-1272,354,1223,23.1
'2018-05-29 11:32:04.00',49.933,-752,-1,19.3,575.2,-1272,354,1224,23.1
'2018-05-29 11:32:05.00',49.932,-751,-3,19.4,575.2,-1273,354,1224,23.2
'2018-05-29 11:32:06.00',49.934,-750,-2,19.4,575.2,-1273,354,1224,23.2
'2018-05-29 11:32:07.00',49.933,-750,0,19.4,575.2,-1275,354,1224,23.2
'2018-05-29 11:32:08.00',49.934,-749,-1,19.5,575.2,-1276,354,1224,23.2
'2018-05-29 11:32:09.00',49.933,-753,-1,19.5,575.3,-1276,354,1224,23.2
'2018-05-29 11:32:09.99',49.933,-752,-2,19.5,575.3,-1275,354,1224,23.2
'2018-05-29 11:32:11.00',49.932,-752,-3,19.6,575.3,-1275,354,1223,23.2
'2018-05-29 11:32:11.99',49.928,-752,1,19.6,575.3,-1273,354,1223,23.2
'2018-05-29 11:32:13.00',49.927,-750,-3,19.6,575.3,-1273,354,1223,23.2
'2018-05-29 11:32:14.00',49.924,-752,1,19.6,575.4,-1273,353,1223,23.2
'2018-05-29 11:32:15.00',49.925,-750,-3,19.6,575.4,-1273,353,1223,23.2
'2018-05-29 11:32:16.00',49.925,-752,-3,19.6,575.4,-1273,353,1223,23.2
'2018-05-29 11:32:17.00',49.925,-752,-3,19.7,575.4,-1273,353,1225,23.2
'2018-05-29 11:32:18.00',49.924,-751,-3,19.7,575.4,-1273,353,1225,23.2
'2018-05-29 11:32:19.00',49.922,-750,-1,19.7,575.4,-1271,353,1225,23.2
'2018-05-29 11:32:20.00',49.920,-750,0,19.7,575.4,-1270,353,1225,23.2
'2018-05-29 11:32:21.00',49.921,-750,1,19.8,575.5,-1270,353,1225,23.2
'2018-05-29 11:32:22.00',49.923,-750,-1,19.8,575.5,-1270,353,1225,23.2
'2018-05-29 11:32:22.99',49.923,-754,-1,19.8,575.5,-1270,353,1224,23.2
'2018-05-29 11:32:24.00',49.925,-751,-3,19.8,575.5,-1270,353,1224,23.2
'2018-05-29 11:32:25.00',49.931,-752,-2,19.9,575.5,-1270,353,1224,23.2
'2018-05-29 11:32:26.00',49.934,-750,-3,19.9,575.6,-1270,353,1224,23.2
'2018-05-29 11:32:27.00',49.938,-749,-2,19.9,575.6,-1270,352,1224,23.2
'2018-05-29 11:32:28.00',49.938,-751,1,19.9,575.6,-1270,352,1224,23.2
'2018-05-29 11:32:29.00',49.942,-750,-3,19.9,575.6,-1270,352,1224,23.2
'2018-05-29 11:32:30.00',49.943,-751,-2,19.9,575.6,-1270,352,1230,23.2
'2018-05-29 11:32:31.00',49.948,-753,0,19.9,575.6,-1270,352,1230,23.2
'2018-05-29 11:32:32.00',49.951,-752,-4,19.9,575.6,-1271,352,1230,23.2
'2018-05-29 11:32:33.00',49.955,-751,-3,19.9,575.7,-1271,352,1230,23.2
'2018-05-29 11:32:34.00',49.955,-752,-1,20.0,575.7,-1271,352,1230,23.2
'2018-05-29 11:32:35.00',49.957,-752,0,20.0,575.7,-1271,352,1230,23.2
'2018-05-29 11:32:35.99',49.958,-750,0,20.1,575.7,-1271,352,1230,23.2
'2018-05-29 11:32:37.00',49.956,-750,-1,20.1,575.7,-1271,352,1230,23.2
'2018-05-29 11:32:38.00',49.956,-748,-1,20.1,575.8,-1271,352,1230,23.3
'2018-05-29 11:32:39.00',49.956,-749,2,20.1,575.8,-1271,352,1230,23.3
'2018-05-29 11:32:40.00',49.955,-748,-3,20.1,575.8,-1271,352,1230,23.3
'2018-05-29 11:32:41.00',49.955,-748,-3,20.1,575.8,-1271,352,1230,23.3
'2018-05-29 11:32:42.00',49.957,-750,0,20.2,575.8,-1271,352,1227,23.3
'2018-05-29 11:32:43.00',49.957,-752,0,20.2,575.8,-1271,352,1227,23.3
'2018-05-29 11:32:44.00',49.958,-750,-4,20.2,575.9,-1271,352,1227,23.3
'2018-05-29 11:32:45.00',49.958,-751,-5,20.3,575.9,-1271,352,1227,23.3
'2018-05-29 11:32:46.00',49.955,-754,-2,20.3,575.9,-1271,352,1227,23.3
'2018-05-29 11:32:46.99',49.951,-750,0,20.3,575.9,-1271,352,1227,23.3
'2018-05-29 11:32:48.00',49.951,-750,-4,20.3,576.0,-1270,352,1227,23.4
'2018-05-29 11:32:48.99',49.948,-752,-3,20.3,576.0,-1270,352,1226,23.4
'2018-05-29 11:32:50.00',49.947,-752,1,20.4,576.0,-1270,352,1226,23.4
'2018-05-29 11:32:51.00',49.944,-751,-1,20.4,576.0,-1270,352,1226,23.4
'2018-05-29 11:32:52.00',49.945,-755,0,20.4,576.0,-1270,353,1226,23.4
'2018-05-29 11:32:53.00',49.944,-750,-4,20.4,576.0,-1270,353,1226,23.4
'2018-05-29 11:32:54.00',49.940,-750,-1,20.5,576.0,-1270,353,1226,23.4
'2018-05-29 11:32:55.00',49.941,-752,2,20.5,576.0,-1270,353,1227,23.4
'2018-05-29 11:32:56.00',49.940,-752,-3,20.6,576.1,-1270,353,1227,23.4
'2018-05-29 11:32:57.00',49.939,-755,1,20.6,576.1,-1270,353,1227,23.4
'2018-05-29 11:32:58.00',49.938,-755,1,20.6,576.1,-1270,353,1227,23.4
'2018-05-29 11:32:59.00',49.937,-752,-2,20.6,576.1,-1270,353,1227,23.4
'2018-05-29 11:32:59.99',49.938,-752,0,20.6,576.2,-1271,353,1227,23.4
'2018-05-29 11:33:01.00',49.941,-750,1,20.6,576.2,-1271,353,1227,23.4
'2018-05-29 11:33:02.00',49.942,-748,-1,20.7,576.3,-1271,353,1226,23.4
'2018-05-29 11:33:03.00',49.944,-749,1,20.7,576.3,-1271,353,1226,23.4
'2018-05-29 11:33:04.00',49.948,-748,0,20.7,576.3,-1271,353,1226,23.4
'2018-05-29 11:33:05.00',49.949,-748,-4,20.7,576.3,-1271,353,1226,23.4
'2018-05-29 11:33:06.00',49.953,-752,-1,20.8,576.3,-1270,353,1226,23.5
'2018-05-29 11:33:07.00',49.955,-752,-1,20.8,576.3,-1270,353,1226,23.5
'2018-05-29 11:33:08.00',49.955,-752,-4,20.8,576.3,-1269,353,1228,23.5
'2018-05-29 11:33:09.00',49.959,-752,-5,20.9,576.3,-1269,353,1228,23.5
'2018-05-29 11:33:10.00',49.960,-753,-3,20.9,576.4,-1269,353,1228,23.5
'2018-05-29 11:33:11.00',49.965,-752,-1,20.9,576.4,-1269,353,1228,23.5
'2018-05-29 11:33:12.00',49.968,-752,-1,20.9,576.4,-1268,353,1228,23.5
'2018-05-29 11:33:12.99',49.974,-750,-3,20.9,576.4,-1268,353,1228,23.5
'2018-05-29 11:33:14.00',49.977,-748,-2,20.9,576.5,-1268,353,1226,23.5
'2018-05-29 11:33:14.99',49.980,-750,-4,20.9,576.5,-1268,353,1226,23.5
'2018-05-29 11:33:16.00',49.984,-752,-1,20.9,576.5,-1268,353,1226,23.5
'2018-05-29 11:33:17.00',49.989,-752,0,20.9,576.5,-1268,353,1226,23.5
'2018-05-29 11:33:18.00',49.989,-753,1,21.0,576.5,-1268,353,1226,23.5
'2018-05-29 11:33:19.00',49.986,-750,-1,21.0,576.5,-1268,353,1226,23.5
'2018-05-29 11:33:20.00',49.987,-752,1,21.0,576.5,-1269,353,1226,23.5
'2018-05-29 11:33:21.00',49.986,-752,1,21.1,576.5,-1269,353,1228,23.5
'2018-05-29 11:33:22.00',49.982,-751,2,21.1,576.6,-1269,353,1228,23.5
'2018-05-29 11:33:23.00',49.981,-752,-2,21.1,576.6,-1269,353,1228,23.5
'2018-05-29 11:33:24.00',49.979,-752,-2,21.1,576.6,-1268,353,1228,23.5
'2018-05-29 11:33:25.00',49.975,-752,-1,21.1,576.6,-1268,353,1228,23.5
'2018-05-29 11:33:25.99',49.970,-754,-1,21.2,576.7,-1268,353,1228,23.5
'2018-05-29 11:33:27.00',49.965,-756,-1,21.2,576.7,-1268,353,1229,23.5
'2018-05-29 11:33:28.00',49.960,-754,0,21.2,576.7,-1268,353,1229,23.5
'2018-05-29 11:33:29.00',49.956,-751,-1,21.2,576.7,-1268,353,1229,23.6
'2018-05-29 11:33:30.00',49.954,-752,-1,21.2,576.7,-1268,353,1229,23.6
'2018-05-29 11:33:31.00',49.953,-753,2,21.3,576.7,-1268,352,1229,23.6
'2018-05-29 11:33:32.00',49.950,-749,0,21.3,576.7,-1268,352,1229,23.7
'2018-05-29 11:33:33.00',49.951,-748,-1,21.4,576.7,-1267,352,1229,23.7
'2018-05-29 11:33:34.00',49.949,-750,3,21.4,576.8,-1267,352,1230,23.7
'2018-05-29 11:33:35.00',49.949,-750,1,21.4,576.8,-1267,352,1230,23.7
'2018-05-29 11:33:36.00',49.951,-749,-5,21.4,576.8,-1267,352,1230,23.7
'2018-05-29 11:33:37.00',49.953,-751,-1,21.4,576.8,-1267,352,1230,23.7
'2018-05-29 11:33:38.00',49.956,-750,-1,21.4,576.9,-1267,352,1230,23.7
'2018-05-29 11:33:38.99',49.957,-753,-4,21.4,576.9,-1267,352,1230,23.7
'2018-05-29 11:33:40.00',49.959,-752,-4,21.5,576.9,-1267,352,1230,23.7
'2018-05-29 11:33:40.99',49.964,-752,-3,21.5,576.9,-1267,352,1227,23.7
'2018-05-29 11:33:42.00',49.968,-753,1,21.5,576.9,-1267,352,1227,23.7
'2018-05-29 11:33:43.00',49.970,-752,2,21.5,576.9,-1266,352,1227,23.7
'2018-05-29 11:33:44.00',49.973,-749,-3,21.6,576.9,-1266,352,1227,23.7
'2018-05-29 11:33:45.00',49.975,-748,-1,21.6,576.9,-1266,352,1227,23.7
'2018-05-29 11:33:46.00',49.974,-748,-1,21.6,577.0,-1266,352,1227,23.7
'2018-05-29 11:33:47.00',49.974,-748,-1,21.7,577.0,-1265,352,1226,23.7
'2018-05-29 11:33:48.00',49.973,-748,2,21.7,577.0,-1265,352,1226,23.7
'2018-05-29 11:33:49.00',49.971,-750,0,21.7,577.0,-1267,352,1226,23.7
'2018-05-29 11:33:50.00',49.971,-749,-3,21.7,577.1,-1267,352,1226,23.7
'2018-05-29 11:33:51.00',49.971,-748,-3,21.8,577.1,-1267,353,1226,23.7
'2018-05-29 11:33:51.99',49.972,-747,-3,21.8,577.1,-1267,353,1226,23.7
'2018-05-29 11:33:53.00',49.971,-751,-4,21.8,577.1,-1267,353,1228,23.7
'2018-05-29 11:33:54.00',49.972,-750,1,21.8,577.1,-1267,353,1228,23.7
'2018-05-29 11:33:55.00',49.978,-748,-1,21.8,577.1,-1267,353,1228,23.7
'2018-05-29 11:33:56.00',49.981,-752,-3,21.9,577.1,-1267,353,1228,23.7
'2018-05-29 11:33:57.00',49.985,-752,1,21.9,577.2,-1267,353,1228,23.7
'2018-05-29 11:33:58.00',49.992,-748,-3,21.9,577.2,-1267,353,1228,23.7
'2018-05-29 11:33:59.00',49.993,-748,-3,21.9,577.2,-1268,353,1228,23.7
'2018-05-29 11:34:00.00',49.996,-747,-1,21.9,577.2,-1268,353,1226,23.7
'2018-05-29 11:34:01.00',49.997,-748,-2,21.9,577.3,-1267,353,1226,23.7
'2018-05-29 11:34:02.00',49.997,-749,-2,21.9,577.3,-1267,353,1226,23.7
'2018-05-29 11:34:03.00',49.998,-748,2,21.9,577.3,-1267,353,1226,23.7
'2018-05-29 11:34:04.00',49.996,-750,0,22.0,577.3,-1267,353,1226,23.7
'2018-05-29 11:34:04.99',49.995,-748,-3,22.0,577.3,-1267,353,1226,23.8
'2018-05-29 11:34:06.00',49.998,-748,0,22.0,577.3,-1267,353,1228,23.8
'2018-05-29 11:34:06.99',50.004,-747,-3,22.1,577.3,-1268,353,1228,23.8
'2018-05-29 11:34:08.00',50.008,-748,-2,22.1,577.3,-1267,353,1228,23.8
'2018-05-29 11:34:09.00',50.011,-747,-1,22.1,577.4,-1267,353,1228,23.8
'2018-05-29 11:34:10.00',50.012,-748,-2,22.2,577.4,-1267,353,1228,23.8
'2018-05-29 11:34:11.00',50.013,-748,-1,22.2,577.4,-1266,353,1228,23.8
'2018-05-29 11:34:12.00',50.014,-747,2,22.2,577.4,-1266,353,1225,23.8
'2018-05-29 11:34:13.00',50.015,-749,1,22.2,577.5,-1266,353,1225,23.8
'2018-05-29 11:34:14.00',50.016,-753,1,22.2,577.5,-1266,353,1225,23.8
'2018-05-29 11:34:15.00',50.014,-753,-1,22.2,577.6,-1266,353,1225,23.8
'2018-05-29 11:34:15.99',50.013,-752,-3,22.3,577.6,-1266,353,1225,23.8
'2018-05-29 11:34:17.00',50.013,-752,-2,22.3,577.6,-1266,353,1225,23.8
'2018-05-29 11:34:17.99',50.013,-751,-3,22.3,577.6,-1266,353,1225,23.8
'2018-05-29 11:34:19.00',50.010,-752,-4,22.4,577.6,-1265,353,1225,23.8
'2018-05-29 11:34:20.00',50.012,-752,-2,22.4,577.6,-1265,353,1225,23.8
'2018-05-29 11:34:21.00',50.013,-752,-3,22.4,577.6,-1265,353,1225,23.8
'2018-05-29 11:34:22.00',50.016,-752,-4,22.4,577.6,-1265,352,1225,23.8
'2018-05-29 11:34:23.00',50.017,-755,-2,22.4,577.7,-1266,352,1225,23.8
'2018-05-29 11:34:24.00',50.020,-754,1,22.4,577.7,-1266,352,1225,23.8
'2018-05-29 11:34:25.00',50.023,-755,1,22.5,577.7,-1266,352,1228,23.8
'2018-05-29 11:34:26.00',50.024,-756,-1,22.5,577.7,-1266,352,1228,23.8
'2018-05-29 11:34:27.00',50.025,-754,-1,22.5,577.7,-1266,352,1228,23.8
'2018-05-29 11:34:28.00',50.025,-754,-3,22.5,577.8,-1266,352,1228,23.8
'2018-05-29 11:34:28.99',50.025,-751,-2,22.5,577.8,-1266,352,1228,23.8
'2018-05-29 11:34:30.00',50.026,-751,-1,22.5,577.8,-1266,352,1228,23.8
'2018-05-29 11:34:31.00',50.025,-752,0,22.6,577.8,-1266,352,1228,23.8
'2018-05-29 11:34:32.00',50.023,-752,1,22.7,577.8,-1267,352,1228,23.8
'2018-05-29 11:34:33.00',50.022,-751,-2,22.7,577.8,-1267,352,1228,23.8
'2018-05-29 11:34:34.00',50.019,-750,-1,22.7,577.8,-1267,353,1228,23.8
'2018-05-29 11:34:35.00',50.018,-751,-3,22.7,577.9,-1266,353,1228,23.8
'2018-05-29 11:34:36.00',50.015,-750,-4,22.7,577.9,-1266,353,1228,23.8
'2018-05-29 11:34:37.00',50.012,-750,-3,22.8,577.9,-1266,353,1229,23.8
'2018-05-29 11:34:38.00',50.009,-750,-4,22.8,577.9,-1266,353,1229,23.8
'2018-05-29 11:34:39.00',50.008,-750,-3,22.8,578.0,-1266,353,1229,23.8
'2018-05-29 11:34:40.00',50.005,-752,-4,22.8,578.0,-1266,353,1229,23.8
'2018-05-29 11:34:41.00',50.001,-751,-3,22.8,578.0,-1266,352,1229,23.8
'2018-05-29 11:34:41.99',49.999,-750,-3,22.9,578.0,-1266,352,1229,23.8
'2018-05-29 11:34:43.00',50.000,-750,-1,22.9,578.0,-1266,352,1229,23.8
'2018-05-29 11:34:43.99',50.000,-750,-3,22.9,578.0,-1264,352,1225,23.8
'2018-05-29 11:34:45.00',50.002,-751,-1,22.9,578.0,-1264,352,1225,23.8
'2018-05-29 11:34:46.00',50.000,-752,-3,22.9,578.0,-1264,352,1225,23.8
'2018-05-29 11:34:47.00',50.000,-751,1,22.9,578.1,-1264,353,1225,23.8
'2018-05-29 11:34:48.00',50.001,-752,-1,22.9,578.1,-1264,353,1225,23.8
'2018-05-29 11:34:49.00',50.002,-750,1,23.0,578.1,-1264,353,1225,23.8
'2018-05-29 11:34:50.00',50.004,-750,1,23.0,578.1,-1264,353,1225,23.8
'2018-05-29 11:34:51.00',50.004,-750,2,23.0,578.2,-1264,353,1225,23.8
'2018-05-29 11:34:52.00',50.008,-750,1,23.0,578.2,-1264,353,1225,23.8
'2018-05-29 11:34:53.00',50.013,-750,3,23.1,578.2,-1264,353,1225,23.8
'2018-05-29 11:34:54.00',50.018,-750,0,23.2,578.2,-1264,353,1225,23.8
'2018-05-29 11:34:54.99',50.022,-751,-1,23.2,578.2,-1264,353,1225,23.8
'2018-05-29 11:34:56.00',50.027,-751,0,23.2,578.2,-1265,353,1223,23.8
'2018-05-29 11:34:57.00',50.033,-752,-1,23.2,578.2,-1265,353,1223,23.8
'2018-05-29 11:34:58.00',50.039,-752,0,23.2,578.2,-1265,353,1223,23.8
'2018-05-29 11:34:59.00',50.043,-753,1,23.2,578.3,-1265,353,1223,23.8
'2018-05-29 11:35:00.00',50.047,-753,-1,23.2,578.3,-1263,354,1223,23.8
'2018-05-29 11:35:01.00',50.049,-749,2,23.3,578.3,-1263,354,1223,23.8
'2018-05-29 11:35:02.00',50.052,-751,2,23.3,578.3,-1263,354,1223,23.8
'2018-05-29 11:35:03.00',50.055,-750,-4,23.3,578.4,-1263,354,1221,23.8
'2018-05-29 11:35:04.00',50.059,-748,-3,23.3,578.4,-1263,354,1221,23.8
'2018-05-29 11:35:05.00',50.062,-748,-2,23.4,578.4,-1263,354,1221,23.8
'2018-05-29 11:35:06.00',50.064,-748,0,23.4,578.4,-1263,354,1221,23.8
'2018-05-29 11:35:07.00',50.064,-750,-1,23.4,578.4,-1263,354,1221,23.8
'2018-05-29 11:35:07.99',50.068,-750,2,23.4,578.4,-1264,354,1221,23.8
'2018-05-29 11:35:09.00',50.069,-754,-3,23.4,578.4,-1264,354,1221,23.8
'2018-05-29 11:35:09.99',50.072,-756,0,23.5,578.4,-1264,354,1222,23.9
'2018-05-29 11:35:11.00',50.074,-753,-1,23.5,578.5,-1264,354,1222,23.9
'2018-05-29 11:35:12.00',50.074,-752,1,23.5,578.5,-1264,354,1222,23.9
'2018-05-29 11:35:13.00',50.073,-752,0,23.5,578.5,-1264,354,1222,23.9
'2018-05-29 11:35:14.00',50.071,-750,-4,23.5,578.6,-1264,354,1222,23.9
'2018-05-29 11:35:15.00',50.070,-752,-2,23.6,578.6,-1264,354,1222,23.9
'2018-05-29 11:35:16.00',50.066,-753,-4,23.6,578.6,-1264,354,1224,23.9
'2018-05-29 11:35:17.00',50.063,-752,-3,23.6,578.6,-1264,354,1224,23.8
'2018-05-29 11:35:18.00',50.060,-751,-2,23.6,578.6,-1264,354,1224,23.8
'2018-05-29 11:35:19.00',50.057,-747,-4,23.7,578.6,-1264,354,1224,23.8
'2018-05-29 11:35:20.00',50.053,-749,-1,23.7,578.6,-1264,353,1224,23.8
'2018-05-29 11:35:20.99',50.051,-748,3,23.7,578.6,-1263,353,1224,23.8
'2018-05-29 11:35:22.00',50.045,-748,-2,23.8,578.7,-1262,353,1224,23.8
'2018-05-29 11:35:23.00',50.042,-750,-1,23.8,578.7,-1262,353,1224,23.8
'2018-05-29 11:35:24.00',50.037,-751,3,23.8,578.7,-1263,353,1224,23.8
'2018-05-29 11:35:25.00',50.036,-752,0,23.8,578.7,-1263,353,1224,23.8
'2018-05-29 11:35:26.00',50.033,-754,-1,23.8,578.8,-1263,353,1224,23.8
'2018-05-29 11:35:27.00',50.033,-752,-1,23.9,578.8,-1262,353,1224,23.8
'2018-05-29 11:35:28.00',50.032,-755,-3,23.9,578.8,-1262,353,1224,23.9
'2018-05-29 11:35:29.00',50.031,-755,0,23.9,578.8,-1262,353,1224,23.9
'2018-05-29 11:35:30.00',50.027,-752,1,23.9,578.8,-1262,353,1224,23.9
'2018-05-29 11:35:31.00',50.023,-751,-2,23.9,578.8,-1262,353,1224,23.9
'2018-05-29 11:35:32.00',50.016,-751,0,23.9,578.8,-1262,353,1224,23.9
'2018-05-29 11:35:33.00',50.015,-751,-1,24.0,578.8,-1262,353,1224,23.9
'2018-05-29 11:35:33.99',50.012,-750,-1,24.0,578.9,-1262,353,1224,23.9
'2018-05-29 11:35:35.00',50.008,-750,2,24.0,578.9,-1262,353,1224,23.9
'2018-05-29 11:35:35.99',50.008,-751,0,24.0,578.9,-1262,353,1224,23.9
'2018-05-29 11:35:37.00',50.007,-750,1,24.1,578.9,-1262,353,1224,23.9
'2018-05-29 11:35:38.00',50.006,-750,1,24.1,578.9,-1262,353,1224,23.9
'2018-05-29 11:35:39.00',50.006,-750,0,24.1,579.0,-1263,353,1224,23.9
'2018-05-29 11:35:40.00',50.007,-752,1,24.2,579.0,-1263,353,1224,23.9
'2018-05-29 11:35:41.00',50.009,-751,1,24.2,579.0,-1263,353,1224,23.9
'2018-05-29 11:35:42.00',50.012,-751,1,24.2,579.0,-1263,353,1224,23.9
'2018-05-29 11:35:43.00',50.018,-753,-2,24.2,579.0,-1263,353,1224,23.9
'2018-05-29 11:35:44.00',50.019,-750,-3,24.2,579.0,-1263,353,1224,23.9
'2018-05-29 11:35:45.00',50.023,-749,-4,24.2,579.0,-1263,353,1224,23.9
'2018-05-29 11:35:46.00',50.026,-750,-4,24.2,579.1,-1263,354,1224,23.9
'2018-05-29 11:35:46.99',50.029,-751,0,24.2,579.1,-1263,354,1224,23.9
'2018-05-29 11:35:48.00',50.032,-753,-1,24.3,579.1,-1263,354,1224,23.9
'2018-05-29 11:35:49.00',50.035,-755,-3,24.3,579.2,-1264,354,1225,23.9
'2018-05-29 11:35:50.00',50.036,-752,-4,24.4,579.2,-1264,354,1225,23.9
'2018-05-29 11:35:51.00',50.038,-752,-6,24.4,579.2,-1264,354,1225,23.9
'2018-05-29 11:35:52.00',50.037,-752,-1,24.4,579.2,-1264,354,1225,23.9
'2018-05-29 11:35:53.00',50.036,-752,-1,24.4,579.3,-1264,353,1225,23.9
'2018-05-29 11:35:54.00',50.033,-750,-1,24.4,579.3,-1264,353,1225,23.9
'2018-05-29 11:35:55.00',50.030,-748,-1,24.4,579.3,-1264,353,1224,23.9
'2018-05-29 11:35:56.00',50.028,-749,-2,24.4,579.3,-1264,353,1224,23.9
'2018-05-29 11:35:57.00',50.025,-748,1,24.5,579.3,-1264,353,1224,23.9
'2018-05-29 11:35:57.99',50.025,-751,0,24.5,579.3,-1264,353,1224,23.9
'2018-05-29 11:35:59.00',50.024,-750,1,24.5,579.3,-1264,353,1224,23.9
'2018-05-29 11:35:59.99',50.024,-749,0,24.5,579.3,-1264,353,1224,23.9
'2018-05-29 11:36:01.00',50.025,-749,-1,24.6,579.4,-1262,353,1224,23.8
'2018-05-29 11:36:02.00',50.026,-748,-2,24.6,579.4,-1262,353,1224,23.8
'2018-05-29 11:36:03.00',50.027,-750,-2,24.7,579.4,-1262,353,1224,23.8
'2018-05-29 11:36:04.00',50.028,-752,-1,24.7,579.4,-1262,353,1224,23.8
'2018-05-29 11:36:05.00',50.030,-751,-1,24.7,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:06.00',50.032,-752,1,24.7,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:07.00',50.035,-752,-3,24.7,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:08.00',50.037,-753,-1,24.7,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:09.00',50.041,-750,0,24.8,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:10.00',50.042,-752,-1,24.8,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:10.99',50.042,-752,-1,24.8,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:12.00',50.043,-753,-4,24.8,579.5,-1262,353,1224,23.8
'2018-05-29 11:36:12.99',50.042,-752,-3,24.9,579.6,-1261,353,1224,23.8
'2018-05-29 11:36:14.00',50.042,-751,0,24.9,579.6,-1261,353,1224,23.8
'2018-05-29 11:36:15.00',50.041,-749,1,24.9,579.6,-1261,353,1225,23.8
'2018-05-29 11:36:16.00',50.039,-748,-2,24.9,579.6,-1261,353,1225,23.8
'2018-05-29 11:36:17.00',50.037,-748,2,24.9,579.7,-1261,353,1225,23.8
'2018-05-29 11:36:18.00',50.033,-750,0,24.9,579.7,-1261,353,1225,23.8
'2018-05-29 11:36:19.00',50.028,-748,2,25.0,579.7,-1261,353,1225,23.8
'2018-05-29 11:36:20.00',50.022,-748,-1,25.0,579.7,-1261,353,1225,23.8
'2018-05-29 11:36:21.00',50.019,-749,0,25.0,579.7,-1261,353,1224,23.8
'2018-05-29 11:36:22.00',50.016,-748,-1,25.0,579.7,-1261,353,1224,23.8
'2018-05-29 11:36:23.00',50.017,-750,-3,25.1,579.7,-1261,353,1224,23.8
'2018-05-29 11:36:23.99',50.016,-750,-3,25.1,579.7,-1261,353,1224,23.8
'2018-05-29 11:36:25.00',50.015,-750,-1,25.1,579.8,-1261,353,1224,23.8
'2018-05-29 11:36:26.00',50.014,-752,-1,25.1,579.8,-1261,353,1224,23.8
'2018-05-29 11:36:27.00',50.014,-752,1,25.2,579.8,-1261,353,1224,23.8
'2018-05-29 11:36:28.00',50.014,-752,-1,25.2,579.9,-1261,353,1225,23.8
'2018-05-29 11:36:29.00',50.013,-750,1,25.2,579.9,-1261,353,1225,23.8
'2018-05-29 11:36:30.00',50.011,-752,2,25.2,579.9,-1261,353,1225,23.8
'2018-05-29 11:36:31.00',50.012,-751,0,25.2,579.9,-1261,353,1225,23.8
'2018-05-29 11:36:32.00',50.009,-751,0,25.3,579.9,-1261,353,1225,23.8
'2018-05-29 11:36:33.00',50.009,-751,-2,25.3,579.9,-1261,353,1225,23.8
'2018-05-29 11:36:34.00',50.007,-753,4,25.3,579.9,-1261,353,1227,23.8
'2018-05-29 11:36:35.00',50.003,-750,-2,25.3,579.9,-1261,353,1227,23.8
'2018-05-29 11:36:36.00',50.001,-753,-3,25.4,579.9,-1261,353,1227,23.8
'2018-05-29 11:36:36.99',49.999,-752,-3,25.4,580.0,-1261,353,1227,23.8
'2018-05-29 11:36:38.00',49.998,-751,-3,25.4,580.0,-1261,353,1227,23.8
'2018-05-29 11:36:38.99',49.998,-752,-3,25.4,580.0,-1261,353,1227,23.8
'2018-05-29 11:36:40.00',49.999,-752,-2,25.4,580.1,-1260,353,1227,23.8
'2018-05-29 11:36:41.00',50.002,-752,-2,25.4,580.1,-1260,353,1226,23.8
'2018-05-29 11:36:42.00',50.006,-752,-3,25.4,580.1,-1260,353,1226,23.8
'2018-05-29 11:36:43.00',50.009,-751,-1,25.5,580.1,-1260,353,1226,23.8
'2018-05-29 11:36:44.00',50.014,-753,-1,25.5,580.1,-1260,353,1226,23.8
'2018-05-29 11:36:45.00',50.018,-754,0,25.5,580.1,-1260,353,1226,23.8
'2018-05-29 11:36:46.00',50.023,-753,1,25.5,580.1,-1259,353,1226,23.8
'2018-05-29 11:36:47.00',50.027,-757,1,25.5,580.1,-1259,353,1225,23.8
'2018-05-29 11:36:48.00',50.031,-754,-1,25.5,580.1,-1260,353,1225,23.8
'2018-05-29 11:36:49.00',50.037,-750,-1,25.6,580.2,-1260,353,1225,23.8
'2018-05-29 11:36:49.99',50.042,-752,-2,25.6,580.2,-1260,353,1225,23.8
'2018-05-29 11:36:51.00',50.045,-751,1,25.6,580.2,-1260,354,1225,23.8
'2018-05-29 11:36:52.00',50.050,-750,-4,25.7,580.2,-1260,354,1225,23.8
'2018-05-29 11:36:53.00',50.051,-750,-3,25.7,580.3,-1260,354,1225,23.8
'2018-05-29 11:36:54.00',50.051,-753,-3,25.7,580.3,-1260,354,1224,23.8
'2018-05-29 11:36:55.00',50.050,-753,-2,25.7,580.3,-1260,354,1224,23.8
'2018-05-29 11:36:56.00',50.046,-753,-3,25.8,580.3,-1260,354,1224,23.7
'2018-05-29 11:36:57.00',50.039,-753,-3,25.8,580.3,-1260,354,1224,23.7
'2018-05-29 11:36:58.00',50.036,-755,0,25.8,580.3,-1261,354,1224,23.7
'2018-05-29 11:36:59.00',50.035,-754,-1,25.8,580.3,-1261,354,1224,23.7
'2018-05-29 11:37:00.00',50.032,-752,-2,25.9,580.3,-1261,354,1223,23.7
'2018-05-29 11:37:01.00',50.033,-752,1,25.9,580.4,-1261,354,1223,23.7
'2018-05-29 11:37:02.00',50.035,-752,2,25.9,580.4,-1261,354,1223,23.7
'2018-05-29 11:37:02.99',50.038,-751,-1,25.9,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:04.00',50.038,-750,-3,25.9,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:04.99',50.042,-750,-3,26.0,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:06.00',50.047,-751,-3,26.0,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:07.00',50.047,-752,-3,26.1,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:08.00',50.049,-752,-3,26.1,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:09.00',50.050,-751,-1,26.1,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:10.00',50.052,-751,0,26.1,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:11.00',50.052,-747,-1,26.1,580.5,-1261,354,1223,23.7
'2018-05-29 11:37:12.00',50.050,-747,0,26.1,580.6,-1259,354,1223,23.7
'2018-05-29 11:37:13.00',50.048,-749,2,26.2,580.6,-1259,354,1222,23.7
'2018-05-29 11:37:14.00',50.043,-749,1,26.2,580.6,-1258,354,1222,23.7
'2018-05-29 11:37:15.00',50.041,-752,-1,26.2,580.7,-1259,354,1222,23.7
'2018-05-29 11:37:15.99',50.041,-752,-1,26.2,580.7,-1259,354,1222,23.7
'2018-05-29 11:37:17.00',50.041,-752,2,26.3,580.7,-1259,354,1222,23.7
'2018-05-29 11:37:18.00',50.037,-751,0,26.3,580.7,-1259,354,1222,23.7
'2018-05-29 11:37:19.00',50.039,-752,-1,26.3,580.7,-1259,354,1222,23.7
'2018-05-29 11:37:20.00',50.038,-750,-3,26.3,580.7,-1259,354,1224,23.7
'2018-05-29 11:37:21.00',50.039,-750,-5,26.4,580.7,-1259,354,1224,23.6
'2018-05-29 11:37:22.00',50.041,-752,-1,26.4,580.7,-1259,354,1224,23.6
'2018-05-29 11:37:23.00',50.042,-752,2,26.4,580.7,-1260,354,1224,23.6
'2018-05-29 11:37:24.00',50.045,-752,-3,26.4,580.8,-1260,353,1224,23.6
'2018-05-29 11:37:25.00',50.049,-752,-3,26.4,580.8,-1260,353,1224,23.6
'2018-05-29 11:37:26.00',50.051,-753,-1,26.4,580.8,-1261,353,1225,23.6
'2018-05-29 11:37:26.99',50.052,-749,-2,26.4,580.9,-1261,353,1225,23.6
'2018-05-29 11:37:28.00',50.055,-747,-2,26.4,580.9,-1261,353,1225,23.6
'2018-05-29 11:37:28.99',50.056,-748,3,26.5,580.9,-1261,353,1225,23.6
'2018-05-29 11:37:30.00',50.056,-747,0,26.5,580.9,-1261,353,1225,23.6
'2018-05-29 11:37:31.00',50.056,-750,1,26.5,580.9,-1261,353,1225,23.6
'2018-05-29 11:37:32.00',50.058,-752,2,26.5,580.9,-1261,353,1225,23.6
'2018-05-29 11:37:33.00',50.058,-753,-3,26.5,580.9,-1261,353,1226,23.6
'2018-05-29 11:37:34.00',50.058,-754,0,26.6,580.9,-1261,353,1226,23.6
'2018-05-29 11:37:35.00',50.056,-752,1,26.6,580.9,-1260,353,1226,23.6
'2018-05-29 11:37:36.00',50.052,-751,-1,26.7,581.0,-1260,353,1226,23.6
'2018-05-29 11:37:37.00',50.050,-750,1,26.7,581.0,-1260,353,1226,23.6
'2018-05-29 11:37:38.00',50.049,-750,3,26.7,581.0,-1260,353,1226,23.6
'2018-05-29 11:37:39.00',50.047,-750,-4,26.7,581.1,-1259,353,1226,23.5
'2018-05-29 11:37:39.99',50.047,-752,-4,26.7,581.1,-1259,353,1226,23.5
'2018-05-29 11:37:41.00',50.044,-752,1,26.8,581.1,-1258,353,1226,23.5
'2018-05-29 11:37:41.99',50.045,-752,1,26.8,581.1,-1258,353,1226,23.5
'2018-05-29 11:37:43.00',50.043,-752,-3,26.8,581.1,-1258,353,1226,23.5
'2018-05-29 11:37:44.00',50.046,-752,-3,26.8,581.1,-1258,353,1226,23.5
'2018-05-29 11:37:45.00',50.049,-752,0,26.9,581.1,-1258,353,1226,23.5
'2018-05-29 11:37:46.00',50.054,-748,-1,26.9,581.1,-1258,353,1226,23.5
'2018-05-29 11:37:47.00',50.059,-748,1,26.9,581.1,-1259,353,1226,23.5
'2018-05-29 11:37:48.00',50.061,-748,3,26.9,581.1,-1259,353,1226,23.5
'2018-05-29 11:37:49.00',50.065,-750,-2,27.0,581.2,-1259,353,1226,23.5
'2018-05-29 11:37:50.00',50.066,-750,0,27.0,581.2,-1259,353,1226,23.5
'2018-05-29 11:37:51.00',50.069,-752,0,27.0,581.3,-1259,353,1226,23.5
'2018-05-29 11:37:52.00',50.074,-754,-3,27.0,581.3,-1259,353,1226,23.5
'2018-05-29 11:37:52.99',50.077,-753,-1,27.0,581.3,-1260,353,1225,23.5
'2018-05-29 11:37:54.00',50.080,-752,0,27.1,581.3,-1260,353,1225,23.5
'2018-05-29 11:37:55.00',50.083,-752,1,27.1,581.3,-1260,353,1225,23.5
'2018-05-29 11:37:56.00',50.087,-751,-2,27.1,581.3,-1260,353,1225,23.5
'2018-05-29 11:37:57.00',50.087,-754,-3,27.1,581.3,-1260,353,1225,23.5
'2018-05-29 11:37:58.00',50.088,-751,-3,27.1,581.3,-1260,353,1225,23.5
'2018-05-29 11:37:59.00',50.090,-751,-4,27.2,581.3,-1258,353,1225,23.5
'2018-05-29 11:38:00.00',50.090,-749,-1,27.2,581.3,-1258,353,1225,23.5
'2018-05-29 11:38:01.00',50.088,-751,-1,27.2,581.4,-1258,353,1225,23.5
'2018-05-29 11:38:02.00',50.084,-751,0,27.2,581.4,-1258,353,1225,23.5
'2018-05-29 11:38:03.00',50.084,-752,-1,27.3,581.5,-1259,353,1225,23.5
'2018-05-29 11:38:04.00',50.084,-752,1,27.3,581.5,-1259,353,1225,23.5
'2018-05-29 11:38:05.00',50.083,-748,-3,27.3,581.5,-1258,353,1225,23.5
'2018-05-29 11:38:05.99',50.083,-748,0,27.3,581.5,-1258,353,1225,23.5
'2018-05-29 11:38:07.00',50.084,-747,-1,27.3,581.5,-1258,353,1225,23.5
'2018-05-29 11:38:07.99',50.084,-752,2,27.4,581.5,-1258,353,1225,23.5
'2018-05-29 11:38:09.00',50.090,-752,-3,27.4,581.5,-1258,353,1225,23.5
'2018-05-29 11:38:10.00',50.093,-756,1,27.4,581.5,-1258,353,1225,23.5
'2018-05-29 11:38:11.00',50.092,-751,1,27.4,581.5,-1259,353,1225,23.5
'2018-05-29 11:38:12.00',50.095,-750,0,27.4,581.5,-1259,353,1222,23.5
'2018-05-29 11:38:13.00',50.098,-750,-1,27.4,581.6,-1259,353,1222,23.5
'2018-05-29 11:38:14.00',50.101,-752,-1,27.4,581.6,-1258,353,1222,23.5
'2018-05-29 11:38:15.00',50.102,-752,-1,27.5,581.7,-1257,354,1222,23.5
'2018-05-29 11:38:16.00',50.107,-748,-1,27.5,581.7,-1257,354,1222,23.5
'2018-05-29 11:38:17.00',50.109,-748,-1,27.5,581.7,-1257,354,1222,23.5
'2018-05-29 11:38:18.00',50.111,-751,1,27.5,581.7,-1257,354,1222,23.5
'2018-05-29 11:38:18.99',50.114,-752,0,27.6,581.7,-1257,354,1222,23.4
'2018-05-29 11:38:20.00',50.112,-752,-1,27.6,581.7,-1257,354,1222,23.4
'2018-05-29 11:38:21.00',50.112,-752,-2,27.6,581.7,-1257,354,1222,23.4
'2018-05-29 11:38:22.00',50.110,-750,-3,27.6,581.7,-1257,353,1222,23.4
'2018-05-29 11:38:23.00',50.108,-748,2,27.7,581.7,-1256,353,1222,23.3
'2018-05-29 11:38:24.00',50.104,-748,1,27.7,581.7,-1257,353,1222,23.3
'2018-05-29 11:38:25.00',50.105,-752,1,27.7,581.8,-1257,353,1225,23.3
'2018-05-29 11:38:26.00',50.105,-754,1,27.8,581.8,-1257,353,1225,23.3
'2018-05-29 11:38:27.00',50.105,-752,-1,27.8,581.9,-1257,353,1225,23.3
'2018-05-29 11:38:28.00',50.105,-750,-3,27.8,581.9,-1257,353,1225,23.3
'2018-05-29 11:38:29.00',50.106,-750,-3,27.8,581.9,-1257,353,1225,23.3
'2018-05-29 11:38:30.00',50.107,-751,-2,27.8,581.9,-1257,353,1225,23.3
'2018-05-29 11:38:31.00',50.106,-750,-1,27.8,581.9,-1257,353,1225,23.3
'2018-05-29 11:38:31.99',50.105,-748,1,27.9,582.0,-1257,353,1225,23.3
'2018-05-29 11:38:33.00',50.103,-748,-1,27.9,582.0,-1257,353,1225,23.3
'2018-05-29 11:38:33.99',50.103,-750,2,28.0,582.0,-1257,353,1225,23.3
'2018-05-29 11:38:35.00',50.104,-753,1,28.0,582.0,-1257,353,1225,23.3
'2018-05-29 11:38:36.00',50.105,-754,-1,28.0,582.0,-1256,353,1225,23.3
'2018-05-29 11:38:37.00',50.106,-751,3,28.0,582.0,-1256,353,1224,23.3
'2018-05-29 11:38:38.00',50.106,-748,-3,28.0,582.0,-1256,353,1224,23.3
'2018-05-29 11:38:39.00',50.106,-750,0,28.0,582.0,-1256,353,1224,23.3
'2018-05-29 11:38:40.00',50.107,-755,-1,28.0,582.1,-1256,353,1224,23.3
'2018-05-29 11:38:41.00',50.108,-747,-3,28.1,582.1,-1256,353,1224,23.3
'2018-05-29 11:38:42.00',50.107,-747,4,28.1,582.1,-1256,353,1224,23.3
'2018-05-29 11:38:43.00',50.107,-750,-1,28.1,582.1,-1256,353,1223,23.3
'2018-05-29 11:38:44.00',50.110,-753,-3,28.1,582.2,-1256,353,1223,23.3
'2018-05-29 11:38:44.99',50.110,-755,1,28.2,582.2,-1256,353,1223,23.3
