'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 11:38:46.00',50.110,-754,1,28.2,582.2,-1256,353,1223,23.3
'2018-05-29 11:38:47.00',50.108,-750,-3,28.2,582.2,-1256,354,1223,23.3
'2018-05-29 11:38:48.00',50.107,-754,1,28.3,582.2,-1257,354,1223,23.3
'2018-05-29 11:38:49.00',50.104,-750,-2,28.3,582.2,-1257,354,1223,23.3
'2018-05-29 11:38:50.00',50.103,-748,-4,28.3,582.2,-1257,354,1222,23.3
'2018-05-29 11:38:51.00',50.103,-749,1,28.3,582.2,-1257,354,1222,23.3
'2018-05-29 11:38:52.00',50.102,-748,-1,28.3,582.3,-1257,354,1222,23.3
'2018-05-29 11:38:53.00',50.103,-750,-1,28.3,582.3,-1257,354,1222,23.3
'2018-05-29 11:38:54.00',50.103,-752,-1,28.3,582.4,-1257,354,1222,23.3
'2018-05-29 11:38:55.00',50.102,-751,-1,28.4,582.4,-1257,354,1222,23.3
'2018-05-29 11:38:56.00',50.104,-752,1,28.4,582.4,-1257,354,1222,23.3
'2018-05-29 11:38:57.00',50.106,-751,-4,28.4,582.4,-1257,354,1222,23.3
'2018-05-29 11:38:57.99',50.107,-753,-4,28.4,582.4,-1257,354,1222,23.2
'2018-05-29 11:38:59.00',50.107,-750,-1,28.4,582.4,-1257,354,1222,23.2
'2018-05-29 11:39:00.00',50.106,-748,-3,28.4,582.4,-1257,354,1222,23.2
'2018-05-29 11:39:01.00',50.108,-748,0,28.4,582.4,-1257,354,1222,23.2
'2018-05-29 11:39:02.00',50.108,-751,-1,28.5,582.4,-1258,354,1224,23.2
'2018-05-29 11:39:03.00',50.108,-754,-2,28.5,582.4,-1258,354,1224,23.2
'2018-05-29 11:39:04.00',50.108,-756,1,28.5,582.5,-1258,354,1224,23.2
'2018-05-29 11:39:05.00',50.106,-752,-1,28.5,582.6,-1258,354,1224,23.2
'2018-05-29 11:39:06.00',50.105,-751,-4,28.6,582.6,-1258,354,1224,23.2
'2018-05-29 11:39:07.00',50.102,-752,-1,28.6,582.6,-1258,354,1224,23.2
'2018-05-29 11:39:08.00',50.101,-752,0,28.7,582.6,-1258,354,1223,23.2
'2018-05-29 11:39:08.99',50.098,-754,-2,28.7,582.6,-1258,354,1223,23.2
'2018-05-29 11:39:10.00',50.099,-752,0,28.7,582.6,-1258,354,1223,23.2
'2018-05-29 11:39:10.99',50.098,-752,-2,28.7,582.6,-1258,354,1223,23.2
'2018-05-29 11:39:12.00',50.099,-753,-3,28.8,582.6,-1257,353,1223,23.2
'2018-05-29 11:39:13.00',50.096,-752,-3,28.8,582.6,-1257,353,1223,23.2
'2018-05-29 11:39:14.00',50.095,-748,-4,28.8,582.7,-1256,353,1223,23.2
'2018-05-29 11:39:15.00',50.094,-750,1,28.8,582.7,-1256,353,1224,23.2
'2018-05-29 11:39:16.00',50.091,-748,-2,28.8,582.7,-1256,353,1224,23.2
'2018-05-29 11:39:17.00',50.092,-752,0,28.8,582.8,-1256,353,1224,23.2
'2018-05-29 11:39:18.00',50.091,-752,-1,28.9,582.8,-1256,353,1224,23.2
'2018-05-29 11:39:19.00',50.090,-752,1,28.9,582.8,-1257,354,1224,23.2
'2018-05-29 11:39:20.00',50.094,-752,1,28.9,582.8,-1257,354,1224,23.2
'2018-05-29 11:39:21.00',50.092,-752,-3,28.9,582.8,-1257,354,1223,23.2
'2018-05-29 11:39:21.99',50.091,-752,-2,29.0,582.8,-1257,354,1223,23.2
'2018-05-29 11:39:23.00',50.091,-754,-6,29.0,582.8,-1257,354,1223,23.2
'2018-05-29 11:39:24.00',50.091,-753,-1,29.0,582.8,-1258,354,1223,23.2
'2018-05-29 11:39:25.00',50.092,-748,-3,29.0,582.8,-1258,354,1223,23.2
'2018-05-29 11:39:26.00',50.095,-754,-1,29.0,582.9,-1258,354,1223,23.2
'2018-05-29 11:39:27.00',50.099,-753,-1,29.1,582.9,-1258,354,1223,23.2
'2018-05-29 11:39:28.00',50.104,-748,1,29.1,582.9,-1258,354,1223,23.2
'2018-05-29 11:39:29.00',50.108,-750,-3,29.1,583.0,-1258,354,1223,23.2
'2018-05-29 11:39:30.00',50.111,-754,-2,29.2,583.0,-1258,354,1223,23.2
'2018-05-29 11:39:31.00',50.112,-751,-1,29.2,583.0,-1258,354,1223,23.2
'2018-05-29 11:39:32.00',50.110,-748,-3,29.2,583.0,-1258,354,1223,23.2
'2018-05-29 11:39:33.00',50.109,-748,-1,29.2,583.0,-1258,354,1223,23.2
'2018-05-29 11:39:34.00',50.105,-750,1,29.3,583.0,-1258,354,1224,23.2
'2018-05-29 11:39:34.99',50.105,-752,-1,29.3,583.0,-1258,354,1224,23.2
'2018-05-29 11:39:36.00',50.103,-755,0,29.3,583.0,-1257,354,1224,23.2
'2018-05-29 11:39:36.99',50.100,-752,2,29.3,583.0,-1257,353,1224,23.2
'2018-05-29 11:39:38.00',50.100,-748,-4,29.3,583.1,-1257,353,1224,23.2
'2018-05-29 11:39:39.00',50.097,-754,-1,29.3,583.1,-1257,353,1224,23.2
'2018-05-29 11:39:40.00',50.093,-752,-3,29.3,583.1,-1257,353,1226,23.2
'2018-05-29 11:39:41.00',50.090,-750,-2,29.4,583.1,-1257,353,1226,23.2
'2018-05-29 11:39:42.00',50.088,-748,-2,29.4,583.2,-1257,353,1226,23.2
'2018-05-29 11:39:43.00',50.087,-748,3,29.4,583.2,-1256,353,1226,23.2
'2018-05-29 11:39:44.00',50.085,-750,-1,29.4,583.2,-1256,353,1226,23.2
'2018-05-29 11:39:45.00',50.083,-752,1,29.4,583.2,-1256,353,1226,23.2
'2018-05-29 11:39:46.00',50.082,-752,-1,29.4,583.2,-1256,353,1226,23.1
'2018-05-29 11:39:47.00',50.079,-755,1,29.5,583.2,-1256,353,1225,23.1
'2018-05-29 11:39:47.99',50.079,-750,1,29.5,583.2,-1256,353,1225,23.1
'2018-05-29 11:39:49.00',50.078,-752,1,29.5,583.2,-1256,353,1225,23.1
'2018-05-29 11:39:50.00',50.078,-749,-4,29.6,583.3,-1256,353,1225,23.1
'2018-05-29 11:39:51.00',50.079,-752,-1,29.6,583.3,-1256,353,1225,23.1
'2018-05-29 11:39:52.00',50.081,-753,-3,29.6,583.3,-1256,353,1225,23.1
'2018-05-29 11:39:53.00',50.085,-752,0,29.6,583.4,-1256,353,1225,23.1
'2018-05-29 11:39:54.00',50.088,-750,0,29.6,583.4,-1256,353,1225,23.1
'2018-05-29 11:39:55.00',50.089,-750,-1,29.7,583.4,-1256,353,1225,23.1
'2018-05-29 11:39:56.00',50.089,-749,-3,29.7,583.4,-1256,353,1225,23.1
'2018-05-29 11:39:57.00',50.088,-751,-3,29.7,583.4,-1256,353,1225,23.1
'2018-05-29 11:39:58.00',50.088,-755,-1,29.8,583.4,-1256,353,1225,23.1
'2018-05-29 11:39:59.00',50.088,-751,-1,29.8,583.4,-1256,353,1225,23.1
'2018-05-29 11:40:00.00',50.086,-751,1,29.8,583.4,-1255,353,1225,23.1
'2018-05-29 11:40:00.99',50.084,-752,-1,29.9,583.4,-1255,353,1225,23.1
'2018-05-29 11:40:02.00',50.085,-752,-1,29.9,583.4,-1255,353,1225,23.1
'2018-05-29 11:40:02.99',50.082,-753,-3,29.9,583.5,-1255,353,1225,23.1
'2018-05-29 11:40:04.00',50.083,-752,-2,29.9,583.5,-1254,353,1225,23.1
'2018-05-29 11:40:05.00',50.083,-749,-1,29.9,583.6,-1254,354,1225,23.1
'2018-05-29 11:40:06.00',50.081,-748,1,29.9,583.6,-1254,354,1225,23.1
'2018-05-29 11:40:07.00',50.080,-747,2,29.9,583.6,-1254,354,1225,23.1
'2018-05-29 11:40:08.00',50.081,-748,1,30.0,583.6,-1254,354,1222,23.1
'2018-05-29 11:40:09.00',50.078,-751,-1,30.0,583.6,-1254,354,1222,23.1
'2018-05-29 11:40:10.00',50.076,-753,2,30.0,583.6,-1254,354,1222,23.1
'2018-05-29 11:40:11.00',50.077,-754,1,30.0,583.6,-1254,353,1222,23.1
'2018-05-29 11:40:12.00',50.075,-751,-1,30.1,583.6,-1254,353,1222,23.0
'2018-05-29 11:40:13.00',50.072,-753,-1,30.1,583.6,-1254,353,1222,23.0
'2018-05-29 11:40:13.99',50.070,-750,-4,30.1,583.6,-1254,353,1223,23.0
'2018-05-29 11:40:15.00',50.067,-753,0,30.1,583.7,-1254,353,1223,23.0
'2018-05-29 11:40:16.00',50.067,-752,-2,30.2,583.7,-1254,353,1223,23.0
'2018-05-29 11:40:17.00',50.066,-752,0,30.2,583.7,-1254,353,1223,23.0
'2018-05-29 11:40:18.00',50.065,-750,-1,30.2,583.8,-1254,353,1223,23.0
'2018-05-29 11:40:19.00',50.066,-749,-1,30.2,583.8,-1254,353,1223,23.0
'2018-05-29 11:40:20.00',50.068,-750,1,30.2,583.8,-1254,353,1224,23.0
'2018-05-29 11:40:21.00',50.070,-749,-1,30.3,583.8,-1254,353,1224,23.0
'2018-05-29 11:40:22.00',50.072,-752,3,30.3,583.8,-1254,353,1224,23.0
'2018-05-29 11:40:23.00',50.074,-751,-1,30.3,583.8,-1254,353,1224,23.0
'2018-05-29 11:40:24.00',50.076,-755,-1,30.3,583.8,-1254,354,1224,23.0
'2018-05-29 11:40:25.00',50.079,-753,0,30.3,583.8,-1254,354,1224,23.0
'2018-05-29 11:40:26.00',50.081,-751,-1,30.3,583.9,-1254,354,1224,23.0
'2018-05-29 11:40:26.99',50.082,-750,-4,30.3,583.9,-1254,354,1225,23.0
'2018-05-29 11:40:28.00',50.081,-752,-1,30.3,583.9,-1254,354,1225,23.0
'2018-05-29 11:40:28.99',50.084,-752,-4,30.4,584.0,-1254,354,1225,23.0
'2018-05-29 11:40:30.00',50.083,-753,0,30.4,584.0,-1254,354,1225,23.0
'2018-05-29 11:40:31.00',50.081,-752,0,30.4,584.0,-1254,353,1225,23.0
'2018-05-29 11:40:32.00',50.078,-753,-3,30.5,584.0,-1254,353,1225,23.0
'2018-05-29 11:40:33.00',50.078,-756,-1,30.5,584.0,-1254,353,1225,23.0
'2018-05-29 11:40:34.00',50.078,-751,0,30.5,584.0,-1254,353,1225,23.0
'2018-05-29 11:40:35.00',50.075,-750,0,30.5,584.0,-1254,353,1225,23.0
'2018-05-29 11:40:36.00',50.073,-749,-2,30.6,584.0,-1254,353,1225,23.0
'2018-05-29 11:40:37.00',50.072,-752,-1,30.6,584.0,-1253,353,1225,23.0
'2018-05-29 11:40:37.99',50.072,-751,-3,30.6,584.1,-1253,353,1225,23.0
'2018-05-29 11:40:39.00',50.072,-753,-3,30.6,584.1,-1252,353,1225,23.0
'2018-05-29 11:40:39.99',50.074,-755,-3,30.6,584.1,-1253,353,1225,23.0
'2018-05-29 11:40:41.00',50.076,-749,-1,30.6,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:42.00',50.078,-750,-1,30.7,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:43.00',50.077,-748,-2,30.8,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:44.00',50.077,-750,-1,30.8,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:45.00',50.079,-752,-2,30.9,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:46.00',50.079,-755,0,30.9,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:47.00',50.074,-748,0,30.9,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:48.00',50.073,-751,2,30.9,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:49.00',50.071,-750,-1,30.9,584.2,-1253,353,1225,23.0
'2018-05-29 11:40:50.00',50.070,-751,0,30.9,584.3,-1254,353,1225,23.0
'2018-05-29 11:40:50.99',50.070,-753,-1,30.9,584.3,-1255,353,1225,23.0
'2018-05-29 11:40:52.00',50.069,-753,-2,30.9,584.3,-1254,353,1225,23.0
'2018-05-29 11:40:53.00',50.069,-754,0,30.9,584.3,-1254,353,1225,23.0
'2018-05-29 11:40:54.00',50.068,-749,0,30.9,584.4,-1254,353,1225,23.0
'2018-05-29 11:40:55.00',50.067,-751,1,31.0,584.4,-1254,353,1225,23.0
'2018-05-29 11:40:56.00',50.066,-750,0,31.0,584.4,-1254,353,1225,23.0
'2018-05-29 11:40:57.00',50.064,-750,-1,31.1,584.4,-1254,353,1225,23.0
'2018-05-29 11:40:58.00',50.062,-754,-1,31.1,584.5,-1254,353,1225,23.0
'2018-05-29 11:40:59.00',50.059,-752,-3,31.1,584.5,-1254,353,1226,23.0
'2018-05-29 11:41:00.00',50.058,-753,-2,31.1,584.5,-1254,353,1226,23.0
'2018-05-29 11:41:01.00',50.056,-753,-1,31.1,584.5,-1254,353,1226,23.0
'2018-05-29 11:41:02.00',50.054,-748,-1,31.2,584.5,-1254,353,1226,23.0
'2018-05-29 11:41:03.00',50.050,-750,0,31.2,584.5,-1254,353,1226,23.0
'2018-05-29 11:41:03.99',50.048,-750,0,31.2,584.5,-1254,353,1226,23.0
'2018-05-29 11:41:05.00',50.044,-748,1,31.2,584.6,-1254,353,1226,23.0
'2018-05-29 11:41:05.99',50.042,-748,-1,31.2,584.6,-1254,353,1224,23.0
'2018-05-29 11:41:07.00',50.041,-749,-2,31.3,584.7,-1254,353,1224,23.0
'2018-05-29 11:41:08.00',50.036,-750,2,31.3,584.7,-1254,353,1224,23.0
'2018-05-29 11:41:09.00',50.034,-752,3,31.3,584.7,-1254,352,1224,23.0
'2018-05-29 11:41:10.00',50.031,-753,-3,31.3,584.7,-1254,352,1224,23.0
'2018-05-29 11:41:11.00',50.028,-754,-2,31.3,584.7,-1254,352,1224,23.0
'2018-05-29 11:41:12.00',50.019,-752,-3,31.3,584.7,-1254,352,1227,23.0
'2018-05-29 11:41:13.00',50.017,-753,-1,31.3,584.7,-1254,352,1227,23.0
'2018-05-29 11:41:14.00',50.015,-752,1,31.3,584.7,-1254,352,1227,23.0
'2018-05-29 11:41:15.00',50.014,-755,1,31.4,584.7,-1254,353,1227,23.0
'2018-05-29 11:41:16.00',50.013,-753,-1,31.4,584.8,-1254,353,1227,23.0
'2018-05-29 11:41:16.99',50.012,-756,1,31.4,584.8,-1254,353,1227,23.0
'2018-05-29 11:41:18.00',50.011,-755,1,31.5,584.8,-1254,353,1226,23.0
'2018-05-29 11:41:19.00',50.011,-755,-3,31.5,584.9,-1254,353,1226,23.0
'2018-05-29 11:41:20.00',50.011,-754,-2,31.5,584.9,-1254,353,1226,23.0
'2018-05-29 11:41:21.00',50.010,-751,-1,31.5,584.9,-1255,352,1226,23.0
'2018-05-29 11:41:22.00',50.014,-755,-1,31.6,584.9,-1255,352,1226,23.0
'2018-05-29 11:41:23.00',50.019,-752,-1,31.6,584.9,-1255,352,1226,23.0
'2018-05-29 11:41:24.00',50.019,-752,2,31.6,584.9,-1255,352,1225,23.0
'2018-05-29 11:41:25.00',50.021,-752,1,31.6,584.9,-1255,352,1225,23.0
'2018-05-29 11:41:26.00',50.021,-752,1,31.6,584.9,-1255,352,1225,23.0
'2018-05-29 11:41:27.00',50.020,-750,2,31.7,584.9,-1255,352,1225,23.0
'2018-05-29 11:41:28.00',50.020,-750,-2,31.7,585.0,-1255,353,1225,23.0
'2018-05-29 11:41:29.00',50.023,-750,-4,31.7,585.0,-1255,353,1225,23.0
'2018-05-29 11:41:29.99',50.024,-750,-3,31.8,585.1,-1255,353,1225,23.0
'2018-05-29 11:41:31.00',50.026,-751,-2,31.8,585.1,-1255,353,1225,23.0
'2018-05-29 11:41:31.99',50.031,-753,-1,31.9,585.1,-1255,353,1225,23.0
'2018-05-29 11:41:33.00',50.033,-753,-1,31.9,585.1,-1254,353,1225,23.0
'2018-05-29 11:41:34.00',50.038,-752,-1,31.9,585.1,-1254,353,1225,23.0
'2018-05-29 11:41:35.00',50.040,-751,-4,31.9,585.1,-1254,353,1225,23.0
'2018-05-29 11:41:36.00',50.045,-751,-2,31.9,585.1,-1254,353,1225,23.0
'2018-05-29 11:41:37.00',50.047,-750,-2,31.9,585.1,-1254,353,1225,23.0
'2018-05-29 11:41:38.00',50.049,-752,1,31.9,585.1,-1254,353,1227,23.0
'2018-05-29 11:41:39.00',50.049,-752,-1,31.9,585.1,-1253,353,1227,23.0
'2018-05-29 11:41:40.00',50.049,-755,-2,31.9,585.2,-1253,353,1227,23.0
'2018-05-29 11:41:41.00',50.049,-752,0,32.0,585.2,-1253,353,1227,23.0
'2018-05-29 11:41:42.00',50.048,-750,0,32.0,585.3,-1253,353,1227,23.0
'2018-05-29 11:41:42.99',50.047,-747,-2,32.0,585.3,-1253,353,1227,23.0
'2018-05-29 11:41:44.00',50.047,-752,0,32.1,585.3,-1253,353,1225,23.0
'2018-05-29 11:41:45.00',50.048,-750,-2,32.1,585.3,-1253,353,1225,23.0
'2018-05-29 11:41:46.00',50.047,-751,-1,32.1,585.3,-1253,353,1225,23.0
'2018-05-29 11:41:47.00',50.046,-749,1,32.1,585.3,-1253,353,1225,23.0
'2018-05-29 11:41:48.00',50.047,-751,1,32.1,585.3,-1253,353,1225,23.0
'2018-05-29 11:41:49.00',50.045,-750,-1,32.1,585.3,-1253,353,1225,23.0
'2018-05-29 11:41:50.00',50.045,-752,-1,32.2,585.3,-1253,353,1225,22.9
'2018-05-29 11:41:51.00',50.044,-752,1,32.2,585.3,-1253,353,1226,22.9
'2018-05-29 11:41:52.00',50.042,-752,0,32.2,585.3,-1253,353,1226,22.9
'2018-05-29 11:41:53.00',50.041,-748,1,32.3,585.4,-1253,353,1226,22.9
'2018-05-29 11:41:54.00',50.038,-748,-1,32.3,585.5,-1253,353,1226,22.9
'2018-05-29 11:41:55.00',50.035,-750,1,32.3,585.5,-1253,353,1226,22.9
'2018-05-29 11:41:55.99',50.032,-748,2,32.3,585.5,-1253,353,1226,22.9
'2018-05-29 11:41:57.00',50.028,-752,1,32.3,585.5,-1253,353,1227,22.9
'2018-05-29 11:41:57.99',50.027,-747,0,32.3,585.5,-1253,353,1227,22.9
'2018-05-29 11:41:59.00',50.027,-750,-4,32.3,585.5,-1253,353,1227,22.9
'2018-05-29 11:42:00.00',50.024,-750,-1,32.3,585.5,-1253,353,1227,22.9
'2018-05-29 11:42:01.00',50.024,-750,-3,32.4,585.5,-1253,353,1227,22.9
'2018-05-29 11:42:02.00',50.023,-751,-1,32.4,585.5,-1253,353,1227,22.9
'2018-05-29 11:42:03.00',50.025,-751,-1,32.5,585.6,-1253,353,1227,22.9
'2018-05-29 11:42:04.00',50.026,-752,-1,32.5,585.6,-1253,353,1225,22.9
'2018-05-29 11:42:05.00',50.031,-752,-2,32.5,585.6,-1253,353,1225,22.9
'2018-05-29 11:42:06.00',50.031,-754,-3,32.5,585.7,-1253,353,1225,22.9
'2018-05-29 11:42:07.00',50.034,-754,2,32.5,585.7,-1253,353,1225,22.9
'2018-05-29 11:42:08.00',50.033,-751,1,32.5,585.7,-1253,353,1225,22.9
'2018-05-29 11:42:08.99',50.031,-751,-2,32.6,585.7,-1253,353,1225,22.9
'2018-05-29 11:42:10.00',50.028,-750,-1,32.6,585.7,-1253,353,1225,22.9
'2018-05-29 11:42:11.00',50.024,-750,-3,32.6,585.7,-1253,353,1228,22.9
'2018-05-29 11:42:12.00',50.023,-751,-3,32.7,585.7,-1253,353,1228,22.9
'2018-05-29 11:42:13.00',50.023,-752,1,32.7,585.7,-1253,353,1228,22.9
'2018-05-29 11:42:14.00',50.024,-751,0,32.7,585.7,-1253,353,1228,22.9
'2018-05-29 11:42:15.00',50.026,-750,3,32.8,585.7,-1253,353,1228,23.0
'2018-05-29 11:42:16.00',50.030,-748,-3,32.8,585.8,-1253,353,1228,23.0
'2018-05-29 11:42:17.00',50.032,-750,-1,32.8,585.8,-1253,353,1225,23.0
'2018-05-29 11:42:18.00',50.034,-750,-1,32.9,585.9,-1253,353,1225,23.0
'2018-05-29 11:42:19.00',50.036,-752,1,32.9,585.9,-1253,353,1225,23.0
'2018-05-29 11:42:19.99',50.037,-751,3,32.9,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:21.00',50.037,-751,-1,32.9,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:21.99',50.037,-752,1,32.9,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:23.00',50.037,-752,0,32.9,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:24.00',50.038,-755,1,32.9,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:25.00',50.037,-754,-2,32.9,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:26.00',50.034,-752,1,33.0,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:27.00',50.032,-752,1,33.0,586.0,-1253,353,1225,23.0
'2018-05-29 11:42:28.00',50.029,-752,1,33.0,586.0,-1252,353,1225,23.0
'2018-05-29 11:42:29.00',50.029,-753,1,33.0,586.0,-1252,353,1225,23.0
'2018-05-29 11:42:30.00',50.026,-752,-3,33.0,586.1,-1252,353,1225,23.0
'2018-05-29 11:42:31.00',50.024,-750,-3,33.1,586.1,-1252,353,1225,23.0
'2018-05-29 11:42:32.00',50.021,-750,-4,33.1,586.2,-1252,353,1225,23.0
'2018-05-29 11:42:32.99',50.020,-748,-3,33.1,586.2,-1252,353,1225,23.0
'2018-05-29 11:42:34.00',50.020,-751,-1,33.1,586.2,-1252,353,1225,23.0
'2018-05-29 11:42:34.99',50.022,-752,1,33.2,586.2,-1252,353,1225,23.0
'2018-05-29 11:42:36.00',50.025,-752,-1,33.2,586.2,-1252,353,1221,23.0
'2018-05-29 11:42:37.00',50.031,-752,-3,33.2,586.2,-1252,353,1221,23.0
'2018-05-29 11:42:38.00',50.036,-752,-3,33.2,586.2,-1252,353,1221,23.0
'2018-05-29 11:42:39.00',50.042,-750,0,33.2,586.2,-1252,353,1221,23.0
'2018-05-29 11:42:40.00',50.045,-751,0,33.2,586.2,-1253,353,1221,23.0
'2018-05-29 11:42:41.00',50.047,-748,-2,33.3,586.2,-1253,353,1221,23.0
'2018-05-29 11:42:42.00',50.048,-747,-3,33.3,586.3,-1253,353,1221,23.0
'2018-05-29 11:42:43.00',50.049,-752,-1,33.3,586.3,-1253,353,1222,23.0
'2018-05-29 11:42:44.00',50.051,-751,0,33.3,586.4,-1253,353,1222,23.0
'2018-05-29 11:42:45.00',50.049,-750,-2,33.4,586.4,-1253,353,1222,23.0
'2018-05-29 11:42:45.99',50.047,-752,-2,33.4,586.4,-1253,353,1222,23.0
'2018-05-29 11:42:47.00',50.046,-752,-1,33.4,586.4,-1253,353,1222,23.0
'2018-05-29 11:42:48.00',50.046,-752,2,33.4,586.4,-1253,353,1222,23.0
'2018-05-29 11:42:49.00',50.047,-747,-1,33.4,586.4,-1253,353,1224,23.0
'2018-05-29 11:42:50.00',50.049,-750,1,33.5,586.4,-1253,353,1224,23.0
'2018-05-29 11:42:51.00',50.050,-750,1,33.5,586.4,-1253,353,1224,23.0
'2018-05-29 11:42:52.00',50.052,-752,-1,33.5,586.4,-1253,353,1224,23.0
'2018-05-29 11:42:53.00',50.056,-752,-1,33.5,586.4,-1253,353,1224,23.0
'2018-05-29 11:42:54.00',50.058,-754,1,33.6,586.5,-1253,353,1224,23.0
'2018-05-29 11:42:55.00',50.059,-750,-1,33.6,586.5,-1253,353,1223,23.0
'2018-05-29 11:42:56.00',50.060,-750,-1,33.6,586.6,-1253,353,1223,23.0
'2018-05-29 11:42:57.00',50.059,-750,-1,33.7,586.6,-1253,353,1223,23.0
'2018-05-29 11:42:58.00',50.055,-747,-3,33.7,586.6,-1253,353,1223,23.0
'2018-05-29 11:42:58.99',50.058,-749,-1,33.7,586.6,-1253,353,1223,23.0
'2018-05-29 11:43:00.00',50.061,-750,-3,33.7,586.6,-1253,353,1223,23.0
'2018-05-29 11:43:00.99',50.062,-751,-3,33.8,586.6,-1253,353,1223,23.0
'2018-05-29 11:43:02.00',50.060,-754,1,33.8,586.6,-1253,353,1223,23.0
'2018-05-29 11:43:03.00',50.058,-748,-3,33.8,586.6,-1253,353,1223,23.0
'2018-05-29 11:43:04.00',50.057,-752,-3,33.8,586.7,-1253,353,1223,23.0
'2018-05-29 11:43:05.00',50.056,-748,2,33.9,586.7,-1253,353,1223,23.0
'2018-05-29 11:43:06.00',50.054,-748,1,33.9,586.7,-1252,353,1223,23.0
'2018-05-29 11:43:07.00',50.053,-748,-1,33.9,586.7,-1252,353,1223,23.0
'2018-05-29 11:43:08.00',50.052,-750,2,33.9,586.8,-1252,353,1222,23.0
'2018-05-29 11:43:09.00',50.052,-751,1,33.9,586.8,-1252,353,1222,23.0
'2018-05-29 11:43:10.00',50.052,-750,-1,33.9,586.8,-1252,353,1222,23.0
'2018-05-29 11:43:11.00',50.054,-754,3,33.9,586.8,-1252,353,1222,23.0
'2018-05-29 11:43:11.99',50.054,-751,1,34.0,586.9,-1252,354,1222,23.0
'2018-05-29 11:43:13.00',50.056,-751,0,34.0,586.9,-1252,354,1222,23.0
'2018-05-29 11:43:14.00',50.056,-749,2,34.0,586.9,-1252,354,1222,23.0
'2018-05-29 11:43:15.00',50.055,-750,-1,34.0,586.9,-1252,354,1225,23.0
'2018-05-29 11:43:16.00',50.052,-748,-3,34.0,586.9,-1252,354,1225,23.0
'2018-05-29 11:43:17.00',50.051,-751,-3,34.1,586.9,-1252,354,1225,22.9
'2018-05-29 11:43:18.00',50.050,-750,-1,34.1,587.0,-1252,353,1225,22.9
'2018-05-29 11:43:19.00',50.049,-752,-2,34.1,587.0,-1252,353,1225,22.9
'2018-05-29 11:43:20.00',50.050,-753,-3,34.1,587.1,-1252,353,1225,22.9
'2018-05-29 11:43:21.00',50.050,-752,-1,34.2,587.1,-1252,353,1226,22.9
'2018-05-29 11:43:22.00',50.049,-747,-3,34.2,587.1,-1252,353,1226,22.9
'2018-05-29 11:43:23.00',50.049,-747,-1,34.2,587.1,-1252,353,1226,22.9
'2018-05-29 11:43:24.00',50.046,-752,1,34.2,587.1,-1252,353,1226,23.0
'2018-05-29 11:43:24.99',50.046,-748,2,34.2,587.1,-1252,353,1226,23.0
'2018-05-29 11:43:26.00',50.044,-750,-1,34.2,587.1,-1252,353,1226,23.0
'2018-05-29 11:43:26.99',50.044,-748,1,34.2,587.1,-1252,353,1223,23.0
'2018-05-29 11:43:28.00',50.044,-750,2,34.2,587.1,-1251,353,1223,23.0
'2018-05-29 11:43:29.00',50.045,-751,0,34.3,587.1,-1251,353,1223,23.0
'2018-05-29 11:43:30.00',50.045,-754,-2,34.3,587.1,-1251,353,1223,23.0
'2018-05-29 11:43:31.00',50.046,-752,3,34.3,587.2,-1251,353,1223,22.9
'2018-05-29 11:43:32.00',50.048,-752,-1,34.4,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:33.00',50.048,-750,-1,34.4,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:34.00',50.047,-750,2,34.5,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:35.00',50.053,-750,1,34.5,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:36.00',50.048,-750,-3,34.5,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:37.00',50.048,-748,-1,34.5,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:37.99',50.046,-751,1,34.5,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:39.00',50.046,-752,-1,34.6,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:40.00',50.044,-753,-3,34.6,587.3,-1251,353,1223,22.9
'2018-05-29 11:43:41.00',50.043,-752,-1,34.6,587.3,-1251,353,1226,22.9
'2018-05-29 11:43:42.00',50.042,-748,1,34.6,587.3,-1251,353,1226,22.9
'2018-05-29 11:43:43.00',50.040,-748,-2,34.6,587.4,-1251,353,1226,23.0
'2018-05-29 11:43:44.00',50.039,-747,-2,34.6,587.5,-1251,353,1226,23.0
'2018-05-29 11:43:45.00',50.041,-748,0,34.7,587.5,-1251,353,1226,23.0
'2018-05-29 11:43:46.00',50.039,-750,2,34.7,587.5,-1251,353,1226,23.0
'2018-05-29 11:43:47.00',50.038,-748,3,34.7,587.5,-1251,353,1226,23.0
'2018-05-29 11:43:48.00',50.035,-749,-2,34.7,587.5,-1251,353,1226,23.0
'2018-05-29 11:43:49.00',50.031,-748,-4,34.8,587.5,-1251,353,1226,23.0
'2018-05-29 11:43:50.00',50.033,-751,0,34.8,587.5,-1251,353,1226,23.0
'2018-05-29 11:43:50.99',50.030,-752,2,34.8,587.5,-1251,352,1226,23.0
'2018-05-29 11:43:52.00',50.030,-752,1,34.9,587.6,-1251,352,1226,23.0
'2018-05-29 11:43:53.00',50.025,-749,0,34.9,587.6,-1251,352,1226,23.0
'2018-05-29 11:43:54.00',50.025,-750,0,34.9,587.6,-1251,352,1226,23.0
'2018-05-29 11:43:55.00',50.022,-751,-3,34.9,587.6,-1251,352,1226,23.0
'2018-05-29 11:43:56.00',50.021,-752,-1,34.9,587.7,-1251,352,1226,23.0
'2018-05-29 11:43:57.00',50.021,-752,1,34.9,587.7,-1251,352,1226,23.0
'2018-05-29 11:43:58.00',50.020,-753,0,34.9,587.7,-1251,353,1226,23.0
'2018-05-29 11:43:59.00',50.017,-750,1,35.0,587.7,-1251,353,1226,23.0
'2018-05-29 11:44:00.00',50.017,-753,1,35.0,587.7,-1251,353,1226,23.0
'2018-05-29 11:44:01.00',50.017,-752,-2,35.0,587.8,-1251,353,1226,23.0
'2018-05-29 11:44:01.99',50.017,-752,-2,35.0,587.8,-1250,353,1226,23.0
'2018-05-29 11:44:03.00',50.015,-751,-2,35.0,587.8,-1250,353,1226,23.0
'2018-05-29 11:44:03.99',50.014,-751,-3,35.1,587.8,-1250,353,1226,23.0
'2018-05-29 11:44:05.00',50.013,-752,0,35.1,587.8,-1250,353,1226,23.0
'2018-05-29 11:44:06.00',50.016,-752,-2,35.1,587.8,-1250,353,1226,23.0
'2018-05-29 11:44:07.00',50.014,-754,-1,35.2,587.9,-1250,353,1227,23.0
'2018-05-29 11:44:08.00',50.013,-754,0,35.2,587.9,-1250,353,1227,23.0
'2018-05-29 11:44:09.00',50.014,-755,-1,35.2,588.0,-1250,353,1227,23.0
'2018-05-29 11:44:10.00',50.014,-754,2,35.2,588.0,-1250,353,1227,23.0
'2018-05-29 11:44:11.00',50.012,-755,0,35.2,588.0,-1250,353,1227,23.0
'2018-05-29 11:44:12.00',50.012,-757,1,35.2,588.0,-1250,353,1227,23.0
'2018-05-29 11:44:13.00',50.012,-753,-2,35.2,588.0,-1250,353,1227,23.0
'2018-05-29 11:44:14.00',50.013,-754,-1,35.3,588.0,-1251,353,1226,23.0
'2018-05-29 11:44:14.99',50.014,-751,3,35.3,588.0,-1251,353,1226,23.0
'2018-05-29 11:44:16.00',50.015,-748,1,35.3,588.0,-1251,353,1226,23.0
'2018-05-29 11:44:17.00',50.015,-748,1,35.4,588.0,-1251,353,1226,23.0
'2018-05-29 11:44:18.00',50.017,-748,1,35.4,588.0,-1251,353,1226,23.0
'2018-05-29 11:44:19.00',50.023,-752,1,35.4,588.1,-1251,353,1226,23.0
'2018-05-29 11:44:20.00',50.026,-752,2,35.4,588.1,-1251,353,1226,23.0
'2018-05-29 11:44:21.00',50.026,-749,1,35.5,588.2,-1251,353,1226,23.0
'2018-05-29 11:44:22.00',50.029,-750,-2,35.5,588.2,-1251,353,1226,23.0
'2018-05-29 11:44:23.00',50.031,-748,-3,35.5,588.2,-1251,353,1226,23.0
'2018-05-29 11:44:24.00',50.035,-750,-3,35.5,588.2,-1251,353,1226,23.0
'2018-05-29 11:44:25.00',50.039,-752,-1,35.6,588.2,-1251,353,1226,23.0
'2018-05-29 11:44:26.00',50.044,-752,-2,35.6,588.2,-1251,353,1227,23.0
'2018-05-29 11:44:27.00',50.047,-753,-2,35.6,588.2,-1251,353,1227,23.0
'2018-05-29 11:44:27.99',50.050,-754,1,35.6,588.2,-1251,353,1227,23.0
'2018-05-29 11:44:29.00',50.050,-752,-1,35.6,588.2,-1251,353,1227,23.0
'2018-05-29 11:44:29.99',50.051,-750,-1,35.6,588.2,-1251,353,1227,23.0
'2018-05-29 11:44:31.00',50.051,-750,-1,35.7,588.3,-1251,353,1227,23.0
'2018-05-29 11:44:32.00',50.050,-752,0,35.7,588.4,-1251,353,1227,23.0
'2018-05-29 11:44:33.00',50.050,-750,2,35.7,588.4,-1251,353,1227,23.0
'2018-05-29 11:44:34.00',50.047,-749,-1,35.8,588.4,-1251,353,1227,23.0
'2018-05-29 11:44:35.00',50.045,-750,-1,35.8,588.4,-1251,353,1227,23.0
'2018-05-29 11:44:36.00',50.044,-754,-1,35.8,588.4,-1251,353,1227,23.0
'2018-05-29 11:44:37.00',50.044,-751,-4,35.8,588.5,-1251,352,1227,23.0
'2018-05-29 11:44:38.00',50.048,-752,0,35.9,588.5,-1249,352,1227,23.0
'2018-05-29 11:44:39.00',50.049,-750,1,35.9,588.5,-1249,352,1227,23.0
'2018-05-29 11:44:40.00',50.050,-748,-4,35.9,588.5,-1249,352,1226,23.0
'2018-05-29 11:44:40.99',50.052,-747,-1,35.9,588.5,-1249,352,1226,23.0
'2018-05-29 11:44:42.00',50.055,-749,3,35.9,588.5,-1249,352,1226,23.0
'2018-05-29 11:44:43.00',50.057,-748,-2,36.0,588.6,-1248,353,1226,23.0
'2018-05-29 11:44:44.00',50.058,-750,-1,36.0,588.6,-1247,353,1226,23.0
'2018-05-29 11:44:45.00',50.057,-752,1,36.0,588.7,-1247,353,1226,23.0
'2018-05-29 11:44:46.00',50.056,-753,-3,36.0,588.7,-1247,353,1226,23.0
'2018-05-29 11:44:47.00',50.056,-754,-1,36.0,588.7,-1247,353,1226,23.1
'2018-05-29 11:44:48.00',50.057,-754,0,36.0,588.7,-1247,353,1226,23.1
'2018-05-29 11:44:49.00',50.057,-752,-1,36.0,588.7,-1247,353,1226,23.1
'2018-05-29 11:44:50.00',50.057,-752,1,36.1,588.7,-1248,353,1226,23.1
'2018-05-29 11:44:51.00',50.055,-750,0,36.1,588.7,-1248,353,1226,23.1
'2018-05-29 11:44:52.00',50.053,-748,-4,36.1,588.7,-1248,353,1227,23.1
'2018-05-29 11:44:53.00',50.050,-751,-1,36.1,588.7,-1247,353,1227,23.1
'2018-05-29 11:44:53.99',50.047,-750,1,36.2,588.7,-1247,353,1227,23.1
'2018-05-29 11:44:55.00',50.042,-750,-1,36.2,588.8,-1247,353,1227,23.1
'2018-05-29 11:44:55.99',50.039,-750,-4,36.2,588.8,-1248,353,1227,23.1
'2018-05-29 11:44:57.00',50.039,-750,-4,36.2,588.9,-1248,353,1227,23.1
'2018-05-29 11:44:58.00',50.040,-752,-1,36.2,588.9,-1248,353,1226,23.2
'2018-05-29 11:44:59.00',50.039,-754,-1,36.3,588.9,-1248,353,1226,23.2
'2018-05-29 11:45:00.00',50.036,-752,-3,36.3,588.9,-1248,353,1226,23.2
'2018-05-29 11:45:01.00',50.032,-752,-4,36.3,588.9,-1248,353,1226,23.2
'2018-05-29 11:45:02.00',50.031,-754,-3,36.3,588.9,-1248,353,1226,23.2
'2018-05-29 11:45:03.00',50.029,-753,-1,36.3,588.9,-1247,353,1226,23.2
'2018-05-29 11:45:04.00',50.026,-752,0,36.3,588.9,-1247,353,1226,23.2
'2018-05-29 11:45:05.00',50.024,-750,-1,36.4,589.0,-1248,353,1226,23.2
'2018-05-29 11:45:06.00',50.016,-750,-3,36.4,589.0,-1248,353,1226,23.2
'2018-05-29 11:45:06.99',50.021,-748,-4,36.4,589.0,-1248,353,1226,23.2
'2018-05-29 11:45:08.00',50.020,-749,-4,36.5,589.1,-1248,353,1226,23.2
'2018-05-29 11:45:09.00',50.020,-749,-1,36.5,589.1,-1248,353,1226,23.2
'2018-05-29 11:45:10.00',50.017,-747,0,36.6,589.2,-1248,353,1226,23.2
'2018-05-29 11:45:11.00',50.015,-749,1,36.6,589.2,-1248,353,1226,23.2
'2018-05-29 11:45:12.00',50.011,-749,3,36.6,589.2,-1248,353,1226,23.2
'2018-05-29 11:45:13.00',50.010,-748,3,36.6,589.2,-1248,353,1226,23.2
'2018-05-29 11:45:14.00',50.011,-750,0,36.6,589.2,-1248,353,1226,23.2
'2018-05-29 11:45:15.00',50.013,-750,-1,36.7,589.2,-1248,353,1226,23.2
'2018-05-29 11:45:16.00',50.017,-749,-1,36.7,589.2,-1248,353,1226,23.2
'2018-05-29 11:45:17.00',50.022,-748,-3,36.7,589.2,-1247,353,1226,23.2
'2018-05-29 11:45:18.00',50.025,-750,-3,36.7,589.2,-1247,353,1226,23.2
'2018-05-29 11:45:19.00',50.028,-750,-1,36.7,589.3,-1246,353,1226,23.2
'2018-05-29 11:45:19.99',50.029,-751,0,36.7,589.3,-1246,353,1226,23.2
'2018-05-29 11:45:21.00',50.032,-753,0,36.8,589.4,-1246,353,1226,23.2
'2018-05-29 11:45:21.99',50.034,-752,-2,36.8,589.4,-1246,353,1226,23.2
'2018-05-29 11:45:23.00',50.038,-752,-3,36.8,589.4,-1246,353,1226,23.2
'2018-05-29 11:45:24.00',50.039,-755,-1,36.8,589.4,-1246,353,1226,23.3
'2018-05-29 11:45:25.00',50.039,-755,1,36.9,589.4,-1246,353,1226,23.3
'2018-05-29 11:45:26.00',50.040,-752,-1,36.9,589.4,-1246,353,1226,23.3
'2018-05-29 11:45:27.00',50.042,-752,-1,36.9,589.4,-1246,353,1226,23.3
'2018-05-29 11:45:28.00',50.044,-751,1,36.9,589.4,-1246,353,1226,23.3
'2018-05-29 11:45:29.00',50.047,-751,1,37.0,589.5,-1246,353,1226,23.3
'2018-05-29 11:45:30.00',50.047,-750,-4,37.0,589.5,-1246,353,1226,23.3
'2018-05-29 11:45:30.99',50.048,-751,-2,37.0,589.5,-1246,353,1226,23.3
'2018-05-29 11:45:32.00',50.051,-751,-1,37.0,589.5,-1246,353,1226,23.3
'2018-05-29 11:45:32.99',50.054,-752,-3,37.0,589.6,-1247,353,1226,23.3
'2018-05-29 11:45:34.00',50.057,-751,-2,37.0,589.6,-1247,353,1226,23.3
'2018-05-29 11:45:35.00',50.059,-751,1,37.0,589.6,-1247,353,1226,23.3
'2018-05-29 11:45:36.00',50.061,-748,-1,37.1,589.6,-1247,353,1226,23.3
'2018-05-29 11:45:37.00',50.061,-748,1,37.1,589.6,-1247,353,1224,23.3
'2018-05-29 11:45:38.00',50.062,-748,0,37.1,589.6,-1247,353,1224,23.3
'2018-05-29 11:45:39.00',50.063,-748,-3,37.1,589.7,-1246,353,1224,23.3
'2018-05-29 11:45:40.00',50.061,-750,1,37.2,589.7,-1246,353,1224,23.3
'2018-05-29 11:45:41.00',50.060,-752,-1,37.2,589.7,-1246,354,1224,23.3
'2018-05-29 11:45:42.00',50.057,-753,-1,37.2,589.7,-1246,354,1224,23.4
'2018-05-29 11:45:43.00',50.054,-756,1,37.2,589.7,-1246,354,1225,23.4
'2018-05-29 11:45:43.99',50.053,-752,1,37.2,589.7,-1246,354,1225,23.4
'2018-05-29 11:45:45.00',50.048,-753,-1,37.2,589.8,-1246,354,1225,23.4
'2018-05-29 11:45:46.00',50.047,-752,1,37.3,589.9,-1246,354,1225,23.5
'2018-05-29 11:45:47.00',50.046,-751,0,37.3,589.9,-1246,353,1225,23.5
'2018-05-29 11:45:48.00',50.044,-750,-4,37.3,589.9,-1246,353,1225,23.5
'2018-05-29 11:45:49.00',50.042,-750,-3,37.3,589.9,-1246,353,1225,23.5
'2018-05-29 11:45:50.00',50.042,-752,-3,37.4,589.9,-1246,353,1227,23.5
'2018-05-29 11:45:51.00',50.041,-754,-1,37.4,589.9,-1246,353,1227,23.5
'2018-05-29 11:45:52.00',50.040,-753,-4,37.4,589.9,-1246,353,1227,23.5
'2018-05-29 11:45:53.00',50.037,-752,-1,37.4,589.9,-1246,353,1227,23.5
'2018-05-29 11:45:54.00',50.035,-752,-1,37.5,589.9,-1246,352,1227,23.5
'2018-05-29 11:45:55.00',50.033,-752,1,37.5,590.0,-1247,352,1227,23.5
'2018-05-29 11:45:56.00',50.028,-748,1,37.5,590.0,-1247,352,1227,23.5
'2018-05-29 11:45:56.99',50.027,-748,-3,37.5,590.1,-1245,352,1224,23.5
'2018-05-29 11:45:58.00',50.024,-747,-2,37.6,590.1,-1245,352,1224,23.5
'2018-05-29 11:45:58.99',50.022,-750,-3,37.6,590.1,-1245,352,1224,23.5
'2018-05-29 11:46:00.00',50.022,-752,-3,37.6,590.1,-1245,353,1224,23.5
'2018-05-29 11:46:01.00',50.017,-750,-1,37.7,590.1,-1245,353,1224,23.5
'2018-05-29 11:46:02.00',50.014,-750,0,37.7,590.1,-1245,353,1224,23.5
'2018-05-29 11:46:03.00',50.009,-751,0,37.7,590.1,-1245,353,1225,23.5
'2018-05-29 11:46:04.00',50.004,-752,-1,37.7,590.1,-1245,353,1225,23.5
'2018-05-29 11:46:05.00',50.001,-750,1,37.7,590.2,-1245,353,1225,23.5
'2018-05-29 11:46:06.00',50.001,-752,11,37.7,590.2,-1244,353,1225,23.5
'2018-05-29 11:46:07.00',49.997,-752,-3,37.7,590.2,-1242,353,1225,23.5
'2018-05-29 11:46:08.00',49.995,-750,1,37.8,590.2,-1242,353,1225,23.5
'2018-05-29 11:46:09.00',49.989,-752,0,37.8,590.3,-1244,353,1226,23.5
'2018-05-29 11:46:09.99',49.988,-752,-1,37.8,590.4,-1244,353,1226,23.5
'2018-05-29 11:46:11.00',49.988,-751,-1,37.8,590.4,-1244,353,1226,23.5
'2018-05-29 11:46:12.00',49.987,-752,-3,37.9,590.4,-1244,353,1226,23.5
'2018-05-29 11:46:13.00',49.984,-752,-4,37.9,590.4,-1244,353,1226,23.5
'2018-05-29 11:46:14.00',49.984,-751,-3,37.9,590.4,-1244,353,1226,23.5
'2018-05-29 11:46:15.00',49.984,-753,-2,37.9,590.4,-1244,353,1226,23.5
'2018-05-29 11:46:16.00',49.984,-753,-3,37.9,590.4,-1244,353,1225,23.5
'2018-05-29 11:46:17.00',49.985,-753,-1,38.0,590.4,-1244,353,1225,23.5
'2018-05-29 11:46:18.00',49.983,-752,-1,38.0,590.4,-1245,353,1225,23.5
'2018-05-29 11:46:19.00',49.987,-753,-1,38.0,590.5,-1246,353,1225,23.5
'2018-05-29 11:46:20.00',49.988,-751,-1,38.0,590.5,-1246,353,1225,23.5
'2018-05-29 11:46:21.00',49.991,-752,-1,38.0,590.6,-1246,353,1225,23.5
'2018-05-29 11:46:22.00',49.991,-752,-3,38.1,590.6,-1246,353,1225,23.5
'2018-05-29 11:46:22.99',49.991,-750,-3,38.1,590.6,-1246,353,1225,23.5
'2018-05-29 11:46:24.00',49.991,-750,-2,38.1,590.6,-1246,353,1225,23.5
'2018-05-29 11:46:24.99',49.989,-749,-3,38.1,590.6,-1246,353,1225,23.5
'2018-05-29 11:46:26.00',49.986,-750,-3,38.1,590.6,-1246,353,1225,23.5
'2018-05-29 11:46:27.00',49.982,-750,-3,38.2,590.7,-1246,353,1225,23.5
'2018-05-29 11:46:28.00',49.979,-750,-3,38.2,590.7,-1246,353,1224,23.5
'2018-05-29 11:46:29.00',49.976,-750,-1,38.2,590.7,-1246,353,1224,23.5
'2018-05-29 11:46:30.00',49.970,-752,1,38.2,590.7,-1244,353,1224,23.5
'2018-05-29 11:46:31.00',49.968,-750,2,38.2,590.7,-1243,353,1224,23.5
'2018-05-29 11:46:32.00',49.963,-751,2,38.3,590.7,-1243,353,1224,23.5
'2018-05-29 11:46:33.00',49.961,-751,-1,38.3,590.8,-1243,353,1224,23.5
'2018-05-29 11:46:34.00',49.961,-752,0,38.3,590.8,-1243,353,1224,23.5
'2018-05-29 11:46:35.00',49.961,-754,1,38.3,590.9,-1243,353,1224,23.5
'2018-05-29 11:46:35.99',49.960,-755,-1,38.3,590.9,-1243,353,1224,23.5
'2018-05-29 11:46:37.00',49.963,-754,-3,38.4,590.9,-1244,353,1224,23.5
'2018-05-29 11:46:38.00',49.962,-753,-1,38.4,590.9,-1244,353,1224,23.5
'2018-05-29 11:46:39.00',49.963,-750,3,38.4,590.9,-1244,353,1224,23.5
'2018-05-29 11:46:40.00',49.966,-749,0,38.5,590.9,-1244,353,1224,23.5
'2018-05-29 11:46:41.00',49.967,-750,-2,38.5,591.0,-1244,353,1225,23.5
'2018-05-29 11:46:42.00',49.970,-748,-1,38.5,591.0,-1246,353,1225,23.5
'2018-05-29 11:46:43.00',49.968,-748,-1,38.5,591.0,-1246,353,1225,23.5
'2018-05-29 11:46:44.00',49.971,-748,2,38.5,591.0,-1246,353,1225,23.5
'2018-05-29 11:46:45.00',49.970,-750,1,38.6,591.1,-1246,353,1225,23.5
'2018-05-29 11:46:46.00',49.967,-748,0,38.6,591.1,-1244,353,1225,23.5
'2018-05-29 11:46:47.00',49.964,-748,-1,38.7,591.1,-1244,353,1225,23.5
'2018-05-29 11:46:48.00',49.961,-748,-3,38.7,591.2,-1244,353,1225,23.5
'2018-05-29 11:46:48.99',49.958,-750,-1,38.7,591.2,-1244,353,1225,23.5
'2018-05-29 11:46:50.00',49.956,-752,-2,38.7,591.2,-1243,353,1225,23.5
'2018-05-29 11:46:50.99',49.952,-752,-3,38.7,591.2,-1243,353,1225,23.5
'2018-05-29 11:46:52.00',49.950,-753,-3,38.7,591.2,-1243,353,1225,23.5
'2018-05-29 11:46:53.00',49.950,-752,-2,38.7,591.2,-1243,353,1225,23.5
'2018-05-29 11:46:54.00',49.947,-750,-3,38.7,591.2,-1242,353,1224,23.5
'2018-05-29 11:46:55.00',49.947,-750,-2,38.8,591.2,-1242,353,1224,23.5
'2018-05-29 11:46:56.00',49.947,-752,-2,38.8,591.3,-1242,353,1224,23.5
'2018-05-29 11:46:57.00',49.946,-752,0,38.8,591.3,-1242,353,1224,23.5
'2018-05-29 11:46:58.00',49.945,-752,-2,38.8,591.4,-1241,353,1224,23.5
'2018-05-29 11:46:59.00',49.944,-755,1,38.8,591.4,-1241,353,1224,23.6
'2018-05-29 11:47:00.00',49.943,-753,1,38.9,591.4,-1241,353,1224,23.6
'2018-05-29 11:47:01.00',49.945,-752,-2,38.9,591.4,-1241,353,1224,23.6
'2018-05-29 11:47:01.99',49.946,-752,0,38.9,591.4,-1241,353,1224,23.6
'2018-05-29 11:47:03.00',49.946,-750,1,38.9,591.4,-1241,353,1224,23.6
'2018-05-29 11:47:04.00',49.946,-747,-1,38.9,591.4,-1241,353,1224,23.6
'2018-05-29 11:47:05.00',49.946,-751,0,39.0,591.5,-1241,353,1224,23.6
'2018-05-29 11:47:06.00',49.946,-751,-3,39.0,591.5,-1240,353,1224,23.6
'2018-05-29 11:47:07.00',49.946,-752,-3,39.0,591.5,-1240,353,1223,23.6
'2018-05-29 11:47:08.00',49.947,-752,-1,39.1,591.5,-1240,353,1223,23.6
'2018-05-29 11:47:09.00',49.951,-750,-3,39.1,591.5,-1240,353,1223,23.6
'2018-05-29 11:47:10.00',49.954,-751,-3,39.1,591.6,-1240,353,1223,23.6
'2018-05-29 11:47:11.00',49.958,-753,-1,39.2,591.6,-1241,353,1223,23.6
'2018-05-29 11:47:12.00',49.960,-752,1,39.2,591.7,-1241,353,1223,23.6
'2018-05-29 11:47:12.99',49.965,-750,2,39.2,591.7,-1241,353,1224,23.6
'2018-05-29 11:47:14.00',49.970,-752,-2,39.2,591.7,-1241,353,1224,23.6
'2018-05-29 11:47:14.99',49.974,-752,-1,39.2,591.7,-1241,353,1224,23.6
'2018-05-29 11:47:16.00',49.980,-754,0,39.2,591.7,-1241,353,1224,23.6
'2018-05-29 11:47:17.00',49.983,-756,0,39.2,591.7,-1241,353,1224,23.6
'2018-05-29 11:47:18.00',49.986,-754,0,39.3,591.7,-1241,353,1224,23.6
'2018-05-29 11:47:19.00',49.990,-756,0,39.3,591.7,-1241,353,1224,23.6
'2018-05-29 11:47:20.00',49.991,-755,-1,39.3,591.8,-1242,353,1224,23.6
'2018-05-29 11:47:21.00',49.994,-756,-1,39.3,591.8,-1242,353,1224,23.6
'2018-05-29 11:47:22.00',49.996,-755,3,39.3,591.9,-1242,353,1224,23.6
'2018-05-29 11:47:23.00',50.000,-755,-1,39.4,591.9,-1241,353,1224,23.6
'2018-05-29 11:47:24.00',50.001,-755,0,39.4,592.0,-1241,353,1224,23.6
'2018-05-29 11:47:25.00',50.005,-754,-1,39.4,592.0,-1241,353,1224,23.6
'2018-05-29 11:47:25.99',50.007,-756,0,39.4,592.0,-1241,353,1225,23.6
'2018-05-29 11:47:27.00',50.008,-755,0,39.5,592.0,-1241,353,1225,23.6
'2018-05-29 11:47:27.99',50.007,-756,1,39.5,592.0,-1241,353,1225,23.6
'2018-05-29 11:47:29.00',50.019,-755,-3,39.5,592.0,-1241,354,1225,23.6
'2018-05-29 11:47:30.00',50.020,-753,-1,39.5,592.0,-1241,354,1225,23.6
'2018-05-29 11:47:31.00',50.024,-747,-2,39.6,592.0,-1241,354,1225,23.5
'2018-05-29 11:47:32.00',50.024,-752,0,39.6,592.1,-1240,354,1224,23.5
'2018-05-29 11:47:33.00',50.023,-752,0,39.7,592.1,-1240,354,1224,23.5
'2018-05-29 11:47:34.00',50.022,-750,1,39.7,592.1,-1240,354,1224,23.5
'2018-05-29 11:47:35.00',50.020,-752,1,39.7,592.2,-1240,354,1224,23.5
'2018-05-29 11:47:36.00',50.020,-751,0,39.7,592.2,-1240,353,1224,23.5
'2018-05-29 11:47:37.00',50.020,-751,-2,39.7,592.2,-1240,353,1224,23.5
'2018-05-29 11:47:38.00',50.020,-750,-1,39.7,592.2,-1240,353,1224,23.5
'2018-05-29 11:47:38.99',50.017,-750,-3,39.7,592.2,-1240,353,1224,23.5
'2018-05-29 11:47:40.00',50.016,-750,-4,39.7,592.2,-1240,353,1224,23.5
'2018-05-29 11:47:41.00',50.014,-750,-4,39.7,592.3,-1240,353,1224,23.5
'2018-05-29 11:47:42.00',50.011,-751,-4,39.8,592.3,-1239,353,1224,23.5
'2018-05-29 11:47:43.00',50.008,-752,-3,39.8,592.3,-1239,353,1224,23.5
'2018-05-29 11:47:44.00',50.005,-750,-3,39.8,592.3,-1240,353,1224,23.5
'2018-05-29 11:47:45.00',50.000,-751,-1,39.8,592.4,-1239,353,1225,23.5
'2018-05-29 11:47:46.00',49.998,-752,-21,39.8,592.4,-1239,353,1225,23.5
'2018-05-29 11:47:47.00',49.995,-751,-2,39.9,592.4,-1239,353,1225,23.5
'2018-05-29 11:47:48.00',49.992,-751,-3,39.9,592.5,-1239,353,1225,23.5
'2018-05-29 11:47:49.00',49.991,-749,-1,39.9,592.5,-1239,353,1225,23.5
'2018-05-29 11:47:50.00',49.989,-750,-4,39.9,592.5,-1239,353,1225,23.5
'2018-05-29 11:47:51.00',49.986,-750,-3,40.0,592.5,-1239,353,1225,23.5
'2018-05-29 11:47:51.99',49.985,-750,-3,40.0,592.5,-1239,353,1227,23.5
'2018-05-29 11:47:53.00',49.981,-749,-3,40.0,592.6,-1239,353,1227,23.5
'2018-05-29 11:47:53.99',49.978,-750,-1,40.1,592.6,-1239,353,1227,23.5
'2018-05-29 11:47:55.00',49.976,-752,0,40.1,592.6,-1239,353,1227,23.5
'2018-05-29 11:47:56.00',49.975,-750,1,40.1,592.6,-1238,353,1227,23.5
'2018-05-29 11:47:57.00',49.972,-750,0,40.2,592.6,-1239,353,1227,23.5
'2018-05-29 11:47:58.00',49.973,-750,-1,40.2,592.7,-1239,353,1227,23.5
'2018-05-29 11:47:59.00',49.973,-750,-1,40.2,592.7,-1238,353,1227,23.5
'2018-05-29 11:48:00.00',49.973,-750,0,40.2,592.8,-1238,353,1227,23.5
'2018-05-29 11:48:01.00',49.977,-752,-1,40.2,592.8,-1238,353,1227,23.5
'2018-05-29 11:48:02.00',49.979,-753,2,40.2,592.8,-1238,353,1227,23.5
'2018-05-29 11:48:03.00',49.979,-753,-1,40.2,592.8,-1238,353,1227,23.5
'2018-05-29 11:48:04.00',49.982,-752,-1,40.2,592.8,-1238,353,1227,23.5
'2018-05-29 11:48:04.99',49.984,-752,-1,40.3,592.8,-1238,353,1225,23.5
'2018-05-29 11:48:06.00',49.987,-752,-2,40.3,592.8,-1237,353,1225,23.5
'2018-05-29 11:48:07.00',49.987,-751,-1,40.3,592.8,-1237,353,1225,23.5
'2018-05-29 11:48:08.00',49.989,-754,-3,40.4,592.9,-1237,353,1225,23.5
'2018-05-29 11:48:09.00',49.989,-752,-1,40.4,592.9,-1237,353,1225,23.5
'2018-05-29 11:48:10.00',49.990,-749,0,40.4,592.9,-1237,353,1225,23.5
'2018-05-29 11:48:11.00',49.991,-750,0,40.4,593.0,-1237,353,1225,23.5
'2018-05-29 11:48:12.00',49.991,-750,1,40.4,593.0,-1237,353,1225,23.5
'2018-05-29 11:48:13.00',49.992,-750,1,40.4,593.0,-1237,353,1225,23.5
'2018-05-29 11:48:14.00',49.992,-750,0,40.5,593.0,-1237,353,1225,23.5
'2018-05-29 11:48:15.00',49.994,-750,1,40.5,593.0,-1237,353,1225,23.5
'2018-05-29 11:48:16.00',49.995,-750,1,40.5,593.0,-1237,353,1225,23.5
'2018-05-29 11:48:17.00',49.999,-750,-1,40.6,593.1,-1237,353,1225,23.5
'2018-05-29 11:48:17.99',50.001,-751,0,40.6,593.1,-1238,353,1225,23.5
'2018-05-29 11:48:19.00',50.002,-750,1,40.6,593.1,-1239,353,1225,23.5
'2018-05-29 11:48:19.99',50.002,-749,1,40.7,593.2,-1239,353,1225,23.5
'2018-05-29 11:48:21.00',50.001,-748,2,40.7,593.2,-1239,353,1225,23.5
'2018-05-29 11:48:22.00',49.998,-750,2,40.7,593.2,-1238,353,1225,23.6
'2018-05-29 11:48:23.00',49.997,-750,1,40.7,593.3,-1238,353,1225,23.6
'2018-05-29 11:48:24.00',49.997,-751,0,40.7,593.3,-1238,353,1225,23.6
'2018-05-29 11:48:25.00',49.993,-749,1,40.7,593.3,-1238,353,1225,23.6
'2018-05-29 11:48:26.00',49.992,-750,0,40.7,593.3,-1238,353,1228,23.6
'2018-05-29 11:48:27.00',49.989,-750,-1,40.7,593.3,-1238,353,1228,23.6
'2018-05-29 11:48:28.00',49.987,-750,0,40.8,593.3,-1238,353,1228,23.6
'2018-05-29 11:48:29.00',49.986,-750,-2,40.8,593.4,-1238,353,1228,23.6
'2018-05-29 11:48:30.00',49.986,-749,0,40.8,593.4,-1237,353,1228,23.6
'2018-05-29 11:48:30.99',49.986,-750,-3,40.8,593.4,-1235,353,1228,23.6
'2018-05-29 11:48:32.00',49.986,-750,-3,40.9,593.5,-1235,353,1227,23.6
'2018-05-29 11:48:33.00',49.986,-750,-1,40.9,593.5,-1235,353,1227,23.5
'2018-05-29 11:48:34.00',49.986,-750,0,40.9,593.5,-1235,353,1227,23.5
'2018-05-29 11:48:35.00',49.984,-750,-1,40.9,593.6,-1235,352,1227,23.5
'2018-05-29 11:48:36.00',49.985,-752,0,40.9,593.6,-1235,352,1227,23.5
'2018-05-29 11:48:37.00',49.984,-752,-1,40.9,593.6,-1235,352,1227,23.5
'2018-05-29 11:48:38.00',49.982,-754,-1,41.0,593.6,-1235,352,1228,23.5
'2018-05-29 11:48:39.00',49.982,-754,-2,41.0,593.6,-1235,352,1228,23.5
'2018-05-29 11:48:40.00',49.984,-753,-3,41.0,593.6,-1235,352,1228,23.6
'2018-05-29 11:48:41.00',49.983,-752,-3,41.1,593.7,-1235,352,1228,23.6
'2018-05-29 11:48:41.99',49.985,-752,-4,41.1,593.7,-1235,353,1228,23.6
'2018-05-29 11:48:43.00',49.986,-751,-3,41.1,593.7,-1236,353,1228,23.6
'2018-05-29 11:48:43.99',49.991,-753,-3,41.2,593.7,-1235,353,1228,23.6
'2018-05-29 11:48:45.00',49.991,-753,-3,41.2,593.7,-1235,353,1228,23.6
'2018-05-29 11:48:46.00',49.995,-752,-2,41.2,593.8,-1235,353,1228,23.6
'2018-05-29 11:48:47.00',50.000,-752,-1,41.2,593.8,-1235,353,1228,23.6
'2018-05-29 11:48:48.00',50.006,-752,0,41.2,593.9,-1234,353,1228,23.6
'2018-05-29 11:48:49.00',50.009,-752,-3,41.2,593.9,-1234,353,1228,23.6
'2018-05-29 11:48:50.00',50.014,-753,-2,41.2,593.9,-1234,353,1228,23.6
'2018-05-29 11:48:51.00',50.015,-752,-3,41.2,593.9,-1234,353,1227,23.6
'2018-05-29 11:48:52.00',50.016,-752,-3,41.3,593.9,-1234,353,1227,23.6
'2018-05-29 11:48:53.00',50.014,-751,-1,41.3,593.9,-1234,353,1227,23.6
'2018-05-29 11:48:54.00',50.013,-752,-2,41.4,594.0,-1234,353,1227,23.6
'2018-05-29 11:48:54.99',50.010,-752,-4,41.4,594.0,-1233,353,1227,23.6
'2018-05-29 11:48:56.00',50.010,-755,-1,41.4,594.0,-1234,353,1227,23.6
'2018-05-29 11:48:56.99',50.014,-750,1,41.4,594.0,-1234,353,1228,23.6
'2018-05-29 11:48:58.00',50.017,-751,0,41.4,594.1,-1234,353,1228,23.5
'2018-05-29 11:48:59.00',50.018,-755,2,41.4,594.1,-1234,353,1228,23.5
'2018-05-29 11:49:00.00',50.020,-751,0,41.5,594.1,-1235,353,1228,23.5
'2018-05-29 11:49:01.00',50.019,-750,0,41.5,594.2,-1235,353,1228,23.5
'2018-05-29 11:49:02.00',50.019,-751,-1,41.6,594.2,-1235,353,1228,23.5
'2018-05-29 11:49:03.00',50.015,-752,0,41.6,594.2,-1235,353,1227,23.5
'2018-05-29 11:49:04.00',50.012,-752,1,41.6,594.2,-1235,353,1227,23.5
'2018-05-29 11:49:05.00',50.009,-750,0,41.6,594.2,-1235,353,1227,23.5
'2018-05-29 11:49:06.00',50.005,-752,-1,41.6,594.3,-1235,353,1227,23.5
'2018-05-29 11:49:07.00',50.002,-750,27,41.6,594.3,-1236,352,1227,23.5
'2018-05-29 11:49:07.99',50.000,-752,0,41.7,594.3,-1235,352,1227,23.5
'2018-05-29 11:49:09.00',49.999,-750,0,41.7,594.3,-1235,352,1228,23.5
'2018-05-29 11:49:10.00',49.998,-750,0,41.7,594.4,-1235,352,1228,23.5
'2018-05-29 11:49:11.00',49.998,-752,23,41.7,594.4,-1235,352,1228,23.5
'2018-05-29 11:49:12.00',49.999,-752,-25,41.7,594.5,-1235,352,1228,23.5
'2018-05-29 11:49:13.00',50.000,-752,25,41.7,594.5,-1235,352,1228,23.5
'2018-05-29 11:49:14.00',49.999,-751,3,41.7,594.5,-1235,352,1228,23.5
'2018-05-29 11:49:15.00',49.996,-752,-1,41.7,594.5,-1235,352,1228,23.5
'2018-05-29 11:49:16.00',49.992,-752,-3,41.8,594.5,-1235,352,1228,23.5
'2018-05-29 11:49:17.00',49.987,-752,-3,41.8,594.5,-1235,352,1228,23.5
'2018-05-29 11:49:18.00',49.981,-752,-2,41.8,594.6,-1235,352,1228,23.5
'2018-05-29 11:49:19.00',49.978,-752,0,41.9,594.6,-1234,352,1228,23.5
'2018-05-29 11:49:20.00',49.975,-752,0,41.9,594.6,-1234,352,1228,23.5
'2018-05-29 11:49:20.99',49.973,-749,-2,41.9,594.6,-1234,352,1229,23.5
'2018-05-29 11:49:22.00',49.973,-750,-1,41.9,594.7,-1233,352,1229,23.5
'2018-05-29 11:49:22.99',49.972,-750,-3,41.9,594.7,-1233,352,1229,23.5
'2018-05-29 11:49:24.00',49.971,-748,1,41.9,594.7,-1233,352,1229,23.5
'2018-05-29 11:49:25.00',49.969,-748,-2,42.0,594.7,-1233,352,1229,23.5
'2018-05-29 11:49:26.00',49.965,-750,1,42.1,594.8,-1233,352,1229,23.5
'2018-05-29 11:49:27.00',49.964,-748,-2,42.1,594.8,-1233,352,1229,23.5
'2018-05-29 11:49:28.00',49.960,-748,-2,42.1,594.8,-1233,352,1230,23.5
'2018-05-29 11:49:29.00',49.956,-750,-3,42.1,594.8,-1233,352,1230,23.5
'2018-05-29 11:49:30.00',49.957,-752,0,42.1,594.9,-1233,352,1230,23.5
'2018-05-29 11:49:31.00',49.957,-755,-4,42.2,594.9,-1234,352,1230,23.5
'2018-05-29 11:49:32.00',49.958,-752,-3,42.2,594.9,-1234,352,1230,23.5
'2018-05-29 11:49:33.00',49.957,-753,-3,42.2,594.9,-1234,352,1230,23.5
'2018-05-29 11:49:33.99',49.960,-752,-1,42.2,595.0,-1234,352,1228,23.5
'2018-05-29 11:49:35.00',49.960,-752,-3,42.2,595.0,-1235,352,1228,23.5
'2018-05-29 11:49:36.00',49.960,-751,-2,42.2,595.0,-1235,352,1228,23.5
'2018-05-29 11:49:37.00',49.962,-751,-3,42.3,595.1,-1235,352,1228,23.5
'2018-05-29 11:49:38.00',49.964,-750,1,42.3,595.1,-1235,352,1228,23.5
'2018-05-29 11:49:39.00',49.966,-752,1,42.3,595.1,-1235,352,1228,23.5
'2018-05-29 11:49:40.00',49.966,-750,-1,42.3,595.1,-1235,352,1228,23.5
'2018-05-29 11:49:41.00',49.966,-752,-3,42.4,595.1,-1235,352,1228,23.5
'2018-05-29 11:49:42.00',49.967,-751,-1,42.4,595.2,-1235,352,1228,23.5
'2018-05-29 11:49:43.00',49.968,-756,-2,42.4,595.2,-1234,352,1228,23.5
'2018-05-29 11:49:44.00',49.969,-755,0,42.4,595.3,-1234,352,1228,23.5
'2018-05-29 11:49:45.00',49.972,-752,-1,42.4,595.3,-1234,353,1228,23.5
'2018-05-29 11:49:46.00',49.973,-753,-3,42.4,595.3,-1234,353,1228,23.5
'2018-05-29 11:49:46.99',49.974,-752,-2,42.5,595.3,-1233,353,1227,23.5
'2018-05-29 11:49:48.00',49.974,-753,-2,42.5,595.3,-1233,353,1227,23.5
'2018-05-29 11:49:48.99',49.974,-752,-2,42.6,595.4,-1233,353,1227,23.5
'2018-05-29 11:49:50.00',49.969,-753,1,42.6,595.4,-1233,353,1227,23.5
'2018-05-29 11:49:51.00',49.968,-750,-1,42.6,595.4,-1233,353,1227,23.5
'2018-05-29 11:49:52.00',49.965,-750,-3,42.6,595.4,-1233,353,1227,23.5
'2018-05-29 11:49:53.00',49.965,-751,-1,42.6,595.4,-1233,353,1227,23.5
'2018-05-29 11:49:54.00',49.965,-749,-2,42.7,595.5,-1233,353,1228,23.5
'2018-05-29 11:49:55.00',49.965,-752,0,42.7,595.5,-1233,353,1228,23.5
'2018-05-29 11:49:56.00',49.965,-751,-1,42.7,595.5,-1233,353,1228,23.5
'2018-05-29 11:49:57.00',49.967,-750,-1,42.7,595.6,-1233,353,1228,23.5
'2018-05-29 11:49:58.00',49.969,-750,-3,42.7,595.6,-1233,353,1228,23.5
'2018-05-29 11:49:59.00',49.972,-753,-2,42.7,595.6,-1234,353,1228,23.5
'2018-05-29 11:49:59.99',49.972,-751,-1,42.7,595.6,-1234,353,1228,23.5
'2018-05-29 11:50:01.00',49.974,-754,-2,42.8,595.7,-1233,353,1228,23.5
'2018-05-29 11:50:02.00',49.975,-753,-1,42.8,595.7,-1233,353,1228,23.5
'2018-05-29 11:50:03.00',49.971,-753,-4,42.8,595.7,-1233,353,1228,23.5
'2018-05-29 11:50:04.00',49.970,-754,-4,42.8,595.7,-1232,353,1228,23.5
