'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 11:50:05.00',49.966,-753,-3,42.8,595.7,-1232,352,1228,23.5
'2018-05-29 11:50:06.00',49.963,-752,-1,42.8,595.8,-1232,352,1228,23.5
'2018-05-29 11:50:07.00',49.959,-750,-3,42.8,595.8,-1232,352,1228,23.5
'2018-05-29 11:50:08.00',49.959,-750,-3,42.8,595.8,-1232,352,1229,23.5
'2018-05-29 11:50:09.00',49.958,-751,-4,42.9,595.9,-1232,352,1229,23.5
'2018-05-29 11:50:10.00',49.958,-752,0,42.9,595.9,-1232,352,1229,23.5
'2018-05-29 11:50:11.00',49.956,-752,1,42.9,595.9,-1232,352,1229,23.5
'2018-05-29 11:50:12.00',49.958,-750,-1,43.0,595.9,-1232,352,1229,23.5
'2018-05-29 11:50:12.99',49.959,-752,-1,43.0,596.0,-1232,352,1229,23.5
'2018-05-29 11:50:14.00',49.961,-755,-1,43.0,596.0,-1232,352,1229,23.5
'2018-05-29 11:50:15.00',49.964,-754,-1,43.1,596.1,-1232,352,1228,23.5
'2018-05-29 11:50:16.00',49.966,-753,-3,43.1,596.1,-1232,352,1228,23.5
'2018-05-29 11:50:17.00',49.967,-752,-2,43.1,596.1,-1232,352,1228,23.5
'2018-05-29 11:50:18.00',49.968,-752,-1,43.2,596.1,-1232,352,1228,23.5
'2018-05-29 11:50:19.00',49.968,-753,0,43.2,596.1,-1232,352,1228,23.5
'2018-05-29 11:50:20.00',49.971,-752,-1,43.2,596.1,-1232,352,1228,23.5
'2018-05-29 11:50:21.00',49.968,-748,-4,43.2,596.2,-1232,352,1228,23.5
'2018-05-29 11:50:22.00',49.968,-748,-3,43.2,596.2,-1232,352,1228,23.5
'2018-05-29 11:50:23.00',49.968,-750,-1,43.2,596.3,-1232,352,1228,23.5
'2018-05-29 11:50:23.99',49.971,-754,-1,43.3,596.3,-1232,352,1228,23.5
'2018-05-29 11:50:25.00',49.971,-753,-2,43.3,596.3,-1231,353,1228,23.5
'2018-05-29 11:50:25.99',49.972,-752,-1,43.3,596.3,-1231,353,1228,23.5
'2018-05-29 11:50:27.00',49.974,-753,-4,43.4,596.4,-1231,353,1228,23.5
'2018-05-29 11:50:28.00',49.975,-753,-4,43.4,596.4,-1231,353,1228,23.5
'2018-05-29 11:50:29.00',49.976,-752,-3,43.4,596.4,-1231,353,1228,23.5
'2018-05-29 11:50:30.00',49.977,-752,-3,43.4,596.4,-1231,353,1228,23.5
'2018-05-29 11:50:31.00',49.978,-752,-1,43.4,596.4,-1231,353,1228,23.5
'2018-05-29 11:50:32.00',49.976,-752,-3,43.4,596.4,-1231,353,1228,23.5
'2018-05-29 11:50:33.00',49.976,-751,-3,43.5,596.5,-1231,353,1228,23.5
'2018-05-29 11:50:34.00',49.976,-752,-4,43.5,596.5,-1231,353,1228,23.5
'2018-05-29 11:50:35.00',49.977,-750,-4,43.5,596.6,-1231,353,1229,23.5
'2018-05-29 11:50:36.00',49.979,-751,-4,43.5,596.6,-1230,353,1229,23.5
'2018-05-29 11:50:36.99',49.981,-751,-3,43.6,596.6,-1230,353,1229,23.5
'2018-05-29 11:50:38.00',49.986,-750,-1,43.6,596.6,-1230,353,1229,23.5
'2018-05-29 11:50:39.00',49.984,-752,-1,43.6,596.7,-1230,352,1229,23.5
'2018-05-29 11:50:40.00',49.984,-753,-1,43.6,596.7,-1230,352,1229,23.5
'2018-05-29 11:50:41.00',49.983,-750,0,43.6,596.7,-1230,352,1229,23.5
'2018-05-29 11:50:42.00',49.979,-752,-1,43.7,596.7,-1230,352,1231,23.5
'2018-05-29 11:50:43.00',49.980,-752,-2,43.7,596.8,-1230,352,1231,23.5
'2018-05-29 11:50:44.00',49.977,-753,-2,43.7,596.8,-1230,352,1231,23.5
'2018-05-29 11:50:45.00',49.975,-752,-2,43.7,596.8,-1230,352,1231,23.5
'2018-05-29 11:50:46.00',49.974,-755,-1,43.7,596.9,-1230,352,1231,23.5
'2018-05-29 11:50:47.00',49.974,-755,1,43.7,596.9,-1230,352,1231,23.5
'2018-05-29 11:50:48.00',49.975,-757,0,43.8,596.9,-1230,352,1231,23.5
'2018-05-29 11:50:49.00',49.980,-756,0,43.8,596.9,-1232,352,1231,23.5
'2018-05-29 11:50:49.99',49.981,-755,-3,43.8,597.0,-1232,352,1231,23.5
'2018-05-29 11:50:51.00',49.978,-755,-3,43.8,597.0,-1232,352,1231,23.5
'2018-05-29 11:50:51.99',49.977,-753,-2,43.8,597.0,-1232,352,1231,23.5
'2018-05-29 11:50:53.00',49.975,-751,-1,43.8,597.0,-1232,352,1231,23.5
'2018-05-29 11:50:54.00',49.974,-753,1,43.9,597.0,-1232,352,1229,23.5
'2018-05-29 11:50:55.00',49.970,-751,1,43.9,597.1,-1232,352,1229,23.5
'2018-05-29 11:50:56.00',49.968,-750,-1,43.9,597.1,-1232,352,1229,23.5
'2018-05-29 11:50:57.00',49.965,-748,-2,43.9,597.2,-1232,352,1229,23.5
'2018-05-29 11:50:58.00',49.964,-748,-1,44.0,597.2,-1232,352,1229,23.5
'2018-05-29 11:50:59.00',49.962,-748,-1,44.0,597.2,-1232,352,1229,23.5
'2018-05-29 11:51:00.00',49.959,-748,0,44.0,597.2,-1232,352,1229,23.5
'2018-05-29 11:51:01.00',49.957,-749,-3,44.1,597.2,-1231,352,1229,23.5
'2018-05-29 11:51:02.00',49.954,-748,-3,44.1,597.3,-1231,352,1229,23.5
'2018-05-29 11:51:02.99',49.955,-751,0,44.1,597.3,-1231,352,1229,23.5
'2018-05-29 11:51:04.00',49.958,-752,-1,44.1,597.4,-1231,352,1229,23.5
'2018-05-29 11:51:05.00',49.963,-752,-3,44.1,597.4,-1231,352,1229,23.5
'2018-05-29 11:51:06.00',49.966,-752,-3,44.2,597.4,-1231,352,1229,23.5
'2018-05-29 11:51:07.00',49.968,-752,-2,44.2,597.4,-1231,352,1230,23.5
'2018-05-29 11:51:08.00',49.970,-753,-1,44.2,597.4,-1231,352,1230,23.5
'2018-05-29 11:51:09.00',49.974,-752,-3,44.2,597.5,-1231,352,1230,23.5
'2018-05-29 11:51:10.00',49.980,-751,-3,44.3,597.5,-1231,352,1230,23.5
'2018-05-29 11:51:11.00',49.979,-751,-3,44.3,597.6,-1231,353,1230,23.5
'2018-05-29 11:51:12.00',49.983,-750,-4,44.3,597.6,-1230,353,1230,23.5
'2018-05-29 11:51:13.00',49.989,-749,-4,44.4,597.6,-1230,353,1227,23.5
'2018-05-29 11:51:14.00',49.989,-750,-4,44.4,597.6,-1230,353,1227,23.5
'2018-05-29 11:51:15.00',49.990,-750,-2,44.4,597.6,-1230,353,1227,23.5
'2018-05-29 11:51:15.99',49.989,-750,-2,44.4,597.7,-1230,353,1227,23.5
'2018-05-29 11:51:17.00',49.991,-750,-2,44.4,597.7,-1230,353,1227,23.5
'2018-05-29 11:51:17.99',49.990,-753,-1,44.4,597.7,-1230,353,1227,23.5
'2018-05-29 11:51:19.00',49.991,-752,-1,44.5,597.7,-1230,353,1227,23.5
'2018-05-29 11:51:20.00',49.992,-754,0,44.5,597.8,-1230,353,1228,23.5
'2018-05-29 11:51:21.00',49.991,-752,0,44.5,597.8,-1230,353,1228,23.5
'2018-05-29 11:51:22.00',49.986,-753,-1,44.5,597.8,-1230,353,1228,23.5
'2018-05-29 11:51:23.00',49.987,-752,-1,44.6,597.9,-1230,352,1228,23.5
'2018-05-29 11:51:24.00',49.986,-752,1,44.6,597.9,-1230,352,1228,23.5
'2018-05-29 11:51:25.00',49.985,-751,-1,44.6,597.9,-1230,352,1228,23.5
'2018-05-29 11:51:26.00',49.986,-752,-2,44.6,598.0,-1230,352,1229,23.5
'2018-05-29 11:51:27.00',49.987,-753,-3,44.6,598.0,-1230,352,1229,23.5
'2018-05-29 11:51:28.00',49.991,-752,-3,44.6,598.0,-1230,352,1229,23.5
'2018-05-29 11:51:28.99',49.991,-752,1,44.6,598.0,-1230,352,1229,23.5
'2018-05-29 11:51:30.00',49.991,-753,-1,44.7,598.0,-1230,352,1229,23.5
'2018-05-29 11:51:31.00',49.993,-752,-1,44.7,598.1,-1230,352,1229,23.5
'2018-05-29 11:51:32.00',49.997,-752,-1,44.7,598.1,-1230,352,1231,23.5
'2018-05-29 11:51:33.00',50.002,-753,-30,44.7,598.2,-1230,352,1231,23.5
'2018-05-29 11:51:34.00',50.006,-753,-2,44.7,598.2,-1230,352,1231,23.5
'2018-05-29 11:51:35.00',50.014,-753,-3,44.8,598.3,-1230,352,1231,23.5
'2018-05-29 11:51:36.00',50.020,-752,-3,44.8,598.3,-1230,352,1231,23.5
'2018-05-29 11:51:37.00',50.025,-752,-3,44.8,598.3,-1230,352,1231,23.5
'2018-05-29 11:51:38.00',50.029,-755,1,44.8,598.3,-1230,352,1231,23.5
'2018-05-29 11:51:39.00',50.033,-755,1,44.8,598.3,-1230,352,1228,23.5
'2018-05-29 11:51:40.00',50.036,-755,-1,44.8,598.4,-1230,352,1228,23.5
'2018-05-29 11:51:41.00',50.038,-753,-3,44.9,598.4,-1230,352,1228,23.5
'2018-05-29 11:51:41.99',50.037,-750,0,44.9,598.4,-1230,352,1228,23.5
'2018-05-29 11:51:43.00',50.037,-750,-2,44.9,598.4,-1230,352,1228,23.5
'2018-05-29 11:51:43.99',50.034,-751,-2,44.9,598.4,-1229,352,1228,23.5
'2018-05-29 11:51:45.00',50.034,-751,-4,45.0,598.5,-1229,352,1230,23.5
'2018-05-29 11:51:46.00',50.032,-751,-4,45.0,598.5,-1229,352,1230,23.5
'2018-05-29 11:51:47.00',50.035,-751,-3,45.0,598.6,-1229,352,1230,23.5
'2018-05-29 11:51:48.00',50.039,-752,-1,45.1,598.6,-1229,352,1230,23.5
'2018-05-29 11:51:49.00',50.039,-752,-3,45.1,598.6,-1229,352,1230,23.5
'2018-05-29 11:51:50.00',50.040,-752,-5,45.1,598.6,-1229,352,1230,23.5
'2018-05-29 11:51:51.00',50.038,-753,-3,45.1,598.7,-1229,352,1230,23.5
'2018-05-29 11:51:52.00',50.038,-752,-1,45.1,598.7,-1229,352,1229,23.5
'2018-05-29 11:51:52.99',50.039,-752,-1,45.2,598.7,-1229,352,1229,23.5
'2018-05-29 11:51:54.00',50.039,-748,-3,45.2,598.7,-1229,352,1229,23.5
'2018-05-29 11:51:54.99',50.038,-748,-3,45.2,598.8,-1229,352,1229,23.5
'2018-05-29 11:51:56.00',50.032,-748,-1,45.3,598.8,-1229,353,1229,23.5
'2018-05-29 11:51:57.00',50.028,-748,-3,45.3,598.9,-1229,353,1229,23.5
'2018-05-29 11:51:58.00',50.025,-749,-1,45.3,598.9,-1229,353,1228,23.5
'2018-05-29 11:51:59.00',50.026,-750,-2,45.4,599.0,-1229,353,1228,23.5
'2018-05-29 11:52:00.00',50.026,-748,-2,45.4,599.0,-1229,353,1228,23.5
'2018-05-29 11:52:01.00',50.027,-748,-2,45.4,599.0,-1228,353,1228,23.5
'2018-05-29 11:52:02.00',50.025,-751,-2,45.4,599.0,-1228,353,1228,23.5
'2018-05-29 11:52:03.00',50.024,-751,-1,45.4,599.0,-1228,353,1228,23.5
'2018-05-29 11:52:04.00',50.025,-754,-1,45.4,599.0,-1228,353,1228,23.5
'2018-05-29 11:52:05.00',50.024,-752,-1,45.4,599.1,-1227,353,1228,23.5
'2018-05-29 11:52:05.99',50.023,-753,-3,45.4,599.1,-1227,353,1228,23.5
'2018-05-29 11:52:07.00',50.020,-752,-4,45.4,599.2,-1227,353,1228,23.5
'2018-05-29 11:52:08.00',50.018,-755,1,45.5,599.2,-1227,353,1228,23.5
'2018-05-29 11:52:09.00',50.017,-755,-3,45.5,599.3,-1227,353,1228,23.5
'2018-05-29 11:52:10.00',50.017,-757,-1,45.5,599.3,-1227,352,1228,23.5
'2018-05-29 11:52:11.00',50.016,-755,1,45.6,599.3,-1227,352,1228,23.5
'2018-05-29 11:52:12.00',50.020,-754,1,45.6,599.3,-1227,352,1227,23.5
'2018-05-29 11:52:13.00',50.019,-756,0,45.6,599.3,-1227,352,1227,23.5
'2018-05-29 11:52:14.00',50.018,-752,-1,45.6,599.3,-1227,352,1227,23.5
'2018-05-29 11:52:15.00',50.018,-754,-3,45.6,599.4,-1227,352,1227,23.5
'2018-05-29 11:52:16.00',50.017,-754,-1,45.6,599.4,-1227,352,1227,23.5
'2018-05-29 11:52:17.00',50.021,-750,-2,45.6,599.5,-1227,352,1227,23.5
'2018-05-29 11:52:18.00',50.020,-751,-1,45.7,599.5,-1227,352,1227,23.5
'2018-05-29 11:52:18.99',50.020,-751,-1,45.7,599.5,-1227,352,1227,23.5
'2018-05-29 11:52:20.00',50.019,-752,-1,45.7,599.5,-1225,352,1227,23.5
'2018-05-29 11:52:20.99',50.018,-753,0,45.7,599.6,-1225,352,1227,23.5
'2018-05-29 11:52:22.00',50.017,-750,-1,45.8,599.6,-1225,352,1227,23.4
'2018-05-29 11:52:23.00',50.017,-751,-3,45.8,599.7,-1225,352,1227,23.4
'2018-05-29 11:52:24.00',50.015,-750,-1,45.8,599.7,-1225,352,1227,23.4
'2018-05-29 11:52:25.00',50.014,-750,-4,45.8,599.7,-1225,352,1227,23.4
'2018-05-29 11:52:26.00',50.016,-752,-3,45.8,599.7,-1226,352,1230,23.4
'2018-05-29 11:52:27.00',50.018,-752,-2,45.8,599.8,-1226,352,1230,23.4
'2018-05-29 11:52:28.00',50.018,-751,-3,45.8,599.8,-1226,352,1230,23.4
'2018-05-29 11:52:29.00',50.020,-752,-1,45.9,599.9,-1225,352,1230,23.4
'2018-05-29 11:52:30.00',50.024,-752,-1,45.9,599.9,-1225,352,1230,23.4
'2018-05-29 11:52:31.00',50.028,-752,-1,45.9,599.9,-1225,352,1230,23.4
'2018-05-29 11:52:31.99',50.032,-750,0,46.0,599.9,-1225,352,1228,23.4
'2018-05-29 11:52:33.00',50.033,-750,-1,46.0,600.0,-1224,352,1228,23.4
'2018-05-29 11:52:34.00',50.034,-750,-3,46.1,600.0,-1224,352,1228,23.4
'2018-05-29 11:52:35.00',50.035,-751,-1,46.1,600.0,-1224,352,1228,23.4
'2018-05-29 11:52:36.00',50.035,-752,-1,46.1,600.1,-1224,352,1228,23.4
'2018-05-29 11:52:37.00',50.036,-751,-2,46.1,600.1,-1224,352,1228,23.4
'2018-05-29 11:52:38.00',50.033,-752,-4,46.1,600.1,-1223,352,1228,23.4
'2018-05-29 11:52:39.00',50.030,-751,-2,46.2,600.1,-1223,352,1228,23.4
'2018-05-29 11:52:40.00',50.029,-753,-1,46.2,600.1,-1223,352,1228,23.4
'2018-05-29 11:52:41.00',50.027,-753,-1,46.2,600.2,-1224,352,1228,23.4
'2018-05-29 11:52:42.00',50.022,-750,-1,46.2,600.2,-1224,352,1228,23.4
'2018-05-29 11:52:43.00',50.020,-748,-3,46.3,600.2,-1224,352,1228,23.4
'2018-05-29 11:52:44.00',50.016,-748,-2,46.3,600.2,-1225,352,1227,23.4
'2018-05-29 11:52:44.99',50.013,-750,-4,46.3,600.4,-1226,352,1227,23.4
'2018-05-29 11:52:46.00',50.008,-747,-3,46.3,600.4,-1226,352,1227,23.4
'2018-05-29 11:52:46.99',50.004,-748,-3,46.4,600.4,-1226,352,1227,23.4
'2018-05-29 11:52:48.00',50.000,-748,-3,46.4,600.4,-1226,352,1227,23.4
'2018-05-29 11:52:49.00',49.997,-748,-3,46.4,600.4,-1226,352,1227,23.4
'2018-05-29 11:52:50.00',49.996,-748,-3,46.4,600.4,-1227,352,1227,23.4
'2018-05-29 11:52:51.00',49.993,-747,-3,46.4,600.5,-1227,352,1227,23.4
'2018-05-29 11:52:52.00',49.991,-748,-3,46.4,600.5,-1227,352,1227,23.4
'2018-05-29 11:52:53.00',49.991,-747,0,46.4,600.6,-1227,353,1227,23.4
'2018-05-29 11:52:54.00',49.990,-747,-2,46.5,600.6,-1227,353,1227,23.4
'2018-05-29 11:52:55.00',49.990,-749,-2,46.5,600.6,-1227,353,1227,23.4
'2018-05-29 11:52:56.00',49.991,-749,-2,46.5,600.6,-1226,353,1226,23.4
'2018-05-29 11:52:57.00',49.992,-752,-1,46.5,600.8,-1226,353,1226,23.4
'2018-05-29 11:52:57.99',49.996,-750,-1,46.5,600.8,-1225,353,1226,23.4
'2018-05-29 11:52:59.00',49.997,-750,0,46.6,600.8,-1225,353,1226,23.4
'2018-05-29 11:53:00.00',49.999,-750,-1,46.6,600.8,-1225,353,1226,23.4
'2018-05-29 11:53:01.00',50.000,-751,-3,46.6,600.8,-1225,353,1226,23.4
'2018-05-29 11:53:02.00',50.003,-749,0,46.6,600.8,-1225,353,1226,23.4
'2018-05-29 11:53:03.00',50.004,-750,-1,46.6,600.8,-1225,353,1226,23.4
'2018-05-29 11:53:04.00',50.008,-748,-2,46.6,600.9,-1225,353,1226,23.4
'2018-05-29 11:53:05.00',50.012,-748,1,46.7,600.9,-1225,352,1226,23.4
'2018-05-29 11:53:06.00',50.015,-748,-1,46.7,601.0,-1225,352,1226,23.4
'2018-05-29 11:53:07.00',50.019,-748,-3,46.7,601.0,-1225,352,1226,23.4
'2018-05-29 11:53:08.00',50.023,-747,-2,46.7,601.0,-1225,352,1226,23.4
'2018-05-29 11:53:09.00',50.027,-748,0,46.7,601.0,-1225,352,1226,23.4
'2018-05-29 11:53:10.00',50.033,-750,2,46.8,601.1,-1224,352,1226,23.4
'2018-05-29 11:53:10.99',50.035,-748,-1,46.8,601.2,-1224,353,1226,23.4
'2018-05-29 11:53:12.00',50.037,-750,-3,46.8,601.2,-1224,353,1226,23.4
'2018-05-29 11:53:12.99',50.038,-750,-1,46.8,601.2,-1224,353,1226,23.5
'2018-05-29 11:53:14.00',50.039,-750,0,46.8,601.2,-1224,353,1226,23.5
'2018-05-29 11:53:15.00',50.043,-754,0,46.8,601.2,-1224,353,1226,23.5
'2018-05-29 11:53:16.00',50.045,-753,-2,46.9,601.3,-1224,353,1226,23.5
'2018-05-29 11:53:17.00',50.047,-754,-1,46.9,601.3,-1223,353,1226,23.5
'2018-05-29 11:53:18.00',50.051,-755,1,46.9,601.3,-1223,353,1226,23.5
'2018-05-29 11:53:19.00',50.055,-752,-2,47.0,601.4,-1223,353,1226,23.5
'2018-05-29 11:53:20.00',50.057,-752,0,47.0,601.4,-1223,353,1225,23.5
'2018-05-29 11:53:21.00',50.058,-748,2,47.0,601.4,-1223,353,1225,23.5
'2018-05-29 11:53:22.00',50.058,-749,-1,47.1,601.5,-1223,353,1225,23.5
'2018-05-29 11:53:23.00',50.060,-748,1,47.1,601.6,-1223,353,1225,23.5
'2018-05-29 11:53:23.99',50.063,-750,1,47.1,601.6,-1223,353,1225,23.5
'2018-05-29 11:53:25.00',50.063,-750,-3,47.2,601.6,-1223,353,1225,23.5
'2018-05-29 11:53:26.00',50.063,-752,0,47.2,601.6,-1222,353,1224,23.5
'2018-05-29 11:53:27.00',50.065,-752,-1,47.2,601.6,-1222,353,1224,23.5
'2018-05-29 11:53:28.00',50.070,-751,1,47.2,601.7,-1222,353,1224,23.5
'2018-05-29 11:53:29.00',50.075,-751,-1,47.2,601.7,-1222,354,1224,23.5
'2018-05-29 11:53:30.00',50.080,-750,-1,47.2,601.7,-1222,354,1224,23.5
'2018-05-29 11:53:31.00',50.084,-752,-1,47.3,601.8,-1222,354,1224,23.5
'2018-05-29 11:53:32.00',50.086,-752,-4,47.3,601.8,-1222,354,1223,23.5
'2018-05-29 11:53:33.00',50.087,-750,-1,47.3,601.8,-1222,354,1223,23.5
'2018-05-29 11:53:34.00',50.087,-748,0,47.3,601.9,-1220,354,1223,23.5
'2018-05-29 11:53:34.99',50.087,-748,-1,47.4,602.0,-1220,353,1223,23.5
'2018-05-29 11:53:36.00',50.085,-748,-2,47.4,602.0,-1220,353,1223,23.5
'2018-05-29 11:53:36.99',50.082,-751,-3,47.4,602.0,-1220,353,1223,23.5
'2018-05-29 11:53:38.00',50.081,-748,-1,47.4,602.0,-1220,353,1222,23.5
'2018-05-29 11:53:39.00',50.080,-750,-1,47.4,602.0,-1221,353,1222,23.5
'2018-05-29 11:53:40.00',50.080,-753,-3,47.4,602.1,-1221,353,1222,23.5
'2018-05-29 11:53:41.00',50.078,-755,-1,47.5,602.1,-1221,353,1222,23.5
'2018-05-29 11:53:42.00',50.078,-752,-2,47.5,602.1,-1221,353,1222,23.5
'2018-05-29 11:53:43.00',50.078,-752,0,47.5,602.2,-1221,353,1222,23.5
'2018-05-29 11:53:44.00',50.076,-750,-3,47.5,602.2,-1221,353,1224,23.5
'2018-05-29 11:53:45.00',50.076,-751,-1,47.5,602.2,-1221,353,1224,23.5
'2018-05-29 11:53:46.00',50.075,-753,-4,47.5,602.3,-1220,353,1224,23.5
'2018-05-29 11:53:47.00',50.073,-753,-1,47.6,602.4,-1220,353,1224,23.5
'2018-05-29 11:53:47.99',50.073,-750,-1,47.6,602.4,-1220,353,1224,23.5
'2018-05-29 11:53:49.00',50.072,-749,-1,47.6,602.4,-1220,353,1224,23.5
'2018-05-29 11:53:49.99',50.076,-749,2,47.6,602.4,-1220,353,1224,23.5
'2018-05-29 11:53:51.00',50.077,-748,-2,47.6,602.4,-1219,353,1224,23.5
'2018-05-29 11:53:52.00',50.076,-750,1,47.6,602.4,-1219,353,1224,23.5
'2018-05-29 11:53:53.00',50.076,-750,0,47.7,602.5,-1219,353,1224,23.5
'2018-05-29 11:53:54.00',50.075,-753,-1,47.7,602.5,-1219,353,1224,23.5
'2018-05-29 11:53:55.00',50.075,-751,-2,47.7,602.6,-1219,353,1224,23.5
'2018-05-29 11:53:56.00',50.075,-750,1,47.8,602.6,-1219,353,1224,23.5
'2018-05-29 11:53:57.00',50.080,-751,-3,47.8,602.6,-1219,353,1224,23.5
'2018-05-29 11:53:58.00',50.084,-750,-1,47.8,602.7,-1219,353,1224,23.5
'2018-05-29 11:53:59.00',50.088,-752,-1,47.8,602.8,-1219,353,1224,23.5
'2018-05-29 11:54:00.00',50.089,-753,-1,47.8,602.8,-1219,353,1224,23.5
'2018-05-29 11:54:00.99',50.091,-748,-3,47.8,602.8,-1219,353,1224,23.5
'2018-05-29 11:54:02.00',50.091,-750,1,47.9,602.8,-1219,353,1224,23.5
'2018-05-29 11:54:03.00',50.090,-748,-3,47.9,602.8,-1220,353,1224,23.5
'2018-05-29 11:54:04.00',50.086,-754,-1,47.9,602.8,-1220,353,1224,23.5
'2018-05-29 11:54:05.00',50.082,-752,-2,47.9,602.9,-1219,353,1226,23.5
'2018-05-29 11:54:06.00',50.077,-755,1,48.0,602.9,-1219,353,1226,23.5
'2018-05-29 11:54:07.00',50.072,-753,-2,48.0,603.0,-1219,353,1226,23.5
'2018-05-29 11:54:08.00',50.070,-752,1,48.0,603.0,-1219,353,1226,23.5
'2018-05-29 11:54:09.00',50.070,-751,-3,48.0,603.0,-1219,353,1226,23.5
'2018-05-29 11:54:10.00',50.072,-750,-3,48.1,603.1,-1220,353,1226,23.5
'2018-05-29 11:54:11.00',50.074,-752,-2,48.1,603.2,-1220,353,1226,23.5
'2018-05-29 11:54:12.00',50.074,-752,-3,48.2,603.3,-1220,353,1226,23.5
'2018-05-29 11:54:13.00',50.075,-752,-1,48.2,603.3,-1220,353,1226,23.5
'2018-05-29 11:54:13.99',50.075,-750,-3,48.2,603.3,-1220,353,1226,23.5
'2018-05-29 11:54:15.00',50.077,-750,0,48.2,603.3,-1220,353,1226,23.5
'2018-05-29 11:54:15.99',50.081,-748,-1,48.2,603.3,-1220,353,1226,23.5
'2018-05-29 11:54:17.00',50.082,-752,0,48.2,603.3,-1221,353,1226,23.5
'2018-05-29 11:54:18.00',50.080,-752,-3,48.3,603.3,-1221,353,1224,23.5
'2018-05-29 11:54:19.00',50.080,-754,-1,48.3,603.4,-1221,353,1224,23.5
'2018-05-29 11:54:20.00',50.078,-752,-2,48.3,603.5,-1221,353,1224,23.5
'2018-05-29 11:54:21.00',50.076,-752,1,48.4,603.5,-1221,353,1224,23.5
'2018-05-29 11:54:22.00',50.073,-752,-2,48.4,603.5,-1220,353,1224,23.5
'2018-05-29 11:54:23.00',50.072,-751,-3,48.4,603.6,-1220,353,1224,23.5
'2018-05-29 11:54:24.00',50.070,-752,-2,48.4,603.7,-1220,353,1224,23.5
'2018-05-29 11:54:25.00',50.074,-754,-4,48.4,603.7,-1220,353,1225,23.5
'2018-05-29 11:54:26.00',50.074,-752,-1,48.4,603.7,-1220,353,1225,23.5
'2018-05-29 11:54:26.99',50.074,-749,-2,48.4,603.7,-1220,353,1225,23.5
'2018-05-29 11:54:28.00',50.075,-748,-1,48.4,603.7,-1219,353,1225,23.5
'2018-05-29 11:54:29.00',50.075,-748,1,48.5,603.8,-1219,353,1225,23.5
'2018-05-29 11:54:30.00',50.078,-748,-1,48.5,603.8,-1219,353,1225,23.5
'2018-05-29 11:54:31.00',50.079,-751,1,48.5,603.8,-1219,353,1225,23.5
'2018-05-29 11:54:32.00',50.081,-752,1,48.5,603.9,-1219,353,1225,23.5
'2018-05-29 11:54:33.00',50.082,-754,0,48.5,603.9,-1219,353,1225,23.5
'2018-05-29 11:54:34.00',50.084,-751,1,48.5,604.0,-1219,353,1225,23.5
'2018-05-29 11:54:35.00',50.085,-751,0,48.6,604.0,-1219,353,1225,23.5
'2018-05-29 11:54:36.00',50.084,-751,-4,48.6,604.1,-1219,353,1225,23.5
'2018-05-29 11:54:37.00',50.083,-752,-2,48.6,604.1,-1219,353,1226,23.5
'2018-05-29 11:54:38.00',50.080,-752,-3,48.6,604.1,-1219,353,1226,23.5
'2018-05-29 11:54:39.00',50.083,-752,0,48.6,604.1,-1219,353,1226,23.5
'2018-05-29 11:54:39.99',50.082,-748,-2,48.6,604.1,-1219,353,1226,23.5
'2018-05-29 11:54:41.00',50.082,-747,1,48.7,604.1,-1219,353,1226,23.5
'2018-05-29 11:54:41.99',50.082,-750,1,48.7,604.2,-1219,353,1226,23.5
'2018-05-29 11:54:43.00',50.080,-750,3,48.7,604.2,-1219,353,1226,23.5
'2018-05-29 11:54:44.00',50.080,-747,-1,48.8,604.3,-1219,353,1223,23.5
'2018-05-29 11:54:45.00',50.080,-752,1,48.8,604.3,-1218,353,1223,23.5
'2018-05-29 11:54:46.00',50.078,-752,-2,48.8,604.4,-1218,353,1223,23.5
'2018-05-29 11:54:47.00',50.074,-755,2,48.8,604.4,-1218,353,1223,23.5
'2018-05-29 11:54:48.00',50.071,-752,-1,48.9,604.5,-1218,353,1223,23.5
'2018-05-29 11:54:49.00',50.070,-751,1,48.9,604.5,-1218,353,1223,23.5
'2018-05-29 11:54:50.00',50.069,-748,-3,48.9,604.5,-1218,353,1225,23.5
'2018-05-29 11:54:51.00',50.069,-750,-3,48.9,604.5,-1218,353,1225,23.5
'2018-05-29 11:54:52.00',50.070,-752,-3,49.0,604.5,-1218,353,1225,23.5
'2018-05-29 11:54:52.99',50.071,-753,-4,49.0,604.5,-1218,353,1225,23.5
'2018-05-29 11:54:54.00',50.072,-753,-2,49.0,604.6,-1218,353,1225,23.5
'2018-05-29 11:54:55.00',50.073,-748,-1,49.1,604.7,-1218,353,1225,23.5
'2018-05-29 11:54:56.00',50.074,-748,1,49.1,604.7,-1218,353,1225,23.5
'2018-05-29 11:54:57.00',50.073,-748,-1,49.1,604.7,-1218,353,1225,23.5
'2018-05-29 11:54:58.00',50.072,-748,-3,49.1,604.8,-1219,353,1225,23.5
'2018-05-29 11:54:59.00',50.072,-751,-1,49.1,604.8,-1219,353,1225,23.5
'2018-05-29 11:55:00.00',50.070,-752,-3,49.2,605.0,-1219,353,1225,23.5
'2018-05-29 11:55:01.00',50.069,-756,0,49.2,605.0,-1219,353,1225,23.5
'2018-05-29 11:55:02.00',50.071,-754,-2,49.2,605.0,-1219,353,1227,23.5
'2018-05-29 11:55:03.00',50.072,-752,0,49.2,605.0,-1219,353,1227,23.5
'2018-05-29 11:55:04.00',50.076,-752,-3,49.3,605.0,-1219,353,1227,23.5
'2018-05-29 11:55:05.00',50.076,-751,-3,49.3,605.0,-1219,353,1227,23.5
'2018-05-29 11:55:05.99',50.076,-753,-3,49.3,605.1,-1219,353,1227,23.5
'2018-05-29 11:55:07.00',50.076,-753,-3,49.3,605.1,-1219,353,1227,23.5
'2018-05-29 11:55:08.00',50.077,-752,-2,49.3,605.2,-1219,353,1226,23.5
'2018-05-29 11:55:09.00',50.080,-748,-1,49.3,605.2,-1219,353,1226,23.4
'2018-05-29 11:55:10.00',50.083,-748,-1,49.4,605.3,-1218,353,1226,23.4
'2018-05-29 11:55:11.00',50.084,-748,-1,49.4,605.3,-1218,353,1226,23.4
'2018-05-29 11:55:12.00',50.085,-751,0,49.4,605.4,-1218,353,1226,23.4
'2018-05-29 11:55:13.00',50.087,-756,-3,49.4,605.4,-1218,353,1226,23.4
'2018-05-29 11:55:14.00',50.088,-752,-1,49.4,605.4,-1218,353,1225,23.4
'2018-05-29 11:55:15.00',50.087,-752,0,49.4,605.4,-1218,353,1225,23.4
'2018-05-29 11:55:16.00',50.087,-751,-3,49.4,605.4,-1218,353,1225,23.4
'2018-05-29 11:55:16.99',50.086,-752,-3,49.4,605.4,-1218,353,1225,23.4
'2018-05-29 11:55:18.00',50.086,-753,-4,49.5,605.5,-1218,353,1225,23.4
'2018-05-29 11:55:18.99',50.085,-752,-1,49.5,605.5,-1218,353,1225,23.4
'2018-05-29 11:55:20.00',50.080,-750,-1,49.5,605.6,-1218,353,1225,23.4
'2018-05-29 11:55:21.00',50.080,-748,1,49.6,605.6,-1217,353,1225,23.4
'2018-05-29 11:55:22.00',50.077,-747,-1,49.6,605.7,-1219,353,1225,23.4
'2018-05-29 11:55:23.00',50.080,-750,-1,49.6,605.7,-1219,353,1225,23.4
'2018-05-29 11:55:24.00',50.081,-752,-2,49.6,605.9,-1219,353,1225,23.4
'2018-05-29 11:55:25.00',50.087,-757,0,49.6,605.9,-1219,353,1225,23.4
'2018-05-29 11:55:26.00',50.086,-752,-2,49.6,605.9,-1219,353,1225,23.4
'2018-05-29 11:55:27.00',50.087,-752,-1,49.6,605.9,-1219,353,1225,23.4
'2018-05-29 11:55:28.00',50.090,-751,-4,49.7,605.9,-1216,353,1225,23.4
'2018-05-29 11:55:29.00',50.091,-752,-1,49.7,605.9,-1216,353,1225,23.4
'2018-05-29 11:55:29.99',50.089,-752,-4,49.7,605.9,-1215,353,1225,23.4
'2018-05-29 11:55:31.00',50.086,-752,0,49.7,605.9,-1215,353,1225,23.4
'2018-05-29 11:55:32.00',50.086,-748,-2,49.7,606.0,-1215,353,1225,23.4
'2018-05-29 11:55:33.00',50.085,-748,0,49.8,606.1,-1215,353,1225,23.4
'2018-05-29 11:55:34.00',50.085,-748,-3,49.8,606.2,-1215,353,1225,23.4
'2018-05-29 11:55:35.00',50.086,-750,1,49.8,606.2,-1215,353,1225,23.4
'2018-05-29 11:55:36.00',50.086,-752,-2,49.9,606.3,-1215,353,1225,23.4
'2018-05-29 11:55:37.00',50.087,-755,1,49.9,606.3,-1215,353,1225,23.4
'2018-05-29 11:55:38.00',50.088,-752,0,49.9,606.3,-1215,353,1225,23.4
'2018-05-29 11:55:39.00',50.090,-750,1,50.0,606.3,-1215,353,1225,23.4
'2018-05-29 11:55:40.00',50.090,-749,-3,50.0,606.3,-1216,353,1225,23.4
'2018-05-29 11:55:41.00',50.091,-753,-1,50.0,606.3,-1216,353,1225,23.4
'2018-05-29 11:55:42.00',50.091,-753,-1,50.0,606.4,-1216,353,1225,23.4
'2018-05-29 11:55:42.99',50.089,-749,-1,50.0,606.4,-1216,353,1225,23.4
'2018-05-29 11:55:44.00',50.090,-748,-2,50.1,606.5,-1216,353,1225,23.4
'2018-05-29 11:55:44.99',50.086,-748,-2,50.1,606.5,-1215,353,1226,23.4
'2018-05-29 11:55:46.00',50.084,-750,-1,50.1,606.6,-1215,353,1226,23.4
'2018-05-29 11:55:47.00',50.083,-752,-3,50.2,606.6,-1215,353,1226,23.4
'2018-05-29 11:55:48.00',50.081,-755,0,50.2,606.7,-1215,353,1226,23.4
'2018-05-29 11:55:49.00',50.083,-752,-2,50.2,606.8,-1215,353,1226,23.4
'2018-05-29 11:55:50.00',50.087,-756,-1,50.2,606.8,-1215,353,1226,23.4
'2018-05-29 11:55:51.00',50.088,-754,1,50.2,606.8,-1215,353,1226,23.4
'2018-05-29 11:55:52.00',50.093,-750,1,50.3,606.8,-1215,353,1226,23.4
'2018-05-29 11:55:53.00',50.094,-750,-4,50.3,606.8,-1215,353,1226,23.4
'2018-05-29 11:55:54.00',50.098,-750,-1,50.3,606.8,-1213,353,1226,23.4
'2018-05-29 11:55:55.00',50.100,-751,-4,50.3,606.9,-1212,353,1226,23.4
'2018-05-29 11:55:55.99',50.100,-752,-1,50.3,607.0,-1212,353,1226,23.4
'2018-05-29 11:55:57.00',50.099,-748,1,50.3,607.0,-1212,353,1226,23.4
'2018-05-29 11:55:58.00',50.099,-748,-2,50.4,607.1,-1211,353,1226,23.4
'2018-05-29 11:55:59.00',50.098,-754,0,50.4,607.1,-1210,353,1224,23.4
'2018-05-29 11:56:00.00',50.097,-752,-3,50.4,607.1,-1210,353,1224,23.4
'2018-05-29 11:56:01.00',50.096,-755,-1,50.4,607.2,-1210,353,1224,23.4
'2018-05-29 11:56:02.00',50.095,-752,-1,50.4,607.2,-1210,353,1224,23.4
'2018-05-29 11:56:03.00',50.092,-751,0,50.4,607.2,-1210,353,1224,23.4
'2018-05-29 11:56:04.00',50.093,-751,-3,50.4,607.2,-1210,353,1224,23.4
'2018-05-29 11:56:05.00',50.090,-754,-4,50.5,607.2,-1210,353,1227,23.4
'2018-05-29 11:56:06.00',50.090,-752,0,50.5,607.2,-1211,353,1227,23.4
'2018-05-29 11:56:07.00',50.089,-748,-3,50.5,607.3,-1211,353,1227,23.4
'2018-05-29 11:56:08.00',50.090,-748,1,50.5,607.4,-1211,353,1227,23.4
'2018-05-29 11:56:08.99',50.095,-749,-3,50.6,607.5,-1211,353,1227,23.4
'2018-05-29 11:56:10.00',50.099,-753,-1,50.6,607.5,-1211,353,1227,23.4
'2018-05-29 11:56:10.99',50.103,-754,1,50.6,607.6,-1213,353,1227,23.3
'2018-05-29 11:56:12.00',50.106,-753,-2,50.6,607.6,-1213,353,1224,23.3
'2018-05-29 11:56:13.00',50.109,-751,0,50.6,607.7,-1213,353,1224,23.3
'2018-05-29 11:56:14.00',50.112,-752,-1,50.6,607.7,-1213,353,1224,23.4
'2018-05-29 11:56:15.00',50.114,-752,-3,50.7,607.7,-1213,353,1224,23.4
'2018-05-29 11:56:16.00',50.115,-752,-1,50.7,607.7,-1213,353,1224,23.4
'2018-05-29 11:56:17.00',50.117,-748,1,50.7,607.7,-1212,353,1224,23.4
'2018-05-29 11:56:18.00',50.120,-749,-3,50.7,607.7,-1211,353,1224,23.4
'2018-05-29 11:56:19.00',50.123,-750,-2,50.7,607.8,-1211,353,1225,23.4
'2018-05-29 11:56:20.00',50.127,-755,0,50.7,607.8,-1211,353,1225,23.4
'2018-05-29 11:56:21.00',50.128,-751,0,50.8,607.9,-1210,353,1225,23.4
'2018-05-29 11:56:21.99',50.129,-750,-3,50.8,607.9,-1210,353,1225,23.4
'2018-05-29 11:56:23.00',50.130,-751,-4,50.8,608.0,-1209,353,1225,23.4
'2018-05-29 11:56:24.00',50.130,-750,-3,50.9,608.1,-1209,353,1225,23.4
'2018-05-29 11:56:25.00',50.132,-751,1,50.9,608.2,-1209,353,1227,23.4
'2018-05-29 11:56:26.00',50.132,-751,-1,51.0,608.2,-1209,353,1227,23.4
'2018-05-29 11:56:27.00',50.134,-753,-1,51.0,608.2,-1209,353,1227,23.4
'2018-05-29 11:56:28.00',50.136,-753,-1,51.0,608.2,-1209,353,1227,23.4
'2018-05-29 11:56:29.00',50.133,-752,-3,51.0,608.2,-1209,353,1227,23.4
'2018-05-29 11:56:30.00',50.131,-754,-1,51.0,608.2,-1209,353,1227,23.4
'2018-05-29 11:56:31.00',50.131,-753,-3,51.0,608.2,-1209,353,1226,23.4
'2018-05-29 11:56:32.00',50.128,-748,-3,51.1,608.4,-1209,353,1226,23.5
'2018-05-29 11:56:33.00',50.126,-750,-1,51.1,608.4,-1209,353,1226,23.5
'2018-05-29 11:56:34.00',50.127,-752,0,51.1,608.4,-1209,353,1226,23.5
'2018-05-29 11:56:34.99',50.126,-756,-1,51.2,608.5,-1209,353,1226,23.5
'2018-05-29 11:56:36.00',50.122,-753,0,51.2,608.6,-1209,353,1226,23.5
'2018-05-29 11:56:36.99',50.123,-751,-3,51.2,608.6,-1209,353,1226,23.5
'2018-05-29 11:56:38.00',50.121,-751,-1,51.2,608.7,-1209,353,1222,23.5
'2018-05-29 11:56:39.00',50.120,-754,-3,51.3,608.7,-1209,353,1222,23.5
'2018-05-29 11:56:40.00',50.120,-752,-2,51.3,608.7,-1209,353,1222,23.5
'2018-05-29 11:56:41.00',50.121,-750,-1,51.3,608.7,-1209,354,1222,23.5
'2018-05-29 11:56:42.00',50.121,-750,-1,51.3,608.7,-1208,354,1222,23.5
'2018-05-29 11:56:43.00',50.122,-753,-3,51.3,608.7,-1208,354,1222,23.5
'2018-05-29 11:56:44.00',50.121,-749,-3,51.3,608.8,-1208,354,1224,23.5
'2018-05-29 11:56:45.00',50.120,-748,0,51.3,608.9,-1208,354,1224,23.5
'2018-05-29 11:56:45.99',50.119,-750,-1,51.3,608.9,-1208,354,1224,23.5
'2018-05-29 11:56:47.00',50.118,-753,-3,51.4,609.0,-1208,354,1224,23.5
'2018-05-29 11:56:47.99',50.117,-753,-1,51.4,609.1,-1208,354,1224,23.5
'2018-05-29 11:56:49.00',50.118,-752,1,51.4,609.1,-1208,354,1224,23.5
'2018-05-29 11:56:50.00',50.119,-750,-3,51.4,609.2,-1208,354,1223,23.5
'2018-05-29 11:56:51.00',50.120,-753,-3,51.4,609.2,-1208,354,1223,23.5
'2018-05-29 11:56:52.00',50.123,-752,-1,51.4,609.2,-1208,354,1223,23.5
'2018-05-29 11:56:53.00',50.121,-750,1,51.5,609.2,-1208,354,1223,23.5
'2018-05-29 11:56:54.00',50.121,-748,0,51.5,609.2,-1208,354,1223,23.5
'2018-05-29 11:56:55.00',50.122,-749,-2,51.5,609.2,-1208,354,1223,23.5
'2018-05-29 11:56:56.00',50.124,-752,0,51.6,609.2,-1208,354,1222,23.5
'2018-05-29 11:56:57.00',50.128,-754,-1,51.6,609.3,-1207,354,1222,23.5
'2018-05-29 11:56:58.00',50.133,-752,0,51.6,609.4,-1207,354,1222,23.5
'2018-05-29 11:56:58.99',50.138,-750,-3,51.6,609.5,-1208,354,1222,23.5
'2018-05-29 11:57:00.00',50.145,-752,-3,51.6,609.5,-1207,354,1222,23.5
'2018-05-29 11:57:01.00',50.152,-752,-2,51.6,609.6,-1207,354,1222,23.5
'2018-05-29 11:57:02.00',50.158,-750,0,51.6,609.6,-1207,354,1221,23.5
'2018-05-29 11:57:03.00',50.162,-751,0,51.6,609.6,-1207,354,1221,23.5
'2018-05-29 11:57:04.00',50.168,-755,-1,51.7,609.6,-1207,354,1221,23.5
'2018-05-29 11:57:05.00',50.171,-752,-3,51.7,609.6,-1207,354,1221,23.5
'2018-05-29 11:57:06.00',50.173,-752,-2,51.7,609.6,-1206,353,1221,23.5
'2018-05-29 11:57:07.00',50.173,-753,-3,51.7,609.6,-1206,353,1221,23.5
'2018-05-29 11:57:08.00',50.171,-749,-1,51.7,609.7,-1206,353,1223,23.5
'2018-05-29 11:57:09.00',50.169,-752,-2,51.8,609.8,-1206,353,1223,23.5
'2018-05-29 11:57:10.00',50.167,-752,-1,51.8,609.9,-1206,353,1223,23.5
'2018-05-29 11:57:11.00',50.167,-750,-1,51.8,610.0,-1203,353,1223,23.5
'2018-05-29 11:57:11.99',50.166,-752,-2,51.9,610.0,-1203,354,1223,23.5
'2018-05-29 11:57:13.00',50.168,-750,-1,52.0,610.1,-1203,354,1223,23.5
'2018-05-29 11:57:13.99',50.167,-750,-1,52.0,610.1,-1203,354,1223,23.5
'2018-05-29 11:57:15.00',50.168,-752,-3,52.0,610.1,-1203,354,1222,23.5
'2018-05-29 11:57:16.00',50.165,-751,-3,52.0,610.1,-1203,354,1222,23.5
'2018-05-29 11:57:17.00',50.162,-751,-1,52.0,610.1,-1203,354,1222,23.5
'2018-05-29 11:57:18.00',50.158,-752,-3,52.0,610.1,-1203,354,1222,23.5
'2018-05-29 11:57:19.00',50.152,-753,1,52.0,610.1,-1203,354,1222,23.5
'2018-05-29 11:57:20.00',50.152,-750,1,52.1,610.2,-1203,354,1222,23.5
'2018-05-29 11:57:21.00',50.151,-751,0,52.1,610.3,-1203,354,1222,23.5
'2018-05-29 11:57:22.00',50.150,-751,1,52.1,610.4,-1203,354,1222,23.5
'2018-05-29 11:57:23.00',50.148,-750,1,52.1,610.5,-1203,354,1222,23.5
'2018-05-29 11:57:24.00',50.146,-750,0,52.2,610.5,-1202,354,1222,23.5
'2018-05-29 11:57:24.99',50.145,-752,-1,52.3,610.6,-1202,354,1222,23.5
'2018-05-29 11:57:26.00',50.144,-753,-1,52.3,610.6,-1202,354,1222,23.5
'2018-05-29 11:57:27.00',50.141,-750,-1,52.3,610.6,-1202,354,1222,23.5
'2018-05-29 11:57:28.00',50.138,-751,0,52.3,610.6,-1202,354,1222,23.5
'2018-05-29 11:57:29.00',50.136,-755,0,52.3,610.6,-1202,354,1222,23.5
'2018-05-29 11:57:30.00',50.136,-750,0,52.3,610.6,-1202,354,1222,23.5
'2018-05-29 11:57:31.00',50.134,-747,0,52.3,610.6,-1202,354,1222,23.5
'2018-05-29 11:57:32.00',50.133,-751,-1,52.3,610.7,-1201,354,1222,23.5
'2018-05-29 11:57:33.00',50.135,-751,0,52.3,610.8,-1200,354,1219,23.5
'2018-05-29 11:57:34.00',50.135,-749,3,52.3,610.8,-1200,354,1219,23.5
'2018-05-29 11:57:35.00',50.136,-750,-1,52.4,611.0,-1200,354,1219,23.5
'2018-05-29 11:57:36.00',50.133,-752,-2,52.4,611.0,-1200,354,1219,23.5
'2018-05-29 11:57:37.00',50.128,-752,-1,52.4,611.1,-1200,354,1219,23.5
'2018-05-29 11:57:37.99',50.127,-750,1,52.4,611.1,-1200,354,1219,23.5
'2018-05-29 11:57:39.00',50.126,-749,0,52.4,611.1,-1200,354,1219,23.5
'2018-05-29 11:57:39.99',50.126,-753,-2,52.4,611.1,-1200,354,1221,23.5
'2018-05-29 11:57:41.00',50.125,-752,-2,52.4,611.1,-1200,354,1221,23.5
'2018-05-29 11:57:42.00',50.127,-752,1,52.5,611.1,-1200,354,1221,23.5
'2018-05-29 11:57:43.00',50.129,-749,1,52.6,611.1,-1200,354,1221,23.5
'2018-05-29 11:57:44.00',50.130,-755,-1,52.6,611.2,-1201,354,1221,23.5
'2018-05-29 11:57:45.00',50.131,-753,-1,52.6,611.3,-1201,354,1221,23.5
'2018-05-29 11:57:46.00',50.131,-752,0,52.6,611.3,-1201,354,1221,23.5
'2018-05-29 11:57:47.00',50.133,-753,-1,52.6,611.5,-1201,354,1221,23.5
'2018-05-29 11:57:48.00',50.135,-752,-1,52.6,611.5,-1201,354,1221,23.5
'2018-05-29 11:57:49.00',50.137,-748,-3,52.6,611.6,-1201,354,1221,23.5
'2018-05-29 11:57:50.00',50.138,-748,-2,52.6,611.6,-1201,354,1221,23.5
'2018-05-29 11:57:50.99',50.142,-751,1,52.6,611.6,-1201,354,1221,23.5
'2018-05-29 11:57:52.00',50.140,-755,-1,52.7,611.6,-1201,354,1224,23.5
'2018-05-29 11:57:53.00',50.141,-752,-2,52.7,611.6,-1201,354,1224,23.5
'2018-05-29 11:57:54.00',50.142,-753,-2,52.7,611.6,-1201,354,1224,23.5
'2018-05-29 11:57:55.00',50.144,-753,-3,52.7,611.6,-1201,354,1224,23.5
'2018-05-29 11:57:56.00',50.145,-750,-3,52.7,611.6,-1201,354,1224,23.5
'2018-05-29 11:57:57.00',50.146,-749,-1,52.7,611.8,-1200,354,1224,23.5
'2018-05-29 11:57:58.00',50.149,-752,-1,52.8,611.8,-1200,354,1222,23.5
'2018-05-29 11:57:59.00',50.148,-753,0,52.8,612.0,-1198,354,1222,23.5
'2018-05-29 11:58:00.00',50.151,-755,0,52.9,612.0,-1198,354,1222,23.5
'2018-05-29 11:58:01.00',50.150,-752,1,52.9,612.1,-1198,354,1222,23.5
'2018-05-29 11:58:02.00',50.151,-752,-2,53.0,612.1,-1198,354,1222,23.5
'2018-05-29 11:58:03.00',50.153,-752,-2,53.0,612.1,-1198,354,1222,23.5
'2018-05-29 11:58:03.99',50.153,-748,-1,53.0,612.1,-1198,354,1222,23.5
'2018-05-29 11:58:05.00',50.154,-749,-1,53.0,612.1,-1198,354,1223,23.5
'2018-05-29 11:58:05.99',50.154,-752,-3,53.1,612.1,-1198,354,1223,23.5
'2018-05-29 11:58:07.00',50.154,-754,-1,53.1,612.1,-1198,354,1223,23.5
'2018-05-29 11:58:08.00',50.154,-751,-4,53.1,612.1,-1198,354,1223,23.5
'2018-05-29 11:58:09.00',50.154,-752,-3,53.1,612.3,-1197,354,1223,23.5
'2018-05-29 11:58:10.00',50.154,-750,-3,53.1,612.3,-1197,354,1223,23.5
'2018-05-29 11:58:11.00',50.154,-750,-1,53.1,612.5,-1198,354,1223,23.5
'2018-05-29 11:58:12.00',50.155,-752,-1,53.2,612.5,-1198,354,1223,23.5
'2018-05-29 11:58:13.00',50.154,-755,-1,53.3,612.6,-1198,354,1223,23.5
'2018-05-29 11:58:14.00',50.151,-752,1,53.3,612.6,-1198,354,1223,23.5
'2018-05-29 11:58:15.00',50.150,-751,-1,53.3,612.7,-1198,353,1223,23.5
'2018-05-29 11:58:16.00',50.145,-752,-4,53.3,612.7,-1198,353,1223,23.5
'2018-05-29 11:58:16.99',50.145,-748,-3,53.3,612.7,-1198,353,1223,23.5
'2018-05-29 11:58:18.00',50.143,-748,-2,53.3,612.7,-1198,353,1223,23.5
'2018-05-29 11:58:19.00',50.141,-753,0,53.3,612.7,-1198,353,1223,23.5
'2018-05-29 11:58:20.00',50.139,-754,0,53.3,612.7,-1198,353,1223,23.5
'2018-05-29 11:58:21.00',50.138,-752,0,53.3,612.8,-1198,354,1223,23.5
'2018-05-29 11:58:22.00',50.138,-752,-3,53.3,612.8,-1198,354,1223,23.5
'2018-05-29 11:58:23.00',50.138,-752,-3,53.4,613.0,-1197,354,1223,23.5
'2018-05-29 11:58:24.00',50.138,-751,-4,53.4,613.0,-1197,354,1221,23.5
'2018-05-29 11:58:25.00',50.135,-748,-1,53.4,613.1,-1197,354,1221,23.5
'2018-05-29 11:58:26.00',50.134,-750,-2,53.4,613.1,-1197,354,1221,23.5
'2018-05-29 11:58:27.00',50.134,-754,0,53.4,613.2,-1197,354,1221,23.5
'2018-05-29 11:58:27.99',50.134,-752,0,53.4,613.2,-1197,354,1221,23.5
'2018-05-29 11:58:29.00',50.135,-750,-4,53.5,613.2,-1197,354,1221,23.5
'2018-05-29 11:58:29.99',50.136,-752,-4,53.5,613.2,-1197,354,1221,23.5
'2018-05-29 11:58:31.00',50.136,-752,-1,53.5,613.2,-1197,354,1222,23.5
'2018-05-29 11:58:32.00',50.133,-750,2,53.6,613.2,-1197,354,1222,23.5
'2018-05-29 11:58:33.00',50.135,-750,2,53.6,613.3,-1197,354,1222,23.5
'2018-05-29 11:58:34.00',50.133,-753,-1,53.6,613.3,-1197,354,1222,23.5
'2018-05-29 11:58:35.00',50.134,-752,1,53.6,613.5,-1197,354,1222,23.5
'2018-05-29 11:58:36.00',50.135,-752,0,53.6,613.5,-1197,354,1222,23.5
'2018-05-29 11:58:37.00',50.132,-752,-1,53.6,613.6,-1197,354,1222,23.5
'2018-05-29 11:58:38.00',50.129,-752,-1,53.6,613.7,-1196,354,1222,23.5
'2018-05-29 11:58:39.00',50.129,-749,-3,53.6,613.7,-1196,354,1222,23.5
'2018-05-29 11:58:40.00',50.128,-750,-1,53.6,613.7,-1196,354,1222,23.5
'2018-05-29 11:58:40.99',50.126,-750,1,53.7,613.7,-1196,354,1222,23.5
'2018-05-29 11:58:42.00',50.127,-755,-1,53.7,613.7,-1196,354,1222,23.5
'2018-05-29 11:58:42.99',50.130,-752,-2,53.7,613.7,-1196,354,1222,23.5
'2018-05-29 11:58:44.00',50.131,-752,-4,53.7,613.7,-1196,354,1222,23.5
'2018-05-29 11:58:45.00',50.132,-754,-3,53.8,613.8,-1196,354,1222,23.5
'2018-05-29 11:58:46.00',50.130,-752,-2,53.8,613.9,-1196,354,1222,23.5
'2018-05-29 11:58:47.00',50.128,-750,-1,53.9,614.1,-1196,354,1222,23.5
'2018-05-29 11:58:48.00',50.127,-750,-1,53.9,614.1,-1196,354,1222,23.5
'2018-05-29 11:58:49.00',50.125,-752,-3,53.9,614.1,-1196,354,1222,23.5
'2018-05-29 11:58:50.00',50.123,-754,-1,54.0,614.2,-1196,354,1222,23.5
'2018-05-29 11:58:51.00',50.120,-752,-1,54.0,614.2,-1196,354,1223,23.5
'2018-05-29 11:58:52.00',50.119,-752,-1,54.0,614.2,-1196,354,1223,23.5
'2018-05-29 11:58:53.00',50.116,-754,-2,54.0,614.2,-1196,354,1223,23.5
'2018-05-29 11:58:53.99',50.114,-753,-4,54.1,614.2,-1196,354,1223,23.5
'2018-05-29 11:58:55.00',50.113,-752,-3,54.1,614.2,-1196,354,1223,23.5
'2018-05-29 11:58:56.00',50.112,-750,2,54.1,614.2,-1195,354,1223,23.5
'2018-05-29 11:58:57.00',50.109,-750,2,54.1,614.3,-1195,354,1224,23.5
'2018-05-29 11:58:58.00',50.108,-752,-2,54.1,614.4,-1195,354,1224,23.5
'2018-05-29 11:58:59.00',50.105,-754,1,54.2,614.6,-1195,354,1224,23.5
'2018-05-29 11:59:00.00',50.104,-752,-1,54.2,614.6,-1195,354,1224,23.5
'2018-05-29 11:59:01.00',50.105,-752,-1,54.3,614.7,-1195,353,1224,23.5
'2018-05-29 11:59:02.00',50.102,-752,-2,54.3,614.7,-1195,353,1224,23.5
'2018-05-29 11:59:03.00',50.101,-752,-3,54.3,614.7,-1195,353,1224,23.5
'2018-05-29 11:59:04.00',50.103,-752,-1,54.3,614.8,-1195,353,1225,23.5
'2018-05-29 11:59:05.00',50.104,-747,1,54.3,614.8,-1195,353,1225,23.4
'2018-05-29 11:59:06.00',50.107,-752,-1,54.3,614.8,-1195,353,1225,23.4
'2018-05-29 11:59:06.99',50.107,-750,1,54.3,614.8,-1195,353,1225,23.4
'2018-05-29 11:59:08.00',50.109,-749,-1,54.3,614.8,-1194,353,1225,23.5
'2018-05-29 11:59:08.99',50.111,-750,-1,54.3,614.8,-1194,353,1225,23.5
'2018-05-29 11:59:10.00',50.114,-755,0,54.3,614.9,-1194,353,1223,23.5
'2018-05-29 11:59:11.00',50.115,-752,0,54.3,615.1,-1194,353,1223,23.5
'2018-05-29 11:59:12.00',50.115,-749,-2,54.3,615.1,-1194,353,1223,23.5
'2018-05-29 11:59:13.00',50.115,-752,-1,54.4,615.2,-1194,353,1223,23.5
'2018-05-29 11:59:14.00',50.114,-752,-1,54.4,615.2,-1194,354,1223,23.5
'2018-05-29 11:59:15.00',50.116,-748,-2,54.4,615.2,-1194,354,1223,23.5
'2018-05-29 11:59:16.00',50.116,-748,1,54.4,615.3,-1194,354,1223,23.5
'2018-05-29 11:59:17.00',50.114,-750,1,54.4,615.3,-1194,354,1221,23.5
'2018-05-29 11:59:18.00',50.115,-752,-3,54.5,615.3,-1194,354,1221,23.5
'2018-05-29 11:59:19.00',50.115,-754,-1,54.5,615.3,-1194,354,1221,23.5
'2018-05-29 11:59:19.99',50.112,-752,2,54.5,615.3,-1194,354,1221,23.5
'2018-05-29 11:59:21.00',50.112,-750,-3,54.6,615.4,-1193,354,1221,23.5
'2018-05-29 11:59:22.00',50.112,-754,-4,54.6,615.5,-1194,354,1221,23.5
'2018-05-29 11:59:23.00',50.111,-753,-1,54.6,615.5,-1194,354,1223,23.5
'2018-05-29 11:59:24.00',50.112,-748,-1,54.6,615.7,-1194,354,1223,23.5
'2018-05-29 11:59:25.00',50.112,-748,1,54.6,615.7,-1194,354,1223,23.5
'2018-05-29 11:59:26.00',50.111,-750,2,54.6,615.8,-1194,354,1223,23.5
'2018-05-29 11:59:27.00',50.111,-754,-2,54.6,615.8,-1194,354,1223,23.5
'2018-05-29 11:59:28.00',50.109,-754,-1,54.6,615.9,-1194,354,1223,23.5
'2018-05-29 11:59:29.00',50.108,-752,1,54.7,615.9,-1194,354,1223,23.5
'2018-05-29 11:59:30.00',50.109,-750,-3,54.7,615.9,-1194,354,1223,23.5
'2018-05-29 11:59:31.00',50.109,-753,-3,54.7,615.9,-1194,354,1223,23.5
'2018-05-29 11:59:32.00',50.109,-752,0,54.7,615.9,-1194,354,1223,23.5
'2018-05-29 11:59:32.99',50.105,-748,-3,54.7,615.9,-1193,354,1223,23.5
'2018-05-29 11:59:34.00',50.102,-749,0,54.8,616.0,-1193,354,1223,23.5
'2018-05-29 11:59:34.99',50.100,-750,1,54.8,616.0,-1193,354,1223,23.5
'2018-05-29 11:59:36.00',50.100,-751,-2,54.9,616.2,-1193,354,1223,23.5
'2018-05-29 11:59:37.00',50.099,-754,2,54.9,616.3,-1193,354,1223,23.5
'2018-05-29 11:59:38.00',50.099,-752,-1,54.9,616.3,-1193,354,1223,23.5
'2018-05-29 11:59:39.00',50.099,-751,1,55.0,616.3,-1193,353,1223,23.5
'2018-05-29 11:59:40.00',50.099,-751,-3,55.0,616.4,-1193,353,1223,23.5
'2018-05-29 11:59:41.00',50.098,-752,-3,55.0,616.4,-1193,353,1223,23.5
'2018-05-29 11:59:42.00',50.097,-752,-2,55.0,616.4,-1193,353,1223,23.5
'2018-05-29 11:59:43.00',50.098,-749,-2,55.1,616.4,-1193,353,1223,23.5
'2018-05-29 11:59:44.00',50.098,-748,3,55.1,616.4,-1193,353,1223,23.5
'2018-05-29 11:59:45.00',50.097,-748,1,55.1,616.4,-1191,354,1223,23.5
'2018-05-29 11:59:45.99',50.097,-752,-1,55.1,616.5,-1190,354,1223,23.5
'2018-05-29 11:59:47.00',50.097,-754,2,55.2,616.5,-1190,354,1223,23.5
'2018-05-29 11:59:48.00',50.094,-752,1,55.2,616.7,-1189,354,1222,23.5
'2018-05-29 11:59:49.00',50.093,-752,2,55.2,616.8,-1189,354,1222,23.5
'2018-05-29 11:59:50.00',50.092,-748,-2,55.3,616.9,-1189,354,1222,23.5
'2018-05-29 11:59:51.00',50.091,-751,-1,55.3,616.9,-1190,354,1222,23.5
'2018-05-29 11:59:52.00',50.090,-753,-2,55.3,616.9,-1190,354,1222,23.5
'2018-05-29 11:59:53.00',50.092,-749,-2,55.3,616.9,-1190,354,1222,23.5
'2018-05-29 11:59:54.00',50.089,-748,-3,55.3,616.9,-1190,354,1223,23.5
'2018-05-29 11:59:55.00',50.090,-753,1,55.3,616.9,-1190,354,1223,23.5
'2018-05-29 11:59:56.00',50.089,-751,-2,55.3,616.9,-1189,354,1223,23.5
'2018-05-29 11:59:56.99',50.086,-752,0,55.3,616.9,-1189,353,1223,23.5
'2018-05-29 11:59:58.00',50.081,-756,-3,55.3,617.0,-1190,353,1223,23.5
'2018-05-29 11:59:58.99',50.078,-755,-2,55.3,617.1,-1190,353,1223,23.5
'2018-05-29 12:00:00.00',50.072,-752,-1,55.3,617.2,-1191,353,1225,23.5
'2018-05-29 12:00:01.00',50.069,-750,-1,55.3,617.3,-1191,353,1225,23.5
'2018-05-29 12:00:02.00',50.065,-750,-3,55.4,617.4,-1191,353,1225,23.5
'2018-05-29 12:00:03.00',50.063,-750,-3,55.4,617.4,-1191,353,1225,23.5
'2018-05-29 12:00:04.00',50.058,-752,0,55.4,617.4,-1191,354,1225,23.5
'2018-05-29 12:00:05.00',50.057,-752,-3,55.4,617.5,-1191,354,1225,23.5
'2018-05-29 12:00:06.00',50.056,-752,0,55.4,617.5,-1191,354,1223,23.5
'2018-05-29 12:00:07.00',50.054,-751,-1,55.5,617.5,-1191,354,1223,23.5
'2018-05-29 12:00:08.00',50.053,-752,-2,55.6,617.5,-1190,354,1223,23.5
'2018-05-29 12:00:09.00',50.052,-752,0,55.6,617.5,-1191,353,1223,23.5
'2018-05-29 12:00:09.99',50.051,-750,2,55.6,617.5,-1190,353,1223,23.5
'2018-05-29 12:00:11.00',50.050,-748,-2,55.6,617.6,-1190,353,1223,23.5
'2018-05-29 12:00:11.99',50.047,-748,-3,55.6,617.7,-1190,353,1224,23.5
'2018-05-29 12:00:13.00',50.046,-749,2,55.6,617.9,-1190,353,1224,23.5
'2018-05-29 12:00:14.00',50.044,-748,0,55.6,617.9,-1190,353,1224,23.5
'2018-05-29 12:00:15.00',50.040,-748,-2,55.6,617.9,-1190,353,1224,23.5
'2018-05-29 12:00:16.00',50.037,-751,0,55.6,617.9,-1190,353,1224,23.5
'2018-05-29 12:00:17.00',50.033,-751,-1,55.7,618.0,-1190,353,1224,23.5
'2018-05-29 12:00:18.00',50.027,-750,1,55.7,618.0,-1190,353,1224,23.5
'2018-05-29 12:00:19.00',50.025,-752,-2,55.7,618.0,-1190,353,1225,23.5
'2018-05-29 12:00:20.00',50.023,-753,0,55.7,618.0,-1190,353,1225,23.5
'2018-05-29 12:00:21.00',50.024,-754,-3,55.7,618.0,-1188,353,1225,23.5
'2018-05-29 12:00:22.00',50.022,-754,-2,55.7,618.0,-1188,353,1225,23.5
'2018-05-29 12:00:22.99',50.020,-756,-1,55.8,618.2,-1188,353,1225,23.5
'2018-05-29 12:00:24.00',50.017,-755,-1,55.9,618.3,-1188,353,1225,23.5
'2018-05-29 12:00:25.00',50.014,-755,-1,55.9,618.4,-1188,353,1225,23.5
'2018-05-29 12:00:26.00',50.012,-756,1,55.9,618.5,-1188,353,1225,23.5
'2018-05-29 12:00:27.00',50.008,-755,1,56.0,618.5,-1188,353,1225,23.5
'2018-05-29 12:00:28.00',50.006,-756,-1,56.0,618.5,-1188,353,1225,23.5
'2018-05-29 12:00:29.00',50.001,-753,1,56.0,618.5,-1188,353,1225,23.5
'2018-05-29 12:00:30.00',49.997,-757,0,56.0,618.5,-1188,353,1225,23.5
'2018-05-29 12:00:31.00',49.995,-755,1,56.1,618.5,-1188,353,1226,23.5
'2018-05-29 12:00:32.00',49.991,-756,1,56.1,618.5,-1188,353,1226,23.5
'2018-05-29 12:00:33.00',49.991,-755,2,56.1,618.5,-1188,353,1226,23.5
'2018-05-29 12:00:34.00',49.991,-754,0,56.1,618.6,-1187,353,1226,23.5
'2018-05-29 12:00:35.00',49.989,-756,-1,56.1,618.7,-1188,353,1226,23.5
'2018-05-29 12:00:35.99',49.987,-755,-1,56.2,618.8,-1187,353,1226,23.5
'2018-05-29 12:00:37.00',49.986,-756,-1,56.2,619.0,-1187,353,1226,23.5
'2018-05-29 12:00:37.99',49.986,-753,-3,56.2,619.0,-1187,353,1226,23.5
'2018-05-29 12:00:39.00',49.984,-756,-3,56.3,619.0,-1187,353,1226,23.5
'2018-05-29 12:00:40.00',49.983,-752,-3,56.3,619.0,-1187,353,1226,23.5
'2018-05-29 12:00:41.00',49.985,-753,-4,56.3,619.0,-1187,353,1226,23.5
'2018-05-29 12:00:42.00',49.985,-753,-2,56.3,619.1,-1187,353,1226,23.5
'2018-05-29 12:00:43.00',49.986,-752,-1,56.3,619.1,-1187,353,1226,23.5
'2018-05-29 12:00:44.00',49.984,-752,-1,56.3,619.1,-1187,353,1226,23.5
'2018-05-29 12:00:45.00',49.984,-752,1,56.3,619.1,-1187,353,1227,23.5
'2018-05-29 12:00:46.00',49.983,-749,3,56.3,619.1,-1187,353,1227,23.5
'2018-05-29 12:00:47.00',49.980,-751,-4,56.3,619.1,-1187,353,1227,23.5
'2018-05-29 12:00:48.00',49.980,-750,1,56.3,619.4,-1187,353,1227,23.5
'2018-05-29 12:00:48.99',49.979,-748,-1,56.3,619.5,-1187,352,1227,23.5
'2018-05-29 12:00:50.00',49.979,-748,-3,56.4,619.6,-1187,352,1227,23.5
'2018-05-29 12:00:51.00',49.978,-750,1,56.4,619.6,-1187,352,1227,23.5
'2018-05-29 12:00:52.00',49.974,-750,0,56.4,619.6,-1186,352,1229,23.5
'2018-05-29 12:00:53.00',49.972,-748,1,56.4,619.6,-1186,352,1229,23.5
'2018-05-29 12:00:54.00',49.966,-749,0,56.4,619.6,-1186,352,1229,23.5
'2018-05-29 12:00:55.00',49.958,-747,-1,56.5,619.6,-1186,352,1229,23.5
'2018-05-29 12:00:56.00',49.952,-748,-3,56.5,619.6,-1186,352,1229,23.5
'2018-05-29 12:00:57.00',49.947,-752,0,56.6,619.6,-1186,352,1229,23.5
'2018-05-29 12:00:58.00',49.943,-752,-3,56.6,619.7,-1186,352,1229,23.5
'2018-05-29 12:00:59.00',49.940,-752,-3,56.6,619.7,-1186,352,1230,23.5
'2018-05-29 12:01:00.00',49.939,-750,-1,56.6,619.9,-1185,352,1230,23.5
'2018-05-29 12:01:01.00',49.940,-751,-1,56.6,619.9,-1185,352,1230,23.5
'2018-05-29 12:01:01.99',49.942,-750,2,56.6,620.1,-1185,352,1230,23.5
'2018-05-29 12:01:03.00',49.945,-750,-2,56.6,620.1,-1185,352,1230,23.5
'2018-05-29 12:01:03.99',49.947,-747,-3,56.6,620.1,-1185,352,1230,23.5
'2018-05-29 12:01:05.00',49.949,-752,-1,56.6,620.1,-1185,352,1230,23.5
'2018-05-29 12:01:06.00',49.951,-754,1,56.7,620.2,-1185,352,1229,23.5
'2018-05-29 12:01:07.00',49.951,-751,-4,56.7,620.2,-1185,352,1229,23.5
'2018-05-29 12:01:08.00',49.951,-752,-4,56.7,620.2,-1185,352,1229,23.5
'2018-05-29 12:01:09.00',49.952,-752,2,56.7,620.2,-1185,352,1229,23.5
'2018-05-29 12:01:10.00',49.956,-750,1,56.7,620.2,-1185,352,1229,23.5
'2018-05-29 12:01:11.00',49.960,-750,-4,56.7,620.2,-1185,352,1229,23.5
'2018-05-29 12:01:12.00',49.965,-750,-3,56.8,620.4,-1185,352,1227,23.2
'2018-05-29 12:01:13.00',49.972,-751,1,56.8,620.4,-1185,352,1227,23.2
'2018-05-29 12:01:14.00',49.976,-752,1,56.9,620.7,-1185,352,1227,23.2
'2018-05-29 12:01:14.99',49.980,-750,1,56.9,620.7,-1185,352,1227,23.2
'2018-05-29 12:01:16.00',49.982,-751,1,57.0,620.7,-1186,353,1227,23.2
'2018-05-29 12:01:17.00',49.983,-753,-3,57.0,620.7,-1186,353,1227,23.2
'2018-05-29 12:01:18.00',49.985,-753,-1,57.0,620.7,-1186,353,1227,23.2
'2018-05-29 12:01:19.00',49.984,-752,-3,57.1,620.7,-1186,353,1227,23.2
'2018-05-29 12:01:20.00',49.981,-753,-2,57.1,620.7,-1186,353,1227,23.2
'2018-05-29 12:01:21.00',49.978,-753,1,57.1,620.7,-1186,353,1227,23.2
'2018-05-29 12:01:22.00',49.976,-754,-1,57.1,620.8,-1186,353,1227,23.2
