'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 12:01:23.00',49.978,-752,-1,57.1,620.8,-1186,353,1227,23.2
'2018-05-29 12:01:24.00',49.978,-749,-1,57.2,621.0,-1186,353,1226,23.2
'2018-05-29 12:01:25.00',49.978,-750,-1,57.2,621.0,-1186,353,1226,23.2
'2018-05-29 12:01:26.00',49.979,-749,-3,57.2,621.1,-1186,353,1226,23.2
'2018-05-29 12:01:27.00',49.977,-750,-2,57.2,621.2,-1186,353,1226,23.0
'2018-05-29 12:01:27.99',49.977,-749,-1,57.2,621.2,-1186,353,1226,23.0
'2018-05-29 12:01:29.00',49.974,-750,0,57.3,621.2,-1186,353,1226,23.0
'2018-05-29 12:01:30.00',49.965,-750,-1,57.3,621.2,-1186,353,1226,22.9
'2018-05-29 12:01:31.00',49.958,-748,-1,57.3,621.2,-1186,353,1227,22.9
'2018-05-29 12:01:32.00',49.951,-750,-3,57.3,621.2,-1186,353,1227,22.9
'2018-05-29 12:01:33.00',49.947,-752,-1,57.3,621.2,-1186,353,1227,22.9
'2018-05-29 12:01:34.00',49.944,-752,-4,57.3,621.3,-1186,353,1227,22.9
'2018-05-29 12:01:35.00',49.938,-753,-4,57.3,621.3,-1185,353,1227,22.9
'2018-05-29 12:01:36.00',49.936,-753,-1,57.3,621.5,-1185,353,1227,22.9
'2018-05-29 12:01:37.00',49.944,-750,-3,57.3,621.5,-1185,353,1227,22.9
'2018-05-29 12:01:38.00',49.947,-750,-1,57.3,621.6,-1185,353,1227,22.9
'2018-05-29 12:01:38.99',49.950,-752,1,57.4,621.7,-1185,353,1227,22.9
'2018-05-29 12:01:40.00',49.953,-751,-1,57.4,621.7,-1185,353,1227,22.9
'2018-05-29 12:01:40.99',49.957,-751,-3,57.4,621.7,-1185,353,1227,22.9
'2018-05-29 12:01:42.00',49.961,-752,-1,57.4,621.8,-1185,353,1227,22.9
'2018-05-29 12:01:43.00',49.961,-756,1,57.4,621.8,-1185,353,1226,22.9
'2018-05-29 12:01:44.00',49.967,-755,0,57.5,621.8,-1185,353,1226,22.9
'2018-05-29 12:01:45.00',49.964,-753,-2,57.5,621.8,-1185,353,1226,22.9
'2018-05-29 12:01:46.00',49.966,-752,-3,57.6,621.8,-1185,353,1226,22.9
'2018-05-29 12:01:47.00',49.966,-753,-3,57.6,621.8,-1184,353,1226,22.9
'2018-05-29 12:01:48.00',49.966,-753,1,57.6,622.0,-1184,353,1226,22.9
'2018-05-29 12:01:49.00',49.964,-750,-1,57.6,622.0,-1184,353,1226,22.9
'2018-05-29 12:01:50.00',49.963,-750,-3,57.6,622.1,-1184,353,1227,22.9
'2018-05-29 12:01:51.00',49.961,-752,-2,57.6,622.3,-1184,353,1227,22.9
'2018-05-29 12:01:51.99',49.955,-751,0,57.6,622.3,-1184,353,1227,22.9
'2018-05-29 12:01:53.00',49.951,-750,1,57.6,622.3,-1184,353,1227,22.9
'2018-05-29 12:01:54.00',49.949,-750,-2,57.7,622.3,-1184,353,1227,22.9
'2018-05-29 12:01:55.00',49.944,-753,-2,57.7,622.3,-1184,353,1227,22.9
'2018-05-29 12:01:56.00',49.943,-754,0,57.7,622.3,-1184,353,1228,22.9
'2018-05-29 12:01:57.00',49.939,-752,-3,57.7,622.3,-1184,353,1228,22.9
'2018-05-29 12:01:58.00',49.936,-753,-1,57.7,622.4,-1184,353,1228,22.9
'2018-05-29 12:01:59.00',49.933,-751,-3,57.7,622.4,-1183,353,1228,22.9
'2018-05-29 12:02:00.00',49.927,-749,-1,57.8,622.5,-1182,353,1228,22.9
'2018-05-29 12:02:01.00',49.925,-750,0,57.8,622.6,-1182,353,1228,22.9
'2018-05-29 12:02:02.00',49.924,-750,-1,57.9,622.7,-1182,353,1228,22.9
'2018-05-29 12:02:03.00',49.921,-754,1,57.9,622.8,-1182,353,1225,22.9
'2018-05-29 12:02:04.00',49.922,-752,-3,57.9,622.8,-1182,353,1225,22.9
'2018-05-29 12:02:04.99',49.921,-751,-1,58.0,622.8,-1182,353,1225,22.9
'2018-05-29 12:02:06.00',49.920,-750,-2,58.0,622.8,-1182,353,1225,22.9
'2018-05-29 12:02:06.99',49.919,-751,-1,58.0,622.8,-1182,353,1225,22.9
'2018-05-29 12:02:08.00',49.918,-753,-1,58.1,622.8,-1181,353,1225,22.9
'2018-05-29 12:02:09.00',49.916,-755,1,58.1,622.8,-1181,353,1225,22.9
'2018-05-29 12:02:10.00',49.914,-752,-3,58.1,622.9,-1181,353,1225,22.9
'2018-05-29 12:02:11.00',49.914,-753,0,58.1,622.9,-1181,353,1225,22.9
'2018-05-29 12:02:12.00',49.911,-748,-2,58.1,623.0,-1181,353,1225,22.9
'2018-05-29 12:02:13.00',49.909,-750,-3,58.2,623.1,-1181,353,1225,22.9
'2018-05-29 12:02:14.00',49.908,-750,-1,58.2,623.1,-1181,353,1225,23.0
'2018-05-29 12:02:15.00',49.908,-752,-1,58.2,623.3,-1181,353,1225,23.0
'2018-05-29 12:02:16.00',49.909,-752,-3,58.2,623.3,-1181,353,1227,23.0
'2018-05-29 12:02:17.00',49.912,-752,-4,58.3,623.3,-1181,353,1227,23.0
'2018-05-29 12:02:17.99',49.913,-752,-2,58.3,623.3,-1181,353,1227,23.0
'2018-05-29 12:02:19.00',49.912,-752,-1,58.3,623.3,-1181,353,1227,23.0
'2018-05-29 12:02:20.00',49.915,-757,-1,58.3,623.3,-1181,353,1227,23.0
'2018-05-29 12:02:21.00',49.915,-755,-4,58.3,623.3,-1181,353,1227,23.0
'2018-05-29 12:02:22.00',49.917,-751,0,58.3,623.4,-1181,353,1227,23.0
'2018-05-29 12:02:23.00',49.916,-754,-1,58.3,623.4,-1180,353,1227,23.0
'2018-05-29 12:02:24.00',49.914,-755,1,58.3,623.4,-1180,353,1227,23.0
'2018-05-29 12:02:25.00',49.914,-754,-1,58.3,623.6,-1181,353,1227,23.0
'2018-05-29 12:02:26.00',49.913,-750,-1,58.3,623.6,-1180,353,1227,23.0
'2018-05-29 12:02:27.00',49.911,-748,-2,58.3,623.7,-1180,353,1227,23.0
'2018-05-29 12:02:28.00',49.910,-750,-1,58.4,623.8,-1180,353,1227,23.0
'2018-05-29 12:02:29.00',49.909,-750,-1,58.4,623.8,-1180,353,1227,23.0
'2018-05-29 12:02:30.00',49.906,-752,-4,58.4,623.8,-1180,353,1227,23.0
'2018-05-29 12:02:30.99',49.902,-753,-1,58.4,623.8,-1180,353,1227,23.0
'2018-05-29 12:02:32.00',49.900,-751,-4,58.5,623.8,-1180,353,1227,23.0
'2018-05-29 12:02:32.99',49.896,-752,0,58.5,623.8,-1180,353,1227,23.0
'2018-05-29 12:02:34.00',49.896,-754,-1,58.5,623.8,-1180,353,1227,23.0
'2018-05-29 12:02:35.00',49.894,-754,-2,58.6,623.9,-1180,353,1227,23.0
'2018-05-29 12:02:36.00',49.894,-750,1,58.6,623.9,-1180,353,1224,23.0
'2018-05-29 12:02:37.00',49.894,-750,0,58.6,624.0,-1179,353,1224,23.0
'2018-05-29 12:02:38.00',49.896,-750,-3,58.6,624.1,-1179,353,1224,23.0
'2018-05-29 12:02:39.00',49.896,-750,-1,58.6,624.2,-1179,353,1224,23.0
'2018-05-29 12:02:40.00',49.896,-753,-3,58.6,624.3,-1179,353,1224,23.0
'2018-05-29 12:02:41.00',49.896,-750,-1,58.6,624.3,-1179,353,1224,23.0
'2018-05-29 12:02:42.00',49.895,-752,0,58.7,624.3,-1179,353,1224,23.0
'2018-05-29 12:02:43.00',49.894,-752,1,58.7,624.3,-1179,353,1224,23.1
'2018-05-29 12:02:43.99',49.896,-756,2,58.7,624.3,-1179,353,1224,23.1
'2018-05-29 12:02:45.00',49.895,-752,2,58.7,624.3,-1179,353,1224,23.1
'2018-05-29 12:02:46.00',49.895,-748,-1,58.7,624.3,-1179,353,1224,23.1
'2018-05-29 12:02:47.00',49.895,-747,1,58.7,624.4,-1178,353,1224,23.1
'2018-05-29 12:02:48.00',49.893,-748,-3,58.7,624.4,-1178,353,1224,23.1
'2018-05-29 12:02:49.00',49.892,-752,1,58.7,624.5,-1179,353,1224,23.1
'2018-05-29 12:02:50.00',49.890,-752,-1,58.8,624.6,-1179,353,1225,23.1
'2018-05-29 12:02:51.00',49.887,-750,-3,58.9,624.7,-1179,353,1225,23.1
'2018-05-29 12:02:52.00',49.885,-752,0,58.9,624.8,-1179,353,1225,23.1
'2018-05-29 12:02:53.00',49.884,-756,0,58.9,624.8,-1179,353,1225,23.1
'2018-05-29 12:02:54.00',49.884,-752,-1,59.0,624.8,-1179,353,1225,23.2
'2018-05-29 12:02:55.00',49.882,-750,-1,59.0,624.8,-1179,353,1225,23.2
'2018-05-29 12:02:56.00',49.883,-749,0,59.0,624.8,-1179,353,1225,23.2
'2018-05-29 12:02:56.99',49.884,-747,0,59.0,624.8,-1178,353,1228,23.2
'2018-05-29 12:02:58.00',49.884,-753,-3,59.1,624.8,-1178,353,1228,23.2
'2018-05-29 12:02:58.99',49.885,-752,-1,59.1,624.9,-1179,353,1228,23.2
'2018-05-29 12:03:00.00',49.887,-749,-2,59.1,624.9,-1178,353,1228,23.2
'2018-05-29 12:03:01.00',49.891,-752,0,59.2,625.0,-1180,353,1228,23.2
'2018-05-29 12:03:02.00',49.892,-756,0,59.2,625.1,-1180,353,1228,23.2
'2018-05-29 12:03:03.00',49.894,-750,-1,59.2,625.2,-1180,353,1225,23.2
'2018-05-29 12:03:04.00',49.897,-750,0,59.2,625.3,-1180,353,1225,23.2
'2018-05-29 12:03:05.00',49.901,-750,1,59.2,625.3,-1180,353,1225,23.2
'2018-05-29 12:03:06.00',49.902,-748,-3,59.3,625.3,-1179,353,1225,23.2
'2018-05-29 12:03:07.00',49.903,-752,-1,59.3,625.3,-1179,352,1225,23.2
'2018-05-29 12:03:07.99',49.904,-752,-3,59.3,625.3,-1179,352,1225,23.2
'2018-05-29 12:03:09.00',49.905,-752,-3,59.3,625.3,-1179,352,1227,23.2
'2018-05-29 12:03:09.99',49.907,-752,-4,59.3,625.3,-1179,352,1227,23.2
'2018-05-29 12:03:11.00',49.910,-748,0,59.3,625.4,-1179,352,1227,23.2
'2018-05-29 12:03:12.00',49.912,-750,-1,59.3,625.4,-1179,352,1227,23.2
'2018-05-29 12:03:13.00',49.915,-752,-1,59.3,625.4,-1180,352,1227,23.2
'2018-05-29 12:03:14.00',49.917,-752,-3,59.3,625.6,-1179,352,1227,23.2
'2018-05-29 12:03:15.00',49.916,-751,-3,59.3,625.6,-1179,352,1227,23.2
'2018-05-29 12:03:16.00',49.914,-750,-1,59.3,625.7,-1179,352,1227,23.2
'2018-05-29 12:03:17.00',49.913,-753,0,59.4,625.7,-1179,352,1227,23.2
'2018-05-29 12:03:18.00',49.911,-752,0,59.4,625.7,-1179,352,1227,23.2
'2018-05-29 12:03:19.00',49.911,-752,-1,59.4,625.7,-1179,353,1227,23.2
'2018-05-29 12:03:20.00',49.912,-753,0,59.5,625.8,-1179,353,1227,23.2
'2018-05-29 12:03:20.99',49.913,-748,-1,59.5,625.8,-1179,353,1227,23.2
'2018-05-29 12:03:22.00',49.915,-750,0,59.5,625.8,-1179,353,1227,23.2
'2018-05-29 12:03:23.00',49.916,-751,-2,59.5,625.8,-1179,353,1227,23.2
'2018-05-29 12:03:24.00',49.916,-755,-1,59.6,625.8,-1179,353,1227,23.2
'2018-05-29 12:03:25.00',49.916,-754,-3,59.6,625.9,-1179,353,1227,23.2
'2018-05-29 12:03:26.00',49.916,-753,-1,59.6,626.0,-1179,353,1227,23.2
'2018-05-29 12:03:27.00',49.915,-750,-1,59.6,626.1,-1179,353,1227,23.2
'2018-05-29 12:03:28.00',49.915,-752,-1,59.6,626.2,-1179,353,1227,23.2
'2018-05-29 12:03:29.00',49.914,-751,-1,59.6,626.2,-1179,353,1226,23.2
'2018-05-29 12:03:30.00',49.915,-751,-2,59.6,626.2,-1179,353,1226,23.2
'2018-05-29 12:03:31.00',49.917,-751,-1,59.7,626.2,-1179,353,1226,23.2
'2018-05-29 12:03:32.00',49.918,-752,0,59.7,626.2,-1179,353,1226,23.2
'2018-05-29 12:03:33.00',49.920,-753,-1,59.7,626.2,-1178,353,1226,23.2
'2018-05-29 12:03:33.99',49.923,-757,1,59.7,626.2,-1178,353,1226,23.2
'2018-05-29 12:03:35.00',49.925,-752,-1,59.7,626.2,-1179,353,1225,23.2
'2018-05-29 12:03:35.99',49.928,-752,0,59.7,626.2,-1179,353,1225,23.2
'2018-05-29 12:03:37.00',49.931,-748,-1,59.7,626.3,-1178,353,1225,23.2
'2018-05-29 12:03:38.00',49.933,-748,1,59.8,626.4,-1178,353,1225,23.2
'2018-05-29 12:03:39.00',49.934,-750,-1,59.8,626.5,-1178,353,1225,23.2
'2018-05-29 12:03:40.00',49.935,-748,-2,59.9,626.5,-1178,353,1225,23.2
'2018-05-29 12:03:41.00',49.937,-750,-1,59.9,626.6,-1178,353,1225,23.2
'2018-05-29 12:03:42.00',49.938,-752,-3,59.9,626.6,-1178,353,1225,23.2
'2018-05-29 12:03:43.00',49.939,-752,-3,59.9,626.6,-1177,353,1225,23.2
'2018-05-29 12:03:44.00',49.939,-752,-1,60.0,626.6,-1177,353,1225,23.2
'2018-05-29 12:03:45.00',49.938,-752,-3,60.0,626.6,-1178,353,1225,23.2
'2018-05-29 12:03:46.00',49.935,-752,-1,60.0,626.6,-1178,353,1225,23.2
'2018-05-29 12:03:46.99',49.930,-752,1,60.1,626.7,-1179,353,1227,23.2
'2018-05-29 12:03:48.00',49.929,-752,-1,60.1,626.7,-1179,353,1227,23.2
'2018-05-29 12:03:49.00',49.928,-756,1,60.1,626.7,-1178,353,1227,23.2
'2018-05-29 12:03:50.00',49.926,-753,-1,60.2,626.9,-1178,353,1227,23.2
'2018-05-29 12:03:51.00',49.921,-752,0,60.2,626.9,-1178,353,1227,23.2
'2018-05-29 12:03:52.00',49.918,-748,-1,60.2,626.9,-1178,353,1227,23.3
'2018-05-29 12:03:53.00',49.916,-749,1,60.2,627.0,-1178,353,1227,23.3
'2018-05-29 12:03:54.00',49.916,-748,-3,60.3,627.0,-1178,353,1226,23.3
'2018-05-29 12:03:55.00',49.915,-752,0,60.3,627.0,-1177,353,1226,23.3
'2018-05-29 12:03:56.00',49.913,-752,-3,60.3,627.0,-1177,353,1226,23.3
'2018-05-29 12:03:57.00',49.913,-754,-3,60.3,627.0,-1177,353,1226,23.3
'2018-05-29 12:03:58.00',49.913,-750,-4,60.3,627.0,-1177,353,1226,23.3
'2018-05-29 12:03:59.00',49.913,-752,-1,60.3,627.1,-1177,353,1226,23.3
'2018-05-29 12:03:59.99',49.910,-752,-2,60.3,627.1,-1175,353,1226,23.3
'2018-05-29 12:04:01.00',49.912,-755,0,60.3,627.1,-1174,353,1226,23.3
'2018-05-29 12:04:01.99',49.911,-754,-3,60.3,627.1,-1174,353,1226,23.3
'2018-05-29 12:04:03.00',49.909,-752,0,60.3,627.3,-1175,353,1226,23.3
'2018-05-29 12:04:04.00',49.902,-748,-1,60.4,627.3,-1175,353,1226,23.3
'2018-05-29 12:04:05.00',49.903,-747,-2,60.4,627.4,-1175,353,1226,23.3
'2018-05-29 12:04:06.00',49.903,-750,0,60.4,627.4,-1175,353,1226,23.3
'2018-05-29 12:04:07.00',49.904,-751,-3,60.4,627.4,-1174,353,1226,23.3
'2018-05-29 12:04:08.00',49.906,-754,-2,60.4,627.4,-1174,353,1226,23.3
'2018-05-29 12:04:09.00',49.910,-750,-3,60.5,627.4,-1174,353,1226,23.3
'2018-05-29 12:04:10.00',49.913,-752,0,60.5,627.4,-1174,353,1226,23.4
'2018-05-29 12:04:11.00',49.916,-752,-1,60.5,627.4,-1174,353,1226,23.4
'2018-05-29 12:04:12.00',49.920,-757,0,60.5,627.4,-1175,353,1226,23.4
'2018-05-29 12:04:12.99',49.922,-753,-3,60.6,627.5,-1175,353,1226,23.4
'2018-05-29 12:04:14.00',49.923,-751,0,60.6,627.5,-1175,353,1226,23.4
'2018-05-29 12:04:15.00',49.924,-749,-2,60.6,627.7,-1174,353,1226,23.4
'2018-05-29 12:04:16.00',49.922,-750,-3,60.6,627.7,-1174,353,1226,23.4
'2018-05-29 12:04:17.00',49.922,-750,-1,60.6,627.7,-1174,353,1226,23.4
'2018-05-29 12:04:18.00',49.918,-752,-1,60.6,627.7,-1174,353,1226,23.4
'2018-05-29 12:04:19.00',49.918,-755,-3,60.6,627.7,-1174,353,1226,23.4
'2018-05-29 12:04:20.00',49.917,-752,-1,60.6,627.7,-1174,353,1227,23.4
'2018-05-29 12:04:21.00',49.916,-751,-1,60.6,627.8,-1174,353,1227,23.5
'2018-05-29 12:04:22.00',49.916,-748,0,60.6,627.8,-1174,353,1227,23.5
'2018-05-29 12:04:23.00',49.918,-750,-3,60.7,627.8,-1174,353,1227,23.5
'2018-05-29 12:04:24.00',49.917,-750,-3,60.7,627.8,-1174,353,1227,23.5
'2018-05-29 12:04:25.00',49.921,-752,-5,60.7,627.9,-1173,353,1227,23.5
'2018-05-29 12:04:25.99',49.921,-752,-3,60.7,627.9,-1173,353,1227,23.5
'2018-05-29 12:04:27.00',49.925,-752,-3,60.8,627.9,-1173,353,1226,23.5
'2018-05-29 12:04:27.99',49.924,-750,-3,60.8,628.0,-1173,353,1226,23.5
'2018-05-29 12:04:29.00',49.926,-752,0,60.8,628.0,-1173,353,1226,23.5
'2018-05-29 12:04:30.00',49.925,-752,-1,60.9,628.0,-1173,353,1226,23.5
'2018-05-29 12:04:31.00',49.925,-753,-1,60.9,628.0,-1173,353,1226,23.5
'2018-05-29 12:04:32.00',49.926,-754,-2,60.9,628.0,-1173,353,1226,23.5
'2018-05-29 12:04:33.00',49.929,-752,1,60.9,628.1,-1173,353,1226,23.5
'2018-05-29 12:04:34.00',49.932,-751,-3,61.0,628.1,-1173,353,1226,23.5
'2018-05-29 12:04:35.00',49.933,-752,-1,61.0,628.1,-1173,353,1226,23.5
'2018-05-29 12:04:36.00',49.934,-756,-2,61.1,628.1,-1172,353,1226,23.5
'2018-05-29 12:04:37.00',49.937,-752,-3,61.1,628.2,-1172,353,1226,23.5
'2018-05-29 12:04:38.00',49.937,-751,0,61.1,628.2,-1172,353,1226,23.5
'2018-05-29 12:04:38.99',49.937,-750,-1,61.2,628.2,-1172,353,1226,23.5
'2018-05-29 12:04:40.00',49.936,-749,-1,61.2,628.3,-1172,353,1225,23.5
'2018-05-29 12:04:41.00',49.935,-750,0,61.2,628.3,-1172,353,1225,23.5
'2018-05-29 12:04:42.00',49.933,-749,-1,61.2,628.4,-1172,353,1225,23.5
'2018-05-29 12:04:43.00',49.930,-752,-1,61.2,628.4,-1172,353,1225,23.5
'2018-05-29 12:04:44.00',49.929,-753,-4,61.2,628.4,-1172,353,1225,23.5
'2018-05-29 12:04:45.00',49.928,-753,-3,61.3,628.4,-1173,353,1225,23.5
'2018-05-29 12:04:46.00',49.926,-750,-3,61.3,628.4,-1173,353,1225,23.4
'2018-05-29 12:04:47.00',49.928,-751,-1,61.3,628.4,-1173,353,1225,23.4
'2018-05-29 12:04:48.00',49.929,-751,0,61.3,628.4,-1173,353,1225,23.4
'2018-05-29 12:04:49.00',49.931,-751,-2,61.3,628.5,-1172,353,1225,23.4
'2018-05-29 12:04:49.99',49.935,-752,-1,61.3,628.5,-1170,353,1225,23.4
'2018-05-29 12:04:51.00',49.938,-754,-3,61.3,628.5,-1170,353,1225,23.4
'2018-05-29 12:04:51.99',49.941,-752,-1,61.4,628.6,-1170,353,1225,23.4
'2018-05-29 12:04:53.00',49.946,-752,1,61.4,628.6,-1170,353,1224,23.4
'2018-05-29 12:04:54.00',49.949,-749,-1,61.4,628.6,-1170,353,1224,23.4
'2018-05-29 12:04:55.00',49.952,-748,-1,61.4,628.6,-1170,353,1224,23.4
'2018-05-29 12:04:56.00',49.954,-750,-1,61.4,628.6,-1170,353,1224,23.4
'2018-05-29 12:04:57.00',49.955,-748,0,61.4,628.6,-1170,354,1224,23.4
'2018-05-29 12:04:58.00',49.957,-748,-3,61.4,628.7,-1170,354,1224,23.4
'2018-05-29 12:04:59.00',49.959,-748,-3,61.4,628.7,-1170,354,1224,23.4
'2018-05-29 12:05:00.00',49.959,-752,-1,61.5,628.7,-1171,354,1223,23.4
'2018-05-29 12:05:01.00',49.959,-752,-1,61.6,628.7,-1171,354,1223,23.4
'2018-05-29 12:05:02.00',49.958,-753,-3,61.6,628.7,-1171,354,1223,23.4
'2018-05-29 12:05:02.99',49.958,-750,-2,61.6,628.8,-1170,354,1223,23.4
'2018-05-29 12:05:04.00',49.958,-754,-3,61.6,628.8,-1170,354,1223,23.4
'2018-05-29 12:05:04.99',49.956,-753,-1,61.6,628.8,-1170,354,1223,23.4
'2018-05-29 12:05:06.00',49.951,-750,-3,61.6,628.9,-1170,354,1224,23.4
'2018-05-29 12:05:07.00',49.948,-750,-3,61.6,628.9,-1170,354,1224,23.4
'2018-05-29 12:05:08.00',49.941,-752,-1,61.6,628.9,-1170,354,1224,23.4
'2018-05-29 12:05:09.00',49.937,-751,0,61.6,628.9,-1170,354,1224,23.4
'2018-05-29 12:05:10.00',49.933,-752,-2,61.7,628.9,-1170,354,1224,23.4
'2018-05-29 12:05:11.00',49.929,-754,-1,61.7,628.9,-1170,354,1224,23.4
'2018-05-29 12:05:12.00',49.925,-753,-3,61.7,628.9,-1169,354,1224,23.4
'2018-05-29 12:05:13.00',49.922,-752,-1,61.7,629.0,-1171,354,1224,23.4
'2018-05-29 12:05:14.00',49.917,-748,-1,61.7,629.0,-1171,354,1224,23.4
'2018-05-29 12:05:15.00',49.912,-750,0,61.8,629.0,-1170,354,1224,23.4
'2018-05-29 12:05:15.99',49.909,-749,-3,61.8,629.0,-1170,353,1224,23.4
'2018-05-29 12:05:17.00',49.910,-752,-1,61.8,629.1,-1170,353,1224,23.4
'2018-05-29 12:05:18.00',49.907,-752,-3,61.8,629.1,-1170,353,1224,23.4
'2018-05-29 12:05:19.00',49.906,-752,-1,61.8,629.1,-1170,353,1225,23.4
'2018-05-29 12:05:20.00',49.906,-752,-1,61.8,629.1,-1170,353,1225,23.4
'2018-05-29 12:05:21.00',49.908,-751,-1,61.9,629.1,-1170,353,1225,23.4
'2018-05-29 12:05:22.00',49.910,-753,-1,62.0,629.1,-1170,353,1225,23.4
'2018-05-29 12:05:23.00',49.911,-751,-2,62.0,629.2,-1170,353,1225,23.4
'2018-05-29 12:05:24.00',49.911,-752,-1,62.0,629.2,-1171,353,1225,23.4
'2018-05-29 12:05:25.00',49.910,-749,-2,62.1,629.2,-1172,353,1225,23.4
'2018-05-29 12:05:26.00',49.909,-749,0,62.1,629.2,-1172,353,1226,23.4
'2018-05-29 12:05:27.00',49.910,-747,-3,62.1,629.2,-1171,353,1226,23.4
'2018-05-29 12:05:28.00',49.911,-752,-1,62.2,629.3,-1171,353,1226,23.4
'2018-05-29 12:05:28.99',49.911,-752,-3,62.2,629.3,-1171,353,1226,23.4
'2018-05-29 12:05:30.00',49.911,-751,-3,62.2,629.3,-1171,353,1226,23.4
'2018-05-29 12:05:30.99',49.912,-749,-3,62.2,629.3,-1171,353,1226,23.4
'2018-05-29 12:05:32.00',49.914,-752,0,62.2,629.3,-1171,353,1225,23.4
'2018-05-29 12:05:33.00',49.919,-755,-1,62.2,629.3,-1171,353,1225,23.4
'2018-05-29 12:05:34.00',49.924,-755,1,62.2,629.3,-1171,353,1225,23.4
'2018-05-29 12:05:35.00',49.929,-751,-2,62.3,629.4,-1171,353,1225,23.4
'2018-05-29 12:05:36.00',49.933,-751,0,62.3,629.4,-1171,353,1225,23.4
'2018-05-29 12:05:37.00',49.936,-749,-1,62.3,629.4,-1171,353,1225,23.4
'2018-05-29 12:05:38.00',49.941,-748,-1,62.3,629.4,-1171,353,1225,23.4
'2018-05-29 12:05:39.00',49.946,-755,-2,62.3,629.5,-1170,353,1225,23.4
'2018-05-29 12:05:40.00',49.945,-752,-2,62.4,629.5,-1170,353,1225,23.4
'2018-05-29 12:05:41.00',49.949,-753,-2,62.4,629.5,-1170,353,1225,23.4
'2018-05-29 12:05:41.99',49.948,-752,-3,62.4,629.5,-1170,353,1225,23.4
'2018-05-29 12:05:43.00',49.949,-748,-2,62.4,629.5,-1170,354,1225,23.4
'2018-05-29 12:05:44.00',49.950,-748,0,62.4,629.6,-1170,354,1225,23.4
'2018-05-29 12:05:45.00',49.951,-750,-1,62.4,629.6,-1170,354,1225,23.3
'2018-05-29 12:05:46.00',49.952,-748,-2,62.5,629.6,-1169,354,1224,23.3
'2018-05-29 12:05:47.00',49.950,-748,-3,62.5,629.6,-1169,354,1224,23.3
'2018-05-29 12:05:48.00',49.950,-751,-1,62.5,629.6,-1170,354,1224,23.3
'2018-05-29 12:05:49.00',49.948,-755,-1,62.5,629.6,-1170,353,1224,23.3
'2018-05-29 12:05:50.00',49.945,-752,-4,62.6,629.6,-1170,353,1224,23.3
'2018-05-29 12:05:51.00',49.943,-752,-2,62.6,629.6,-1170,353,1224,23.3
'2018-05-29 12:05:52.00',49.943,-750,-2,62.6,629.7,-1170,353,1224,23.3
'2018-05-29 12:05:53.00',49.942,-751,-4,62.6,629.7,-1170,353,1224,23.3
'2018-05-29 12:05:54.00',49.941,-752,0,62.6,629.7,-1170,353,1224,23.3
'2018-05-29 12:05:54.99',49.937,-752,-1,62.6,629.7,-1170,353,1224,23.3
'2018-05-29 12:05:56.00',49.937,-752,-2,62.7,629.7,-1170,353,1224,23.3
'2018-05-29 12:05:56.99',49.936,-756,0,62.7,629.7,-1170,353,1224,23.3
'2018-05-29 12:05:58.00',49.936,-755,-3,62.7,629.7,-1169,353,1227,23.3
'2018-05-29 12:05:59.00',49.934,-752,-1,62.7,629.7,-1169,353,1227,23.3
'2018-05-29 12:06:00.00',49.934,-751,-2,62.7,629.8,-1169,353,1227,23.3
'2018-05-29 12:06:01.00',49.935,-749,-3,62.7,629.8,-1169,353,1227,23.3
'2018-05-29 12:06:02.00',49.934,-752,-1,62.7,629.8,-1169,353,1227,23.3
'2018-05-29 12:06:03.00',49.933,-748,-3,62.7,629.8,-1169,353,1227,23.3
'2018-05-29 12:06:04.00',49.934,-750,-3,62.7,629.8,-1169,353,1227,23.3
'2018-05-29 12:06:05.00',49.932,-754,-2,62.8,629.8,-1169,353,1226,23.3
'2018-05-29 12:06:06.00',49.930,-754,-5,62.8,629.9,-1169,353,1226,23.3
'2018-05-29 12:06:07.00',49.931,-755,-3,62.8,629.9,-1169,353,1226,23.3
'2018-05-29 12:06:07.99',49.931,-750,-4,62.8,629.9,-1169,353,1226,23.3
'2018-05-29 12:06:09.00',49.933,-750,-3,62.8,629.9,-1169,353,1226,23.3
'2018-05-29 12:06:10.00',49.933,-752,-1,62.9,629.9,-1169,353,1226,23.3
'2018-05-29 12:06:11.00',49.934,-752,-1,62.9,629.9,-1169,353,1228,23.3
'2018-05-29 12:06:12.00',49.935,-755,-1,63.0,629.9,-1169,353,1228,23.3
'2018-05-29 12:06:13.00',49.936,-754,-2,63.0,629.9,-1169,353,1228,23.3
'2018-05-29 12:06:14.00',49.937,-752,-1,63.1,630.0,-1169,353,1228,23.3
'2018-05-29 12:06:15.00',49.940,-751,1,63.1,630.0,-1169,353,1228,23.3
'2018-05-29 12:06:16.00',49.943,-748,-2,63.1,630.0,-1169,353,1228,23.3
'2018-05-29 12:06:17.00',49.944,-749,-1,63.1,630.0,-1169,353,1228,23.3
'2018-05-29 12:06:18.00',49.947,-750,0,63.1,630.0,-1169,353,1226,23.3
'2018-05-29 12:06:19.00',49.952,-749,-1,63.1,630.0,-1169,353,1226,23.3
'2018-05-29 12:06:20.00',49.954,-750,-1,63.1,630.1,-1169,353,1226,23.3
'2018-05-29 12:06:20.99',49.958,-752,-1,63.1,630.1,-1169,353,1226,23.3
'2018-05-29 12:06:22.00',49.962,-752,-2,63.2,630.1,-1168,353,1226,23.3
'2018-05-29 12:06:23.00',49.962,-752,-3,63.2,630.1,-1168,353,1226,23.3
'2018-05-29 12:06:24.00',49.965,-753,-4,63.3,630.1,-1168,353,1226,23.3
'2018-05-29 12:06:25.00',49.968,-752,-3,63.3,630.1,-1168,353,1227,23.3
'2018-05-29 12:06:26.00',49.969,-752,-1,63.3,630.1,-1168,353,1227,23.3
'2018-05-29 12:06:27.00',49.968,-754,0,63.3,630.1,-1168,353,1227,23.3
'2018-05-29 12:06:28.00',49.969,-750,-1,63.3,630.1,-1167,353,1227,23.3
'2018-05-29 12:06:29.00',49.968,-748,-3,63.3,630.1,-1167,353,1227,23.3
'2018-05-29 12:06:30.00',49.965,-748,-1,63.4,630.2,-1168,353,1227,23.3
'2018-05-29 12:06:31.00',49.960,-750,1,63.4,630.2,-1168,353,1228,23.3
'2018-05-29 12:06:31.99',49.951,-749,0,63.4,630.2,-1168,353,1228,23.3
'2018-05-29 12:06:33.00',49.947,-748,-3,63.4,630.2,-1168,353,1228,23.3
'2018-05-29 12:06:33.99',49.945,-748,1,63.4,630.2,-1168,353,1228,23.3
'2018-05-29 12:06:35.00',49.942,-751,-3,63.4,630.2,-1168,353,1228,23.3
'2018-05-29 12:06:36.00',49.937,-751,-4,63.5,630.2,-1168,353,1228,23.3
'2018-05-29 12:06:37.00',49.935,-752,-1,63.5,630.2,-1168,353,1224,23.3
'2018-05-29 12:06:38.00',49.933,-751,-2,63.5,630.3,-1169,353,1224,23.3
'2018-05-29 12:06:39.00',49.934,-750,-4,63.6,630.3,-1169,353,1224,23.2
'2018-05-29 12:06:40.00',49.941,-752,-3,63.6,630.3,-1169,353,1224,23.2
'2018-05-29 12:06:41.00',49.942,-752,-1,63.6,630.3,-1169,353,1224,23.2
'2018-05-29 12:06:42.00',49.945,-753,0,63.6,630.3,-1167,353,1224,23.2
'2018-05-29 12:06:43.00',49.948,-755,-1,63.6,630.3,-1167,353,1224,23.2
'2018-05-29 12:06:44.00',49.949,-751,-4,63.6,630.3,-1167,353,1224,23.2
'2018-05-29 12:06:44.99',49.949,-752,-1,63.6,630.3,-1167,353,1224,23.2
'2018-05-29 12:06:46.00',49.948,-752,1,63.6,630.3,-1167,353,1224,23.2
'2018-05-29 12:06:47.00',49.946,-752,-1,63.7,630.3,-1167,353,1224,23.2
'2018-05-29 12:06:48.00',49.944,-753,1,63.7,630.4,-1167,352,1224,23.2
'2018-05-29 12:06:49.00',49.942,-755,-1,63.7,630.4,-1167,352,1224,23.2
'2018-05-29 12:06:50.00',49.938,-753,-3,63.7,630.4,-1166,352,1224,23.2
'2018-05-29 12:06:51.00',49.935,-753,1,63.7,630.4,-1166,352,1228,23.2
'2018-05-29 12:06:52.00',49.934,-750,-2,63.7,630.4,-1166,352,1228,23.2
'2018-05-29 12:06:53.00',49.932,-750,-1,63.7,630.4,-1166,352,1228,23.2
'2018-05-29 12:06:54.00',49.927,-749,-3,63.8,630.5,-1167,353,1228,23.2
'2018-05-29 12:06:55.00',49.926,-747,-3,63.8,630.5,-1167,353,1228,23.2
'2018-05-29 12:06:56.00',49.926,-751,0,63.8,630.5,-1167,353,1228,23.2
'2018-05-29 12:06:57.00',49.926,-750,-3,63.8,630.5,-1167,353,1226,23.2
'2018-05-29 12:06:57.99',49.928,-752,-1,63.8,630.5,-1166,353,1226,23.2
'2018-05-29 12:06:59.00',49.928,-750,-3,63.9,630.5,-1166,353,1226,23.2
'2018-05-29 12:06:59.99',49.928,-751,-3,63.9,630.5,-1166,353,1226,23.2
'2018-05-29 12:07:01.00',49.926,-751,0,63.9,630.5,-1166,353,1226,23.2
'2018-05-29 12:07:02.00',49.922,-752,-1,64.0,630.5,-1167,353,1226,23.2
'2018-05-29 12:07:03.00',49.921,-754,2,64.0,630.5,-1167,353,1226,23.2
'2018-05-29 12:07:04.00',49.922,-752,-1,64.0,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:05.00',49.923,-752,2,64.1,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:06.00',49.925,-749,-2,64.1,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:07.00',49.929,-749,-1,64.1,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:08.00',49.931,-748,-2,64.1,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:09.00',49.935,-748,-2,64.1,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:10.00',49.939,-752,0,64.1,630.6,-1166,353,1226,23.2
'2018-05-29 12:07:10.99',49.942,-752,-3,64.1,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:12.00',49.943,-752,-1,64.2,630.6,-1167,353,1226,23.2
'2018-05-29 12:07:13.00',49.946,-752,-3,64.2,630.6,-1167,352,1226,23.2
'2018-05-29 12:07:14.00',49.946,-750,-4,64.2,630.7,-1167,352,1226,23.2
'2018-05-29 12:07:15.00',49.947,-752,-1,64.2,630.7,-1167,352,1226,23.2
'2018-05-29 12:07:16.00',49.947,-752,0,64.3,630.7,-1167,352,1227,23.2
'2018-05-29 12:07:17.00',49.945,-751,-1,64.3,630.7,-1167,352,1227,23.2
'2018-05-29 12:07:18.00',49.943,-752,-2,64.3,630.7,-1167,352,1227,23.2
'2018-05-29 12:07:19.00',49.942,-755,-1,64.3,630.7,-1167,352,1227,23.2
'2018-05-29 12:07:20.00',49.941,-752,-2,64.3,630.7,-1167,353,1227,23.2
'2018-05-29 12:07:21.00',49.936,-753,-1,64.3,630.7,-1167,353,1227,23.2
'2018-05-29 12:07:22.00',49.934,-752,1,64.4,630.7,-1167,353,1227,23.2
'2018-05-29 12:07:23.00',49.930,-748,-2,64.5,630.7,-1167,353,1228,23.2
'2018-05-29 12:07:23.99',49.927,-749,1,64.5,630.8,-1167,353,1228,23.2
'2018-05-29 12:07:25.00',49.924,-748,-3,64.5,630.8,-1167,353,1228,23.2
'2018-05-29 12:07:25.99',49.923,-750,-3,64.5,630.8,-1167,353,1228,23.2
'2018-05-29 12:07:27.00',49.918,-753,-5,64.5,630.8,-1167,353,1228,23.2
'2018-05-29 12:07:28.00',49.919,-754,-1,64.6,630.8,-1167,353,1228,23.2
'2018-05-29 12:07:29.00',49.922,-752,-4,64.6,630.8,-1167,353,1227,23.2
'2018-05-29 12:07:30.00',49.922,-752,-1,64.6,630.8,-1167,353,1227,23.2
'2018-05-29 12:07:31.00',49.923,-751,0,64.6,630.9,-1167,353,1227,23.2
'2018-05-29 12:07:32.00',49.922,-753,-3,64.6,630.9,-1167,353,1227,23.2
'2018-05-29 12:07:33.00',49.921,-753,1,64.6,630.9,-1167,353,1227,23.2
'2018-05-29 12:07:34.00',49.919,-751,-2,64.6,630.9,-1167,353,1227,23.2
'2018-05-29 12:07:35.00',49.919,-750,-2,64.6,630.9,-1168,353,1227,23.2
'2018-05-29 12:07:36.00',49.920,-747,-3,64.7,630.9,-1168,353,1228,23.2
'2018-05-29 12:07:36.99',49.922,-750,0,64.7,630.9,-1167,353,1228,23.2
'2018-05-29 12:07:38.00',49.922,-751,-3,64.7,630.9,-1167,353,1228,23.2
'2018-05-29 12:07:39.00',49.925,-755,0,64.7,630.9,-1167,353,1228,23.2
'2018-05-29 12:07:40.00',49.925,-752,-2,64.8,630.9,-1167,353,1228,23.2
'2018-05-29 12:07:41.00',49.926,-752,0,64.8,631.0,-1167,353,1228,23.2
'2018-05-29 12:07:42.00',49.928,-748,-1,64.8,631.0,-1167,353,1228,23.2
'2018-05-29 12:07:43.00',49.925,-749,-1,64.8,631.0,-1167,353,1228,23.2
'2018-05-29 12:07:44.00',49.923,-750,-3,64.8,631.0,-1167,353,1228,23.2
'2018-05-29 12:07:45.00',49.923,-748,-3,64.8,631.0,-1167,353,1228,23.2
'2018-05-29 12:07:46.00',49.923,-754,-3,64.8,631.0,-1167,353,1228,23.2
'2018-05-29 12:07:47.00',49.922,-752,-4,64.8,631.0,-1166,353,1228,23.2
'2018-05-29 12:07:48.00',49.920,-752,-3,64.8,631.0,-1166,353,1228,23.2
'2018-05-29 12:07:49.00',49.918,-750,-4,64.9,631.0,-1166,353,1228,23.2
'2018-05-29 12:07:49.99',49.920,-752,-1,64.9,631.1,-1166,353,1226,23.2
'2018-05-29 12:07:51.00',49.919,-752,-3,64.9,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:51.99',49.918,-753,-1,64.9,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:53.00',49.917,-751,-4,65.0,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:54.00',49.916,-752,-2,65.0,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:55.00',49.916,-751,0,65.1,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:56.00',49.915,-755,-1,65.1,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:57.00',49.914,-753,-2,65.1,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:58.00',49.913,-752,-1,65.2,631.1,-1167,353,1226,23.2
'2018-05-29 12:07:59.00',49.911,-751,-3,65.2,631.1,-1167,353,1226,23.3
'2018-05-29 12:08:00.00',49.907,-749,-2,65.2,631.1,-1167,353,1226,23.3
'2018-05-29 12:08:00.99',49.906,-751,-1,65.2,631.1,-1167,353,1226,23.3
'2018-05-29 12:08:02.00',49.905,-753,-4,65.2,631.2,-1166,353,1228,23.3
'2018-05-29 12:08:02.99',49.903,-755,-3,65.2,631.2,-1166,353,1228,23.3
'2018-05-29 12:08:04.00',49.902,-750,-3,65.2,631.2,-1166,353,1228,23.3
'2018-05-29 12:08:05.00',49.903,-752,-1,65.2,631.2,-1166,353,1228,23.3
'2018-05-29 12:08:06.00',49.903,-753,-2,65.2,631.2,-1167,353,1228,23.3
'2018-05-29 12:08:07.00',49.903,-756,-1,65.3,631.2,-1167,353,1228,23.3
'2018-05-29 12:08:08.00',49.902,-752,-1,65.3,631.2,-1167,353,1228,23.3
'2018-05-29 12:08:09.00',49.899,-748,-1,65.3,631.2,-1167,353,1228,23.3
'2018-05-29 12:08:10.00',49.898,-748,1,65.3,631.3,-1167,353,1228,23.3
'2018-05-29 12:08:11.00',49.898,-751,-1,65.4,631.3,-1167,353,1228,23.3
'2018-05-29 12:08:12.00',49.901,-754,-3,65.4,631.3,-1166,353,1228,23.3
'2018-05-29 12:08:13.00',49.900,-754,-3,65.4,631.3,-1167,353,1228,23.3
'2018-05-29 12:08:13.99',49.901,-751,-6,65.5,631.3,-1167,353,1228,23.3
'2018-05-29 12:08:15.00',49.898,-752,-1,65.5,631.3,-1166,353,1228,23.3
'2018-05-29 12:08:16.00',49.898,-753,0,65.5,631.3,-1166,353,1228,23.3
'2018-05-29 12:08:17.00',49.897,-755,-3,65.5,631.3,-1166,353,1228,23.3
'2018-05-29 12:08:18.00',49.896,-752,3,65.6,631.3,-1166,353,1228,23.3
'2018-05-29 12:08:19.00',49.895,-748,1,65.6,631.3,-1166,352,1228,23.3
'2018-05-29 12:08:20.00',49.893,-750,-3,65.6,631.4,-1166,352,1228,23.3
'2018-05-29 12:08:21.00',49.893,-751,1,65.6,631.4,-1166,352,1228,23.3
'2018-05-29 12:08:22.00',49.897,-752,-4,65.6,631.4,-1166,352,1229,23.3
'2018-05-29 12:08:23.00',49.900,-753,-2,65.6,631.4,-1166,352,1229,23.3
'2018-05-29 12:08:24.00',49.903,-751,-3,65.6,631.4,-1167,352,1229,23.3
'2018-05-29 12:08:25.00',49.904,-752,-1,65.7,631.4,-1166,352,1229,23.3
'2018-05-29 12:08:26.00',49.906,-754,1,65.7,631.4,-1166,352,1229,23.3
'2018-05-29 12:08:26.99',49.908,-752,-4,65.7,631.4,-1167,352,1229,23.3
'2018-05-29 12:08:28.00',49.910,-753,0,65.7,631.5,-1167,352,1229,23.3
'2018-05-29 12:08:28.99',49.914,-750,-3,65.8,631.5,-1167,352,1228,23.3
'2018-05-29 12:08:30.00',49.917,-751,0,65.8,631.5,-1167,352,1228,23.3
'2018-05-29 12:08:31.00',49.913,-750,-4,65.8,631.5,-1167,352,1228,23.3
'2018-05-29 12:08:32.00',49.910,-752,1,65.8,631.5,-1167,352,1228,23.3
'2018-05-29 12:08:33.00',49.907,-753,-5,65.8,631.5,-1167,352,1228,23.3
'2018-05-29 12:08:34.00',49.904,-751,-1,65.8,631.5,-1167,352,1228,23.3
'2018-05-29 12:08:35.00',49.901,-751,-4,65.8,631.5,-1167,352,1230,23.3
'2018-05-29 12:08:36.00',49.899,-751,0,65.8,631.5,-1167,352,1230,23.3
'2018-05-29 12:08:37.00',49.896,-756,-2,65.9,631.5,-1167,352,1230,23.3
'2018-05-29 12:08:38.00',49.896,-752,-3,65.9,631.6,-1165,352,1230,23.3
'2018-05-29 12:08:39.00',49.897,-750,-1,65.9,631.6,-1165,352,1230,23.4
'2018-05-29 12:08:39.99',49.896,-748,-1,65.9,631.6,-1165,352,1230,23.4
'2018-05-29 12:08:41.00',49.896,-749,-1,65.9,631.6,-1165,352,1230,23.4
'2018-05-29 12:08:42.00',49.895,-751,1,66.0,631.6,-1165,352,1227,23.4
'2018-05-29 12:08:43.00',49.897,-752,-2,66.0,631.6,-1165,352,1227,23.4
'2018-05-29 12:08:44.00',49.899,-750,-1,66.1,631.6,-1165,352,1227,23.4
'2018-05-29 12:08:45.00',49.904,-750,-2,66.1,631.6,-1165,353,1227,23.4
'2018-05-29 12:08:46.00',49.911,-749,-2,66.1,631.7,-1165,353,1227,23.5
'2018-05-29 12:08:47.00',49.916,-753,0,66.1,631.7,-1165,353,1227,23.5
'2018-05-29 12:08:48.00',49.917,-752,-3,66.1,631.7,-1165,353,1228,23.5
'2018-05-29 12:08:49.00',49.922,-752,-1,66.1,631.7,-1164,353,1228,23.5
'2018-05-29 12:08:50.00',49.923,-750,-1,66.1,631.7,-1164,353,1228,23.5
'2018-05-29 12:08:51.00',49.925,-748,-3,66.2,631.7,-1165,353,1228,23.5
'2018-05-29 12:08:52.00',49.925,-751,0,66.2,631.7,-1165,352,1228,23.5
'2018-05-29 12:08:52.99',49.925,-752,-4,66.2,631.7,-1165,352,1228,23.5
'2018-05-29 12:08:54.00',49.927,-755,1,66.3,631.7,-1165,352,1228,23.5
'2018-05-29 12:08:54.99',49.928,-752,-3,66.3,631.7,-1165,352,1228,23.5
'2018-05-29 12:08:56.00',49.930,-749,1,66.3,631.7,-1165,352,1228,23.5
'2018-05-29 12:08:57.00',49.934,-750,-2,66.3,631.8,-1165,352,1228,23.5
'2018-05-29 12:08:58.00',49.940,-752,-1,66.3,631.8,-1165,353,1228,23.5
'2018-05-29 12:08:59.00',49.946,-754,-1,66.3,631.8,-1165,353,1228,23.5
'2018-05-29 12:09:00.00',49.948,-753,-4,66.3,631.8,-1165,353,1228,23.5
'2018-05-29 12:09:01.00',49.955,-753,-2,66.4,631.8,-1166,353,1228,23.5
'2018-05-29 12:09:02.00',49.959,-752,-1,66.4,631.8,-1166,353,1228,23.5
'2018-05-29 12:09:03.00',49.965,-750,-1,66.4,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:04.00',49.971,-749,-3,66.5,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:05.00',49.974,-749,-2,66.5,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:05.99',49.977,-749,-2,66.5,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:07.00',49.978,-748,-1,66.5,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:08.00',49.978,-750,1,66.5,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:09.00',49.978,-751,1,66.6,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:10.00',49.983,-750,-2,66.6,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:11.00',49.985,-750,0,66.6,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:12.00',49.985,-751,-2,66.6,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:13.00',49.986,-752,-4,66.7,631.9,-1166,353,1228,23.5
'2018-05-29 12:09:14.00',49.986,-752,-3,66.7,631.9,-1165,353,1228,23.5
'2018-05-29 12:09:15.00',49.985,-750,-4,66.7,632.0,-1165,353,1228,23.5
'2018-05-29 12:09:16.00',49.986,-755,-3,66.8,632.0,-1165,353,1230,23.5
'2018-05-29 12:09:17.00',49.984,-753,-2,66.8,632.0,-1165,353,1230,23.5
'2018-05-29 12:09:18.00',49.984,-753,-2,66.8,632.0,-1165,353,1230,23.5
'2018-05-29 12:09:18.99',49.985,-754,-1,66.8,632.0,-1166,353,1230,23.5
'2018-05-29 12:09:20.00',49.990,-752,0,66.8,632.0,-1166,353,1230,23.5
'2018-05-29 12:09:20.99',49.994,-752,1,66.8,632.0,-1166,353,1230,23.5
'2018-05-29 12:09:22.00',49.996,-755,1,66.8,632.1,-1166,353,1227,23.5
'2018-05-29 12:09:23.00',49.998,-751,-1,66.9,632.1,-1166,353,1227,23.5
'2018-05-29 12:09:24.00',49.998,-752,-1,66.9,632.1,-1166,353,1227,23.5
'2018-05-29 12:09:25.00',49.996,-752,0,66.9,632.1,-1166,353,1227,23.5
'2018-05-29 12:09:26.00',49.996,-754,-13,66.9,632.1,-1165,353,1227,23.5
'2018-05-29 12:09:27.00',49.992,-752,-3,66.9,632.1,-1165,353,1227,23.5
'2018-05-29 12:09:28.00',49.989,-752,0,66.9,632.1,-1164,353,1227,23.5
'2018-05-29 12:09:29.00',49.984,-751,-2,66.9,632.1,-1164,353,1227,23.5
'2018-05-29 12:09:30.00',49.980,-752,-4,67.0,632.2,-1164,353,1227,23.5
'2018-05-29 12:09:31.00',49.975,-752,-3,67.0,632.2,-1164,353,1227,23.5
'2018-05-29 12:09:31.99',49.972,-752,-3,67.0,632.2,-1164,353,1227,23.5
'2018-05-29 12:09:33.00',49.971,-752,-2,67.0,632.2,-1164,353,1227,23.5
'2018-05-29 12:09:34.00',49.971,-750,0,67.0,632.2,-1164,353,1227,23.5
'2018-05-29 12:09:35.00',49.969,-749,-3,67.1,632.2,-1164,353,1227,23.5
'2018-05-29 12:09:36.00',49.968,-749,-3,67.1,632.2,-1164,353,1227,23.5
'2018-05-29 12:09:37.00',49.967,-750,-3,67.1,632.2,-1164,353,1227,23.6
'2018-05-29 12:09:38.00',49.965,-752,-1,67.1,632.2,-1165,353,1227,23.6
'2018-05-29 12:09:39.00',49.965,-752,0,67.2,632.2,-1165,353,1227,23.6
'2018-05-29 12:09:40.00',49.965,-750,1,67.2,632.3,-1165,353,1227,23.6
'2018-05-29 12:09:41.00',49.963,-750,-3,67.2,632.3,-1165,353,1227,23.6
'2018-05-29 12:09:42.00',49.965,-750,-3,67.2,632.3,-1165,353,1227,23.6
'2018-05-29 12:09:42.99',49.967,-752,0,67.2,632.3,-1165,353,1227,23.6
'2018-05-29 12:09:44.00',49.972,-755,2,67.2,632.3,-1165,353,1227,23.6
'2018-05-29 12:09:44.99',49.976,-755,-1,67.3,632.3,-1165,353,1227,23.6
'2018-05-29 12:09:46.00',49.978,-753,-1,67.3,632.3,-1165,353,1227,23.6
'2018-05-29 12:09:47.00',49.984,-752,-1,67.3,632.4,-1165,353,1227,23.6
'2018-05-29 12:09:48.00',49.986,-750,-1,67.3,632.4,-1165,353,1227,23.7
'2018-05-29 12:09:49.00',49.988,-753,-3,67.3,632.4,-1165,353,1227,23.7
'2018-05-29 12:09:50.00',49.991,-751,-2,67.3,632.4,-1165,353,1227,23.7
'2018-05-29 12:09:51.00',49.989,-751,0,67.3,632.4,-1165,353,1227,23.7
'2018-05-29 12:09:52.00',49.987,-753,0,67.4,632.4,-1164,353,1227,23.7
'2018-05-29 12:09:53.00',49.983,-752,1,67.4,632.4,-1164,353,1227,23.7
'2018-05-29 12:09:54.00',49.982,-752,1,67.4,632.5,-1164,353,1227,23.7
'2018-05-29 12:09:55.00',49.980,-752,1,67.5,632.5,-1164,353,1227,23.7
'2018-05-29 12:09:55.99',49.981,-751,0,67.5,632.5,-1164,353,1227,23.7
'2018-05-29 12:09:57.00',49.981,-748,-1,67.6,632.5,-1164,353,1227,23.7
'2018-05-29 12:09:57.99',49.983,-748,-3,67.6,632.5,-1164,353,1227,23.7
'2018-05-29 12:09:59.00',49.985,-748,-2,67.6,632.5,-1164,353,1227,23.7
'2018-05-29 12:10:00.00',49.985,-747,-2,67.6,632.5,-1164,353,1227,23.7
'2018-05-29 12:10:01.00',49.986,-755,1,67.6,632.5,-1164,353,1226,23.7
'2018-05-29 12:10:02.00',49.989,-753,0,67.6,632.5,-1163,353,1226,23.7
'2018-05-29 12:10:03.00',49.993,-755,2,67.6,632.5,-1164,353,1226,23.7
'2018-05-29 12:10:04.00',49.995,-757,-5,67.7,632.6,-1164,353,1226,23.7
'2018-05-29 12:10:05.00',49.997,-755,1,67.7,632.6,-1164,353,1226,23.7
'2018-05-29 12:10:06.00',49.998,-755,1,67.7,632.6,-1164,353,1226,23.7
'2018-05-29 12:10:07.00',49.996,-753,1,67.8,632.6,-1164,353,1227,23.7
'2018-05-29 12:10:08.00',49.996,-754,1,67.8,632.6,-1165,353,1227,23.7
'2018-05-29 12:10:08.99',49.992,-756,3,67.8,632.6,-1165,353,1227,23.7
'2018-05-29 12:10:10.00',49.989,-752,0,67.8,632.7,-1165,353,1227,23.7
'2018-05-29 12:10:11.00',49.986,-753,-1,67.8,632.7,-1165,353,1227,23.7
'2018-05-29 12:10:12.00',49.986,-750,1,67.9,632.7,-1165,353,1227,23.7
'2018-05-29 12:10:13.00',49.986,-751,-3,67.9,632.7,-1165,353,1227,23.7
'2018-05-29 12:10:14.00',49.986,-752,-4,67.9,632.7,-1165,353,1227,23.7
'2018-05-29 12:10:15.00',49.990,-751,-2,67.9,632.7,-1165,353,1227,23.7
'2018-05-29 12:10:16.00',49.988,-751,-3,67.9,632.7,-1165,353,1227,23.7
'2018-05-29 12:10:17.00',49.988,-752,-2,67.9,632.8,-1165,353,1227,23.7
'2018-05-29 12:10:18.00',49.990,-750,-1,67.9,632.8,-1165,353,1227,23.7
'2018-05-29 12:10:19.00',49.992,-750,0,67.9,632.8,-1165,353,1227,23.7
'2018-05-29 12:10:20.00',49.993,-752,2,68.0,632.8,-1165,353,1226,23.7
'2018-05-29 12:10:21.00',49.997,-751,-7,68.0,632.8,-1165,353,1226,23.7
'2018-05-29 12:10:21.99',50.003,-752,-1,68.0,632.8,-1165,353,1226,23.7
'2018-05-29 12:10:23.00',50.003,-752,-1,68.0,632.8,-1165,353,1226,23.7
'2018-05-29 12:10:23.99',50.007,-751,0,68.1,632.9,-1164,353,1226,23.7
'2018-05-29 12:10:25.00',50.007,-752,2,68.1,632.9,-1164,353,1226,23.7
'2018-05-29 12:10:26.00',50.007,-752,-2,68.1,632.9,-1165,353,1228,23.7
'2018-05-29 12:10:27.00',50.006,-752,-3,68.2,632.9,-1164,353,1228,23.7
'2018-05-29 12:10:28.00',50.003,-752,-3,68.2,632.9,-1164,353,1228,23.7
'2018-05-29 12:10:29.00',50.003,-750,-2,68.2,632.9,-1164,353,1228,23.7
'2018-05-29 12:10:30.00',50.002,-753,4,68.2,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:31.00',50.002,-752,-3,68.2,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:32.00',49.996,-752,-3,68.2,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:33.00',49.989,-752,-3,68.2,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:34.00',49.986,-751,-1,68.2,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:34.99',49.983,-752,0,68.2,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:36.00',49.979,-751,1,68.3,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:37.00',49.977,-750,1,68.3,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:38.00',49.976,-749,-1,68.3,633.0,-1164,353,1228,23.7
'2018-05-29 12:10:39.00',49.976,-748,-2,68.3,633.0,-1164,353,1227,23.6
'2018-05-29 12:10:40.00',49.976,-748,-3,68.3,633.0,-1165,353,1227,23.6
'2018-05-29 12:10:41.00',49.976,-748,-2,68.3,633.1,-1165,353,1227,23.6
'2018-05-29 12:10:42.00',49.974,-750,0,68.4,633.1,-1165,353,1227,23.6
'2018-05-29 12:10:43.00',49.974,-748,1,68.4,633.1,-1165,353,1227,23.6
'2018-05-29 12:10:44.00',49.973,-748,0,68.4,633.1,-1165,353,1227,23.6
'2018-05-29 12:10:45.00',49.972,-748,-1,68.5,633.1,-1165,353,1227,23.6
'2018-05-29 12:10:46.00',49.971,-747,-4,68.5,633.1,-1165,353,1226,23.6
'2018-05-29 12:10:47.00',49.968,-750,-2,68.5,633.2,-1165,353,1226,23.6
'2018-05-29 12:10:47.99',49.965,-752,0,68.6,633.2,-1165,353,1226,23.6
'2018-05-29 12:10:49.00',49.961,-751,0,68.6,633.2,-1165,353,1226,23.6
'2018-05-29 12:10:49.99',49.956,-752,-1,68.6,633.2,-1165,353,1226,23.6
'2018-05-29 12:10:51.00',49.952,-752,-3,68.6,633.2,-1164,353,1226,23.6
'2018-05-29 12:10:52.00',49.948,-752,1,68.6,633.2,-1164,353,1226,23.6
'2018-05-29 12:10:53.00',49.947,-750,2,68.6,633.3,-1164,353,1226,23.6
'2018-05-29 12:10:54.00',49.942,-747,-2,68.7,633.3,-1164,353,1226,23.6
'2018-05-29 12:10:55.00',49.942,-748,1,68.7,633.3,-1164,353,1226,23.6
'2018-05-29 12:10:56.00',49.943,-748,0,68.7,633.3,-1164,353,1226,23.6
'2018-05-29 12:10:57.00',49.943,-747,-3,68.8,633.3,-1164,353,1226,23.6
'2018-05-29 12:10:58.00',49.944,-750,-1,68.8,633.3,-1164,353,1226,23.6
'2018-05-29 12:10:59.00',49.947,-752,-3,68.8,633.3,-1164,353,1226,23.6
'2018-05-29 12:11:00.00',49.948,-752,-4,68.8,633.4,-1164,353,1225,23.7
'2018-05-29 12:11:00.99',49.948,-754,-1,68.8,633.4,-1164,353,1225,23.7
'2018-05-29 12:11:02.00',49.948,-752,-1,68.8,633.4,-1164,353,1225,23.7
'2018-05-29 12:11:03.00',49.948,-750,-5,68.9,633.4,-1164,353,1225,23.7
'2018-05-29 12:11:04.00',49.948,-750,-3,68.9,633.4,-1160,353,1225,23.7
'2018-05-29 12:11:05.00',49.949,-752,0,68.9,633.5,-1160,353,1225,23.7
'2018-05-29 12:11:06.00',49.949,-752,1,68.9,633.5,-1160,353,1225,23.7
'2018-05-29 12:11:07.00',49.950,-752,-1,68.9,633.5,-1160,353,1225,23.7
'2018-05-29 12:11:08.00',49.949,-750,-1,68.9,633.5,-1160,353,1225,23.7
'2018-05-29 12:11:09.00',49.947,-752,-3,69.0,633.5,-1160,353,1225,23.7
'2018-05-29 12:11:10.00',49.947,-751,-2,69.0,633.5,-1160,353,1225,23.7
'2018-05-29 12:11:11.00',49.947,-751,2,69.0,633.5,-1161,353,1225,23.7
'2018-05-29 12:11:11.99',49.946,-752,-1,69.1,633.6,-1160,353,1226,23.7
'2018-05-29 12:11:13.00',49.946,-752,0,69.1,633.6,-1160,353,1226,23.7
'2018-05-29 12:11:13.99',49.943,-755,1,69.1,633.6,-1160,353,1226,23.7
'2018-05-29 12:11:15.00',49.942,-752,-1,69.1,633.6,-1160,353,1226,23.7
'2018-05-29 12:11:16.00',49.942,-751,0,69.1,633.6,-1160,353,1226,23.7
'2018-05-29 12:11:17.00',49.942,-751,0,69.2,633.6,-1159,353,1226,23.7
'2018-05-29 12:11:18.00',49.942,-748,-2,69.2,633.7,-1159,353,1226,23.7
'2018-05-29 12:11:19.00',49.942,-748,1,69.2,633.7,-1159,353,1227,23.7
'2018-05-29 12:11:20.00',49.943,-748,-1,69.2,633.7,-1159,353,1227,23.7
'2018-05-29 12:11:21.00',49.946,-747,-3,69.2,633.7,-1160,353,1227,23.7
'2018-05-29 12:11:22.00',49.947,-752,-2,69.2,633.7,-1160,353,1227,23.7
'2018-05-29 12:11:23.00',49.951,-754,-3,69.2,633.7,-1160,352,1227,23.7
'2018-05-29 12:11:24.00',49.953,-750,-3,69.3,633.7,-1160,352,1227,23.7
'2018-05-29 12:11:24.99',49.955,-751,-4,69.3,633.8,-1160,352,1227,23.7
'2018-05-29 12:11:26.00',49.958,-753,-2,69.3,633.8,-1160,352,1227,23.7
'2018-05-29 12:11:26.99',49.958,-751,-1,69.3,633.8,-1160,352,1227,23.7
'2018-05-29 12:11:28.00',49.957,-750,-4,69.3,633.8,-1160,352,1227,23.7
'2018-05-29 12:11:29.00',49.955,-749,-2,69.3,633.8,-1160,352,1227,23.7
'2018-05-29 12:11:30.00',49.951,-750,1,69.4,633.9,-1160,352,1227,23.7
'2018-05-29 12:11:31.00',49.947,-750,1,69.4,633.9,-1160,352,1227,23.7
'2018-05-29 12:11:32.00',49.939,-751,0,69.4,633.9,-1160,352,1227,23.7
'2018-05-29 12:11:33.00',49.934,-754,0,69.4,633.9,-1160,352,1227,23.7
'2018-05-29 12:11:34.00',49.930,-750,-1,69.5,633.9,-1160,352,1227,23.7
'2018-05-29 12:11:35.00',49.923,-751,2,69.5,633.9,-1160,352,1227,23.7
'2018-05-29 12:11:36.00',49.921,-748,-1,69.5,633.9,-1160,352,1227,23.7
'2018-05-29 12:11:37.00',49.920,-750,2,69.5,634.0,-1160,352,1227,23.6
'2018-05-29 12:11:37.99',49.920,-748,-1,69.5,634.0,-1160,352,1227,23.6
'2018-05-29 12:11:39.00',49.923,-750,-1,69.6,634.0,-1160,352,1227,23.6
'2018-05-29 12:11:40.00',49.921,-752,0,69.6,634.0,-1160,352,1227,23.6
'2018-05-29 12:11:41.00',49.921,-751,-3,69.6,634.0,-1159,352,1227,23.6
'2018-05-29 12:11:42.00',49.920,-751,-3,69.6,634.0,-1159,352,1227,23.6
'2018-05-29 12:11:43.00',49.920,-750,-3,69.7,634.1,-1159,353,1227,23.6
'2018-05-29 12:11:44.00',49.920,-752,0,69.7,634.1,-1159,353,1227,23.6
'2018-05-29 12:11:45.00',49.919,-754,-2,69.7,634.1,-1159,353,1227,23.6
'2018-05-29 12:11:46.00',49.917,-755,0,69.7,634.1,-1159,353,1226,23.6
'2018-05-29 12:11:47.00',49.916,-752,-3,69.8,634.1,-1159,353,1226,23.6
'2018-05-29 12:11:48.00',49.917,-748,3,69.8,634.1,-1159,353,1226,23.6
'2018-05-29 12:11:49.00',49.918,-747,1,69.8,634.1,-1159,353,1226,23.6
'2018-05-29 12:11:50.00',49.919,-749,1,69.8,634.2,-1159,353,1226,23.6
'2018-05-29 12:11:50.99',49.921,-748,-2,69.8,634.2,-1159,353,1226,23.6
'2018-05-29 12:11:52.00',49.921,-752,-1,69.8,634.2,-1159,353,1226,23.6
'2018-05-29 12:11:52.99',49.922,-752,-4,69.8,634.2,-1159,353,1226,23.6
'2018-05-29 12:11:54.00',49.924,-752,-1,69.8,634.2,-1159,353,1226,23.6
'2018-05-29 12:11:55.00',49.925,-748,-2,69.9,634.3,-1159,353,1226,23.6
'2018-05-29 12:11:56.00',49.925,-749,1,69.9,634.3,-1159,353,1226,23.6
'2018-05-29 12:11:57.00',49.925,-748,1,69.9,634.3,-1159,353,1226,23.6
'2018-05-29 12:11:58.00',49.927,-748,-4,70.0,634.3,-1160,353,1226,23.6
'2018-05-29 12:11:59.00',49.931,-750,-1,70.0,634.3,-1160,353,1226,23.6
'2018-05-29 12:12:00.00',49.935,-750,-4,70.0,634.3,-1160,353,1226,23.6
'2018-05-29 12:12:01.00',49.939,-752,-3,70.0,634.3,-1160,353,1226,23.6
'2018-05-29 12:12:02.00',49.941,-751,-1,70.1,634.4,-1160,353,1226,23.7
'2018-05-29 12:12:03.00',49.943,-750,-4,70.1,634.4,-1159,353,1226,23.7
'2018-05-29 12:12:03.99',49.944,-749,-1,70.1,634.4,-1160,353,1226,23.7
'2018-05-29 12:12:05.00',49.945,-752,0,70.1,634.4,-1159,353,1226,23.7
'2018-05-29 12:12:06.00',49.945,-752,-3,70.1,634.5,-1159,353,1226,23.7
'2018-05-29 12:12:07.00',49.946,-753,1,70.2,634.5,-1159,353,1226,23.7
'2018-05-29 12:12:08.00',49.948,-754,1,70.2,634.5,-1159,353,1226,23.7
'2018-05-29 12:12:09.00',49.948,-752,-2,70.2,634.5,-1159,353,1226,23.7
'2018-05-29 12:12:10.00',49.949,-752,0,70.2,634.5,-1159,353,1226,23.6
'2018-05-29 12:12:11.00',49.950,-750,3,70.2,634.5,-1159,353,1226,23.6
'2018-05-29 12:12:12.00',49.952,-754,-1,70.2,634.5,-1159,353,1226,23.6
'2018-05-29 12:12:13.00',49.952,-752,1,70.2,634.6,-1159,353,1226,23.6
'2018-05-29 12:12:14.00',49.954,-752,1,70.3,634.6,-1159,353,1226,23.6
'2018-05-29 12:12:15.00',49.950,-750,0,70.3,634.6,-1158,353,1226,23.6
'2018-05-29 12:12:16.00',49.947,-751,-3,70.3,634.6,-1158,353,1226,23.6
'2018-05-29 12:12:16.99',49.944,-750,3,70.3,634.6,-1158,353,1226,23.6
'2018-05-29 12:12:18.00',49.939,-748,-1,70.3,634.7,-1158,353,1227,23.6
'2018-05-29 12:12:18.99',49.934,-748,-1,70.3,634.7,-1158,353,1227,23.6
'2018-05-29 12:12:20.00',49.931,-749,0,70.4,634.7,-1158,353,1227,23.6
'2018-05-29 12:12:21.00',49.930,-749,-4,70.4,634.7,-1158,353,1227,23.6
'2018-05-29 12:12:22.00',49.928,-752,-1,70.4,634.7,-1158,352,1227,23.6
'2018-05-29 12:12:23.00',49.928,-752,-4,70.5,634.7,-1158,352,1227,23.6
'2018-05-29 12:12:24.00',49.925,-751,-1,70.5,634.7,-1158,352,1227,23.6
'2018-05-29 12:12:25.00',49.924,-751,-4,70.5,634.7,-1157,352,1228,23.6
'2018-05-29 12:12:26.00',49.922,-750,0,70.5,634.8,-1157,352,1228,23.6
'2018-05-29 12:12:27.00',49.920,-750,0,70.5,634.8,-1157,352,1228,23.6
'2018-05-29 12:12:28.00',49.922,-755,-1,70.6,634.8,-1158,352,1228,23.6
'2018-05-29 12:12:29.00',49.923,-753,1,70.6,634.9,-1157,352,1228,23.6
'2018-05-29 12:12:29.99',49.927,-750,-3,70.6,634.9,-1157,352,1228,23.6
'2018-05-29 12:12:31.00',49.929,-750,2,70.6,634.9,-1157,352,1228,23.6
'2018-05-29 12:12:32.00',49.931,-747,-1,70.7,634.9,-1157,352,1228,23.6
'2018-05-29 12:12:33.00',49.934,-750,1,70.7,634.9,-1157,352,1228,23.6
'2018-05-29 12:12:34.00',49.938,-747,2,70.7,634.9,-1158,352,1228,23.6
'2018-05-29 12:12:35.00',49.943,-748,-4,70.7,634.9,-1158,353,1228,23.6
'2018-05-29 12:12:36.00',49.945,-752,-1,70.7,635.0,-1158,353,1228,23.6
'2018-05-29 12:12:37.00',49.947,-752,-3,70.7,635.0,-1158,353,1228,23.6
'2018-05-29 12:12:38.00',49.951,-752,-4,70.8,635.0,-1158,353,1227,23.6
'2018-05-29 12:12:39.00',49.955,-752,-3,70.8,635.0,-1157,353,1227,23.6
'2018-05-29 12:12:40.00',49.957,-750,-1,70.8,635.0,-1158,353,1227,23.6
