'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 12:12:41.00',49.959,-752,-2,70.8,635.1,-1157,353,1227,23.6
'2018-05-29 12:12:42.00',49.962,-749,-3,70.8,635.1,-1157,353,1227,23.6
'2018-05-29 12:12:42.99',49.962,-752,-4,70.8,635.2,-1157,353,1227,23.7
'2018-05-29 12:12:44.00',49.962,-752,1,70.9,635.2,-1157,353,1227,23.7
'2018-05-29 12:12:45.00',49.961,-752,1,70.9,635.2,-1157,353,1224,23.7
'2018-05-29 12:12:46.00',49.961,-752,-1,70.9,635.2,-1157,353,1224,23.7
'2018-05-29 12:12:47.00',49.961,-755,-1,71.0,635.2,-1157,353,1224,23.7
'2018-05-29 12:12:48.00',49.961,-749,-1,71.0,635.2,-1157,353,1224,23.7
'2018-05-29 12:12:49.00',49.963,-757,-1,71.0,635.2,-1158,353,1224,23.7
'2018-05-29 12:12:50.00',49.965,-754,-1,71.0,635.3,-1158,353,1224,23.7
'2018-05-29 12:12:51.00',49.967,-752,-2,71.0,635.3,-1157,353,1227,23.7
'2018-05-29 12:12:52.00',49.968,-752,-2,71.1,635.3,-1157,353,1227,23.7
'2018-05-29 12:12:53.00',49.969,-751,-1,71.1,635.3,-1157,353,1227,23.7
'2018-05-29 12:12:53.99',49.972,-749,0,71.1,635.3,-1157,353,1227,23.7
'2018-05-29 12:12:55.00',49.974,-748,-4,71.1,635.4,-1157,353,1227,23.7
'2018-05-29 12:12:55.99',49.975,-749,0,71.1,635.4,-1157,353,1227,23.7
'2018-05-29 12:12:57.00',49.974,-749,-2,71.2,635.4,-1157,353,1225,23.7
'2018-05-29 12:12:58.00',49.974,-748,-1,71.2,635.4,-1157,353,1225,23.7
'2018-05-29 12:12:59.00',49.973,-747,0,71.2,635.4,-1157,353,1225,23.7
'2018-05-29 12:13:00.00',49.970,-749,0,71.2,635.4,-1157,353,1225,23.7
'2018-05-29 12:13:01.00',49.969,-750,1,71.2,635.5,-1157,353,1225,23.7
'2018-05-29 12:13:02.00',49.966,-748,-2,71.2,635.5,-1157,353,1225,23.7
'2018-05-29 12:13:03.00',49.963,-748,-3,71.2,635.5,-1157,353,1225,23.7
'2018-05-29 12:13:04.00',49.961,-750,-2,71.3,635.5,-1157,353,1225,23.7
'2018-05-29 12:13:05.00',49.961,-752,0,71.3,635.6,-1156,353,1225,23.7
'2018-05-29 12:13:06.00',49.958,-752,-1,71.3,635.6,-1156,353,1225,23.7
'2018-05-29 12:13:06.99',49.959,-752,-4,71.3,635.7,-1156,353,1225,23.7
'2018-05-29 12:13:08.00',49.955,-752,-3,71.3,635.7,-1156,353,1225,23.7
'2018-05-29 12:13:09.00',49.950,-752,0,71.3,635.7,-1156,353,1225,23.7
'2018-05-29 12:13:10.00',49.949,-752,-2,71.4,635.7,-1156,353,1228,23.7
'2018-05-29 12:13:11.00',49.947,-749,-4,71.4,635.7,-1157,353,1228,23.7
'2018-05-29 12:13:12.00',49.945,-753,-1,71.4,635.7,-1157,353,1228,23.7
'2018-05-29 12:13:13.00',49.946,-752,-1,71.5,635.7,-1157,353,1228,23.7
'2018-05-29 12:13:14.00',49.946,-752,-3,71.5,635.7,-1157,353,1228,23.7
'2018-05-29 12:13:15.00',49.947,-754,-1,71.5,635.8,-1157,353,1228,23.7
'2018-05-29 12:13:16.00',49.948,-753,0,71.5,635.8,-1157,353,1226,23.7
'2018-05-29 12:13:17.00',49.951,-753,-3,71.6,635.8,-1157,353,1226,23.7
'2018-05-29 12:13:18.00',49.953,-751,1,71.6,635.8,-1157,353,1226,23.7
'2018-05-29 12:13:19.00',49.954,-752,-1,71.6,635.9,-1157,353,1226,23.7
'2018-05-29 12:13:19.99',49.954,-752,-3,71.6,635.9,-1157,352,1226,23.7
'2018-05-29 12:13:21.00',49.957,-754,-1,71.6,635.9,-1157,352,1226,23.7
'2018-05-29 12:13:21.99',49.959,-753,-1,71.7,635.9,-1157,352,1226,23.7
'2018-05-29 12:13:23.00',49.961,-752,-3,71.7,635.9,-1157,352,1228,23.7
'2018-05-29 12:13:24.00',49.963,-751,-2,71.7,635.9,-1157,352,1228,23.7
'2018-05-29 12:13:25.00',49.965,-752,-3,71.7,635.9,-1156,352,1228,23.7
'2018-05-29 12:13:26.00',49.967,-753,0,71.7,635.9,-1156,353,1228,23.7
'2018-05-29 12:13:27.00',49.967,-749,0,71.8,636.0,-1156,353,1228,23.7
'2018-05-29 12:13:28.00',49.965,-748,-3,71.8,636.0,-1156,353,1228,23.7
'2018-05-29 12:13:29.00',49.964,-749,-1,71.8,636.0,-1156,353,1227,23.7
'2018-05-29 12:13:30.00',49.966,-749,1,71.8,636.1,-1156,353,1227,23.7
'2018-05-29 12:13:31.00',49.964,-750,-1,71.8,636.2,-1156,353,1227,23.7
'2018-05-29 12:13:32.00',49.960,-750,-3,71.8,636.2,-1156,353,1227,23.7
'2018-05-29 12:13:32.99',49.954,-748,-1,71.8,636.2,-1156,353,1227,23.7
'2018-05-29 12:13:34.00',49.950,-750,0,71.9,636.2,-1156,353,1227,23.7
'2018-05-29 12:13:35.00',49.944,-752,1,71.9,636.2,-1156,353,1227,23.7
'2018-05-29 12:13:36.00',49.940,-752,-3,71.9,636.2,-1156,353,1225,23.7
'2018-05-29 12:13:37.00',49.937,-753,-1,71.9,636.2,-1156,353,1225,23.6
'2018-05-29 12:13:38.00',49.935,-750,-3,71.9,636.2,-1156,353,1225,23.6
'2018-05-29 12:13:39.00',49.935,-750,-4,72.0,636.3,-1156,353,1225,23.6
'2018-05-29 12:13:40.00',49.936,-749,0,72.0,636.3,-1156,353,1225,23.6
'2018-05-29 12:13:41.00',49.936,-750,-1,72.0,636.3,-1155,353,1225,23.6
'2018-05-29 12:13:42.00',49.935,-753,-1,72.1,636.3,-1155,353,1225,23.6
'2018-05-29 12:13:43.00',49.934,-752,-1,72.1,636.4,-1155,353,1226,23.6
'2018-05-29 12:13:44.00',49.934,-753,-1,72.1,636.4,-1155,353,1226,23.6
'2018-05-29 12:13:45.00',49.936,-751,3,72.1,636.4,-1155,353,1226,23.6
'2018-05-29 12:13:45.99',49.938,-748,-1,72.2,636.4,-1155,353,1226,23.6
'2018-05-29 12:13:47.00',49.935,-750,-2,72.2,636.4,-1155,353,1226,23.6
'2018-05-29 12:13:47.99',49.935,-752,1,72.2,636.4,-1155,353,1226,23.6
'2018-05-29 12:13:49.00',49.935,-748,-1,72.2,636.5,-1155,353,1226,23.6
'2018-05-29 12:13:50.00',49.935,-751,0,72.2,636.5,-1155,353,1226,23.6
'2018-05-29 12:13:51.00',49.936,-751,1,72.2,636.5,-1155,353,1226,23.6
'2018-05-29 12:13:52.00',49.935,-750,-1,72.2,636.5,-1155,353,1226,23.6
'2018-05-29 12:13:53.00',49.937,-753,-2,72.2,636.5,-1154,353,1226,23.6
'2018-05-29 12:13:54.00',49.939,-748,-3,72.2,636.6,-1154,353,1226,23.6
'2018-05-29 12:13:55.00',49.939,-750,-1,72.3,636.7,-1154,353,1226,23.6
'2018-05-29 12:13:56.00',49.940,-752,2,72.3,636.7,-1154,353,1226,23.6
'2018-05-29 12:13:57.00',49.942,-751,-1,72.3,636.7,-1154,353,1225,23.6
'2018-05-29 12:13:58.00',49.939,-752,-2,72.3,636.7,-1154,353,1225,23.6
'2018-05-29 12:13:58.99',49.942,-754,1,72.3,636.7,-1154,353,1225,23.6
'2018-05-29 12:14:00.00',49.944,-750,-3,72.3,636.7,-1155,353,1225,23.6
'2018-05-29 12:14:01.00',49.945,-751,-3,72.4,636.7,-1155,352,1225,23.6
'2018-05-29 12:14:02.00',49.941,-751,0,72.4,636.7,-1155,352,1225,23.6
'2018-05-29 12:14:03.00',49.938,-749,-4,72.5,636.8,-1155,352,1228,23.6
'2018-05-29 12:14:04.00',49.937,-749,-4,72.5,636.8,-1155,352,1228,23.6
'2018-05-29 12:14:05.00',49.935,-752,-1,72.5,636.8,-1154,352,1228,23.6
'2018-05-29 12:14:06.00',49.934,-751,-2,72.5,636.9,-1154,352,1228,23.6
'2018-05-29 12:14:07.00',49.931,-755,-1,72.5,636.9,-1154,353,1228,23.6
'2018-05-29 12:14:08.00',49.931,-751,-2,72.5,637.0,-1154,353,1228,23.6
'2018-05-29 12:14:09.00',49.931,-751,0,72.6,637.0,-1154,353,1228,23.6
'2018-05-29 12:14:10.00',49.931,-748,0,72.6,637.0,-1154,353,1227,23.6
'2018-05-29 12:14:11.00',49.931,-747,1,72.6,637.0,-1154,353,1227,23.6
'2018-05-29 12:14:11.99',49.930,-749,3,72.7,637.0,-1154,353,1227,23.6
'2018-05-29 12:14:13.00',49.928,-747,-3,72.7,637.0,-1154,352,1227,23.6
'2018-05-29 12:14:13.99',49.922,-752,-1,72.7,637.0,-1154,352,1227,23.6
'2018-05-29 12:14:15.00',49.918,-751,-3,72.7,637.1,-1154,352,1227,23.6
'2018-05-29 12:14:16.00',49.911,-752,-1,72.8,637.1,-1153,352,1226,23.6
'2018-05-29 12:14:17.00',49.908,-751,-4,72.8,637.1,-1153,352,1226,23.6
'2018-05-29 12:14:18.00',49.910,-752,2,72.8,637.2,-1153,352,1226,23.6
'2018-05-29 12:14:19.00',49.914,-750,-2,72.8,637.2,-1153,353,1226,23.6
'2018-05-29 12:14:20.00',49.915,-755,0,72.8,637.2,-1153,353,1226,23.6
'2018-05-29 12:14:21.00',49.919,-753,-3,72.8,637.2,-1153,353,1226,23.6
'2018-05-29 12:14:22.00',49.921,-750,1,72.8,637.2,-1153,353,1226,23.6
'2018-05-29 12:14:22.99',49.922,-752,0,72.8,637.2,-1153,353,1226,23.6
'2018-05-29 12:14:24.00',49.923,-755,-1,72.9,637.2,-1154,353,1226,23.6
'2018-05-29 12:14:24.99',49.924,-752,0,72.9,637.2,-1154,353,1226,23.6
'2018-05-29 12:14:26.00',49.921,-751,-1,72.9,637.3,-1154,353,1226,23.6
'2018-05-29 12:14:27.00',49.920,-751,-4,73.0,637.3,-1154,353,1225,23.6
'2018-05-29 12:14:28.00',49.919,-750,-1,73.0,637.4,-1153,353,1225,23.6
'2018-05-29 12:14:29.00',49.919,-752,-3,73.0,637.4,-1153,353,1225,23.6
'2018-05-29 12:14:30.00',49.918,-754,-1,73.0,637.5,-1153,353,1225,23.6
'2018-05-29 12:14:31.00',49.919,-752,-2,73.0,637.5,-1153,353,1225,23.6
'2018-05-29 12:14:32.00',49.920,-750,0,73.0,637.5,-1153,353,1225,23.6
'2018-05-29 12:14:33.00',49.924,-750,-4,73.1,637.5,-1153,353,1225,23.6
'2018-05-29 12:14:34.00',49.928,-749,1,73.1,637.5,-1153,353,1226,23.6
'2018-05-29 12:14:35.00',49.932,-747,-1,73.1,637.5,-1153,353,1226,23.5
'2018-05-29 12:14:35.99',49.936,-750,-2,73.1,637.5,-1153,353,1226,23.5
'2018-05-29 12:14:37.00',49.941,-750,0,73.2,637.5,-1153,353,1226,23.5
'2018-05-29 12:14:38.00',49.945,-752,-1,73.2,637.6,-1153,353,1226,23.5
'2018-05-29 12:14:39.00',49.948,-752,-1,73.2,637.6,-1153,353,1226,23.5
'2018-05-29 12:14:40.00',49.952,-751,-1,73.2,637.7,-1153,353,1226,23.5
'2018-05-29 12:14:41.00',49.956,-751,0,73.2,637.7,-1153,353,1226,23.5
'2018-05-29 12:14:42.00',49.958,-748,-1,73.2,637.7,-1153,353,1226,23.5
'2018-05-29 12:14:43.00',49.961,-748,-1,73.2,637.8,-1153,353,1226,23.5
'2018-05-29 12:14:44.00',49.965,-749,-4,73.3,637.8,-1153,353,1226,23.5
'2018-05-29 12:14:45.00',49.966,-752,2,73.3,637.8,-1153,353,1226,23.5
'2018-05-29 12:14:46.00',49.966,-750,-1,73.3,637.8,-1153,353,1226,23.5
'2018-05-29 12:14:47.00',49.967,-752,-1,73.3,637.8,-1153,353,1224,23.5
'2018-05-29 12:14:48.00',49.968,-751,-2,73.3,637.8,-1153,353,1224,23.5
'2018-05-29 12:14:48.99',49.969,-755,-1,73.3,637.8,-1153,353,1224,23.5
'2018-05-29 12:14:50.00',49.970,-754,2,73.4,637.9,-1153,353,1224,23.5
'2018-05-29 12:14:50.99',49.971,-752,-1,73.4,637.9,-1153,353,1224,23.5
'2018-05-29 12:14:52.00',49.971,-750,-1,73.4,638.0,-1152,353,1224,23.5
'2018-05-29 12:14:53.00',49.968,-752,-3,73.4,638.0,-1152,353,1224,23.5
'2018-05-29 12:14:54.00',49.968,-751,-3,73.5,638.0,-1152,353,1226,23.5
'2018-05-29 12:14:55.00',49.965,-753,-1,73.5,638.0,-1152,353,1226,23.5
'2018-05-29 12:14:56.00',49.964,-751,0,73.5,638.1,-1152,353,1226,23.5
'2018-05-29 12:14:57.00',49.962,-748,-4,73.5,638.1,-1152,353,1226,23.5
'2018-05-29 12:14:58.00',49.962,-750,-1,73.5,638.1,-1152,353,1226,23.5
'2018-05-29 12:14:59.00',49.961,-749,-1,73.6,638.1,-1152,353,1226,23.5
'2018-05-29 12:15:00.00',49.958,-749,1,73.6,638.1,-1152,353,1227,23.5
'2018-05-29 12:15:01.00',49.959,-752,-1,73.6,638.1,-1152,353,1227,23.5
'2018-05-29 12:15:01.99',49.959,-747,-3,73.7,638.1,-1152,353,1227,23.5
'2018-05-29 12:15:03.00',49.955,-752,-1,73.7,638.2,-1152,353,1227,23.5
'2018-05-29 12:15:04.00',49.956,-752,0,73.7,638.2,-1151,353,1227,23.5
'2018-05-29 12:15:05.00',49.957,-751,-1,73.8,638.3,-1151,353,1227,23.5
'2018-05-29 12:15:06.00',49.959,-752,-1,73.8,638.4,-1151,353,1227,23.5
'2018-05-29 12:15:07.00',49.962,-751,-2,73.8,638.4,-1151,353,1224,23.5
'2018-05-29 12:15:08.00',49.966,-752,-1,73.8,638.4,-1151,353,1224,23.5
'2018-05-29 12:15:09.00',49.971,-751,-1,73.8,638.4,-1151,353,1224,23.5
'2018-05-29 12:15:10.00',49.972,-750,-2,73.8,638.4,-1151,353,1224,23.5
'2018-05-29 12:15:11.00',49.973,-749,-3,73.8,638.4,-1151,353,1224,23.4
'2018-05-29 12:15:12.00',49.973,-750,-3,73.9,638.4,-1151,353,1224,23.4
'2018-05-29 12:15:13.00',49.973,-751,-3,73.9,638.4,-1151,353,1224,23.4
'2018-05-29 12:15:14.00',49.970,-752,-1,73.9,638.4,-1151,353,1224,23.4
'2018-05-29 12:15:14.99',49.966,-752,0,73.9,638.5,-1151,353,1224,23.4
'2018-05-29 12:15:16.00',49.966,-751,0,73.9,638.5,-1151,353,1224,23.4
'2018-05-29 12:15:16.99',49.962,-752,-3,74.0,638.6,-1151,353,1224,23.4
'2018-05-29 12:15:18.00',49.963,-753,-1,74.0,638.7,-1151,353,1224,23.4
'2018-05-29 12:15:19.00',49.962,-754,0,74.0,638.7,-1151,353,1224,23.4
'2018-05-29 12:15:20.00',49.960,-755,-1,74.0,638.7,-1151,353,1225,23.4
'2018-05-29 12:15:21.00',49.955,-754,-3,74.0,638.8,-1151,353,1225,23.4
'2018-05-29 12:15:22.00',49.955,-752,-1,74.0,638.8,-1151,353,1225,23.4
'2018-05-29 12:15:23.00',49.951,-751,2,74.1,638.8,-1151,353,1225,23.4
'2018-05-29 12:15:24.00',49.950,-748,-1,74.1,638.8,-1151,353,1225,23.4
'2018-05-29 12:15:25.00',49.950,-747,-1,74.1,638.8,-1152,353,1225,23.4
'2018-05-29 12:15:26.00',49.947,-748,0,74.1,638.8,-1152,353,1224,23.4
'2018-05-29 12:15:27.00',49.944,-748,1,74.2,638.9,-1151,353,1224,23.4
'2018-05-29 12:15:27.99',49.944,-751,-3,74.2,638.9,-1151,353,1224,23.4
'2018-05-29 12:15:29.00',49.943,-752,-3,74.2,638.9,-1151,353,1224,23.4
'2018-05-29 12:15:30.00',49.941,-752,-4,74.2,639.0,-1151,353,1224,23.4
'2018-05-29 12:15:31.00',49.941,-751,-1,74.2,639.0,-1151,353,1224,23.4
'2018-05-29 12:15:32.00',49.939,-752,0,74.2,639.1,-1151,353,1223,23.4
'2018-05-29 12:15:33.00',49.935,-749,-3,74.2,639.1,-1151,353,1223,23.4
'2018-05-29 12:15:34.00',49.934,-755,0,74.2,639.1,-1151,353,1223,23.4
'2018-05-29 12:15:35.00',49.933,-752,0,74.3,639.1,-1151,353,1223,23.4
'2018-05-29 12:15:36.00',49.934,-753,-1,74.3,639.1,-1151,353,1223,23.4
'2018-05-29 12:15:37.00',49.936,-750,1,74.3,639.1,-1151,353,1223,23.4
'2018-05-29 12:15:38.00',49.938,-748,-3,74.3,639.1,-1151,353,1223,23.4
'2018-05-29 12:15:39.00',49.939,-752,1,74.3,639.2,-1151,353,1224,23.4
'2018-05-29 12:15:40.00',49.940,-747,-1,74.3,639.2,-1150,353,1224,23.4
'2018-05-29 12:15:40.99',49.943,-748,-3,74.4,639.3,-1150,353,1224,23.3
'2018-05-29 12:15:42.00',49.946,-754,0,74.4,639.3,-1150,353,1224,23.3
'2018-05-29 12:15:42.99',49.948,-752,-2,74.4,639.3,-1150,354,1224,23.3
'2018-05-29 12:15:44.00',49.948,-754,-3,74.5,639.4,-1150,354,1224,23.3
'2018-05-29 12:15:45.00',49.949,-751,-1,74.5,639.4,-1150,354,1224,23.3
'2018-05-29 12:15:46.00',49.948,-752,-3,74.5,639.4,-1150,354,1224,23.3
'2018-05-29 12:15:47.00',49.950,-750,-4,74.6,639.4,-1150,354,1224,23.3
'2018-05-29 12:15:48.00',49.952,-748,-1,74.6,639.4,-1150,354,1224,23.2
'2018-05-29 12:15:49.00',49.957,-753,0,74.6,639.4,-1150,354,1224,23.2
'2018-05-29 12:15:50.00',49.956,-752,0,74.6,639.4,-1150,354,1224,23.2
'2018-05-29 12:15:51.00',49.959,-751,-2,74.6,639.5,-1150,354,1224,23.2
'2018-05-29 12:15:52.00',49.958,-751,-2,74.6,639.5,-1150,354,1224,23.2
'2018-05-29 12:15:53.00',49.958,-755,1,74.7,639.6,-1150,354,1224,23.2
'2018-05-29 12:15:53.99',49.957,-753,-2,74.7,639.7,-1150,354,1224,23.2
'2018-05-29 12:15:55.00',49.956,-753,-3,74.7,639.7,-1150,354,1224,23.2
'2018-05-29 12:15:56.00',49.954,-752,-1,74.7,639.7,-1150,354,1224,23.2
'2018-05-29 12:15:57.00',49.953,-752,-3,74.8,639.8,-1150,354,1224,23.2
'2018-05-29 12:15:58.00',49.954,-748,-1,74.8,639.8,-1150,354,1225,23.2
'2018-05-29 12:15:59.00',49.953,-748,-2,74.8,639.8,-1150,354,1225,23.2
'2018-05-29 12:16:00.00',49.952,-752,-1,74.8,639.8,-1150,354,1225,23.2
'2018-05-29 12:16:01.00',49.952,-752,-1,74.9,639.8,-1150,354,1225,23.2
'2018-05-29 12:16:02.00',49.949,-752,-3,74.9,639.8,-1150,353,1225,23.2
'2018-05-29 12:16:03.00',49.947,-750,0,74.9,639.8,-1150,353,1225,23.2
'2018-05-29 12:16:04.00',49.944,-753,-2,74.9,639.9,-1150,353,1223,23.2
'2018-05-29 12:16:04.99',49.939,-754,-3,74.9,639.9,-1150,353,1223,23.2
'2018-05-29 12:16:06.00',49.935,-753,-1,75.0,640.0,-1150,353,1223,23.2
'2018-05-29 12:16:06.99',49.933,-752,-4,75.0,640.0,-1150,353,1223,23.2
'2018-05-29 12:16:08.00',49.929,-748,-1,75.0,640.1,-1150,353,1223,23.2
'2018-05-29 12:16:09.00',49.927,-750,0,75.0,640.1,-1150,353,1223,23.2
'2018-05-29 12:16:10.00',49.925,-753,-3,75.0,640.1,-1150,353,1226,23.2
'2018-05-29 12:16:11.00',49.924,-752,-2,75.0,640.1,-1150,353,1226,23.2
'2018-05-29 12:16:12.00',49.923,-754,-4,75.0,640.1,-1150,353,1226,23.2
'2018-05-29 12:16:13.00',49.925,-752,0,75.0,640.1,-1150,353,1226,23.2
'2018-05-29 12:16:14.00',49.925,-751,-5,75.1,640.1,-1150,353,1226,23.2
'2018-05-29 12:16:15.00',49.926,-752,-1,75.1,640.1,-1150,353,1226,23.2
'2018-05-29 12:16:16.00',49.926,-748,-2,75.1,640.2,-1150,353,1225,23.2
'2018-05-29 12:16:17.00',49.926,-753,-2,75.1,640.2,-1150,353,1225,23.2
'2018-05-29 12:16:17.99',49.929,-756,-1,75.2,640.4,-1149,353,1225,23.2
'2018-05-29 12:16:19.00',49.931,-754,-4,75.2,640.4,-1149,353,1225,23.2
'2018-05-29 12:16:19.99',49.932,-752,-1,75.2,640.4,-1150,354,1225,23.2
'2018-05-29 12:16:21.00',49.932,-749,-3,75.2,640.4,-1150,354,1225,23.2
'2018-05-29 12:16:22.00',49.932,-752,-3,75.2,640.5,-1150,354,1226,23.2
'2018-05-29 12:16:23.00',49.932,-749,-1,75.2,640.5,-1150,354,1226,23.2
'2018-05-29 12:16:24.00',49.935,-750,-3,75.3,640.5,-1150,354,1226,23.2
'2018-05-29 12:16:25.00',49.938,-755,1,75.3,640.5,-1150,353,1226,23.2
'2018-05-29 12:16:26.00',49.940,-752,-3,75.3,640.5,-1149,353,1226,23.2
'2018-05-29 12:16:27.00',49.938,-752,-4,75.3,640.5,-1149,353,1226,23.2
'2018-05-29 12:16:28.00',49.937,-750,-1,75.3,640.6,-1149,353,1227,23.2
'2018-05-29 12:16:29.00',49.934,-750,-4,75.3,640.6,-1149,353,1227,23.2
'2018-05-29 12:16:30.00',49.930,-752,-3,75.3,640.7,-1149,353,1227,23.2
'2018-05-29 12:16:30.99',49.928,-748,-2,75.3,640.7,-1149,353,1227,23.2
'2018-05-29 12:16:32.00',49.927,-753,-1,75.4,640.8,-1149,353,1227,23.2
'2018-05-29 12:16:33.00',49.926,-752,-1,75.4,640.8,-1149,353,1227,23.2
'2018-05-29 12:16:34.00',49.922,-750,-2,75.5,640.8,-1149,353,1226,23.2
'2018-05-29 12:16:35.00',49.920,-750,-2,75.5,640.8,-1149,353,1226,23.2
'2018-05-29 12:16:36.00',49.917,-754,0,75.6,640.8,-1149,353,1226,23.2
'2018-05-29 12:16:37.00',49.916,-754,-2,75.6,640.8,-1149,353,1226,23.2
'2018-05-29 12:16:38.00',49.916,-753,-2,75.6,640.8,-1149,353,1226,23.1
'2018-05-29 12:16:39.00',49.917,-750,-2,75.6,640.8,-1149,353,1226,23.1
'2018-05-29 12:16:40.00',49.918,-750,0,75.6,640.9,-1148,353,1225,23.1
'2018-05-29 12:16:41.00',49.920,-752,-1,75.6,640.9,-1147,353,1225,23.1
'2018-05-29 12:16:42.00',49.920,-752,0,75.6,641.0,-1147,353,1225,23.1
'2018-05-29 12:16:43.00',49.923,-754,-3,75.7,641.1,-1147,353,1225,23.1
'2018-05-29 12:16:43.99',49.924,-752,0,75.7,641.1,-1147,353,1225,23.1
'2018-05-29 12:16:45.00',49.927,-751,-1,75.7,641.1,-1147,353,1225,23.1
'2018-05-29 12:16:45.99',49.929,-751,0,75.7,641.2,-1147,353,1225,23.1
'2018-05-29 12:16:47.00',49.931,-753,1,75.8,641.2,-1147,353,1226,23.1
'2018-05-29 12:16:48.00',49.930,-752,-1,75.8,641.2,-1147,353,1226,23.1
'2018-05-29 12:16:49.00',49.934,-752,1,75.8,641.2,-1147,353,1226,23.1
'2018-05-29 12:16:50.00',49.937,-751,-1,75.8,641.2,-1147,353,1226,23.1
'2018-05-29 12:16:51.00',49.934,-753,-1,75.9,641.2,-1147,353,1226,23.1
'2018-05-29 12:16:52.00',49.935,-752,0,75.9,641.3,-1147,353,1226,23.1
'2018-05-29 12:16:53.00',49.936,-749,-3,75.9,641.3,-1146,353,1226,23.1
'2018-05-29 12:16:54.00',49.937,-748,-1,75.9,641.3,-1146,353,1222,23.1
'2018-05-29 12:16:55.00',49.940,-749,1,75.9,641.4,-1146,353,1222,23.1
'2018-05-29 12:16:56.00',49.940,-750,1,76.0,641.5,-1146,353,1222,23.1
'2018-05-29 12:16:56.99',49.941,-750,-1,76.0,641.5,-1146,353,1222,23.1
'2018-05-29 12:16:58.00',49.944,-751,0,76.0,641.5,-1146,353,1222,23.1
'2018-05-29 12:16:59.00',49.943,-751,-1,76.0,641.5,-1146,353,1222,23.1
'2018-05-29 12:17:00.00',49.943,-752,-1,76.0,641.5,-1146,353,1222,23.1
'2018-05-29 12:17:01.00',49.942,-752,-1,76.0,641.5,-1146,353,1222,23.1
'2018-05-29 12:17:02.00',49.943,-748,-3,76.0,641.5,-1146,353,1222,23.1
'2018-05-29 12:17:03.00',49.943,-751,-1,76.0,641.5,-1146,354,1222,23.1
'2018-05-29 12:17:04.00',49.945,-752,1,76.1,641.6,-1146,354,1222,23.1
'2018-05-29 12:17:05.00',49.944,-749,-4,76.1,641.7,-1145,354,1222,23.1
'2018-05-29 12:17:06.00',49.942,-755,1,76.1,641.7,-1145,354,1222,23.1
'2018-05-29 12:17:07.00',49.941,-753,1,76.1,641.8,-1145,354,1223,23.1
'2018-05-29 12:17:08.00',49.939,-753,-5,76.1,641.9,-1145,354,1223,23.1
'2018-05-29 12:17:09.00',49.937,-750,0,76.1,641.9,-1145,354,1223,23.1
'2018-05-29 12:17:09.99',49.935,-749,-1,76.2,641.9,-1145,354,1223,23.1
'2018-05-29 12:17:11.00',49.931,-750,-1,76.2,641.9,-1145,354,1223,23.1
'2018-05-29 12:17:11.99',49.928,-750,0,76.2,641.9,-1145,354,1223,23.1
'2018-05-29 12:17:13.00',49.925,-748,-3,76.2,641.9,-1145,354,1226,23.1
'2018-05-29 12:17:14.00',49.920,-757,0,76.2,641.9,-1145,354,1226,23.1
'2018-05-29 12:17:15.00',49.916,-752,-4,76.3,641.9,-1145,354,1226,23.0
'2018-05-29 12:17:16.00',49.915,-751,-1,76.3,642.0,-1145,354,1226,23.0
'2018-05-29 12:17:17.00',49.913,-748,-3,76.3,642.0,-1145,353,1226,23.0
'2018-05-29 12:17:18.00',49.913,-752,-1,76.3,642.0,-1145,353,1226,23.0
'2018-05-29 12:17:19.00',49.914,-755,-3,76.3,642.2,-1145,353,1226,23.0
'2018-05-29 12:17:20.00',49.915,-752,-1,76.3,642.3,-1145,353,1226,23.0
'2018-05-29 12:17:21.00',49.916,-752,-4,76.3,642.3,-1146,353,1226,23.0
'2018-05-29 12:17:22.00',49.915,-752,0,76.4,642.3,-1146,353,1226,23.0
'2018-05-29 12:17:22.99',49.915,-749,-2,76.4,642.3,-1146,353,1226,23.0
'2018-05-29 12:17:24.00',49.917,-752,0,76.5,642.3,-1146,354,1226,23.0
'2018-05-29 12:17:25.00',49.919,-755,0,76.5,642.3,-1146,354,1226,23.0
'2018-05-29 12:17:26.00',49.919,-752,-4,76.5,642.3,-1146,354,1226,23.0
'2018-05-29 12:17:27.00',49.920,-755,-1,76.5,642.3,-1146,354,1226,23.0
'2018-05-29 12:17:28.00',49.923,-749,-1,76.6,642.3,-1146,354,1226,23.0
'2018-05-29 12:17:29.00',49.924,-750,-4,76.6,642.4,-1146,354,1226,23.0
'2018-05-29 12:17:30.00',49.925,-750,0,76.6,642.4,-1146,354,1226,23.0
'2018-05-29 12:17:31.00',49.927,-748,-2,76.6,642.5,-1145,353,1226,23.0
'2018-05-29 12:17:32.00',49.925,-755,0,76.6,642.6,-1145,353,1226,23.0
'2018-05-29 12:17:33.00',49.922,-752,-2,76.6,642.6,-1145,353,1226,23.0
'2018-05-29 12:17:34.00',49.920,-752,-1,76.7,642.7,-1145,353,1225,23.0
'2018-05-29 12:17:35.00',49.920,-749,-1,76.7,642.7,-1145,353,1225,23.0
'2018-05-29 12:17:35.99',49.923,-750,1,76.7,642.7,-1145,353,1225,23.0
'2018-05-29 12:17:37.00',49.927,-751,1,76.7,642.7,-1145,353,1225,23.0
'2018-05-29 12:17:38.00',49.932,-750,-2,76.8,642.7,-1145,353,1225,23.0
'2018-05-29 12:17:39.00',49.936,-757,1,76.8,642.7,-1145,353,1225,23.0
'2018-05-29 12:17:40.00',49.941,-748,-2,76.8,642.7,-1145,353,1225,23.0
'2018-05-29 12:17:41.00',49.949,-751,-1,76.9,642.8,-1144,353,1225,23.0
'2018-05-29 12:17:42.00',49.954,-750,3,76.9,642.8,-1144,353,1225,23.0
'2018-05-29 12:17:43.00',49.961,-752,-3,76.9,642.9,-1144,353,1225,23.0
'2018-05-29 12:17:44.00',49.964,-753,-2,76.9,643.0,-1144,353,1225,23.0
'2018-05-29 12:17:45.00',49.969,-750,-3,76.9,643.0,-1144,353,1225,23.0
'2018-05-29 12:17:46.00',49.970,-755,0,76.9,643.1,-1144,353,1225,23.0
'2018-05-29 12:17:46.99',49.971,-755,1,77.0,643.1,-1144,353,1225,22.9
'2018-05-29 12:17:48.00',49.969,-752,-4,77.0,643.1,-1144,353,1225,22.9
'2018-05-29 12:17:48.99',49.966,-752,-3,77.0,643.1,-1144,353,1225,22.9
'2018-05-29 12:17:50.00',49.966,-753,-3,77.0,643.1,-1144,353,1225,22.9
'2018-05-29 12:17:51.00',49.966,-753,-1,77.0,643.1,-1144,353,1225,22.9
'2018-05-29 12:17:52.00',49.970,-750,-1,77.0,643.1,-1144,353,1225,22.9
'2018-05-29 12:17:53.00',49.973,-752,0,77.0,643.2,-1145,353,1226,22.9
'2018-05-29 12:17:54.00',49.975,-752,-3,77.1,643.2,-1145,353,1226,22.9
'2018-05-29 12:17:55.00',49.975,-749,-2,77.1,643.3,-1145,353,1226,22.9
'2018-05-29 12:17:56.00',49.974,-751,-3,77.1,643.4,-1145,353,1226,22.9
'2018-05-29 12:17:57.00',49.972,-750,0,77.1,643.4,-1145,353,1226,22.9
'2018-05-29 12:17:58.00',49.970,-750,2,77.1,643.5,-1145,353,1226,22.9
'2018-05-29 12:17:59.00',49.969,-750,-1,77.1,643.5,-1145,353,1225,22.9
'2018-05-29 12:17:59.99',49.970,-752,-3,77.1,643.5,-1145,353,1225,22.9
'2018-05-29 12:18:01.00',49.972,-751,-4,77.1,643.5,-1145,353,1225,22.9
'2018-05-29 12:18:02.00',49.973,-751,-4,77.2,643.5,-1145,353,1225,22.9
'2018-05-29 12:18:03.00',49.973,-756,-1,77.2,643.5,-1145,353,1225,22.9
'2018-05-29 12:18:04.00',49.973,-753,-1,77.2,643.5,-1145,353,1225,22.9
'2018-05-29 12:18:05.00',49.974,-755,-3,77.2,643.5,-1145,353,1225,22.9
'2018-05-29 12:18:06.00',49.974,-754,-3,77.3,643.6,-1145,353,1225,22.9
'2018-05-29 12:18:07.00',49.976,-753,-4,77.3,643.7,-1145,353,1225,22.9
'2018-05-29 12:18:08.00',49.976,-752,-4,77.3,643.8,-1145,353,1225,22.9
'2018-05-29 12:18:09.00',49.977,-754,-1,77.3,643.8,-1145,353,1225,22.9
'2018-05-29 12:18:10.00',49.975,-753,-3,77.3,643.9,-1145,353,1225,22.9
'2018-05-29 12:18:11.00',49.974,-753,-1,77.3,643.9,-1145,353,1226,22.9
'2018-05-29 12:18:12.00',49.971,-751,-2,77.4,643.9,-1145,353,1226,22.9
'2018-05-29 12:18:12.99',49.970,-752,-1,77.4,643.9,-1145,353,1226,22.9
'2018-05-29 12:18:14.00',49.971,-748,-3,77.4,643.9,-1145,353,1226,22.9
'2018-05-29 12:18:14.99',49.971,-749,-1,77.5,643.9,-1145,353,1226,22.9
'2018-05-29 12:18:16.00',49.972,-752,-2,77.5,643.9,-1143,353,1226,22.9
'2018-05-29 12:18:17.00',49.972,-752,1,77.5,643.9,-1143,353,1226,22.9
'2018-05-29 12:18:18.00',49.973,-749,-1,77.5,644.0,-1143,353,1225,22.9
'2018-05-29 12:18:19.00',49.970,-752,-3,77.6,644.1,-1143,353,1225,22.9
'2018-05-29 12:18:20.00',49.970,-750,-3,77.6,644.2,-1143,353,1225,22.9
'2018-05-29 12:18:21.00',49.969,-752,-1,77.6,644.2,-1143,354,1225,22.9
'2018-05-29 12:18:22.00',49.969,-757,-1,77.6,644.3,-1143,354,1225,22.9
'2018-05-29 12:18:23.00',49.970,-754,-3,77.6,644.3,-1143,354,1225,22.9
'2018-05-29 12:18:24.00',49.971,-755,-5,77.6,644.3,-1143,354,1225,22.9
'2018-05-29 12:18:25.00',49.976,-753,-2,77.7,644.3,-1143,354,1225,22.9
'2018-05-29 12:18:25.99',49.980,-753,-3,77.7,644.3,-1143,354,1225,22.9
'2018-05-29 12:18:27.00',49.981,-753,-3,77.8,644.3,-1143,354,1225,22.9
'2018-05-29 12:18:28.00',49.986,-753,-3,77.8,644.3,-1144,354,1225,22.9
'2018-05-29 12:18:29.00',49.990,-752,-3,77.8,644.3,-1144,354,1225,22.9
'2018-05-29 12:18:30.00',49.993,-752,1,77.8,644.4,-1143,354,1225,22.9
'2018-05-29 12:18:31.00',49.994,-752,0,77.9,644.4,-1143,354,1225,22.9
'2018-05-29 12:18:32.00',49.995,-752,-1,77.9,644.6,-1143,354,1225,22.9
'2018-05-29 12:18:33.00',49.998,-751,-1,77.9,644.7,-1143,354,1225,22.9
'2018-05-29 12:18:34.00',50.001,-752,-1,77.9,644.7,-1143,354,1225,22.9
'2018-05-29 12:18:35.00',50.006,-751,-1,77.9,644.7,-1143,354,1223,22.9
'2018-05-29 12:18:36.00',50.009,-752,-3,77.9,644.7,-1143,354,1223,22.9
'2018-05-29 12:18:37.00',50.012,-753,-3,77.9,644.7,-1143,354,1223,22.9
'2018-05-29 12:18:38.00',50.015,-753,-3,78.0,644.7,-1143,354,1223,22.9
'2018-05-29 12:18:38.99',50.017,-754,-3,78.0,644.7,-1143,354,1223,22.9
'2018-05-29 12:18:40.00',50.019,-755,-1,78.0,644.7,-1143,354,1223,22.9
'2018-05-29 12:18:40.99',50.024,-754,-3,78.0,644.7,-1143,354,1223,22.9
'2018-05-29 12:18:42.00',50.026,-756,-1,78.0,644.9,-1143,354,1224,22.9
'2018-05-29 12:18:43.00',50.029,-756,-1,78.0,644.9,-1143,354,1224,22.9
'2018-05-29 12:18:44.00',50.029,-756,-3,78.1,645.0,-1143,354,1224,22.9
'2018-05-29 12:18:45.00',50.030,-752,-2,78.1,645.0,-1143,354,1224,22.9
'2018-05-29 12:18:46.00',50.029,-753,-3,78.1,645.1,-1143,354,1224,22.9
'2018-05-29 12:18:47.00',50.029,-752,-3,78.1,645.1,-1143,354,1224,22.9
'2018-05-29 12:18:48.00',50.028,-755,-1,78.1,645.2,-1143,354,1224,22.9
'2018-05-29 12:18:49.00',50.027,-756,0,78.1,645.2,-1143,354,1224,22.9
'2018-05-29 12:18:50.00',50.022,-751,-1,78.1,645.2,-1143,354,1224,22.9
'2018-05-29 12:18:51.00',50.026,-757,-1,78.1,645.2,-1143,354,1224,22.9
'2018-05-29 12:18:51.99',50.026,-753,-1,78.1,645.2,-1141,354,1224,22.9
'2018-05-29 12:18:53.00',50.022,-753,-2,78.2,645.2,-1141,354,1224,22.9
'2018-05-29 12:18:54.00',50.016,-748,-5,78.2,645.3,-1141,354,1224,22.9
'2018-05-29 12:18:55.00',50.014,-752,0,78.2,645.3,-1141,354,1226,22.9
'2018-05-29 12:18:56.00',50.008,-752,-1,78.3,645.4,-1141,354,1226,22.9
'2018-05-29 12:18:57.00',50.006,-752,0,78.3,645.5,-1141,354,1226,22.9
'2018-05-29 12:18:58.00',50.005,-753,-1,78.3,645.5,-1141,354,1226,22.9
'2018-05-29 12:18:59.00',50.006,-751,3,78.3,645.5,-1141,354,1226,22.9
'2018-05-29 12:19:00.00',50.004,-751,-1,78.4,645.5,-1141,354,1226,22.9
'2018-05-29 12:19:01.00',50.001,-752,-1,78.4,645.6,-1141,354,1224,22.9
'2018-05-29 12:19:02.00',49.995,-750,-1,78.4,645.6,-1141,354,1224,22.9
'2018-05-29 12:19:03.00',49.994,-750,-1,78.4,645.6,-1141,354,1224,22.9
'2018-05-29 12:19:04.00',49.993,-752,0,78.5,645.6,-1141,354,1224,22.9
'2018-05-29 12:19:04.99',49.992,-750,0,78.5,645.6,-1141,353,1224,22.9
'2018-05-29 12:19:06.00',49.991,-748,-3,78.5,645.6,-1140,353,1224,22.9
'2018-05-29 12:19:06.99',49.990,-752,-1,78.5,645.7,-1140,353,1224,22.9
'2018-05-29 12:19:08.00',49.989,-748,-4,78.5,645.8,-1140,353,1226,22.9
'2018-05-29 12:19:09.00',49.986,-749,-4,78.5,645.9,-1140,353,1226,22.9
'2018-05-29 12:19:10.00',49.982,-753,-2,78.6,646.0,-1140,353,1226,22.9
'2018-05-29 12:19:11.00',49.984,-748,-3,78.6,646.0,-1140,354,1226,22.9
'2018-05-29 12:19:12.00',49.983,-750,-2,78.6,646.0,-1140,354,1226,22.9
'2018-05-29 12:19:13.00',49.985,-756,-1,78.6,646.0,-1140,354,1226,22.9
'2018-05-29 12:19:14.00',49.986,-752,-1,78.6,646.0,-1140,354,1225,22.9
'2018-05-29 12:19:15.00',49.986,-755,1,78.7,646.0,-1140,354,1225,22.9
'2018-05-29 12:19:15.99',49.986,-755,-2,78.8,646.0,-1140,354,1225,22.9
'2018-05-29 12:19:17.00',49.985,-753,-4,78.8,646.0,-1139,354,1225,22.9
'2018-05-29 12:19:17.99',49.982,-755,-1,78.8,646.1,-1139,353,1225,23.0
'2018-05-29 12:19:19.00',49.980,-755,-2,78.8,646.2,-1139,353,1225,23.0
'2018-05-29 12:19:20.00',49.977,-753,-4,78.8,646.2,-1139,353,1225,23.0
'2018-05-29 12:19:21.00',49.976,-751,-2,78.8,646.3,-1139,353,1225,23.0
'2018-05-29 12:19:22.00',49.976,-751,-1,78.9,646.4,-1139,353,1225,23.0
'2018-05-29 12:19:23.00',49.978,-752,-2,78.9,646.4,-1139,353,1225,23.0
'2018-05-29 12:19:24.00',49.981,-751,1,78.9,646.4,-1139,353,1225,23.0
'2018-05-29 12:19:25.00',49.985,-750,-1,78.9,646.5,-1139,353,1225,23.0
'2018-05-29 12:19:26.00',49.989,-753,-4,78.9,646.5,-1139,353,1225,23.0
'2018-05-29 12:19:27.00',49.992,-751,0,79.0,646.5,-1139,353,1223,23.0
'2018-05-29 12:19:28.00',49.996,-747,25,79.0,646.5,-1139,353,1223,23.0
'2018-05-29 12:19:28.99',49.997,-751,7,79.0,646.5,-1138,353,1223,23.0
'2018-05-29 12:19:30.00',49.996,-750,-2,79.0,646.5,-1138,353,1223,23.0
'2018-05-29 12:19:31.00',49.994,-750,-27,79.0,646.6,-1138,354,1223,23.0
'2018-05-29 12:19:32.00',49.989,-751,-3,79.0,646.7,-1137,354,1223,23.0
'2018-05-29 12:19:33.00',49.985,-747,-2,79.0,646.8,-1137,354,1223,23.0
'2018-05-29 12:19:34.00',49.982,-748,-3,79.0,646.8,-1137,354,1223,23.0
'2018-05-29 12:19:35.00',49.980,-751,-3,79.1,646.8,-1137,354,1223,23.0
'2018-05-29 12:19:36.00',49.980,-750,-1,79.1,646.8,-1137,354,1223,23.0
'2018-05-29 12:19:37.00',49.981,-749,0,79.1,646.9,-1137,354,1223,23.0
'2018-05-29 12:19:38.00',49.986,-754,0,79.1,646.9,-1137,354,1223,23.0
'2018-05-29 12:19:39.00',49.989,-749,1,79.1,646.9,-1137,354,1223,23.0
'2018-05-29 12:19:40.00',49.993,-753,0,79.1,646.9,-1137,354,1225,23.0
'2018-05-29 12:19:41.00',49.995,-752,-11,79.1,646.9,-1137,354,1225,23.0
'2018-05-29 12:19:41.99',49.996,-749,-25,79.2,646.9,-1137,354,1225,23.0
'2018-05-29 12:19:43.00',49.998,-749,0,79.2,647.0,-1137,354,1225,23.0
'2018-05-29 12:19:43.99',50.001,-753,0,79.2,647.1,-1137,353,1225,23.0
'2018-05-29 12:19:45.00',50.001,-748,2,79.2,647.2,-1137,353,1225,23.0
'2018-05-29 12:19:46.00',50.002,-751,0,79.2,647.3,-1137,353,1224,23.0
'2018-05-29 12:19:47.00',50.001,-752,1,79.3,647.3,-1137,353,1224,23.0
'2018-05-29 12:19:48.00',49.997,-749,-25,79.3,647.3,-1136,353,1224,23.0
'2018-05-29 12:19:49.00',49.993,-754,0,79.3,647.3,-1136,353,1224,23.0
'2018-05-29 12:19:50.00',49.991,-754,-1,79.3,647.3,-1136,353,1224,23.0
'2018-05-29 12:19:51.00',49.990,-753,-4,79.4,647.3,-1136,353,1224,23.0
'2018-05-29 12:19:52.00',49.990,-753,-2,79.4,647.3,-1136,353,1224,23.0
'2018-05-29 12:19:53.00',49.989,-753,-3,79.4,647.3,-1136,353,1224,23.0
'2018-05-29 12:19:54.00',49.989,-752,-3,79.4,647.4,-1135,353,1224,23.0
'2018-05-29 12:19:54.99',49.990,-752,-1,79.4,647.4,-1135,353,1224,23.0
'2018-05-29 12:19:56.00',49.991,-751,2,79.5,647.6,-1136,354,1224,23.0
'2018-05-29 12:19:57.00',49.993,-752,-4,79.5,647.6,-1136,354,1224,23.0
'2018-05-29 12:19:58.00',49.992,-752,2,79.5,647.7,-1136,354,1224,23.0
'2018-05-29 12:19:59.00',49.992,-753,-1,79.5,647.8,-1136,354,1224,23.0
'2018-05-29 12:20:00.00',49.992,-752,-2,79.5,647.8,-1136,354,1224,23.0
'2018-05-29 12:20:01.00',49.992,-751,1,79.5,647.8,-1136,354,1224,23.0
'2018-05-29 12:20:02.00',49.991,-754,-1,79.6,647.8,-1136,354,1224,23.1
'2018-05-29 12:20:03.00',49.987,-754,-1,79.6,647.8,-1136,354,1224,23.1
'2018-05-29 12:20:04.00',49.987,-750,-2,79.6,647.8,-1135,354,1224,23.1
'2018-05-29 12:20:05.00',49.987,-752,-1,79.7,647.8,-1135,354,1224,23.1
'2018-05-29 12:20:06.00',49.983,-752,-1,79.7,647.8,-1135,354,1224,23.1
'2018-05-29 12:20:07.00',49.983,-750,-3,79.7,647.8,-1135,354,1224,23.1
'2018-05-29 12:20:07.99',49.983,-749,-4,79.8,648.0,-1135,354,1224,23.1
'2018-05-29 12:20:09.00',49.981,-750,-4,79.8,648.1,-1135,354,1224,23.1
'2018-05-29 12:20:09.99',49.982,-749,-4,79.8,648.2,-1135,354,1224,23.1
'2018-05-29 12:20:11.00',49.984,-751,-4,79.8,648.2,-1135,354,1223,23.1
'2018-05-29 12:20:12.00',49.983,-753,-3,79.8,648.2,-1135,354,1223,23.1
'2018-05-29 12:20:13.00',49.984,-752,1,79.8,648.2,-1135,354,1223,23.1
'2018-05-29 12:20:14.00',49.985,-752,0,79.8,648.2,-1135,354,1223,23.1
'2018-05-29 12:20:15.00',49.986,-752,2,79.9,648.2,-1135,354,1223,23.1
'2018-05-29 12:20:16.00',49.986,-751,0,79.9,648.2,-1135,354,1223,23.1
'2018-05-29 12:20:17.00',49.988,-752,0,79.9,648.2,-1135,354,1223,23.1
'2018-05-29 12:20:18.00',49.988,-751,1,80.0,648.3,-1134,354,1223,23.1
'2018-05-29 12:20:19.00',49.989,-752,-1,80.0,648.3,-1134,354,1223,23.1
'2018-05-29 12:20:20.00',49.990,-754,-1,80.0,648.4,-1134,354,1223,23.1
'2018-05-29 12:20:20.99',49.991,-751,-1,80.0,648.5,-1134,354,1223,23.1
'2018-05-29 12:20:22.00',49.993,-754,-1,80.0,648.6,-1134,354,1223,23.1
'2018-05-29 12:20:23.00',49.993,-754,-1,80.0,648.7,-1134,354,1223,23.1
'2018-05-29 12:20:24.00',49.992,-753,-1,80.0,648.7,-1134,354,1223,23.1
'2018-05-29 12:20:25.00',49.992,-753,-1,80.0,648.7,-1134,354,1223,23.1
'2018-05-29 12:20:26.00',49.990,-754,-1,80.0,648.7,-1134,354,1223,23.1
'2018-05-29 12:20:27.00',49.986,-751,-1,80.1,648.7,-1134,354,1223,23.2
'2018-05-29 12:20:28.00',49.983,-751,-1,80.1,648.7,-1134,354,1223,23.2
'2018-05-29 12:20:29.00',49.981,-755,1,80.1,648.7,-1134,354,1222,23.2
'2018-05-29 12:20:30.00',49.977,-754,0,80.1,648.8,-1133,354,1222,23.2
'2018-05-29 12:20:31.00',49.977,-756,-3,80.1,648.8,-1133,354,1222,23.2
'2018-05-29 12:20:32.00',49.974,-752,-3,80.2,648.9,-1133,353,1222,23.2
'2018-05-29 12:20:33.00',49.971,-753,-4,80.2,649.0,-1133,353,1222,23.2
'2018-05-29 12:20:33.99',49.970,-753,-3,80.2,649.1,-1133,353,1222,23.2
'2018-05-29 12:20:35.00',49.970,-752,-1,80.2,649.1,-1133,353,1226,23.2
'2018-05-29 12:20:35.99',49.971,-751,0,80.3,649.1,-1133,353,1226,23.2
'2018-05-29 12:20:37.00',49.974,-750,-3,80.3,649.1,-1133,353,1226,23.2
'2018-05-29 12:20:38.00',49.976,-751,-1,80.3,649.2,-1133,353,1226,23.2
'2018-05-29 12:20:39.00',49.980,-748,-1,80.3,649.2,-1133,353,1226,23.2
'2018-05-29 12:20:40.00',49.984,-751,-3,80.3,649.2,-1133,353,1226,23.2
'2018-05-29 12:20:41.00',49.988,-750,-2,80.4,649.2,-1133,353,1224,23.2
'2018-05-29 12:20:42.00',49.994,-752,-1,80.4,649.2,-1133,353,1224,23.2
'2018-05-29 12:20:43.00',49.998,-750,-1,80.4,649.2,-1133,353,1224,23.2
'2018-05-29 12:20:44.00',50.001,-749,-25,80.4,649.4,-1133,354,1224,23.2
'2018-05-29 12:20:45.00',50.000,-751,3,80.4,649.4,-1133,354,1224,23.2
'2018-05-29 12:20:46.00',49.999,-751,-1,80.4,649.5,-1133,354,1224,23.2
'2018-05-29 12:20:46.99',49.999,-750,-25,80.4,649.6,-1133,354,1225,23.2
'2018-05-29 12:20:48.00',50.000,-752,-21,80.5,649.6,-1133,354,1225,23.2
'2018-05-29 12:20:49.00',50.001,-750,-21,80.5,649.6,-1133,354,1225,23.2
'2018-05-29 12:20:50.00',50.002,-750,-23,80.5,649.7,-1133,354,1225,23.2
'2018-05-29 12:20:51.00',50.001,-750,19,80.5,649.7,-1133,354,1225,23.2
'2018-05-29 12:20:52.00',49.999,-750,-1,80.6,649.7,-1133,354,1225,23.2
'2018-05-29 12:20:53.00',49.997,-749,-3,80.6,649.7,-1132,354,1225,23.2
'2018-05-29 12:20:54.00',49.992,-752,-2,80.7,649.7,-1132,354,1224,23.2
'2018-05-29 12:20:55.00',49.987,-751,0,80.7,649.7,-1132,354,1224,23.2
'2018-05-29 12:20:56.00',49.982,-755,0,80.7,649.7,-1132,354,1224,23.2
'2018-05-29 12:20:57.00',49.978,-752,-1,80.7,649.9,-1132,353,1224,23.2
'2018-05-29 12:20:57.99',49.974,-751,-2,80.7,650.0,-1132,353,1224,23.2
'2018-05-29 12:20:59.00',49.972,-752,-3,80.7,650.1,-1132,353,1224,23.2
'2018-05-29 12:20:59.99',49.971,-752,-2,80.8,650.1,-1132,353,1223,23.2
'2018-05-29 12:21:01.00',49.974,-752,-1,80.8,650.1,-1132,353,1223,23.2
'2018-05-29 12:21:02.00',49.973,-752,0,80.8,650.1,-1132,353,1223,23.2
'2018-05-29 12:21:03.00',49.974,-751,0,80.8,650.1,-1132,353,1223,23.2
'2018-05-29 12:21:04.00',49.975,-750,-1,80.8,650.1,-1132,353,1223,23.2
'2018-05-29 12:21:05.00',49.977,-750,-4,80.8,650.1,-1132,353,1223,23.2
'2018-05-29 12:21:06.00',49.973,-750,-3,80.9,650.2,-1131,353,1224,23.2
'2018-05-29 12:21:07.00',49.970,-750,-1,80.9,650.2,-1131,353,1224,23.2
'2018-05-29 12:21:08.00',49.962,-750,0,80.9,650.2,-1131,353,1224,23.2
'2018-05-29 12:21:09.00',49.959,-750,1,81.0,650.4,-1130,353,1224,23.2
'2018-05-29 12:21:10.00',49.957,-749,0,81.0,650.5,-1130,353,1224,23.2
'2018-05-29 12:21:10.99',49.955,-751,-1,81.0,650.5,-1130,353,1224,23.2
'2018-05-29 12:21:12.00',49.952,-752,0,81.0,650.5,-1130,353,1224,23.2
'2018-05-29 12:21:12.99',49.951,-754,-2,81.0,650.5,-1130,353,1224,23.2
'2018-05-29 12:21:14.00',49.949,-751,-1,81.0,650.5,-1130,353,1224,23.2
'2018-05-29 12:21:15.00',49.947,-752,-1,81.0,650.6,-1130,353,1224,23.2
'2018-05-29 12:21:16.00',49.946,-750,-1,81.0,650.6,-1130,353,1224,23.2
'2018-05-29 12:21:17.00',49.947,-750,-3,81.0,650.6,-1130,353,1224,23.2
'2018-05-29 12:21:18.00',49.947,-751,1,81.1,650.6,-1130,353,1224,23.2
'2018-05-29 12:21:19.00',49.949,-752,0,81.1,650.6,-1129,353,1224,23.2
'2018-05-29 12:21:20.00',49.950,-750,-3,81.1,650.6,-1130,353,1225,23.2
'2018-05-29 12:21:21.00',49.950,-754,-1,81.1,650.8,-1130,353,1225,23.2
'2018-05-29 12:21:22.00',49.950,-754,0,81.1,650.9,-1130,353,1225,23.2
'2018-05-29 12:21:23.00',49.950,-752,-3,81.1,651.0,-1130,353,1225,23.2
'2018-05-29 12:21:23.99',49.950,-752,-3,81.2,651.0,-1130,353,1225,23.2
'2018-05-29 12:21:25.00',49.947,-752,1,81.2,651.0,-1129,353,1226,23.2
'2018-05-29 12:21:26.00',49.952,-749,-1,81.2,651.0,-1129,353,1226,23.3
'2018-05-29 12:21:27.00',49.950,-749,-1,81.2,651.1,-1129,353,1226,23.3
'2018-05-29 12:21:28.00',49.951,-750,1,81.3,651.1,-1129,353,1226,23.3
'2018-05-29 12:21:29.00',49.953,-751,0,81.3,651.1,-1129,353,1226,23.3
'2018-05-29 12:21:30.00',49.956,-750,-3,81.3,651.1,-1129,353,1226,23.3
'2018-05-29 12:21:31.00',49.957,-751,-2,81.3,651.1,-1129,353,1226,23.3
'2018-05-29 12:21:32.00',49.960,-755,0,81.4,651.1,-1129,353,1225,23.3
'2018-05-29 12:21:33.00',49.959,-756,-1,81.4,651.3,-1129,353,1225,23.3
'2018-05-29 12:21:34.00',49.961,-752,-3,81.4,651.3,-1129,353,1225,23.3
'2018-05-29 12:21:35.00',49.963,-752,-2,81.4,651.5,-1129,353,1225,23.3
'2018-05-29 12:21:36.00',49.964,-752,1,81.4,651.5,-1129,353,1225,23.3
'2018-05-29 12:21:36.99',49.964,-753,0,81.4,651.5,-1129,353,1225,23.3
'2018-05-29 12:21:38.00',49.962,-750,-1,81.4,651.5,-1129,353,1225,23.3
'2018-05-29 12:21:38.99',49.959,-750,-3,81.4,651.6,-1129,353,1225,23.3
'2018-05-29 12:21:40.00',49.957,-749,-2,81.5,651.6,-1129,353,1225,23.3
'2018-05-29 12:21:41.00',49.956,-751,-1,81.5,651.6,-1129,353,1225,23.3
'2018-05-29 12:21:42.00',49.956,-748,0,81.6,651.6,-1129,353,1225,23.3
'2018-05-29 12:21:43.00',49.956,-749,-3,81.6,651.6,-1128,353,1225,23.3
'2018-05-29 12:21:44.00',49.959,-753,0,81.6,651.6,-1128,353,1225,23.3
'2018-05-29 12:21:45.00',49.958,-755,2,81.6,651.8,-1128,353,1225,23.3
'2018-05-29 12:21:46.00',49.959,-755,-2,81.7,651.8,-1128,353,1225,23.3
'2018-05-29 12:21:47.00',49.955,-753,-3,81.7,652.0,-1128,353,1225,23.3
'2018-05-29 12:21:48.00',49.953,-751,0,81.7,652.0,-1128,353,1225,23.3
'2018-05-29 12:21:49.00',49.948,-750,-1,81.7,652.0,-1128,353,1225,23.3
'2018-05-29 12:21:49.99',49.945,-748,-2,81.7,652.0,-1128,353,1225,23.3
'2018-05-29 12:21:51.00',49.941,-748,0,81.7,652.0,-1128,353,1225,23.3
'2018-05-29 12:21:52.00',49.940,-749,-1,81.8,652.1,-1128,353,1227,23.3
'2018-05-29 12:21:53.00',49.937,-748,-3,81.8,652.1,-1128,353,1227,23.3
'2018-05-29 12:21:54.00',49.937,-752,1,81.8,652.1,-1128,353,1227,23.3
'2018-05-29 12:21:55.00',49.938,-752,-2,81.8,652.1,-1128,353,1227,23.3
'2018-05-29 12:21:56.00',49.941,-751,-3,81.8,652.1,-1127,353,1227,23.3
'2018-05-29 12:21:57.00',49.943,-752,-1,81.9,652.2,-1127,353,1227,23.3
'2018-05-29 12:21:58.00',49.945,-747,-1,81.9,652.3,-1126,353,1227,23.3
'2018-05-29 12:21:59.00',49.943,-750,-2,81.9,652.5,-1126,353,1226,23.3
'2018-05-29 12:22:00.00',49.946,-752,1,82.0,652.5,-1126,353,1226,23.3
'2018-05-29 12:22:01.00',49.946,-752,0,82.0,652.5,-1126,353,1226,23.3
'2018-05-29 12:22:02.00',49.950,-751,2,82.0,652.5,-1126,353,1226,23.3
'2018-05-29 12:22:02.99',49.951,-750,-1,82.0,652.5,-1126,353,1226,23.3
'2018-05-29 12:22:04.00',49.953,-748,-1,82.0,652.6,-1126,353,1226,23.3
'2018-05-29 12:22:04.99',49.954,-747,-1,82.0,652.6,-1126,353,1225,23.3
'2018-05-29 12:22:06.00',49.952,-750,3,82.0,652.6,-1126,353,1225,23.3
'2018-05-29 12:22:07.00',49.949,-750,-1,82.0,652.6,-1126,353,1225,23.3
'2018-05-29 12:22:08.00',49.948,-747,-3,82.1,652.6,-1125,353,1225,23.3
'2018-05-29 12:22:09.00',49.947,-750,-2,82.1,652.7,-1126,353,1225,23.3
'2018-05-29 12:22:10.00',49.946,-753,0,82.1,652.8,-1126,353,1225,23.3
'2018-05-29 12:22:11.00',49.947,-752,-3,82.1,653.0,-1126,353,1225,23.3
'2018-05-29 12:22:12.00',49.947,-752,-1,82.1,653.0,-1126,353,1225,23.3
'2018-05-29 12:22:13.00',49.946,-752,1,82.2,653.0,-1126,353,1225,23.3
'2018-05-29 12:22:14.00',49.945,-749,-2,82.2,653.0,-1125,353,1225,23.3
'2018-05-29 12:22:15.00',49.939,-750,-1,82.2,653.0,-1125,353,1225,23.3
'2018-05-29 12:22:15.99',49.942,-752,1,82.2,653.1,-1125,353,1225,23.3
'2018-05-29 12:22:17.00',49.942,-750,-3,82.2,653.1,-1126,353,1226,23.3
'2018-05-29 12:22:18.00',49.944,-752,-1,82.3,653.1,-1126,353,1226,23.3
'2018-05-29 12:22:19.00',49.945,-752,-1,82.3,653.1,-1126,353,1226,23.3
'2018-05-29 12:22:20.00',49.946,-752,-2,82.3,653.1,-1125,353,1226,23.3
'2018-05-29 12:22:21.00',49.947,-751,-1,82.3,653.2,-1125,353,1226,23.3
'2018-05-29 12:22:22.00',49.948,-750,0,82.3,653.3,-1124,353,1226,23.3
'2018-05-29 12:22:23.00',49.949,-750,-2,82.4,653.5,-1124,353,1225,23.3
'2018-05-29 12:22:24.00',49.949,-750,-3,82.4,653.5,-1124,353,1225,23.3
'2018-05-29 12:22:25.00',49.952,-750,0,82.4,653.5,-1124,353,1225,23.3
'2018-05-29 12:22:26.00',49.952,-750,0,82.4,653.5,-1124,353,1225,23.3
'2018-05-29 12:22:26.99',49.957,-748,-1,82.4,653.5,-1124,353,1225,23.3
'2018-05-29 12:22:28.00',49.957,-754,1,82.4,653.6,-1124,353,1225,23.3
'2018-05-29 12:22:28.99',49.958,-754,1,82.4,653.6,-1124,353,1226,23.3
'2018-05-29 12:22:30.00',49.960,-753,-1,82.4,653.6,-1124,353,1226,23.3
'2018-05-29 12:22:31.00',49.962,-752,-3,82.5,653.6,-1124,353,1226,23.3
'2018-05-29 12:22:32.00',49.968,-752,0,82.6,653.6,-1124,353,1226,23.3
'2018-05-29 12:22:33.00',49.970,-753,0,82.6,653.7,-1124,353,1226,23.3
'2018-05-29 12:22:34.00',49.972,-750,2,82.6,653.8,-1124,353,1226,23.3
'2018-05-29 12:22:35.00',49.973,-749,-1,82.6,654.0,-1124,353,1226,23.3
'2018-05-29 12:22:36.00',49.978,-752,-3,82.6,654.0,-1124,353,1226,23.3
'2018-05-29 12:22:37.00',49.978,-750,-4,82.6,654.0,-1124,353,1226,23.3
'2018-05-29 12:22:38.00',49.978,-748,-3,82.7,654.0,-1124,353,1226,23.3
'2018-05-29 12:22:39.00',49.978,-752,-3,82.7,654.0,-1124,353,1226,23.3
'2018-05-29 12:22:39.99',49.977,-748,-1,82.7,654.1,-1124,353,1226,23.3
'2018-05-29 12:22:41.00',49.978,-749,1,82.7,654.1,-1124,353,1226,23.3
'2018-05-29 12:22:41.99',49.977,-751,0,82.7,654.1,-1124,353,1226,23.3
'2018-05-29 12:22:43.00',49.973,-749,-1,82.7,654.1,-1124,353,1226,23.3
'2018-05-29 12:22:44.00',49.971,-750,-1,82.8,654.1,-1124,353,1226,23.3
'2018-05-29 12:22:45.00',49.969,-750,-2,82.8,654.2,-1124,353,1226,23.3
'2018-05-29 12:22:46.00',49.965,-752,-1,82.8,654.3,-1124,353,1226,23.3
'2018-05-29 12:22:47.00',49.959,-754,-1,82.8,654.4,-1124,353,1226,23.3
'2018-05-29 12:22:48.00',49.955,-754,-2,82.8,654.5,-1124,353,1223,23.3
'2018-05-29 12:22:49.00',49.953,-753,-2,82.9,654.5,-1124,353,1223,23.3
'2018-05-29 12:22:50.00',49.951,-753,0,82.9,654.5,-1124,353,1223,23.3
'2018-05-29 12:22:51.00',49.947,-750,-2,82.9,654.5,-1123,353,1223,23.3
'2018-05-29 12:22:52.00',49.943,-748,-3,83.0,654.6,-1123,353,1223,23.3
'2018-05-29 12:22:52.99',49.938,-749,-1,83.0,654.6,-1123,353,1223,23.3
'2018-05-29 12:22:54.00',49.931,-751,-1,83.0,654.6,-1123,353,1227,23.3
'2018-05-29 12:22:55.00',49.926,-747,0,83.0,654.6,-1123,353,1227,23.3
'2018-05-29 12:22:56.00',49.923,-754,0,83.0,654.6,-1123,353,1227,23.3
'2018-05-29 12:22:57.00',49.919,-753,-1,83.0,654.7,-1123,353,1227,23.3
'2018-05-29 12:22:58.00',49.915,-752,-2,83.1,654.8,-1122,352,1227,23.3
'2018-05-29 12:22:59.00',49.912,-752,1,83.1,654.9,-1122,352,1227,23.3
'2018-05-29 12:23:00.00',49.907,-751,2,83.1,655.0,-1122,352,1227,23.3
'2018-05-29 12:23:01.00',49.903,-755,0,83.1,655.1,-1122,352,1226,23.3
'2018-05-29 12:23:02.00',49.900,-754,-2,83.1,655.1,-1122,352,1226,23.3
'2018-05-29 12:23:03.00',49.898,-751,0,83.1,655.1,-1122,352,1226,23.3
'2018-05-29 12:23:04.00',49.895,-748,0,83.1,655.1,-1122,353,1226,23.3
'2018-05-29 12:23:05.00',49.894,-748,-3,83.2,655.1,-1122,353,1226,23.3
'2018-05-29 12:23:05.99',49.891,-750,-1,83.2,655.1,-1122,353,1226,23.3
'2018-05-29 12:23:07.00',49.889,-751,-1,83.2,655.2,-1122,353,1227,23.3
'2018-05-29 12:23:07.99',49.887,-752,-1,83.3,655.2,-1122,353,1227,23.3
'2018-05-29 12:23:09.00',49.886,-755,1,83.3,655.2,-1121,353,1227,23.3
'2018-05-29 12:23:10.00',49.885,-750,0,83.3,655.3,-1121,352,1227,23.3
'2018-05-29 12:23:11.00',49.886,-747,0,83.3,655.4,-1121,352,1227,23.3
'2018-05-29 12:23:12.00',49.888,-748,0,83.3,655.5,-1121,352,1227,23.3
'2018-05-29 12:23:13.00',49.889,-750,-1,83.4,655.6,-1121,352,1227,23.3
'2018-05-29 12:23:14.00',49.891,-752,-3,83.4,655.6,-1121,352,1227,23.3
'2018-05-29 12:23:15.00',49.894,-753,-4,83.4,655.6,-1121,352,1227,23.3
'2018-05-29 12:23:16.00',49.894,-752,-3,83.4,655.6,-1121,352,1227,23.3
'2018-05-29 12:23:17.00',49.895,-752,-1,83.4,655.6,-1121,353,1227,23.3
'2018-05-29 12:23:18.00',49.897,-755,-1,83.4,655.6,-1121,353,1227,23.3
'2018-05-29 12:23:18.99',49.895,-750,0,83.4,655.6,-1121,353,1227,23.3
'2018-05-29 12:23:20.00',49.893,-749,0,83.4,655.7,-1121,353,1227,23.3
'2018-05-29 12:23:21.00',49.891,-748,0,83.5,655.7,-1120,353,1227,23.3
'2018-05-29 12:23:22.00',49.889,-748,-3,83.5,655.8,-1120,353,1227,23.3
'2018-05-29 12:23:23.00',49.887,-754,-2,83.5,655.9,-1120,353,1227,23.3
'2018-05-29 12:23:24.00',49.887,-752,-1,83.5,656.0,-1120,353,1227,23.3
'2018-05-29 12:23:25.00',49.892,-750,-2,83.6,656.1,-1120,353,1227,23.3
'2018-05-29 12:23:26.00',49.893,-752,0,83.6,656.1,-1120,353,1227,23.3
'2018-05-29 12:23:27.00',49.898,-754,1,83.6,656.1,-1120,353,1226,23.3
'2018-05-29 12:23:28.00',49.903,-752,-2,83.6,656.1,-1120,353,1226,23.3
'2018-05-29 12:23:29.00',49.906,-752,0,83.6,656.2,-1120,353,1226,23.3
'2018-05-29 12:23:30.00',49.905,-747,-1,83.6,656.2,-1120,353,1226,23.3
'2018-05-29 12:23:31.00',49.906,-749,0,83.7,656.2,-1120,353,1226,23.3
'2018-05-29 12:23:31.99',49.912,-748,-3,83.7,656.2,-1120,353,1226,23.3
'2018-05-29 12:23:33.00',49.915,-752,-1,83.7,656.2,-1120,353,1225,23.3
'2018-05-29 12:23:33.99',49.915,-752,-2,83.7,656.3,-1120,353,1225,23.3
'2018-05-29 12:23:35.00',49.915,-750,-3,83.7,656.4,-1120,353,1225,23.3
'2018-05-29 12:23:36.00',49.916,-751,-3,83.8,656.5,-1119,353,1225,23.4
'2018-05-29 12:23:37.00',49.916,-752,0,83.8,656.7,-1119,353,1225,23.4
'2018-05-29 12:23:38.00',49.915,-752,-1,83.8,656.7,-1119,353,1225,23.4
'2018-05-29 12:23:39.00',49.913,-752,-1,83.8,656.7,-1119,353,1226,23.4
'2018-05-29 12:23:40.00',49.911,-752,-1,83.8,656.7,-1119,353,1226,23.4
'2018-05-29 12:23:41.00',49.909,-750,-1,83.9,656.7,-1119,353,1226,23.4
'2018-05-29 12:23:42.00',49.907,-749,2,83.9,656.7,-1119,353,1226,23.4
'2018-05-29 12:23:43.00',49.908,-747,-3,83.9,656.7,-1119,353,1226,23.4
'2018-05-29 12:23:44.00',49.908,-752,-1,83.9,656.8,-1119,353,1226,23.4
'2018-05-29 12:23:44.99',49.908,-752,-3,84.0,656.8,-1119,353,1226,23.4
'2018-05-29 12:23:46.00',49.909,-752,-1,84.0,656.9,-1118,353,1227,23.4
'2018-05-29 12:23:47.00',49.911,-750,-1,84.0,656.9,-1118,353,1227,23.4
'2018-05-29 12:23:48.00',49.913,-751,0,84.1,657.0,-1118,353,1227,23.4
'2018-05-29 12:23:49.00',49.915,-752,-2,84.1,657.2,-1118,353,1227,23.4
'2018-05-29 12:23:50.00',49.915,-756,0,84.1,657.2,-1118,353,1227,23.4
'2018-05-29 12:23:51.00',49.917,-752,-3,84.1,657.2,-1118,353,1227,23.4
'2018-05-29 12:23:52.00',49.914,-751,0,84.1,657.2,-1118,353,1227,23.4
'2018-05-29 12:23:53.00',49.910,-748,-1,84.1,657.2,-1118,353,1227,23.4
'2018-05-29 12:23:54.00',49.909,-750,-1,84.1,657.2,-1118,353,1227,23.4
'2018-05-29 12:23:55.00',49.909,-752,-3,84.1,657.2,-1118,353,1227,23.4
'2018-05-29 12:23:56.00',49.909,-752,-3,84.2,657.3,-1118,353,1227,23.4
'2018-05-29 12:23:57.00',49.910,-754,-3,84.2,657.3,-1118,353,1227,23.4
'2018-05-29 12:23:57.99',49.910,-750,-4,84.2,657.4,-1118,353,1227,23.4
