'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 12:23:59.00',49.911,-754,1,84.2,657.4,-1118,353,1229,23.4
'2018-05-29 12:24:00.00',49.912,-752,-2,84.3,657.6,-1118,353,1229,23.4
'2018-05-29 12:24:01.00',49.912,-755,1,84.3,657.7,-1118,353,1229,23.4
'2018-05-29 12:24:02.00',49.913,-753,-3,84.3,657.7,-1118,353,1229,23.4
'2018-05-29 12:24:03.00',49.912,-752,1,84.3,657.7,-1118,353,1229,23.4
'2018-05-29 12:24:04.00',49.911,-748,-1,84.3,657.7,-1118,353,1229,23.4
'2018-05-29 12:24:05.00',49.910,-748,2,84.4,657.7,-1118,353,1229,23.4
'2018-05-29 12:24:06.00',49.910,-749,-2,84.4,657.8,-1118,353,1223,23.4
'2018-05-29 12:24:07.00',49.911,-752,-2,84.4,657.8,-1118,353,1223,23.4
'2018-05-29 12:24:08.00',49.911,-752,-3,84.4,657.8,-1118,353,1223,23.4
'2018-05-29 12:24:08.99',49.917,-752,-1,84.4,657.8,-1117,353,1223,23.4
'2018-05-29 12:24:10.00',49.918,-750,-2,84.4,657.9,-1116,353,1223,23.4
'2018-05-29 12:24:10.99',49.920,-752,2,84.4,657.9,-1116,353,1223,23.4
'2018-05-29 12:24:12.00',49.921,-752,-1,84.5,658.1,-1116,353,1223,23.4
'2018-05-29 12:24:13.00',49.922,-750,0,84.5,658.2,-1116,353,1223,23.4
'2018-05-29 12:24:14.00',49.920,-748,-1,84.5,658.3,-1116,353,1223,23.4
'2018-05-29 12:24:15.00',49.919,-748,1,84.5,658.3,-1116,353,1223,23.4
'2018-05-29 12:24:16.00',49.919,-748,-3,84.5,658.3,-1115,353,1223,23.4
'2018-05-29 12:24:17.00',49.916,-752,0,84.5,658.3,-1115,353,1223,23.4
'2018-05-29 12:24:18.00',49.913,-750,-1,84.6,658.3,-1115,353,1223,23.4
'2018-05-29 12:24:19.00',49.914,-751,-1,84.6,658.3,-1115,353,1223,23.4
'2018-05-29 12:24:20.00',49.913,-751,-1,84.6,658.3,-1115,353,1223,23.4
'2018-05-29 12:24:21.00',49.914,-751,1,84.6,658.4,-1115,353,1223,23.4
'2018-05-29 12:24:21.99',49.914,-751,1,84.7,658.4,-1115,353,1223,23.4
'2018-05-29 12:24:23.00',49.915,-754,-1,84.7,658.5,-1115,353,1223,23.4
'2018-05-29 12:24:24.00',49.914,-752,-1,84.7,658.7,-1115,353,1224,23.4
'2018-05-29 12:24:25.00',49.914,-750,0,84.7,658.7,-1115,353,1224,23.4
'2018-05-29 12:24:26.00',49.916,-747,1,84.7,658.8,-1115,353,1224,23.4
'2018-05-29 12:24:27.00',49.913,-748,-3,84.7,658.8,-1115,353,1224,23.4
'2018-05-29 12:24:28.00',49.915,-749,0,84.8,658.8,-1114,353,1224,23.4
'2018-05-29 12:24:29.00',49.917,-751,-3,84.8,658.8,-1114,353,1224,23.4
'2018-05-29 12:24:30.00',49.919,-753,-3,84.8,658.9,-1114,353,1224,23.4
'2018-05-29 12:24:31.00',49.922,-750,-2,84.8,658.9,-1114,353,1224,23.4
'2018-05-29 12:24:32.00',49.923,-750,-2,84.8,658.9,-1114,353,1224,23.4
'2018-05-29 12:24:33.00',49.926,-752,1,84.9,658.9,-1115,353,1224,23.4
'2018-05-29 12:24:34.00',49.936,-752,-1,84.9,658.9,-1114,353,1224,23.4
'2018-05-29 12:24:34.99',49.944,-755,1,84.9,659.0,-1114,353,1224,23.4
'2018-05-29 12:24:36.00',49.950,-754,1,85.0,659.2,-1114,353,1224,23.4
'2018-05-29 12:24:36.99',49.953,-754,-2,85.0,659.3,-1114,353,1225,23.4
'2018-05-29 12:24:38.00',49.955,-751,-1,85.0,659.4,-1114,353,1225,23.4
'2018-05-29 12:24:39.00',49.959,-750,3,85.0,659.4,-1114,353,1225,23.4
'2018-05-29 12:24:40.00',49.961,-749,0,85.1,659.4,-1114,353,1225,23.4
'2018-05-29 12:24:41.00',49.956,-748,-2,85.1,659.4,-1113,353,1225,23.4
'2018-05-29 12:24:42.00',49.951,-748,-1,85.1,659.4,-1113,353,1225,23.4
'2018-05-29 12:24:43.00',49.946,-748,-3,85.1,659.4,-1113,353,1226,23.4
'2018-05-29 12:24:44.00',49.941,-747,-3,85.1,659.4,-1113,353,1226,23.4
'2018-05-29 12:24:45.00',49.937,-748,-1,85.1,659.5,-1113,353,1226,23.4
'2018-05-29 12:24:46.00',49.936,-751,-1,85.1,659.5,-1113,353,1226,23.4
'2018-05-29 12:24:47.00',49.937,-750,-1,85.1,659.6,-1112,352,1226,23.4
'2018-05-29 12:24:47.99',49.940,-752,1,85.2,659.8,-1112,352,1226,23.4
'2018-05-29 12:24:49.00',49.940,-750,-2,85.2,659.8,-1112,352,1226,23.4
'2018-05-29 12:24:50.00',49.941,-749,-1,85.2,659.9,-1112,352,1226,23.4
'2018-05-29 12:24:51.00',49.941,-751,1,85.2,659.9,-1112,352,1226,23.4
'2018-05-29 12:24:52.00',49.938,-752,-1,85.3,659.9,-1112,352,1226,23.4
'2018-05-29 12:24:53.00',49.932,-753,-1,85.3,659.9,-1112,353,1226,23.4
'2018-05-29 12:24:54.00',49.926,-755,-1,85.3,660.0,-1112,353,1226,23.4
'2018-05-29 12:24:55.00',49.917,-750,-1,85.3,660.0,-1112,353,1226,23.4
'2018-05-29 12:24:56.00',49.913,-750,2,85.4,660.0,-1112,353,1227,23.4
'2018-05-29 12:24:57.00',49.913,-747,3,85.4,660.0,-1112,353,1227,23.4
'2018-05-29 12:24:58.00',49.913,-748,-1,85.4,660.0,-1112,353,1227,23.4
'2018-05-29 12:24:59.00',49.909,-749,-1,85.4,660.2,-1112,353,1227,23.4
'2018-05-29 12:25:00.00',49.913,-751,-1,85.4,660.3,-1112,353,1227,23.4
'2018-05-29 12:25:00.99',49.917,-750,-3,85.4,660.4,-1112,353,1227,23.4
'2018-05-29 12:25:02.00',49.923,-750,-1,85.4,660.4,-1112,353,1226,23.4
'2018-05-29 12:25:02.99',49.926,-750,0,85.5,660.5,-1112,353,1226,23.4
'2018-05-29 12:25:04.00',49.925,-750,-1,85.5,660.5,-1112,353,1226,23.4
'2018-05-29 12:25:05.00',49.922,-750,-2,85.5,660.5,-1111,353,1226,23.4
'2018-05-29 12:25:06.00',49.923,-752,-1,85.5,660.6,-1111,353,1226,23.4
'2018-05-29 12:25:07.00',49.920,-752,-1,85.5,660.6,-1111,353,1226,23.4
'2018-05-29 12:25:08.00',49.921,-752,0,85.5,660.6,-1111,353,1224,23.4
'2018-05-29 12:25:09.00',49.920,-748,-1,85.5,660.6,-1112,353,1224,23.4
'2018-05-29 12:25:10.00',49.920,-750,0,85.5,660.6,-1112,353,1224,23.4
'2018-05-29 12:25:11.00',49.917,-750,0,85.6,660.7,-1111,353,1224,23.4
'2018-05-29 12:25:12.00',49.916,-752,1,85.6,660.8,-1112,353,1224,23.4
'2018-05-29 12:25:13.00',49.913,-751,-2,85.6,661.0,-1112,353,1224,23.4
'2018-05-29 12:25:13.99',49.911,-751,2,85.7,661.0,-1112,353,1224,23.4
'2018-05-29 12:25:15.00',49.912,-749,-1,85.7,661.1,-1112,353,1223,23.4
'2018-05-29 12:25:16.00',49.910,-751,0,85.7,661.1,-1112,353,1223,23.4
'2018-05-29 12:25:17.00',49.910,-748,0,85.7,661.1,-1111,353,1223,23.4
'2018-05-29 12:25:18.00',49.908,-752,0,85.7,661.1,-1111,353,1223,23.4
'2018-05-29 12:25:19.00',49.905,-750,1,85.7,661.1,-1111,353,1223,23.4
'2018-05-29 12:25:20.00',49.901,-748,-1,85.8,661.1,-1111,353,1223,23.4
'2018-05-29 12:25:21.00',49.898,-752,-1,85.8,661.2,-1111,353,1222,23.4
'2018-05-29 12:25:22.00',49.895,-750,-2,85.8,661.2,-1111,353,1222,23.4
'2018-05-29 12:25:23.00',49.895,-748,-3,85.8,661.3,-1110,353,1222,23.4
'2018-05-29 12:25:24.00',49.895,-751,0,85.9,661.4,-1109,353,1222,23.4
'2018-05-29 12:25:25.00',49.896,-750,1,85.9,661.5,-1109,353,1222,23.4
'2018-05-29 12:25:26.00',49.897,-752,-4,85.9,661.5,-1109,353,1222,23.4
'2018-05-29 12:25:26.99',49.896,-752,1,85.9,661.6,-1109,353,1224,23.4
'2018-05-29 12:25:28.00',49.898,-748,-1,85.9,661.6,-1109,353,1224,23.4
'2018-05-29 12:25:28.99',49.901,-749,2,86.0,661.6,-1109,353,1224,23.4
'2018-05-29 12:25:30.00',49.906,-749,-1,86.0,661.6,-1109,353,1224,23.4
'2018-05-29 12:25:31.00',49.907,-753,-4,86.0,661.7,-1109,353,1224,23.4
'2018-05-29 12:25:32.00',49.912,-750,-3,86.1,661.7,-1109,353,1224,23.4
'2018-05-29 12:25:33.00',49.916,-750,-3,86.1,661.8,-1109,353,1224,23.4
'2018-05-29 12:25:34.00',49.919,-750,0,86.1,661.8,-1109,353,1225,23.4
'2018-05-29 12:25:35.00',49.923,-752,0,86.1,661.9,-1110,353,1225,23.4
'2018-05-29 12:25:36.00',49.924,-752,-1,86.1,661.9,-1110,353,1225,23.4
'2018-05-29 12:25:37.00',49.924,-755,-1,86.1,662.1,-1109,353,1225,23.4
'2018-05-29 12:25:37.99',49.924,-752,-3,86.1,662.1,-1110,354,1225,23.4
'2018-05-29 12:25:39.00',49.924,-751,-1,86.2,662.2,-1110,354,1225,23.4
'2018-05-29 12:25:39.99',49.923,-748,-2,86.2,662.2,-1110,354,1225,23.4
'2018-05-29 12:25:41.00',49.922,-750,1,86.2,662.2,-1109,354,1225,23.4
'2018-05-29 12:25:42.00',49.919,-748,-3,86.2,662.2,-1109,354,1225,23.4
'2018-05-29 12:25:43.00',49.916,-750,-1,86.2,662.3,-1109,354,1225,23.4
'2018-05-29 12:25:44.00',49.910,-752,-3,86.3,662.3,-1109,354,1225,23.4
'2018-05-29 12:25:45.00',49.914,-753,-3,86.3,662.3,-1109,353,1225,23.4
'2018-05-29 12:25:46.00',49.914,-750,-3,86.3,662.3,-1109,353,1225,23.4
'2018-05-29 12:25:47.00',49.913,-752,1,86.3,662.5,-1109,353,1225,23.4
'2018-05-29 12:25:48.00',49.912,-752,-1,86.4,662.5,-1109,353,1223,23.4
'2018-05-29 12:25:49.00',49.912,-754,1,86.4,662.6,-1109,353,1223,23.4
'2018-05-29 12:25:50.00',49.912,-752,-3,86.4,662.7,-1109,353,1223,23.4
'2018-05-29 12:25:50.99',49.909,-753,0,86.4,662.8,-1109,353,1223,23.4
'2018-05-29 12:25:52.00',49.910,-748,-3,86.4,662.8,-1109,353,1223,23.4
'2018-05-29 12:25:53.00',49.910,-746,-2,86.4,662.8,-1109,353,1223,23.4
'2018-05-29 12:25:54.00',49.910,-751,-4,86.5,662.8,-1108,353,1224,23.4
'2018-05-29 12:25:55.00',49.910,-751,-2,86.5,662.8,-1108,353,1224,23.4
'2018-05-29 12:25:56.00',49.907,-754,-1,86.5,662.9,-1108,353,1224,23.4
'2018-05-29 12:25:57.00',49.908,-751,-3,86.5,662.9,-1108,353,1224,23.4
'2018-05-29 12:25:58.00',49.907,-752,-1,86.5,662.9,-1108,353,1224,23.4
'2018-05-29 12:25:59.00',49.908,-750,-3,86.5,663.0,-1108,353,1224,23.4
'2018-05-29 12:26:00.00',49.906,-754,1,86.5,663.0,-1108,353,1225,23.4
'2018-05-29 12:26:01.00',49.906,-751,-3,86.5,663.1,-1107,353,1225,23.4
'2018-05-29 12:26:02.00',49.907,-752,0,86.6,663.3,-1107,353,1225,23.4
'2018-05-29 12:26:03.00',49.906,-748,-3,86.6,663.3,-1107,353,1225,23.4
'2018-05-29 12:26:03.99',49.909,-749,-1,86.6,663.4,-1107,353,1225,23.4
'2018-05-29 12:26:05.00',49.912,-748,0,86.6,663.4,-1107,353,1225,23.4
'2018-05-29 12:26:05.99',49.912,-752,-3,86.6,663.4,-1107,353,1225,23.4
'2018-05-29 12:26:07.00',49.913,-752,1,86.7,663.4,-1107,353,1225,23.4
'2018-05-29 12:26:08.00',49.913,-750,-3,86.7,663.5,-1107,353,1225,23.4
'2018-05-29 12:26:09.00',49.915,-750,0,86.7,663.5,-1107,353,1225,23.4
'2018-05-29 12:26:10.00',49.916,-748,-1,86.7,663.5,-1107,353,1225,23.4
'2018-05-29 12:26:11.00',49.917,-747,1,86.8,663.6,-1107,353,1225,23.4
'2018-05-29 12:26:12.00',49.916,-543,-2,86.8,663.6,-1106,353,1225,23.4
'2018-05-29 12:26:13.00',49.915,-547,-1,86.8,663.6,-1106,353,1225,23.4
'2018-05-29 12:26:14.00',49.919,-545,-3,86.8,663.4,-1046,353,891,23.4
'2018-05-29 12:26:15.00',49.919,-547,1,86.8,663.4,-1046,353,891,23.4
'2018-05-29 12:26:16.00',49.919,-545,0,86.8,663.3,-1046,353,891,23.3
'2018-05-29 12:26:16.99',49.919,-546,3,86.8,663.3,-1046,353,891,23.3
'2018-05-29 12:26:18.00',49.916,-549,-1,86.9,663.3,-1019,353,891,23.3
'2018-05-29 12:26:19.00',49.915,-546,3,86.9,663.3,-988,353,891,23.3
'2018-05-29 12:26:20.00',49.914,-543,0,86.9,663.2,-988,353,889,23.3
'2018-05-29 12:26:21.00',49.913,-543,4,86.9,663.1,-988,353,889,23.3
'2018-05-29 12:26:22.00',49.912,-541,-3,86.9,663.1,-925,353,889,23.3
'2018-05-29 12:26:23.00',49.906,-581,6,87.0,662.8,-892,353,889,23.2
'2018-05-29 12:26:24.00',49.901,-750,-1,87.0,662.8,-859,353,889,23.2
'2018-05-29 12:26:25.00',49.894,-751,0,87.0,662.9,-859,353,889,23.2
'2018-05-29 12:26:26.00',49.888,-753,0,87.0,663.1,-919,353,889,23.2
'2018-05-29 12:26:27.00',49.880,-750,-1,87.0,663.1,-919,353,1226,23.2
'2018-05-29 12:26:28.00',49.873,-747,-3,87.1,663.4,-919,353,1226,23.2
'2018-05-29 12:26:29.00',49.875,-750,1,87.1,663.4,-919,353,1226,23.2
'2018-05-29 12:26:29.99',49.878,-749,-1,87.1,663.4,-946,353,1226,23.2
'2018-05-29 12:26:31.00',49.883,-753,-3,87.1,663.4,-977,353,1226,23.2
'2018-05-29 12:26:31.99',49.892,-752,-1,87.1,663.5,-977,353,1226,23.2
'2018-05-29 12:26:33.00',49.898,-751,-1,87.1,663.7,-977,353,1227,23.2
'2018-05-29 12:26:34.00',49.903,-752,0,87.1,663.7,-1040,353,1227,23.2
'2018-05-29 12:26:35.00',49.909,-755,0,87.2,664.1,-1073,353,1227,23.2
'2018-05-29 12:26:36.00',49.913,-527,-1,87.2,664.1,-1105,353,1227,23.2
'2018-05-29 12:26:37.00',49.916,-750,3,87.2,664.1,-1105,353,1227,23.2
'2018-05-29 12:26:38.00',49.917,-748,-1,87.2,664.4,-1104,353,1227,23.2
'2018-05-29 12:26:39.00',49.918,-748,1,87.2,664.4,-1104,353,1224,23.2
'2018-05-29 12:26:40.00',49.917,-747,-3,87.3,664.6,-1104,353,1224,23.2
'2018-05-29 12:26:41.00',49.915,-752,-1,87.3,664.6,-1104,353,1224,23.2
'2018-05-29 12:26:42.00',49.914,-752,-2,87.3,664.6,-1104,353,1224,23.2
'2018-05-29 12:26:42.99',49.913,-750,2,87.3,664.6,-1103,353,1224,23.2
'2018-05-29 12:26:44.00',49.910,-749,-4,87.4,664.7,-1103,353,1224,23.2
'2018-05-29 12:26:45.00',49.907,-752,1,87.4,664.8,-1103,353,1224,23.2
'2018-05-29 12:26:46.00',49.906,-753,0,87.4,664.8,-1103,353,1228,23.2
'2018-05-29 12:26:47.00',49.904,-754,-1,87.4,664.9,-1103,353,1228,23.2
'2018-05-29 12:26:48.00',49.909,-526,2,87.4,664.9,-1103,353,1228,23.2
'2018-05-29 12:26:49.00',49.913,-541,-1,87.4,665.0,-1097,353,1228,23.2
'2018-05-29 12:26:50.00',49.913,-540,-1,87.5,664.9,-1036,353,1228,23.2
'2018-05-29 12:26:51.00',49.910,-538,-3,87.5,664.9,-1036,353,1228,23.2
'2018-05-29 12:26:52.00',49.909,-540,0,87.5,664.8,-1036,353,882,23.2
'2018-05-29 12:26:53.00',49.908,-542,-3,87.5,664.8,-1036,353,882,23.2
'2018-05-29 12:26:54.00',49.908,-542,1,87.5,664.8,-1036,353,882,23.2
'2018-05-29 12:26:55.00',49.907,-539,-3,87.5,664.8,-977,353,882,23.2
'2018-05-29 12:26:55.99',49.909,-542,1,87.5,664.7,-977,353,882,23.2
'2018-05-29 12:26:57.00',49.909,-542,-2,87.5,664.6,-977,353,882,23.2
'2018-05-29 12:26:57.99',49.910,-545,2,87.5,664.6,-913,353,883,23.2
'2018-05-29 12:26:59.00',49.914,-542,0,87.5,664.4,-879,353,883,23.2
'2018-05-29 12:27:00.00',49.918,-752,1,87.5,664.3,-847,353,883,23.2
'2018-05-29 12:27:01.00',49.920,-747,-1,87.5,664.4,-853,353,883,23.2
'2018-05-29 12:27:02.00',49.923,-747,-1,87.6,664.6,-882,352,883,23.2
'2018-05-29 12:27:03.00',49.925,-748,-3,87.6,664.6,-914,352,883,23.2
'2018-05-29 12:27:04.00',49.925,-752,0,87.6,664.8,-914,352,1226,23.2
'2018-05-29 12:27:05.00',49.926,-752,-2,87.6,664.9,-914,352,1226,23.2
'2018-05-29 12:27:06.00',49.924,-750,-2,87.6,664.9,-914,352,1226,23.2
'2018-05-29 12:27:07.00',49.922,-751,-3,87.6,664.9,-972,352,1226,23.2
'2018-05-29 12:27:08.00',49.922,-749,-2,87.7,665.1,-972,353,1226,23.2
'2018-05-29 12:27:08.99',49.922,-751,0,87.7,665.1,-972,353,1226,23.2
'2018-05-29 12:27:10.00',49.923,-749,-1,87.8,665.3,-1036,353,1226,23.2
'2018-05-29 12:27:11.00',49.922,-755,-1,87.8,665.5,-1070,353,1225,23.2
'2018-05-29 12:27:12.00',49.921,-751,-2,87.8,665.7,-1102,353,1225,23.2
'2018-05-29 12:27:13.00',49.920,-530,-2,87.8,665.8,-1101,353,1225,23.2
'2018-05-29 12:27:14.00',49.921,-528,1,87.8,665.8,-1070,353,1225,23.1
'2018-05-29 12:27:15.00',49.925,-529,3,87.8,665.8,-1037,354,1225,23.1
'2018-05-29 12:27:16.00',49.926,-529,-3,87.9,665.8,-1037,354,1225,23.1
'2018-05-29 12:27:17.00',49.929,-531,1,87.9,665.7,-1037,354,1225,23.1
'2018-05-29 12:27:18.00',49.934,-532,-4,87.9,665.7,-1037,354,865,23.1
'2018-05-29 12:27:19.00',49.938,-534,-4,87.9,665.7,-1008,354,865,23.1
'2018-05-29 12:27:19.99',49.945,-530,1,88.0,665.7,-975,354,865,23.1
'2018-05-29 12:27:21.00',49.950,-531,-1,88.0,665.6,-975,354,865,23.1
'2018-05-29 12:27:21.99',49.956,-530,-4,88.0,665.6,-908,354,865,23.1
'2018-05-29 12:27:23.00',49.962,-531,-1,88.0,665.4,-872,354,865,23.1
'2018-05-29 12:27:24.00',49.971,-531,2,88.0,665.3,-839,354,864,23.1
'2018-05-29 12:27:25.00',49.977,-752,1,88.0,665.3,-801,354,864,23.1
'2018-05-29 12:27:26.00',49.983,-750,0,88.1,665.3,-832,354,864,23.1
'2018-05-29 12:27:27.00',49.985,-750,2,88.1,665.5,-865,354,864,23.1
'2018-05-29 12:27:28.00',49.987,-750,0,88.1,665.5,-865,353,864,23.1
'2018-05-29 12:27:29.00',49.989,-752,-2,88.1,665.8,-865,353,864,23.1
'2018-05-29 12:27:30.00',49.990,-751,1,88.1,665.8,-865,353,864,23.1
'2018-05-29 12:27:31.00',49.989,-751,2,88.1,665.8,-892,353,1224,23.1
'2018-05-29 12:27:32.00',49.987,-751,-2,88.1,665.8,-926,353,1224,23.1
'2018-05-29 12:27:32.99',49.986,-750,3,88.1,666.0,-926,353,1224,23.1
'2018-05-29 12:27:34.00',49.983,-750,2,88.1,666.2,-993,353,1224,23.1
'2018-05-29 12:27:34.99',49.981,-750,1,88.1,666.2,-993,353,1224,23.1
'2018-05-29 12:27:36.00',49.978,-746,-1,88.2,666.6,-1062,353,1224,23.1
'2018-05-29 12:27:37.00',49.977,-488,-2,88.2,666.7,-1090,353,1223,23.1
'2018-05-29 12:27:38.00',49.977,-522,-3,88.2,666.8,-1090,353,1223,23.1
'2018-05-29 12:27:39.00',49.977,-524,-2,88.2,666.7,-1057,353,1223,23.1
'2018-05-29 12:27:40.00',49.977,-523,-1,88.2,666.7,-1024,353,1223,23.0
'2018-05-29 12:27:41.00',49.978,-523,2,88.3,666.7,-1024,354,1223,23.0
'2018-05-29 12:27:42.00',49.977,-524,1,88.3,666.7,-1024,354,1223,23.0
'2018-05-29 12:27:43.00',49.976,-524,1,88.3,666.7,-995,354,857,23.0
'2018-05-29 12:27:44.00',49.975,-523,-1,88.3,666.7,-961,354,857,23.0
'2018-05-29 12:27:45.00',49.973,-522,-4,88.3,666.6,-961,354,857,23.0
'2018-05-29 12:27:45.99',49.974,-523,-3,88.4,666.5,-892,354,857,23.0
'2018-05-29 12:27:47.00',49.977,-524,-3,88.4,666.5,-892,354,857,23.0
'2018-05-29 12:27:48.00',49.985,-526,-2,88.4,666.2,-822,354,857,23.0
'2018-05-29 12:27:49.00',49.987,-750,0,88.4,666.2,-832,354,857,23.0
'2018-05-29 12:27:50.00',49.993,-540,25,88.4,666.2,-832,354,1225,23.0
'2018-05-29 12:27:51.00',49.994,-542,2,88.4,666.3,-835,354,1225,23.0
'2018-05-29 12:27:52.00',49.999,-543,-21,88.4,666.3,-837,354,1225,23.0
'2018-05-29 12:27:53.00',50.000,-544,0,88.4,666.3,-837,354,1225,23.0
'2018-05-29 12:27:54.00',50.002,-542,1,88.5,666.3,-837,354,1225,23.0
'2018-05-29 12:27:55.00',50.000,-542,1,88.5,666.3,-837,354,1225,23.0
'2018-05-29 12:27:56.00',49.997,-542,23,88.5,666.3,-841,354,1225,23.0
'2018-05-29 12:27:57.00',49.998,-540,25,88.5,666.3,-841,354,882,23.0
'2018-05-29 12:27:58.00',49.995,-541,0,88.5,666.4,-846,354,882,23.0
'2018-05-29 12:27:58.99',49.991,-543,0,88.5,666.4,-846,354,882,23.0
'2018-05-29 12:28:00.00',49.984,-542,0,88.5,666.4,-851,354,882,23.0
'2018-05-29 12:28:00.99',49.982,-542,-4,88.5,666.4,-821,354,882,22.9
'2018-05-29 12:28:02.00',49.981,-542,-3,88.5,666.3,-791,354,882,22.9
'2018-05-29 12:28:03.00',49.981,-541,-4,88.5,666.3,-792,354,880,22.9
'2018-05-29 12:28:04.00',49.981,-542,-3,88.5,666.3,-791,354,880,22.9
'2018-05-29 12:28:05.00',49.982,-541,-2,88.6,666.3,-791,354,880,22.9
'2018-05-29 12:28:06.00',49.982,-542,-2,88.6,666.4,-791,354,880,22.9
'2018-05-29 12:28:07.00',49.985,-543,-1,88.6,666.4,-791,354,880,22.9
'2018-05-29 12:28:08.00',49.988,-543,-3,88.6,666.4,-791,354,880,22.9
'2018-05-29 12:28:09.00',49.991,-543,-1,88.6,666.4,-791,354,880,22.9
'2018-05-29 12:28:10.00',49.994,-544,-1,88.6,666.4,-792,354,880,22.9
'2018-05-29 12:28:11.00',49.996,-544,-1,88.6,666.4,-792,354,880,22.9
'2018-05-29 12:28:11.99',49.995,-543,23,88.6,666.5,-792,354,880,22.9
'2018-05-29 12:28:13.00',49.994,-540,-3,88.6,666.5,-792,354,880,22.9
'2018-05-29 12:28:14.00',49.994,-543,-26,88.6,666.5,-792,354,880,22.9
'2018-05-29 12:28:15.00',49.992,-750,-2,88.7,666.5,-792,354,880,22.9
'2018-05-29 12:28:16.00',49.990,-748,-1,88.7,666.8,-853,354,880,22.9
'2018-05-29 12:28:17.00',49.988,-749,-2,88.8,666.8,-853,354,1222,22.9
'2018-05-29 12:28:18.00',49.986,-748,-1,88.8,667.1,-853,354,1222,22.9
'2018-05-29 12:28:19.00',49.986,-749,-2,88.8,667.1,-853,354,1222,22.9
'2018-05-29 12:28:20.00',49.985,-751,-1,88.8,667.1,-910,354,1222,22.9
'2018-05-29 12:28:21.00',49.986,-747,-1,88.9,667.1,-910,354,1222,22.9
'2018-05-29 12:28:22.00',49.988,-751,-1,88.9,667.5,-975,354,1222,22.9
'2018-05-29 12:28:23.00',49.988,-750,0,88.9,667.5,-975,354,1222,22.9
'2018-05-29 12:28:24.00',49.988,-750,1,88.9,667.9,-1041,354,1222,22.9
'2018-05-29 12:28:24.99',49.992,-751,0,89.0,668.2,-1041,354,1222,22.9
'2018-05-29 12:28:26.00',49.991,-477,1,89.0,668.4,-1073,354,1222,22.9
'2018-05-29 12:28:26.99',49.992,-507,1,89.0,668.4,-1073,354,1222,22.9
'2018-05-29 12:28:28.00',49.993,-507,1,89.0,668.4,-1001,355,1222,22.9
'2018-05-29 12:28:29.00',49.994,-506,1,89.1,668.4,-1001,355,1222,22.9
'2018-05-29 12:28:30.00',49.994,-506,0,89.1,668.3,-1001,355,1222,22.9
'2018-05-29 12:28:31.00',49.995,-509,-24,89.1,668.3,-1001,355,822,22.9
'2018-05-29 12:28:32.00',49.996,-509,-24,89.1,668.3,-933,355,822,22.9
'2018-05-29 12:28:33.00',49.995,-505,23,89.1,668.3,-933,355,822,22.9
'2018-05-29 12:28:34.00',49.993,-507,-1,89.1,668.1,-858,354,822,22.9
'2018-05-29 12:28:35.00',49.992,-508,-3,89.1,668.1,-858,354,822,22.9
'2018-05-29 12:28:36.00',49.994,-509,-3,89.1,667.9,-781,354,822,22.9
'2018-05-29 12:28:37.00',49.996,-507,-3,89.1,667.7,-781,354,823,22.9
'2018-05-29 12:28:37.99',49.998,-753,-27,89.1,667.6,-748,354,823,22.9
'2018-05-29 12:28:39.00',49.997,-539,-2,89.1,667.6,-742,354,823,22.9
'2018-05-29 12:28:40.00',49.997,-538,-3,89.1,667.6,-751,355,823,22.9
'2018-05-29 12:28:41.00',49.993,-537,-3,89.1,667.6,-751,355,823,22.9
'2018-05-29 12:28:42.00',49.994,-537,-3,89.1,667.7,-751,355,823,22.9
'2018-05-29 12:28:43.00',49.995,-538,-3,89.1,667.7,-751,355,871,22.9
'2018-05-29 12:28:44.00',49.995,-538,-1,89.2,667.7,-755,355,871,22.9
'2018-05-29 12:28:45.00',49.995,-538,-3,89.2,667.7,-759,355,871,22.9
'2018-05-29 12:28:46.00',49.994,-538,-1,89.2,667.7,-768,355,871,22.9
'2018-05-29 12:28:47.00',49.991,-537,-1,89.2,667.7,-768,355,871,22.9
'2018-05-29 12:28:48.00',49.991,-538,0,89.2,667.8,-778,355,871,22.9
'2018-05-29 12:28:49.00',49.992,-538,1,89.2,667.8,-778,355,873,22.9
'2018-05-29 12:28:50.00',49.992,-527,0,89.2,667.9,-778,355,873,22.9
'2018-05-29 12:28:50.99',49.992,-532,0,89.2,667.9,-782,355,873,22.9
'2018-05-29 12:28:52.00',49.991,-530,1,89.3,667.9,-780,355,873,22.9
'2018-05-29 12:28:53.00',49.989,-531,1,89.3,667.9,-780,354,873,22.9
'2018-05-29 12:28:54.00',49.988,-529,-3,89.3,668.0,-780,354,873,22.9
'2018-05-29 12:28:55.00',49.986,-530,-1,89.4,668.0,-780,354,873,22.9
'2018-05-29 12:28:56.00',49.985,-529,-3,89.4,668.0,-779,354,862,22.9
'2018-05-29 12:28:57.00',49.985,-529,-1,89.4,668.0,-779,354,862,22.9
'2018-05-29 12:28:58.00',49.985,-528,-3,89.4,668.0,-777,354,862,22.9
'2018-05-29 12:28:59.00',49.984,-530,-1,89.4,668.0,-777,354,862,22.9
'2018-05-29 12:29:00.00',49.982,-528,-3,89.4,668.1,-775,355,862,22.9
'2018-05-29 12:29:01.00',49.978,-529,-1,89.4,668.1,-775,355,862,22.9
'2018-05-29 12:29:01.99',49.976,-524,1,89.5,668.1,-775,355,855,22.9
'2018-05-29 12:29:03.00',49.974,-535,1,89.5,668.2,-774,355,855,22.9
'2018-05-29 12:29:03.99',49.972,-535,0,89.5,668.2,-774,355,855,22.9
'2018-05-29 12:29:05.00',49.969,-533,-2,89.5,668.2,-775,355,855,22.9
'2018-05-29 12:29:06.00',49.968,-534,-4,89.5,668.3,-775,355,855,22.9
'2018-05-29 12:29:07.00',49.968,-536,-1,89.5,668.3,-775,355,855,22.9
'2018-05-29 12:29:08.00',49.967,-536,1,89.5,668.3,-776,355,855,22.9
'2018-05-29 12:29:09.00',49.967,-538,1,89.5,668.3,-776,355,873,22.9
'2018-05-29 12:29:10.00',49.968,-537,-1,89.5,668.3,-776,355,873,22.9
'2018-05-29 12:29:11.00',49.969,-537,-4,89.5,668.4,-778,355,873,22.8
'2018-05-29 12:29:12.00',49.969,-538,-3,89.5,668.5,-778,355,873,22.8
'2018-05-29 12:29:13.00',49.969,-537,-1,89.5,668.5,-779,354,873,22.8
'2018-05-29 12:29:14.00',49.971,-521,-1,89.6,668.5,-779,354,873,22.8
'2018-05-29 12:29:14.99',49.973,-521,-2,89.6,668.6,-777,354,849,22.8
'2018-05-29 12:29:16.00',49.975,-526,-4,89.6,668.6,-777,354,849,22.8
'2018-05-29 12:29:17.00',49.978,-526,-4,89.6,668.6,-774,354,849,22.8
'2018-05-29 12:29:18.00',49.978,-524,-4,89.6,668.7,-774,354,849,22.8
'2018-05-29 12:29:19.00',49.978,-527,-3,89.6,668.7,-774,354,849,22.8
'2018-05-29 12:29:20.00',49.975,-528,1,89.6,668.7,-773,354,849,22.8
'2018-05-29 12:29:21.00',49.978,-526,2,89.6,668.7,-771,354,849,22.8
'2018-05-29 12:29:22.00',49.979,-527,1,89.6,668.7,-771,354,855,22.8
'2018-05-29 12:29:23.00',49.978,-526,-2,89.6,668.8,-768,354,855,22.8
'2018-05-29 12:29:24.00',49.979,-522,-4,89.7,668.8,-767,354,855,22.8
'2018-05-29 12:29:25.00',49.981,-522,-4,89.7,668.8,-765,354,855,22.8
'2018-05-29 12:29:26.00',49.983,-523,-3,89.7,668.9,-765,354,855,22.8
'2018-05-29 12:29:27.00',49.983,-524,-3,89.8,668.9,-766,354,855,22.8
'2018-05-29 12:29:27.99',49.983,-524,2,89.8,668.9,-766,354,858,22.8
'2018-05-29 12:29:29.00',49.981,-526,-1,89.8,669.0,-766,354,858,22.8
'2018-05-29 12:29:29.99',49.982,-526,1,89.8,669.0,-766,354,858,22.8
'2018-05-29 12:29:31.00',49.982,-526,3,89.8,669.0,-766,354,858,22.8
'2018-05-29 12:29:32.00',49.982,-526,-1,89.9,669.0,-766,354,858,22.8
'2018-05-29 12:29:33.00',49.982,-527,-1,89.9,669.0,-766,354,858,22.8
'2018-05-29 12:29:34.00',49.983,-526,-3,89.9,669.1,-766,354,858,22.8
'2018-05-29 12:29:35.00',49.983,-526,-4,89.9,669.1,-765,354,857,22.8
'2018-05-29 12:29:36.00',49.984,-526,-4,89.9,669.2,-765,354,857,22.8
'2018-05-29 12:29:37.00',49.986,-526,-3,89.9,669.2,-765,354,857,22.8
'2018-05-29 12:29:38.00',49.987,-526,-3,90.0,669.2,-765,354,857,22.8
'2018-05-29 12:29:39.00',49.989,-514,-2,90.0,669.3,-761,354,857,22.8
'2018-05-29 12:29:40.00',49.991,-527,-2,90.0,669.3,-761,354,857,22.8
'2018-05-29 12:29:40.99',49.992,-527,1,90.0,669.4,-761,354,857,22.8
'2018-05-29 12:29:42.00',49.992,-527,1,90.0,669.4,-761,354,857,22.8
'2018-05-29 12:29:43.00',49.992,-528,1,90.0,669.4,-761,354,857,22.8
'2018-05-29 12:29:44.00',49.992,-526,1,90.1,669.4,-761,354,857,22.8
'2018-05-29 12:29:45.00',49.991,-526,1,90.1,669.4,-761,354,857,22.8
'2018-05-29 12:29:46.00',49.990,-526,-1,90.1,669.5,-761,354,857,22.8
'2018-05-29 12:29:47.00',49.992,-526,-2,90.1,669.5,-761,354,857,22.8
'2018-05-29 12:29:48.00',49.997,-526,1,90.1,669.6,-761,354,857,22.8
'2018-05-29 12:29:49.00',50.003,-526,-1,90.1,669.6,-761,354,857,22.8
'2018-05-29 12:29:50.00',50.007,-524,-1,90.1,669.6,-761,354,857,22.8
'2018-05-29 12:29:51.00',50.009,-516,1,90.1,669.7,-763,354,857,22.8
'2018-05-29 12:29:52.00',50.014,-516,1,90.1,669.7,-763,355,857,22.8
'2018-05-29 12:29:53.00',50.017,-516,1,90.1,669.7,-761,355,857,22.8
'2018-05-29 12:29:53.99',50.021,-516,2,90.1,669.8,-760,355,857,22.8
'2018-05-29 12:29:55.00',50.023,-516,0,90.1,669.8,-760,355,839,22.8
'2018-05-29 12:29:55.99',50.025,-516,-2,90.1,669.8,-758,355,839,22.8
'2018-05-29 12:29:57.00',50.026,-514,-3,90.1,669.8,-757,355,839,22.8
'2018-05-29 12:29:58.00',50.029,-514,-4,90.1,669.9,-757,355,839,22.8
'2018-05-29 12:29:59.00',50.030,-514,-1,90.2,669.9,-754,355,839,22.8
'2018-05-29 12:30:00.00',50.032,-519,-1,90.2,670.0,-753,355,839,22.8
'2018-05-29 12:30:01.00',50.032,-517,-1,90.2,670.0,-751,355,839,22.8
'2018-05-29 12:30:02.00',50.032,-517,-1,90.2,670.0,-751,355,839,22.8
'2018-05-29 12:30:03.00',50.033,-516,-4,90.2,670.0,-751,355,839,22.8
'2018-05-29 12:30:04.00',50.036,-512,1,90.2,670.0,-751,355,839,22.8
'2018-05-29 12:30:05.00',50.035,-515,-1,90.2,670.0,-750,355,839,22.8
'2018-05-29 12:30:06.00',50.035,-512,0,90.2,670.1,-749,355,839,22.8
'2018-05-29 12:30:06.99',50.035,-509,-2,90.2,670.2,-749,355,839,22.8
'2018-05-29 12:30:08.00',50.035,-510,-1,90.3,670.2,-748,355,839,22.8
'2018-05-29 12:30:09.00',50.034,-510,1,90.3,670.2,-748,355,830,22.8
'2018-05-29 12:30:10.00',50.032,-512,0,90.3,670.2,-747,355,830,22.8
'2018-05-29 12:30:11.00',50.028,-510,-3,90.4,670.2,-746,355,830,22.8
'2018-05-29 12:30:12.00',50.024,-509,-4,90.4,670.3,-746,355,830,22.8
'2018-05-29 12:30:13.00',50.021,-511,-4,90.4,670.3,-745,355,830,22.8
'2018-05-29 12:30:14.00',50.017,-509,-3,90.4,670.4,-745,355,830,22.8
'2018-05-29 12:30:15.00',50.016,-510,-3,90.4,670.4,-745,355,830,22.8
'2018-05-29 12:30:16.00',50.013,-507,-3,90.4,670.4,-743,355,826,22.8
'2018-05-29 12:30:17.00',50.009,-512,-1,90.4,670.4,-743,355,826,22.8
'2018-05-29 12:30:18.00',50.004,-512,-1,90.5,670.5,-742,355,826,22.8
'2018-05-29 12:30:19.00',50.002,-513,0,90.5,670.5,-742,355,826,22.8
'2018-05-29 12:30:19.99',49.999,-514,0,90.5,670.6,-742,355,826,22.8
'2018-05-29 12:30:21.00',49.998,-512,-1,90.5,670.6,-742,355,826,22.8
'2018-05-29 12:30:21.99',49.996,-512,0,90.5,670.6,-742,355,832,22.8
'2018-05-29 12:30:23.00',49.993,-511,23,90.5,670.6,-742,355,832,22.8
'2018-05-29 12:30:24.00',49.993,-512,0,90.5,670.7,-742,355,832,22.8
'2018-05-29 12:30:25.00',49.994,-512,-4,90.5,670.7,-742,355,832,22.8
'2018-05-29 12:30:26.00',49.998,-513,-26,90.5,670.8,-742,355,832,22.8
'2018-05-29 12:30:27.00',49.997,-510,-4,90.5,670.8,-742,355,832,22.8
'2018-05-29 12:30:28.00',49.999,-496,-3,90.5,670.8,-738,355,832,22.8
'2018-05-29 12:30:29.00',50.000,-505,1,90.5,670.8,-738,355,806,22.8
'2018-05-29 12:30:30.00',50.002,-504,-2,90.6,670.9,-737,355,806,22.8
'2018-05-29 12:30:30.99',50.004,-504,-2,90.6,670.9,-737,355,806,22.8
'2018-05-29 12:30:32.00',50.003,-505,0,90.6,671.0,-737,355,806,22.8
'2018-05-29 12:30:32.99',50.002,-503,-1,90.6,671.0,-736,355,806,22.8
'2018-05-29 12:30:34.00',50.002,-504,-2,90.6,671.0,-735,355,806,22.8
'2018-05-29 12:30:35.00',50.005,-506,2,90.6,671.0,-735,355,821,22.8
'2018-05-29 12:30:36.00',50.010,-505,1,90.6,671.1,-734,355,821,22.8
'2018-05-29 12:30:37.00',50.013,-508,3,90.6,671.1,-734,355,821,22.8
'2018-05-29 12:30:38.00',50.019,-507,1,90.7,671.2,-732,355,821,22.8
'2018-05-29 12:30:39.00',50.022,-507,1,90.7,671.2,-732,355,821,22.8
'2018-05-29 12:30:40.00',50.027,-492,1,90.7,671.2,-733,355,821,22.8
'2018-05-29 12:30:41.00',50.027,-493,-3,90.7,671.2,-735,355,798,22.8
'2018-05-29 12:30:42.00',50.029,-492,0,90.7,671.3,-732,355,798,22.8
'2018-05-29 12:30:43.00',50.031,-494,-1,90.7,671.3,-730,355,798,22.8
'2018-05-29 12:30:43.99',50.032,-493,1,90.7,671.4,-730,355,798,22.8
'2018-05-29 12:30:45.00',50.034,-492,-1,90.7,671.4,-730,355,798,22.8
'2018-05-29 12:30:46.00',50.035,-492,-3,90.8,671.4,-728,355,798,22.8
'2018-05-29 12:30:47.00',50.035,-492,-2,90.8,671.4,-726,355,797,22.8
'2018-05-29 12:30:48.00',50.034,-495,2,90.8,671.4,-721,355,797,22.8
'2018-05-29 12:30:49.00',50.031,-495,0,90.8,671.4,-721,355,797,22.8
'2018-05-29 12:30:50.00',50.028,-494,3,90.8,671.5,-716,355,797,22.8
'2018-05-29 12:30:51.00',50.025,-490,0,90.9,671.5,-716,355,797,22.8
'2018-05-29 12:30:52.00',50.024,-480,0,90.9,671.5,-716,355,797,22.8
'2018-05-29 12:30:53.00',50.022,-480,0,90.9,671.5,-710,355,797,22.8
'2018-05-29 12:30:54.00',50.020,-481,1,90.9,671.5,-709,355,780,22.8
'2018-05-29 12:30:55.00',50.020,-481,2,90.9,671.6,-707,355,780,22.8
'2018-05-29 12:30:56.00',50.017,-483,2,91.0,671.7,-707,355,780,22.9
'2018-05-29 12:30:56.99',50.019,-483,2,91.0,671.7,-707,355,780,22.9
'2018-05-29 12:30:58.00',50.021,-482,0,91.0,671.7,-705,355,780,22.9
'2018-05-29 12:30:58.99',50.025,-480,-3,91.0,671.7,-704,355,780,22.9
'2018-05-29 12:31:00.00',50.030,-480,-3,91.0,671.7,-701,355,780,22.9
'2018-05-29 12:31:01.00',50.032,-479,-2,91.0,671.7,-701,355,780,22.9
'2018-05-29 12:31:02.00',50.038,-483,1,91.0,671.8,-698,355,780,22.9
'2018-05-29 12:31:03.00',50.040,-481,0,91.0,671.8,-698,355,780,22.9
'2018-05-29 12:31:04.00',50.040,-478,-5,91.1,671.8,-698,356,780,22.9
'2018-05-29 12:31:05.00',50.041,-478,-1,91.1,671.8,-695,356,780,22.9
'2018-05-29 12:31:06.00',50.038,-481,2,91.1,671.8,-695,356,780,22.9
'2018-05-29 12:31:07.00',50.033,-482,2,91.1,671.9,-695,356,780,22.9
'2018-05-29 12:31:08.00',50.024,-478,0,91.1,671.9,-695,356,780,22.9
'2018-05-29 12:31:09.00',50.014,-478,-2,91.1,672.0,-695,356,780,22.9
'2018-05-29 12:31:09.99',50.002,-480,-2,91.1,672.0,-695,355,780,22.9
'2018-05-29 12:31:11.00',49.993,-479,-1,91.1,672.0,-695,355,780,22.9
'2018-05-29 12:31:12.00',49.985,-480,-2,91.1,672.0,-695,355,780,22.9
'2018-05-29 12:31:13.00',49.977,-480,1,91.1,672.1,-695,355,781,22.9
'2018-05-29 12:31:14.00',49.972,-482,0,91.1,672.1,-695,355,781,22.9
'2018-05-29 12:31:15.00',49.967,-482,-1,91.1,672.1,-695,355,781,22.9
'2018-05-29 12:31:16.00',49.963,-470,-3,91.1,672.1,-695,355,781,22.9
'2018-05-29 12:31:17.00',49.961,-473,-2,91.1,672.2,-694,355,781,22.9
'2018-05-29 12:31:18.00',49.959,-482,0,91.1,672.2,-694,355,781,22.9
'2018-05-29 12:31:19.00',49.960,-481,0,91.2,672.3,-694,355,781,22.9
'2018-05-29 12:31:20.00',49.961,-480,-3,91.2,672.3,-694,355,781,22.9
'2018-05-29 12:31:21.00',49.961,-478,-3,91.2,672.4,-694,355,781,22.9
'2018-05-29 12:31:22.00',49.959,-482,-1,91.2,672.4,-694,355,781,22.9
'2018-05-29 12:31:22.99',49.960,-483,2,91.2,672.4,-693,355,781,22.9
'2018-05-29 12:31:24.00',49.956,-480,-1,91.2,672.4,-693,355,781,22.9
'2018-05-29 12:31:24.99',49.953,-481,0,91.2,672.5,-693,355,781,22.9
'2018-05-29 12:31:26.00',49.953,-483,2,91.2,672.5,-693,355,781,22.9
'2018-05-29 12:31:27.00',49.951,-485,1,91.2,672.5,-693,355,781,22.9
'2018-05-29 12:31:28.00',49.949,-480,0,91.2,672.5,-693,355,781,22.9
'2018-05-29 12:31:29.00',49.945,-466,1,91.3,672.6,-695,355,781,22.9
'2018-05-29 12:31:30.00',49.945,-469,0,91.3,672.6,-695,355,781,22.9
'2018-05-29 12:31:31.00',49.944,-468,-3,91.3,672.7,-692,355,764,22.9
'2018-05-29 12:31:32.00',49.940,-469,0,91.4,672.7,-692,355,764,22.9
'2018-05-29 12:31:33.00',49.944,-468,2,91.4,672.8,-692,355,764,22.9
'2018-05-29 12:31:34.00',49.943,-468,-3,91.4,672.8,-692,355,764,22.9
'2018-05-29 12:31:35.00',49.942,-470,0,91.4,672.8,-689,356,764,22.9
'2018-05-29 12:31:35.99',49.944,-471,-1,91.4,672.8,-689,356,764,22.9
'2018-05-29 12:31:37.00',49.947,-471,-3,91.4,672.8,-686,356,764,22.9
'2018-05-29 12:31:38.00',49.950,-473,0,91.4,672.8,-686,356,764,22.9
'2018-05-29 12:31:39.00',49.953,-473,-1,91.4,672.9,-683,356,764,22.9
'2018-05-29 12:31:40.00',49.953,-469,0,91.4,672.9,-683,356,764,23.0
'2018-05-29 12:31:41.00',49.954,-464,1,91.5,673.0,-680,355,764,23.0
'2018-05-29 12:31:42.00',49.959,-469,-1,91.5,673.0,-680,355,764,23.0
'2018-05-29 12:31:43.00',49.962,-468,0,91.5,673.0,-679,355,764,23.0
'2018-05-29 12:31:44.00',49.962,-466,-3,91.5,673.0,-679,355,764,23.0
'2018-05-29 12:31:45.00',49.963,-466,1,91.5,673.1,-679,355,764,23.0
'2018-05-29 12:31:46.00',49.961,-468,1,91.5,673.1,-679,355,764,23.0
'2018-05-29 12:31:47.00',49.962,-469,0,91.5,673.1,-677,355,764,23.0
'2018-05-29 12:31:48.00',49.959,-468,1,91.5,673.1,-677,353,764,23.0
'2018-05-29 12:31:48.99',49.956,-467,-2,91.5,673.2,-676,353,764,23.0
'2018-05-29 12:31:50.00',49.951,-468,1,91.5,673.2,-676,353,764,23.0
'2018-05-29 12:31:50.99',49.947,-466,-1,91.5,673.3,-675,353,762,23.0
'2018-05-29 12:31:52.00',49.941,-464,-1,91.5,673.3,-675,353,762,23.0
'2018-05-29 12:31:53.00',49.938,-457,-2,91.6,673.3,-671,353,762,23.0
'2018-05-29 12:31:54.00',49.935,-465,-3,91.6,673.3,-671,353,762,23.0
'2018-05-29 12:31:55.00',49.932,-469,-1,91.6,673.4,-671,353,762,23.0
'2018-05-29 12:31:56.00',49.928,-466,-3,91.6,673.4,-671,353,762,23.0
'2018-05-29 12:31:57.00',49.928,-466,-1,91.6,673.4,-671,353,762,23.0
'2018-05-29 12:31:58.00',49.927,-466,2,91.6,673.5,-671,353,760,23.0
'2018-05-29 12:31:59.00',49.926,-466,-1,91.6,673.5,-670,353,760,23.0
'2018-05-29 12:32:00.00',49.926,-469,1,91.7,673.5,-670,353,760,23.0
'2018-05-29 12:32:01.00',49.927,-466,-1,91.7,673.6,-670,353,760,23.0
'2018-05-29 12:32:01.99',49.928,-468,2,91.7,673.6,-670,353,760,23.0
'2018-05-29 12:32:03.00',49.931,-464,-1,91.7,673.6,-670,353,760,23.0
'2018-05-29 12:32:04.00',49.932,-464,-1,91.7,673.6,-670,353,759,23.0
'2018-05-29 12:32:05.00',49.935,-463,1,91.7,673.7,-671,353,759,23.0
'2018-05-29 12:32:06.00',49.935,-452,-3,91.7,673.7,-672,353,759,23.0
'2018-05-29 12:32:07.00',49.937,-455,1,91.7,673.7,-671,353,759,23.0
'2018-05-29 12:32:08.00',49.937,-455,0,91.7,673.8,-669,353,759,23.0
'2018-05-29 12:32:09.00',49.938,-456,-3,91.7,673.8,-669,353,759,23.0
'2018-05-29 12:32:10.00',49.938,-457,0,91.8,673.9,-669,353,759,23.0
'2018-05-29 12:32:11.00',49.939,-454,-3,91.8,673.9,-667,353,745,23.0
'2018-05-29 12:32:12.00',49.941,-455,-2,91.8,673.9,-666,353,745,23.0
'2018-05-29 12:32:12.99',49.943,-458,1,91.8,673.9,-663,353,745,23.0
'2018-05-29 12:32:14.00',49.944,-454,0,91.8,673.9,-663,353,745,23.0
'2018-05-29 12:32:14.99',49.946,-459,-1,91.8,674.0,-662,353,745,23.0
'2018-05-29 12:32:16.00',49.947,-460,2,91.9,674.0,-660,353,745,23.0
'2018-05-29 12:32:17.00',49.947,-457,-2,91.9,674.0,-660,353,744,23.0
'2018-05-29 12:32:18.00',49.949,-466,-1,91.9,674.1,-657,353,744,23.0
'2018-05-29 12:32:19.00',49.950,-467,3,91.9,674.1,-659,353,744,23.0
'2018-05-29 12:32:20.00',49.950,-465,-1,91.9,674.2,-660,353,744,23.0
'2018-05-29 12:32:21.00',49.950,-462,-2,92.0,674.2,-660,353,744,23.0
'2018-05-29 12:32:22.00',49.949,-464,1,92.0,674.2,-660,353,744,23.0
'2018-05-29 12:32:23.00',49.945,-464,1,92.0,674.2,-662,353,744,23.0
'2018-05-29 12:32:24.00',49.943,-462,-4,92.0,674.2,-663,353,763,23.0
'2018-05-29 12:32:25.00',49.944,-466,0,92.0,674.3,-666,353,763,23.0
'2018-05-29 12:32:25.99',49.940,-467,0,92.0,674.3,-666,353,763,23.0
'2018-05-29 12:32:27.00',49.938,-466,-3,92.0,674.4,-668,353,763,23.0
'2018-05-29 12:32:27.99',49.935,-466,0,92.0,674.4,-670,353,763,23.0
'2018-05-29 12:32:29.00',49.931,-463,-4,92.0,674.5,-670,353,763,23.0
'2018-05-29 12:32:30.00',49.930,-446,-1,92.1,674.5,-667,353,763,23.0
'2018-05-29 12:32:31.00',49.926,-451,2,92.1,674.5,-667,353,737,23.0
'2018-05-29 12:32:32.00',49.925,-452,-1,92.1,674.6,-665,353,737,23.0
'2018-05-29 12:32:33.00',49.922,-457,1,92.1,674.6,-663,353,737,23.0
'2018-05-29 12:32:34.00',49.920,-450,-1,92.1,674.7,-663,353,737,23.1
'2018-05-29 12:32:35.00',49.917,-450,1,92.1,674.7,-661,353,737,23.1
'2018-05-29 12:32:36.00',49.916,-449,-3,92.1,674.7,-659,353,737,23.1
'2018-05-29 12:32:37.00',49.913,-449,-3,92.1,674.7,-654,353,737,23.1
'2018-05-29 12:32:38.00',49.913,-448,-3,92.1,674.8,-654,353,738,23.1
'2018-05-29 12:32:38.99',49.909,-451,-1,92.1,674.8,-652,353,738,23.1
'2018-05-29 12:32:40.00',49.909,-451,-3,92.1,674.8,-649,353,738,23.1
'2018-05-29 12:32:41.00',49.909,-449,-1,92.1,674.8,-649,353,738,23.1
'2018-05-29 12:32:42.00',49.909,-441,-1,92.1,674.9,-649,353,738,23.1
'2018-05-29 12:32:43.00',49.912,-439,-3,92.1,674.9,-648,353,738,23.1
'2018-05-29 12:32:44.00',49.913,-440,1,92.1,674.9,-647,353,723,23.1
'2018-05-29 12:32:45.00',49.918,-443,-2,92.1,674.9,-645,353,723,23.1
'2018-05-29 12:32:46.00',49.919,-443,0,92.2,675.0,-645,353,723,23.1
'2018-05-29 12:32:47.00',49.919,-438,-3,92.2,675.0,-644,353,723,23.1
'2018-05-29 12:32:48.00',49.919,-442,-1,92.2,675.0,-644,353,723,23.1
'2018-05-29 12:32:49.00',49.918,-440,0,92.2,675.0,-641,353,723,23.1
'2018-05-29 12:32:50.00',49.915,-444,-1,92.2,675.0,-639,353,722,23.1
'2018-05-29 12:32:51.00',49.913,-442,0,92.2,675.1,-638,353,722,23.1
'2018-05-29 12:32:51.99',49.911,-442,-1,92.2,675.1,-636,353,722,23.1
'2018-05-29 12:32:53.00',49.907,-438,-4,92.2,675.2,-636,353,722,23.1
'2018-05-29 12:32:53.99',49.906,-425,0,92.2,675.2,-636,352,722,23.1
'2018-05-29 12:32:55.00',49.905,-435,-1,92.3,675.2,-634,352,722,23.1
'2018-05-29 12:32:56.00',49.903,-437,0,92.3,675.2,-633,352,722,23.1
'2018-05-29 12:32:57.00',49.901,-435,-1,92.3,675.3,-632,352,714,23.1
'2018-05-29 12:32:58.00',49.900,-434,-1,92.3,675.3,-632,352,714,23.1
'2018-05-29 12:32:59.00',49.897,-436,2,92.3,675.3,-632,352,714,23.1
'2018-05-29 12:33:00.00',49.898,-436,-3,92.3,675.3,-631,352,714,23.1
'2018-05-29 12:33:01.00',49.898,-435,-1,92.4,675.4,-630,353,714,23.1
'2018-05-29 12:33:02.00',49.898,-435,-1,92.4,675.4,-629,353,714,23.1
'2018-05-29 12:33:03.00',49.898,-435,0,92.4,675.4,-628,353,712,23.1
'2018-05-29 12:33:04.00',49.899,-437,3,92.4,675.5,-627,353,712,23.1
'2018-05-29 12:33:04.99',49.900,-436,-3,92.4,675.5,-627,353,712,23.1
'2018-05-29 12:33:06.00',49.902,-435,1,92.4,675.5,-627,353,712,23.1
'2018-05-29 12:33:07.00',49.900,-433,-2,92.4,675.5,-627,353,712,23.1
'2018-05-29 12:33:08.00',49.901,-438,-3,92.4,675.5,-627,353,712,23.1
'2018-05-29 12:33:09.00',49.901,-442,1,92.5,675.6,-628,353,721,23.1
'2018-05-29 12:33:10.00',49.901,-442,-4,92.5,675.6,-628,353,721,23.1
'2018-05-29 12:33:11.00',49.901,-442,-1,92.5,675.7,-628,353,721,23.1
'2018-05-29 12:33:12.00',49.901,-442,-2,92.5,675.7,-629,353,721,23.1
'2018-05-29 12:33:13.00',49.900,-440,2,92.5,675.7,-630,353,721,23.1
'2018-05-29 12:33:14.00',49.897,-445,1,92.5,675.7,-631,353,721,23.1
'2018-05-29 12:33:15.00',49.895,-442,-2,92.5,675.8,-633,353,721,23.1
'2018-05-29 12:33:16.00',49.895,-440,1,92.5,675.9,-634,353,722,23.1
'2018-05-29 12:33:17.00',49.894,-438,1,92.5,676.0,-634,353,722,23.1
'2018-05-29 12:33:17.99',49.894,-418,-4,92.5,676.0,-634,353,722,23.1
'2018-05-29 12:33:19.00',49.894,-423,1,92.5,676.0,-629,353,722,23.1
'2018-05-29 12:33:19.99',49.895,-431,-2,92.5,676.0,-629,353,722,23.1
'2018-05-29 12:33:21.00',49.895,-430,-4,92.6,676.0,-626,353,722,23.2
'2018-05-29 12:33:22.00',49.896,-433,1,92.6,676.1,-626,353,705,23.2
'2018-05-29 12:33:23.00',49.896,-432,-3,92.6,676.1,-626,353,705,23.2
'2018-05-29 12:33:24.00',49.893,-433,0,92.6,676.1,-625,353,705,23.2
'2018-05-29 12:33:25.00',49.895,-432,0,92.6,676.1,-622,353,705,23.2
'2018-05-29 12:33:26.00',49.897,-428,-3,92.6,676.1,-620,353,705,23.2
'2018-05-29 12:33:27.00',49.897,-430,2,92.7,676.2,-619,353,705,23.2
'2018-05-29 12:33:28.00',49.897,-429,-2,92.7,676.2,-617,353,707,23.2
'2018-05-29 12:33:29.00',49.897,-432,-3,92.7,676.3,-617,353,707,23.2
'2018-05-29 12:33:30.00',49.898,-433,0,92.7,676.3,-617,353,707,23.2
'2018-05-29 12:33:30.99',49.900,-420,-4,92.7,676.3,-619,352,707,23.2
'2018-05-29 12:33:32.00',49.903,-422,1,92.7,676.3,-619,352,707,23.2
'2018-05-29 12:33:33.00',49.905,-421,-1,92.7,676.4,-616,352,707,23.2
'2018-05-29 12:33:34.00',49.908,-423,2,92.7,676.4,-616,352,690,23.2
'2018-05-29 12:33:35.00',49.910,-423,0,92.7,676.5,-616,352,690,23.2
'2018-05-29 12:33:36.00',49.910,-420,-1,92.7,676.5,-615,352,690,23.2
'2018-05-29 12:33:37.00',49.913,-419,-2,92.7,676.5,-612,352,690,23.2
'2018-05-29 12:33:38.00',49.912,-418,-3,92.7,676.5,-611,352,690,23.2
'2018-05-29 12:33:39.00',49.911,-421,-1,92.8,676.5,-609,352,690,23.2
'2018-05-29 12:33:40.00',49.908,-423,-3,92.8,676.6,-608,352,692,23.2
'2018-05-29 12:33:41.00',49.906,-423,-1,92.8,676.6,-608,352,692,23.2
'2018-05-29 12:33:41.99',49.901,-420,-4,92.8,676.6,-608,352,692,23.2
'2018-05-29 12:33:43.00',49.899,-418,-1,92.8,676.6,-608,352,692,23.2
'2018-05-29 12:33:43.99',49.894,-416,-1,92.8,676.6,-604,352,692,23.2
'2018-05-29 12:33:45.00',49.895,-416,-3,92.9,676.7,-603,352,692,23.2
'2018-05-29 12:33:46.00',49.893,-416,-2,92.9,676.7,-603,352,692,23.2
'2018-05-29 12:33:47.00',49.891,-414,-1,92.9,676.7,-603,352,683,23.2
'2018-05-29 12:33:48.00',49.889,-413,1,92.9,676.8,-602,352,683,23.2
'2018-05-29 12:33:49.00',49.888,-418,2,92.9,676.8,-602,352,683,23.2
'2018-05-29 12:33:50.00',49.889,-415,0,92.9,676.8,-599,352,683,23.2
'2018-05-29 12:33:51.00',49.886,-415,2,92.9,676.8,-598,352,683,23.2
'2018-05-29 12:33:52.00',49.886,-418,1,92.9,676.9,-598,352,683,23.2
'2018-05-29 12:33:53.00',49.886,-416,-1,93.0,676.9,-598,352,681,23.2
'2018-05-29 12:33:54.00',49.890,-416,1,93.0,677.0,-598,352,681,23.2
'2018-05-29 12:33:54.99',49.890,-408,3,93.0,677.0,-598,352,681,23.2
'2018-05-29 12:33:56.00',49.889,-411,-1,93.0,677.0,-594,352,681,23.2
'2018-05-29 12:33:56.99',49.890,-412,0,93.0,677.0,-593,353,681,23.2
'2018-05-29 12:33:58.00',49.892,-414,1,93.0,677.0,-592,353,681,23.2
'2018-05-29 12:33:59.00',49.893,-411,-4,93.0,677.1,-592,353,681,23.2
'2018-05-29 12:34:00.00',49.893,-410,-4,93.0,677.1,-591,353,674,23.2
'2018-05-29 12:34:01.00',49.893,-413,2,93.0,677.1,-591,353,674,23.2
'2018-05-29 12:34:02.00',49.894,-406,-3,93.1,677.1,-589,353,674,23.2
'2018-05-29 12:34:03.00',49.896,-409,-3,93.1,677.2,-588,353,674,23.2
'2018-05-29 12:34:04.00',49.897,-410,3,93.1,677.2,-588,353,674,23.2
'2018-05-29 12:34:05.00',49.899,-410,-1,93.1,677.3,-588,353,674,23.2
'2018-05-29 12:34:06.00',49.903,-411,0,93.1,677.3,-588,353,674,23.2
'2018-05-29 12:34:07.00',49.903,-412,-1,93.1,677.3,-588,353,672,23.2
'2018-05-29 12:34:07.99',49.902,-402,-1,93.1,677.3,-589,353,672,23.2
'2018-05-29 12:34:09.00',49.906,-405,3,93.1,677.3,-588,353,672,23.2
'2018-05-29 12:34:10.00',49.909,-402,-1,93.1,677.4,-587,353,672,23.2
'2018-05-29 12:34:11.00',49.911,-406,-1,93.1,677.4,-587,353,672,23.2
'2018-05-29 12:34:12.00',49.912,-405,-3,93.1,677.4,-587,353,672,23.2
'2018-05-29 12:34:13.00',49.913,-406,3,93.1,677.4,-587,353,672,23.2
'2018-05-29 12:34:14.00',49.910,-403,-4,93.1,677.5,-584,353,664,23.2
'2018-05-29 12:34:15.00',49.910,-407,3,93.1,677.5,-583,353,664,23.2
'2018-05-29 12:34:16.00',49.904,-404,0,93.1,677.6,-582,353,664,23.2
'2018-05-29 12:34:17.00',49.902,-408,0,93.1,677.6,-582,352,664,23.2
'2018-05-29 12:34:18.00',49.900,-406,1,93.1,677.6,-582,352,664,23.2
'2018-05-29 12:34:19.00',49.898,-402,-3,93.1,677.6,-582,352,664,23.2
'2018-05-29 12:34:20.00',49.897,-409,3,93.1,677.6,-580,352,668,23.2
'2018-05-29 12:34:20.99',49.896,-411,-1,93.2,677.6,-581,352,668,23.2
'2018-05-29 12:34:22.00',49.896,-413,-1,93.2,677.7,-581,352,668,23.2
'2018-05-29 12:34:22.99',49.895,-413,-3,93.2,677.7,-581,352,668,23.2
'2018-05-29 12:34:24.00',49.893,-408,-4,93.2,677.8,-582,352,668,23.2
'2018-05-29 12:34:25.00',49.891,-411,4,93.2,677.8,-582,352,668,23.2
'2018-05-29 12:34:26.00',49.888,-413,2,93.2,677.9,-584,352,668,23.2
'2018-05-29 12:34:27.00',49.884,-412,-4,93.2,677.9,-584,352,675,23.2
'2018-05-29 12:34:28.00',49.883,-409,0,93.2,678.0,-586,352,675,23.2
'2018-05-29 12:34:29.00',49.880,-410,2,93.2,678.0,-586,352,675,23.2
'2018-05-29 12:34:30.00',49.879,-412,-1,93.3,678.1,-586,352,675,23.2
'2018-05-29 12:34:31.00',49.880,-412,-3,93.3,678.1,-586,352,675,23.2
'2018-05-29 12:34:32.00',49.881,-389,-1,93.3,678.1,-584,352,675,23.2
'2018-05-29 12:34:33.00',49.884,-390,0,93.3,678.1,-584,352,643,23.2
'2018-05-29 12:34:33.99',49.886,-390,-3,93.3,678.1,-582,352,643,23.2
'2018-05-29 12:34:35.00',49.888,-393,1,93.3,678.1,-579,352,643,23.2
'2018-05-29 12:34:36.00',49.888,-392,1,93.3,678.2,-576,352,643,23.2
'2018-05-29 12:34:37.00',49.889,-388,-4,93.3,678.2,-576,352,643,23.2
'2018-05-29 12:34:38.00',49.890,-389,1,93.4,678.2,-567,352,643,23.2
'2018-05-29 12:34:39.00',49.892,-392,0,93.4,678.2,-567,352,643,23.2
'2018-05-29 12:34:40.00',49.894,-393,-3,93.4,678.3,-564,352,642,23.2
'2018-05-29 12:34:41.00',49.895,-389,2,93.4,678.3,-561,352,642,23.2
'2018-05-29 12:34:42.00',49.898,-390,-2,93.4,678.3,-561,352,642,23.2
'2018-05-29 12:34:43.00',49.901,-389,0,93.4,678.3,-561,352,642,23.2
'2018-05-29 12:34:44.00',49.901,-397,0,93.4,678.3,-560,352,642,23.2
'2018-05-29 12:34:45.00',49.903,-406,-1,93.4,678.3,-560,352,642,23.2
'2018-05-29 12:34:46.00',49.904,-408,1,93.4,678.4,-562,352,642,23.2
'2018-05-29 12:34:46.99',49.900,-403,-3,93.5,678.4,-564,352,667,23.2
'2018-05-29 12:34:48.00',49.902,-407,1,93.5,678.5,-567,352,667,23.2
'2018-05-29 12:34:48.99',49.899,-406,-1,93.5,678.5,-567,352,667,23.2
'2018-05-29 12:34:50.00',49.898,-406,-4,93.5,678.6,-573,352,667,23.2
'2018-05-29 12:34:51.00',49.897,-409,-1,93.5,678.6,-573,352,667,23.2
'2018-05-29 12:34:52.00',49.896,-402,-3,93.5,678.7,-576,352,667,23.2
'2018-05-29 12:34:53.00',49.894,-404,0,93.5,678.7,-578,352,667,23.2
'2018-05-29 12:34:54.00',49.891,-405,-1,93.5,678.8,-578,352,667,23.2
'2018-05-29 12:34:55.00',49.889,-406,-4,93.5,678.8,-578,352,667,23.2
'2018-05-29 12:34:56.00',49.885,-375,-3,93.5,678.8,-579,352,667,23.2
'2018-05-29 12:34:57.00',49.880,-379,3,93.5,678.8,-580,352,667,23.2
'2018-05-29 12:34:58.00',49.879,-382,-1,93.5,678.8,-576,352,667,23.2
'2018-05-29 12:34:59.00',49.878,-382,-2,93.5,678.9,-573,352,667,23.2
'2018-05-29 12:34:59.99',49.875,-381,0,93.5,678.9,-569,352,628,23.2
'2018-05-29 12:35:01.00',49.871,-380,0,93.5,678.9,-569,352,628,23.2
'2018-05-29 12:35:02.00',49.869,-379,-2,93.6,679.0,-562,352,628,23.2
'2018-05-29 12:35:03.00',49.870,-381,-4,93.6,679.0,-559,352,628,23.2
'2018-05-29 12:35:04.00',49.870,-380,-3,93.6,679.0,-554,352,628,23.2
'2018-05-29 12:35:05.00',49.868,-384,1,93.6,679.0,-551,352,628,23.2
'2018-05-29 12:35:06.00',49.868,-382,3,93.6,679.1,-551,352,630,23.2
'2018-05-29 12:35:07.00',49.864,-382,-3,93.6,679.1,-551,352,630,23.2
'2018-05-29 12:35:08.00',49.858,-383,-2,93.7,679.1,-551,352,630,23.2
'2018-05-29 12:35:09.00',49.854,-381,-3,93.7,679.1,-544,351,630,23.2
'2018-05-29 12:35:10.00',49.852,-379,-4,93.7,679.1,-544,351,630,23.2
'2018-05-29 12:35:11.00',49.849,-376,-2,93.7,679.1,-544,351,630,23.2
'2018-05-29 12:35:12.00',49.846,-382,-2,93.7,679.2,-544,351,630,23.2
'2018-05-29 12:35:12.99',49.843,-380,-1,93.7,679.2,-544,351,630,23.2
'2018-05-29 12:35:14.00',49.840,-381,2,93.7,679.2,-544,351,630,23.2
'2018-05-29 12:35:15.00',49.838,-382,1,93.7,679.2,-544,351,630,23.2
'2018-05-29 12:35:16.00',49.835,-380,1,93.7,679.3,-544,352,630,23.2
'2018-05-29 12:35:17.00',49.834,-379,-3,93.7,679.3,-544,352,630,23.2
'2018-05-29 12:35:18.00',49.831,-382,2,93.7,679.4,-544,352,630,23.2
'2018-05-29 12:35:19.00',49.833,-383,1,93.8,679.4,-544,352,630,23.2
'2018-05-29 12:35:20.00',49.832,-381,3,93.8,679.4,-544,352,630,23.2
'2018-05-29 12:35:21.00',49.830,-385,2,93.8,679.4,-544,352,630,23.2
'2018-05-29 12:35:22.00',49.828,-384,1,93.8,679.4,-543,351,630,23.2
'2018-05-29 12:35:23.00',49.826,-384,2,93.8,679.4,-544,351,630,23.2
'2018-05-29 12:35:23.99',49.826,-387,0,93.8,679.5,-545,351,630,23.2
'2018-05-29 12:35:25.00',49.826,-385,-1,93.9,679.5,-545,351,637,23.2
'2018-05-29 12:35:25.99',49.823,-385,0,93.9,679.6,-546,351,637,23.2
'2018-05-29 12:35:27.00',49.825,-387,-1,93.9,679.6,-546,351,637,23.2
'2018-05-29 12:35:28.00',49.826,-383,3,93.9,679.7,-548,351,637,23.2
'2018-05-29 12:35:29.00',49.828,-381,-4,93.9,679.7,-548,351,637,23.2
'2018-05-29 12:35:30.00',49.827,-385,-4,93.9,679.8,-548,351,637,23.2
'2018-05-29 12:35:31.00',49.828,-384,-4,93.9,679.8,-548,351,636,23.2
'2018-05-29 12:35:32.00',49.828,-385,-3,93.9,679.8,-548,351,636,23.2
