'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 12:35:33.00',49.828,-370,-2,93.9,679.8,-548,351,636,23.2
'2018-05-29 12:35:34.00',49.828,-369,-3,94.0,679.8,-546,351,636,23.2
'2018-05-29 12:35:35.00',49.828,-375,-3,94.0,679.8,-546,352,636,23.2
'2018-05-29 12:35:36.00',49.831,-375,-4,94.0,679.9,-543,352,636,23.2
'2018-05-29 12:35:36.99',49.834,-377,-3,94.0,679.9,-541,352,636,23.2
'2018-05-29 12:35:38.00',49.838,-380,-3,94.0,680.0,-538,352,621,23.2
'2018-05-29 12:35:39.00',49.839,-376,-3,94.0,680.0,-538,352,621,23.2
'2018-05-29 12:35:40.00',49.841,-372,-4,94.0,680.0,-535,352,621,23.2
'2018-05-29 12:35:41.00',49.847,-372,-3,94.0,680.1,-534,351,621,23.2
'2018-05-29 12:35:42.00',49.847,-376,-4,94.0,680.1,-534,351,621,23.2
'2018-05-29 12:35:43.00',49.850,-376,-2,94.0,680.2,-534,351,621,23.2
'2018-05-29 12:35:44.00',49.851,-375,2,94.0,680.2,-534,351,622,23.2
'2018-05-29 12:35:45.00',49.853,-379,2,94.0,680.2,-534,351,622,23.2
'2018-05-29 12:35:46.00',49.853,-367,1,94.0,680.2,-534,351,622,23.2
'2018-05-29 12:35:47.00',49.851,-375,-1,94.0,680.2,-533,352,622,23.2
'2018-05-29 12:35:48.00',49.851,-374,-3,94.1,680.2,-533,352,622,23.2
'2018-05-29 12:35:49.00',49.848,-375,-3,94.1,680.3,-533,352,622,23.2
'2018-05-29 12:35:49.99',49.846,-377,-4,94.1,680.4,-533,352,623,23.2
'2018-05-29 12:35:51.00',49.844,-378,-3,94.1,680.4,-533,352,623,23.2
'2018-05-29 12:35:51.99',49.844,-375,-3,94.1,680.4,-533,352,623,23.2
'2018-05-29 12:35:53.00',49.844,-375,0,94.1,680.4,-533,352,623,23.2
'2018-05-29 12:35:54.00',49.843,-372,-1,94.1,680.5,-533,351,623,23.2
'2018-05-29 12:35:55.00',49.844,-376,-1,94.1,680.6,-533,351,623,23.2
'2018-05-29 12:35:56.00',49.843,-377,0,94.1,680.6,-533,351,623,23.2
'2018-05-29 12:35:57.00',49.843,-376,2,94.1,680.6,-533,351,623,23.2
'2018-05-29 12:35:58.00',49.843,-363,3,94.1,680.6,-533,351,623,23.2
'2018-05-29 12:35:59.00',49.843,-368,0,94.1,680.6,-535,351,623,23.2
'2018-05-29 12:36:00.00',49.841,-367,3,94.1,680.6,-534,351,623,23.2
'2018-05-29 12:36:01.00',49.840,-365,2,94.1,680.6,-531,351,623,23.2
'2018-05-29 12:36:02.00',49.842,-367,1,94.1,680.7,-529,351,623,23.2
'2018-05-29 12:36:02.99',49.841,-365,-1,94.1,680.7,-527,351,605,23.2
'2018-05-29 12:36:04.00',49.839,-363,-1,94.2,680.8,-526,351,605,23.2
'2018-05-29 12:36:05.00',49.843,-366,-2,94.2,680.8,-522,351,605,23.2
'2018-05-29 12:36:06.00',49.844,-365,-3,94.2,680.8,-522,351,605,23.2
'2018-05-29 12:36:07.00',49.842,-366,-3,94.2,680.9,-522,351,605,23.2
'2018-05-29 12:36:08.00',49.842,-367,-3,94.2,680.9,-522,351,605,23.2
'2018-05-29 12:36:09.00',49.840,-363,-4,94.2,680.9,-522,351,606,23.2
'2018-05-29 12:36:10.00',49.839,-357,-4,94.2,680.9,-522,351,606,23.2
'2018-05-29 12:36:11.00',49.838,-361,-4,94.2,680.9,-519,351,606,23.2
'2018-05-29 12:36:12.00',49.839,-360,-5,94.2,680.9,-519,351,606,23.2
'2018-05-29 12:36:13.00',49.841,-360,-1,94.2,681.0,-517,351,606,23.2
'2018-05-29 12:36:14.00',49.844,-360,-4,94.2,681.0,-516,351,606,23.2
'2018-05-29 12:36:15.00',49.848,-360,2,94.2,681.1,-515,351,606,23.2
'2018-05-29 12:36:15.99',49.848,-360,3,94.2,681.1,-514,351,596,23.2
'2018-05-29 12:36:17.00',49.845,-357,1,94.3,681.1,-513,351,596,23.2
'2018-05-29 12:36:17.99',49.845,-359,0,94.3,681.2,-513,351,596,23.2
'2018-05-29 12:36:19.00',49.844,-360,3,94.3,681.2,-513,351,596,23.2
'2018-05-29 12:36:20.00',49.843,-363,1,94.3,681.2,-513,351,596,23.2
'2018-05-29 12:36:21.00',49.841,-363,3,94.3,681.2,-513,351,596,23.2
'2018-05-29 12:36:22.00',49.838,-354,-3,94.3,681.2,-513,351,598,23.2
'2018-05-29 12:36:23.00',49.838,-353,2,94.3,681.2,-510,351,598,23.2
'2018-05-29 12:36:24.00',49.837,-359,2,94.3,681.2,-510,351,598,23.2
'2018-05-29 12:36:25.00',49.836,-363,-1,94.4,681.3,-510,351,598,23.2
'2018-05-29 12:36:26.00',49.836,-363,-1,94.4,681.4,-510,351,598,23.2
'2018-05-29 12:36:27.00',49.839,-361,-2,94.4,681.4,-510,351,598,23.2
'2018-05-29 12:36:28.00',49.842,-365,-1,94.4,681.4,-510,351,598,23.2
'2018-05-29 12:36:28.99',49.846,-363,-3,94.4,681.5,-510,351,598,23.2
'2018-05-29 12:36:30.00',49.848,-358,-4,94.4,681.5,-510,351,598,23.2
'2018-05-29 12:36:31.00',49.849,-358,-3,94.4,681.6,-510,351,598,23.2
'2018-05-29 12:36:32.00',49.853,-360,0,94.4,681.6,-510,351,598,23.2
'2018-05-29 12:36:33.00',49.855,-361,-1,94.4,681.6,-510,351,598,23.2
'2018-05-29 12:36:34.00',49.856,-360,3,94.4,681.6,-510,351,598,23.2
'2018-05-29 12:36:35.00',49.857,-360,2,94.4,681.6,-513,351,598,23.2
'2018-05-29 12:36:36.00',49.860,-356,-1,94.4,681.6,-513,351,598,23.2
'2018-05-29 12:36:37.00',49.861,-351,-3,94.5,681.7,-511,351,598,23.2
'2018-05-29 12:36:38.00',49.864,-353,-3,94.5,681.7,-511,351,598,23.2
'2018-05-29 12:36:39.00',49.866,-358,2,94.5,681.8,-509,351,598,23.2
'2018-05-29 12:36:40.00',49.870,-357,0,94.5,681.8,-508,351,598,23.2
'2018-05-29 12:36:41.00',49.874,-356,-3,94.5,681.8,-507,351,589,23.2
'2018-05-29 12:36:41.99',49.873,-356,-3,94.5,681.9,-507,351,589,23.2
'2018-05-29 12:36:43.00',49.875,-359,2,94.5,681.9,-507,351,589,23.2
'2018-05-29 12:36:43.99',49.875,-357,2,94.5,681.9,-507,351,589,23.2
'2018-05-29 12:36:45.00',49.876,-356,-1,94.5,681.9,-507,351,589,23.2
'2018-05-29 12:36:46.00',49.879,-353,-3,94.5,681.9,-507,351,589,23.2
'2018-05-29 12:36:47.00',49.875,-341,2,94.5,681.9,-504,351,569,23.2
'2018-05-29 12:36:48.00',49.876,-348,1,94.5,681.9,-504,351,569,23.2
'2018-05-29 12:36:49.00',49.877,-344,-4,94.5,682.0,-500,351,569,23.2
'2018-05-29 12:36:50.00',49.878,-347,-3,94.6,682.0,-500,351,569,23.2
'2018-05-29 12:36:51.00',49.878,-350,3,94.6,682.1,-497,351,569,23.2
'2018-05-29 12:36:52.00',49.877,-346,-1,94.6,682.1,-495,351,569,23.2
'2018-05-29 12:36:52.99',49.875,-345,-6,94.6,682.2,-494,351,569,23.2
'2018-05-29 12:36:54.00',49.874,-344,-3,94.6,682.2,-493,351,574,23.2
'2018-05-29 12:36:54.99',49.875,-346,1,94.7,682.2,-493,351,574,23.2
'2018-05-29 12:36:56.00',49.878,-348,-1,94.7,682.2,-493,351,574,23.2
'2018-05-29 12:36:57.00',49.878,-344,-4,94.7,682.2,-493,351,574,23.2
'2018-05-29 12:36:58.00',49.880,-344,2,94.7,682.2,-493,351,574,23.2
'2018-05-29 12:36:59.00',49.882,-348,2,94.7,682.2,-493,351,574,23.2
'2018-05-29 12:37:00.00',49.884,-348,-3,94.7,682.2,-491,351,574,23.2
'2018-05-29 12:37:01.00',49.887,-344,-2,94.7,682.3,-491,351,572,23.2
'2018-05-29 12:37:02.00',49.888,-344,3,94.7,682.3,-491,351,572,23.2
'2018-05-29 12:37:03.00',49.892,-343,-3,94.7,682.4,-491,351,572,23.2
'2018-05-29 12:37:04.00',49.899,-346,1,94.7,682.4,-491,351,572,23.2
'2018-05-29 12:37:05.00',49.902,-348,-1,94.7,682.5,-491,352,572,23.2
'2018-05-29 12:37:05.99',49.905,-344,-3,94.7,682.5,-491,352,572,23.2
'2018-05-29 12:37:07.00',49.908,-347,-2,94.7,682.6,-491,352,572,23.2
'2018-05-29 12:37:08.00',49.912,-344,2,94.7,682.6,-491,352,571,23.2
'2018-05-29 12:37:09.00',49.914,-349,-1,94.8,682.6,-491,352,571,23.2
'2018-05-29 12:37:10.00',49.916,-346,2,94.8,682.6,-491,352,571,23.2
'2018-05-29 12:37:11.00',49.918,-345,1,94.8,682.6,-491,352,571,23.2
'2018-05-29 12:37:12.00',49.919,-338,-3,94.8,682.6,-490,352,571,23.2
'2018-05-29 12:37:13.00',49.920,-341,1,94.8,682.6,-488,352,571,23.1
'2018-05-29 12:37:14.00',49.921,-339,-3,94.8,682.7,-488,352,565,23.1
'2018-05-29 12:37:15.00',49.922,-341,0,94.8,682.7,-486,352,565,23.1
'2018-05-29 12:37:16.00',49.923,-341,-1,94.8,682.8,-485,352,565,23.1
'2018-05-29 12:37:17.00',49.922,-342,-3,94.9,682.8,-485,352,565,23.1
'2018-05-29 12:37:18.00',49.922,-341,0,94.9,682.8,-484,351,565,23.1
'2018-05-29 12:37:18.99',49.922,-340,-3,94.9,682.9,-484,351,565,23.1
'2018-05-29 12:37:20.00',49.923,-341,-3,94.9,682.9,-484,351,565,23.1
'2018-05-29 12:37:20.99',49.921,-343,1,94.9,682.9,-484,351,563,23.1
'2018-05-29 12:37:22.00',49.920,-339,-3,94.9,682.9,-484,351,563,23.1
'2018-05-29 12:37:23.00',49.919,-342,2,94.9,682.9,-484,351,563,23.1
'2018-05-29 12:37:24.00',49.920,-336,-1,94.9,682.9,-483,351,563,23.1
'2018-05-29 12:37:25.00',49.920,-336,3,94.9,682.9,-481,351,563,23.1
'2018-05-29 12:37:26.00',49.921,-336,-3,94.9,683.0,-480,351,563,23.1
'2018-05-29 12:37:27.00',49.923,-336,2,94.9,683.0,-479,351,555,23.1
'2018-05-29 12:37:28.00',49.927,-336,-1,95.0,683.1,-479,351,555,23.1
'2018-05-29 12:37:29.00',49.932,-334,-1,95.0,683.2,-477,351,555,23.1
'2018-05-29 12:37:30.00',49.936,-335,0,95.0,683.2,-477,351,555,23.1
'2018-05-29 12:37:31.00',49.942,-334,-3,95.0,683.2,-477,352,555,23.1
'2018-05-29 12:37:31.99',49.947,-335,-1,95.0,683.3,-477,352,555,23.1
'2018-05-29 12:37:33.00',49.948,-337,0,95.0,683.3,-477,352,554,23.1
'2018-05-29 12:37:34.00',49.952,-335,-2,95.0,683.3,-477,352,554,23.1
'2018-05-29 12:37:35.00',49.953,-337,-2,95.0,683.3,-477,352,554,23.1
'2018-05-29 12:37:36.00',49.956,-322,0,95.0,683.3,-473,352,554,23.1
'2018-05-29 12:37:37.00',49.956,-331,0,95.0,683.3,-471,352,554,23.1
'2018-05-29 12:37:38.00',49.959,-330,-4,95.0,683.3,-470,352,554,23.1
'2018-05-29 12:37:39.00',49.962,-332,-1,95.0,683.4,-468,352,554,23.1
'2018-05-29 12:37:40.00',49.966,-331,0,95.0,683.4,-468,352,545,23.1
'2018-05-29 12:37:41.00',49.967,-332,2,95.0,683.5,-467,352,545,23.1
'2018-05-29 12:37:42.00',49.966,-332,1,95.0,683.5,-466,352,545,23.1
'2018-05-29 12:37:43.00',49.964,-330,-2,95.0,683.5,-466,352,545,23.1
'2018-05-29 12:37:44.00',49.965,-331,-1,95.0,683.6,-466,352,545,23.1
'2018-05-29 12:37:44.99',49.962,-332,2,95.0,683.6,-466,352,545,23.1
'2018-05-29 12:37:46.00',49.963,-332,3,95.1,683.6,-466,352,545,23.1
'2018-05-29 12:37:46.99',49.965,-331,2,95.1,683.6,-466,352,545,23.1
'2018-05-29 12:37:48.00',49.968,-301,-14,95.1,683.6,-465,352,545,23.1
'2018-05-29 12:37:49.00',49.970,325,-2,95.1,683.6,-366,352,545,23.1
'2018-05-29 12:37:50.00',49.971,325,2,95.1,683.2,-268,354,545,23.1
'2018-05-29 12:37:51.00',49.970,325,3,95.1,682.5,-31,354,545,23.1
'2018-05-29 12:37:52.00',49.968,325,2,95.1,681.5,79,354,545,23.1
'2018-05-29 12:37:53.00',49.966,327,-3,95.0,680.5,127,354,538,23.1
'2018-05-29 12:37:54.00',49.961,326,-3,95.0,680.5,337,354,538,23.0
'2018-05-29 12:37:55.00',49.960,325,0,95.0,679.3,370,354,538,23.0
'2018-05-29 12:37:56.00',49.955,327,2,95.0,679.3,370,354,538,23.0
'2018-05-29 12:37:57.00',49.949,327,-3,95.0,678.6,370,354,538,23.0
'2018-05-29 12:37:57.99',49.947,324,-2,95.0,678.6,370,354,538,23.0
'2018-05-29 12:37:59.00',49.943,325,3,95.0,678.6,370,354,539,23.0
'2018-05-29 12:38:00.00',49.943,476,-3,95.0,678.6,416,354,539,23.0
'2018-05-29 12:38:01.00',49.940,475,-1,95.0,678.6,537,354,539,23.0
'2018-05-29 12:38:02.00',49.938,478,0,95.0,678.6,561,354,539,23.0
'2018-05-29 12:38:03.00',49.939,479,-4,95.0,677.1,582,354,539,23.0
'2018-05-29 12:38:04.00',49.941,478,0,95.0,676.2,654,354,539,23.0
'2018-05-29 12:38:05.00',49.941,479,-1,95.0,675.3,654,354,539,23.0
'2018-05-29 12:38:06.00',49.942,529,-1,95.0,675.3,703,354,782,23.0
'2018-05-29 12:38:07.00',49.941,528,2,95.0,674.4,731,354,782,23.0
'2018-05-29 12:38:08.00',49.942,527,2,95.0,674.4,731,354,782,23.0
'2018-05-29 12:38:09.00',49.944,528,-3,94.9,674.0,731,354,782,23.0
'2018-05-29 12:38:10.00',49.944,525,-3,94.9,674.0,731,354,782,23.0
'2018-05-29 12:38:10.99',49.944,525,1,94.9,674.0,731,354,782,23.0
'2018-05-29 12:38:12.00',49.949,754,-4,94.9,674.0,731,354,945,23.0
'2018-05-29 12:38:12.99',49.950,752,-3,94.9,674.0,772,354,945,23.0
'2018-05-29 12:38:14.00',49.952,752,0,94.9,674.0,854,354,945,23.0
'2018-05-29 12:38:15.00',49.953,751,-1,94.8,672.7,895,354,945,23.0
'2018-05-29 12:38:16.00',49.954,753,-2,94.8,672.2,1014,355,945,23.0
'2018-05-29 12:38:17.00',49.954,753,1,94.8,670.9,1014,355,945,23.0
'2018-05-29 12:38:18.00',49.954,749,3,94.7,670.9,1094,355,945,23.0
'2018-05-29 12:38:19.00',49.951,750,0,94.7,670.1,1094,355,1222,23.0
'2018-05-29 12:38:20.00',49.946,753,-1,94.7,670.1,1125,355,1222,23.0
'2018-05-29 12:38:21.00',49.944,752,2,94.6,669.7,1125,355,1222,23.0
'2018-05-29 12:38:22.00',49.941,755,-3,94.6,669.7,1125,355,1222,23.0
'2018-05-29 12:38:23.00',49.940,755,-1,94.6,669.7,1125,355,1222,23.0
'2018-05-29 12:38:23.99',49.939,754,1,94.6,669.7,1125,355,1222,23.0
'2018-05-29 12:38:25.00',49.939,754,2,94.5,669.7,1125,355,1222,23.0
'2018-05-29 12:38:26.00',49.940,755,-1,94.5,669.7,1125,355,1223,22.9
'2018-05-29 12:38:27.00',49.943,757,-2,94.5,668.9,1125,355,1223,22.9
'2018-05-29 12:38:28.00',49.946,755,0,94.5,668.9,1125,355,1223,22.9
'2018-05-29 12:38:29.00',49.948,754,3,94.5,668.2,1128,355,1223,22.9
'2018-05-29 12:38:30.00',49.950,755,-3,94.4,668.0,1131,355,1223,22.9
'2018-05-29 12:38:31.00',49.952,757,-4,94.4,667.8,1131,355,1223,22.9
'2018-05-29 12:38:32.00',49.954,754,2,94.4,667.6,1130,355,1222,22.9
'2018-05-29 12:38:33.00',49.956,753,-2,94.4,667.4,1130,355,1222,22.9
'2018-05-29 12:38:34.00',49.958,754,-1,94.4,667.4,1130,355,1222,22.9
'2018-05-29 12:38:34.99',49.957,754,2,94.4,667.4,1130,355,1222,22.9
'2018-05-29 12:38:36.00',49.956,754,-1,94.4,667.4,1130,355,1222,22.9
'2018-05-29 12:38:36.99',49.956,755,0,94.3,667.4,1130,355,1222,22.9
'2018-05-29 12:38:38.00',49.957,754,-3,94.3,667.4,1130,355,1222,22.9
'2018-05-29 12:38:39.00',49.958,754,2,94.3,667.0,1130,355,1221,22.9
'2018-05-29 12:38:40.00',49.959,750,1,94.3,667.0,1129,355,1221,22.9
'2018-05-29 12:38:41.00',49.961,752,-1,94.3,666.5,1129,355,1221,22.9
'2018-05-29 12:38:42.00',49.962,754,0,94.2,666.4,1130,355,1221,22.9
'2018-05-29 12:38:43.00',49.965,753,-3,94.2,666.3,1130,355,1221,22.9
'2018-05-29 12:38:44.00',49.967,750,3,94.2,666.2,1129,355,1221,22.9
'2018-05-29 12:38:45.00',49.968,750,3,94.2,666.0,1129,355,1221,22.9
'2018-05-29 12:38:46.00',49.965,752,-1,94.2,666.0,1129,355,1221,22.9
'2018-05-29 12:38:47.00',49.966,752,0,94.1,666.0,1129,355,1221,22.9
'2018-05-29 12:38:47.99',49.966,754,-1,94.1,666.0,1129,355,1221,22.9
'2018-05-29 12:38:49.00',49.965,753,3,94.1,666.0,1129,355,1221,22.9
'2018-05-29 12:38:49.99',49.966,754,-1,94.1,666.0,1129,355,1221,22.9
'2018-05-29 12:38:51.00',49.965,755,-2,94.1,665.7,1129,355,1221,22.9
'2018-05-29 12:38:52.00',49.963,757,-3,94.1,665.7,1129,355,1222,22.9
'2018-05-29 12:38:53.00',49.962,755,0,94.1,665.5,1132,355,1222,22.9
'2018-05-29 12:38:54.00',49.959,753,3,94.1,665.3,1131,355,1222,22.9
'2018-05-29 12:38:55.00',49.955,754,-3,94.1,665.3,1132,355,1222,22.9
'2018-05-29 12:38:56.00',49.953,755,-3,94.0,665.2,1132,355,1222,22.9
'2018-05-29 12:38:57.00',49.953,755,1,94.0,665.1,1132,355,1222,22.9
'2018-05-29 12:38:58.00',49.952,754,1,94.0,665.1,1132,355,1223,22.9
'2018-05-29 12:38:59.00',49.950,754,-3,94.0,665.1,1132,355,1223,22.9
'2018-05-29 12:39:00.00',49.947,754,-2,93.9,665.1,1132,355,1223,22.9
'2018-05-29 12:39:00.99',49.946,753,1,93.9,665.1,1132,355,1223,22.9
'2018-05-29 12:39:02.00',49.942,754,-2,93.9,665.1,1131,355,1223,22.9
'2018-05-29 12:39:03.00',49.940,754,-2,93.9,664.8,1131,355,1223,22.9
'2018-05-29 12:39:04.00',49.938,752,1,93.9,664.8,1132,355,1223,22.9
'2018-05-29 12:39:05.00',49.938,752,-1,93.8,664.7,1131,355,1222,22.9
'2018-05-29 12:39:06.00',49.938,752,2,93.8,664.5,1130,355,1222,22.9
'2018-05-29 12:39:07.00',49.938,751,1,93.7,664.5,1130,355,1222,22.9
'2018-05-29 12:39:08.00',49.938,754,-1,93.7,664.4,1130,355,1222,22.9
'2018-05-29 12:39:09.00',49.936,754,3,93.6,664.3,1131,355,1222,22.9
'2018-05-29 12:39:10.00',49.933,755,-3,93.6,664.3,1131,355,1222,22.9
'2018-05-29 12:39:11.00',49.931,755,1,93.6,664.3,1131,355,1222,22.9
'2018-05-29 12:39:12.00',49.928,754,-1,93.6,664.3,1131,355,1222,22.9
'2018-05-29 12:39:13.00',49.927,757,-3,93.6,664.3,1131,355,1222,22.9
'2018-05-29 12:39:13.99',49.927,750,2,93.5,664.3,1130,355,1222,22.9
'2018-05-29 12:39:15.00',49.928,751,0,93.5,664.2,1132,355,1222,22.9
'2018-05-29 12:39:15.99',49.928,753,0,93.5,664.1,1132,355,1222,22.9
'2018-05-29 12:39:17.00',49.930,753,3,93.5,664.0,1132,355,1222,22.9
'2018-05-29 12:39:18.00',49.930,754,-4,93.5,663.9,1131,355,1222,22.9
'2018-05-29 12:39:19.00',49.930,755,3,93.5,663.8,1131,355,1222,22.9
'2018-05-29 12:39:20.00',49.930,755,1,93.5,663.7,1131,355,1222,22.9
'2018-05-29 12:39:21.00',49.932,755,-1,93.5,663.7,1132,355,1222,22.9
'2018-05-29 12:39:22.00',49.932,754,2,93.5,663.7,1132,355,1222,22.9
'2018-05-29 12:39:23.00',49.934,754,-3,93.5,663.7,1132,355,1222,22.9
'2018-05-29 12:39:24.00',49.935,750,-2,93.5,663.7,1132,355,1222,22.8
'2018-05-29 12:39:25.00',49.939,753,-4,93.5,663.7,1132,355,1221,22.8
'2018-05-29 12:39:26.00',49.942,754,-4,93.5,663.7,1132,355,1221,22.8
'2018-05-29 12:39:26.99',49.945,751,-3,93.4,663.6,1134,355,1221,22.8
'2018-05-29 12:39:28.00',49.949,750,0,93.4,663.5,1134,355,1221,22.8
'2018-05-29 12:39:29.00',49.950,753,0,93.4,663.4,1134,355,1221,22.8
'2018-05-29 12:39:30.00',49.953,749,2,93.4,663.2,1133,355,1221,22.8
'2018-05-29 12:39:31.00',49.957,755,-3,93.4,663.1,1132,355,1221,22.8
'2018-05-29 12:39:32.00',49.960,753,-4,93.4,663.1,1132,355,1221,22.8
'2018-05-29 12:39:33.00',49.962,752,1,93.3,663.1,1134,355,1221,22.8
'2018-05-29 12:39:34.00',49.962,750,0,93.3,663.0,1134,355,1221,22.8
'2018-05-29 12:39:35.00',49.963,753,0,93.3,663.0,1134,355,1221,22.7
'2018-05-29 12:39:36.00',49.963,752,1,93.2,663.0,1134,355,1221,22.7
'2018-05-29 12:39:37.00',49.962,750,2,93.2,663.0,1134,355,1221,22.7
'2018-05-29 12:39:38.00',49.960,750,1,93.2,663.0,1134,355,1222,22.7
'2018-05-29 12:39:39.00',49.957,753,-2,93.2,662.9,1136,355,1222,22.7
'2018-05-29 12:39:39.99',49.954,752,0,93.2,662.8,1136,355,1222,22.7
'2018-05-29 12:39:41.00',49.951,752,3,93.1,662.8,1135,355,1222,22.7
'2018-05-29 12:39:41.99',49.949,755,-3,93.1,662.6,1133,355,1222,22.7
'2018-05-29 12:39:43.00',49.947,757,-3,93.1,662.5,1133,355,1222,22.7
'2018-05-29 12:39:44.00',49.945,754,-1,93.1,662.5,1133,355,1221,22.7
'2018-05-29 12:39:45.00',49.944,754,-1,93.1,662.5,1135,355,1221,22.7
'2018-05-29 12:39:46.00',49.943,755,-4,93.0,662.4,1135,355,1221,22.7
'2018-05-29 12:39:47.00',49.946,754,-3,93.0,662.4,1135,355,1221,22.7
'2018-05-29 12:39:48.00',49.951,753,-1,92.9,662.4,1135,356,1221,22.7
'2018-05-29 12:39:49.00',49.949,754,-4,92.9,662.4,1135,356,1221,22.7
'2018-05-29 12:39:50.00',49.951,752,-2,92.9,662.4,1134,356,1221,22.7
'2018-05-29 12:39:51.00',49.953,751,1,92.9,662.3,1136,356,1220,22.7
'2018-05-29 12:39:52.00',49.956,754,-5,92.9,662.3,1136,356,1220,22.7
'2018-05-29 12:39:52.99',49.957,754,-4,92.9,662.2,1139,356,1220,22.7
'2018-05-29 12:39:54.00',49.960,752,-1,92.8,662.0,1136,356,1220,22.7
'2018-05-29 12:39:55.00',49.963,749,1,92.8,661.9,1136,356,1220,22.7
'2018-05-29 12:39:56.00',49.970,751,1,92.8,661.8,1136,356,1220,22.7
'2018-05-29 12:39:57.00',49.976,750,-1,92.7,661.8,1138,356,1220,22.7
'2018-05-29 12:39:58.00',49.978,750,-2,92.7,661.8,1138,356,1218,22.7
'2018-05-29 12:39:59.00',49.979,753,-1,92.6,661.8,1138,356,1218,22.7
'2018-05-29 12:40:00.00',49.978,750,-1,92.6,661.8,1138,356,1218,22.7
'2018-05-29 12:40:01.00',49.977,750,3,92.6,661.8,1138,356,1218,22.7
'2018-05-29 12:40:02.00',49.977,749,2,92.6,661.8,1138,356,1218,22.7
'2018-05-29 12:40:03.00',49.977,750,1,92.6,661.8,1137,356,1218,22.7
'2018-05-29 12:40:04.00',49.976,750,0,92.5,661.7,1139,356,1218,22.7
'2018-05-29 12:40:05.00',49.976,751,-3,92.5,661.6,1141,356,1220,22.7
'2018-05-29 12:40:05.99',49.975,750,-3,92.5,661.4,1141,356,1220,22.7
'2018-05-29 12:40:07.00',49.973,753,0,92.5,661.4,1141,356,1220,22.7
'2018-05-29 12:40:08.00',49.972,751,2,92.5,661.2,1141,356,1220,22.7
'2018-05-29 12:40:09.00',49.970,752,1,92.5,661.2,1141,356,1220,22.7
'2018-05-29 12:40:10.00',49.972,754,-1,92.5,661.2,1143,356,1220,22.7
'2018-05-29 12:40:11.00',49.969,755,-4,92.5,661.2,1143,356,1221,22.6
'2018-05-29 12:40:12.00',49.969,755,-4,92.5,661.2,1143,356,1221,22.6
'2018-05-29 12:40:13.00',49.969,755,-4,92.5,661.2,1143,356,1221,22.6
'2018-05-29 12:40:14.00',49.968,755,3,92.5,661.2,1143,356,1221,22.6
'2018-05-29 12:40:15.00',49.965,754,-1,92.5,661.2,1143,355,1221,22.6
'2018-05-29 12:40:16.00',49.963,753,-4,92.4,661.1,1145,355,1221,22.6
'2018-05-29 12:40:16.99',49.962,754,-3,92.4,661.0,1146,355,1221,22.6
'2018-05-29 12:40:18.00',49.962,755,3,92.4,660.9,1146,355,1222,22.6
'2018-05-29 12:40:18.99',49.961,752,3,92.4,660.8,1142,355,1222,22.6
'2018-05-29 12:40:20.00',49.962,751,3,92.4,660.6,1142,355,1222,22.6
'2018-05-29 12:40:21.00',49.965,752,1,92.4,660.6,1142,355,1222,22.6
'2018-05-29 12:40:22.00',49.965,754,-2,92.4,660.6,1144,355,1222,22.6
'2018-05-29 12:40:23.00',49.966,754,1,92.3,660.6,1144,355,1222,22.6
'2018-05-29 12:40:24.00',49.964,753,2,92.3,660.6,1144,355,1222,22.6
'2018-05-29 12:40:25.00',49.963,752,3,92.3,660.6,1144,355,1223,22.6
'2018-05-29 12:40:26.00',49.964,755,-2,92.3,660.6,1144,355,1223,22.6
'2018-05-29 12:40:27.00',49.965,755,-3,92.3,660.6,1144,355,1223,22.6
'2018-05-29 12:40:28.00',49.965,752,-1,92.3,660.5,1147,355,1223,22.6
'2018-05-29 12:40:29.00',49.965,753,1,92.2,660.4,1146,355,1223,22.6
'2018-05-29 12:40:29.99',49.967,752,0,92.2,660.3,1145,355,1223,22.6
'2018-05-29 12:40:31.00',49.968,755,-1,92.2,660.1,1142,355,1223,22.6
'2018-05-29 12:40:32.00',49.969,755,-4,92.2,660.0,1142,355,1222,22.6
'2018-05-29 12:40:33.00',49.971,756,-3,92.1,660.0,1142,355,1222,22.6
'2018-05-29 12:40:34.00',49.971,753,1,92.1,660.0,1144,355,1222,22.6
'2018-05-29 12:40:35.00',49.971,754,3,92.0,660.0,1144,355,1222,22.6
'2018-05-29 12:40:36.00',49.969,755,-3,92.0,660.0,1144,355,1222,22.6
'2018-05-29 12:40:37.00',49.969,755,0,92.0,660.0,1144,355,1222,22.6
'2018-05-29 12:40:38.00',49.969,754,4,91.9,660.0,1144,355,1222,22.6
'2018-05-29 12:40:39.00',49.968,755,-1,91.9,660.0,1144,355,1222,22.6
'2018-05-29 12:40:40.00',49.968,755,-4,91.9,659.9,1145,355,1222,22.6
'2018-05-29 12:40:41.00',49.967,755,-3,91.9,659.8,1144,355,1222,22.6
'2018-05-29 12:40:42.00',49.963,754,0,91.9,659.7,1145,355,1222,22.6
'2018-05-29 12:40:42.99',49.964,754,3,91.8,659.5,1145,355,1222,22.6
'2018-05-29 12:40:44.00',49.964,753,3,91.8,659.4,1145,355,1222,22.6
'2018-05-29 12:40:44.99',49.963,754,-4,91.8,659.4,1145,355,1222,22.6
'2018-05-29 12:40:46.00',49.964,754,0,91.8,659.4,1147,355,1222,22.6
'2018-05-29 12:40:47.00',49.964,754,3,91.8,659.4,1147,355,1222,22.6
'2018-05-29 12:40:48.00',49.964,753,1,91.7,659.4,1147,355,1222,22.6
'2018-05-29 12:40:49.00',49.962,753,-4,91.7,659.4,1147,355,1222,22.6
'2018-05-29 12:40:50.00',49.962,754,-3,91.6,659.4,1147,355,1222,22.6
'2018-05-29 12:40:51.00',49.963,755,-1,91.6,659.4,1147,355,1224,22.6
'2018-05-29 12:40:52.00',49.965,750,1,91.6,659.3,1148,355,1224,22.6
'2018-05-29 12:40:53.00',49.963,752,0,91.6,659.2,1148,355,1224,22.6
'2018-05-29 12:40:54.00',49.962,751,-2,91.6,659.1,1148,355,1224,22.6
'2018-05-29 12:40:55.00',49.961,753,1,91.6,658.9,1148,355,1224,22.6
'2018-05-29 12:40:55.99',49.961,750,4,91.5,658.8,1148,355,1224,22.6
'2018-05-29 12:40:57.00',49.965,750,3,91.5,658.8,1148,355,1220,22.6
'2018-05-29 12:40:58.00',49.966,751,-1,91.5,658.8,1149,355,1220,22.6
'2018-05-29 12:40:59.00',49.967,750,-2,91.5,658.8,1149,355,1220,22.6
'2018-05-29 12:41:00.00',49.968,750,0,91.5,658.8,1149,355,1220,22.6
'2018-05-29 12:41:01.00',49.972,752,3,91.5,658.8,1149,355,1220,22.6
'2018-05-29 12:41:02.00',49.971,750,1,91.5,658.8,1149,355,1220,22.6
'2018-05-29 12:41:03.00',49.972,752,-3,91.5,658.8,1149,355,1218,22.6
'2018-05-29 12:41:04.00',49.972,753,-4,91.5,658.7,1149,355,1218,22.6
'2018-05-29 12:41:05.00',49.971,755,-4,91.5,658.6,1150,355,1218,22.6
'2018-05-29 12:41:06.00',49.974,756,-4,91.5,658.5,1150,355,1218,22.6
'2018-05-29 12:41:07.00',49.975,754,-3,91.5,658.4,1150,356,1218,22.6
'2018-05-29 12:41:08.00',49.980,754,3,91.4,658.2,1150,356,1218,22.6
'2018-05-29 12:41:08.99',49.983,753,1,91.4,658.2,1150,356,1218,22.6
'2018-05-29 12:41:10.00',49.987,754,2,91.4,658.2,1150,356,1218,22.6
'2018-05-29 12:41:10.99',49.991,754,1,91.4,658.2,1152,356,1218,22.6
'2018-05-29 12:41:12.00',49.994,755,13,91.4,658.2,1152,356,1218,22.6
'2018-05-29 12:41:13.00',49.995,755,10,91.3,658.2,1152,356,1218,22.6
'2018-05-29 12:41:14.00',49.995,754,9,91.3,658.2,1152,356,1218,22.6
'2018-05-29 12:41:15.00',49.991,755,-2,91.3,658.2,1152,356,1218,22.6
'2018-05-29 12:41:16.00',49.986,756,-2,91.3,658.1,1152,356,1218,22.6
'2018-05-29 12:41:17.00',49.978,757,-3,91.3,658.1,1154,356,1219,22.6
'2018-05-29 12:41:18.00',49.974,757,-3,91.3,657.9,1154,356,1219,22.6
'2018-05-29 12:41:19.00',49.974,755,0,91.2,657.8,1153,356,1219,22.6
'2018-05-29 12:41:20.00',49.974,755,2,91.2,657.7,1153,357,1219,22.7
'2018-05-29 12:41:21.00',49.973,753,0,91.2,657.7,1153,357,1219,22.7
'2018-05-29 12:41:21.99',49.971,754,1,91.2,657.7,1153,357,1219,22.7
'2018-05-29 12:41:23.00',49.972,754,-2,91.1,657.7,1155,357,1217,22.7
'2018-05-29 12:41:24.00',49.972,753,-2,91.1,657.6,1155,357,1217,22.7
'2018-05-29 12:41:25.00',49.970,754,1,91.0,657.6,1155,357,1217,22.7
'2018-05-29 12:41:26.00',49.968,754,1,91.0,657.6,1155,357,1217,22.7
'2018-05-29 12:41:27.00',49.963,752,-1,91.0,657.6,1155,356,1217,22.7
'2018-05-29 12:41:28.00',49.961,752,-1,90.9,657.5,1155,356,1217,22.7
'2018-05-29 12:41:29.00',49.961,753,-3,90.9,657.5,1155,356,1217,22.7
'2018-05-29 12:41:30.00',49.957,755,-3,90.9,657.4,1155,356,1217,22.7
'2018-05-29 12:41:31.00',49.952,752,1,90.9,657.2,1157,356,1217,22.7
'2018-05-29 12:41:32.00',49.950,754,1,90.8,657.1,1157,356,1217,22.7
'2018-05-29 12:41:33.00',49.949,752,-1,90.8,657.1,1157,356,1217,22.7
'2018-05-29 12:41:34.00',49.945,752,0,90.8,657.1,1157,356,1217,22.7
'2018-05-29 12:41:34.99',49.945,748,0,90.8,657.1,1158,356,1217,22.7
'2018-05-29 12:41:36.00',49.942,752,-1,90.8,657.0,1158,356,1216,22.7
'2018-05-29 12:41:36.99',49.944,754,-1,90.7,657.0,1158,356,1216,22.7
'2018-05-29 12:41:38.00',49.949,753,-1,90.7,657.0,1158,356,1216,22.7
'2018-05-29 12:41:39.00',49.952,757,-3,90.7,657.0,1158,356,1216,22.7
'2018-05-29 12:41:40.00',49.958,756,-2,90.7,656.9,1158,356,1216,22.7
'2018-05-29 12:41:41.00',49.963,753,0,90.7,656.9,1158,356,1216,22.7
'2018-05-29 12:41:42.00',49.970,753,-2,90.6,656.8,1159,356,1216,22.7
'2018-05-29 12:41:43.00',49.977,752,-3,90.6,656.7,1159,356,1216,22.7
'2018-05-29 12:41:44.00',49.983,753,-1,90.6,656.6,1159,356,1216,22.7
'2018-05-29 12:41:45.00',49.987,753,-1,90.6,656.5,1159,356,1216,22.7
'2018-05-29 12:41:45.99',49.989,752,1,90.5,656.5,1159,356,1216,22.8
'2018-05-29 12:41:47.00',49.990,752,-1,90.5,656.5,1159,356,1216,22.8
'2018-05-29 12:41:47.99',49.988,752,0,90.5,656.4,1160,356,1216,22.8
'2018-05-29 12:41:49.00',49.989,752,0,90.5,656.4,1160,356,1216,22.8
'2018-05-29 12:41:50.00',49.986,751,-1,90.5,656.4,1160,356,1216,22.9
'2018-05-29 12:41:51.00',49.981,753,-2,90.5,656.4,1160,356,1216,22.9
'2018-05-29 12:41:52.00',49.976,754,-4,90.5,656.4,1160,356,1216,22.9
'2018-05-29 12:41:53.00',49.974,754,-3,90.5,656.4,1160,356,1216,22.9
'2018-05-29 12:41:54.00',49.971,755,-2,90.5,656.2,1160,356,1216,22.9
'2018-05-29 12:41:55.00',49.970,754,1,90.5,656.1,1159,356,1217,22.9
'2018-05-29 12:41:56.00',49.971,754,2,90.5,656.0,1159,356,1217,22.9
'2018-05-29 12:41:57.00',49.973,754,0,90.4,655.9,1159,356,1217,22.9
'2018-05-29 12:41:58.00',49.977,754,-1,90.4,655.9,1159,356,1217,22.9
'2018-05-29 12:41:58.99',49.981,754,0,90.4,655.9,1159,356,1217,22.9
'2018-05-29 12:42:00.00',49.982,753,-1,90.4,655.9,1160,356,1217,22.9
'2018-05-29 12:42:01.00',49.983,755,-1,90.4,655.9,1160,356,1217,22.9
'2018-05-29 12:42:02.00',49.987,755,-1,90.4,655.9,1160,356,1215,22.9
'2018-05-29 12:42:03.00',49.988,753,1,90.3,655.9,1160,356,1215,22.9
'2018-05-29 12:42:04.00',49.988,754,3,90.3,655.8,1160,356,1215,22.9
'2018-05-29 12:42:05.00',49.987,753,3,90.3,655.8,1160,357,1215,22.9
'2018-05-29 12:42:06.00',49.987,754,3,90.3,655.7,1160,357,1215,22.9
'2018-05-29 12:42:07.00',49.987,752,2,90.3,655.6,1161,357,1215,22.9
'2018-05-29 12:42:08.00',49.987,751,2,90.3,655.5,1160,357,1216,22.9
'2018-05-29 12:42:09.00',49.987,753,-1,90.3,655.3,1160,357,1216,22.9
'2018-05-29 12:42:10.00',49.987,752,-1,90.2,655.3,1160,357,1216,22.9
'2018-05-29 12:42:11.00',49.988,752,-1,90.2,655.3,1160,357,1216,22.9
'2018-05-29 12:42:11.99',49.984,754,-2,90.2,655.3,1161,357,1216,22.9
'2018-05-29 12:42:13.00',49.981,754,-1,90.1,655.3,1161,357,1216,22.9
'2018-05-29 12:42:13.99',49.980,754,0,90.1,655.3,1161,357,1216,22.9
'2018-05-29 12:42:15.00',49.978,753,3,90.0,655.3,1162,357,1216,22.9
'2018-05-29 12:42:16.00',49.978,752,2,90.0,655.2,1162,357,1216,22.9
'2018-05-29 12:42:17.00',49.977,752,-1,90.0,655.2,1162,357,1216,22.9
'2018-05-29 12:42:18.00',49.974,752,-3,89.9,655.2,1163,357,1216,22.9
'2018-05-29 12:42:19.00',49.973,755,-4,89.9,655.0,1162,357,1216,22.9
'2018-05-29 12:42:20.00',49.972,757,-3,89.9,655.0,1162,357,1216,22.9
'2018-05-29 12:42:21.00',49.972,755,-1,89.8,654.8,1162,357,1216,22.9
'2018-05-29 12:42:22.00',49.975,754,0,89.8,654.8,1162,357,1216,22.9
'2018-05-29 12:42:23.00',49.976,754,-1,89.8,654.8,1162,357,1216,22.9
'2018-05-29 12:42:24.00',49.977,753,0,89.8,654.8,1163,356,1216,22.9
'2018-05-29 12:42:24.99',49.977,753,-1,89.8,654.7,1163,356,1216,22.9
'2018-05-29 12:42:26.00',49.977,754,-3,89.8,654.7,1163,356,1216,22.9
'2018-05-29 12:42:27.00',49.977,755,-3,89.7,654.7,1162,356,1216,22.9
'2018-05-29 12:42:28.00',49.976,754,-4,89.7,654.7,1162,356,1216,22.9
'2018-05-29 12:42:29.00',49.975,755,0,89.7,654.7,1162,356,1216,22.9
'2018-05-29 12:42:30.00',49.972,754,1,89.7,654.7,1162,356,1216,22.9
'2018-05-29 12:42:31.00',49.964,753,3,89.6,654.5,1161,356,1216,22.9
'2018-05-29 12:42:32.00',49.955,755,0,89.6,654.4,1161,356,1216,22.9
'2018-05-29 12:42:33.00',49.946,754,1,89.6,654.2,1161,356,1216,22.9
'2018-05-29 12:42:34.00',49.941,753,0,89.6,654.2,1161,356,1216,22.9
'2018-05-29 12:42:35.00',49.937,755,-4,89.6,654.2,1161,356,1216,22.9
'2018-05-29 12:42:36.00',49.935,751,2,89.5,654.2,1162,356,1216,22.9
'2018-05-29 12:42:37.00',49.935,752,1,89.5,654.2,1162,356,1216,22.9
'2018-05-29 12:42:37.99',49.934,752,0,89.5,654.2,1162,356,1216,22.9
'2018-05-29 12:42:39.00',49.934,749,3,89.5,654.2,1162,356,1216,22.9
'2018-05-29 12:42:39.99',49.931,749,-2,89.5,654.1,1162,356,1216,22.9
'2018-05-29 12:42:41.00',49.928,752,3,89.5,654.1,1162,356,1216,22.9
'2018-05-29 12:42:42.00',49.927,755,-4,89.5,654.1,1163,356,1216,22.9
'2018-05-29 12:42:43.00',49.924,753,0,89.5,653.9,1163,356,1216,22.9
'2018-05-29 12:42:44.00',49.923,753,1,89.5,653.9,1163,356,1216,22.9
'2018-05-29 12:42:45.00',49.924,755,-3,89.4,653.7,1163,356,1216,22.9
'2018-05-29 12:42:46.00',49.926,754,3,89.4,653.7,1163,356,1216,22.9
'2018-05-29 12:42:47.00',49.928,755,1,89.4,653.7,1163,356,1218,22.9
'2018-05-29 12:42:48.00',49.931,754,-3,89.4,653.7,1164,356,1218,22.9
'2018-05-29 12:42:49.00',49.934,757,-3,89.4,653.6,1164,356,1218,22.9
'2018-05-29 12:42:50.00',49.937,754,1,89.4,653.6,1164,356,1218,22.9
'2018-05-29 12:42:50.99',49.938,754,-3,89.4,653.6,1166,355,1218,22.9
'2018-05-29 12:42:52.00',49.941,754,-2,89.3,653.6,1166,355,1218,22.9
'2018-05-29 12:42:53.00',49.941,752,1,89.3,653.6,1166,355,1223,22.9
'2018-05-29 12:42:54.00',49.941,752,-5,89.3,653.6,1166,355,1223,22.9
'2018-05-29 12:42:55.00',49.942,754,-2,89.3,653.4,1166,355,1223,22.9
'2018-05-29 12:42:56.00',49.943,752,1,89.3,653.3,1167,355,1223,22.9
'2018-05-29 12:42:57.00',49.944,751,-1,89.3,653.2,1167,355,1223,22.9
'2018-05-29 12:42:58.00',49.943,752,-4,89.2,653.2,1167,355,1223,22.9
'2018-05-29 12:42:59.00',49.940,749,2,89.2,653.2,1167,355,1223,22.9
'2018-05-29 12:43:00.00',49.940,751,-2,89.2,653.2,1168,355,1223,22.9
'2018-05-29 12:43:01.00',49.937,751,-2,89.2,653.1,1168,355,1223,22.9
'2018-05-29 12:43:02.00',49.937,751,1,89.2,653.1,1168,355,1223,22.9
'2018-05-29 12:43:03.00',49.938,755,-3,89.1,653.1,1168,355,1223,22.9
'2018-05-29 12:43:03.99',49.940,755,2,89.0,653.0,1168,355,1223,22.9
'2018-05-29 12:43:05.00',49.941,755,-5,89.0,653.0,1168,355,1223,22.9
'2018-05-29 12:43:05.99',49.942,757,-4,88.9,653.0,1169,355,1223,22.9
'2018-05-29 12:43:07.00',49.942,755,2,88.9,652.9,1170,355,1223,22.9
'2018-05-29 12:43:08.00',49.944,752,-1,88.9,652.8,1169,355,1223,22.9
'2018-05-29 12:43:09.00',49.945,754,-4,88.9,652.7,1169,355,1223,22.9
'2018-05-29 12:43:10.00',49.946,751,2,88.9,652.6,1169,355,1223,22.9
'2018-05-29 12:43:11.00',49.949,751,1,88.8,652.6,1169,355,1223,22.9
'2018-05-29 12:43:12.00',49.950,754,-6,88.8,652.6,1169,355,1221,22.9
'2018-05-29 12:43:13.00',49.952,754,0,88.8,652.6,1170,355,1221,22.9
'2018-05-29 12:43:14.00',49.952,753,3,88.8,652.6,1170,355,1221,22.9
'2018-05-29 12:43:15.00',49.951,752,1,88.8,652.6,1170,355,1221,22.9
'2018-05-29 12:43:16.00',49.950,752,0,88.8,652.6,1170,355,1221,22.9
'2018-05-29 12:43:16.99',49.952,752,3,88.7,652.5,1170,355,1221,22.9
'2018-05-29 12:43:18.00',49.951,751,1,88.7,652.5,1172,355,1222,22.9
'2018-05-29 12:43:19.00',49.945,753,0,88.7,652.4,1173,355,1222,22.9
'2018-05-29 12:43:20.00',49.943,754,4,88.7,652.3,1174,355,1222,22.9
'2018-05-29 12:43:21.00',49.939,754,0,88.6,652.1,1174,356,1222,22.9
'2018-05-29 12:43:22.00',49.936,756,-5,88.6,652.1,1174,356,1222,22.9
'2018-05-29 12:43:23.00',49.932,750,0,88.6,652.1,1174,356,1222,22.9
'2018-05-29 12:43:24.00',49.928,755,-4,88.6,652.1,1174,356,1222,22.9
'2018-05-29 12:43:25.00',49.926,755,2,88.6,652.1,1175,356,1222,22.9
'2018-05-29 12:43:26.00',49.921,754,2,88.5,652.0,1175,356,1222,22.9
'2018-05-29 12:43:27.00',49.914,753,-3,88.5,652.0,1175,355,1222,22.9
'2018-05-29 12:43:27.99',49.908,753,-3,88.5,652.0,1175,355,1222,22.9
'2018-05-29 12:43:29.00',49.904,754,-1,88.5,652.0,1175,355,1221,22.9
'2018-05-29 12:43:29.99',49.899,752,-1,88.5,652.0,1176,355,1221,22.9
'2018-05-29 12:43:31.00',49.895,750,1,88.5,651.8,1177,355,1221,22.9
'2018-05-29 12:43:32.00',49.891,752,2,88.5,651.7,1176,355,1221,22.9
'2018-05-29 12:43:33.00',49.886,754,-4,88.4,651.6,1176,355,1221,22.9
'2018-05-29 12:43:34.00',49.886,752,3,88.4,651.5,1176,355,1221,22.9
'2018-05-29 12:43:35.00',49.885,755,-3,88.4,651.5,1176,355,1222,22.9
'2018-05-29 12:43:36.00',49.885,750,1,88.4,651.5,1176,355,1222,22.9
'2018-05-29 12:43:37.00',49.886,753,-1,88.4,651.5,1177,355,1222,22.9
'2018-05-29 12:43:38.00',49.887,755,2,88.4,651.4,1177,355,1222,22.9
'2018-05-29 12:43:39.00',49.888,755,-3,88.4,651.4,1177,355,1222,22.9
'2018-05-29 12:43:40.00',49.888,754,3,88.4,651.4,1177,355,1222,22.9
'2018-05-29 12:43:40.99',49.887,753,-3,88.3,651.4,1177,355,1221,22.9
'2018-05-29 12:43:42.00',49.887,753,-4,88.3,651.4,1177,355,1221,22.9
'2018-05-29 12:43:42.99',49.884,752,0,88.3,651.3,1177,355,1221,22.9
'2018-05-29 12:43:44.00',49.881,751,1,88.3,651.2,1181,356,1221,22.9
'2018-05-29 12:43:45.00',49.879,752,-1,88.3,651.0,1181,356,1221,22.9
'2018-05-29 12:43:46.00',49.879,752,-4,88.3,651.0,1181,356,1221,23.0
'2018-05-29 12:43:47.00',49.877,754,4,88.2,650.9,1181,356,1222,23.0
'2018-05-29 12:43:48.00',49.873,755,2,88.2,650.9,1181,356,1222,23.0
'2018-05-29 12:43:49.00',49.873,754,-3,88.2,650.9,1181,356,1222,23.0
'2018-05-29 12:43:50.00',49.873,752,-6,88.2,650.9,1182,355,1222,23.0
'2018-05-29 12:43:51.00',49.872,752,1,88.1,650.9,1182,355,1222,23.0
'2018-05-29 12:43:52.00',49.872,751,-1,88.1,650.9,1182,355,1222,23.0
'2018-05-29 12:43:53.00',49.869,752,2,88.1,650.8,1182,355,1224,23.0
'2018-05-29 12:43:53.99',49.870,752,-1,88.0,650.8,1182,355,1224,23.0
'2018-05-29 12:43:55.00',49.868,755,-3,87.9,650.7,1182,355,1224,23.0
'2018-05-29 12:43:56.00',49.867,752,3,87.9,650.6,1183,355,1224,23.0
'2018-05-29 12:43:57.00',49.867,753,1,87.9,650.5,1183,355,1224,23.0
'2018-05-29 12:43:58.00',49.868,754,-3,87.9,650.4,1183,355,1224,23.0
'2018-05-29 12:43:59.00',49.867,754,-3,87.8,650.4,1183,355,1224,23.0
'2018-05-29 12:44:00.00',49.865,754,-1,87.8,650.4,1183,355,1222,23.0
'2018-05-29 12:44:01.00',49.865,752,5,87.8,650.4,1183,355,1222,23.0
'2018-05-29 12:44:02.00',49.865,748,4,87.8,650.3,1184,355,1222,23.0
'2018-05-29 12:44:03.00',49.866,754,-1,87.8,650.3,1184,355,1222,23.0
'2018-05-29 12:44:04.00',49.869,757,-4,87.8,650.3,1182,355,1222,23.0
'2018-05-29 12:44:05.00',49.875,757,2,87.8,650.3,1182,355,1222,23.0
'2018-05-29 12:44:06.00',49.879,754,3,87.7,650.3,1182,355,1224,23.0
'2018-05-29 12:44:06.99',49.885,754,3,87.7,650.1,1182,355,1224,23.0
'2018-05-29 12:44:08.00',49.888,755,-4,87.7,650.1,1182,355,1224,23.0
'2018-05-29 12:44:08.99',49.893,755,2,87.6,649.9,1182,355,1224,23.0
'2018-05-29 12:44:10.00',49.901,753,0,87.6,649.9,1182,356,1224,23.0
'2018-05-29 12:44:11.00',49.909,749,-1,87.6,649.8,1182,356,1224,23.0
'2018-05-29 12:44:12.00',49.915,753,4,87.6,649.8,1182,356,1224,23.0
'2018-05-29 12:44:13.00',49.919,752,2,87.6,649.8,1182,356,1221,23.0
'2018-05-29 12:44:14.00',49.924,757,2,87.5,649.8,1183,356,1221,23.0
'2018-05-29 12:44:15.00',49.931,752,1,87.5,649.7,1183,356,1221,23.0
'2018-05-29 12:44:16.00',49.933,754,-4,87.5,649.7,1183,356,1221,23.0
'2018-05-29 12:44:17.00',49.937,754,4,87.5,649.7,1183,356,1221,23.0
'2018-05-29 12:44:18.00',49.940,754,3,87.5,649.7,1184,356,1221,23.0
'2018-05-29 12:44:19.00',49.943,754,-1,87.5,649.6,1184,356,1221,23.0
'2018-05-29 12:44:19.99',49.948,752,2,87.5,649.6,1185,356,1221,23.0
'2018-05-29 12:44:21.00',49.947,754,-4,87.4,649.3,1185,356,1221,23.0
'2018-05-29 12:44:22.00',49.946,754,-4,87.4,649.3,1185,356,1221,23.0
'2018-05-29 12:44:23.00',49.946,751,-4,87.4,649.2,1185,356,1221,23.0
'2018-05-29 12:44:24.00',49.946,752,1,87.4,649.2,1185,356,1221,23.0
'2018-05-29 12:44:25.00',49.946,753,-1,87.4,649.2,1185,356,1221,23.0
'2018-05-29 12:44:26.00',49.947,753,4,87.4,649.2,1185,356,1221,23.1
'2018-05-29 12:44:27.00',49.947,750,4,87.4,649.2,1185,356,1221,23.1
'2018-05-29 12:44:28.00',49.950,752,-3,87.4,649.2,1186,356,1221,23.1
'2018-05-29 12:44:29.00',49.950,753,2,87.3,649.1,1186,356,1221,23.1
'2018-05-29 12:44:30.00',49.948,753,3,87.3,649.1,1186,356,1221,23.1
'2018-05-29 12:44:31.00',49.948,754,-6,87.3,649.0,1186,356,1221,23.1
'2018-05-29 12:44:32.00',49.950,755,-1,87.3,649.0,1186,356,1221,23.1
'2018-05-29 12:44:32.99',49.952,753,3,87.3,648.8,1186,356,1221,23.1
'2018-05-29 12:44:34.00',49.956,754,0,87.3,648.8,1186,356,1221,23.1
'2018-05-29 12:44:34.99',49.960,757,-2,87.2,648.7,1186,356,1221,23.1
'2018-05-29 12:44:36.00',49.965,756,-1,87.2,648.6,1186,356,1221,23.1
'2018-05-29 12:44:37.00',49.966,750,-3,87.2,648.6,1186,356,1221,23.1
'2018-05-29 12:44:38.00',49.969,754,4,87.2,648.6,1186,356,1221,23.1
'2018-05-29 12:44:39.00',49.971,754,3,87.2,648.6,1186,356,1221,23.1
'2018-05-29 12:44:40.00',49.971,752,-3,87.1,648.6,1186,356,1221,23.1
'2018-05-29 12:44:41.00',49.972,752,-3,87.1,648.5,1186,356,1221,23.1
'2018-05-29 12:44:42.00',49.972,754,-2,87.0,648.5,1186,356,1221,23.1
'2018-05-29 12:44:43.00',49.973,753,3,87.0,648.5,1186,356,1221,23.1
'2018-05-29 12:44:44.00',49.975,752,4,87.0,648.4,1186,356,1221,23.1
'2018-05-29 12:44:45.00',49.976,753,1,86.9,648.3,1186,356,1221,23.1
'2018-05-29 12:44:45.99',49.979,753,3,86.9,648.2,1186,356,1221,23.1
'2018-05-29 12:44:47.00',49.979,754,-3,86.9,648.2,1187,356,1221,23.1
'2018-05-29 12:44:48.00',49.980,754,-2,86.8,648.1,1187,356,1221,23.1
'2018-05-29 12:44:49.00',49.978,755,-2,86.8,648.0,1187,355,1221,23.1
'2018-05-29 12:44:50.00',49.977,755,-3,86.8,648.0,1187,355,1221,23.1
'2018-05-29 12:44:51.00',49.972,755,1,86.8,648.0,1187,355,1221,23.1
'2018-05-29 12:44:52.00',49.970,754,1,86.8,648.0,1186,355,1221,23.1
'2018-05-29 12:44:53.00',49.969,752,0,86.7,647.9,1186,355,1221,23.1
'2018-05-29 12:44:54.00',49.971,754,-4,86.7,647.9,1186,355,1221,23.1
'2018-05-29 12:44:55.00',49.971,756,-1,86.7,647.9,1186,355,1221,23.1
'2018-05-29 12:44:56.00',49.969,755,-1,86.7,647.8,1186,356,1221,23.1
'2018-05-29 12:44:56.99',49.968,755,2,86.7,647.8,1186,356,1221,23.1
'2018-05-29 12:44:58.00',49.966,753,-4,86.6,647.6,1186,356,1221,23.1
'2018-05-29 12:44:58.99',49.965,754,-1,86.6,647.6,1186,356,1220,23.1
'2018-05-29 12:45:00.00',49.963,757,3,86.6,647.5,1186,356,1220,23.1
'2018-05-29 12:45:01.00',49.959,755,1,86.6,647.5,1186,356,1220,23.1
'2018-05-29 12:45:02.00',49.960,751,-4,86.6,647.5,1186,356,1220,23.1
'2018-05-29 12:45:03.00',49.956,755,-3,86.6,647.5,1186,356,1220,23.1
'2018-05-29 12:45:04.00',49.953,750,3,86.5,647.4,1187,356,1220,23.1
'2018-05-29 12:45:05.00',49.950,754,0,86.5,647.4,1187,356,1220,23.1
'2018-05-29 12:45:06.00',49.947,754,-4,86.5,647.4,1187,356,1220,23.1
'2018-05-29 12:45:07.00',49.947,751,1,86.5,647.3,1187,356,1220,23.1
'2018-05-29 12:45:08.00',49.949,753,0,86.4,647.2,1187,356,1220,23.1
'2018-05-29 12:45:09.00',49.952,751,-3,86.4,647.2,1187,356,1220,23.1
'2018-05-29 12:45:09.99',49.954,753,-1,86.4,647.1,1188,356,1220,23.1
'2018-05-29 12:45:11.00',49.956,754,-2,86.4,647.0,1188,356,1218,23.1
'2018-05-29 12:45:11.99',49.958,750,1,86.4,646.9,1187,356,1218,23.1
'2018-05-29 12:45:13.00',49.960,752,1,86.4,646.9,1187,356,1218,23.1
'2018-05-29 12:45:14.00',49.964,752,1,86.4,646.9,1187,356,1218,23.1
'2018-05-29 12:45:15.00',49.964,754,1,86.4,646.9,1187,356,1218,23.1
'2018-05-29 12:45:16.00',49.964,750,3,86.4,646.9,1187,356,1218,23.1
'2018-05-29 12:45:17.00',49.962,748,0,86.3,646.8,1187,356,1219,23.1
'2018-05-29 12:45:18.00',49.959,754,-4,86.3,646.8,1187,356,1219,23.1
'2018-05-29 12:45:19.00',49.956,752,-3,86.3,646.8,1187,356,1219,23.1
'2018-05-29 12:45:20.00',49.953,752,0,86.3,646.7,1187,355,1219,23.1
'2018-05-29 12:45:21.00',49.949,753,-6,86.3,646.6,1187,355,1219,23.1
'2018-05-29 12:45:22.00',49.947,755,-1,86.3,646.5,1187,355,1220,23.1
'2018-05-29 12:45:22.99',49.944,754,2,86.2,646.4,1187,355,1220,23.1
'2018-05-29 12:45:24.00',49.943,754,-1,86.2,646.4,1188,355,1220,23.1
'2018-05-29 12:45:25.00',49.941,755,-2,86.2,646.3,1188,355,1220,23.1
'2018-05-29 12:45:26.00',49.939,748,1,86.2,646.3,1188,356,1220,23.1
'2018-05-29 12:45:27.00',49.938,752,-3,86.2,646.3,1188,356,1220,23.1
'2018-05-29 12:45:28.00',49.938,753,3,86.1,646.3,1189,356,1220,23.1
'2018-05-29 12:45:29.00',49.938,754,-1,86.1,646.2,1189,356,1220,23.1
'2018-05-29 12:45:30.00',49.937,754,-4,86.0,646.2,1189,356,1220,23.1
'2018-05-29 12:45:31.00',49.937,754,-2,86.0,646.2,1189,356,1220,23.1
'2018-05-29 12:45:32.00',49.933,755,-3,86.0,646.1,1189,356,1220,23.1
'2018-05-29 12:45:33.00',49.933,751,0,86.0,646.0,1189,356,1220,23.1
'2018-05-29 12:45:34.00',49.929,754,-1,85.9,646.0,1188,356,1220,23.1
'2018-05-29 12:45:35.00',49.930,752,-1,85.9,645.9,1188,356,1220,23.1
'2018-05-29 12:45:35.99',49.930,752,1,85.9,645.9,1188,356,1220,23.1
'2018-05-29 12:45:37.00',49.930,754,-3,85.8,645.8,1188,356,1220,23.1
'2018-05-29 12:45:37.99',49.928,755,2,85.8,645.8,1188,356,1220,23.1
'2018-05-29 12:45:39.00',49.928,752,1,85.8,645.8,1188,356,1220,23.1
'2018-05-29 12:45:40.00',49.928,751,3,85.8,645.8,1189,356,1218,23.1
'2018-05-29 12:45:41.00',49.927,754,1,85.8,645.6,1189,356,1218,23.1
'2018-05-29 12:45:42.00',49.925,755,-1,85.7,645.6,1189,356,1218,23.1
'2018-05-29 12:45:43.00',49.925,753,1,85.7,645.6,1188,356,1218,23.1
'2018-05-29 12:45:44.00',49.925,754,-4,85.7,645.5,1188,356,1218,23.1
'2018-05-29 12:45:45.00',49.928,754,2,85.7,645.5,1188,356,1218,23.1
'2018-05-29 12:45:46.00',49.931,749,-4,85.6,645.4,1189,356,1217,23.1
'2018-05-29 12:45:47.00',49.935,753,1,85.6,645.3,1189,356,1217,23.1
'2018-05-29 12:45:48.00',49.937,750,3,85.6,645.3,1189,356,1217,23.1
'2018-05-29 12:45:48.99',49.940,750,1,85.6,645.2,1189,356,1217,23.1
'2018-05-29 12:45:50.00',49.944,752,1,85.6,645.2,1189,356,1217,23.1
'2018-05-29 12:45:51.00',49.946,752,1,85.6,645.2,1189,356,1217,23.1
'2018-05-29 12:45:52.00',49.948,753,-1,85.5,645.2,1189,356,1217,23.1
'2018-05-29 12:45:53.00',49.948,754,-4,85.5,645.1,1189,356,1217,23.1
'2018-05-29 12:45:54.00',49.948,754,0,85.5,645.1,1189,356,1217,23.1
'2018-05-29 12:45:55.00',49.945,751,-1,85.5,645.1,1189,356,1217,23.1
'2018-05-29 12:45:56.00',49.943,755,-1,85.5,644.9,1189,356,1217,23.1
'2018-05-29 12:45:57.00',49.942,754,0,85.4,644.9,1187,356,1217,23.1
'2018-05-29 12:45:58.00',49.942,752,1,85.4,644.8,1187,356,1217,23.1
'2018-05-29 12:45:59.00',49.940,754,-3,85.4,644.7,1187,356,1217,23.1
'2018-05-29 12:46:00.00',49.940,752,1,85.4,644.7,1188,356,1217,23.1
'2018-05-29 12:46:01.00',49.940,752,-4,85.4,644.6,1188,356,1217,23.1
'2018-05-29 12:46:01.99',49.942,754,-4,85.4,644.6,1188,356,1217,23.1
'2018-05-29 12:46:03.00',49.944,753,0,85.4,644.6,1188,356,1217,23.1
'2018-05-29 12:46:03.99',49.947,751,-3,85.4,644.6,1188,356,1216,23.1
'2018-05-29 12:46:05.00',49.950,753,0,85.4,644.5,1188,356,1216,23.1
'2018-05-29 12:46:06.00',49.951,753,0,85.4,644.5,1188,356,1216,23.1
'2018-05-29 12:46:07.00',49.953,751,-4,85.3,644.5,1188,356,1216,23.1
'2018-05-29 12:46:08.00',49.955,754,1,85.3,644.4,1186,356,1216,23.1
'2018-05-29 12:46:09.00',49.956,754,3,85.3,644.4,1186,356,1216,23.1
'2018-05-29 12:46:10.00',49.956,754,0,85.3,644.3,1184,356,1218,23.1
'2018-05-29 12:46:11.00',49.957,754,0,85.3,644.2,1184,356,1218,23.1
'2018-05-29 12:46:12.00',49.957,755,-1,85.2,644.2,1183,356,1218,23.1
'2018-05-29 12:46:13.00',49.955,753,2,85.2,644.1,1183,356,1218,23.1
'2018-05-29 12:46:14.00',49.957,751,1,85.2,644.1,1183,356,1218,23.1
'2018-05-29 12:46:14.99',49.955,753,-2,85.2,644.1,1183,356,1218,23.1
'2018-05-29 12:46:16.00',49.951,751,-1,85.2,644.1,1183,356,1218,23.1
'2018-05-29 12:46:17.00',49.947,752,0,85.2,644.1,1183,356,1215,23.1
'2018-05-29 12:46:18.00',49.943,750,-1,85.1,643.9,1183,356,1215,23.1
'2018-05-29 12:46:19.00',49.940,754,-3,85.0,643.9,1183,356,1215,23.1
'2018-05-29 12:46:20.00',49.938,750,-1,85.0,643.8,1183,356,1215,23.1
'2018-05-29 12:46:21.00',49.936,754,-3,85.0,643.8,1181,356,1215,23.1
'2018-05-29 12:46:22.00',49.936,749,1,84.9,643.7,1181,356,1215,23.1
'2018-05-29 12:46:23.00',49.936,752,2,84.9,643.7,1183,356,1218,23.1
'2018-05-29 12:46:24.00',49.935,754,0,84.9,643.6,1184,356,1218,23.1
'2018-05-29 12:46:25.00',49.935,752,-1,84.9,643.5,1184,356,1218,23.1
'2018-05-29 12:46:26.00',49.938,755,-3,84.8,643.5,1184,356,1218,23.1
'2018-05-29 12:46:27.00',49.941,754,-2,84.8,643.5,1184,357,1218,23.1
'2018-05-29 12:46:27.99',49.944,754,1,84.8,643.5,1184,357,1218,23.1
'2018-05-29 12:46:29.00',49.945,755,-1,84.8,643.5,1183,357,1218,23.1
'2018-05-29 12:46:30.00',49.947,755,-1,84.7,643.4,1183,357,1216,23.1
'2018-05-29 12:46:31.00',49.952,752,3,84.7,643.4,1180,357,1216,23.1
'2018-05-29 12:46:32.00',49.957,754,1,84.7,643.2,1180,357,1216,23.1
'2018-05-29 12:46:33.00',49.960,754,0,84.7,643.2,1181,357,1216,23.1
'2018-05-29 12:46:34.00',49.963,754,-1,84.7,643.1,1181,357,1216,23.1
'2018-05-29 12:46:35.00',49.967,753,2,84.7,643.1,1180,357,1216,23.1
'2018-05-29 12:46:36.00',49.970,752,2,84.6,643.0,1180,357,1216,23.1
'2018-05-29 12:46:37.00',49.969,754,-5,84.6,643.0,1180,357,1216,23.1
'2018-05-29 12:46:38.00',49.969,755,-3,84.6,642.9,1180,357,1216,23.1
'2018-05-29 12:46:38.99',49.967,752,-1,84.6,642.9,1180,357,1216,23.1
'2018-05-29 12:46:40.00',49.967,752,1,84.5,642.9,1180,357,1216,23.1
'2018-05-29 12:46:40.99',49.964,752,0,84.5,642.9,1180,357,1216,23.1
'2018-05-29 12:46:42.00',49.962,751,-2,84.5,642.8,1180,357,1216,23.1
'2018-05-29 12:46:43.00',49.958,753,-3,84.5,642.8,1181,357,1216,23.1
'2018-05-29 12:46:44.00',49.953,750,0,84.5,642.7,1181,357,1216,23.1
'2018-05-29 12:46:45.00',49.952,750,1,84.4,642.7,1181,357,1216,23.1
'2018-05-29 12:46:46.00',49.950,751,-4,84.4,642.6,1181,357,1216,23.1
'2018-05-29 12:46:47.00',49.947,751,3,84.4,642.6,1182,357,1216,23.1
'2018-05-29 12:46:48.00',49.943,753,-3,84.4,642.5,1182,357,1216,23.1
'2018-05-29 12:46:49.00',49.940,754,-5,84.4,642.5,1181,357,1216,23.1
'2018-05-29 12:46:50.00',49.939,755,2,84.4,642.4,1181,357,1216,23.1
'2018-05-29 12:46:51.00',49.935,753,-2,84.4,642.3,1181,357,1216,23.0
'2018-05-29 12:46:51.99',49.932,755,-3,84.4,642.3,1181,357,1216,23.0
'2018-05-29 12:46:53.00',49.930,755,1,84.4,642.3,1181,356,1216,23.0
'2018-05-29 12:46:54.00',49.928,752,-4,84.4,642.2,1180,356,1216,23.0
'2018-05-29 12:46:55.00',49.927,754,-2,84.4,642.2,1178,356,1216,22.9
'2018-05-29 12:46:56.00',49.924,753,-3,84.3,642.1,1178,356,1216,22.9
'2018-05-29 12:46:57.00',49.919,754,2,84.3,642.1,1178,356,1216,22.9
'2018-05-29 12:46:58.00',49.919,750,2,84.3,642.0,1178,356,1216,22.9
'2018-05-29 12:46:59.00',49.917,754,-1,84.3,642.0,1177,356,1216,22.9
'2018-05-29 12:47:00.00',49.913,751,0,84.3,641.9,1177,356,1216,22.9
'2018-05-29 12:47:01.00',49.913,754,1,84.2,641.9,1177,356,1216,22.9
'2018-05-29 12:47:02.00',49.912,754,0,84.2,641.9,1177,356,1216,22.9
'2018-05-29 12:47:03.00',49.910,757,1,84.2,641.8,1177,356,1216,22.9
'2018-05-29 12:47:04.00',49.909,754,-1,84.2,641.8,1177,356,1219,22.9
'2018-05-29 12:47:04.99',49.908,755,2,84.2,641.8,1177,356,1219,22.9
'2018-05-29 12:47:06.00',49.907,754,-3,84.1,641.7,1177,356,1219,22.9
'2018-05-29 12:47:06.99',49.908,752,0,84.1,641.7,1175,356,1219,22.9
'2018-05-29 12:47:08.00',49.913,754,-2,84.1,641.6,1175,356,1219,22.9
'2018-05-29 12:47:09.00',49.912,749,-1,84.0,641.6,1175,356,1219,22.9
'2018-05-29 12:47:10.00',49.914,753,-1,84.0,641.5,1175,356,1217,22.9
'2018-05-29 12:47:11.00',49.917,755,-3,84.0,641.5,1175,356,1217,22.9
'2018-05-29 12:47:12.00',49.922,757,1,83.9,641.4,1174,356,1217,22.9
'2018-05-29 12:47:13.00',49.922,755,2,83.9,641.3,1174,356,1217,22.9
