'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 12:47:14.00',49.926,757,-1,83.9,641.3,1174,356,1217,22.9
'2018-05-29 12:47:15.00',49.928,754,2,83.9,641.2,1174,356,1217,22.9
'2018-05-29 12:47:16.00',49.932,754,0,83.8,641.2,1174,356,1218,22.9
'2018-05-29 12:47:17.00',49.936,752,2,83.8,641.2,1174,356,1218,22.9
'2018-05-29 12:47:17.99',49.941,754,-4,83.8,641.2,1175,356,1218,22.9
'2018-05-29 12:47:19.00',49.941,754,-4,83.7,641.1,1173,356,1218,22.9
'2018-05-29 12:47:20.00',49.943,751,1,83.7,641.1,1173,356,1218,22.9
'2018-05-29 12:47:21.00',49.942,751,1,83.7,641.0,1173,356,1218,22.9
'2018-05-29 12:47:22.00',49.946,754,-3,83.7,640.9,1173,356,1218,22.9
'2018-05-29 12:47:23.00',49.947,750,3,83.7,640.9,1173,356,1219,22.9
'2018-05-29 12:47:24.00',49.947,750,3,83.7,640.9,1172,356,1219,22.9
'2018-05-29 12:47:25.00',49.945,754,-1,83.6,640.8,1173,356,1219,22.9
'2018-05-29 12:47:26.00',49.945,753,3,83.6,640.7,1173,356,1219,22.9
'2018-05-29 12:47:27.00',49.943,757,-1,83.6,640.7,1173,356,1219,22.9
'2018-05-29 12:47:28.00',49.942,755,3,83.6,640.7,1173,356,1219,22.9
'2018-05-29 12:47:29.00',49.941,752,3,83.5,640.7,1173,356,1219,22.9
'2018-05-29 12:47:30.00',49.941,755,0,83.5,640.6,1172,356,1219,22.9
'2018-05-29 12:47:30.99',49.941,756,-2,83.5,640.6,1172,356,1219,22.9
'2018-05-29 12:47:32.00',49.939,754,0,83.5,640.5,1172,356,1219,22.9
'2018-05-29 12:47:32.99',49.938,754,-1,83.5,640.5,1172,356,1219,22.9
'2018-05-29 12:47:34.00',49.936,752,3,83.4,640.3,1172,356,1219,22.9
'2018-05-29 12:47:35.00',49.933,754,-1,83.4,640.3,1172,356,1218,22.9
'2018-05-29 12:47:36.00',49.931,754,-2,83.4,640.3,1171,356,1218,22.9
'2018-05-29 12:47:37.00',49.928,752,1,83.4,640.2,1170,356,1218,22.9
'2018-05-29 12:47:38.00',49.926,753,-4,83.4,640.2,1167,356,1218,22.9
'2018-05-29 12:47:39.00',49.924,748,3,83.4,640.1,1167,356,1218,22.9
'2018-05-29 12:47:40.00',49.923,751,-1,83.4,640.1,1167,356,1220,22.9
'2018-05-29 12:47:41.00',49.926,752,0,83.4,640.1,1167,356,1220,22.9
'2018-05-29 12:47:42.00',49.926,754,-3,83.4,640.1,1167,356,1220,22.9
'2018-05-29 12:47:43.00',49.925,755,-1,83.4,640.0,1168,356,1220,22.9
'2018-05-29 12:47:43.99',49.924,754,-1,83.4,639.9,1168,356,1220,22.9
'2018-05-29 12:47:45.00',49.923,754,-3,83.3,639.9,1168,356,1220,22.9
'2018-05-29 12:47:46.00',49.923,752,2,83.3,639.8,1166,356,1218,22.9
'2018-05-29 12:47:47.00',49.922,754,-3,83.3,639.8,1166,356,1218,22.9
'2018-05-29 12:47:48.00',49.918,752,-3,83.3,639.8,1165,356,1218,22.9
'2018-05-29 12:47:49.00',49.912,753,-4,83.3,639.7,1165,356,1218,22.9
'2018-05-29 12:47:50.00',49.904,751,-1,83.2,639.7,1167,356,1218,22.9
'2018-05-29 12:47:51.00',49.901,750,3,83.2,639.6,1167,356,1218,22.9
'2018-05-29 12:47:52.00',49.896,750,0,83.2,639.6,1167,356,1218,22.9
'2018-05-29 12:47:53.00',49.894,752,1,83.1,639.6,1167,356,1219,22.8
'2018-05-29 12:47:54.00',49.891,756,2,83.1,639.5,1167,356,1219,22.8
'2018-05-29 12:47:55.00',49.893,755,-3,83.1,639.5,1167,356,1219,22.8
'2018-05-29 12:47:56.00',49.894,754,3,83.1,639.4,1167,356,1219,22.8
'2018-05-29 12:47:56.99',49.898,754,-1,83.1,639.4,1167,356,1219,22.8
'2018-05-29 12:47:58.00',49.901,753,3,83.1,639.3,1167,356,1219,22.8
'2018-05-29 12:47:58.99',49.903,754,1,83.0,639.2,1167,356,1219,22.8
'2018-05-29 12:48:00.00',49.908,753,0,83.0,639.2,1168,356,1219,22.8
'2018-05-29 12:48:01.00',49.911,754,1,83.0,639.2,1168,356,1219,22.8
'2018-05-29 12:48:02.00',49.915,753,-1,82.9,639.1,1168,356,1219,22.8
'2018-05-29 12:48:03.00',49.919,754,-1,82.9,639.0,1165,356,1219,22.8
'2018-05-29 12:48:04.00',49.920,754,-4,82.9,639.0,1165,356,1219,22.8
'2018-05-29 12:48:05.00',49.924,755,1,82.9,639.0,1165,356,1217,22.8
'2018-05-29 12:48:06.00',49.926,752,-1,82.8,639.0,1164,356,1217,22.8
'2018-05-29 12:48:07.00',49.930,753,-1,82.8,639.0,1164,356,1217,22.8
'2018-05-29 12:48:07.99',49.932,751,3,82.7,638.8,1164,356,1217,22.8
'2018-05-29 12:48:09.00',49.934,753,2,82.7,638.8,1164,356,1217,22.8
'2018-05-29 12:48:09.99',49.932,754,-1,82.7,638.7,1164,356,1217,22.8
'2018-05-29 12:48:11.00',49.930,752,1,82.7,638.7,1164,356,1219,22.8
'2018-05-29 12:48:12.00',49.927,755,-3,82.7,638.7,1164,356,1219,22.8
'2018-05-29 12:48:13.00',49.923,750,1,82.7,638.7,1163,356,1219,22.8
'2018-05-29 12:48:14.00',49.920,755,-1,82.6,638.6,1164,356,1219,22.8
'2018-05-29 12:48:15.00',49.918,754,-3,82.6,638.5,1164,356,1219,22.8
'2018-05-29 12:48:16.00',49.918,757,0,82.6,638.5,1164,356,1219,22.8
'2018-05-29 12:48:17.00',49.918,751,-1,82.6,638.5,1164,356,1219,22.8
'2018-05-29 12:48:18.00',49.919,757,2,82.5,638.4,1164,356,1219,22.8
'2018-05-29 12:48:19.00',49.920,752,0,82.5,638.4,1165,356,1219,22.8
'2018-05-29 12:48:20.00',49.921,755,2,82.5,638.4,1166,356,1219,22.8
'2018-05-29 12:48:20.99',49.923,752,0,82.5,638.3,1166,356,1219,22.8
'2018-05-29 12:48:22.00',49.927,754,-3,82.5,638.2,1166,356,1219,22.8
'2018-05-29 12:48:23.00',49.930,751,2,82.5,638.1,1166,356,1219,22.8
'2018-05-29 12:48:24.00',49.934,752,-1,82.5,638.1,1166,356,1219,22.8
'2018-05-29 12:48:25.00',49.939,750,3,82.4,638.1,1167,356,1219,22.8
'2018-05-29 12:48:26.00',49.946,750,3,82.4,638.0,1168,356,1219,22.8
'2018-05-29 12:48:27.00',49.951,750,-2,82.4,638.0,1169,356,1219,22.8
'2018-05-29 12:48:28.00',49.957,753,-1,82.4,637.9,1169,356,1219,22.8
'2018-05-29 12:48:29.00',49.962,753,3,82.4,637.9,1169,356,1219,22.8
'2018-05-29 12:48:30.00',49.966,754,4,82.4,637.9,1169,356,1219,22.8
'2018-05-29 12:48:31.00',49.967,752,1,82.4,637.9,1169,356,1219,22.8
'2018-05-29 12:48:32.00',49.968,757,-2,82.4,637.8,1169,356,1219,22.8
'2018-05-29 12:48:33.00',49.969,754,-5,82.3,637.7,1169,356,1219,22.8
'2018-05-29 12:48:33.99',49.971,755,3,82.3,637.7,1169,356,1219,22.8
'2018-05-29 12:48:35.00',49.974,753,1,82.3,637.6,1169,356,1219,22.8
'2018-05-29 12:48:35.99',49.976,753,2,82.3,637.6,1169,356,1219,22.8
'2018-05-29 12:48:37.00',49.977,753,2,82.3,637.6,1169,356,1219,22.8
'2018-05-29 12:48:38.00',49.977,754,-1,82.3,637.5,1169,356,1218,22.8
'2018-05-29 12:48:39.00',49.980,756,-1,82.2,637.4,1168,356,1218,22.8
'2018-05-29 12:48:40.00',49.987,756,1,82.2,637.4,1168,356,1218,22.8
'2018-05-29 12:48:41.00',49.987,754,-1,82.1,637.4,1166,356,1218,22.8
'2018-05-29 12:48:42.00',49.990,754,-1,82.1,637.3,1166,356,1218,22.8
'2018-05-29 12:48:43.00',49.994,754,0,82.1,637.3,1166,356,1218,22.8
'2018-05-29 12:48:44.00',49.997,755,2,82.1,637.3,1165,356,1217,22.8
'2018-05-29 12:48:45.00',50.002,756,2,82.1,637.2,1165,356,1217,22.8
'2018-05-29 12:48:46.00',50.007,755,-16,82.1,637.1,1165,356,1217,22.8
'2018-05-29 12:48:46.99',50.007,753,-3,82.1,637.1,1165,356,1217,22.8
'2018-05-29 12:48:48.00',50.006,755,3,82.0,637.1,1165,356,1217,22.8
'2018-05-29 12:48:49.00',50.006,755,-18,82.0,637.1,1166,356,1217,22.8
'2018-05-29 12:48:50.00',50.005,755,-1,81.9,636.9,1166,356,1217,22.8
'2018-05-29 12:48:51.00',50.005,755,-3,81.9,636.9,1167,356,1217,22.8
'2018-05-29 12:48:52.00',50.004,754,-2,81.9,636.8,1167,356,1217,22.8
'2018-05-29 12:48:53.00',50.002,756,-15,81.9,636.8,1167,356,1217,22.8
'2018-05-29 12:48:54.00',50.002,754,-11,81.9,636.8,1169,356,1217,22.8
'2018-05-29 12:48:55.00',50.001,754,11,81.9,636.8,1170,356,1217,22.8
'2018-05-29 12:48:56.00',50.000,755,4,81.8,636.7,1172,356,1217,22.8
'2018-05-29 12:48:57.00',49.998,755,-1,81.8,636.6,1172,356,1219,22.8
'2018-05-29 12:48:58.00',49.994,755,-4,81.8,636.6,1172,356,1219,22.8
'2018-05-29 12:48:59.00',49.989,755,-1,81.7,636.5,1172,356,1219,22.8
'2018-05-29 12:48:59.99',49.984,757,1,81.7,636.5,1172,356,1219,22.8
'2018-05-29 12:49:01.00',49.981,754,2,81.7,636.5,1172,356,1219,22.8
'2018-05-29 12:49:01.99',49.978,754,3,81.7,636.4,1172,356,1219,22.8
'2018-05-29 12:49:03.00',49.975,754,3,81.7,636.4,1171,356,1219,22.8
'2018-05-29 12:49:04.00',49.975,752,2,81.6,636.4,1171,356,1219,22.8
'2018-05-29 12:49:05.00',49.973,751,-1,81.6,636.3,1171,356,1219,22.8
'2018-05-29 12:49:06.00',49.972,752,-1,81.5,636.2,1169,356,1219,22.7
'2018-05-29 12:49:07.00',49.971,753,1,81.5,636.2,1169,356,1219,22.7
'2018-05-29 12:49:08.00',49.968,754,3,81.5,636.2,1169,356,1219,22.7
'2018-05-29 12:49:09.00',49.966,753,3,81.5,636.1,1170,356,1219,22.7
'2018-05-29 12:49:10.00',49.963,753,1,81.5,636.1,1170,356,1219,22.7
'2018-05-29 12:49:11.00',49.961,756,-1,81.5,636.0,1170,356,1219,22.7
'2018-05-29 12:49:12.00',49.958,755,4,81.5,636.0,1170,356,1219,22.7
'2018-05-29 12:49:12.99',49.956,753,3,81.5,636.0,1170,356,1219,22.7
'2018-05-29 12:49:14.00',49.955,752,-1,81.5,635.9,1170,356,1219,22.7
'2018-05-29 12:49:15.00',49.953,756,-1,81.4,635.9,1169,356,1219,22.7
'2018-05-29 12:49:16.00',49.952,752,1,81.4,635.8,1169,356,1219,22.7
'2018-05-29 12:49:17.00',49.950,752,-1,81.4,635.8,1169,356,1218,22.7
'2018-05-29 12:49:18.00',49.946,753,-3,81.4,635.7,1169,356,1218,22.7
'2018-05-29 12:49:19.00',49.946,753,-1,81.4,635.7,1169,356,1218,22.7
'2018-05-29 12:49:20.00',49.946,750,-3,81.4,635.7,1168,356,1218,22.7
'2018-05-29 12:49:21.00',49.944,754,0,81.4,635.6,1168,356,1218,22.7
'2018-05-29 12:49:22.00',49.942,753,4,81.3,635.6,1169,356,1218,22.7
'2018-05-29 12:49:23.00',49.942,754,-3,81.3,635.5,1169,356,1218,22.7
'2018-05-29 12:49:24.00',49.941,754,-2,81.3,635.5,1169,356,1218,22.7
'2018-05-29 12:49:25.00',49.941,752,1,81.3,635.5,1169,356,1218,22.7
'2018-05-29 12:49:25.99',49.943,753,-3,81.3,635.5,1169,356,1218,22.7
'2018-05-29 12:49:27.00',49.942,754,1,81.3,635.3,1169,356,1218,22.7
'2018-05-29 12:49:27.99',49.944,752,3,81.2,635.3,1169,356,1218,22.7
'2018-05-29 12:49:29.00',49.946,750,0,81.2,635.2,1169,356,1218,22.7
'2018-05-29 12:49:30.00',49.947,752,0,81.1,635.2,1170,356,1218,22.7
'2018-05-29 12:49:31.00',49.950,750,1,81.1,635.2,1170,356,1218,22.7
'2018-05-29 12:49:32.00',49.952,751,-1,81.1,635.2,1171,356,1218,22.7
'2018-05-29 12:49:33.00',49.954,751,-4,81.1,635.0,1171,356,1218,22.7
'2018-05-29 12:49:34.00',49.956,753,-1,81.1,635.0,1170,356,1218,22.7
'2018-05-29 12:49:35.00',49.958,752,1,81.1,634.9,1170,356,1218,22.7
'2018-05-29 12:49:36.00',49.958,755,-3,81.1,634.9,1170,356,1216,22.7
'2018-05-29 12:49:37.00',49.956,756,-2,81.1,634.9,1170,356,1216,22.7
'2018-05-29 12:49:38.00',49.957,754,3,81.0,634.9,1170,356,1216,22.7
'2018-05-29 12:49:38.99',49.955,754,0,81.0,634.8,1170,356,1216,22.7
'2018-05-29 12:49:40.00',49.952,754,0,81.0,634.8,1170,356,1216,22.7
'2018-05-29 12:49:41.00',49.949,757,2,80.9,634.7,1170,356,1216,22.7
'2018-05-29 12:49:42.00',49.947,753,1,80.9,634.7,1169,356,1219,22.7
'2018-05-29 12:49:43.00',49.946,751,1,80.9,634.7,1169,356,1219,22.7
'2018-05-29 12:49:44.00',49.944,753,-4,80.9,634.7,1169,356,1219,22.7
'2018-05-29 12:49:45.00',49.943,753,3,80.9,634.5,1169,356,1219,22.7
'2018-05-29 12:49:46.00',49.941,753,-1,80.8,634.5,1170,356,1219,22.6
'2018-05-29 12:49:47.00',49.941,755,-3,80.8,634.4,1170,356,1219,22.6
'2018-05-29 12:49:48.00',49.943,753,0,80.7,634.4,1170,356,1218,22.6
'2018-05-29 12:49:49.00',49.948,753,1,80.7,634.4,1170,356,1218,22.6
'2018-05-29 12:49:49.99',49.949,754,1,80.7,634.4,1171,356,1218,22.6
'2018-05-29 12:49:51.00',49.952,752,3,80.7,634.3,1171,356,1218,22.6
'2018-05-29 12:49:51.99',49.954,750,0,80.7,634.3,1170,356,1218,22.6
'2018-05-29 12:49:53.00',49.955,754,0,80.6,634.2,1170,356,1217,22.6
'2018-05-29 12:49:54.00',49.959,755,0,80.6,634.2,1171,356,1217,22.6
'2018-05-29 12:49:55.00',49.961,754,3,80.6,634.1,1171,356,1217,22.6
'2018-05-29 12:49:56.00',49.965,753,-1,80.5,634.1,1171,356,1217,22.6
'2018-05-29 12:49:57.00',49.969,753,1,80.5,634.0,1171,356,1217,22.6
'2018-05-29 12:49:58.00',49.972,756,-1,80.5,634.0,1172,356,1217,22.6
'2018-05-29 12:49:59.00',49.973,755,-3,80.5,633.9,1172,356,1217,22.6
'2018-05-29 12:50:00.00',49.975,757,-1,80.5,633.9,1172,356,1217,22.6
'2018-05-29 12:50:01.00',49.976,757,3,80.5,633.9,1172,356,1217,22.6
'2018-05-29 12:50:02.00',49.977,754,2,80.5,633.9,1171,356,1217,22.6
'2018-05-29 12:50:02.99',49.977,753,-1,80.5,633.8,1171,356,1217,22.6
'2018-05-29 12:50:04.00',49.977,754,-1,80.5,633.8,1172,356,1217,22.6
'2018-05-29 12:50:04.99',49.978,754,-3,80.4,633.6,1172,356,1217,22.6
'2018-05-29 12:50:06.00',49.979,755,-1,80.4,633.6,1172,356,1215,22.6
'2018-05-29 12:50:07.00',49.978,755,-3,80.4,633.6,1172,356,1215,22.6
'2018-05-29 12:50:08.00',49.978,755,2,80.4,633.6,1173,356,1215,22.6
'2018-05-29 12:50:09.00',49.978,751,3,80.4,633.5,1173,356,1215,22.6
'2018-05-29 12:50:10.00',49.977,749,4,80.4,633.4,1173,357,1215,22.6
'2018-05-29 12:50:11.00',49.978,748,0,80.4,633.3,1173,357,1215,22.6
'2018-05-29 12:50:12.00',49.979,750,2,80.3,633.3,1173,357,1214,22.6
'2018-05-29 12:50:13.00',49.982,751,1,80.3,633.3,1173,357,1214,22.6
'2018-05-29 12:50:14.00',49.986,752,0,80.3,633.3,1173,357,1214,22.6
'2018-05-29 12:50:15.00',49.988,751,2,80.2,633.3,1173,357,1214,22.6
'2018-05-29 12:50:15.99',49.987,754,1,80.2,633.2,1173,357,1214,22.6
'2018-05-29 12:50:17.00',49.989,754,1,80.2,633.1,1173,357,1214,22.6
'2018-05-29 12:50:18.00',49.992,753,0,80.1,633.1,1173,357,1214,22.6
'2018-05-29 12:50:19.00',49.993,753,0,80.1,633.1,1173,357,1216,22.6
'2018-05-29 12:50:20.00',49.994,752,1,80.1,633.1,1173,357,1216,22.6
'2018-05-29 12:50:21.00',49.993,753,0,80.1,633.0,1173,357,1216,22.6
'2018-05-29 12:50:22.00',49.993,752,1,80.1,632.9,1174,357,1216,22.6
'2018-05-29 12:50:23.00',49.994,752,1,80.1,632.8,1174,357,1216,22.6
'2018-05-29 12:50:24.00',49.996,753,1,80.1,632.8,1174,357,1216,22.6
'2018-05-29 12:50:25.00',49.997,753,2,80.1,632.8,1174,357,1215,22.6
'2018-05-29 12:50:26.00',50.001,754,0,80.1,632.8,1174,357,1215,22.6
'2018-05-29 12:50:27.00',50.003,754,1,80.1,632.8,1174,357,1215,22.6
'2018-05-29 12:50:28.00',50.003,754,2,80.0,632.7,1174,357,1215,22.6
'2018-05-29 12:50:28.99',50.004,753,3,80.0,632.6,1174,356,1215,22.6
'2018-05-29 12:50:30.00',50.002,755,1,80.0,632.6,1174,356,1215,22.6
'2018-05-29 12:50:30.99',50.001,754,3,80.0,632.5,1174,356,1215,22.6
'2018-05-29 12:50:32.00',50.001,754,3,79.9,632.5,1174,356,1216,22.6
'2018-05-29 12:50:33.00',49.999,754,21,79.9,632.5,1174,356,1216,22.6
'2018-05-29 12:50:34.00',49.996,753,19,79.9,632.4,1173,356,1216,22.6
'2018-05-29 12:50:35.00',49.995,753,-14,79.9,632.3,1173,356,1216,22.6
'2018-05-29 12:50:36.00',49.997,752,2,79.8,632.3,1173,357,1216,22.6
'2018-05-29 12:50:37.00',49.998,754,1,79.8,632.3,1173,357,1216,22.6
'2018-05-29 12:50:38.00',49.999,752,19,79.7,632.3,1173,357,1216,22.6
'2018-05-29 12:50:39.00',49.998,754,-13,79.7,632.3,1173,357,1216,22.6
'2018-05-29 12:50:40.00',49.998,754,-1,79.7,632.2,1173,357,1216,22.6
'2018-05-29 12:50:41.00',49.999,753,2,79.6,632.1,1173,357,1216,22.6
'2018-05-29 12:50:41.99',49.998,752,1,79.6,632.1,1172,357,1216,22.6
'2018-05-29 12:50:43.00',49.996,753,0,79.6,632.0,1172,357,1216,22.6
'2018-05-29 12:50:44.00',49.992,753,-4,79.6,632.0,1172,357,1216,22.6
'2018-05-29 12:50:45.00',49.987,754,-1,79.6,632.0,1171,357,1216,22.6
'2018-05-29 12:50:46.00',49.984,754,-3,79.5,631.9,1171,357,1215,22.6
'2018-05-29 12:50:47.00',49.979,754,-4,79.5,631.8,1172,357,1215,22.6
'2018-05-29 12:50:48.00',49.977,754,1,79.5,631.8,1172,357,1215,22.6
'2018-05-29 12:50:49.00',49.977,756,-1,79.5,631.8,1172,357,1215,22.6
'2018-05-29 12:50:50.00',49.982,755,0,79.5,631.8,1172,357,1215,22.6
'2018-05-29 12:50:51.00',49.988,753,1,79.5,631.8,1173,357,1215,22.6
'2018-05-29 12:50:52.00',49.992,753,1,79.5,631.7,1173,357,1215,22.6
'2018-05-29 12:50:53.00',49.994,751,-7,79.5,631.7,1173,357,1217,22.6
'2018-05-29 12:50:54.00',49.999,752,2,79.5,631.6,1174,357,1217,22.6
'2018-05-29 12:50:54.99',50.004,754,1,79.5,631.5,1174,357,1217,22.6
'2018-05-29 12:50:56.00',50.006,753,0,79.4,631.5,1174,356,1217,22.6
'2018-05-29 12:50:56.99',50.014,754,2,79.4,631.5,1174,356,1217,22.6
'2018-05-29 12:50:58.00',50.013,755,-1,79.4,631.4,1175,356,1217,22.6
'2018-05-29 12:50:59.00',50.016,756,-3,79.4,631.3,1175,356,1216,22.6
'2018-05-29 12:51:00.00',50.019,755,1,79.4,631.3,1175,356,1216,22.6
'2018-05-29 12:51:01.00',50.021,756,-3,79.3,631.3,1175,356,1216,22.6
'2018-05-29 12:51:02.00',50.022,754,-3,79.3,631.3,1175,356,1216,22.6
'2018-05-29 12:51:03.00',50.022,754,-1,79.2,631.3,1174,356,1216,22.6
'2018-05-29 12:51:04.00',50.023,752,-3,79.2,631.2,1174,356,1216,22.6
'2018-05-29 12:51:05.00',50.023,754,2,79.2,631.2,1174,356,1217,22.6
'2018-05-29 12:51:06.00',50.020,755,1,79.2,631.1,1174,356,1217,22.6
'2018-05-29 12:51:07.00',50.021,754,-3,79.1,631.0,1174,356,1217,22.6
'2018-05-29 12:51:07.99',50.019,755,-1,79.1,631.0,1174,356,1217,22.6
'2018-05-29 12:51:09.00',50.018,754,-3,79.1,631.0,1174,356,1217,22.6
'2018-05-29 12:51:10.00',50.017,754,-1,79.1,630.8,1172,356,1217,22.6
'2018-05-29 12:51:11.00',50.017,754,1,79.1,630.8,1172,356,1218,22.6
'2018-05-29 12:51:12.00',50.016,752,0,79.1,630.7,1172,356,1218,22.6
'2018-05-29 12:51:13.00',50.016,753,3,79.1,630.7,1172,356,1218,22.6
'2018-05-29 12:51:14.00',50.016,753,3,79.1,630.7,1172,356,1218,22.6
'2018-05-29 12:51:15.00',50.017,754,1,79.1,630.7,1172,356,1218,22.6
'2018-05-29 12:51:16.00',50.017,753,2,79.1,630.7,1172,356,1218,22.7
'2018-05-29 12:51:17.00',50.017,754,1,79.0,630.6,1173,356,1218,22.7
'2018-05-29 12:51:18.00',50.017,754,-1,79.0,630.6,1173,356,1218,22.7
'2018-05-29 12:51:19.00',50.017,751,0,79.0,630.5,1173,356,1218,22.7
'2018-05-29 12:51:20.00',50.016,750,-1,78.9,630.5,1173,356,1218,22.7
'2018-05-29 12:51:20.99',50.013,752,-1,78.9,630.5,1174,357,1218,22.7
'2018-05-29 12:51:22.00',50.012,750,2,78.9,630.4,1175,357,1218,22.7
'2018-05-29 12:51:23.00',50.012,750,1,78.9,630.3,1175,357,1218,22.7
'2018-05-29 12:51:24.00',50.011,750,2,78.9,630.2,1175,357,1214,22.7
'2018-05-29 12:51:25.00',50.010,748,4,78.8,630.2,1175,357,1214,22.7
'2018-05-29 12:51:26.00',50.008,750,3,78.8,630.2,1175,357,1214,22.7
'2018-05-29 12:51:27.00',50.007,750,3,78.8,630.2,1175,357,1214,22.7
'2018-05-29 12:51:28.00',50.008,749,3,78.7,630.2,1177,357,1214,22.7
'2018-05-29 12:51:29.00',50.005,750,3,78.7,630.1,1177,357,1214,22.7
'2018-05-29 12:51:30.00',50.004,750,25,78.7,630.1,1177,357,1214,22.7
'2018-05-29 12:51:31.00',50.001,752,-3,78.6,630.0,1177,357,1214,22.7
'2018-05-29 12:51:31.99',50.003,753,1,78.6,630.0,1177,357,1214,22.7
'2018-05-29 12:51:33.00',50.007,753,2,78.6,630.0,1179,357,1214,22.7
'2018-05-29 12:51:33.99',50.007,754,4,78.6,629.9,1180,357,1214,22.7
'2018-05-29 12:51:35.00',50.010,752,2,78.6,629.8,1180,357,1214,22.7
'2018-05-29 12:51:36.00',50.012,751,0,78.5,629.7,1180,357,1216,22.7
'2018-05-29 12:51:37.00',50.016,753,2,78.5,629.7,1180,357,1216,22.7
'2018-05-29 12:51:38.00',50.021,752,-1,78.5,629.7,1180,357,1216,22.7
'2018-05-29 12:51:39.00',50.022,751,-1,78.5,629.7,1180,357,1216,22.7
'2018-05-29 12:51:40.00',50.023,750,-1,78.5,629.7,1179,356,1216,22.7
'2018-05-29 12:51:41.00',50.024,749,4,78.5,629.6,1179,356,1216,22.7
'2018-05-29 12:51:42.00',50.024,750,4,78.5,629.6,1180,356,1216,22.8
'2018-05-29 12:51:43.00',50.022,751,2,78.5,629.5,1180,356,1216,22.8
'2018-05-29 12:51:44.00',50.021,752,0,78.4,629.5,1180,356,1216,22.8
'2018-05-29 12:51:44.99',50.018,752,1,78.4,629.5,1179,356,1216,22.9
'2018-05-29 12:51:46.00',50.020,752,1,78.4,629.4,1177,357,1216,22.9
'2018-05-29 12:51:47.00',50.021,751,-1,78.4,629.3,1177,357,1216,22.9
'2018-05-29 12:51:48.00',50.021,750,1,78.3,629.2,1177,357,1216,22.9
'2018-05-29 12:51:49.00',50.020,751,2,78.3,629.2,1177,357,1217,22.9
'2018-05-29 12:51:50.00',50.020,752,-4,78.3,629.2,1177,357,1217,22.9
'2018-05-29 12:51:51.00',50.022,755,-2,78.3,629.2,1177,357,1217,22.9
'2018-05-29 12:51:52.00',50.023,754,-6,78.2,629.2,1178,357,1217,22.9
'2018-05-29 12:51:53.00',50.026,754,-5,78.2,629.1,1178,357,1217,22.9
'2018-05-29 12:51:54.00',50.028,754,-4,78.2,629.1,1179,357,1217,22.9
'2018-05-29 12:51:55.00',50.031,752,-3,78.2,629.0,1181,357,1217,22.9
'2018-05-29 12:51:56.00',50.033,750,-1,78.1,629.0,1181,357,1215,22.9
'2018-05-29 12:51:57.00',50.037,754,-1,78.1,629.0,1183,357,1215,22.9
'2018-05-29 12:51:57.99',50.037,755,-3,78.1,628.9,1183,357,1215,22.9
'2018-05-29 12:51:59.00',50.036,753,-1,78.1,628.8,1183,356,1215,22.9
'2018-05-29 12:51:59.99',50.037,753,3,78.1,628.7,1183,356,1215,22.9
'2018-05-29 12:52:01.00',50.037,755,-1,78.1,628.7,1183,356,1215,22.9
'2018-05-29 12:52:02.00',50.036,755,-3,78.1,628.7,1183,356,1215,22.9
'2018-05-29 12:52:03.00',50.033,755,-3,78.1,628.7,1183,356,1215,22.9
'2018-05-29 12:52:04.00',50.029,754,0,78.1,628.7,1183,356,1215,22.9
'2018-05-29 12:52:05.00',50.027,752,0,78.1,628.7,1183,356,1215,22.9
'2018-05-29 12:52:06.00',50.024,754,0,78.0,628.6,1182,356,1215,22.9
'2018-05-29 12:52:07.00',50.019,755,-3,78.0,628.5,1180,356,1215,23.0
'2018-05-29 12:52:08.00',50.015,755,2,78.0,628.5,1180,356,1216,23.0
'2018-05-29 12:52:09.00',50.008,755,-4,77.9,628.5,1180,356,1216,23.0
'2018-05-29 12:52:10.00',50.006,755,-16,77.9,628.4,1180,356,1216,23.0
'2018-05-29 12:52:10.99',50.001,757,-2,77.9,628.4,1180,356,1216,23.1
'2018-05-29 12:52:12.00',49.996,755,-3,77.9,628.2,1180,357,1216,23.1
'2018-05-29 12:52:13.00',49.990,756,-2,77.9,628.2,1180,357,1216,23.1
'2018-05-29 12:52:14.00',49.987,755,0,77.9,628.2,1180,357,1216,23.1
'2018-05-29 12:52:15.00',49.985,754,-3,77.8,628.2,1180,357,1216,23.1
'2018-05-29 12:52:16.00',49.982,755,1,77.8,628.2,1181,357,1216,23.1
'2018-05-29 12:52:17.00',49.980,754,2,77.7,628.2,1181,357,1216,23.1
'2018-05-29 12:52:18.00',49.979,753,1,77.7,628.1,1181,357,1216,23.0
'2018-05-29 12:52:19.00',49.978,754,0,77.7,627.9,1184,357,1216,23.0
'2018-05-29 12:52:20.00',49.977,755,-3,77.7,627.9,1184,357,1215,23.0
'2018-05-29 12:52:21.00',49.977,757,-4,77.6,627.9,1184,357,1215,23.0
'2018-05-29 12:52:22.00',49.976,755,-3,77.6,627.9,1185,357,1215,23.0
'2018-05-29 12:52:23.00',49.976,757,1,77.6,627.9,1185,357,1215,23.0
'2018-05-29 12:52:23.99',49.975,754,3,77.6,627.7,1185,357,1215,23.0
'2018-05-29 12:52:25.00',49.974,754,3,77.5,627.7,1185,357,1215,23.0
'2018-05-29 12:52:25.99',49.973,754,-1,77.5,627.7,1185,357,1215,23.0
'2018-05-29 12:52:27.00',49.971,754,-3,77.5,627.7,1185,357,1214,23.0
'2018-05-29 12:52:28.00',49.970,754,1,77.5,627.7,1185,357,1214,23.0
'2018-05-29 12:52:29.00',49.971,754,-1,77.5,627.7,1186,357,1214,23.1
'2018-05-29 12:52:30.00',49.972,753,-3,77.4,627.6,1186,357,1214,23.1
'2018-05-29 12:52:31.00',49.973,753,1,77.4,627.6,1186,357,1214,23.1
'2018-05-29 12:52:32.00',49.975,754,-5,77.4,627.5,1186,357,1214,23.1
'2018-05-29 12:52:33.00',49.976,754,-4,77.4,627.5,1186,357,1215,23.1
'2018-05-29 12:52:34.00',49.975,755,-4,77.4,627.4,1186,357,1215,23.1
'2018-05-29 12:52:35.00',49.975,755,-1,77.4,627.4,1188,357,1215,23.1
'2018-05-29 12:52:36.00',49.976,750,-2,77.4,627.2,1188,357,1215,23.1
'2018-05-29 12:52:36.99',49.978,749,2,77.3,627.2,1188,357,1215,23.1
'2018-05-29 12:52:38.00',49.976,753,1,77.3,627.2,1188,357,1215,23.1
'2018-05-29 12:52:39.00',49.975,752,-2,77.3,627.2,1188,357,1215,23.1
'2018-05-29 12:52:40.00',49.973,753,-2,77.2,627.2,1188,357,1215,23.1
'2018-05-29 12:52:41.00',49.972,753,1,77.2,627.2,1187,357,1215,23.1
'2018-05-29 12:52:42.00',49.972,753,4,77.2,627.1,1187,357,1215,23.1
'2018-05-29 12:52:43.00',49.972,752,2,77.2,627.1,1188,357,1215,23.1
'2018-05-29 12:52:44.00',49.972,754,-2,77.2,627.0,1188,357,1215,23.1
'2018-05-29 12:52:45.00',49.972,755,-4,77.1,627.0,1190,357,1215,23.1
'2018-05-29 12:52:46.00',49.972,755,-3,77.1,626.9,1190,357,1217,23.1
'2018-05-29 12:52:47.00',49.973,754,0,77.1,626.9,1188,357,1217,23.0
'2018-05-29 12:52:48.00',49.974,755,2,77.1,626.7,1188,357,1217,23.0
'2018-05-29 12:52:49.00',49.975,754,3,77.1,626.7,1188,357,1217,23.0
'2018-05-29 12:52:49.99',49.976,754,-1,77.1,626.7,1188,356,1217,23.0
'2018-05-29 12:52:51.00',49.976,755,0,77.1,626.7,1188,356,1217,23.0
'2018-05-29 12:52:51.99',49.975,755,-3,77.1,626.7,1188,356,1217,23.0
'2018-05-29 12:52:53.00',49.973,753,2,77.1,626.7,1189,356,1217,23.0
'2018-05-29 12:52:54.00',49.971,756,0,77.0,626.6,1189,356,1217,23.0
'2018-05-29 12:52:55.00',49.969,754,3,77.0,626.6,1189,356,1217,23.0
'2018-05-29 12:52:56.00',49.968,754,2,77.0,626.5,1189,356,1217,23.0
'2018-05-29 12:52:57.00',49.967,753,-2,76.9,626.5,1189,356,1217,23.0
'2018-05-29 12:52:58.00',49.966,755,-2,76.9,626.4,1189,356,1217,23.0
'2018-05-29 12:52:59.00',49.963,754,1,76.9,626.4,1190,356,1217,23.0
'2018-05-29 12:53:00.00',49.962,752,1,76.9,626.2,1190,356,1217,23.0
'2018-05-29 12:53:00.99',49.957,755,-3,76.9,626.2,1190,356,1217,23.0
'2018-05-29 12:53:02.00',49.955,754,-4,76.9,626.2,1190,356,1217,23.0
'2018-05-29 12:53:02.99',49.950,752,-1,76.8,626.2,1190,356,1217,23.0
'2018-05-29 12:53:04.00',49.947,751,1,76.8,626.2,1190,356,1217,23.0
'2018-05-29 12:53:05.00',49.942,752,2,76.7,626.2,1189,356,1217,23.0
'2018-05-29 12:53:06.00',49.939,750,1,76.7,626.1,1190,356,1217,23.0
'2018-05-29 12:53:07.00',49.933,750,1,76.7,626.1,1190,356,1216,23.0
'2018-05-29 12:53:08.00',49.926,754,1,76.7,626.0,1190,356,1216,23.0
'2018-05-29 12:53:09.00',49.921,755,0,76.6,626.0,1190,356,1216,23.0
'2018-05-29 12:53:10.00',49.917,757,-3,76.6,625.9,1190,356,1216,23.0
'2018-05-29 12:53:11.00',49.911,754,0,76.6,625.9,1190,357,1216,23.0
'2018-05-29 12:53:12.00',49.905,757,1,76.6,625.7,1191,357,1216,23.0
'2018-05-29 12:53:13.00',49.900,754,-1,76.6,625.7,1191,357,1216,23.0
'2018-05-29 12:53:13.99',49.894,751,0,76.5,625.7,1191,357,1217,23.0
'2018-05-29 12:53:15.00',49.890,754,-4,76.5,625.7,1191,357,1217,23.0
'2018-05-29 12:53:16.00',49.890,751,-1,76.5,625.7,1191,357,1217,23.0
'2018-05-29 12:53:17.00',49.892,751,4,76.5,625.7,1191,357,1217,23.0
'2018-05-29 12:53:18.00',49.893,752,0,76.4,625.6,1191,357,1217,23.0
'2018-05-29 12:53:19.00',49.895,753,-1,76.4,625.6,1191,357,1217,23.0
'2018-05-29 12:53:20.00',49.898,755,1,76.4,625.5,1191,357,1217,23.0
'2018-05-29 12:53:21.00',49.901,757,-4,76.4,625.5,1190,357,1218,23.0
'2018-05-29 12:53:22.00',49.905,753,3,76.4,625.5,1190,357,1218,23.0
'2018-05-29 12:53:23.00',49.910,752,-4,76.4,625.4,1190,357,1218,23.0
'2018-05-29 12:53:24.00',49.918,751,1,76.3,625.3,1189,357,1218,23.1
'2018-05-29 12:53:25.00',49.920,754,-5,76.3,625.3,1189,356,1218,23.1
'2018-05-29 12:53:26.00',49.922,752,1,76.3,625.3,1189,356,1218,23.1
'2018-05-29 12:53:26.99',49.925,755,-3,76.3,625.3,1189,356,1218,23.1
'2018-05-29 12:53:28.00',49.927,754,1,76.3,625.3,1189,356,1215,23.1
'2018-05-29 12:53:28.99',49.931,755,-3,76.2,625.3,1189,356,1215,23.1
'2018-05-29 12:53:30.00',49.934,754,-2,76.2,625.2,1189,356,1215,23.1
'2018-05-29 12:53:31.00',49.937,752,1,76.2,625.2,1189,356,1215,23.1
'2018-05-29 12:53:32.00',49.941,755,-4,76.2,625.1,1189,356,1215,23.1
'2018-05-29 12:53:33.00',49.944,754,0,76.1,625.0,1189,356,1215,23.1
'2018-05-29 12:53:34.00',49.945,752,2,76.1,625.0,1189,356,1215,23.1
'2018-05-29 12:53:35.00',49.945,752,0,76.1,624.9,1189,356,1216,23.2
'2018-05-29 12:53:36.00',49.943,753,2,76.1,624.8,1190,356,1216,23.2
'2018-05-29 12:53:37.00',49.941,750,3,76.1,624.8,1190,356,1216,23.2
'2018-05-29 12:53:38.00',49.944,750,-1,76.1,624.8,1190,357,1216,23.2
'2018-05-29 12:53:39.00',49.943,753,2,76.1,624.8,1190,357,1216,23.2
'2018-05-29 12:53:39.99',49.941,750,1,76.1,624.8,1190,357,1216,23.2
'2018-05-29 12:53:41.00',49.938,755,-4,76.0,624.8,1190,357,1217,23.2
'2018-05-29 12:53:42.00',49.934,755,1,76.0,624.8,1191,357,1217,23.2
'2018-05-29 12:53:43.00',49.933,753,-3,76.0,624.7,1191,357,1217,23.2
'2018-05-29 12:53:44.00',49.931,755,3,76.0,624.6,1191,357,1217,23.2
'2018-05-29 12:53:45.00',49.930,752,-4,76.0,624.5,1191,357,1217,23.2
'2018-05-29 12:53:46.00',49.927,755,-3,76.0,624.5,1191,357,1217,23.2
'2018-05-29 12:53:47.00',49.926,752,2,75.9,624.4,1191,357,1217,23.2
'2018-05-29 12:53:48.00',49.926,753,0,75.9,624.4,1191,357,1217,23.2
'2018-05-29 12:53:49.00',49.929,749,4,75.9,624.3,1191,357,1217,23.2
'2018-05-29 12:53:50.00',49.930,752,-1,75.9,624.3,1191,357,1217,23.2
'2018-05-29 12:53:51.00',49.932,752,3,75.8,624.3,1191,356,1217,23.2
'2018-05-29 12:53:52.00',49.933,753,-1,75.8,624.3,1191,356,1217,23.2
'2018-05-29 12:53:52.99',49.933,755,-1,75.8,624.3,1191,356,1220,23.2
'2018-05-29 12:53:54.00',49.938,754,3,75.7,624.3,1191,356,1220,23.2
'2018-05-29 12:53:54.99',49.937,757,-3,75.7,624.2,1191,356,1220,23.2
'2018-05-29 12:53:56.00',49.937,755,0,75.7,624.2,1191,356,1220,23.2
'2018-05-29 12:53:57.00',49.938,754,-1,75.7,624.1,1192,356,1220,23.2
'2018-05-29 12:53:58.00',49.938,754,-3,75.7,624.0,1192,356,1220,23.2
'2018-05-29 12:53:59.00',49.938,754,3,75.7,624.0,1192,356,1219,23.2
'2018-05-29 12:54:00.00',49.938,754,-2,75.6,623.9,1192,356,1219,23.2
'2018-05-29 12:54:01.00',49.938,754,-4,75.6,623.8,1192,356,1219,23.2
'2018-05-29 12:54:02.00',49.938,752,1,75.6,623.8,1192,356,1219,23.2
'2018-05-29 12:54:03.00',49.937,753,-1,75.5,623.8,1192,356,1219,23.2
'2018-05-29 12:54:04.00',49.937,754,0,75.5,623.8,1192,356,1219,23.2
'2018-05-29 12:54:05.00',49.938,749,3,75.5,623.8,1192,356,1219,23.2
'2018-05-29 12:54:05.99',49.939,754,-1,75.5,623.8,1192,356,1217,23.2
'2018-05-29 12:54:07.00',49.940,754,3,75.4,623.8,1192,356,1217,23.2
'2018-05-29 12:54:08.00',49.940,753,1,75.4,623.7,1191,356,1217,23.2
'2018-05-29 12:54:09.00',49.939,754,-2,75.4,623.6,1191,356,1217,23.2
'2018-05-29 12:54:10.00',49.936,755,0,75.4,623.6,1191,356,1217,23.2
'2018-05-29 12:54:11.00',49.936,754,-2,75.4,623.5,1191,356,1218,23.2
'2018-05-29 12:54:12.00',49.935,757,0,75.3,623.4,1191,356,1218,23.2
'2018-05-29 12:54:13.00',49.935,754,3,75.3,623.4,1191,356,1218,23.2
'2018-05-29 12:54:14.00',49.936,754,-3,75.3,623.4,1191,356,1218,23.2
'2018-05-29 12:54:15.00',49.938,753,1,75.3,623.4,1191,356,1218,23.2
'2018-05-29 12:54:16.00',49.938,751,-1,75.3,623.4,1191,356,1218,23.2
'2018-05-29 12:54:17.00',49.938,754,-3,75.3,623.4,1191,356,1218,23.2
'2018-05-29 12:54:18.00',49.937,753,1,75.2,623.4,1191,356,1215,23.2
'2018-05-29 12:54:18.99',49.939,750,-1,75.2,623.4,1192,356,1215,23.2
'2018-05-29 12:54:20.00',49.941,754,1,75.2,623.2,1193,356,1215,23.2
'2018-05-29 12:54:20.99',49.943,750,2,75.2,623.2,1193,356,1215,23.2
'2018-05-29 12:54:22.00',49.946,752,1,75.1,623.1,1193,357,1215,23.2
'2018-05-29 12:54:23.00',49.946,754,-1,75.1,623.0,1193,357,1215,23.2
'2018-05-29 12:54:24.00',49.948,751,2,75.1,623.0,1193,357,1215,23.2
'2018-05-29 12:54:25.00',49.947,753,-3,75.1,622.9,1193,357,1215,23.2
'2018-05-29 12:54:26.00',49.946,754,-4,75.1,622.9,1193,357,1215,23.2
'2018-05-29 12:54:27.00',49.942,755,1,75.1,622.9,1193,357,1215,23.2
'2018-05-29 12:54:28.00',49.940,754,0,75.1,622.9,1193,357,1215,23.2
'2018-05-29 12:54:29.00',49.940,755,-3,75.0,622.9,1193,357,1215,23.2
'2018-05-29 12:54:30.00',49.941,753,3,75.0,622.9,1193,357,1215,23.2
'2018-05-29 12:54:31.00',49.940,755,-1,75.0,622.9,1192,357,1216,23.2
'2018-05-29 12:54:31.99',49.942,752,-1,75.0,622.7,1191,357,1216,23.2
'2018-05-29 12:54:33.00',49.945,751,-3,75.0,622.7,1191,357,1216,23.2
'2018-05-29 12:54:34.00',49.948,754,-6,74.9,622.7,1191,357,1216,23.2
'2018-05-29 12:54:35.00',49.950,754,-6,74.9,622.6,1191,357,1216,23.2
'2018-05-29 12:54:36.00',49.952,752,-1,74.9,622.5,1191,357,1216,23.2
'2018-05-29 12:54:37.00',49.952,750,-1,74.9,622.5,1191,357,1216,23.2
'2018-05-29 12:54:38.00',49.952,752,-2,74.9,622.4,1191,357,1216,23.2
'2018-05-29 12:54:39.00',49.947,751,4,74.9,622.4,1191,357,1216,23.2
'2018-05-29 12:54:40.00',49.948,750,3,74.9,622.4,1191,357,1216,23.2
'2018-05-29 12:54:41.00',49.943,751,-1,74.8,622.4,1191,357,1216,23.2
'2018-05-29 12:54:42.00',49.938,752,1,74.8,622.4,1191,357,1216,23.2
'2018-05-29 12:54:42.99',49.937,751,-4,74.7,622.4,1192,357,1215,23.2
'2018-05-29 12:54:44.00',49.936,755,-1,74.7,622.3,1193,357,1215,23.2
'2018-05-29 12:54:44.99',49.936,753,2,74.7,622.3,1193,357,1215,23.2
'2018-05-29 12:54:46.00',49.935,755,-4,74.7,622.2,1194,357,1215,23.2
'2018-05-29 12:54:47.00',49.933,755,2,74.7,622.1,1194,357,1215,23.2
'2018-05-29 12:54:48.00',49.931,754,-4,74.7,622.1,1194,357,1215,23.2
'2018-05-29 12:54:49.00',49.929,754,-2,74.6,622.0,1194,357,1215,23.2
'2018-05-29 12:54:50.00',49.927,750,0,74.5,622.0,1194,357,1216,23.2
'2018-05-29 12:54:51.00',49.925,751,-1,74.5,622.0,1194,357,1216,23.2
'2018-05-29 12:54:52.00',49.920,749,3,74.5,622.0,1194,357,1216,23.2
'2018-05-29 12:54:53.00',49.915,753,-1,74.4,622.0,1194,356,1216,23.2
'2018-05-29 12:54:54.00',49.912,752,-1,74.4,622.0,1194,356,1216,23.2
'2018-05-29 12:54:55.00',49.908,755,-1,74.4,622.0,1192,356,1216,23.2
'2018-05-29 12:54:55.99',49.906,753,-1,74.4,621.8,1192,356,1216,23.2
'2018-05-29 12:54:57.00',49.909,755,-1,74.4,621.8,1192,356,1216,23.2
'2018-05-29 12:54:57.99',49.912,752,-3,74.4,621.7,1193,356,1216,23.2
'2018-05-29 12:54:59.00',49.916,754,0,74.3,621.7,1193,356,1216,23.2
'2018-05-29 12:55:00.00',49.924,752,-3,74.3,621.7,1193,357,1216,23.2
'2018-05-29 12:55:01.00',49.931,755,-4,74.3,621.6,1193,357,1216,23.2
'2018-05-29 12:55:02.00',49.937,750,0,74.3,621.5,1193,357,1216,23.2
'2018-05-29 12:55:03.00',49.943,750,0,74.3,621.5,1193,357,1215,23.2
'2018-05-29 12:55:04.00',49.947,752,-1,74.3,621.5,1193,357,1215,23.2
'2018-05-29 12:55:05.00',49.951,750,4,74.3,621.5,1193,357,1215,23.2
'2018-05-29 12:55:06.00',49.952,750,3,74.3,621.5,1193,356,1215,23.2
'2018-05-29 12:55:07.00',49.956,752,-3,74.2,621.5,1195,356,1215,23.2
'2018-05-29 12:55:08.00',49.954,753,2,74.2,621.4,1195,356,1215,23.2
'2018-05-29 12:55:08.99',49.950,750,-1,74.2,621.4,1195,356,1216,23.2
'2018-05-29 12:55:10.00',49.943,755,-4,74.1,621.3,1194,356,1216,23.2
'2018-05-29 12:55:11.00',49.937,754,1,74.1,621.2,1194,356,1216,23.2
'2018-05-29 12:55:12.00',49.935,755,-3,74.1,621.2,1194,356,1216,23.2
'2018-05-29 12:55:13.00',49.931,754,-2,74.1,621.1,1194,356,1216,23.2
'2018-05-29 12:55:14.00',49.929,753,1,74.1,621.1,1194,356,1216,23.2
'2018-05-29 12:55:15.00',49.926,752,-4,74.1,621.1,1194,356,1216,23.2
'2018-05-29 12:55:16.00',49.924,752,0,74.0,621.1,1194,356,1216,23.2
'2018-05-29 12:55:17.00',49.926,754,-5,74.0,621.1,1194,356,1216,23.2
'2018-05-29 12:55:18.00',49.926,753,-1,74.0,621.1,1194,356,1216,23.2
'2018-05-29 12:55:19.00',49.927,750,1,74.0,621.1,1195,356,1216,23.2
'2018-05-29 12:55:20.00',49.930,754,0,74.0,620.9,1194,357,1216,23.2
'2018-05-29 12:55:21.00',49.932,748,4,74.0,620.9,1194,357,1216,23.2
'2018-05-29 12:55:21.99',49.935,753,0,73.9,620.9,1194,357,1215,23.2
'2018-05-29 12:55:23.00',49.938,753,1,73.9,620.7,1194,357,1215,23.2
'2018-05-29 12:55:23.99',49.940,753,2,73.9,620.7,1194,357,1215,23.2
'2018-05-29 12:55:25.00',49.942,757,-3,73.9,620.7,1194,357,1215,23.2
'2018-05-29 12:55:26.00',49.946,754,1,73.9,620.6,1194,357,1215,23.2
'2018-05-29 12:55:27.00',49.948,752,1,73.9,620.6,1194,357,1215,23.2
'2018-05-29 12:55:28.00',49.949,755,-3,73.9,620.6,1194,357,1215,23.2
'2018-05-29 12:55:29.00',49.951,755,0,73.8,620.6,1194,357,1215,23.2
'2018-05-29 12:55:30.00',49.951,751,1,73.8,620.6,1194,357,1215,23.2
'2018-05-29 12:55:31.00',49.952,752,-1,73.8,620.6,1194,357,1215,23.3
'2018-05-29 12:55:32.00',49.954,754,-2,73.8,620.6,1193,357,1215,23.3
'2018-05-29 12:55:33.00',49.955,753,3,73.7,620.5,1193,357,1215,23.3
'2018-05-29 12:55:34.00',49.955,752,1,73.7,620.4,1196,357,1215,23.3
'2018-05-29 12:55:34.99',49.956,754,-4,73.7,620.3,1196,357,1215,23.3
'2018-05-29 12:55:36.00',49.956,755,-3,73.6,620.3,1196,357,1213,23.3
'2018-05-29 12:55:37.00',49.957,753,2,73.6,620.2,1196,357,1213,23.3
'2018-05-29 12:55:38.00',49.958,752,0,73.6,620.2,1196,357,1213,23.3
'2018-05-29 12:55:39.00',49.957,754,0,73.6,620.2,1196,357,1213,23.3
'2018-05-29 12:55:40.00',49.958,754,-1,73.5,620.2,1196,357,1213,23.3
'2018-05-29 12:55:41.00',49.959,754,3,73.5,620.2,1196,357,1213,23.3
'2018-05-29 12:55:42.00',49.958,750,0,73.5,620.2,1196,357,1213,23.3
'2018-05-29 12:55:43.00',49.959,752,-2,73.4,620.2,1196,357,1213,23.3
'2018-05-29 12:55:44.00',49.960,754,-1,73.4,620.2,1197,357,1213,23.3
'2018-05-29 12:55:45.00',49.962,752,4,73.4,620.0,1197,357,1213,23.3
'2018-05-29 12:55:46.00',49.962,754,0,73.3,620.0,1198,357,1213,23.3
'2018-05-29 12:55:47.00',49.964,751,-4,73.3,619.9,1198,357,1213,23.3
'2018-05-29 12:55:47.99',49.960,757,-1,73.3,619.9,1199,357,1213,23.3
'2018-05-29 12:55:49.00',49.959,756,1,73.3,619.8,1199,357,1215,23.3
'2018-05-29 12:55:49.99',49.962,754,-2,73.3,619.8,1199,357,1215,23.3
'2018-05-29 12:55:51.00',49.965,754,-4,73.3,619.7,1199,357,1215,23.3
'2018-05-29 12:55:52.00',49.966,757,-1,73.3,619.7,1199,357,1215,23.2
'2018-05-29 12:55:53.00',49.968,757,-3,73.3,619.7,1199,357,1215,23.2
'2018-05-29 12:55:54.00',49.971,752,0,73.3,619.7,1199,357,1215,23.2
'2018-05-29 12:55:55.00',49.973,752,-1,73.3,619.7,1199,357,1213,23.2
'2018-05-29 12:55:56.00',49.972,753,-4,73.2,619.7,1199,357,1213,23.2
'2018-05-29 12:55:57.00',49.970,755,-6,73.2,619.6,1198,357,1213,23.2
'2018-05-29 12:55:58.00',49.970,755,-2,73.2,619.6,1196,357,1213,23.2
'2018-05-29 12:55:59.00',49.971,753,-1,73.1,619.4,1196,357,1213,23.2
'2018-05-29 12:56:00.00',49.971,750,2,73.1,619.4,1196,357,1213,23.2
'2018-05-29 12:56:00.99',49.973,752,1,73.1,619.3,1196,357,1213,23.2
'2018-05-29 12:56:02.00',49.975,751,2,73.1,619.3,1196,357,1213,23.2
'2018-05-29 12:56:03.00',49.976,753,0,73.1,619.3,1196,357,1213,23.2
'2018-05-29 12:56:04.00',49.979,753,1,73.1,619.3,1196,357,1213,23.2
'2018-05-29 12:56:05.00',49.979,750,2,73.0,619.3,1196,357,1213,23.2
'2018-05-29 12:56:06.00',49.978,750,3,73.0,619.3,1196,357,1213,23.2
'2018-05-29 12:56:07.00',49.978,749,3,73.0,619.3,1196,357,1213,23.2
'2018-05-29 12:56:08.00',49.979,750,3,73.0,619.3,1196,357,1213,23.2
'2018-05-29 12:56:09.00',49.981,752,3,72.9,619.2,1196,357,1213,23.2
'2018-05-29 12:56:10.00',49.982,752,2,72.9,619.1,1198,357,1213,23.2
'2018-05-29 12:56:11.00',49.985,753,-1,72.9,619.0,1198,357,1213,23.2
'2018-05-29 12:56:11.99',49.985,753,-1,72.9,619.0,1197,357,1213,23.2
'2018-05-29 12:56:13.00',49.986,753,0,72.9,618.9,1197,357,1213,23.2
'2018-05-29 12:56:13.99',49.985,754,3,72.9,618.9,1197,357,1213,23.2
'2018-05-29 12:56:15.00',49.982,754,2,72.9,618.9,1197,357,1213,23.2
'2018-05-29 12:56:16.00',49.977,754,3,72.9,618.8,1197,357,1213,23.2
'2018-05-29 12:56:17.00',49.971,753,2,72.9,618.8,1197,357,1213,23.2
'2018-05-29 12:56:18.00',49.968,755,1,72.9,618.8,1197,357,1213,23.2
'2018-05-29 12:56:19.00',49.964,757,-3,72.8,618.8,1197,357,1213,23.2
'2018-05-29 12:56:20.00',49.961,757,-1,72.8,618.8,1197,357,1215,23.2
'2018-05-29 12:56:21.00',49.961,754,1,72.7,618.8,1198,357,1215,23.2
'2018-05-29 12:56:22.00',49.961,754,0,72.7,618.7,1199,357,1215,23.2
'2018-05-29 12:56:23.00',49.961,755,-3,72.7,618.6,1198,357,1215,23.2
'2018-05-29 12:56:24.00',49.961,757,1,72.6,618.5,1198,357,1215,23.2
'2018-05-29 12:56:24.99',49.960,755,2,72.6,618.4,1198,357,1215,23.2
'2018-05-29 12:56:26.00',49.959,754,3,72.6,618.4,1198,357,1213,23.2
'2018-05-29 12:56:26.99',49.959,754,-3,72.6,618.4,1198,357,1213,23.2
'2018-05-29 12:56:28.00',49.956,755,-1,72.5,618.4,1198,357,1213,23.2
'2018-05-29 12:56:29.00',49.950,753,2,72.5,618.4,1198,357,1213,23.2
'2018-05-29 12:56:30.00',49.946,753,2,72.5,618.4,1198,357,1213,23.2
'2018-05-29 12:56:31.00',49.944,755,-3,72.4,618.4,1198,357,1213,23.2
'2018-05-29 12:56:32.00',49.942,753,0,72.4,618.4,1199,357,1214,23.2
'2018-05-29 12:56:33.00',49.941,753,2,72.4,618.4,1200,357,1214,23.2
'2018-05-29 12:56:34.00',49.940,753,0,72.3,618.3,1199,357,1214,23.2
'2018-05-29 12:56:35.00',49.943,751,2,72.3,618.2,1200,357,1214,23.2
'2018-05-29 12:56:36.00',49.946,749,2,72.3,618.1,1201,357,1214,23.2
'2018-05-29 12:56:37.00',49.949,754,1,72.3,618.0,1201,357,1214,23.2
'2018-05-29 12:56:37.99',49.951,753,3,72.3,618.0,1201,357,1214,23.2
'2018-05-29 12:56:39.00',49.956,751,3,72.3,618.0,1201,357,1215,23.2
'2018-05-29 12:56:40.00',49.957,755,-3,72.3,618.0,1201,357,1215,23.2
'2018-05-29 12:56:41.00',49.960,755,-2,72.3,618.0,1201,357,1215,23.2
'2018-05-29 12:56:42.00',49.964,754,2,72.3,618.0,1201,357,1215,23.2
'2018-05-29 12:56:43.00',49.969,753,0,72.2,618.0,1201,357,1215,23.2
'2018-05-29 12:56:44.00',49.974,755,-1,72.2,618.0,1201,357,1215,23.2
'2018-05-29 12:56:45.00',49.976,754,-2,72.2,618.0,1201,357,1214,23.2
'2018-05-29 12:56:46.00',49.980,754,-3,72.2,617.8,1201,357,1214,23.2
'2018-05-29 12:56:47.00',49.984,754,-1,72.1,617.8,1201,357,1214,23.2
'2018-05-29 12:56:48.00',49.986,754,-1,72.1,617.7,1202,357,1214,23.2
'2018-05-29 12:56:49.00',49.988,755,1,72.1,617.7,1203,357,1214,23.2
'2018-05-29 12:56:50.00',49.986,754,2,72.1,617.6,1203,357,1214,23.2
'2018-05-29 12:56:50.99',49.988,754,3,72.0,617.6,1203,357,1213,23.2
'2018-05-29 12:56:52.00',49.988,753,3,72.0,617.5,1203,357,1213,23.2
'2018-05-29 12:56:52.99',49.989,752,3,72.0,617.5,1203,357,1213,23.2
'2018-05-29 12:56:54.00',49.991,751,3,72.0,617.5,1203,357,1213,23.2
'2018-05-29 12:56:55.00',49.992,751,2,72.0,617.5,1203,357,1213,23.2
'2018-05-29 12:56:56.00',49.995,753,17,71.9,617.5,1203,357,1213,23.2
'2018-05-29 12:56:57.00',49.999,753,-15,71.9,617.5,1201,357,1215,23.2
'2018-05-29 12:56:58.00',49.999,754,0,71.9,617.4,1201,357,1215,23.2
'2018-05-29 12:56:59.00',49.999,754,-3,71.9,617.4,1201,357,1215,23.2
'2018-05-29 12:57:00.00',50.000,754,-16,71.9,617.3,1201,357,1215,23.2
'2018-05-29 12:57:01.00',50.003,754,-3,71.9,617.3,1200,358,1215,23.2
'2018-05-29 12:57:02.00',50.002,754,-3,71.9,617.2,1200,358,1215,23.2
'2018-05-29 12:57:03.00',50.002,754,-2,71.9,617.2,1201,358,1215,23.2
'2018-05-29 12:57:03.99',49.999,754,-4,71.9,617.2,1201,358,1212,23.2
'2018-05-29 12:57:05.00',49.999,754,8,71.9,617.1,1201,358,1212,23.2
'2018-05-29 12:57:06.00',49.998,754,-4,71.9,617.1,1201,358,1212,23.2
'2018-05-29 12:57:07.00',49.994,753,-4,71.9,617.1,1201,358,1212,23.2
'2018-05-29 12:57:08.00',49.994,754,-3,71.9,617.1,1201,358,1212,23.2
'2018-05-29 12:57:09.00',49.991,754,-4,71.7,617.1,1201,358,1212,23.2
'2018-05-29 12:57:10.00',49.988,755,-4,71.7,617.1,1201,358,1214,23.2
'2018-05-29 12:57:11.00',49.983,755,-2,71.6,617.0,1200,358,1214,23.2
'2018-05-29 12:57:12.00',49.980,755,-3,71.6,616.8,1199,358,1214,23.2
'2018-05-29 12:57:13.00',49.980,754,-1,71.6,616.8,1198,358,1214,23.2
'2018-05-29 12:57:14.00',49.980,754,2,71.6,616.8,1199,357,1214,23.2
'2018-05-29 12:57:15.00',49.980,752,-1,71.6,616.8,1199,357,1214,23.2
'2018-05-29 12:57:16.00',49.980,752,-1,71.5,616.8,1199,357,1213,23.2
'2018-05-29 12:57:16.99',49.980,753,0,71.5,616.7,1199,357,1213,23.2
'2018-05-29 12:57:18.00',49.979,754,2,71.5,616.7,1199,357,1213,23.2
'2018-05-29 12:57:18.99',49.978,754,-1,71.5,616.7,1199,357,1213,23.2
'2018-05-29 12:57:20.00',49.978,754,-2,71.4,616.7,1199,357,1213,23.2
'2018-05-29 12:57:21.00',49.977,754,0,71.3,616.7,1201,357,1213,23.2
'2018-05-29 12:57:22.00',49.977,754,3,71.3,616.7,1201,357,1213,23.2
'2018-05-29 12:57:23.00',49.978,752,3,71.3,616.6,1201,357,1213,23.2
'2018-05-29 12:57:24.00',49.980,751,3,71.3,616.5,1201,357,1213,23.2
'2018-05-29 12:57:25.00',49.982,751,-1,71.3,616.4,1202,357,1213,23.2
'2018-05-29 12:57:26.00',49.984,752,-1,71.3,616.4,1202,357,1213,23.2
'2018-05-29 12:57:27.00',49.989,753,-1,71.3,616.4,1202,357,1213,23.2
'2018-05-29 12:57:28.00',49.991,753,-1,71.3,616.4,1202,357,1213,23.2
'2018-05-29 12:57:29.00',49.993,754,-2,71.3,616.4,1202,357,1213,23.2
'2018-05-29 12:57:29.99',49.993,754,-3,71.3,616.3,1202,357,1215,23.2
'2018-05-29 12:57:31.00',49.993,755,-1,71.3,616.3,1202,357,1215,23.2
'2018-05-29 12:57:32.00',49.994,754,-1,71.2,616.3,1202,357,1215,23.2
'2018-05-29 12:57:33.00',49.995,754,-2,71.2,616.3,1201,357,1215,23.2
'2018-05-29 12:57:34.00',49.994,755,0,71.1,616.3,1201,357,1215,23.2
'2018-05-29 12:57:35.00',49.993,754,0,71.1,616.3,1201,357,1215,23.2
'2018-05-29 12:57:36.00',49.993,754,2,71.1,616.1,1202,357,1215,23.2
'2018-05-29 12:57:37.00',49.991,753,3,71.1,616.1,1202,357,1215,23.2
'2018-05-29 12:57:38.00',49.989,754,2,71.1,616.0,1202,357,1215,23.2
'2018-05-29 12:57:39.00',49.986,752,1,71.0,615.9,1202,357,1215,23.2
'2018-05-29 12:57:40.00',49.984,753,1,71.0,615.9,1202,357,1215,23.2
'2018-05-29 12:57:41.00',49.982,754,-1,71.0,615.9,1202,357,1215,23.2
'2018-05-29 12:57:42.00',49.978,755,-4,71.0,615.9,1202,357,1216,23.2
'2018-05-29 12:57:42.99',49.973,756,-4,71.0,615.9,1202,357,1216,23.2
'2018-05-29 12:57:44.00',49.970,757,-3,70.9,615.9,1202,357,1216,23.2
'2018-05-29 12:57:45.00',49.969,755,0,70.9,615.9,1203,357,1216,23.2
'2018-05-29 12:57:46.00',49.965,754,3,70.9,615.9,1203,357,1216,23.2
'2018-05-29 12:57:47.00',49.964,754,3,70.9,615.9,1202,357,1216,23.2
'2018-05-29 12:57:48.00',49.966,753,1,70.9,615.7,1203,357,1216,23.2
'2018-05-29 12:57:49.00',49.967,754,2,70.9,615.7,1204,357,1216,23.2
'2018-05-29 12:57:50.00',49.969,750,4,70.9,615.6,1204,357,1216,23.2
'2018-05-29 12:57:51.00',49.969,752,1,70.9,615.5,1204,357,1216,23.2
'2018-05-29 12:57:52.00',49.971,750,1,70.9,615.5,1204,357,1216,23.2
'2018-05-29 12:57:53.00',49.972,751,1,70.9,615.5,1205,357,1216,23.2
'2018-05-29 12:57:53.99',49.974,752,0,70.9,615.5,1205,357,1216,23.2
'2018-05-29 12:57:55.00',49.976,752,1,70.9,615.5,1205,357,1215,23.2
'2018-05-29 12:57:55.99',49.977,752,1,70.8,615.5,1205,357,1215,23.3
'2018-05-29 12:57:57.00',49.975,752,1,70.7,615.5,1204,357,1215,23.3
'2018-05-29 12:57:58.00',49.974,754,-1,70.7,615.5,1204,357,1215,23.3
'2018-05-29 12:57:59.00',49.972,754,0,70.6,615.5,1206,357,1215,23.3
'2018-05-29 12:58:00.00',49.970,755,-3,70.6,615.3,1206,357,1215,23.3
'2018-05-29 12:58:01.00',49.970,757,-3,70.6,615.3,1205,357,1215,23.3
'2018-05-29 12:58:02.00',49.972,755,2,70.5,615.2,1205,357,1215,23.3
'2018-05-29 12:58:03.00',49.974,754,1,70.5,615.1,1205,357,1215,23.2
'2018-05-29 12:58:04.00',49.975,756,-1,70.5,615.1,1205,357,1215,23.2
'2018-05-29 12:58:05.00',49.974,754,-3,70.5,615.1,1204,357,1215,23.2
'2018-05-29 12:58:06.00',49.974,754,-3,70.5,615.1,1204,357,1215,23.2
'2018-05-29 12:58:06.99',49.972,754,-1,70.4,615.1,1204,357,1215,23.2
'2018-05-29 12:58:08.00',49.967,755,1,70.4,615.1,1204,357,1214,23.2
'2018-05-29 12:58:09.00',49.964,754,-1,70.3,615.1,1205,357,1214,23.2
'2018-05-29 12:58:10.00',49.959,754,-5,70.3,615.1,1205,357,1214,23.2
'2018-05-29 12:58:11.00',49.950,754,-4,70.3,615.1,1204,357,1214,23.2
'2018-05-29 12:58:12.00',49.948,756,2,70.3,615.0,1205,357,1214,23.2
'2018-05-29 12:58:13.00',49.943,752,-1,70.3,614.9,1205,357,1214,23.2
'2018-05-29 12:58:14.00',49.944,752,-2,70.3,614.8,1206,357,1217,23.2
'2018-05-29 12:58:15.00',49.947,752,3,70.3,614.8,1206,357,1217,23.2
'2018-05-29 12:58:16.00',49.950,749,0,70.3,614.8,1206,357,1217,23.2
'2018-05-29 12:58:17.00',49.952,750,1,70.3,614.8,1206,357,1217,23.2
'2018-05-29 12:58:18.00',49.953,753,0,70.3,614.7,1206,357,1217,23.2
'2018-05-29 12:58:19.00',49.954,752,3,70.3,614.7,1206,357,1217,23.2
'2018-05-29 12:58:19.99',49.954,754,-3,70.2,614.7,1206,357,1214,23.2
'2018-05-29 12:58:21.00',49.954,757,-3,70.2,614.7,1206,357,1214,23.2
'2018-05-29 12:58:21.99',49.955,755,3,70.2,614.7,1206,357,1214,23.2
'2018-05-29 12:58:23.00',49.954,754,-1,70.2,614.7,1207,357,1214,23.2
'2018-05-29 12:58:24.00',49.953,755,-4,70.1,614.6,1208,357,1214,23.2
'2018-05-29 12:58:25.00',49.953,757,-1,70.1,614.5,1208,357,1214,23.2
'2018-05-29 12:58:26.00',49.955,755,3,70.1,614.5,1209,357,1215,23.2
'2018-05-29 12:58:27.00',49.956,754,-1,70.0,614.4,1209,357,1215,23.2
'2018-05-29 12:58:28.00',49.955,754,-1,70.0,614.4,1209,357,1215,23.2
'2018-05-29 12:58:29.00',49.954,753,0,70.0,614.4,1209,357,1215,23.2
'2018-05-29 12:58:30.00',49.953,753,2,70.0,614.3,1209,357,1215,23.2
'2018-05-29 12:58:31.00',49.951,754,-3,70.0,614.3,1209,357,1215,23.2
'2018-05-29 12:58:32.00',49.954,755,-4,70.0,614.3,1209,357,1216,23.2
'2018-05-29 12:58:32.99',49.957,754,-1,70.0,614.3,1209,357,1216,23.2
'2018-05-29 12:58:34.00',49.960,751,2,69.9,614.3,1209,357,1216,23.2
'2018-05-29 12:58:35.00',49.962,753,2,69.9,614.3,1209,357,1216,23.2
'2018-05-29 12:58:36.00',49.965,753,0,69.9,614.3,1209,357,1216,23.2
'2018-05-29 12:58:37.00',49.966,752,1,69.9,614.1,1209,357,1216,23.2
'2018-05-29 12:58:38.00',49.971,752,4,69.9,614.1,1210,357,1215,23.2
'2018-05-29 12:58:39.00',49.972,750,3,69.9,614.0,1210,357,1215,23.2
'2018-05-29 12:58:40.00',49.974,750,0,69.9,614.0,1210,357,1215,23.2
'2018-05-29 12:58:41.00',49.974,752,-1,69.9,614.0,1210,357,1215,23.2
'2018-05-29 12:58:42.00',49.971,753,-2,69.9,614.0,1211,357,1215,23.2
'2018-05-29 12:58:43.00',49.971,751,-1,69.8,614.0,1211,357,1215,23.2
'2018-05-29 12:58:44.00',49.969,752,0,69.8,614.0,1211,357,1213,23.2
'2018-05-29 12:58:45.00',49.969,754,2,69.8,614.0,1211,357,1213,23.2
'2018-05-29 12:58:45.99',49.968,756,-4,69.7,614.0,1211,357,1213,23.2
'2018-05-29 12:58:47.00',49.965,757,-1,69.6,613.9,1211,357,1213,23.2
'2018-05-29 12:58:47.99',49.961,755,-3,69.6,613.9,1209,357,1213,23.2
'2018-05-29 12:58:49.00',49.960,755,4,69.6,613.8,1209,357,1213,23.2
'2018-05-29 12:58:50.00',49.956,753,-1,69.6,613.7,1210,357,1213,23.2
'2018-05-29 12:58:51.00',49.953,755,-4,69.6,613.6,1210,357,1213,23.2
'2018-05-29 12:58:52.00',49.951,756,-1,69.5,613.6,1210,357,1213,23.2
'2018-05-29 12:58:53.00',49.947,753,-3,69.5,613.6,1210,357,1213,23.2
