'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 12:58:54.00',49.944,755,-5,69.5,613.6,1210,357,1213,23.2
'2018-05-29 12:58:55.00',49.941,754,2,69.4,613.6,1210,357,1213,23.2
'2018-05-29 12:58:56.00',49.940,752,-2,69.4,613.6,1210,357,1213,23.2
'2018-05-29 12:58:57.00',49.939,754,-2,69.4,613.6,1210,357,1214,23.2
'2018-05-29 12:58:58.00',49.940,752,0,69.4,613.6,1210,357,1214,23.2
'2018-05-29 12:58:58.99',49.942,752,0,69.3,613.6,1210,357,1214,23.2
'2018-05-29 12:59:00.00',49.943,754,3,69.3,613.6,1212,357,1214,23.2
'2018-05-29 12:59:01.00',49.944,751,3,69.3,613.4,1212,358,1214,23.2
'2018-05-29 12:59:02.00',49.944,753,0,69.3,613.4,1211,358,1214,23.2
'2018-05-29 12:59:03.00',49.944,754,1,69.3,613.3,1211,358,1214,23.2
'2018-05-29 12:59:04.00',49.942,754,2,69.3,613.3,1211,358,1215,23.2
'2018-05-29 12:59:05.00',49.943,754,-4,69.3,613.3,1211,358,1215,23.2
'2018-05-29 12:59:06.00',49.945,756,1,69.3,613.3,1211,358,1215,23.2
'2018-05-29 12:59:07.00',49.946,754,3,69.2,613.2,1210,358,1215,23.2
'2018-05-29 12:59:08.00',49.946,754,-5,69.2,613.2,1210,358,1215,23.2
'2018-05-29 12:59:09.00',49.948,756,1,69.2,613.2,1210,358,1215,23.2
'2018-05-29 12:59:10.00',49.949,752,0,69.1,613.2,1210,358,1215,23.2
'2018-05-29 12:59:11.00',49.951,754,-5,69.1,613.2,1210,358,1215,23.2
'2018-05-29 12:59:11.99',49.956,755,-1,69.1,613.2,1210,358,1215,23.2
'2018-05-29 12:59:13.00',49.961,754,-1,69.1,613.0,1210,358,1215,23.2
'2018-05-29 12:59:13.99',49.968,751,1,69.0,613.0,1210,357,1215,23.2
'2018-05-29 12:59:15.00',49.968,752,1,69.0,612.9,1210,357,1215,23.2
'2018-05-29 12:59:16.00',49.970,752,1,69.0,612.9,1210,357,1215,23.2
'2018-05-29 12:59:17.00',49.969,752,0,69.0,612.9,1210,357,1214,23.2
'2018-05-29 12:59:18.00',49.970,753,1,69.0,612.9,1210,357,1214,23.2
'2018-05-29 12:59:19.00',49.968,751,3,69.0,612.9,1210,357,1214,23.2
'2018-05-29 12:59:20.00',49.965,750,2,68.9,612.9,1210,357,1214,23.2
'2018-05-29 12:59:21.00',49.965,751,1,68.9,612.9,1210,357,1214,23.2
'2018-05-29 12:59:22.00',49.961,754,0,68.9,612.9,1210,357,1214,23.2
'2018-05-29 12:59:22.99',49.959,754,2,68.9,612.9,1210,357,1214,23.2
'2018-05-29 12:59:24.00',49.957,754,-1,68.9,612.8,1210,357,1215,23.2
'2018-05-29 12:59:24.99',49.955,753,-2,68.9,612.8,1210,357,1215,23.2
'2018-05-29 12:59:26.00',49.954,758,-2,68.9,612.7,1211,357,1215,23.2
'2018-05-29 12:59:27.00',49.952,755,2,68.9,612.7,1211,357,1215,23.2
'2018-05-29 12:59:28.00',49.949,754,1,68.9,612.6,1211,357,1215,23.2
'2018-05-29 12:59:29.00',49.946,757,-3,68.8,612.6,1211,357,1215,23.2
'2018-05-29 12:59:30.00',49.941,756,3,68.8,612.6,1211,357,1215,23.2
'2018-05-29 12:59:31.00',49.935,754,-1,68.8,612.6,1211,357,1215,23.2
'2018-05-29 12:59:32.00',49.925,755,-1,68.8,612.5,1211,357,1215,23.2
'2018-05-29 12:59:33.00',49.925,751,0,68.7,612.5,1211,357,1215,23.2
'2018-05-29 12:59:34.00',49.919,751,-6,68.7,612.5,1211,357,1215,23.2
'2018-05-29 12:59:35.00',49.916,751,1,68.6,612.5,1211,357,1215,23.2
'2018-05-29 12:59:35.99',49.910,752,-1,68.6,612.5,1211,357,1215,23.2
'2018-05-29 12:59:37.00',49.907,750,4,68.6,612.5,1210,357,1213,23.2
'2018-05-29 12:59:38.00',49.906,754,0,68.6,612.4,1210,357,1213,23.2
'2018-05-29 12:59:39.00',49.903,754,-1,68.5,612.4,1210,357,1213,23.2
'2018-05-29 12:59:40.00',49.904,755,3,68.5,612.2,1210,357,1213,23.2
'2018-05-29 12:59:41.00',49.900,755,-3,68.5,612.2,1210,358,1213,23.2
'2018-05-29 12:59:42.00',49.897,754,3,68.4,612.2,1210,358,1213,23.2
'2018-05-29 12:59:43.00',49.895,755,1,68.4,612.2,1210,358,1215,23.2
'2018-05-29 12:59:44.00',49.892,753,-4,68.4,612.2,1210,358,1215,23.2
'2018-05-29 12:59:45.00',49.891,752,3,68.4,612.2,1210,358,1215,23.2
'2018-05-29 12:59:46.00',49.885,754,1,68.4,612.2,1210,358,1215,23.2
'2018-05-29 12:59:47.00',49.880,752,-1,68.3,612.2,1210,357,1215,23.2
'2018-05-29 12:59:48.00',49.875,754,-3,68.3,612.2,1210,357,1215,23.2
'2018-05-29 12:59:48.99',49.874,755,3,68.3,612.2,1212,357,1215,23.2
'2018-05-29 12:59:50.00',49.873,757,-2,68.3,612.0,1212,357,1216,23.2
'2018-05-29 12:59:50.99',49.873,754,-2,68.3,612.0,1212,357,1216,23.2
'2018-05-29 12:59:52.00',49.873,753,-3,68.3,611.9,1212,357,1216,23.2
'2018-05-29 12:59:53.00',49.872,754,3,68.2,611.9,1212,357,1216,23.2
'2018-05-29 12:59:54.00',49.873,754,2,68.2,611.9,1212,357,1216,23.2
'2018-05-29 12:59:55.00',49.874,753,-1,68.2,611.9,1212,357,1216,23.2
'2018-05-29 12:59:56.00',49.878,754,0,68.1,611.9,1212,357,1216,23.2
'2018-05-29 12:59:57.00',49.881,757,2,68.1,611.9,1212,357,1214,23.2
'2018-05-29 12:59:58.00',49.884,757,1,68.1,611.9,1212,357,1214,23.2
'2018-05-29 12:59:59.00',49.884,754,-1,68.1,611.9,1212,357,1214,23.2
'2018-05-29 13:00:00.00',49.884,751,2,68.1,611.8,1212,357,1214,23.2
'2018-05-29 13:00:01.00',49.881,754,0,68.0,611.8,1212,357,1214,23.2
'2018-05-29 13:00:01.99',49.879,752,0,68.0,611.7,1212,357,1214,23.2
'2018-05-29 13:00:03.00',49.875,750,3,68.0,611.7,1212,357,1213,23.2
'2018-05-29 13:00:04.00',49.873,752,3,68.0,611.6,1213,357,1213,23.2
'2018-05-29 13:00:05.00',49.871,757,3,68.0,611.6,1213,357,1213,23.2
'2018-05-29 13:00:06.00',49.870,758,-4,68.0,611.6,1213,357,1213,23.2
'2018-05-29 13:00:07.00',49.869,754,-2,68.0,611.6,1213,358,1213,23.2
'2018-05-29 13:00:08.00',49.868,751,-3,68.0,611.6,1213,358,1213,23.2
'2018-05-29 13:00:09.00',49.866,754,3,67.9,611.6,1213,358,1213,23.2
'2018-05-29 13:00:10.00',49.864,754,0,67.9,611.6,1213,358,1216,23.2
'2018-05-29 13:00:11.00',49.862,753,1,67.9,611.6,1213,358,1216,23.2
'2018-05-29 13:00:12.00',49.867,754,-3,67.9,611.5,1213,358,1216,23.2
'2018-05-29 13:00:13.00',49.865,754,0,67.9,611.5,1213,358,1216,23.2
'2018-05-29 13:00:14.00',49.866,754,4,67.9,611.5,1213,357,1216,23.2
'2018-05-29 13:00:14.99',49.868,754,3,67.9,611.4,1213,357,1216,23.2
'2018-05-29 13:00:16.00',49.869,754,1,67.8,611.3,1213,357,1217,23.2
'2018-05-29 13:00:16.99',49.875,752,0,67.8,611.3,1213,357,1217,23.2
'2018-05-29 13:00:18.00',49.878,755,3,67.8,611.3,1213,357,1217,23.2
'2018-05-29 13:00:19.00',49.882,755,1,67.8,611.3,1213,357,1217,23.2
'2018-05-29 13:00:20.00',49.887,757,-3,67.7,611.3,1213,357,1217,23.2
'2018-05-29 13:00:21.00',49.888,754,2,67.7,611.3,1213,357,1217,23.2
'2018-05-29 13:00:22.00',49.889,754,1,67.7,611.3,1213,357,1217,23.2
'2018-05-29 13:00:23.00',49.891,755,-4,67.6,611.3,1213,357,1216,23.2
'2018-05-29 13:00:24.00',49.892,753,3,67.6,611.2,1213,357,1216,23.2
'2018-05-29 13:00:25.00',49.892,753,4,67.6,611.2,1214,357,1216,23.2
'2018-05-29 13:00:26.00',49.892,754,1,67.5,611.2,1214,357,1216,23.2
'2018-05-29 13:00:27.00',49.894,754,4,67.5,611.1,1214,357,1216,23.2
'2018-05-29 13:00:27.99',49.896,758,-3,67.5,611.0,1214,357,1216,23.2
'2018-05-29 13:00:29.00',49.898,755,-1,67.4,611.0,1214,357,1217,23.2
'2018-05-29 13:00:30.00',49.895,755,4,67.4,611.0,1214,357,1217,23.2
'2018-05-29 13:00:31.00',49.894,755,-2,67.4,611.0,1214,357,1217,23.2
'2018-05-29 13:00:32.00',49.895,753,-1,67.4,611.0,1215,357,1217,23.2
'2018-05-29 13:00:33.00',49.892,754,1,67.4,611.0,1215,357,1217,23.2
'2018-05-29 13:00:34.00',49.889,754,1,67.4,611.0,1215,357,1217,23.2
'2018-05-29 13:00:35.00',49.887,750,4,67.4,611.0,1215,357,1217,23.2
'2018-05-29 13:00:36.00',49.885,754,3,67.3,611.0,1215,357,1217,23.2
'2018-05-29 13:00:37.00',49.884,756,-3,67.3,611.0,1215,357,1217,23.2
'2018-05-29 13:00:38.00',49.881,754,0,67.3,611.0,1215,357,1217,23.2
'2018-05-29 13:00:39.00',49.879,755,5,67.3,610.8,1215,357,1217,23.2
'2018-05-29 13:00:40.00',49.877,754,0,67.2,610.8,1215,357,1217,23.2
'2018-05-29 13:00:40.99',49.874,755,-3,67.2,610.7,1215,357,1217,23.2
'2018-05-29 13:00:42.00',49.876,752,2,67.2,610.7,1215,357,1216,23.2
'2018-05-29 13:00:42.99',49.875,753,4,67.2,610.7,1215,357,1216,23.1
'2018-05-29 13:00:44.00',49.877,754,1,67.2,610.7,1215,357,1216,23.1
'2018-05-29 13:00:45.00',49.876,755,-4,67.1,610.7,1215,357,1216,23.1
'2018-05-29 13:00:46.00',49.875,754,1,67.1,610.7,1215,357,1216,23.1
'2018-05-29 13:00:47.00',49.872,755,2,67.1,610.7,1215,357,1216,23.1
'2018-05-29 13:00:48.00',49.871,755,2,67.1,610.7,1216,357,1216,23.1
'2018-05-29 13:00:49.00',49.867,754,-5,67.0,610.7,1216,357,1216,23.1
'2018-05-29 13:00:50.00',49.866,754,3,67.0,610.7,1216,357,1216,23.1
'2018-05-29 13:00:51.00',49.863,750,0,67.0,610.6,1216,357,1216,23.2
'2018-05-29 13:00:52.00',49.859,754,3,67.0,610.5,1217,357,1216,23.2
'2018-05-29 13:00:53.00',49.857,757,0,67.0,610.5,1217,357,1216,23.2
'2018-05-29 13:00:53.99',49.857,757,0,67.0,610.4,1217,357,1216,23.2
'2018-05-29 13:00:55.00',49.854,755,-2,67.0,610.4,1217,357,1216,23.2
'2018-05-29 13:00:56.00',49.851,754,-3,67.0,610.4,1217,357,1216,23.2
'2018-05-29 13:00:57.00',49.849,753,0,67.0,610.4,1217,357,1216,23.2
'2018-05-29 13:00:58.00',49.845,750,0,66.9,610.4,1217,357,1216,23.2
'2018-05-29 13:00:59.00',49.842,754,-1,66.9,610.4,1217,357,1216,23.2
'2018-05-29 13:01:00.00',49.840,755,-2,66.9,610.4,1217,357,1216,23.2
'2018-05-29 13:01:01.00',49.838,752,3,66.9,610.4,1217,357,1216,23.2
'2018-05-29 13:01:02.00',49.835,752,1,66.9,610.4,1217,357,1216,23.2
'2018-05-29 13:01:03.00',49.832,752,3,66.9,610.3,1218,357,1216,23.2
'2018-05-29 13:01:04.00',49.830,752,1,66.8,610.3,1215,357,1216,23.2
'2018-05-29 13:01:04.99',49.831,753,-3,66.8,610.2,1216,357,1216,23.2
'2018-05-29 13:01:06.00',49.830,754,-3,66.8,610.2,1216,357,1216,23.2
'2018-05-29 13:01:06.99',49.829,752,-2,66.8,610.2,1216,357,1216,23.2
'2018-05-29 13:01:08.00',49.826,755,-3,66.7,610.2,1216,357,1215,23.2
'2018-05-29 13:01:09.00',49.822,754,0,66.7,610.1,1216,357,1215,23.2
'2018-05-29 13:01:10.00',49.824,752,-1,66.6,610.1,1216,357,1215,23.2
'2018-05-29 13:01:11.00',49.823,755,-4,66.6,610.1,1216,357,1215,23.2
'2018-05-29 13:01:12.00',49.821,755,-1,66.6,610.1,1216,357,1215,23.2
'2018-05-29 13:01:13.00',49.819,754,-3,66.6,610.1,1216,357,1215,23.2
'2018-05-29 13:01:14.00',49.813,755,1,66.5,610.1,1216,357,1215,23.2
'2018-05-29 13:01:15.00',49.811,753,3,66.5,610.0,1215,357,1215,23.2
'2018-05-29 13:01:16.00',49.808,753,-1,66.4,610.0,1218,357,1215,23.2
'2018-05-29 13:01:17.00',49.803,752,-4,66.4,610.0,1218,357,1215,23.2
'2018-05-29 13:01:17.99',49.806,753,-3,66.4,609.9,1218,357,1215,23.2
'2018-05-29 13:01:19.00',49.809,754,-4,66.4,609.9,1218,357,1215,23.2
'2018-05-29 13:01:19.99',49.811,753,1,66.4,609.9,1218,357,1215,23.2
'2018-05-29 13:01:21.00',49.811,750,1,66.4,609.9,1218,357,1212,23.2
'2018-05-29 13:01:22.00',49.813,752,3,66.4,609.9,1218,357,1212,23.2
'2018-05-29 13:01:23.00',49.812,752,-3,66.4,609.9,1218,357,1212,23.2
'2018-05-29 13:01:24.00',49.811,752,-1,66.3,609.9,1218,357,1212,23.2
'2018-05-29 13:01:25.00',49.808,750,-1,66.3,609.8,1218,358,1212,23.2
'2018-05-29 13:01:26.00',49.803,757,-3,66.3,609.8,1218,358,1212,23.2
'2018-05-29 13:01:27.00',49.802,756,0,66.2,609.8,1218,358,1212,23.2
'2018-05-29 13:01:28.00',49.798,752,-1,66.2,609.7,1218,358,1216,23.2
'2018-05-29 13:01:29.00',49.793,754,0,66.2,609.7,1217,358,1216,23.2
'2018-05-29 13:01:30.00',49.788,752,-3,66.2,609.6,1217,358,1216,23.2
'2018-05-29 13:01:30.99',49.792,755,0,66.1,609.6,1217,357,1216,23.2
'2018-05-29 13:01:32.00',49.803,751,2,66.1,609.6,1217,357,1216,23.2
'2018-05-29 13:01:33.00',49.812,751,-3,66.1,609.6,1217,357,1216,23.2
'2018-05-29 13:01:34.00',49.820,751,3,66.1,609.6,1217,357,1213,23.2
'2018-05-29 13:01:35.00',49.829,751,3,66.1,609.6,1217,357,1213,23.2
'2018-05-29 13:01:36.00',49.838,754,-1,66.1,609.6,1216,357,1213,23.2
'2018-05-29 13:01:37.00',49.843,754,-2,66.0,609.6,1216,357,1213,23.2
'2018-05-29 13:01:38.00',49.849,753,2,66.0,609.6,1216,357,1213,23.2
'2018-05-29 13:01:39.00',49.856,754,1,66.0,609.6,1216,357,1213,23.2
'2018-05-29 13:01:40.00',49.861,755,-3,66.0,609.5,1216,357,1213,23.2
'2018-05-29 13:01:41.00',49.869,753,-1,66.0,609.4,1217,357,1213,23.2
'2018-05-29 13:01:42.00',49.877,750,1,66.0,609.3,1217,357,1213,23.2
'2018-05-29 13:01:43.00',49.884,752,3,66.0,609.3,1217,357,1213,23.2
'2018-05-29 13:01:43.99',49.892,755,1,66.0,609.3,1217,357,1213,23.2
'2018-05-29 13:01:45.00',49.899,753,1,65.9,609.3,1216,357,1213,23.2
'2018-05-29 13:01:45.99',49.905,754,-1,65.9,609.3,1216,357,1213,23.2
'2018-05-29 13:01:47.00',49.910,754,0,65.9,609.3,1216,357,1211,23.2
'2018-05-29 13:01:48.00',49.914,755,1,65.8,609.3,1216,357,1211,23.2
'2018-05-29 13:01:49.00',49.919,751,-2,65.8,609.3,1216,357,1211,23.2
'2018-05-29 13:01:50.00',49.926,755,3,65.8,609.3,1216,357,1211,23.2
'2018-05-29 13:01:51.00',49.927,753,1,65.8,609.3,1217,358,1211,23.2
'2018-05-29 13:01:52.00',49.932,755,1,65.8,609.2,1217,358,1211,23.2
'2018-05-29 13:01:53.00',49.935,753,3,65.8,609.2,1216,358,1211,23.2
'2018-05-29 13:01:54.00',49.939,750,2,65.8,609.1,1216,358,1214,23.2
'2018-05-29 13:01:55.00',49.939,754,0,65.8,609.1,1216,358,1214,23.2
'2018-05-29 13:01:56.00',49.938,752,3,65.7,609.1,1216,358,1214,23.2
'2018-05-29 13:01:56.99',49.942,754,-2,65.6,609.1,1216,358,1214,23.2
'2018-05-29 13:01:58.00',49.940,755,-1,65.6,609.0,1216,358,1214,23.2
'2018-05-29 13:01:59.00',49.939,753,0,65.6,609.0,1216,358,1214,23.2
'2018-05-29 13:02:00.00',49.938,753,-4,65.6,609.0,1216,358,1214,23.2
'2018-05-29 13:02:01.00',49.941,755,2,65.6,609.0,1216,358,1211,23.2
'2018-05-29 13:02:02.00',49.942,753,-1,65.5,609.0,1216,358,1211,23.2
'2018-05-29 13:02:03.00',49.944,755,-2,65.5,609.0,1217,358,1211,23.2
'2018-05-29 13:02:04.00',49.946,754,1,65.5,608.9,1217,358,1211,23.2
'2018-05-29 13:02:05.00',49.947,754,0,65.4,608.9,1218,359,1211,23.2
'2018-05-29 13:02:06.00',49.949,754,-6,65.4,608.8,1218,359,1211,23.2
'2018-05-29 13:02:07.00',49.951,755,-3,65.4,608.8,1218,359,1209,23.2
'2018-05-29 13:02:08.00',49.957,753,1,65.4,608.8,1218,359,1209,23.2
'2018-05-29 13:02:09.00',49.955,752,2,65.4,608.8,1218,359,1209,23.2
'2018-05-29 13:02:09.99',49.957,755,-2,65.4,608.8,1218,359,1209,23.2
'2018-05-29 13:02:11.00',49.962,753,2,65.4,608.8,1218,358,1209,23.2
'2018-05-29 13:02:11.99',49.968,754,1,65.3,608.8,1218,358,1209,23.2
'2018-05-29 13:02:13.00',49.971,754,0,65.3,608.8,1219,358,1209,23.2
'2018-05-29 13:02:14.00',49.975,755,-2,65.2,608.7,1219,358,1209,23.2
'2018-05-29 13:02:15.00',49.979,754,-2,65.2,608.7,1219,358,1209,23.2
'2018-05-29 13:02:16.00',49.983,753,-1,65.2,608.7,1219,358,1209,23.2
'2018-05-29 13:02:17.00',49.983,753,3,65.2,608.6,1218,359,1209,23.2
'2018-05-29 13:02:18.00',49.985,753,3,65.1,608.5,1218,359,1209,23.2
'2018-05-29 13:02:19.00',49.984,752,1,65.1,608.5,1218,359,1209,23.2
'2018-05-29 13:02:20.00',49.983,751,1,65.1,608.5,1218,359,1212,23.2
'2018-05-29 13:02:21.00',49.986,752,1,65.1,608.5,1218,359,1212,23.2
'2018-05-29 13:02:22.00',49.988,753,-1,65.1,608.5,1218,359,1212,23.2
'2018-05-29 13:02:22.99',49.991,754,1,65.1,608.5,1218,359,1212,23.2
'2018-05-29 13:02:24.00',49.998,754,-4,65.1,608.5,1218,358,1212,23.2
'2018-05-29 13:02:25.00',50.002,753,-3,65.0,608.5,1218,358,1212,23.2
'2018-05-29 13:02:26.00',50.007,752,-2,65.0,608.5,1218,358,1212,23.2
'2018-05-29 13:02:27.00',50.015,750,-1,65.0,608.5,1218,358,1211,23.2
'2018-05-29 13:02:28.00',50.019,752,1,65.0,608.4,1218,358,1211,23.2
'2018-05-29 13:02:29.00',50.025,753,-1,65.0,608.3,1219,358,1211,23.2
'2018-05-29 13:02:30.00',50.031,752,-4,65.0,608.3,1219,358,1211,23.2
'2018-05-29 13:02:31.00',50.036,754,-3,65.0,608.2,1219,359,1211,23.2
'2018-05-29 13:02:32.00',50.042,752,0,65.0,608.2,1219,359,1211,23.2
'2018-05-29 13:02:33.00',50.047,752,2,64.9,608.2,1219,359,1209,23.2
'2018-05-29 13:02:34.00',50.055,752,-2,64.9,608.2,1219,359,1209,23.2
'2018-05-29 13:02:35.00',50.060,754,2,64.9,608.2,1219,359,1209,23.2
'2018-05-29 13:02:35.99',50.065,753,1,64.9,608.2,1219,359,1209,23.2
'2018-05-29 13:02:37.00',50.065,755,-4,64.9,608.2,1220,358,1209,23.2
'2018-05-29 13:02:38.00',50.067,754,-3,64.8,608.2,1220,358,1209,23.2
'2018-05-29 13:02:39.00',50.072,753,-4,64.8,608.2,1220,358,1210,23.2
'2018-05-29 13:02:40.00',50.074,754,-3,64.8,608.1,1219,358,1210,23.2
'2018-05-29 13:02:41.00',50.073,753,0,64.8,608.0,1219,358,1210,23.2
'2018-05-29 13:02:42.00',50.075,752,2,64.7,608.0,1219,358,1210,23.2
'2018-05-29 13:02:43.00',50.072,750,2,64.7,607.9,1219,358,1210,23.2
'2018-05-29 13:02:44.00',50.072,754,0,64.7,607.9,1219,358,1210,23.2
'2018-05-29 13:02:45.00',50.071,752,0,64.6,607.9,1219,358,1210,23.2
'2018-05-29 13:02:46.00',50.069,752,-5,64.6,607.9,1219,358,1210,23.2
'2018-05-29 13:02:46.99',50.067,752,-1,64.6,607.9,1219,358,1210,23.2
'2018-05-29 13:02:48.00',50.068,754,1,64.5,607.9,1219,358,1210,23.2
'2018-05-29 13:02:48.99',50.069,754,-1,64.5,607.9,1219,359,1210,23.2
'2018-05-29 13:02:50.00',50.072,753,2,64.5,607.9,1219,359,1210,23.2
'2018-05-29 13:02:51.00',50.073,756,-4,64.5,607.9,1219,359,1210,23.2
'2018-05-29 13:02:52.00',50.075,754,2,64.4,607.8,1219,359,1209,23.2
'2018-05-29 13:02:53.00',50.075,755,-4,64.4,607.8,1221,359,1209,23.2
'2018-05-29 13:02:54.00',50.073,754,3,64.4,607.7,1222,359,1209,23.2
'2018-05-29 13:02:55.00',50.073,752,-1,64.4,607.6,1222,359,1209,23.2
'2018-05-29 13:02:56.00',50.071,751,2,64.4,607.6,1222,359,1209,23.2
'2018-05-29 13:02:57.00',50.071,752,1,64.4,607.6,1222,359,1209,23.2
'2018-05-29 13:02:58.00',50.072,752,0,64.3,607.6,1221,359,1209,23.2
'2018-05-29 13:02:59.00',50.072,750,0,64.3,607.6,1221,359,1209,23.2
'2018-05-29 13:02:59.99',50.074,754,-4,64.3,607.6,1221,359,1209,23.2
'2018-05-29 13:03:01.00',50.076,753,-3,64.3,607.6,1221,359,1209,23.2
'2018-05-29 13:03:02.00',50.073,754,-2,64.2,607.6,1221,359,1209,23.2
'2018-05-29 13:03:03.00',50.072,754,-1,64.2,607.6,1220,359,1209,23.2
'2018-05-29 13:03:04.00',50.071,755,-3,64.2,607.5,1220,359,1209,23.2
'2018-05-29 13:03:05.00',50.072,755,0,64.1,607.5,1221,359,1208,23.2
'2018-05-29 13:03:06.00',50.074,753,0,64.1,607.4,1220,359,1208,23.2
'2018-05-29 13:03:07.00',50.075,757,-4,64.1,607.3,1220,359,1208,23.2
'2018-05-29 13:03:08.00',50.077,754,3,64.1,607.3,1220,359,1208,23.2
'2018-05-29 13:03:09.00',50.080,752,-1,64.1,607.3,1220,359,1208,23.2
'2018-05-29 13:03:10.00',50.082,752,3,64.1,607.3,1221,359,1208,23.2
'2018-05-29 13:03:11.00',50.085,752,-1,64.1,607.3,1221,359,1208,23.2
'2018-05-29 13:03:12.00',50.091,752,1,64.0,607.3,1221,359,1208,23.2
'2018-05-29 13:03:12.99',50.092,754,-3,64.0,607.3,1221,359,1208,23.2
'2018-05-29 13:03:14.00',50.092,753,0,64.0,607.3,1220,359,1208,23.2
'2018-05-29 13:03:14.99',50.091,752,1,64.0,607.3,1220,359,1208,23.2
'2018-05-29 13:03:16.00',50.090,755,-3,64.0,607.3,1221,359,1208,23.3
'2018-05-29 13:03:17.00',50.085,755,0,63.9,607.2,1222,359,1208,23.3
'2018-05-29 13:03:18.00',50.076,754,-1,63.9,607.2,1222,359,1208,23.3
'2018-05-29 13:03:19.00',50.070,756,-2,63.9,607.1,1223,359,1208,23.3
'2018-05-29 13:03:20.00',50.068,754,3,63.9,607.0,1223,359,1208,23.3
'2018-05-29 13:03:21.00',50.068,754,-1,63.9,607.0,1223,359,1208,23.3
'2018-05-29 13:03:22.00',50.064,751,3,63.9,607.0,1223,359,1208,23.3
'2018-05-29 13:03:23.00',50.063,750,0,63.9,607.0,1223,359,1208,23.3
'2018-05-29 13:03:24.00',50.061,754,1,63.9,607.0,1223,359,1208,23.3
'2018-05-29 13:03:25.00',50.061,752,1,63.9,607.0,1223,359,1208,23.3
'2018-05-29 13:03:25.99',50.060,755,-4,63.9,607.0,1225,359,1208,23.3
'2018-05-29 13:03:27.00',50.060,754,-4,63.8,607.0,1225,359,1208,23.3
'2018-05-29 13:03:28.00',50.058,754,1,63.8,607.0,1225,359,1208,23.3
'2018-05-29 13:03:29.00',50.054,754,-3,63.8,606.9,1224,359,1208,23.3
'2018-05-29 13:03:30.00',50.053,754,-1,63.7,606.8,1225,359,1208,23.3
'2018-05-29 13:03:31.00',50.047,754,3,63.7,606.8,1225,359,1208,23.3
'2018-05-29 13:03:32.00',50.046,753,1,63.6,606.7,1225,359,1208,23.3
'2018-05-29 13:03:33.00',50.042,755,0,63.6,606.7,1225,359,1208,23.3
'2018-05-29 13:03:34.00',50.038,755,-2,63.5,606.7,1225,359,1208,23.3
'2018-05-29 13:03:35.00',50.036,755,3,63.5,606.7,1225,359,1208,23.3
'2018-05-29 13:03:36.00',50.031,754,0,63.5,606.7,1225,359,1208,23.3
'2018-05-29 13:03:37.00',50.028,758,-1,63.5,606.7,1225,359,1208,23.3
'2018-05-29 13:03:38.00',50.022,755,1,63.5,606.7,1225,359,1208,23.3
'2018-05-29 13:03:38.99',50.016,756,-3,63.5,606.7,1225,359,1208,23.3
'2018-05-29 13:03:40.00',50.012,757,-3,63.4,606.7,1225,359,1208,23.3
'2018-05-29 13:03:40.99',50.006,754,-3,63.4,606.6,1227,359,1208,23.3
'2018-05-29 13:03:42.00',50.003,757,-1,63.4,606.6,1227,359,1208,23.3
'2018-05-29 13:03:43.00',50.000,757,-1,63.4,606.5,1227,359,1208,23.3
'2018-05-29 13:03:44.00',50.001,754,3,63.4,606.4,1227,359,1210,23.3
'2018-05-29 13:03:45.00',49.998,754,-3,63.4,606.4,1227,359,1210,23.3
'2018-05-29 13:03:46.00',49.995,754,-3,63.3,606.4,1227,359,1210,23.3
'2018-05-29 13:03:47.00',49.993,759,-2,63.3,606.4,1227,359,1210,23.3
'2018-05-29 13:03:48.00',49.991,757,-4,63.2,606.4,1227,358,1210,23.3
'2018-05-29 13:03:49.00',49.994,755,-3,63.2,606.4,1227,358,1210,23.3
'2018-05-29 13:03:50.00',49.995,757,-4,63.2,606.4,1227,358,1210,23.3
'2018-05-29 13:03:51.00',49.998,757,-1,63.2,606.4,1227,358,1212,23.3
'2018-05-29 13:03:51.99',50.002,757,-34,63.1,606.4,1228,358,1212,23.3
'2018-05-29 13:03:53.00',50.004,756,-3,63.1,606.3,1227,358,1212,23.3
'2018-05-29 13:03:54.00',50.006,757,-4,63.1,606.3,1228,358,1212,23.3
'2018-05-29 13:03:55.00',50.005,757,-3,63.1,606.2,1228,359,1212,23.3
'2018-05-29 13:03:56.00',50.001,757,-2,63.1,606.1,1228,359,1212,23.3
'2018-05-29 13:03:57.00',49.995,758,-3,63.1,606.1,1228,359,1212,23.3
'2018-05-29 13:03:58.00',49.993,757,-4,63.1,606.1,1228,359,1213,23.3
'2018-05-29 13:03:59.00',49.988,757,-4,63.0,606.1,1228,359,1213,23.3
'2018-05-29 13:04:00.00',49.986,757,-4,63.0,606.1,1228,359,1213,23.3
'2018-05-29 13:04:01.00',49.988,755,-3,63.0,606.1,1228,359,1213,23.3
'2018-05-29 13:04:02.00',49.991,757,0,63.0,606.1,1227,358,1213,23.3
'2018-05-29 13:04:03.00',49.995,755,3,62.9,606.1,1227,358,1213,23.3
'2018-05-29 13:04:04.00',49.995,757,-2,62.9,606.1,1227,358,1213,23.3
'2018-05-29 13:04:04.99',49.995,755,-1,62.9,606.0,1229,358,1213,23.3
'2018-05-29 13:04:06.00',49.998,755,-2,62.9,606.0,1228,358,1213,23.3
'2018-05-29 13:04:06.99',50.001,757,-1,62.9,605.9,1228,358,1213,23.3
'2018-05-29 13:04:08.00',50.000,754,1,62.9,605.8,1228,358,1213,23.3
'2018-05-29 13:04:09.00',49.997,754,-2,62.9,605.8,1228,358,1213,23.3
'2018-05-29 13:04:10.00',49.995,753,-1,62.9,605.8,1228,358,1213,23.3
'2018-05-29 13:04:11.00',49.989,753,0,62.9,605.8,1228,358,1213,23.3
'2018-05-29 13:04:12.00',49.981,753,3,62.9,605.8,1228,358,1213,23.3
'2018-05-29 13:04:13.00',49.974,754,-3,62.9,605.8,1228,358,1213,23.3
'2018-05-29 13:04:14.00',49.969,754,-3,62.9,605.8,1228,358,1213,23.3
'2018-05-29 13:04:15.00',49.968,754,-4,62.8,605.8,1228,357,1213,23.3
'2018-05-29 13:04:15.99',49.968,753,1,62.8,605.8,1228,357,1213,23.3
'2018-05-29 13:04:17.00',49.970,752,1,62.7,605.7,1224,357,1213,23.3
'2018-05-29 13:04:17.99',49.971,753,-2,62.7,605.7,1226,357,1214,23.3
'2018-05-29 13:04:19.00',49.973,753,2,62.6,605.6,1226,357,1214,23.3
'2018-05-29 13:04:20.00',49.972,755,-3,62.6,605.5,1226,357,1214,23.3
'2018-05-29 13:04:21.00',49.972,754,-3,62.6,605.5,1226,357,1214,23.3
'2018-05-29 13:04:22.00',49.972,751,-4,62.5,605.5,1226,357,1214,23.3
'2018-05-29 13:04:23.00',49.972,752,2,62.5,605.5,1226,357,1214,23.3
'2018-05-29 13:04:24.00',49.969,751,-1,62.5,605.5,1226,357,1214,23.3
'2018-05-29 13:04:25.00',49.969,752,1,62.5,605.5,1226,357,1214,23.4
'2018-05-29 13:04:26.00',49.973,753,-1,62.5,605.5,1228,357,1214,23.4
'2018-05-29 13:04:27.00',49.975,752,1,62.5,605.5,1228,357,1214,23.4
'2018-05-29 13:04:28.00',49.977,750,2,62.4,605.5,1228,358,1214,23.4
'2018-05-29 13:04:28.99',49.979,750,4,62.4,605.4,1228,358,1214,23.4
'2018-05-29 13:04:30.00',49.977,750,3,62.4,605.4,1228,358,1214,23.4
'2018-05-29 13:04:31.00',49.979,750,2,62.4,605.3,1228,358,1213,23.4
'2018-05-29 13:04:32.00',49.982,752,-1,62.3,605.2,1228,358,1213,23.4
'2018-05-29 13:04:33.00',49.984,750,3,62.3,605.2,1228,358,1213,23.4
'2018-05-29 13:04:34.00',49.993,753,-1,62.3,605.2,1228,358,1213,23.4
'2018-05-29 13:04:35.00',49.996,753,-1,62.2,605.2,1228,358,1213,23.4
'2018-05-29 13:04:36.00',49.997,754,-1,62.2,605.2,1228,358,1213,23.4
'2018-05-29 13:04:37.00',50.001,754,0,62.2,605.2,1228,358,1212,23.4
'2018-05-29 13:04:38.00',50.004,755,-2,62.2,605.2,1227,358,1212,23.4
'2018-05-29 13:04:39.00',50.005,755,-1,62.1,605.2,1227,358,1212,23.4
'2018-05-29 13:04:40.00',50.008,755,-3,62.1,605.2,1227,358,1212,23.4
'2018-05-29 13:04:41.00',50.010,754,-3,62.1,605.1,1226,358,1212,23.4
'2018-05-29 13:04:41.99',50.009,754,-1,62.1,605.1,1227,358,1212,23.4
'2018-05-29 13:04:43.00',50.009,755,-4,62.1,605.0,1227,358,1212,23.4
'2018-05-29 13:04:43.99',50.008,753,2,62.1,605.0,1227,358,1211,23.4
'2018-05-29 13:04:45.00',50.007,755,2,62.0,604.9,1227,358,1211,23.4
'2018-05-29 13:04:46.00',50.003,753,-2,62.0,604.9,1227,358,1211,23.4
'2018-05-29 13:04:47.00',50.003,754,1,62.0,604.9,1227,358,1211,23.4
'2018-05-29 13:04:48.00',49.999,754,2,62.0,604.9,1228,358,1211,23.4
'2018-05-29 13:04:49.00',49.996,754,4,61.9,604.9,1228,358,1211,23.4
'2018-05-29 13:04:50.00',49.993,754,3,61.9,604.9,1228,358,1216,23.4
'2018-05-29 13:04:51.00',49.992,752,-1,61.9,604.9,1228,358,1216,23.4
'2018-05-29 13:04:52.00',49.992,755,-1,61.9,604.8,1228,358,1216,23.4
'2018-05-29 13:04:53.00',49.996,755,-1,61.9,604.8,1230,358,1216,23.4
'2018-05-29 13:04:54.00',49.996,754,1,61.9,604.8,1230,358,1216,23.4
'2018-05-29 13:04:54.99',49.997,757,-4,61.9,604.7,1231,358,1216,23.4
'2018-05-29 13:04:56.00',49.996,755,26,61.9,604.7,1231,358,1215,23.4
'2018-05-29 13:04:57.00',49.995,755,-2,61.9,604.6,1231,358,1215,23.4
'2018-05-29 13:04:58.00',49.992,755,-3,61.9,604.6,1231,358,1215,23.4
'2018-05-29 13:04:59.00',49.990,757,-4,61.9,604.6,1231,357,1215,23.4
'2018-05-29 13:05:00.00',49.989,755,-4,61.9,604.6,1231,357,1215,23.4
'2018-05-29 13:05:01.00',49.990,754,-3,61.8,604.6,1231,357,1215,23.4
'2018-05-29 13:05:02.00',49.992,753,0,61.8,604.6,1231,357,1215,23.4
'2018-05-29 13:05:03.00',49.993,754,-3,61.8,604.6,1232,357,1213,23.4
'2018-05-29 13:05:04.00',49.997,753,1,61.7,604.5,1232,357,1213,23.4
'2018-05-29 13:05:05.00',50.000,750,-2,61.7,604.5,1232,357,1213,23.4
'2018-05-29 13:05:06.00',49.999,753,-3,61.7,604.5,1232,358,1213,23.4
'2018-05-29 13:05:07.00',49.997,754,0,61.6,604.4,1231,358,1213,23.4
'2018-05-29 13:05:07.99',49.997,754,2,61.6,604.3,1232,358,1213,23.4
'2018-05-29 13:05:09.00',49.993,753,3,61.5,604.3,1232,358,1211,23.4
'2018-05-29 13:05:09.99',49.995,754,-1,61.5,604.3,1232,358,1211,23.4
'2018-05-29 13:05:11.00',49.994,756,1,61.5,604.3,1232,358,1211,23.4
'2018-05-29 13:05:12.00',49.994,754,1,61.5,604.3,1231,358,1211,23.4
'2018-05-29 13:05:13.00',49.993,754,3,61.5,604.2,1231,358,1211,23.4
'2018-05-29 13:05:14.00',49.992,753,3,61.5,604.2,1231,358,1211,23.4
'2018-05-29 13:05:15.00',49.992,752,1,61.5,604.2,1231,358,1212,23.4
'2018-05-29 13:05:16.00',49.992,755,-1,61.4,604.2,1231,358,1212,23.4
'2018-05-29 13:05:17.00',49.996,754,-29,61.4,604.2,1232,358,1212,23.4
'2018-05-29 13:05:18.00',49.997,755,-2,61.4,604.1,1232,358,1212,23.4
'2018-05-29 13:05:19.00',50.003,753,2,61.3,604.0,1230,358,1212,23.4
'2018-05-29 13:05:20.00',50.010,752,2,61.3,604.0,1230,358,1212,23.4
'2018-05-29 13:05:20.99',50.010,753,1,61.2,604.0,1230,358,1212,23.4
'2018-05-29 13:05:22.00',50.010,753,3,61.2,603.9,1230,358,1214,23.4
'2018-05-29 13:05:23.00',50.007,754,3,61.2,603.9,1230,358,1214,23.4
'2018-05-29 13:05:24.00',50.003,755,31,61.2,603.9,1230,358,1214,23.4
'2018-05-29 13:05:25.00',50.000,753,-1,61.2,603.9,1230,358,1214,23.4
'2018-05-29 13:05:26.00',49.998,754,1,61.2,603.9,1230,357,1214,23.4
'2018-05-29 13:05:27.00',49.995,752,-2,61.1,603.9,1230,357,1214,23.4
'2018-05-29 13:05:28.00',49.994,754,2,61.1,603.9,1230,357,1214,23.4
'2018-05-29 13:05:29.00',49.993,754,1,61.1,603.9,1230,357,1212,23.4
'2018-05-29 13:05:30.00',49.992,754,-1,61.0,603.8,1230,357,1212,23.4
'2018-05-29 13:05:31.00',49.987,751,2,61.0,603.8,1233,357,1212,23.4
'2018-05-29 13:05:32.00',49.986,755,-3,61.0,603.7,1233,358,1212,23.4
'2018-05-29 13:05:33.00',49.985,751,0,61.0,603.7,1233,358,1212,23.4
'2018-05-29 13:05:33.99',49.981,757,-3,61.0,603.6,1233,358,1212,23.4
'2018-05-29 13:05:35.00',49.978,753,-3,61.0,603.6,1233,358,1213,23.4
'2018-05-29 13:05:35.99',49.973,755,-3,60.9,603.6,1233,358,1213,23.4
'2018-05-29 13:05:37.00',49.971,750,1,60.9,603.6,1233,358,1213,23.4
'2018-05-29 13:05:38.00',49.973,754,2,60.9,603.6,1233,358,1213,23.4
'2018-05-29 13:05:39.00',49.976,750,1,60.9,603.6,1233,358,1213,23.4
'2018-05-29 13:05:40.00',49.978,754,-3,60.9,603.6,1233,358,1213,23.4
'2018-05-29 13:05:41.00',49.981,752,-3,60.9,603.6,1232,358,1213,23.5
'2018-05-29 13:05:42.00',49.983,753,-1,60.9,603.5,1232,358,1210,23.5
'2018-05-29 13:05:43.00',49.985,753,-1,60.9,603.4,1231,358,1210,23.5
'2018-05-29 13:05:44.00',49.985,754,0,60.9,603.4,1231,358,1210,23.5
'2018-05-29 13:05:45.00',49.986,754,1,60.9,603.3,1231,358,1210,23.5
'2018-05-29 13:05:46.00',49.987,754,2,60.9,603.3,1231,358,1210,23.5
'2018-05-29 13:05:46.99',49.987,755,-1,60.9,603.3,1231,358,1210,23.5
'2018-05-29 13:05:48.00',49.985,754,-3,60.8,603.3,1231,358,1210,23.5
'2018-05-29 13:05:49.00',49.984,756,3,60.8,603.3,1231,358,1210,23.5
'2018-05-29 13:05:50.00',49.980,753,-3,60.8,603.3,1231,358,1210,23.5
'2018-05-29 13:05:51.00',49.981,755,-3,60.7,603.3,1231,358,1210,23.5
'2018-05-29 13:05:52.00',49.979,754,0,60.7,603.2,1231,358,1210,23.5
'2018-05-29 13:05:53.00',49.983,756,-3,60.6,603.2,1232,358,1210,23.5
'2018-05-29 13:05:54.00',49.984,753,2,60.6,603.2,1232,358,1210,23.5
'2018-05-29 13:05:55.00',49.986,753,2,60.6,603.1,1233,358,1210,23.5
'2018-05-29 13:05:56.00',49.990,754,1,60.6,603.0,1233,358,1210,23.5
'2018-05-29 13:05:57.00',49.992,754,3,60.5,603.0,1233,358,1210,23.5
'2018-05-29 13:05:57.99',49.997,755,2,60.5,603.0,1233,358,1210,23.5
'2018-05-29 13:05:59.00',49.997,755,1,60.5,603.0,1233,358,1210,23.5
'2018-05-29 13:05:59.99',49.999,755,29,60.5,603.0,1233,358,1210,23.5
'2018-05-29 13:06:01.00',49.998,755,-1,60.5,603.0,1233,358,1212,23.5
'2018-05-29 13:06:02.00',49.994,752,3,60.5,602.9,1233,358,1212,23.5
'2018-05-29 13:06:03.00',49.989,753,-1,60.4,602.9,1233,358,1212,23.5
'2018-05-29 13:06:04.00',49.982,754,-3,60.4,602.9,1233,358,1212,23.5
'2018-05-29 13:06:05.00',49.977,754,0,60.4,602.9,1233,358,1212,23.5
'2018-05-29 13:06:06.00',49.974,755,-2,60.3,602.8,1233,358,1212,23.5
'2018-05-29 13:06:07.00',49.972,755,1,60.3,602.8,1233,358,1212,23.5
'2018-05-29 13:06:08.00',49.969,754,2,60.2,602.7,1233,358,1213,23.5
'2018-05-29 13:06:09.00',49.967,751,3,60.2,602.7,1233,358,1213,23.5
'2018-05-29 13:06:10.00',49.966,752,-5,60.2,602.6,1233,358,1213,23.5
'2018-05-29 13:06:10.99',49.965,754,-3,60.2,602.6,1233,358,1213,23.5
'2018-05-29 13:06:12.00',49.966,754,-3,60.2,602.6,1233,358,1213,23.5
'2018-05-29 13:06:12.99',49.969,752,-2,60.2,602.6,1233,358,1213,23.5
'2018-05-29 13:06:14.00',49.972,752,1,60.1,602.6,1233,358,1211,23.5
'2018-05-29 13:06:15.00',49.978,751,-1,60.1,602.6,1233,358,1211,23.5
'2018-05-29 13:06:16.00',49.981,753,-1,60.1,602.6,1233,358,1211,23.5
'2018-05-29 13:06:17.00',49.984,751,1,60.1,602.6,1233,358,1211,23.5
'2018-05-29 13:06:18.00',49.986,754,-1,60.0,602.5,1233,358,1211,23.5
'2018-05-29 13:06:19.00',49.989,754,-1,60.0,602.5,1233,358,1211,23.5
'2018-05-29 13:06:20.00',49.992,754,-1,60.0,602.4,1234,358,1211,23.5
'2018-05-29 13:06:21.00',49.994,752,-3,60.0,602.3,1234,358,1211,23.5
'2018-05-29 13:06:22.00',49.998,753,1,59.9,602.3,1234,358,1211,23.5
'2018-05-29 13:06:23.00',50.001,754,29,59.9,602.3,1234,358,1211,23.5
'2018-05-29 13:06:23.99',50.006,753,0,59.9,602.3,1234,358,1211,23.5
'2018-05-29 13:06:25.00',50.006,752,0,59.9,602.3,1234,358,1211,23.5
'2018-05-29 13:06:26.00',50.008,752,1,59.9,602.3,1234,358,1211,23.5
'2018-05-29 13:06:27.00',50.009,752,-1,59.9,602.2,1234,358,1211,23.5
'2018-05-29 13:06:28.00',50.011,754,1,59.9,602.2,1234,358,1211,23.5
'2018-05-29 13:06:29.00',50.016,752,3,59.9,602.2,1234,358,1211,23.5
'2018-05-29 13:06:30.00',50.018,751,3,59.9,602.1,1235,358,1211,23.5
'2018-05-29 13:06:31.00',50.022,750,2,59.9,602.1,1234,358,1211,23.5
'2018-05-29 13:06:32.00',50.029,754,3,59.9,602.1,1235,358,1211,23.5
'2018-05-29 13:06:33.00',50.034,755,-3,59.9,602.0,1235,358,1211,23.5
'2018-05-29 13:06:34.00',50.041,755,0,59.9,602.0,1235,358,1211,23.5
'2018-05-29 13:06:35.00',50.048,754,1,59.8,601.9,1235,358,1211,23.5
'2018-05-29 13:06:36.00',50.051,752,1,59.8,601.9,1235,358,1211,23.5
'2018-05-29 13:06:36.99',50.052,754,0,59.8,601.9,1235,358,1211,23.5
'2018-05-29 13:06:38.00',50.052,750,3,59.7,601.9,1235,358,1211,23.5
'2018-05-29 13:06:38.99',50.053,750,0,59.7,601.9,1235,358,1211,23.5
'2018-05-29 13:06:40.00',50.053,754,1,59.7,601.9,1235,358,1211,23.5
'2018-05-29 13:06:41.00',50.051,752,1,59.6,601.9,1235,358,1211,23.5
'2018-05-29 13:06:42.00',50.046,751,-4,59.6,601.8,1234,358,1212,23.5
'2018-05-29 13:06:43.00',50.046,754,-3,59.6,601.8,1234,358,1212,23.5
'2018-05-29 13:06:44.00',50.045,754,-1,59.6,601.7,1234,358,1212,23.5
'2018-05-29 13:06:45.00',50.042,752,2,59.5,601.6,1234,358,1212,23.5
'2018-05-29 13:06:46.00',50.040,750,-1,59.5,601.6,1234,358,1212,23.5
'2018-05-29 13:06:47.00',50.037,755,-4,59.5,601.6,1234,358,1212,23.5
'2018-05-29 13:06:48.00',50.035,754,-1,59.4,601.6,1234,358,1212,23.5
'2018-05-29 13:06:49.00',50.032,757,-3,59.4,601.6,1234,358,1212,23.5
'2018-05-29 13:06:49.99',50.028,754,1,59.4,601.6,1235,358,1212,23.5
'2018-05-29 13:06:51.00',50.025,753,0,59.4,601.5,1235,358,1212,23.5
'2018-05-29 13:06:52.00',50.021,751,1,59.4,601.5,1235,359,1212,23.5
'2018-05-29 13:06:53.00',50.020,753,-1,59.3,601.5,1235,359,1212,23.5
'2018-05-29 13:06:54.00',50.014,751,2,59.3,601.4,1235,359,1212,23.5
'2018-05-29 13:06:55.00',50.010,752,1,59.3,601.4,1235,359,1210,23.5
'2018-05-29 13:06:56.00',50.008,752,-2,59.3,601.4,1235,359,1210,23.5
'2018-05-29 13:06:57.00',50.007,753,0,59.2,601.3,1235,359,1210,23.5
'2018-05-29 13:06:58.00',50.008,752,-1,59.2,601.3,1234,359,1210,23.5
'2018-05-29 13:06:59.00',50.010,751,-1,59.2,601.2,1234,358,1210,23.5
'2018-05-29 13:07:00.00',50.011,749,2,59.1,601.2,1234,358,1210,23.5
'2018-05-29 13:07:01.00',50.013,749,-1,59.1,601.2,1234,358,1211,23.5
'2018-05-29 13:07:02.00',50.013,750,5,59.0,601.2,1234,358,1211,23.5
'2018-05-29 13:07:02.99',50.015,754,3,59.0,601.2,1234,358,1211,23.5
'2018-05-29 13:07:04.00',50.017,750,5,59.0,601.1,1234,358,1211,23.5
'2018-05-29 13:07:04.99',50.017,749,4,59.0,601.1,1234,358,1211,23.5
'2018-05-29 13:07:06.00',50.016,750,-1,59.0,601.1,1234,358,1211,23.5
'2018-05-29 13:07:07.00',50.014,751,0,59.0,601.1,1235,358,1211,23.5
'2018-05-29 13:07:08.00',50.014,753,-1,58.9,601.0,1236,358,1212,23.5
'2018-05-29 13:07:09.00',50.014,753,1,58.9,600.9,1236,358,1212,23.5
'2018-05-29 13:07:10.00',50.015,752,-1,58.9,600.9,1236,358,1212,23.5
'2018-05-29 13:07:11.00',50.017,751,-1,58.9,600.9,1236,358,1212,23.5
'2018-05-29 13:07:12.00',50.018,752,1,58.9,600.9,1236,358,1212,23.5
'2018-05-29 13:07:13.00',50.018,754,3,58.9,600.9,1236,358,1212,23.5
'2018-05-29 13:07:14.00',50.017,754,1,58.9,600.9,1236,358,1213,23.5
'2018-05-29 13:07:15.00',50.018,752,3,58.9,600.8,1236,358,1213,23.5
'2018-05-29 13:07:15.99',50.019,753,-4,58.9,600.8,1236,358,1213,23.5
'2018-05-29 13:07:17.00',50.018,754,-4,58.9,600.8,1236,358,1213,23.5
'2018-05-29 13:07:18.00',50.017,754,-5,58.9,600.7,1236,358,1213,23.5
'2018-05-29 13:07:19.00',50.012,754,-4,58.9,600.7,1236,358,1213,23.5
'2018-05-29 13:07:20.00',50.008,754,-3,58.9,600.7,1235,358,1213,23.5
'2018-05-29 13:07:21.00',50.006,752,-1,58.9,600.6,1235,358,1214,23.5
'2018-05-29 13:07:22.00',50.002,753,-1,58.8,600.6,1235,358,1214,23.5
'2018-05-29 13:07:23.00',49.998,754,-4,58.8,600.5,1235,358,1214,23.5
'2018-05-29 13:07:24.00',49.994,755,-4,58.7,600.5,1235,358,1214,23.5
'2018-05-29 13:07:25.00',49.992,755,-3,58.7,600.5,1235,358,1214,23.5
'2018-05-29 13:07:26.00',49.991,755,-4,58.7,600.5,1235,358,1214,23.5
'2018-05-29 13:07:26.99',49.986,755,-3,58.7,600.4,1236,358,1214,23.5
'2018-05-29 13:07:28.00',49.984,755,0,58.6,600.4,1236,358,1214,23.5
'2018-05-29 13:07:28.99',49.983,752,-4,58.6,600.4,1236,358,1214,23.5
'2018-05-29 13:07:30.00',49.984,752,-1,58.6,600.3,1236,358,1214,23.5
'2018-05-29 13:07:31.00',49.984,750,-1,58.6,600.3,1237,358,1214,23.5
'2018-05-29 13:07:32.00',49.982,750,1,58.5,600.3,1238,358,1214,23.5
'2018-05-29 13:07:33.00',49.981,751,1,58.5,600.2,1239,358,1214,23.5
'2018-05-29 13:07:34.00',49.981,752,1,58.5,600.2,1240,358,1214,23.5
'2018-05-29 13:07:35.00',49.979,751,0,58.4,600.1,1240,358,1213,23.5
'2018-05-29 13:07:36.00',49.977,753,-1,58.4,600.1,1240,358,1213,23.5
'2018-05-29 13:07:37.00',49.976,752,0,58.4,600.1,1240,358,1213,23.5
'2018-05-29 13:07:38.00',49.977,754,-2,58.4,600.1,1240,358,1213,23.5
'2018-05-29 13:07:39.00',49.975,752,3,58.4,600.1,1239,358,1213,23.5
'2018-05-29 13:07:39.99',49.976,753,3,58.3,600.0,1239,358,1213,23.5
'2018-05-29 13:07:41.00',49.978,752,1,58.3,600.0,1239,358,1213,23.5
'2018-05-29 13:07:41.99',49.978,753,-2,58.3,600.0,1238,358,1213,23.5
'2018-05-29 13:07:43.00',49.982,752,-1,58.3,600.0,1236,358,1213,23.5
'2018-05-29 13:07:44.00',49.983,755,-2,58.1,599.9,1235,358,1213,23.5
'2018-05-29 13:07:45.00',49.986,754,-2,58.1,599.9,1234,358,1213,23.5
'2018-05-29 13:07:46.00',49.990,754,1,58.1,599.8,1234,358,1213,23.5
'2018-05-29 13:07:47.00',49.994,756,-3,58.1,599.8,1234,358,1213,23.5
'2018-05-29 13:07:48.00',49.995,753,2,58.1,599.8,1234,358,1213,23.5
'2018-05-29 13:07:49.00',49.999,753,0,58.1,599.8,1234,358,1213,23.5
'2018-05-29 13:07:50.00',50.004,752,-2,58.0,599.8,1234,358,1213,23.5
'2018-05-29 13:07:51.00',50.005,752,-29,58.0,599.8,1236,358,1213,23.5
'2018-05-29 13:07:52.00',50.005,754,28,58.0,599.7,1236,358,1213,23.5
'2018-05-29 13:07:52.99',50.005,754,-4,58.0,599.7,1236,358,1213,23.5
'2018-05-29 13:07:54.00',50.005,754,-2,58.0,599.7,1235,358,1213,23.5
'2018-05-29 13:07:55.00',50.007,752,-4,57.9,599.6,1235,358,1213,23.5
'2018-05-29 13:07:56.00',50.009,755,-3,57.9,599.6,1235,358,1213,23.5
'2018-05-29 13:07:57.00',50.011,754,-4,57.9,599.5,1236,358,1213,23.5
'2018-05-29 13:07:58.00',50.015,756,-3,57.9,599.4,1236,357,1213,23.5
'2018-05-29 13:07:59.00',50.016,754,-1,57.9,599.4,1236,357,1213,23.5
'2018-05-29 13:08:00.00',50.019,757,-3,57.9,599.4,1236,357,1213,23.5
'2018-05-29 13:08:01.00',50.021,754,2,57.9,599.4,1236,357,1213,23.5
'2018-05-29 13:08:02.00',50.022,752,3,57.9,599.4,1236,357,1213,23.5
'2018-05-29 13:08:03.00',50.022,754,3,57.9,599.4,1236,357,1213,23.5
'2018-05-29 13:08:04.00',50.021,750,3,57.9,599.3,1235,357,1213,23.5
'2018-05-29 13:08:05.00',50.021,754,-1,57.9,599.3,1235,358,1213,23.5
'2018-05-29 13:08:05.99',50.018,754,1,57.9,599.3,1236,358,1213,23.5
'2018-05-29 13:08:07.00',50.016,751,0,57.9,599.2,1236,358,1213,23.5
'2018-05-29 13:08:07.99',50.013,751,1,57.8,599.2,1235,358,1213,23.5
'2018-05-29 13:08:09.00',50.008,752,3,57.8,599.1,1235,358,1213,23.5
'2018-05-29 13:08:10.00',50.002,750,-23,57.7,599.1,1235,358,1213,23.5
'2018-05-29 13:08:11.00',49.995,750,3,57.7,599.1,1235,358,1213,23.5
'2018-05-29 13:08:12.00',49.993,750,1,57.7,599.0,1235,358,1213,23.5
'2018-05-29 13:08:13.00',49.989,753,1,57.7,599.0,1235,358,1213,23.5
'2018-05-29 13:08:14.00',49.989,752,-1,57.7,599.0,1235,358,1213,23.5
'2018-05-29 13:08:15.00',49.989,753,0,57.6,599.0,1235,358,1212,23.5
'2018-05-29 13:08:16.00',49.990,752,0,57.6,598.9,1236,358,1212,23.5
'2018-05-29 13:08:17.00',49.994,754,1,57.6,598.9,1236,358,1212,23.5
'2018-05-29 13:08:18.00',49.997,751,-1,57.5,598.9,1236,358,1212,23.5
'2018-05-29 13:08:18.99',50.003,752,2,57.5,598.8,1236,358,1212,23.5
'2018-05-29 13:08:20.00',50.007,753,-25,57.5,598.8,1236,358,1212,23.5
'2018-05-29 13:08:21.00',50.012,754,1,57.4,598.7,1236,358,1213,23.5
'2018-05-29 13:08:22.00',50.014,753,-1,57.4,598.7,1237,358,1213,23.5
'2018-05-29 13:08:23.00',50.017,751,-1,57.4,598.7,1237,358,1213,23.5
'2018-05-29 13:08:24.00',50.019,753,1,57.4,598.6,1237,358,1213,23.5
'2018-05-29 13:08:25.00',50.023,750,3,57.4,598.6,1237,358,1213,23.5
'2018-05-29 13:08:26.00',50.025,749,3,57.3,598.6,1237,358,1213,23.5
'2018-05-29 13:08:27.00',50.024,752,3,57.3,598.6,1237,358,1213,23.5
'2018-05-29 13:08:28.00',50.026,751,3,57.3,598.6,1236,358,1210,23.5
'2018-05-29 13:08:29.00',50.027,754,2,57.2,598.5,1236,358,1210,23.5
'2018-05-29 13:08:30.00',50.031,752,0,57.2,598.5,1235,358,1210,23.5
'2018-05-29 13:08:31.00',50.032,752,0,57.1,598.4,1235,358,1210,23.5
'2018-05-29 13:08:31.99',50.036,750,-1,57.1,598.4,1236,359,1210,23.4
'2018-05-29 13:08:33.00',50.039,753,-1,57.1,598.4,1236,359,1210,23.4
'2018-05-29 13:08:33.99',50.040,755,-4,57.1,598.4,1236,359,1210,23.4
'2018-05-29 13:08:35.00',50.041,754,1,57.1,598.3,1236,359,1210,23.4
'2018-05-29 13:08:36.00',50.043,752,0,57.1,598.2,1236,359,1210,23.4
'2018-05-29 13:08:37.00',50.043,754,-1,57.1,598.2,1236,359,1210,23.4
'2018-05-29 13:08:38.00',50.042,754,0,57.0,598.2,1236,359,1210,23.4
'2018-05-29 13:08:39.00',50.041,754,-1,57.0,598.2,1236,359,1210,23.3
'2018-05-29 13:08:40.00',50.042,752,3,57.0,598.2,1238,359,1210,23.3
'2018-05-29 13:08:41.00',50.045,755,-2,56.9,598.1,1238,359,1208,23.3
'2018-05-29 13:08:42.00',50.050,755,-1,56.9,598.1,1238,359,1208,23.3
'2018-05-29 13:08:43.00',50.054,752,1,56.9,598.1,1238,359,1208,23.3
'2018-05-29 13:08:44.00',50.057,754,-4,56.9,598.0,1239,359,1208,23.3
'2018-05-29 13:08:44.99',50.061,754,-2,56.9,598.0,1239,359,1208,23.3
'2018-05-29 13:08:46.00',50.065,750,-1,56.9,598.0,1237,359,1208,23.3
'2018-05-29 13:08:47.00',50.068,751,-1,56.9,597.9,1237,359,1208,23.3
'2018-05-29 13:08:48.00',50.071,752,2,56.9,597.9,1237,359,1208,23.3
'2018-05-29 13:08:49.00',50.069,754,-1,56.9,597.8,1237,359,1208,23.3
'2018-05-29 13:08:50.00',50.071,754,0,56.9,597.8,1237,359,1208,23.3
'2018-05-29 13:08:51.00',50.071,754,0,56.9,597.8,1237,358,1208,23.3
'2018-05-29 13:08:52.00',50.067,755,-4,56.9,597.8,1236,358,1208,23.3
'2018-05-29 13:08:53.00',50.064,751,1,56.9,597.7,1236,358,1208,23.2
'2018-05-29 13:08:54.00',50.060,752,-1,56.8,597.7,1237,358,1208,23.2
'2018-05-29 13:08:55.00',50.058,754,2,56.8,597.7,1237,358,1208,23.2
'2018-05-29 13:08:56.00',50.056,752,2,56.7,597.6,1237,358,1208,23.2
'2018-05-29 13:08:57.00',50.057,755,-1,56.7,597.6,1237,358,1208,23.2
'2018-05-29 13:08:57.99',50.059,754,0,56.7,597.6,1237,359,1208,23.2
'2018-05-29 13:08:59.00',50.059,754,2,56.7,597.5,1237,359,1208,23.2
'2018-05-29 13:09:00.00',50.060,752,3,56.7,597.5,1237,359,1208,23.2
'2018-05-29 13:09:01.00',50.060,753,-3,56.6,597.4,1237,359,1209,23.2
'2018-05-29 13:09:02.00',50.060,751,1,56.6,597.4,1237,359,1209,23.2
'2018-05-29 13:09:03.00',50.058,752,-1,56.6,597.4,1237,359,1209,23.2
'2018-05-29 13:09:04.00',50.056,752,-5,56.5,597.4,1238,359,1209,23.2
'2018-05-29 13:09:05.00',50.055,750,3,56.5,597.3,1238,359,1209,23.2
'2018-05-29 13:09:06.00',50.053,752,-1,56.4,597.3,1237,359,1209,23.2
'2018-05-29 13:09:07.00',50.051,752,0,56.4,597.3,1237,359,1208,23.2
'2018-05-29 13:09:08.00',50.051,752,1,56.4,597.2,1237,359,1208,23.2
'2018-05-29 13:09:08.99',50.051,750,-1,56.4,597.2,1237,359,1208,23.2
'2018-05-29 13:09:10.00',50.052,752,-3,56.4,597.2,1237,359,1208,23.2
'2018-05-29 13:09:10.99',50.055,751,-1,56.4,597.1,1237,359,1208,23.2
'2018-05-29 13:09:12.00',50.055,755,1,56.3,597.1,1237,359,1208,23.2
'2018-05-29 13:09:13.00',50.057,753,-3,56.3,597.0,1238,359,1208,23.2
'2018-05-29 13:09:14.00',50.058,752,2,56.3,597.0,1238,359,1208,23.2
'2018-05-29 13:09:15.00',50.061,754,-1,56.2,597.0,1238,359,1208,23.2
'2018-05-29 13:09:16.00',50.066,754,-3,56.2,597.0,1238,359,1208,23.2
'2018-05-29 13:09:17.00',50.069,750,1,56.2,596.9,1238,359,1208,23.2
'2018-05-29 13:09:18.00',50.072,754,-3,56.2,596.9,1238,359,1208,23.2
'2018-05-29 13:09:19.00',50.074,752,0,56.1,596.9,1239,359,1208,23.2
'2018-05-29 13:09:20.00',50.076,754,-3,56.1,596.9,1239,359,1207,23.2
'2018-05-29 13:09:21.00',50.078,753,1,56.1,596.8,1239,359,1207,23.2
'2018-05-29 13:09:21.99',50.078,753,-1,56.1,596.8,1239,359,1207,23.2
'2018-05-29 13:09:23.00',50.080,751,3,56.1,596.7,1239,359,1207,23.2
'2018-05-29 13:09:24.00',50.080,753,-3,56.1,596.7,1239,359,1207,23.2
'2018-05-29 13:09:25.00',50.080,751,1,56.0,596.7,1239,359,1207,23.2
'2018-05-29 13:09:26.00',50.079,753,-4,56.0,596.6,1239,359,1207,23.2
'2018-05-29 13:09:27.00',50.079,753,-1,56.0,596.6,1239,359,1208,23.2
'2018-05-29 13:09:28.00',50.077,752,1,56.0,596.6,1239,359,1208,23.2
'2018-05-29 13:09:29.00',50.074,753,1,55.9,596.6,1240,359,1208,23.2
'2018-05-29 13:09:30.00',50.071,752,0,55.9,596.5,1240,359,1208,23.2
'2018-05-29 13:09:31.00',50.069,754,-1,55.9,596.5,1240,359,1208,23.2
'2018-05-29 13:09:32.00',50.068,753,-1,55.9,596.5,1240,359,1208,23.2
'2018-05-29 13:09:33.00',50.067,754,-3,55.9,596.4,1239,359,1207,23.2
'2018-05-29 13:09:34.00',50.067,754,-1,55.9,596.4,1239,359,1207,23.2
'2018-05-29 13:09:34.99',50.066,750,1,55.9,596.4,1241,359,1207,23.2
'2018-05-29 13:09:36.00',50.069,753,-3,55.9,596.3,1241,359,1207,23.2
'2018-05-29 13:09:36.99',50.071,750,2,55.9,596.3,1241,359,1207,23.2
'2018-05-29 13:09:38.00',50.074,752,-1,55.9,596.2,1241,359,1207,23.2
'2018-05-29 13:09:39.00',50.077,752,1,55.8,596.2,1241,359,1207,23.2
'2018-05-29 13:09:40.00',50.080,754,-3,55.8,596.2,1241,359,1207,23.2
'2018-05-29 13:09:41.00',50.084,750,0,55.8,596.2,1241,359,1207,23.2
'2018-05-29 13:09:42.00',50.083,752,-1,55.8,596.1,1241,359,1207,23.2
'2018-05-29 13:09:43.00',50.084,750,-1,55.8,596.1,1241,359,1207,23.2
'2018-05-29 13:09:44.00',50.085,753,-4,55.7,596.1,1241,359,1207,23.2
'2018-05-29 13:09:45.00',50.086,751,0,55.7,596.0,1242,359,1207,23.2
'2018-05-29 13:09:46.00',50.087,754,-3,55.7,596.0,1242,359,1205,23.2
'2018-05-29 13:09:47.00',50.087,750,0,55.6,596.0,1242,359,1205,23.2
'2018-05-29 13:09:47.99',50.084,752,-2,55.6,595.9,1242,359,1205,23.2
'2018-05-29 13:09:49.00',50.079,748,3,55.5,595.9,1241,359,1205,23.2
'2018-05-29 13:09:50.00',50.073,751,0,55.5,595.8,1241,359,1205,23.2
'2018-05-29 13:09:51.00',50.068,749,1,55.5,595.8,1241,359,1205,23.2
'2018-05-29 13:09:52.00',50.062,754,-2,55.4,595.8,1242,359,1205,23.2
'2018-05-29 13:09:53.00',50.056,753,-4,55.4,595.8,1242,359,1207,23.2
'2018-05-29 13:09:54.00',50.050,752,0,55.4,595.7,1242,359,1207,23.2
'2018-05-29 13:09:55.00',50.047,751,0,55.4,595.7,1242,359,1207,23.2
'2018-05-29 13:09:56.00',50.045,754,-3,55.4,595.7,1242,359,1207,23.2
'2018-05-29 13:09:57.00',50.045,751,0,55.4,595.6,1242,359,1207,23.2
'2018-05-29 13:09:58.00',50.046,755,2,55.3,595.6,1242,359,1207,23.2
'2018-05-29 13:09:59.00',50.046,754,2,55.3,595.6,1243,359,1206,23.2
'2018-05-29 13:10:00.00',50.050,755,-3,55.3,595.5,1243,359,1206,23.2
'2018-05-29 13:10:00.99',50.055,752,-1,55.3,595.5,1243,359,1206,23.2
'2018-05-29 13:10:02.00',50.056,754,-1,55.2,595.4,1243,359,1206,23.2
'2018-05-29 13:10:02.99',50.063,752,-5,55.2,595.4,1243,359,1206,23.2
'2018-05-29 13:10:04.00',50.066,752,1,55.2,595.4,1242,359,1206,23.2
'2018-05-29 13:10:05.00',50.073,751,0,55.1,595.4,1242,359,1206,23.2
'2018-05-29 13:10:06.00',50.082,754,-5,55.1,595.3,1242,359,1205,23.2
'2018-05-29 13:10:07.00',50.087,750,-3,55.1,595.3,1242,359,1205,23.2
'2018-05-29 13:10:08.00',50.084,752,-4,55.1,595.3,1242,359,1205,23.2
'2018-05-29 13:10:09.00',50.079,754,-1,55.1,595.2,1242,359,1205,23.2
'2018-05-29 13:10:10.00',50.072,755,-4,55.1,595.2,1242,359,1205,23.3
'2018-05-29 13:10:11.00',50.064,752,-1,55.1,595.2,1243,359,1205,23.3
'2018-05-29 13:10:12.00',50.058,755,-1,55.0,595.1,1243,359,1207,23.3
'2018-05-29 13:10:13.00',50.049,754,0,55.0,595.1,1246,359,1207,23.3
'2018-05-29 13:10:13.99',50.039,751,-1,55.0,595.1,1246,359,1207,23.3
'2018-05-29 13:10:15.00',50.033,751,-1,55.0,595.0,1246,359,1207,23.3
'2018-05-29 13:10:16.00',50.024,752,2,55.0,595.0,1246,359,1207,23.3
'2018-05-29 13:10:17.00',50.020,752,-1,54.9,595.0,1246,359,1207,23.2
'2018-05-29 13:10:18.00',50.012,750,-1,54.9,594.9,1246,359,1207,23.2
'2018-05-29 13:10:19.00',50.006,751,-1,54.9,594.8,1247,359,1208,23.2
'2018-05-29 13:10:20.00',49.998,751,-1,54.9,594.8,1246,359,1208,23.2
'2018-05-29 13:10:21.00',49.988,754,0,54.9,594.8,1246,359,1208,23.3
'2018-05-29 13:10:22.00',49.978,754,1,54.9,594.8,1246,359,1208,23.3
'2018-05-29 13:10:23.00',49.961,752,1,54.9,594.8,1246,358,1208,23.3
'2018-05-29 13:10:24.00',49.954,752,2,54.9,594.7,1247,358,1208,23.3
'2018-05-29 13:10:25.00',49.947,754,-1,54.8,594.7,1248,358,1208,23.3
'2018-05-29 13:10:26.00',49.942,755,2,54.8,594.6,1248,358,1210,23.3
'2018-05-29 13:10:26.99',49.937,752,2,54.8,594.6,1248,358,1210,23.3
'2018-05-29 13:10:28.00',49.930,755,-4,54.8,594.6,1247,358,1210,23.3
'2018-05-29 13:10:28.99',49.926,752,3,54.8,594.6,1247,358,1210,23.3
'2018-05-29 13:10:30.00',49.923,754,-3,54.7,594.6,1247,358,1210,23.3
'2018-05-29 13:10:31.00',49.922,754,-1,54.7,594.5,1247,358,1210,23.3
'2018-05-29 13:10:32.00',49.920,752,-1,54.7,594.4,1247,358,1210,23.3
'2018-05-29 13:10:33.00',49.916,751,-4,54.7,594.4,1247,358,1212,23.3
