'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 13:10:34.00',49.914,751,0,54.5,594.3,1247,358,1212,23.3
'2018-05-29 13:10:35.00',49.913,753,0,54.5,594.3,1247,358,1212,23.3
'2018-05-29 13:10:36.00',49.915,755,2,54.5,594.3,1247,358,1212,23.3
'2018-05-29 13:10:37.00',49.913,753,1,54.5,594.3,1247,358,1212,23.3
'2018-05-29 13:10:37.99',49.914,753,-3,54.5,594.2,1247,358,1212,23.3
'2018-05-29 13:10:39.00',49.920,754,-3,54.4,594.2,1247,358,1211,23.3
'2018-05-29 13:10:39.99',49.920,756,-3,54.4,594.2,1248,358,1211,23.3
'2018-05-29 13:10:41.00',49.924,753,-2,54.4,594.2,1248,358,1211,23.3
'2018-05-29 13:10:42.00',49.926,754,3,54.4,594.1,1249,358,1211,23.3
'2018-05-29 13:10:43.00',49.925,754,0,54.4,594.1,1249,358,1211,23.3
'2018-05-29 13:10:44.00',49.924,752,0,54.3,594.0,1249,358,1211,23.3
'2018-05-29 13:10:45.00',49.923,754,-3,54.3,594.0,1249,358,1213,23.3
'2018-05-29 13:10:46.00',49.921,752,3,54.3,593.9,1249,358,1213,23.3
'2018-05-29 13:10:47.00',49.916,754,2,54.3,593.9,1249,358,1213,23.3
'2018-05-29 13:10:48.00',49.912,750,3,54.3,593.9,1250,358,1213,23.3
'2018-05-29 13:10:49.00',49.909,751,1,54.2,593.8,1250,358,1213,23.3
'2018-05-29 13:10:50.00',49.905,754,-2,54.2,593.8,1249,358,1213,23.3
'2018-05-29 13:10:50.99',49.900,755,1,54.2,593.8,1249,358,1213,23.3
'2018-05-29 13:10:52.00',49.897,757,-3,54.2,593.8,1249,358,1211,23.3
'2018-05-29 13:10:53.00',49.895,752,2,54.1,593.8,1249,358,1211,23.3
'2018-05-29 13:10:54.00',49.892,753,1,54.1,593.7,1249,358,1211,23.3
'2018-05-29 13:10:55.00',49.891,753,-1,54.1,593.6,1249,358,1211,23.3
'2018-05-29 13:10:56.00',49.891,754,0,54.1,593.6,1249,358,1211,23.3
'2018-05-29 13:10:57.00',49.891,757,-3,54.0,593.6,1249,358,1211,23.3
'2018-05-29 13:10:58.00',49.893,754,3,54.0,593.5,1249,358,1208,23.3
'2018-05-29 13:10:59.00',49.894,752,1,54.0,593.5,1249,358,1208,23.3
'2018-05-29 13:11:00.00',49.898,754,-3,54.0,593.5,1251,358,1208,23.3
'2018-05-29 13:11:01.00',49.904,750,1,54.0,593.4,1251,359,1208,23.3
'2018-05-29 13:11:02.00',49.908,754,-1,54.0,593.4,1251,359,1208,23.3
'2018-05-29 13:11:03.00',49.914,748,4,54.0,593.3,1251,359,1208,23.3
'2018-05-29 13:11:03.99',49.919,753,2,54.0,593.3,1251,359,1208,23.3
'2018-05-29 13:11:05.00',49.925,752,3,53.9,593.3,1251,359,1208,23.3
'2018-05-29 13:11:05.99',49.931,757,-3,53.9,593.3,1251,359,1208,23.3
'2018-05-29 13:11:07.00',49.935,754,1,53.9,593.3,1250,359,1208,23.3
'2018-05-29 13:11:08.00',49.941,755,-4,53.9,593.2,1250,359,1208,23.3
'2018-05-29 13:11:09.00',49.944,755,-4,53.9,593.1,1250,359,1208,23.3
'2018-05-29 13:11:10.00',49.950,755,1,53.9,593.1,1250,359,1208,23.3
'2018-05-29 13:11:11.00',49.953,753,-2,53.8,593.1,1250,359,1208,23.3
'2018-05-29 13:11:12.00',49.957,755,-2,53.8,593.1,1248,359,1208,23.3
'2018-05-29 13:11:13.00',49.958,754,0,53.8,593.1,1248,359,1208,23.3
'2018-05-29 13:11:14.00',49.961,754,1,53.8,593.0,1248,359,1208,23.3
'2018-05-29 13:11:15.00',49.962,754,-4,53.8,592.9,1249,359,1208,23.3
'2018-05-29 13:11:16.00',49.962,757,-1,53.8,592.9,1249,359,1208,23.3
'2018-05-29 13:11:16.99',49.962,754,0,53.8,592.9,1250,359,1209,23.3
'2018-05-29 13:11:18.00',49.961,754,3,53.7,592.9,1250,359,1209,23.3
'2018-05-29 13:11:19.00',49.959,753,0,53.7,592.9,1250,359,1209,23.3
'2018-05-29 13:11:20.00',49.961,755,-1,53.6,592.8,1250,359,1209,23.3
'2018-05-29 13:11:21.00',49.960,754,2,53.6,592.7,1250,359,1209,23.3
'2018-05-29 13:11:22.00',49.958,752,1,53.5,592.7,1250,359,1209,23.3
'2018-05-29 13:11:23.00',49.957,751,-3,53.5,592.7,1250,359,1209,23.3
'2018-05-29 13:11:24.00',49.955,754,-4,53.5,592.7,1251,359,1209,23.3
'2018-05-29 13:11:25.00',49.952,752,2,53.4,592.7,1252,359,1209,23.3
'2018-05-29 13:11:26.00',49.947,751,2,53.4,592.6,1252,359,1209,23.3
'2018-05-29 13:11:27.00',49.946,753,0,53.4,592.6,1253,358,1209,23.3
'2018-05-29 13:11:28.00',49.946,751,0,53.4,592.5,1253,358,1209,23.3
'2018-05-29 13:11:29.00',49.946,748,1,53.3,592.5,1251,358,1209,23.3
'2018-05-29 13:11:29.99',49.948,750,1,53.3,592.5,1251,358,1208,23.3
'2018-05-29 13:11:31.00',49.949,752,2,53.3,592.5,1251,358,1208,23.3
'2018-05-29 13:11:31.99',49.949,750,1,53.3,592.4,1251,358,1208,23.3
'2018-05-29 13:11:33.00',49.951,754,-3,53.3,592.3,1251,359,1208,23.4
'2018-05-29 13:11:34.00',49.952,757,-2,53.3,592.3,1251,359,1208,23.4
'2018-05-29 13:11:35.00',49.954,754,-3,53.3,592.3,1251,359,1208,23.4
'2018-05-29 13:11:36.00',49.957,753,1,53.2,592.3,1250,359,1208,23.4
'2018-05-29 13:11:37.00',49.957,754,-2,53.2,592.3,1250,359,1208,23.4
'2018-05-29 13:11:38.00',49.958,755,-3,53.1,592.2,1250,359,1208,23.4
'2018-05-29 13:11:39.00',49.958,754,-2,53.1,592.2,1250,359,1208,23.4
'2018-05-29 13:11:40.00',49.958,754,1,53.1,592.1,1250,359,1208,23.4
'2018-05-29 13:11:41.00',49.954,752,-5,53.1,592.1,1252,359,1208,23.4
'2018-05-29 13:11:42.00',49.951,754,-3,53.1,592.1,1252,359,1208,23.4
'2018-05-29 13:11:42.99',49.950,751,2,53.1,592.1,1252,359,1209,23.4
'2018-05-29 13:11:44.00',49.948,750,-4,53.0,591.9,1252,359,1209,23.3
'2018-05-29 13:11:45.00',49.947,753,-4,53.0,591.9,1252,359,1209,23.3
'2018-05-29 13:11:46.00',49.946,752,0,53.0,591.9,1252,359,1209,23.3
'2018-05-29 13:11:47.00',49.945,750,-1,53.0,591.9,1252,359,1209,23.3
'2018-05-29 13:11:48.00',49.946,752,-1,53.0,591.9,1252,359,1209,23.3
'2018-05-29 13:11:49.00',49.949,748,3,53.0,591.9,1252,359,1207,23.3
'2018-05-29 13:11:50.00',49.953,749,3,53.0,591.8,1252,359,1207,23.3
'2018-05-29 13:11:51.00',49.955,750,-1,52.9,591.7,1252,359,1207,23.3
'2018-05-29 13:11:52.00',49.957,753,2,52.9,591.7,1252,359,1207,23.3
'2018-05-29 13:11:53.00',49.962,750,3,52.9,591.7,1252,359,1207,23.3
'2018-05-29 13:11:54.00',49.965,751,2,52.9,591.7,1252,359,1207,23.3
'2018-05-29 13:11:55.00',49.965,754,-5,52.9,591.7,1253,359,1207,23.3
'2018-05-29 13:11:55.99',49.964,755,-4,52.8,591.5,1253,359,1206,23.3
'2018-05-29 13:11:57.00',49.964,755,-4,52.8,591.5,1254,359,1206,23.3
'2018-05-29 13:11:57.99',49.962,752,1,52.8,591.5,1254,359,1206,23.3
'2018-05-29 13:11:59.00',49.962,754,-2,52.8,591.5,1254,359,1206,23.3
'2018-05-29 13:12:00.00',49.962,751,-1,52.8,591.5,1254,359,1206,23.3
'2018-05-29 13:12:01.00',49.965,752,-1,52.8,591.5,1255,359,1206,23.3
'2018-05-29 13:12:02.00',49.967,752,-1,52.7,591.4,1255,359,1207,23.3
'2018-05-29 13:12:03.00',49.970,750,4,52.7,591.3,1255,359,1207,23.3
'2018-05-29 13:12:04.00',49.974,750,4,52.7,591.3,1255,359,1207,23.3
'2018-05-29 13:12:05.00',49.980,750,3,52.7,591.3,1255,359,1207,23.3
'2018-05-29 13:12:06.00',49.986,749,1,52.6,591.3,1255,359,1207,23.4
'2018-05-29 13:12:07.00',49.991,751,1,52.6,591.3,1254,359,1207,23.4
'2018-05-29 13:12:08.00',49.994,750,2,52.5,591.1,1253,359,1209,23.4
'2018-05-29 13:12:08.99',49.995,750,1,52.5,591.1,1253,359,1209,23.4
'2018-05-29 13:12:10.00',49.996,752,0,52.5,591.0,1253,359,1209,23.4
'2018-05-29 13:12:11.00',49.997,750,-1,52.5,591.0,1253,359,1209,23.4
'2018-05-29 13:12:12.00',49.998,752,1,52.4,591.0,1253,359,1209,23.4
'2018-05-29 13:12:13.00',49.998,751,0,52.4,591.0,1252,359,1209,23.4
'2018-05-29 13:12:14.00',49.998,751,0,52.4,591.0,1252,359,1209,23.4
'2018-05-29 13:12:15.00',50.000,752,-1,52.3,591.0,1253,359,1209,23.4
'2018-05-29 13:12:16.00',50.002,749,2,52.3,590.9,1253,359,1209,23.4
'2018-05-29 13:12:17.00',50.002,752,-1,52.3,590.9,1253,359,1209,23.4
'2018-05-29 13:12:18.00',50.000,754,-5,52.3,590.8,1253,358,1209,23.4
'2018-05-29 13:12:19.00',50.002,754,16,52.3,590.8,1253,358,1209,23.4
'2018-05-29 13:12:19.99',49.998,753,-4,52.3,590.7,1253,358,1209,23.4
'2018-05-29 13:12:21.00',49.996,753,-1,52.2,590.7,1254,358,1210,23.4
'2018-05-29 13:12:21.99',49.992,754,-5,52.2,590.7,1254,358,1210,23.4
'2018-05-29 13:12:23.00',49.989,754,-1,52.2,590.6,1254,358,1210,23.4
'2018-05-29 13:12:24.00',49.989,754,0,52.2,590.6,1254,358,1210,23.4
'2018-05-29 13:12:25.00',49.989,750,-1,52.2,590.6,1254,358,1210,23.4
'2018-05-29 13:12:26.00',49.991,752,-1,52.1,590.6,1255,358,1210,23.4
'2018-05-29 13:12:27.00',49.995,753,-2,52.1,590.5,1255,358,1210,23.4
'2018-05-29 13:12:28.00',49.999,752,0,52.1,590.5,1255,358,1209,23.4
'2018-05-29 13:12:29.00',50.000,751,1,52.0,590.5,1255,358,1209,23.4
'2018-05-29 13:12:30.00',50.005,752,-3,52.0,590.4,1255,358,1209,23.4
'2018-05-29 13:12:31.00',50.006,754,-2,52.0,590.4,1254,358,1209,23.4
'2018-05-29 13:12:32.00',50.007,754,0,52.0,590.3,1255,358,1209,23.4
'2018-05-29 13:12:32.99',50.009,751,0,52.0,590.3,1255,358,1209,23.4
'2018-05-29 13:12:34.00',50.007,754,-1,52.0,590.3,1255,358,1208,23.4
'2018-05-29 13:12:34.99',50.006,754,-1,52.0,590.2,1255,358,1208,23.4
'2018-05-29 13:12:36.00',50.005,752,-2,52.0,590.2,1255,358,1208,23.4
'2018-05-29 13:12:37.00',50.002,753,-3,51.9,590.2,1255,358,1208,23.4
'2018-05-29 13:12:38.00',50.000,755,20,51.9,590.2,1255,358,1208,23.4
'2018-05-29 13:12:39.00',49.998,755,-4,51.9,590.1,1255,358,1208,23.4
'2018-05-29 13:12:40.00',49.995,752,-4,51.9,590.1,1255,358,1208,23.4
'2018-05-29 13:12:41.00',49.991,753,-4,51.9,590.1,1255,358,1208,23.4
'2018-05-29 13:12:42.00',49.989,754,-4,51.9,590.0,1255,358,1208,23.4
'2018-05-29 13:12:43.00',49.986,751,-3,51.8,590.0,1255,358,1208,23.4
'2018-05-29 13:12:44.00',49.982,750,0,51.8,589.9,1255,359,1208,23.4
'2018-05-29 13:12:45.00',49.982,750,-1,51.8,589.9,1255,359,1208,23.4
'2018-05-29 13:12:45.99',49.982,750,1,51.8,589.9,1255,359,1206,23.4
'2018-05-29 13:12:47.00',49.983,750,0,51.7,589.8,1255,359,1206,23.4
'2018-05-29 13:12:48.00',49.983,751,-1,51.7,589.8,1255,359,1206,23.4
'2018-05-29 13:12:49.00',49.983,754,1,51.7,589.8,1255,359,1206,23.4
'2018-05-29 13:12:50.00',49.984,753,0,51.7,589.8,1256,359,1206,23.4
'2018-05-29 13:12:51.00',49.985,752,1,51.7,589.7,1256,359,1206,23.4
'2018-05-29 13:12:52.00',49.986,750,3,51.7,589.7,1256,359,1207,23.4
'2018-05-29 13:12:53.00',49.985,750,4,51.6,589.7,1256,359,1207,23.4
'2018-05-29 13:12:54.00',49.984,750,2,51.5,589.6,1256,359,1207,23.4
'2018-05-29 13:12:55.00',49.986,750,3,51.5,589.6,1258,359,1207,23.4
'2018-05-29 13:12:56.00',49.986,750,-1,51.5,589.5,1258,359,1207,23.4
'2018-05-29 13:12:57.00',49.987,748,-1,51.4,589.5,1258,359,1207,23.4
'2018-05-29 13:12:58.00',49.986,748,-1,51.4,589.5,1258,359,1207,23.4
'2018-05-29 13:12:58.99',49.986,752,-1,51.4,589.4,1258,359,1208,23.4
'2018-05-29 13:13:00.00',49.985,752,-1,51.4,589.4,1258,359,1208,23.4
'2018-05-29 13:13:00.99',49.985,752,-1,51.3,589.4,1258,359,1208,23.4
'2018-05-29 13:13:02.00',49.983,751,-2,51.3,589.4,1258,359,1208,23.4
'2018-05-29 13:13:03.00',49.981,753,0,51.3,589.3,1258,359,1208,23.4
'2018-05-29 13:13:04.00',49.979,751,0,51.3,589.3,1258,359,1208,23.4
'2018-05-29 13:13:05.00',49.980,753,3,51.3,589.3,1258,359,1207,23.4
'2018-05-29 13:13:06.00',49.978,753,3,51.3,589.2,1258,359,1207,23.4
'2018-05-29 13:13:07.00',49.979,751,2,51.2,589.2,1258,359,1207,23.4
'2018-05-29 13:13:08.00',49.982,752,0,51.2,589.1,1258,359,1207,23.4
'2018-05-29 13:13:09.00',49.986,751,-3,51.2,589.1,1257,359,1207,23.4
'2018-05-29 13:13:10.00',49.990,753,-3,51.2,589.1,1257,359,1207,23.4
'2018-05-29 13:13:11.00',49.993,754,-2,51.1,589.0,1257,359,1207,23.4
'2018-05-29 13:13:11.99',49.996,754,-3,51.1,589.0,1257,359,1207,23.4
'2018-05-29 13:13:13.00',50.001,755,-3,51.1,589.0,1257,359,1207,23.4
'2018-05-29 13:13:14.00',50.004,753,-3,51.1,589.0,1256,359,1207,23.4
'2018-05-29 13:13:15.00',50.005,753,-3,51.1,589.0,1256,359,1207,23.4
'2018-05-29 13:13:16.00',50.008,755,-4,51.0,588.9,1256,359,1207,23.4
'2018-05-29 13:13:17.00',50.011,752,-2,51.0,588.8,1256,359,1206,23.4
'2018-05-29 13:13:18.00',50.014,752,0,51.0,588.8,1256,359,1206,23.4
'2018-05-29 13:13:19.00',50.017,751,0,51.0,588.8,1256,359,1206,23.4
'2018-05-29 13:13:20.00',50.017,751,0,50.9,588.7,1257,359,1206,23.4
'2018-05-29 13:13:21.00',50.020,751,1,50.9,588.7,1257,359,1206,23.4
'2018-05-29 13:13:22.00',50.022,752,-2,50.9,588.6,1257,359,1206,23.4
'2018-05-29 13:13:23.00',50.026,754,-4,50.9,588.6,1257,359,1206,23.4
'2018-05-29 13:13:24.00',50.026,754,-4,50.9,588.6,1257,359,1206,23.4
'2018-05-29 13:13:24.99',50.026,755,-2,50.9,588.6,1257,359,1206,23.4
'2018-05-29 13:13:26.00',50.024,752,-3,50.9,588.6,1258,359,1206,23.4
'2018-05-29 13:13:26.99',50.021,752,-1,50.9,588.6,1258,359,1206,23.4
'2018-05-29 13:13:28.00',50.019,750,1,50.8,588.5,1258,359,1206,23.4
'2018-05-29 13:13:29.00',50.018,753,0,50.8,588.4,1258,359,1206,23.4
'2018-05-29 13:13:30.00',50.016,754,0,50.7,588.4,1258,359,1207,23.4
'2018-05-29 13:13:31.00',50.013,754,-1,50.7,588.4,1258,359,1207,23.4
'2018-05-29 13:13:32.00',50.010,754,-1,50.7,588.4,1258,359,1207,23.4
'2018-05-29 13:13:33.00',50.009,754,-2,50.7,588.3,1259,359,1207,23.4
'2018-05-29 13:13:34.00',50.006,753,-3,50.7,588.3,1259,359,1207,23.4
'2018-05-29 13:13:35.00',50.006,753,-1,50.7,588.2,1259,359,1207,23.4
'2018-05-29 13:13:36.00',50.005,754,-3,50.7,588.2,1259,359,1205,23.4
'2018-05-29 13:13:37.00',50.003,753,-1,50.7,588.2,1259,359,1205,23.4
'2018-05-29 13:13:37.99',50.003,752,-2,50.7,588.2,1258,359,1205,23.4
'2018-05-29 13:13:39.00',50.004,750,-1,50.6,588.2,1258,359,1205,23.4
'2018-05-29 13:13:40.00',50.005,752,-2,50.6,588.1,1258,359,1205,23.4
'2018-05-29 13:13:41.00',50.006,750,-1,50.5,588.1,1258,359,1205,23.4
'2018-05-29 13:13:42.00',50.008,752,-1,50.5,588.1,1258,359,1205,23.4
'2018-05-29 13:13:43.00',50.009,751,1,50.4,588.0,1258,359,1205,23.4
'2018-05-29 13:13:44.00',50.010,752,0,50.4,588.0,1258,359,1205,23.4
'2018-05-29 13:13:45.00',50.011,753,1,50.4,587.9,1258,359,1205,23.4
'2018-05-29 13:13:46.00',50.011,751,-1,50.4,587.9,1258,359,1205,23.4
'2018-05-29 13:13:47.00',50.011,753,1,50.3,587.8,1258,359,1205,23.4
'2018-05-29 13:13:48.00',50.012,753,-1,50.3,587.8,1258,359,1205,23.4
'2018-05-29 13:13:49.00',50.012,754,-1,50.3,587.8,1258,359,1205,23.4
'2018-05-29 13:13:50.00',50.013,754,1,50.3,587.8,1258,359,1205,23.4
'2018-05-29 13:13:50.99',50.014,754,-2,50.3,587.8,1259,359,1205,23.4
'2018-05-29 13:13:52.00',50.014,754,-2,50.2,587.7,1260,359,1205,23.4
'2018-05-29 13:13:53.00',50.014,753,-2,50.2,587.7,1260,359,1205,23.4
'2018-05-29 13:13:54.00',50.015,752,-2,50.2,587.7,1260,359,1205,23.4
'2018-05-29 13:13:55.00',50.018,751,-2,50.2,587.6,1260,359,1205,23.3
'2018-05-29 13:13:56.00',50.022,750,-1,50.2,587.6,1260,359,1206,23.3
'2018-05-29 13:13:57.00',50.025,752,0,50.1,587.5,1260,359,1206,23.3
'2018-05-29 13:13:58.00',50.026,753,-2,50.1,587.5,1260,359,1206,23.3
'2018-05-29 13:13:59.00',50.026,755,-3,50.1,587.4,1260,359,1206,23.4
'2018-05-29 13:14:00.00',50.023,754,-4,50.1,587.4,1260,359,1206,23.4
'2018-05-29 13:14:01.00',50.022,754,-4,50.1,587.4,1260,359,1206,23.4
'2018-05-29 13:14:01.99',50.020,752,-3,50.1,587.4,1260,359,1206,23.5
'2018-05-29 13:14:03.00',50.019,751,0,50.1,587.4,1260,359,1206,23.5
'2018-05-29 13:14:03.99',50.014,752,-3,50.0,587.3,1260,359,1206,23.5
'2018-05-29 13:14:05.00',50.009,752,1,50.0,587.3,1259,359,1206,23.5
'2018-05-29 13:14:06.00',50.005,751,16,50.0,587.3,1259,359,1206,23.5
'2018-05-29 13:14:07.00',49.999,751,-1,49.9,587.2,1259,359,1206,23.5
'2018-05-29 13:14:08.00',49.991,750,-2,49.9,587.2,1262,359,1206,23.5
'2018-05-29 13:14:09.00',49.993,751,-1,49.9,587.1,1262,359,1206,23.5
'2018-05-29 13:14:10.00',49.988,750,-1,49.9,587.1,1262,359,1206,23.5
'2018-05-29 13:14:11.00',49.988,750,-1,49.9,587.0,1262,359,1206,23.5
'2018-05-29 13:14:12.00',49.987,753,-3,49.9,587.0,1262,359,1206,23.5
'2018-05-29 13:14:13.00',49.987,751,-2,49.9,587.0,1262,358,1206,23.5
'2018-05-29 13:14:14.00',49.987,751,-3,49.8,587.0,1262,358,1206,23.5
'2018-05-29 13:14:14.99',49.989,752,-3,49.8,587.0,1262,358,1206,23.5
'2018-05-29 13:14:16.00',49.990,752,-3,49.7,587.0,1262,358,1208,23.5
'2018-05-29 13:14:17.00',49.994,754,-2,49.7,587.0,1262,358,1208,23.5
'2018-05-29 13:14:18.00',49.994,754,-4,49.7,586.9,1262,358,1208,23.5
'2018-05-29 13:14:19.00',49.997,751,-4,49.7,586.8,1262,358,1208,23.5
'2018-05-29 13:14:20.00',50.001,755,-6,49.7,586.8,1262,358,1208,23.5
'2018-05-29 13:14:21.00',50.002,754,-3,49.7,586.8,1262,358,1208,23.5
'2018-05-29 13:14:22.00',50.005,752,-4,49.7,586.7,1262,358,1210,23.5
'2018-05-29 13:14:23.00',50.008,754,-3,49.7,586.6,1262,358,1210,23.5
'2018-05-29 13:14:24.00',50.008,754,-4,49.7,586.6,1262,358,1210,23.5
'2018-05-29 13:14:25.00',50.008,754,-4,49.6,586.6,1262,358,1210,23.5
'2018-05-29 13:14:26.00',50.011,751,-4,49.6,586.6,1262,358,1210,23.5
'2018-05-29 13:14:27.00',50.012,750,-2,49.5,586.6,1262,358,1210,23.5
'2018-05-29 13:14:27.99',50.014,752,-4,49.5,586.6,1262,358,1210,23.5
'2018-05-29 13:14:29.00',50.014,752,0,49.4,586.6,1263,358,1209,23.5
'2018-05-29 13:14:29.99',50.012,752,-1,49.4,586.5,1263,358,1209,23.5
'2018-05-29 13:14:31.00',50.013,754,0,49.4,586.5,1263,358,1209,23.5
'2018-05-29 13:14:32.00',50.010,751,-3,49.4,586.5,1264,358,1209,23.5
'2018-05-29 13:14:33.00',50.010,753,0,49.3,586.4,1264,358,1209,23.5
'2018-05-29 13:14:34.00',50.011,754,-1,49.3,586.3,1265,358,1209,23.5
'2018-05-29 13:14:35.00',50.011,754,-1,49.3,586.3,1265,358,1204,23.5
'2018-05-29 13:14:36.00',50.014,754,0,49.3,586.3,1265,358,1204,23.5
'2018-05-29 13:14:37.00',50.011,755,-1,49.3,586.3,1265,358,1204,23.5
'2018-05-29 13:14:38.00',50.011,754,0,49.2,586.3,1265,358,1204,23.5
'2018-05-29 13:14:39.00',50.007,755,-3,49.2,586.3,1265,359,1204,23.5
'2018-05-29 13:14:40.00',50.005,754,-3,49.2,586.2,1265,359,1204,23.5
'2018-05-29 13:14:40.99',50.003,753,14,49.2,586.2,1265,359,1206,23.5
'2018-05-29 13:14:42.00',50.001,755,-1,49.2,586.1,1264,359,1206,23.5
'2018-05-29 13:14:43.00',49.995,752,-3,49.1,586.1,1264,359,1206,23.5
'2018-05-29 13:14:44.00',49.990,755,-4,49.1,586.1,1263,359,1206,23.5
'2018-05-29 13:14:45.00',49.984,755,-3,49.1,586.0,1263,359,1206,23.5
'2018-05-29 13:14:46.00',49.980,755,-1,49.1,586.0,1263,359,1206,23.5
'2018-05-29 13:14:47.00',49.978,754,1,49.1,585.9,1263,359,1207,23.5
'2018-05-29 13:14:48.00',49.977,751,-1,49.0,585.9,1263,359,1207,23.5
'2018-05-29 13:14:49.00',49.977,752,-3,49.0,585.9,1263,359,1207,23.5
'2018-05-29 13:14:50.00',49.978,754,-3,49.0,585.9,1263,359,1207,23.5
'2018-05-29 13:14:51.00',49.979,754,-3,49.0,585.9,1263,359,1207,23.5
'2018-05-29 13:14:52.00',49.983,754,-4,49.0,585.9,1263,359,1207,23.5
'2018-05-29 13:14:53.00',49.985,755,-2,48.9,585.8,1263,359,1207,23.5
'2018-05-29 13:14:53.99',49.988,755,-2,48.9,585.8,1265,359,1207,23.5
'2018-05-29 13:14:55.00',49.989,755,-1,48.9,585.7,1265,359,1207,23.5
'2018-05-29 13:14:55.99',49.991,754,2,48.9,585.7,1265,359,1207,23.5
'2018-05-29 13:14:57.00',49.992,754,0,48.9,585.6,1265,359,1207,23.5
'2018-05-29 13:14:58.00',49.994,754,-1,48.8,585.6,1266,359,1207,23.5
'2018-05-29 13:14:59.00',49.996,754,-1,48.8,585.5,1266,359,1207,23.5
'2018-05-29 13:15:00.00',49.997,755,16,48.8,585.5,1266,359,1207,23.5
'2018-05-29 13:15:01.00',50.001,754,1,48.7,585.5,1266,359,1207,23.5
'2018-05-29 13:15:02.00',49.998,754,16,48.7,585.5,1266,359,1207,23.5
'2018-05-29 13:15:03.00',49.997,754,16,48.7,585.5,1266,359,1207,23.5
'2018-05-29 13:15:04.00',49.996,752,-1,48.7,585.5,1266,359,1207,23.5
'2018-05-29 13:15:05.00',49.994,754,2,48.7,585.4,1266,359,1207,23.5
'2018-05-29 13:15:06.00',49.994,753,-1,48.7,585.4,1266,359,1209,23.5
'2018-05-29 13:15:06.99',49.996,754,1,48.7,585.3,1266,359,1209,23.5
'2018-05-29 13:15:08.00',50.002,753,1,48.7,585.3,1266,359,1209,23.5
'2018-05-29 13:15:09.00',50.002,753,-1,48.7,585.2,1266,359,1209,23.5
'2018-05-29 13:15:10.00',50.003,754,1,48.6,585.2,1267,359,1209,23.5
'2018-05-29 13:15:11.00',50.005,754,2,48.6,585.1,1267,359,1209,23.5
'2018-05-29 13:15:12.00',50.006,755,2,48.6,585.1,1267,359,1208,23.5
'2018-05-29 13:15:13.00',50.005,752,2,48.5,585.1,1267,359,1208,23.5
'2018-05-29 13:15:14.00',50.006,754,1,48.5,585.1,1267,359,1208,23.5
'2018-05-29 13:15:15.00',50.007,755,-1,48.4,585.1,1267,359,1208,23.5
'2018-05-29 13:15:16.00',50.008,751,2,48.4,585.1,1267,359,1208,23.5
'2018-05-29 13:15:17.00',50.007,752,1,48.4,585.1,1267,359,1208,23.5
'2018-05-29 13:15:18.00',50.009,752,3,48.3,585.1,1267,359,1208,23.5
'2018-05-29 13:15:19.00',50.010,750,0,48.3,584.9,1267,359,1208,23.5
'2018-05-29 13:15:19.99',50.009,751,-1,48.3,584.9,1267,359,1208,23.5
'2018-05-29 13:15:21.00',50.009,752,1,48.3,584.9,1267,359,1208,23.5
'2018-05-29 13:15:21.99',50.007,752,0,48.3,584.9,1267,358,1208,23.5
'2018-05-29 13:15:23.00',50.004,751,1,48.3,584.8,1267,358,1208,23.5
'2018-05-29 13:15:24.00',50.004,752,-1,48.2,584.8,1267,358,1208,23.5
'2018-05-29 13:15:25.00',50.002,752,0,48.2,584.8,1267,358,1209,23.5
'2018-05-29 13:15:26.00',50.001,752,1,48.2,584.8,1267,358,1209,23.5
'2018-05-29 13:15:27.00',50.003,751,0,48.2,584.8,1267,358,1209,23.5
'2018-05-29 13:15:28.00',50.000,753,0,48.1,584.8,1267,358,1209,23.5
'2018-05-29 13:15:29.00',49.998,750,2,48.1,584.8,1267,358,1209,23.5
'2018-05-29 13:15:30.00',50.001,752,1,48.1,584.7,1268,358,1209,23.5
'2018-05-29 13:15:30.99',50.004,752,1,48.1,584.6,1268,358,1209,23.5
'2018-05-29 13:15:32.00',50.006,752,0,48.0,584.6,1268,358,1209,23.5
'2018-05-29 13:15:32.99',50.008,752,-1,48.0,584.5,1268,358,1209,23.5
'2018-05-29 13:15:34.00',50.008,753,1,48.0,584.5,1268,358,1209,23.5
'2018-05-29 13:15:35.00',50.008,754,0,48.0,584.5,1268,358,1209,23.5
'2018-05-29 13:15:36.00',50.009,752,3,48.0,584.4,1268,358,1209,23.5
'2018-05-29 13:15:37.00',50.008,755,1,48.0,584.4,1268,358,1209,23.5
'2018-05-29 13:15:38.00',50.007,753,0,48.0,584.4,1268,358,1209,23.5
'2018-05-29 13:15:39.00',50.005,748,2,47.9,584.4,1268,358,1209,23.5
'2018-05-29 13:15:40.00',50.005,754,2,47.9,584.4,1268,358,1209,23.5
'2018-05-29 13:15:41.00',50.002,754,-1,47.9,584.4,1269,359,1209,23.5
'2018-05-29 13:15:42.00',49.998,748,1,47.9,584.3,1269,359,1209,23.5
'2018-05-29 13:15:43.00',49.992,753,2,47.9,584.3,1269,359,1209,23.5
'2018-05-29 13:15:43.99',49.985,754,-1,47.8,584.2,1269,359,1209,23.5
'2018-05-29 13:15:45.00',49.980,750,-2,47.8,584.1,1269,359,1209,23.5
'2018-05-29 13:15:46.00',49.978,754,-4,47.8,584.1,1269,359,1209,23.5
'2018-05-29 13:15:47.00',49.977,754,-2,47.8,584.1,1269,359,1209,23.5
'2018-05-29 13:15:48.00',49.977,752,-1,47.8,584.0,1269,359,1209,23.5
'2018-05-29 13:15:49.00',49.980,750,-1,47.7,584.0,1269,359,1209,23.5
'2018-05-29 13:15:50.00',49.982,751,1,47.7,584.0,1269,359,1208,23.5
'2018-05-29 13:15:51.00',49.981,751,-1,47.7,584.0,1269,359,1208,23.5
'2018-05-29 13:15:52.00',49.981,752,-1,47.7,584.0,1269,359,1208,23.5
'2018-05-29 13:15:53.00',49.979,750,-4,47.7,584.0,1269,359,1208,23.5
'2018-05-29 13:15:54.00',49.977,754,-4,47.7,584.0,1269,358,1208,23.5
'2018-05-29 13:15:55.00',49.974,752,-5,47.6,583.9,1268,358,1208,23.5
'2018-05-29 13:15:56.00',49.973,752,1,47.6,583.9,1269,358,1208,23.5
'2018-05-29 13:15:56.99',49.970,753,-1,47.6,583.8,1269,358,1208,23.5
'2018-05-29 13:15:58.00',49.967,750,0,47.6,583.8,1269,358,1208,23.5
'2018-05-29 13:15:58.99',49.965,753,1,47.5,583.7,1269,358,1208,23.5
'2018-05-29 13:16:00.00',49.964,755,-4,47.5,583.7,1269,358,1208,23.5
'2018-05-29 13:16:01.00',49.965,751,2,47.4,583.7,1269,358,1208,23.5
'2018-05-29 13:16:02.00',49.967,750,3,47.4,583.7,1269,358,1208,23.5
'2018-05-29 13:16:03.00',49.973,753,-3,47.4,583.7,1269,358,1206,23.5
'2018-05-29 13:16:04.00',49.973,749,0,47.3,583.7,1269,358,1206,23.5
'2018-05-29 13:16:05.00',49.974,753,-3,47.3,583.7,1268,358,1206,23.5
'2018-05-29 13:16:06.00',49.974,752,-1,47.3,583.6,1268,358,1206,23.5
'2018-05-29 13:16:07.00',49.975,752,2,47.2,583.6,1267,359,1206,23.5
'2018-05-29 13:16:08.00',49.977,752,1,47.2,583.5,1268,359,1206,23.5
'2018-05-29 13:16:09.00',49.979,750,-3,47.2,583.4,1268,359,1206,23.5
'2018-05-29 13:16:09.99',49.981,752,-3,47.2,583.4,1268,359,1208,23.5
'2018-05-29 13:16:11.00',49.979,752,-3,47.2,583.4,1266,359,1208,23.5
'2018-05-29 13:16:12.00',49.978,754,-4,47.2,583.3,1266,359,1208,23.5
'2018-05-29 13:16:13.00',49.974,755,-4,47.2,583.3,1266,358,1208,23.5
'2018-05-29 13:16:14.00',49.971,754,-2,47.1,583.3,1266,358,1208,23.5
'2018-05-29 13:16:15.00',49.969,752,-1,47.1,583.3,1266,358,1208,23.5
'2018-05-29 13:16:16.00',49.971,754,-1,47.1,583.3,1266,358,1208,23.5
'2018-05-29 13:16:17.00',49.971,754,-1,47.1,583.3,1266,358,1208,23.5
'2018-05-29 13:16:18.00',49.972,752,3,47.0,583.3,1268,358,1208,23.5
'2018-05-29 13:16:19.00',49.973,755,-1,47.0,583.2,1269,358,1208,23.5
'2018-05-29 13:16:20.00',49.974,756,-3,47.0,583.1,1269,358,1208,23.5
'2018-05-29 13:16:21.00',49.974,750,-1,47.0,583.1,1269,358,1208,23.5
'2018-05-29 13:16:22.00',49.974,750,3,47.0,583.1,1269,358,1208,23.5
'2018-05-29 13:16:22.99',49.969,749,3,47.0,583.0,1271,358,1209,23.5
'2018-05-29 13:16:24.00',49.963,754,-2,47.0,583.0,1271,358,1209,23.5
'2018-05-29 13:16:24.99',49.957,753,-1,47.0,583.0,1271,358,1209,23.5
'2018-05-29 13:16:26.00',49.953,752,1,46.9,583.0,1271,358,1209,23.5
'2018-05-29 13:16:27.00',49.948,752,-2,46.9,583.0,1271,358,1209,23.5
'2018-05-29 13:16:28.00',49.943,755,-3,46.8,583.0,1271,358,1209,23.5
'2018-05-29 13:16:29.00',49.941,755,1,46.8,583.0,1271,358,1209,23.5
'2018-05-29 13:16:30.00',49.944,752,0,46.8,582.9,1270,358,1211,23.5
'2018-05-29 13:16:31.00',49.947,755,0,46.8,582.9,1270,358,1211,23.5
'2018-05-29 13:16:32.00',49.947,754,1,46.8,582.8,1271,358,1211,23.5
'2018-05-29 13:16:33.00',49.947,750,1,46.7,582.7,1270,359,1211,23.5
'2018-05-29 13:16:34.00',49.948,754,-1,46.7,582.7,1270,359,1211,23.5
'2018-05-29 13:16:35.00',49.950,754,-1,46.7,582.7,1270,359,1211,23.5
'2018-05-29 13:16:35.99',49.949,751,1,46.7,582.6,1269,359,1209,23.5
'2018-05-29 13:16:37.00',49.949,754,-4,46.7,582.6,1269,359,1209,23.5
'2018-05-29 13:16:38.00',49.949,755,-3,46.7,582.6,1269,359,1209,23.5
'2018-05-29 13:16:39.00',49.945,750,-1,46.7,582.6,1269,359,1209,23.6
'2018-05-29 13:16:40.00',49.943,755,-2,46.6,582.6,1269,359,1209,23.6
'2018-05-29 13:16:41.00',49.942,752,0,46.6,582.6,1269,359,1209,23.6
'2018-05-29 13:16:42.00',49.942,754,-2,46.6,582.6,1269,359,1211,23.6
'2018-05-29 13:16:43.00',49.940,754,-5,46.6,582.5,1269,359,1211,23.6
'2018-05-29 13:16:44.00',49.941,755,1,46.6,582.5,1269,359,1211,23.6
'2018-05-29 13:16:45.00',49.942,755,-3,46.5,582.4,1269,359,1211,23.6
'2018-05-29 13:16:46.00',49.943,754,1,46.5,582.4,1269,359,1211,23.6
'2018-05-29 13:16:47.00',49.947,750,3,46.4,582.3,1270,359,1211,23.6
'2018-05-29 13:16:48.00',49.948,754,-3,46.4,582.3,1271,359,1209,23.6
'2018-05-29 13:16:48.99',49.951,752,-3,46.4,582.3,1271,359,1209,23.6
'2018-05-29 13:16:50.00',49.955,754,3,46.3,582.3,1271,359,1209,23.6
'2018-05-29 13:16:50.99',49.958,753,0,46.3,582.3,1271,359,1209,23.6
'2018-05-29 13:16:52.00',49.962,755,-3,46.3,582.3,1271,359,1209,23.6
'2018-05-29 13:16:53.00',49.964,755,-3,46.2,582.3,1271,359,1209,23.6
'2018-05-29 13:16:54.00',49.966,754,-3,46.2,582.3,1271,359,1209,23.6
'2018-05-29 13:16:55.00',49.967,755,-2,46.2,582.2,1271,359,1211,23.6
'2018-05-29 13:16:56.00',49.971,752,1,46.2,582.1,1271,359,1211,23.6
'2018-05-29 13:16:57.00',49.972,752,-2,46.2,582.1,1271,359,1211,23.6
'2018-05-29 13:16:58.00',49.973,755,-1,46.2,582.0,1271,358,1211,23.6
'2018-05-29 13:16:59.00',49.972,754,1,46.1,582.0,1271,358,1211,23.6
'2018-05-29 13:17:00.00',49.974,753,2,46.1,582.0,1271,358,1211,23.6
'2018-05-29 13:17:01.00',49.971,754,-3,46.1,581.9,1271,358,1214,23.6
'2018-05-29 13:17:01.99',49.971,750,4,46.1,581.9,1271,358,1214,23.6
'2018-05-29 13:17:03.00',49.971,752,3,46.1,581.9,1271,358,1214,23.6
'2018-05-29 13:17:04.00',49.972,754,-1,46.1,581.9,1271,358,1214,23.5
'2018-05-29 13:17:05.00',49.971,753,-3,46.0,581.9,1271,359,1214,23.5
'2018-05-29 13:17:06.00',49.973,754,3,46.0,581.9,1273,359,1214,23.5
'2018-05-29 13:17:07.00',49.974,752,1,46.0,581.9,1273,359,1214,23.5
'2018-05-29 13:17:08.00',49.975,752,1,46.0,581.8,1273,359,1214,23.5
'2018-05-29 13:17:09.00',49.977,752,0,46.0,581.7,1273,359,1214,23.5
'2018-05-29 13:17:10.00',49.979,754,-3,46.0,581.7,1273,359,1214,23.5
'2018-05-29 13:17:11.00',49.980,755,-4,45.9,581.7,1272,359,1214,23.6
'2018-05-29 13:17:12.00',49.982,754,-6,45.9,581.6,1272,359,1214,23.6
'2018-05-29 13:17:12.99',49.983,757,-6,45.9,581.6,1272,359,1214,23.6
'2018-05-29 13:17:14.00',49.984,753,0,45.8,581.6,1272,359,1211,23.6
'2018-05-29 13:17:14.99',49.984,756,0,45.8,581.6,1272,359,1211,23.6
'2018-05-29 13:17:16.00',49.986,754,3,45.8,581.6,1272,359,1211,23.6
'2018-05-29 13:17:17.00',49.989,754,2,45.7,581.6,1272,359,1211,23.6
'2018-05-29 13:17:18.00',49.991,755,1,45.7,581.6,1272,358,1211,23.6
'2018-05-29 13:17:19.00',49.992,753,2,45.7,581.6,1270,358,1211,23.6
'2018-05-29 13:17:20.00',49.995,751,1,45.7,581.5,1270,358,1213,23.6
'2018-05-29 13:17:21.00',49.998,754,2,45.7,581.4,1270,358,1213,23.6
'2018-05-29 13:17:22.00',49.999,753,2,45.7,581.3,1270,358,1213,23.6
'2018-05-29 13:17:23.00',49.998,752,1,45.7,581.3,1272,358,1213,23.6
'2018-05-29 13:17:24.00',49.993,754,-1,45.7,581.3,1272,358,1213,23.6
'2018-05-29 13:17:25.00',49.989,752,-4,45.6,581.3,1272,358,1213,23.6
'2018-05-29 13:17:25.99',49.983,754,-1,45.6,581.2,1272,358,1213,23.6
'2018-05-29 13:17:27.00',49.976,756,1,45.6,581.2,1272,358,1213,23.6
'2018-05-29 13:17:27.99',49.973,757,-4,45.6,581.2,1272,358,1213,23.6
'2018-05-29 13:17:29.00',49.971,756,0,45.6,581.2,1272,358,1213,23.6
'2018-05-29 13:17:30.00',49.971,755,3,45.6,581.2,1272,359,1213,23.6
'2018-05-29 13:17:31.00',49.969,754,3,45.5,581.2,1275,359,1213,23.6
'2018-05-29 13:17:32.00',49.967,752,-1,45.5,581.1,1275,359,1213,23.6
'2018-05-29 13:17:33.00',49.967,755,-2,45.5,581.1,1276,359,1211,23.6
'2018-05-29 13:17:34.00',49.967,752,-2,45.4,581.0,1276,359,1211,23.6
'2018-05-29 13:17:35.00',49.969,753,1,45.3,581.0,1276,359,1211,23.6
'2018-05-29 13:17:36.00',49.971,750,1,45.3,581.0,1276,358,1211,23.6
'2018-05-29 13:17:37.00',49.972,751,-1,45.3,581.0,1276,358,1211,23.6
'2018-05-29 13:17:38.00',49.977,751,-4,45.2,580.9,1276,358,1211,23.6
'2018-05-29 13:17:38.99',49.983,752,-5,45.2,580.9,1276,358,1211,23.6
'2018-05-29 13:17:40.00',49.985,754,-5,45.2,580.9,1276,358,1211,23.6
'2018-05-29 13:17:41.00',49.988,753,-6,45.2,580.9,1276,358,1211,23.6
'2018-05-29 13:17:42.00',49.992,755,-5,45.2,580.9,1276,358,1211,23.6
'2018-05-29 13:17:43.00',49.994,755,-3,45.2,580.9,1274,359,1211,23.6
'2018-05-29 13:17:44.00',49.998,753,3,45.1,580.8,1274,359,1211,23.6
'2018-05-29 13:17:45.00',49.995,757,4,45.1,580.8,1274,359,1211,23.6
'2018-05-29 13:17:46.00',49.992,754,1,45.1,580.7,1274,359,1211,23.6
'2018-05-29 13:17:47.00',49.987,754,-2,45.1,580.7,1273,359,1211,23.6
'2018-05-29 13:17:48.00',49.983,750,3,45.1,580.6,1273,359,1211,23.6
'2018-05-29 13:17:49.00',49.976,754,-1,45.1,580.6,1273,358,1211,23.6
'2018-05-29 13:17:50.00',49.970,754,-4,45.1,580.6,1273,358,1211,23.6
'2018-05-29 13:17:51.00',49.964,754,1,45.1,580.6,1273,358,1211,23.6
'2018-05-29 13:17:51.99',49.957,753,0,45.0,580.6,1273,358,1213,23.6
'2018-05-29 13:17:53.00',49.954,751,-1,45.0,580.6,1273,358,1213,23.6
'2018-05-29 13:17:53.99',49.950,756,-3,45.0,580.6,1273,358,1213,23.6
'2018-05-29 13:17:55.00',49.949,753,3,45.0,580.6,1274,358,1213,23.6
'2018-05-29 13:17:56.00',49.949,752,0,45.0,580.5,1274,358,1213,23.6
'2018-05-29 13:17:57.00',49.950,751,-4,44.9,580.5,1275,358,1213,23.6
'2018-05-29 13:17:58.00',49.953,754,4,44.8,580.3,1275,358,1213,23.6
'2018-05-29 13:17:59.00',49.953,748,4,44.8,580.3,1276,358,1213,23.6
'2018-05-29 13:18:00.00',49.953,750,-1,44.8,580.3,1276,358,1213,23.6
'2018-05-29 13:18:01.00',49.953,754,0,44.7,580.3,1276,358,1213,23.6
'2018-05-29 13:18:02.00',49.953,754,-1,44.7,580.3,1276,358,1213,23.6
'2018-05-29 13:18:03.00',49.953,752,-3,44.7,580.3,1276,358,1213,23.6
'2018-05-29 13:18:04.00',49.954,752,-5,44.7,580.3,1276,358,1213,23.6
'2018-05-29 13:18:04.99',49.955,756,-5,44.7,580.3,1276,358,1212,23.6
'2018-05-29 13:18:06.00',49.956,754,1,44.7,580.3,1276,358,1212,23.6
'2018-05-29 13:18:07.00',49.956,754,1,44.7,580.3,1278,358,1212,23.6
'2018-05-29 13:18:08.00',49.953,754,-2,44.6,580.2,1278,358,1212,23.6
'2018-05-29 13:18:09.00',49.950,755,-3,44.6,580.2,1279,358,1212,23.6
'2018-05-29 13:18:10.00',49.948,755,1,44.6,580.0,1280,358,1212,23.6
'2018-05-29 13:18:11.00',49.948,755,-2,44.6,580.0,1280,358,1212,23.6
'2018-05-29 13:18:12.00',49.949,756,1,44.6,580.0,1280,358,1212,23.6
'2018-05-29 13:18:13.00',49.949,754,4,44.6,580.0,1280,358,1212,23.6
'2018-05-29 13:18:14.00',49.949,754,0,44.6,579.9,1280,358,1212,23.6
'2018-05-29 13:18:15.00',49.949,757,0,44.6,579.9,1280,358,1212,23.6
'2018-05-29 13:18:16.00',49.950,755,-1,44.5,579.9,1280,358,1212,23.6
'2018-05-29 13:18:17.00',49.947,751,2,44.5,579.9,1280,358,1212,23.6
'2018-05-29 13:18:17.99',49.943,754,-3,44.5,579.9,1280,358,1211,23.6
'2018-05-29 13:18:19.00',49.939,752,3,44.4,579.9,1281,358,1211,23.6
'2018-05-29 13:18:19.99',49.937,749,1,44.3,579.8,1281,358,1211,23.6
'2018-05-29 13:18:21.00',49.936,754,-4,44.3,579.8,1281,358,1211,23.6
'2018-05-29 13:18:22.00',49.938,750,-1,44.3,579.7,1280,358,1211,23.6
'2018-05-29 13:18:23.00',49.940,754,-4,44.2,579.7,1279,358,1211,23.6
'2018-05-29 13:18:24.00',49.941,755,3,44.2,579.6,1279,358,1211,23.6
'2018-05-29 13:18:25.00',49.940,751,-1,44.2,579.6,1279,358,1211,23.6
'2018-05-29 13:18:26.00',49.939,755,1,44.2,579.6,1279,358,1211,23.6
'2018-05-29 13:18:27.00',49.938,752,-1,44.2,579.6,1279,358,1211,23.6
'2018-05-29 13:18:28.00',49.937,750,-2,44.2,579.6,1279,358,1211,23.6
'2018-05-29 13:18:29.00',49.934,753,1,44.2,579.6,1279,358,1211,23.6
'2018-05-29 13:18:30.00',49.931,752,3,44.1,579.6,1279,358,1211,23.6
'2018-05-29 13:18:30.99',49.928,754,-4,44.1,579.6,1277,358,1211,23.6
'2018-05-29 13:18:32.00',49.926,755,1,44.1,579.5,1276,358,1211,23.6
'2018-05-29 13:18:33.00',49.925,752,0,44.1,579.5,1276,358,1211,23.6
'2018-05-29 13:18:34.00',49.927,755,-1,44.1,579.4,1277,358,1211,23.6
'2018-05-29 13:18:35.00',49.931,754,2,44.1,579.4,1279,359,1211,23.6
'2018-05-29 13:18:36.00',49.935,754,-3,44.1,579.4,1279,359,1211,23.6
'2018-05-29 13:18:37.00',49.940,750,0,44.0,579.3,1279,359,1211,23.6
'2018-05-29 13:18:38.00',49.940,752,-1,44.0,579.3,1279,359,1210,23.6
'2018-05-29 13:18:39.00',49.940,754,-5,44.0,579.3,1279,359,1210,23.6
'2018-05-29 13:18:40.00',49.941,753,1,44.0,579.3,1279,359,1210,23.6
'2018-05-29 13:18:41.00',49.945,751,0,44.0,579.3,1279,359,1210,23.6
'2018-05-29 13:18:41.99',49.944,753,0,43.9,579.3,1279,359,1210,23.6
'2018-05-29 13:18:43.00',49.947,751,3,43.9,579.3,1279,359,1210,23.6
'2018-05-29 13:18:43.99',49.946,749,3,43.8,579.2,1280,359,1210,23.6
'2018-05-29 13:18:45.00',49.946,753,-1,43.7,579.2,1280,359,1209,23.6
'2018-05-29 13:18:46.00',49.945,753,3,43.7,579.1,1280,359,1209,23.6
'2018-05-29 13:18:47.00',49.944,753,0,43.7,579.1,1280,359,1209,23.6
'2018-05-29 13:18:48.00',49.944,756,-2,43.7,579.1,1280,359,1209,23.6
'2018-05-29 13:18:49.00',49.944,755,-1,43.7,579.0,1280,358,1209,23.6
'2018-05-29 13:18:50.00',49.947,751,-1,43.7,579.0,1280,358,1209,23.6
'2018-05-29 13:18:51.00',49.949,755,-3,43.7,579.0,1280,358,1209,23.6
'2018-05-29 13:18:52.00',49.956,753,3,43.7,579.0,1280,358,1209,23.6
'2018-05-29 13:18:53.00',49.963,752,-2,43.6,579.0,1280,358,1209,23.6
'2018-05-29 13:18:54.00',49.968,755,-4,43.6,579.0,1280,358,1209,23.6
'2018-05-29 13:18:54.99',49.972,755,-6,43.6,579.0,1280,359,1209,23.6
'2018-05-29 13:18:56.00',49.971,755,-2,43.6,579.0,1280,359,1209,23.6
'2018-05-29 13:18:56.99',49.974,751,-1,43.6,578.9,1280,359,1209,23.6
'2018-05-29 13:18:58.00',49.973,752,-1,43.6,578.8,1280,359,1209,23.6
'2018-05-29 13:18:59.00',49.973,750,1,43.6,578.8,1280,359,1209,23.6
'2018-05-29 13:19:00.00',49.972,752,2,43.6,578.7,1280,359,1209,23.6
'2018-05-29 13:19:01.00',49.972,754,2,43.5,578.7,1280,359,1209,23.6
'2018-05-29 13:19:02.00',49.974,754,2,43.5,578.7,1280,359,1209,23.6
'2018-05-29 13:19:03.00',49.974,751,3,43.5,578.7,1280,359,1210,23.6
'2018-05-29 13:19:04.00',49.973,754,4,43.4,578.7,1280,359,1210,23.6
'2018-05-29 13:19:05.00',49.971,754,3,43.4,578.7,1280,359,1210,23.6
'2018-05-29 13:19:06.00',49.966,750,1,43.3,578.7,1280,359,1210,23.6
'2018-05-29 13:19:07.00',49.966,754,1,43.3,578.7,1280,359,1210,23.6
'2018-05-29 13:19:07.99',49.964,753,-1,43.3,578.7,1280,359,1210,23.6
'2018-05-29 13:19:09.00',49.963,752,3,43.3,578.6,1280,359,1210,23.6
'2018-05-29 13:19:10.00',49.963,754,1,43.2,578.5,1279,359,1211,23.6
'2018-05-29 13:19:11.00',49.963,755,-6,43.2,578.5,1279,359,1211,23.6
'2018-05-29 13:19:12.00',49.962,755,-3,43.2,578.4,1279,359,1211,23.6
'2018-05-29 13:19:13.00',49.962,757,0,43.2,578.4,1279,358,1211,23.6
'2018-05-29 13:19:14.00',49.963,751,3,43.2,578.4,1279,358,1211,23.6
'2018-05-29 13:19:15.00',49.964,752,0,43.2,578.4,1279,358,1211,23.6
'2018-05-29 13:19:16.00',49.967,755,2,43.2,578.4,1279,358,1209,23.6
'2018-05-29 13:19:17.00',49.970,753,1,43.1,578.4,1279,358,1209,23.6
'2018-05-29 13:19:18.00',49.975,751,1,43.1,578.4,1279,358,1209,23.6
'2018-05-29 13:19:19.00',49.980,754,1,43.1,578.4,1279,358,1209,23.6
'2018-05-29 13:19:20.00',49.980,750,1,43.1,578.4,1279,359,1209,23.6
'2018-05-29 13:19:20.99',49.979,750,-1,43.1,578.3,1279,359,1209,23.6
'2018-05-29 13:19:22.00',49.978,754,-3,43.0,578.2,1280,359,1208,23.6
'2018-05-29 13:19:22.99',49.977,754,-3,43.0,578.2,1280,359,1208,23.6
'2018-05-29 13:19:24.00',49.974,754,0,43.0,578.1,1281,359,1208,23.6
'2018-05-29 13:19:25.00',49.972,754,-1,43.0,578.1,1281,359,1208,23.6
'2018-05-29 13:19:26.00',49.969,752,2,43.0,578.1,1281,358,1208,23.6
'2018-05-29 13:19:27.00',49.964,754,1,42.9,578.1,1281,358,1208,23.6
'2018-05-29 13:19:28.00',49.962,754,-4,42.8,578.1,1281,358,1208,23.6
'2018-05-29 13:19:29.00',49.960,755,-4,42.8,578.1,1281,358,1210,23.6
'2018-05-29 13:19:30.00',49.960,757,0,42.7,578.1,1281,358,1210,23.6
'2018-05-29 13:19:31.00',49.962,752,1,42.7,578.1,1281,358,1210,23.6
'2018-05-29 13:19:32.00',49.964,753,-1,42.7,578.0,1281,359,1210,23.6
'2018-05-29 13:19:33.00',49.968,755,0,42.7,578.0,1282,359,1210,23.6
'2018-05-29 13:19:33.99',49.971,754,1,42.7,578.0,1284,359,1210,23.6
'2018-05-29 13:19:35.00',49.975,757,1,42.7,577.9,1284,359,1209,23.6
'2018-05-29 13:19:36.00',49.977,755,3,42.7,577.8,1284,359,1209,23.6
'2018-05-29 13:19:37.00',49.978,754,3,42.6,577.8,1284,359,1209,23.6
'2018-05-29 13:19:38.00',49.980,754,1,42.6,577.8,1284,358,1209,23.6
'2018-05-29 13:19:39.00',49.983,754,0,42.6,577.8,1284,358,1209,23.6
'2018-05-29 13:19:40.00',49.984,751,0,42.6,577.8,1284,358,1209,23.6
'2018-05-29 13:19:41.00',49.986,754,-2,42.6,577.8,1284,358,1209,23.6
'2018-05-29 13:19:42.00',49.986,754,-3,42.6,577.8,1284,358,1209,23.6
'2018-05-29 13:19:43.00',49.985,754,1,42.6,577.8,1285,358,1209,23.6
'2018-05-29 13:19:44.00',49.983,755,-2,42.6,577.8,1285,358,1209,23.6
'2018-05-29 13:19:45.00',49.980,755,1,42.6,577.7,1285,359,1209,23.6
'2018-05-29 13:19:46.00',49.979,752,2,42.5,577.7,1285,359,1209,23.6
'2018-05-29 13:19:46.99',49.977,751,1,42.5,577.6,1285,359,1209,23.6
'2018-05-29 13:19:48.00',49.975,753,-2,42.5,577.5,1283,359,1210,23.6
'2018-05-29 13:19:48.99',49.973,755,-3,42.4,577.5,1283,359,1210,23.6
'2018-05-29 13:19:50.00',49.969,755,-4,42.4,577.5,1283,359,1210,23.6
'2018-05-29 13:19:51.00',49.965,755,-3,42.3,577.5,1283,358,1210,23.6
'2018-05-29 13:19:52.00',49.961,754,1,42.3,577.5,1283,358,1210,23.6
'2018-05-29 13:19:53.00',49.955,752,2,42.3,577.5,1283,358,1210,23.6
'2018-05-29 13:19:54.00',49.950,752,1,42.3,577.5,1283,358,1212,23.6
'2018-05-29 13:19:55.00',49.946,755,4,42.3,577.5,1283,358,1212,23.6
'2018-05-29 13:19:56.00',49.942,756,-4,42.2,577.5,1283,358,1212,23.6
'2018-05-29 13:19:57.00',49.938,754,1,42.2,577.5,1282,358,1212,23.6
'2018-05-29 13:19:58.00',49.936,751,0,42.2,577.4,1281,358,1212,23.6
'2018-05-29 13:19:59.00',49.934,753,1,42.2,577.3,1281,358,1212,23.6
'2018-05-29 13:19:59.99',49.934,750,3,42.2,577.3,1283,358,1212,23.6
'2018-05-29 13:20:01.00',49.933,750,0,42.2,577.2,1283,358,1212,23.6
'2018-05-29 13:20:02.00',49.933,754,1,42.2,577.2,1283,358,1212,23.6
'2018-05-29 13:20:03.00',49.935,753,-1,42.1,577.2,1283,358,1212,23.6
'2018-05-29 13:20:04.00',49.937,755,-4,42.1,577.2,1283,357,1212,23.6
'2018-05-29 13:20:05.00',49.939,754,2,42.1,577.2,1283,357,1212,23.6
'2018-05-29 13:20:06.00',49.945,754,-1,42.0,577.2,1283,357,1212,23.5
'2018-05-29 13:20:07.00',49.950,755,-5,42.0,577.2,1283,357,1212,23.5
'2018-05-29 13:20:08.00',49.951,755,0,42.0,577.2,1283,357,1212,23.5
'2018-05-29 13:20:09.00',49.953,750,2,42.0,577.2,1285,357,1212,23.5
'2018-05-29 13:20:10.00',49.952,751,-3,42.0,577.1,1287,357,1212,23.5
'2018-05-29 13:20:11.00',49.953,754,-1,41.9,577.0,1287,357,1212,23.5
'2018-05-29 13:20:12.00',49.953,752,1,41.8,577.0,1287,357,1212,23.5
'2018-05-29 13:20:12.99',49.953,753,-1,41.8,576.9,1287,357,1212,23.5
'2018-05-29 13:20:14.00',49.954,754,-4,41.8,576.9,1287,357,1213,23.5
'2018-05-29 13:20:15.00',49.953,753,-1,41.7,576.9,1287,357,1213,23.5
'2018-05-29 13:20:16.00',49.954,754,0,41.7,576.9,1287,357,1213,23.5
'2018-05-29 13:20:17.00',49.954,751,1,41.7,576.9,1287,357,1213,23.5
'2018-05-29 13:20:18.00',49.954,753,-1,41.7,576.9,1287,357,1213,23.5
'2018-05-29 13:20:19.00',49.953,750,4,41.6,576.9,1287,357,1213,23.5
'2018-05-29 13:20:20.00',49.955,750,2,41.6,576.9,1287,357,1213,23.5
'2018-05-29 13:20:21.00',49.955,751,1,41.6,576.9,1285,357,1213,23.5
'2018-05-29 13:20:22.00',49.956,754,0,41.6,576.8,1286,357,1213,23.5
'2018-05-29 13:20:23.00',49.955,753,3,41.6,576.8,1286,357,1213,23.5
'2018-05-29 13:20:23.99',49.953,752,-2,41.6,576.7,1286,357,1213,23.5
'2018-05-29 13:20:25.00',49.952,757,-3,41.6,576.6,1286,357,1213,23.5
'2018-05-29 13:20:25.99',49.950,754,1,41.6,576.6,1286,357,1213,23.5
'2018-05-29 13:20:27.00',49.944,754,3,41.6,576.6,1286,357,1211,23.5
'2018-05-29 13:20:28.00',49.940,755,1,41.6,576.6,1286,357,1211,23.5
'2018-05-29 13:20:29.00',49.936,753,1,41.6,576.6,1286,357,1211,23.5
'2018-05-29 13:20:30.00',49.936,754,-2,41.5,576.6,1286,358,1211,23.5
'2018-05-29 13:20:31.00',49.934,753,-4,41.5,576.6,1286,358,1211,23.5
'2018-05-29 13:20:32.00',49.933,752,1,41.5,576.6,1286,358,1211,23.5
'2018-05-29 13:20:33.00',49.930,755,-6,41.4,576.6,1287,358,1211,23.5
'2018-05-29 13:20:34.00',49.929,754,0,41.4,576.6,1287,358,1211,23.5
'2018-05-29 13:20:35.00',49.928,752,1,41.4,576.5,1287,358,1211,23.5
'2018-05-29 13:20:36.00',49.927,752,2,41.3,576.4,1289,358,1211,23.5
'2018-05-29 13:20:36.99',49.924,749,3,41.3,576.4,1289,358,1211,23.5
'2018-05-29 13:20:38.00',49.920,754,-2,41.3,576.4,1289,358,1211,23.2
'2018-05-29 13:20:39.00',49.917,752,0,41.3,576.4,1289,358,1210,23.2
'2018-05-29 13:20:40.00',49.915,756,-1,41.3,576.4,1289,358,1210,23.2
'2018-05-29 13:20:41.00',49.914,754,0,41.2,576.3,1289,358,1210,23.2
'2018-05-29 13:20:42.00',49.916,757,-3,41.2,576.3,1289,358,1210,23.2
'2018-05-29 13:20:43.00',49.917,752,1,41.2,576.3,1289,358,1210,23.2
'2018-05-29 13:20:44.00',49.920,753,-1,41.2,576.3,1289,358,1210,23.2
'2018-05-29 13:20:45.00',49.924,752,-4,41.2,576.3,1289,358,1210,23.2
'2018-05-29 13:20:46.00',49.929,754,-5,41.1,576.3,1288,358,1210,23.2
'2018-05-29 13:20:47.00',49.935,754,0,41.1,576.2,1288,358,1210,23.2
'2018-05-29 13:20:48.00',49.938,755,-2,41.1,576.1,1287,358,1210,23.2
'2018-05-29 13:20:49.00',49.942,754,1,41.1,576.1,1287,358,1210,23.2
'2018-05-29 13:20:49.99',49.943,753,2,41.0,576.1,1287,358,1210,23.2
'2018-05-29 13:20:51.00',49.943,753,-3,41.0,576.1,1287,358,1210,23.2
'2018-05-29 13:20:51.99',49.943,753,-2,41.0,576.1,1287,358,1210,23.2
'2018-05-29 13:20:53.00',49.943,752,0,41.0,576.1,1287,358,1211,23.1
'2018-05-29 13:20:54.00',49.942,753,-3,41.0,576.1,1287,358,1211,23.1
'2018-05-29 13:20:55.00',49.941,755,-3,41.0,576.1,1287,358,1211,23.1
'2018-05-29 13:20:56.00',49.939,752,3,40.9,576.1,1287,358,1211,23.1
'2018-05-29 13:20:57.00',49.937,752,-1,40.8,576.0,1287,358,1211,23.1
'2018-05-29 13:20:58.00',49.933,751,3,40.8,576.0,1289,358,1211,23.1
'2018-05-29 13:20:59.00',49.931,750,0,40.8,575.9,1289,358,1211,23.1
'2018-05-29 13:21:00.00',49.929,753,0,40.7,575.9,1289,358,1211,23.1
'2018-05-29 13:21:01.00',49.926,752,-2,40.7,575.8,1289,358,1211,23.1
'2018-05-29 13:21:02.00',49.923,754,-2,40.7,575.8,1289,358,1211,23.1
'2018-05-29 13:21:02.99',49.922,753,-3,40.6,575.8,1289,358,1211,23.1
'2018-05-29 13:21:04.00',49.921,752,-1,40.6,575.8,1289,358,1211,23.1
'2018-05-29 13:21:05.00',49.921,752,-4,40.6,575.8,1289,358,1211,23.1
'2018-05-29 13:21:06.00',49.922,755,-4,40.6,575.8,1289,358,1211,23.1
'2018-05-29 13:21:07.00',49.923,751,0,40.6,575.8,1289,358,1211,23.1
'2018-05-29 13:21:08.00',49.925,751,0,40.6,575.8,1289,358,1211,23.2
'2018-05-29 13:21:09.00',49.929,750,2,40.6,575.7,1289,358,1211,23.2
'2018-05-29 13:21:10.00',49.932,750,0,40.6,575.7,1288,358,1211,23.2
'2018-05-29 13:21:11.00',49.933,754,0,40.6,575.6,1288,358,1211,23.2
'2018-05-29 13:21:12.00',49.938,754,1,40.6,575.6,1289,358,1211,23.2
'2018-05-29 13:21:13.00',49.940,755,-4,40.6,575.6,1289,358,1210,23.2
'2018-05-29 13:21:14.00',49.943,755,1,40.6,575.5,1289,358,1210,23.2
'2018-05-29 13:21:15.00',49.945,754,-3,40.5,575.5,1289,358,1210,23.2
'2018-05-29 13:21:15.99',49.944,755,-3,40.5,575.5,1289,358,1210,23.2
'2018-05-29 13:21:17.00',49.947,754,-1,40.4,575.5,1290,358,1210,23.2
'2018-05-29 13:21:17.99',49.947,752,0,40.4,575.5,1290,358,1210,23.2
'2018-05-29 13:21:19.00',49.949,753,-3,40.4,575.5,1290,358,1212,23.2
'2018-05-29 13:21:20.00',49.951,755,-1,40.4,575.5,1290,358,1212,23.2
'2018-05-29 13:21:21.00',49.954,751,-2,40.3,575.5,1290,358,1212,23.2
'2018-05-29 13:21:22.00',49.958,750,-3,40.3,575.5,1290,357,1212,23.4
'2018-05-29 13:21:23.00',49.960,754,-6,40.3,575.4,1291,357,1212,23.4
'2018-05-29 13:21:24.00',49.960,754,-3,40.3,575.4,1289,357,1212,23.4
'2018-05-29 13:21:25.00',49.964,752,0,40.2,575.3,1289,357,1213,23.4
'2018-05-29 13:21:26.00',49.966,750,0,40.2,575.3,1289,357,1213,23.4
'2018-05-29 13:21:27.00',49.965,751,-1,40.2,575.3,1289,357,1213,23.4
'2018-05-29 13:21:28.00',49.963,752,-3,40.2,575.3,1289,358,1213,23.4
'2018-05-29 13:21:28.99',49.963,752,4,40.2,575.2,1288,358,1213,23.4
'2018-05-29 13:21:30.00',49.962,750,4,40.1,575.2,1288,358,1213,23.4
'2018-05-29 13:21:31.00',49.963,749,3,40.1,575.2,1288,358,1213,23.4
'2018-05-29 13:21:32.00',49.965,750,-1,40.1,575.2,1288,358,1213,23.4
'2018-05-29 13:21:33.00',49.968,753,-2,40.1,575.2,1288,358,1213,23.4
'2018-05-29 13:21:34.00',49.968,754,2,40.1,575.2,1289,358,1213,23.4
'2018-05-29 13:21:35.00',49.969,752,2,40.1,575.1,1287,358,1213,23.4
'2018-05-29 13:21:36.00',49.967,750,2,40.0,575.1,1289,358,1213,23.5
'2018-05-29 13:21:37.00',49.968,753,-2,40.0,575.0,1289,358,1212,23.5
'2018-05-29 13:21:38.00',49.968,754,-4,40.0,575.0,1289,358,1212,23.5
'2018-05-29 13:21:39.00',49.967,754,2,40.0,575.0,1289,358,1212,23.5
'2018-05-29 13:21:40.00',49.965,754,1,40.0,575.0,1289,358,1212,23.5
'2018-05-29 13:21:41.00',49.963,753,1,39.9,575.0,1289,358,1212,23.5
'2018-05-29 13:21:41.99',49.963,754,-3,39.8,575.0,1289,358,1212,23.5
'2018-05-29 13:21:43.00',49.963,754,-1,39.8,575.0,1289,358,1212,23.5
'2018-05-29 13:21:43.99',49.965,754,-1,39.8,575.0,1289,358,1211,23.5
'2018-05-29 13:21:45.00',49.967,754,3,39.7,574.9,1289,358,1211,23.5
'2018-05-29 13:21:46.00',49.967,754,2,39.7,574.9,1288,358,1211,23.5
'2018-05-29 13:21:47.00',49.967,754,-2,39.7,574.9,1291,358,1211,23.5
'2018-05-29 13:21:48.00',49.966,753,-3,39.6,574.8,1291,358,1211,23.5
'2018-05-29 13:21:49.00',49.966,754,-1,39.6,574.8,1291,358,1211,23.5
'2018-05-29 13:21:50.00',49.965,754,1,39.6,574.7,1291,358,1213,23.5
'2018-05-29 13:21:51.00',49.963,754,-1,39.6,574.7,1291,358,1213,23.5
'2018-05-29 13:21:52.00',49.961,754,-4,39.6,574.7,1291,358,1213,23.5
'2018-05-29 13:21:52.99',49.960,755,-4,39.6,574.7,1292,358,1213,23.5
'2018-05-29 13:21:54.00',49.959,753,2,39.6,574.7,1292,358,1213,23.5
'2018-05-29 13:21:54.99',49.957,751,3,39.6,574.7,1292,358,1213,23.5
'2018-05-29 13:21:56.00',49.953,753,2,39.6,574.7,1292,358,1214,23.5
'2018-05-29 13:21:57.00',49.951,754,3,39.6,574.7,1292,358,1214,23.5
'2018-05-29 13:21:58.00',49.955,750,4,39.6,574.7,1292,358,1214,23.5
'2018-05-29 13:21:59.00',49.957,751,1,39.6,574.6,1292,358,1214,23.5
'2018-05-29 13:22:00.00',49.958,753,1,39.5,574.5,1292,358,1214,23.5
'2018-05-29 13:22:01.00',49.962,754,3,39.5,574.5,1292,358,1214,23.5
'2018-05-29 13:22:02.00',49.964,753,4,39.4,574.4,1292,358,1212,23.5
'2018-05-29 13:22:03.00',49.965,753,3,39.4,574.4,1292,358,1212,23.5
'2018-05-29 13:22:04.00',49.966,754,-3,39.4,574.4,1292,358,1212,23.5
'2018-05-29 13:22:05.00',49.966,757,-3,39.4,574.4,1291,358,1212,23.4
'2018-05-29 13:22:05.99',49.967,756,1,39.4,574.4,1291,358,1212,23.4
'2018-05-29 13:22:07.00',49.970,754,3,39.3,574.4,1291,358,1212,23.4
'2018-05-29 13:22:08.00',49.973,754,-1,39.3,574.4,1291,358,1212,23.4
'2018-05-29 13:22:09.00',49.973,754,-4,39.2,574.4,1291,358,1211,23.4
'2018-05-29 13:22:10.00',49.974,755,-3,39.2,574.4,1291,358,1211,23.4
'2018-05-29 13:22:11.00',49.973,754,-1,39.2,574.3,1290,358,1211,23.4
'2018-05-29 13:22:12.00',49.972,752,-1,39.2,574.3,1290,358,1211,23.4
'2018-05-29 13:22:13.00',49.972,752,1,39.2,574.2,1290,358,1211,23.4
