'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 13:22:14.00',49.970,753,-1,39.2,574.2,1290,358,1211,23.4
'2018-05-29 13:22:15.00',49.970,755,-4,39.2,574.2,1290,358,1211,23.4
'2018-05-29 13:22:16.00',49.970,755,-4,39.1,574.2,1290,358,1214,23.3
'2018-05-29 13:22:17.00',49.970,754,-1,39.1,574.2,1291,358,1214,23.3
'2018-05-29 13:22:18.00',49.969,753,2,39.1,574.2,1291,358,1214,23.3
'2018-05-29 13:22:18.99',49.968,751,3,39.1,574.1,1291,358,1214,23.3
'2018-05-29 13:22:20.00',49.968,751,3,39.0,574.1,1291,358,1214,23.3
'2018-05-29 13:22:20.99',49.966,754,1,39.0,574.1,1291,358,1214,23.3
'2018-05-29 13:22:22.00',49.964,752,0,39.0,574.1,1291,358,1213,23.3
'2018-05-29 13:22:23.00',49.964,750,4,39.0,574.1,1292,358,1213,23.4
'2018-05-29 13:22:24.00',49.964,749,4,39.0,574.1,1292,358,1213,23.4
'2018-05-29 13:22:25.00',49.963,752,0,38.9,574.0,1292,358,1213,23.4
'2018-05-29 13:22:26.00',49.964,754,2,38.8,573.9,1292,358,1213,23.4
'2018-05-29 13:22:27.00',49.966,754,1,38.8,573.9,1292,358,1213,23.4
'2018-05-29 13:22:28.00',49.969,752,0,38.8,573.9,1292,358,1213,23.4
'2018-05-29 13:22:29.00',49.974,754,3,38.7,573.9,1291,358,1213,23.4
'2018-05-29 13:22:30.00',49.980,752,-1,38.7,573.9,1291,358,1213,23.4
'2018-05-29 13:22:31.00',49.987,755,-4,38.7,573.9,1291,358,1213,23.4
'2018-05-29 13:22:31.99',49.989,754,-3,38.7,573.9,1291,358,1213,23.4
'2018-05-29 13:22:33.00',49.990,755,-4,38.7,573.9,1291,358,1213,23.4
'2018-05-29 13:22:34.00',49.990,756,1,38.6,573.9,1291,358,1213,23.4
'2018-05-29 13:22:35.00',49.993,755,-4,38.6,573.8,1291,358,1214,23.4
'2018-05-29 13:22:36.00',49.993,756,1,38.6,573.8,1291,358,1214,23.4
'2018-05-29 13:22:37.00',49.991,755,-3,38.6,573.7,1291,358,1214,23.4
'2018-05-29 13:22:38.00',49.986,755,3,38.6,573.7,1292,358,1214,23.4
'2018-05-29 13:22:39.00',49.985,755,1,38.6,573.7,1292,358,1214,23.4
'2018-05-29 13:22:40.00',49.983,754,0,38.6,573.7,1292,358,1214,23.4
'2018-05-29 13:22:41.00',49.984,754,3,38.6,573.7,1292,358,1214,23.4
'2018-05-29 13:22:42.00',49.987,754,2,38.6,573.7,1293,358,1212,23.4
'2018-05-29 13:22:43.00',49.989,753,-2,38.6,573.6,1293,358,1212,23.4
'2018-05-29 13:22:44.00',49.992,752,1,38.5,573.6,1293,358,1212,23.4
'2018-05-29 13:22:44.99',49.993,754,27,38.5,573.6,1293,358,1212,23.4
'2018-05-29 13:22:46.00',49.993,752,-3,38.5,573.6,1293,358,1212,23.4
'2018-05-29 13:22:46.99',49.990,754,-1,38.5,573.6,1293,358,1212,23.4
'2018-05-29 13:22:48.00',49.986,755,-2,38.4,573.6,1293,358,1212,23.4
'2018-05-29 13:22:49.00',49.983,757,-3,38.4,573.5,1293,358,1212,23.4
'2018-05-29 13:22:50.00',49.980,757,-3,38.4,573.4,1293,358,1212,23.4
'2018-05-29 13:22:51.00',49.982,757,3,38.4,573.4,1293,358,1212,23.4
'2018-05-29 13:22:52.00',49.982,757,1,38.3,573.4,1293,358,1212,23.4
'2018-05-29 13:22:53.00',49.984,755,1,38.2,573.4,1293,358,1212,23.4
'2018-05-29 13:22:54.00',49.986,754,4,38.2,573.4,1293,358,1212,23.4
'2018-05-29 13:22:55.00',49.985,754,1,38.2,573.4,1293,358,1212,23.4
'2018-05-29 13:22:56.00',49.988,754,4,38.2,573.4,1293,358,1212,23.4
'2018-05-29 13:22:57.00',49.991,754,3,38.2,573.4,1293,358,1212,23.4
'2018-05-29 13:22:57.99',49.989,754,2,38.2,573.3,1293,358,1212,23.4
'2018-05-29 13:22:59.00',49.989,755,0,38.1,573.3,1294,358,1212,23.4
'2018-05-29 13:23:00.00',49.988,755,-1,38.1,573.3,1295,358,1212,23.4
'2018-05-29 13:23:01.00',49.989,754,-2,38.1,573.2,1295,358,1212,23.4
'2018-05-29 13:23:02.00',49.990,754,-2,38.1,573.2,1296,358,1212,23.4
'2018-05-29 13:23:03.00',49.990,755,-1,38.1,573.1,1296,358,1212,23.4
'2018-05-29 13:23:04.00',49.993,754,-4,38.1,573.1,1296,358,1212,23.4
'2018-05-29 13:23:05.00',49.997,755,-32,38.1,573.1,1296,358,1212,23.4
'2018-05-29 13:23:06.00',50.003,754,-3,38.0,573.1,1296,358,1212,23.4
'2018-05-29 13:23:07.00',50.005,755,-2,38.0,573.1,1296,358,1212,23.5
'2018-05-29 13:23:08.00',50.002,754,-4,38.0,573.1,1296,358,1212,23.5
'2018-05-29 13:23:09.00',50.003,754,-4,38.0,573.1,1296,358,1212,23.5
'2018-05-29 13:23:10.00',50.002,754,-3,37.9,573.1,1296,358,1213,23.5
'2018-05-29 13:23:10.99',50.002,754,-1,37.8,573.1,1295,358,1213,23.5
'2018-05-29 13:23:12.00',49.999,754,0,37.8,573.0,1295,358,1213,23.5
'2018-05-29 13:23:12.99',49.999,754,-4,37.7,573.0,1294,357,1213,23.5
'2018-05-29 13:23:14.00',49.997,754,-3,37.7,572.9,1293,357,1213,23.5
'2018-05-29 13:23:15.00',49.995,754,-2,37.7,572.9,1293,357,1213,23.5
'2018-05-29 13:23:16.00',49.992,754,0,37.7,572.9,1293,357,1214,23.5
'2018-05-29 13:23:17.00',49.991,754,0,37.7,572.9,1293,357,1214,23.5
'2018-05-29 13:23:18.00',49.989,754,2,37.7,572.9,1293,357,1214,23.5
'2018-05-29 13:23:19.00',49.988,754,0,37.6,572.9,1293,357,1214,23.5
'2018-05-29 13:23:20.00',49.989,752,3,37.6,572.9,1293,358,1214,23.5
'2018-05-29 13:23:21.00',49.993,751,4,37.6,572.9,1293,358,1214,23.5
'2018-05-29 13:23:22.00',49.996,750,1,37.6,572.8,1293,358,1214,23.5
'2018-05-29 13:23:23.00',50.001,750,1,37.6,572.8,1293,358,1213,23.5
'2018-05-29 13:23:23.99',50.005,752,3,37.6,572.8,1293,358,1213,23.5
'2018-05-29 13:23:25.00',50.007,752,1,37.6,572.7,1295,358,1213,23.5
'2018-05-29 13:23:26.00',50.011,754,3,37.6,572.7,1296,358,1213,23.5
'2018-05-29 13:23:27.00',50.012,754,1,37.6,572.7,1296,358,1213,23.5
'2018-05-29 13:23:28.00',50.013,755,-2,37.6,572.6,1296,358,1213,23.5
'2018-05-29 13:23:29.00',50.015,754,-2,37.5,572.6,1296,358,1213,23.5
'2018-05-29 13:23:30.00',50.015,754,-4,37.5,572.6,1296,358,1213,23.5
'2018-05-29 13:23:31.00',50.015,754,-6,37.5,572.6,1296,358,1213,23.5
'2018-05-29 13:23:32.00',50.015,752,-3,37.4,572.6,1296,358,1213,23.5
'2018-05-29 13:23:33.00',50.015,752,-3,37.4,572.6,1296,358,1213,23.5
'2018-05-29 13:23:34.00',50.014,752,-1,37.4,572.6,1296,358,1213,23.5
'2018-05-29 13:23:34.99',50.015,752,-1,37.4,572.6,1297,358,1212,23.5
'2018-05-29 13:23:36.00',50.015,752,2,37.3,572.5,1297,358,1212,23.5
'2018-05-29 13:23:36.99',50.018,754,3,37.2,572.5,1296,358,1212,23.5
'2018-05-29 13:23:38.00',50.018,754,2,37.2,572.4,1296,358,1212,23.5
'2018-05-29 13:23:39.00',50.018,755,-2,37.2,572.4,1296,358,1212,23.5
'2018-05-29 13:23:40.00',50.019,755,-3,37.2,572.4,1296,358,1212,23.5
'2018-05-29 13:23:41.00',50.015,754,-3,37.2,572.4,1296,358,1212,23.5
'2018-05-29 13:23:42.00',50.014,754,-1,37.2,572.4,1296,358,1212,23.5
'2018-05-29 13:23:43.00',50.014,754,-2,37.2,572.4,1296,358,1212,23.5
'2018-05-29 13:23:44.00',50.015,753,0,37.2,572.4,1296,358,1212,23.5
'2018-05-29 13:23:45.00',50.017,755,2,37.1,572.4,1296,359,1212,23.5
'2018-05-29 13:23:46.00',50.019,751,3,37.1,572.3,1296,359,1212,23.5
'2018-05-29 13:23:47.00',50.022,754,2,37.1,572.3,1298,359,1212,23.5
'2018-05-29 13:23:47.99',50.025,757,-2,37.1,572.3,1298,359,1211,23.5
'2018-05-29 13:23:49.00',50.028,757,-4,37.1,572.3,1298,359,1211,23.5
'2018-05-29 13:23:49.99',50.029,754,-3,37.1,572.2,1298,359,1211,23.5
'2018-05-29 13:23:51.00',50.032,754,0,37.0,572.2,1297,359,1211,23.5
'2018-05-29 13:23:52.00',50.036,754,4,37.0,572.1,1297,358,1211,23.5
'2018-05-29 13:23:53.00',50.035,755,-2,37.0,572.1,1297,358,1211,23.5
'2018-05-29 13:23:54.00',50.034,757,-4,36.9,572.1,1297,358,1211,23.5
'2018-05-29 13:23:55.00',50.034,754,-2,36.8,572.1,1297,358,1211,23.5
'2018-05-29 13:23:56.00',50.035,751,3,36.8,572.1,1297,358,1211,23.5
'2018-05-29 13:23:57.00',50.036,752,2,36.8,572.1,1297,358,1211,23.5
'2018-05-29 13:23:58.00',50.035,754,0,36.7,572.1,1297,358,1211,23.5
'2018-05-29 13:23:59.00',50.034,754,-2,36.7,572.1,1295,358,1211,23.5
'2018-05-29 13:24:00.00',50.029,751,1,36.7,572.0,1294,358,1211,23.5
'2018-05-29 13:24:00.99',50.023,750,1,36.7,572.0,1295,358,1211,23.5
'2018-05-29 13:24:02.00',50.010,753,4,36.7,571.9,1295,358,1211,23.5
'2018-05-29 13:24:03.00',50.001,753,31,36.7,571.9,1296,358,1211,23.5
'2018-05-29 13:24:04.00',49.996,752,28,36.6,571.9,1296,359,1211,23.5
'2018-05-29 13:24:05.00',49.992,750,3,36.6,571.9,1296,359,1211,23.5
'2018-05-29 13:24:06.00',49.988,751,3,36.6,571.9,1296,359,1211,23.5
'2018-05-29 13:24:07.00',49.987,752,0,36.6,571.9,1296,359,1211,23.5
'2018-05-29 13:24:08.00',49.987,752,-1,36.6,571.9,1296,359,1211,23.5
'2018-05-29 13:24:09.00',49.990,751,-1,36.6,571.9,1296,359,1211,23.5
'2018-05-29 13:24:10.00',49.989,754,-1,36.6,571.8,1296,358,1211,23.5
'2018-05-29 13:24:11.00',49.988,752,1,36.6,571.8,1298,358,1211,23.5
'2018-05-29 13:24:12.00',49.987,754,1,36.6,571.8,1300,358,1213,23.5
'2018-05-29 13:24:13.00',49.985,754,-1,36.5,571.8,1300,358,1213,23.5
'2018-05-29 13:24:13.99',49.983,752,2,36.5,571.7,1300,358,1213,23.5
'2018-05-29 13:24:15.00',49.981,751,3,36.5,571.7,1301,358,1213,23.5
'2018-05-29 13:24:15.99',49.981,752,1,36.5,571.6,1301,358,1213,23.5
'2018-05-29 13:24:17.00',49.978,750,-2,36.5,571.6,1301,358,1213,23.5
'2018-05-29 13:24:18.00',49.975,757,-1,36.4,571.6,1301,358,1213,23.5
'2018-05-29 13:24:19.00',49.973,755,1,36.4,571.6,1301,358,1208,23.5
'2018-05-29 13:24:20.00',49.969,751,1,36.3,571.6,1301,358,1208,23.5
'2018-05-29 13:24:21.00',49.964,750,2,36.3,571.6,1301,358,1208,23.5
'2018-05-29 13:24:22.00',49.962,750,0,36.2,571.6,1301,358,1208,23.5
'2018-05-29 13:24:23.00',49.958,753,-2,36.2,571.6,1300,358,1208,23.5
'2018-05-29 13:24:24.00',49.959,754,1,36.2,571.5,1299,358,1208,23.5
'2018-05-29 13:24:25.00',49.956,752,0,36.2,571.5,1297,358,1208,23.5
'2018-05-29 13:24:26.00',49.956,752,-2,36.2,571.5,1297,358,1209,23.5
'2018-05-29 13:24:26.99',49.958,754,1,36.2,571.4,1296,358,1209,23.5
'2018-05-29 13:24:28.00',49.961,755,0,36.2,571.4,1296,358,1209,23.5
'2018-05-29 13:24:29.00',49.963,754,2,36.1,571.4,1296,359,1209,23.5
'2018-05-29 13:24:30.00',49.967,754,0,36.1,571.4,1296,359,1209,23.5
'2018-05-29 13:24:31.00',49.969,755,0,36.1,571.4,1296,359,1209,23.5
'2018-05-29 13:24:32.00',49.972,752,-1,36.1,571.4,1296,359,1208,23.5
'2018-05-29 13:24:33.00',49.975,752,0,36.1,571.4,1296,359,1208,23.5
'2018-05-29 13:24:34.00',49.977,754,3,36.1,571.4,1296,359,1208,23.5
'2018-05-29 13:24:35.00',49.977,752,3,36.1,571.4,1296,359,1208,23.5
'2018-05-29 13:24:36.00',49.976,750,3,36.0,571.3,1297,359,1208,23.5
'2018-05-29 13:24:37.00',49.976,751,0,35.9,571.3,1297,359,1208,23.5
'2018-05-29 13:24:38.00',49.978,752,-1,35.9,571.3,1297,359,1208,23.5
'2018-05-29 13:24:39.00',49.977,753,1,35.9,571.2,1297,359,1208,23.5
'2018-05-29 13:24:39.99',49.975,753,-1,35.9,571.2,1297,359,1208,23.5
'2018-05-29 13:24:41.00',49.971,752,1,35.8,571.1,1297,359,1208,23.5
'2018-05-29 13:24:41.99',49.969,751,1,35.7,571.1,1297,359,1208,23.5
'2018-05-29 13:24:43.00',49.965,752,-1,35.7,571.1,1297,359,1208,23.5
'2018-05-29 13:24:44.00',49.962,755,-3,35.7,571.1,1297,359,1208,23.5
'2018-05-29 13:24:45.00',49.960,755,-2,35.7,571.1,1297,359,1210,23.5
'2018-05-29 13:24:46.00',49.958,753,1,35.7,571.1,1297,359,1210,23.5
'2018-05-29 13:24:47.00',49.954,753,3,35.7,571.1,1297,359,1210,23.5
'2018-05-29 13:24:48.00',49.955,755,-3,35.7,571.0,1297,359,1210,23.5
'2018-05-29 13:24:49.00',49.953,755,-1,35.6,571.0,1297,359,1210,23.5
'2018-05-29 13:24:50.00',49.952,752,3,35.6,571.0,1298,359,1210,23.5
'2018-05-29 13:24:51.00',49.953,753,3,35.6,571.0,1298,359,1210,23.5
'2018-05-29 13:24:52.00',49.956,754,-4,35.6,570.9,1298,359,1209,23.5
'2018-05-29 13:24:52.99',49.962,753,-1,35.6,570.9,1298,359,1209,23.5
'2018-05-29 13:24:54.00',49.965,752,2,35.6,570.9,1298,359,1209,23.5
'2018-05-29 13:24:55.00',49.969,753,-2,35.6,570.9,1298,359,1209,23.5
'2018-05-29 13:24:56.00',49.974,752,-5,35.6,570.9,1298,358,1209,23.5
'2018-05-29 13:24:57.00',49.980,754,-4,35.5,570.9,1298,358,1209,23.5
'2018-05-29 13:24:58.00',49.985,754,-6,35.5,570.9,1298,358,1209,23.5
'2018-05-29 13:24:59.00',49.986,755,-4,35.5,570.9,1298,358,1210,23.5
'2018-05-29 13:25:00.00',49.989,754,1,35.5,570.8,1299,358,1210,23.6
'2018-05-29 13:25:01.00',49.989,754,1,35.4,570.8,1299,358,1210,23.6
'2018-05-29 13:25:02.00',49.986,753,-1,35.4,570.8,1299,358,1210,23.6
'2018-05-29 13:25:03.00',49.983,753,2,35.4,570.7,1299,358,1210,23.6
'2018-05-29 13:25:04.00',49.982,751,2,35.3,570.7,1299,358,1210,23.6
'2018-05-29 13:25:05.00',49.979,750,1,35.3,570.7,1299,358,1212,23.6
'2018-05-29 13:25:05.99',49.974,756,-3,35.3,570.7,1299,358,1212,23.6
'2018-05-29 13:25:07.00',49.973,756,-4,35.2,570.7,1299,358,1212,23.6
'2018-05-29 13:25:08.00',49.972,754,1,35.2,570.7,1299,358,1212,23.6
'2018-05-29 13:25:09.00',49.974,753,1,35.2,570.7,1299,359,1212,23.6
'2018-05-29 13:25:10.00',49.979,754,2,35.2,570.6,1299,359,1212,23.6
'2018-05-29 13:25:11.00',49.981,754,1,35.2,570.6,1299,359,1212,23.6
'2018-05-29 13:25:12.00',49.981,754,-1,35.1,570.6,1300,359,1211,23.6
'2018-05-29 13:25:13.00',49.984,753,0,35.1,570.6,1300,359,1211,23.6
'2018-05-29 13:25:14.00',49.985,753,-3,35.1,570.5,1299,359,1211,23.6
'2018-05-29 13:25:15.00',49.988,754,-2,35.1,570.5,1299,359,1211,23.6
'2018-05-29 13:25:16.00',49.989,755,-2,35.1,570.5,1299,358,1211,23.6
'2018-05-29 13:25:16.99',49.986,752,-2,35.1,570.4,1299,358,1211,23.6
'2018-05-29 13:25:18.00',49.983,752,-2,35.1,570.4,1299,358,1211,23.6
'2018-05-29 13:25:18.99',49.981,753,0,35.1,570.4,1299,358,1211,23.6
'2018-05-29 13:25:20.00',49.980,752,3,35.0,570.4,1299,358,1211,23.6
'2018-05-29 13:25:21.00',49.980,752,1,34.9,570.4,1299,358,1211,23.6
'2018-05-29 13:25:22.00',49.981,751,-3,34.9,570.4,1299,358,1211,23.6
'2018-05-29 13:25:23.00',49.987,752,-1,34.9,570.4,1299,358,1211,23.6
'2018-05-29 13:25:24.00',49.993,754,-1,34.9,570.4,1298,358,1211,23.6
'2018-05-29 13:25:25.00',49.999,754,-1,34.8,570.3,1298,358,1212,23.6
'2018-05-29 13:25:26.00',50.006,753,0,34.8,570.3,1299,358,1212,23.6
'2018-05-29 13:25:27.00',50.009,753,-1,34.7,570.2,1299,358,1212,23.6
'2018-05-29 13:25:28.00',50.014,752,1,34.7,570.2,1299,358,1212,23.6
'2018-05-29 13:25:29.00',50.013,752,2,34.7,570.2,1299,358,1212,23.6
'2018-05-29 13:25:29.99',50.015,753,2,34.7,570.2,1299,358,1212,23.6
'2018-05-29 13:25:31.00',50.014,751,1,34.7,570.2,1299,358,1211,23.6
'2018-05-29 13:25:32.00',50.012,752,2,34.7,570.2,1299,358,1211,23.6
'2018-05-29 13:25:33.00',50.011,752,2,34.7,570.2,1299,358,1211,23.6
'2018-05-29 13:25:34.00',50.010,752,-1,34.7,570.2,1299,358,1211,23.6
'2018-05-29 13:25:35.00',50.008,754,-2,34.6,570.1,1299,358,1211,23.6
'2018-05-29 13:25:36.00',50.005,752,-4,34.6,570.1,1300,358,1211,23.6
'2018-05-29 13:25:37.00',50.006,754,-4,34.6,570.1,1300,358,1213,23.6
'2018-05-29 13:25:38.00',50.005,754,-4,34.6,570.1,1299,358,1213,23.6
'2018-05-29 13:25:39.00',50.006,754,-3,34.6,570.0,1299,358,1213,23.6
'2018-05-29 13:25:40.00',50.008,755,-3,34.6,570.0,1299,358,1213,23.6
'2018-05-29 13:25:41.00',50.008,752,-4,34.6,570.0,1300,358,1213,23.6
'2018-05-29 13:25:42.00',50.007,753,-3,34.5,569.9,1300,358,1213,23.6
'2018-05-29 13:25:42.99',50.009,754,-4,34.5,569.9,1300,358,1211,23.6
'2018-05-29 13:25:44.00',50.013,754,-2,34.5,569.9,1300,358,1211,23.6
'2018-05-29 13:25:44.99',50.010,752,-2,34.4,569.9,1300,358,1211,23.6
'2018-05-29 13:25:46.00',50.006,753,-2,34.4,569.9,1300,358,1211,23.6
'2018-05-29 13:25:47.00',50.002,753,-1,34.4,569.9,1300,358,1211,23.6
'2018-05-29 13:25:48.00',50.003,753,0,34.3,569.9,1300,358,1211,23.6
'2018-05-29 13:25:49.00',50.000,750,0,34.3,569.9,1300,358,1211,23.6
'2018-05-29 13:25:50.00',49.996,754,-3,34.3,569.8,1300,358,1211,23.6
'2018-05-29 13:25:51.00',49.998,752,0,34.3,569.8,1300,358,1211,23.6
'2018-05-29 13:25:52.00',49.999,752,1,34.2,569.8,1300,358,1211,23.6
'2018-05-29 13:25:53.00',49.999,753,-1,34.2,569.7,1300,358,1211,23.6
'2018-05-29 13:25:54.00',49.999,751,-3,34.2,569.7,1300,358,1211,23.6
'2018-05-29 13:25:55.00',49.998,752,-2,34.2,569.7,1300,358,1211,23.6
'2018-05-29 13:25:55.99',49.998,754,-2,34.2,569.7,1300,358,1211,23.6
'2018-05-29 13:25:57.00',49.998,753,-29,34.1,569.7,1300,358,1212,23.6
'2018-05-29 13:25:58.00',49.998,753,-2,34.1,569.7,1300,358,1212,23.6
'2018-05-29 13:25:59.00',49.995,753,-3,34.1,569.7,1300,358,1212,23.6
'2018-05-29 13:26:00.00',49.993,753,-3,34.1,569.7,1300,358,1212,23.6
'2018-05-29 13:26:01.00',49.993,753,-4,34.1,569.6,1300,358,1212,23.6
'2018-05-29 13:26:02.00',49.995,754,-3,34.0,569.6,1301,358,1212,23.6
'2018-05-29 13:26:03.00',49.995,754,-3,34.0,569.6,1300,358,1210,23.6
'2018-05-29 13:26:04.00',49.996,755,-3,34.0,569.5,1300,358,1210,23.6
'2018-05-29 13:26:05.00',49.995,755,-3,33.9,569.5,1300,358,1210,23.6
'2018-05-29 13:26:06.00',49.999,755,-4,33.9,569.5,1300,358,1210,23.6
'2018-05-29 13:26:07.00',49.999,757,27,33.9,569.5,1300,358,1210,23.6
'2018-05-29 13:26:08.00',49.999,755,25,33.9,569.5,1300,358,1210,23.6
'2018-05-29 13:26:08.99',50.001,757,26,33.9,569.5,1300,358,1209,23.6
'2018-05-29 13:26:10.00',50.002,754,-4,33.8,569.5,1300,358,1209,23.6
'2018-05-29 13:26:10.99',50.004,754,-3,33.8,569.4,1300,358,1209,23.6
'2018-05-29 13:26:12.00',50.003,755,-4,33.7,569.4,1300,358,1209,23.6
'2018-05-29 13:26:13.00',50.004,755,-4,33.7,569.4,1300,359,1209,23.6
'2018-05-29 13:26:14.00',50.004,754,-4,33.7,569.4,1300,359,1209,23.6
'2018-05-29 13:26:15.00',50.006,753,-6,33.7,569.3,1300,359,1209,23.6
'2018-05-29 13:26:16.00',50.008,753,-3,33.7,569.3,1300,359,1209,23.6
'2018-05-29 13:26:17.00',50.011,753,0,33.7,569.3,1300,359,1209,23.6
'2018-05-29 13:26:18.00',50.013,750,-4,33.7,569.2,1300,359,1209,23.6
'2018-05-29 13:26:19.00',50.015,753,-3,33.6,569.2,1300,358,1209,23.6
'2018-05-29 13:26:20.00',50.016,751,0,33.6,569.2,1300,358,1209,23.6
'2018-05-29 13:26:21.00',50.017,751,0,33.6,569.2,1300,358,1209,23.6
'2018-05-29 13:26:21.99',50.016,750,1,33.6,569.2,1300,358,1208,23.6
'2018-05-29 13:26:23.00',50.015,755,0,33.6,569.2,1300,358,1208,23.6
'2018-05-29 13:26:24.00',50.015,754,0,33.6,569.2,1301,358,1208,23.6
'2018-05-29 13:26:25.00',50.017,754,-4,33.6,569.1,1301,358,1208,23.6
'2018-05-29 13:26:26.00',50.017,754,-1,33.5,569.1,1301,358,1208,23.6
'2018-05-29 13:26:27.00',50.019,752,-4,33.5,569.1,1302,358,1208,23.6
'2018-05-29 13:26:28.00',50.020,754,3,33.4,569.1,1302,358,1208,23.6
'2018-05-29 13:26:29.00',50.020,754,1,33.4,569.1,1302,358,1211,23.6
'2018-05-29 13:26:30.00',50.021,751,-1,33.4,569.0,1302,358,1211,23.7
'2018-05-29 13:26:31.00',50.025,750,-1,33.4,569.0,1302,358,1211,23.7
'2018-05-29 13:26:32.00',50.027,753,-3,33.4,569.0,1302,358,1211,23.7
'2018-05-29 13:26:33.00',50.031,753,-1,33.3,569.0,1302,358,1211,23.7
'2018-05-29 13:26:34.00',50.028,753,-1,33.3,569.0,1302,358,1211,23.7
'2018-05-29 13:26:34.99',50.025,752,0,33.3,569.0,1302,358,1208,23.7
'2018-05-29 13:26:36.00',50.026,755,1,33.2,569.0,1301,358,1208,23.7
'2018-05-29 13:26:36.99',50.024,753,1,33.2,568.9,1301,358,1208,23.7
'2018-05-29 13:26:38.00',50.018,753,-2,33.2,568.9,1301,358,1208,23.7
'2018-05-29 13:26:39.00',50.016,754,1,33.2,568.9,1300,358,1208,23.7
'2018-05-29 13:26:40.00',50.013,755,-3,33.2,568.9,1300,358,1208,23.7
'2018-05-29 13:26:41.00',50.011,756,-1,33.1,568.8,1300,358,1208,23.7
'2018-05-29 13:26:42.00',50.011,754,-3,33.1,568.8,1300,358,1209,23.7
'2018-05-29 13:26:43.00',50.010,754,-4,33.1,568.8,1300,358,1209,23.7
'2018-05-29 13:26:44.00',50.006,754,-2,33.1,568.8,1300,358,1209,23.7
'2018-05-29 13:26:45.00',50.005,753,-1,33.0,568.8,1300,358,1209,23.7
'2018-05-29 13:26:45.99',50.005,753,-1,33.0,568.8,1300,358,1209,23.7
'2018-05-29 13:26:47.00',50.002,755,28,33.0,568.7,1300,358,1209,23.7
'2018-05-29 13:26:47.99',49.998,754,-1,32.9,568.7,1300,358,1208,23.7
'2018-05-29 13:26:49.00',49.996,753,-1,32.9,568.7,1300,358,1208,23.7
'2018-05-29 13:26:50.00',49.994,755,-1,32.9,568.7,1300,358,1208,23.7
'2018-05-29 13:26:51.00',49.993,754,-2,32.9,568.7,1300,358,1208,23.7
'2018-05-29 13:26:52.00',49.992,755,-4,32.9,568.6,1300,358,1208,23.7
'2018-05-29 13:26:53.00',49.991,755,-3,32.9,568.6,1301,358,1208,23.7
'2018-05-29 13:26:54.00',49.989,755,-3,32.9,568.6,1301,358,1208,23.7
'2018-05-29 13:26:55.00',49.986,754,-3,32.8,568.5,1301,358,1208,23.7
'2018-05-29 13:26:56.00',49.987,753,0,32.8,568.5,1301,358,1208,23.7
'2018-05-29 13:26:57.00',49.987,755,-3,32.8,568.5,1301,358,1208,23.7
'2018-05-29 13:26:58.00',49.987,753,-1,32.7,568.5,1301,358,1208,23.7
'2018-05-29 13:26:58.99',49.988,752,1,32.7,568.5,1301,358,1208,23.7
'2018-05-29 13:27:00.00',49.987,752,-1,32.7,568.5,1301,358,1208,23.7
'2018-05-29 13:27:01.00',49.990,750,1,32.7,568.5,1301,358,1208,23.7
'2018-05-29 13:27:02.00',49.991,754,3,32.7,568.4,1301,358,1208,23.7
'2018-05-29 13:27:03.00',49.994,753,1,32.7,568.4,1302,358,1208,23.7
'2018-05-29 13:27:04.00',49.997,752,3,32.6,568.4,1303,358,1208,23.7
'2018-05-29 13:27:05.00',50.003,751,0,32.6,568.3,1303,358,1208,23.7
'2018-05-29 13:27:06.00',50.003,750,1,32.6,568.3,1303,358,1208,23.7
'2018-05-29 13:27:07.00',50.004,753,1,32.6,568.3,1303,358,1208,23.7
'2018-05-29 13:27:08.00',50.005,752,1,32.6,568.3,1303,358,1208,23.7
'2018-05-29 13:27:09.00',50.002,754,0,32.6,568.3,1303,358,1208,23.7
'2018-05-29 13:27:10.00',49.998,751,0,32.5,568.3,1303,358,1208,23.7
'2018-05-29 13:27:11.00',49.991,754,-1,32.5,568.3,1304,358,1208,23.7
'2018-05-29 13:27:11.99',49.988,753,1,32.4,568.3,1304,358,1208,23.7
'2018-05-29 13:27:13.00',49.984,753,-1,32.4,568.3,1304,358,1208,23.7
'2018-05-29 13:27:13.99',49.982,752,1,32.4,568.2,1304,358,1209,23.7
'2018-05-29 13:27:15.00',49.982,752,-2,32.4,568.2,1305,358,1209,23.7
'2018-05-29 13:27:16.00',49.984,754,-3,32.4,568.2,1303,358,1209,23.7
'2018-05-29 13:27:17.00',49.983,752,-2,32.4,568.1,1303,358,1209,23.7
'2018-05-29 13:27:18.00',49.985,752,0,32.3,568.1,1303,358,1209,23.7
'2018-05-29 13:27:19.00',49.985,752,-1,32.3,568.1,1303,358,1209,23.7
'2018-05-29 13:27:20.00',49.986,751,1,32.3,568.1,1303,358,1209,23.7
'2018-05-29 13:27:21.00',49.986,750,-1,32.3,568.1,1303,358,1209,23.7
'2018-05-29 13:27:22.00',49.986,752,1,32.3,568.1,1304,358,1209,23.7
'2018-05-29 13:27:23.00',49.985,753,-4,32.2,568.0,1305,358,1209,23.7
'2018-05-29 13:27:24.00',49.982,753,-4,32.2,568.0,1305,358,1209,23.7
'2018-05-29 13:27:24.99',49.981,754,-4,32.2,568.0,1305,358,1209,23.7
'2018-05-29 13:27:26.00',49.982,754,-4,32.1,568.0,1305,358,1209,23.7
'2018-05-29 13:27:27.00',49.983,754,-5,32.1,568.0,1305,358,1213,23.7
'2018-05-29 13:27:28.00',49.982,752,-3,32.1,567.9,1305,358,1213,23.7
'2018-05-29 13:27:29.00',49.983,751,-3,32.0,567.9,1305,358,1213,23.7
'2018-05-29 13:27:30.00',49.985,754,-3,32.0,567.9,1305,358,1213,23.7
'2018-05-29 13:27:31.00',49.989,750,-1,31.9,567.8,1305,358,1213,23.7
'2018-05-29 13:27:32.00',49.992,750,0,31.9,567.8,1305,358,1213,23.7
'2018-05-29 13:27:33.00',49.995,750,1,31.9,567.8,1305,358,1213,23.7
'2018-05-29 13:27:34.00',49.995,750,4,31.9,567.8,1305,358,1212,23.7
'2018-05-29 13:27:35.00',49.991,753,1,31.9,567.8,1304,358,1212,23.7
'2018-05-29 13:27:36.00',49.990,749,3,31.9,567.8,1302,358,1212,23.7
'2018-05-29 13:27:37.00',49.991,753,1,31.9,567.8,1302,358,1212,23.7
'2018-05-29 13:27:37.99',49.994,754,-28,31.9,567.8,1302,358,1212,23.7
'2018-05-29 13:27:39.00',49.998,750,3,31.9,567.7,1302,358,1212,23.7
'2018-05-29 13:27:39.99',50.005,752,0,31.8,567.7,1301,358,1212,23.7
'2018-05-29 13:27:41.00',50.008,752,0,31.8,567.7,1303,358,1212,23.7
'2018-05-29 13:27:42.00',50.012,750,3,31.8,567.6,1303,358,1212,23.7
'2018-05-29 13:27:43.00',50.015,751,3,31.7,567.6,1303,358,1212,23.7
'2018-05-29 13:27:44.00',50.015,750,3,31.7,567.6,1303,358,1212,23.7
'2018-05-29 13:27:45.00',50.014,748,3,31.7,567.6,1303,358,1212,23.7
'2018-05-29 13:27:46.00',50.014,748,1,31.7,567.6,1303,358,1212,23.7
'2018-05-29 13:27:47.00',50.008,748,-1,31.7,567.6,1303,358,1211,23.7
'2018-05-29 13:27:48.00',50.005,748,1,31.6,567.6,1305,358,1211,23.7
'2018-05-29 13:27:49.00',50.002,748,-29,31.6,567.5,1305,358,1211,23.7
'2018-05-29 13:27:50.00',50.001,752,3,31.6,567.5,1305,358,1211,23.7
'2018-05-29 13:27:50.99',50.000,751,3,31.6,567.5,1305,359,1211,23.7
'2018-05-29 13:27:52.00',50.001,752,-30,31.6,567.5,1307,359,1211,23.7
'2018-05-29 13:27:53.00',50.001,749,-1,31.5,567.5,1305,359,1211,23.7
'2018-05-29 13:27:54.00',50.000,749,1,31.5,567.4,1305,359,1209,23.8
'2018-05-29 13:27:55.00',50.002,752,1,31.5,567.4,1304,359,1209,23.8
'2018-05-29 13:27:56.00',50.002,753,0,31.4,567.4,1304,359,1209,23.8
'2018-05-29 13:27:57.00',50.004,750,-30,31.4,567.4,1304,359,1209,23.8
'2018-05-29 13:27:58.00',50.006,750,1,31.4,567.4,1304,359,1209,23.8
'2018-05-29 13:27:59.00',50.009,750,1,31.3,567.4,1304,359,1209,23.8
'2018-05-29 13:28:00.00',50.009,751,1,31.3,567.3,1303,359,1208,23.8
'2018-05-29 13:28:01.00',50.011,752,2,31.3,567.3,1303,359,1208,23.8
'2018-05-29 13:28:02.00',50.012,752,2,31.3,567.3,1304,359,1208,23.8
'2018-05-29 13:28:03.00',50.016,750,1,31.3,567.3,1304,358,1208,23.8
'2018-05-29 13:28:03.99',50.017,753,3,31.3,567.3,1303,358,1208,23.8
'2018-05-29 13:28:05.00',50.021,750,1,31.3,567.2,1304,358,1208,23.8
'2018-05-29 13:28:05.99',50.022,750,0,31.3,567.2,1304,358,1212,23.8
'2018-05-29 13:28:07.00',50.027,750,-3,31.2,567.2,1304,358,1212,23.8
'2018-05-29 13:28:08.00',50.031,754,-5,31.1,567.1,1304,358,1212,23.8
'2018-05-29 13:28:09.00',50.037,754,-3,31.1,567.1,1304,358,1212,23.8
'2018-05-29 13:28:10.00',50.044,752,1,31.1,567.1,1304,358,1212,23.8
'2018-05-29 13:28:11.00',50.043,751,1,31.1,567.1,1304,358,1212,23.8
'2018-05-29 13:28:12.00',50.046,754,-3,31.1,567.1,1305,358,1212,23.8
'2018-05-29 13:28:13.00',50.045,754,-1,31.0,567.1,1305,358,1212,23.8
'2018-05-29 13:28:14.00',50.045,753,4,31.0,567.1,1305,358,1212,23.8
'2018-05-29 13:28:15.00',50.045,754,-1,30.9,567.1,1305,358,1212,23.8
'2018-05-29 13:28:16.00',50.044,757,-3,30.9,567.0,1307,358,1212,23.8
'2018-05-29 13:28:16.99',50.042,757,3,30.9,567.0,1307,358,1212,23.8
'2018-05-29 13:28:18.00',50.041,753,3,30.9,566.9,1307,358,1212,23.8
'2018-05-29 13:28:19.00',50.039,754,-2,30.9,566.9,1308,358,1212,23.8
'2018-05-29 13:28:20.00',50.036,754,-3,30.9,566.9,1308,358,1211,23.8
'2018-05-29 13:28:21.00',50.036,755,0,30.9,566.9,1308,358,1211,23.8
'2018-05-29 13:28:22.00',50.035,754,3,30.9,566.9,1308,358,1211,23.8
'2018-05-29 13:28:23.00',50.032,751,1,30.9,566.9,1308,358,1211,23.8
'2018-05-29 13:28:24.00',50.031,753,-1,30.8,566.9,1307,358,1211,23.8
'2018-05-29 13:28:25.00',50.031,753,-4,30.8,566.8,1307,358,1211,23.8
'2018-05-29 13:28:26.00',50.031,752,-4,30.8,566.8,1307,358,1210,23.8
'2018-05-29 13:28:27.00',50.032,753,2,30.7,566.8,1306,358,1210,23.8
'2018-05-29 13:28:27.99',50.035,751,2,30.7,566.8,1307,358,1210,23.8
'2018-05-29 13:28:29.00',50.034,751,-2,30.7,566.8,1307,358,1210,23.8
'2018-05-29 13:28:29.99',50.035,754,-2,30.7,566.7,1307,358,1210,23.8
'2018-05-29 13:28:31.00',50.036,753,0,30.7,566.7,1307,358,1210,23.8
'2018-05-29 13:28:32.00',50.036,754,4,30.7,566.7,1307,358,1210,23.8
'2018-05-29 13:28:33.00',50.037,752,0,30.7,566.6,1307,358,1210,23.8
'2018-05-29 13:28:34.00',50.037,754,-3,30.6,566.6,1307,358,1214,23.8
'2018-05-29 13:28:35.00',50.040,755,-3,30.6,566.6,1307,358,1214,23.8
'2018-05-29 13:28:36.00',50.041,754,1,30.5,566.6,1307,358,1214,23.8
'2018-05-29 13:28:37.00',50.041,750,2,30.5,566.6,1307,358,1214,23.8
'2018-05-29 13:28:38.00',50.041,752,-1,30.5,566.6,1307,358,1214,23.8
'2018-05-29 13:28:39.00',50.041,751,-2,30.5,566.6,1308,358,1214,23.8
'2018-05-29 13:28:40.00',50.042,754,-1,30.4,566.5,1307,358,1210,23.8
'2018-05-29 13:28:40.99',50.038,752,2,30.4,566.5,1307,358,1210,23.8
'2018-05-29 13:28:42.00',50.038,751,1,30.4,566.5,1308,358,1210,23.8
'2018-05-29 13:28:42.99',50.036,752,-3,30.4,566.5,1308,358,1210,23.8
'2018-05-29 13:28:44.00',50.035,753,-1,30.3,566.4,1309,358,1210,23.8
'2018-05-29 13:28:45.00',50.037,750,3,30.3,566.4,1309,358,1210,23.8
'2018-05-29 13:28:46.00',50.038,750,3,30.3,566.4,1309,358,1210,23.8
'2018-05-29 13:28:47.00',50.041,751,-1,30.3,566.4,1309,358,1211,23.8
'2018-05-29 13:28:48.00',50.042,754,-2,30.3,566.4,1309,358,1211,23.8
'2018-05-29 13:28:49.00',50.045,751,1,30.3,566.4,1309,358,1211,23.8
'2018-05-29 13:28:50.00',50.046,751,-1,30.3,566.4,1309,358,1211,23.8
'2018-05-29 13:28:51.00',50.046,752,-1,30.3,566.4,1309,358,1211,23.8
'2018-05-29 13:28:52.00',50.046,755,-4,30.2,566.3,1308,358,1211,23.8
'2018-05-29 13:28:53.00',50.046,750,1,30.1,566.3,1307,358,1211,23.8
'2018-05-29 13:28:53.99',50.045,752,-1,30.1,566.3,1306,358,1209,23.8
'2018-05-29 13:28:55.00',50.043,753,-1,30.1,566.2,1307,358,1209,23.8
'2018-05-29 13:28:56.00',50.040,752,0,30.1,566.2,1307,358,1209,23.8
'2018-05-29 13:28:57.00',50.038,753,3,30.1,566.2,1307,358,1209,23.8
'2018-05-29 13:28:58.00',50.039,753,3,30.0,566.2,1307,358,1209,23.8
'2018-05-29 13:28:59.00',50.035,751,2,29.9,566.2,1307,358,1209,23.8
'2018-05-29 13:29:00.00',50.035,755,-1,29.9,566.2,1307,358,1212,23.8
'2018-05-29 13:29:01.00',50.035,754,3,29.9,566.1,1307,358,1212,23.8
'2018-05-29 13:29:02.00',50.030,753,3,29.9,566.1,1307,358,1212,23.8
'2018-05-29 13:29:03.00',50.027,754,1,29.9,566.1,1307,358,1212,23.8
'2018-05-29 13:29:04.00',50.025,754,-1,29.9,566.1,1307,359,1212,23.8
'2018-05-29 13:29:05.00',50.024,755,-4,29.9,566.1,1307,359,1212,23.8
'2018-05-29 13:29:06.00',50.028,753,-3,29.9,566.1,1308,359,1212,23.8
'2018-05-29 13:29:06.99',50.028,753,-2,29.9,566.0,1308,359,1210,23.8
'2018-05-29 13:29:08.00',50.028,751,1,29.9,566.0,1307,359,1210,23.8
'2018-05-29 13:29:08.99',50.026,750,1,29.8,566.0,1307,359,1210,23.8
'2018-05-29 13:29:10.00',50.024,752,0,29.8,566.0,1307,358,1210,23.8
'2018-05-29 13:29:11.00',50.026,751,-4,29.8,566.0,1307,358,1210,23.8
'2018-05-29 13:29:12.00',50.028,752,-2,29.8,566.0,1307,358,1210,23.8
'2018-05-29 13:29:13.00',50.029,750,1,29.7,565.9,1307,358,1210,23.8
'2018-05-29 13:29:14.00',50.032,749,2,29.7,565.9,1307,358,1210,23.8
'2018-05-29 13:29:15.00',50.034,750,1,29.7,565.9,1307,358,1210,23.8
'2018-05-29 13:29:16.00',50.035,754,-3,29.6,565.9,1307,358,1210,23.8
'2018-05-29 13:29:17.00',50.036,752,0,29.6,565.8,1307,358,1210,23.8
'2018-05-29 13:29:18.00',50.036,753,0,29.6,565.8,1307,358,1210,23.8
'2018-05-29 13:29:19.00',50.036,751,1,29.5,565.8,1307,358,1210,23.8
'2018-05-29 13:29:19.99',50.036,754,0,29.5,565.8,1307,358,1209,23.8
'2018-05-29 13:29:21.00',50.036,754,-5,29.5,565.7,1307,358,1209,23.8
'2018-05-29 13:29:22.00',50.034,754,-4,29.5,565.7,1307,358,1209,23.8
'2018-05-29 13:29:23.00',50.032,752,-3,29.4,565.7,1307,358,1209,23.8
'2018-05-29 13:29:24.00',50.032,750,1,29.4,565.7,1307,358,1209,23.8
'2018-05-29 13:29:25.00',50.029,753,-1,29.4,565.7,1307,358,1209,23.8
'2018-05-29 13:29:26.00',50.030,752,-4,29.4,565.7,1307,358,1209,23.8
'2018-05-29 13:29:27.00',50.030,753,-3,29.4,565.7,1307,358,1210,23.8
'2018-05-29 13:29:28.00',50.032,753,1,29.3,565.6,1307,358,1210,23.8
'2018-05-29 13:29:29.00',50.032,753,3,29.3,565.6,1307,358,1210,23.8
'2018-05-29 13:29:30.00',50.032,754,-1,29.3,565.6,1307,358,1210,23.8
'2018-05-29 13:29:31.00',50.032,754,-3,29.3,565.6,1307,358,1210,23.8
'2018-05-29 13:29:32.00',50.028,754,-4,29.3,565.6,1307,358,1210,23.8
'2018-05-29 13:29:32.99',50.025,755,-1,29.3,565.5,1307,358,1210,23.8
'2018-05-29 13:29:34.00',50.023,752,2,29.3,565.5,1306,358,1210,23.8
'2018-05-29 13:29:34.99',50.021,752,-1,29.3,565.5,1306,358,1210,23.8
'2018-05-29 13:29:36.00',50.019,752,3,29.3,565.5,1306,358,1210,23.8
'2018-05-29 13:29:37.00',50.017,752,-3,29.2,565.4,1306,358,1210,23.8
'2018-05-29 13:29:38.00',50.016,753,3,29.1,565.4,1306,358,1210,23.8
'2018-05-29 13:29:39.00',50.015,753,1,29.1,565.4,1307,358,1210,23.8
'2018-05-29 13:29:40.00',50.008,753,-1,29.1,565.4,1308,358,1210,23.8
'2018-05-29 13:29:41.00',50.009,755,-3,29.1,565.4,1307,358,1210,23.8
'2018-05-29 13:29:42.00',50.009,756,-4,29.0,565.3,1307,358,1210,23.8
'2018-05-29 13:29:43.00',50.005,755,-3,29.0,565.3,1308,358,1210,23.8
'2018-05-29 13:29:44.00',49.997,757,-4,29.0,565.3,1308,358,1210,23.8
'2018-05-29 13:29:45.00',49.993,755,-3,29.0,565.3,1308,358,1210,23.8
'2018-05-29 13:29:45.99',49.988,755,-4,28.9,565.2,1309,358,1210,23.8
'2018-05-29 13:29:47.00',49.984,753,-1,28.9,565.2,1309,358,1210,23.8
'2018-05-29 13:29:48.00',49.984,753,-1,28.9,565.2,1309,358,1210,23.8
'2018-05-29 13:29:49.00',49.986,755,2,28.9,565.2,1310,358,1210,23.8
'2018-05-29 13:29:50.00',49.987,753,1,28.9,565.2,1310,358,1210,23.8
'2018-05-29 13:29:51.00',49.984,750,3,28.9,565.2,1311,358,1211,23.8
'2018-05-29 13:29:52.00',49.987,753,2,28.9,565.1,1312,358,1211,23.8
'2018-05-29 13:29:53.00',49.987,754,3,28.9,565.1,1312,358,1211,23.8
'2018-05-29 13:29:54.00',49.983,754,-1,28.8,565.1,1312,358,1211,23.8
'2018-05-29 13:29:55.00',49.981,754,-3,28.8,565.1,1312,358,1211,23.8
'2018-05-29 13:29:56.00',49.978,753,-3,28.8,565.1,1311,358,1211,23.8
'2018-05-29 13:29:56.99',49.977,751,-3,28.8,565.1,1311,358,1211,23.8
'2018-05-29 13:29:58.00',49.973,750,-1,28.7,565.1,1311,358,1210,23.8
'2018-05-29 13:29:58.99',49.972,752,1,28.7,565.0,1311,358,1210,23.8
'2018-05-29 13:30:00.00',49.972,750,0,28.7,565.0,1311,358,1210,23.8
'2018-05-29 13:30:01.00',49.976,752,-2,28.6,565.0,1311,358,1210,23.8
'2018-05-29 13:30:02.00',49.981,754,-4,28.5,565.0,1311,358,1210,23.8
'2018-05-29 13:30:03.00',49.984,754,-4,28.5,565.0,1310,358,1210,23.8
'2018-05-29 13:30:04.00',49.989,754,-5,28.5,564.9,1310,358,1210,23.8
'2018-05-29 13:30:05.00',49.993,752,-4,28.5,564.9,1309,358,1210,23.8
'2018-05-29 13:30:06.00',49.996,752,-4,28.4,564.9,1309,358,1210,23.8
'2018-05-29 13:30:07.00',49.997,754,-5,28.4,564.9,1309,358,1210,23.8
'2018-05-29 13:30:08.00',49.997,755,-4,28.4,564.9,1311,358,1210,23.8
'2018-05-29 13:30:09.00',49.997,752,-4,28.4,564.8,1311,358,1210,23.8
'2018-05-29 13:30:09.99',49.998,754,-4,28.4,564.8,1312,358,1210,23.8
'2018-05-29 13:30:11.00',49.998,754,-2,28.3,564.8,1312,358,1211,23.8
'2018-05-29 13:30:11.99',49.993,751,-3,28.3,564.8,1312,358,1211,23.8
'2018-05-29 13:30:13.00',49.992,752,-2,28.3,564.8,1312,358,1211,23.8
'2018-05-29 13:30:14.00',49.987,752,1,28.3,564.7,1312,358,1211,23.8
'2018-05-29 13:30:15.00',49.983,750,1,28.3,564.7,1311,358,1211,23.8
'2018-05-29 13:30:16.00',49.980,750,2,28.3,564.7,1311,358,1211,23.8
'2018-05-29 13:30:17.00',49.981,753,2,28.3,564.7,1311,358,1212,23.8
'2018-05-29 13:30:18.00',49.985,751,0,28.3,564.6,1311,358,1212,23.8
'2018-05-29 13:30:19.00',49.990,750,1,28.3,564.6,1311,358,1212,23.8
'2018-05-29 13:30:20.00',49.989,753,1,28.2,564.6,1311,358,1212,23.8
'2018-05-29 13:30:21.00',49.990,752,0,28.1,564.6,1311,358,1212,23.8
'2018-05-29 13:30:22.00',49.992,753,0,28.1,564.6,1310,358,1212,23.8
'2018-05-29 13:30:22.99',49.996,753,1,28.1,564.5,1310,358,1212,23.8
'2018-05-29 13:30:24.00',49.998,752,1,28.0,564.5,1310,358,1212,23.8
'2018-05-29 13:30:25.00',50.002,755,27,28.0,564.5,1310,358,1212,23.8
'2018-05-29 13:30:26.00',50.003,752,0,28.0,564.5,1309,358,1212,23.8
'2018-05-29 13:30:27.00',50.004,754,23,28.0,564.5,1310,358,1212,23.8
'2018-05-29 13:30:28.00',50.005,752,-1,27.9,564.4,1310,358,1212,23.8
'2018-05-29 13:30:29.00',50.005,752,1,27.9,564.4,1311,358,1210,23.8
'2018-05-29 13:30:30.00',50.004,752,27,27.9,564.4,1311,358,1210,23.8
'2018-05-29 13:30:31.00',50.002,754,26,27.9,564.4,1311,358,1210,23.8
'2018-05-29 13:30:32.00',49.997,753,0,27.9,564.4,1312,358,1210,23.8
'2018-05-29 13:30:33.00',49.995,754,0,27.9,564.4,1311,358,1210,23.8
'2018-05-29 13:30:34.00',49.990,753,-1,27.9,564.4,1312,358,1210,23.8
'2018-05-29 13:30:35.00',49.988,753,0,27.9,564.3,1313,358,1210,23.8
'2018-05-29 13:30:35.99',49.984,752,1,27.9,564.3,1313,358,1215,23.8
'2018-05-29 13:30:37.00',49.983,748,-1,27.9,564.3,1314,358,1215,23.8
'2018-05-29 13:30:37.99',49.982,750,5,27.9,564.3,1314,358,1215,23.7
'2018-05-29 13:30:39.00',49.983,750,4,27.8,564.3,1315,358,1215,23.7
'2018-05-29 13:30:40.00',49.984,750,5,27.8,564.2,1315,358,1215,23.7
'2018-05-29 13:30:41.00',49.985,750,4,27.8,564.2,1315,358,1215,23.7
'2018-05-29 13:30:42.00',49.984,750,1,27.7,564.2,1315,358,1214,23.7
'2018-05-29 13:30:43.00',49.988,751,-1,27.7,564.2,1315,358,1214,23.7
'2018-05-29 13:30:44.00',49.988,753,0,27.6,564.2,1315,358,1214,23.7
'2018-05-29 13:30:45.00',49.994,753,-1,27.6,564.1,1314,358,1214,23.7
'2018-05-29 13:30:46.00',49.993,754,0,27.6,564.1,1314,358,1214,23.7
'2018-05-29 13:30:47.00',50.000,752,-24,27.5,564.1,1315,358,1214,23.7
'2018-05-29 13:30:48.00',50.005,754,1,27.5,564.1,1315,358,1214,23.7
'2018-05-29 13:30:48.99',50.007,750,2,27.5,564.1,1315,358,1214,23.7
'2018-05-29 13:30:50.00',50.007,749,3,27.5,564.0,1315,358,1214,23.7
'2018-05-29 13:30:51.00',50.007,754,-4,27.4,564.0,1317,358,1214,23.7
'2018-05-29 13:30:52.00',50.006,753,-4,27.4,564.0,1317,358,1214,23.7
'2018-05-29 13:30:53.00',50.004,754,-3,27.4,564.0,1315,358,1214,23.7
'2018-05-29 13:30:54.00',50.000,754,-4,27.4,563.9,1315,358,1214,23.7
'2018-05-29 13:30:55.00',49.999,751,-3,27.3,563.9,1315,358,1214,23.7
'2018-05-29 13:30:56.00',49.996,754,-4,27.3,563.9,1315,358,1214,23.7
'2018-05-29 13:30:57.00',49.993,754,-3,27.3,563.9,1318,358,1214,23.7
'2018-05-29 13:30:58.00',49.993,752,-4,27.3,563.9,1318,358,1214,23.7
'2018-05-29 13:30:59.00',49.992,755,-4,27.3,563.8,1318,358,1214,23.7
'2018-05-29 13:31:00.00',49.992,755,-3,27.3,563.8,1318,358,1214,23.7
'2018-05-29 13:31:01.00',49.993,754,-4,27.3,563.8,1319,358,1214,23.7
'2018-05-29 13:31:01.99',49.997,757,-4,27.2,563.8,1319,358,1213,23.7
'2018-05-29 13:31:03.00',50.000,755,1,27.2,563.8,1318,358,1213,23.7
'2018-05-29 13:31:03.99',50.006,755,-4,27.2,563.8,1318,358,1213,23.7
'2018-05-29 13:31:05.00',50.010,754,1,27.1,563.7,1319,358,1213,23.7
'2018-05-29 13:31:06.00',50.014,756,-3,27.1,563.7,1319,358,1213,23.7
'2018-05-29 13:31:07.00',50.018,754,1,27.1,563.7,1319,358,1213,23.7
'2018-05-29 13:31:08.00',50.022,754,3,27.0,563.7,1319,358,1213,23.7
'2018-05-29 13:31:09.00',50.025,751,3,27.0,563.7,1319,358,1213,23.7
'2018-05-29 13:31:10.00',50.030,752,1,27.0,563.6,1319,358,1213,23.7
'2018-05-29 13:31:11.00',50.033,753,2,27.0,563.6,1319,358,1213,23.7
'2018-05-29 13:31:12.00',50.035,752,-1,26.9,563.6,1319,358,1213,23.7
'2018-05-29 13:31:13.00',50.036,750,4,26.9,563.6,1318,358,1213,23.7
'2018-05-29 13:31:14.00',50.035,749,4,26.9,563.6,1318,358,1213,23.7
'2018-05-29 13:31:14.99',50.034,751,5,26.9,563.6,1317,358,1214,23.7
'2018-05-29 13:31:16.00',50.036,752,-1,26.9,563.5,1317,358,1214,23.7
'2018-05-29 13:31:17.00',50.038,754,-1,26.9,563.5,1318,358,1214,23.7
'2018-05-29 13:31:18.00',50.039,750,3,26.9,563.4,1318,358,1214,23.7
'2018-05-29 13:31:19.00',50.040,752,-1,26.9,563.4,1318,358,1214,23.7
'2018-05-29 13:31:20.00',50.041,754,-4,26.9,563.4,1318,358,1214,23.7
'2018-05-29 13:31:21.00',50.041,755,-2,26.9,563.4,1317,358,1214,23.7
'2018-05-29 13:31:22.00',50.041,751,3,26.9,563.4,1317,358,1215,23.7
'2018-05-29 13:31:23.00',50.041,753,3,26.8,563.4,1319,358,1215,23.7
'2018-05-29 13:31:24.00',50.039,755,-2,26.8,563.4,1319,358,1215,23.7
'2018-05-29 13:31:25.00',50.038,755,0,26.7,563.4,1319,358,1215,23.7
'2018-05-29 13:31:26.00',50.037,753,4,26.7,563.3,1319,358,1215,23.7
'2018-05-29 13:31:27.00',50.036,754,4,26.7,563.3,1320,358,1215,23.7
'2018-05-29 13:31:27.99',50.036,754,-2,26.6,563.3,1320,358,1215,23.7
'2018-05-29 13:31:29.00',50.037,757,-5,26.6,563.2,1321,358,1215,23.7
'2018-05-29 13:31:30.00',50.039,755,1,26.5,563.2,1321,358,1215,23.7
'2018-05-29 13:31:31.00',50.041,753,-1,26.5,563.2,1321,358,1215,23.7
'2018-05-29 13:31:32.00',50.042,753,-3,26.5,563.2,1321,358,1215,23.7
'2018-05-29 13:31:33.00',50.041,756,1,26.5,563.2,1321,358,1215,23.7
'2018-05-29 13:31:34.00',50.039,754,-3,26.5,563.2,1321,358,1215,23.7
'2018-05-29 13:31:35.00',50.035,754,4,26.4,563.2,1319,358,1214,23.7
'2018-05-29 13:31:36.00',50.033,752,3,26.4,563.1,1319,358,1214,23.7
'2018-05-29 13:31:37.00',50.031,754,-1,26.4,563.1,1320,358,1214,23.7
'2018-05-29 13:31:38.00',50.029,751,-1,26.4,563.1,1320,358,1214,23.7
'2018-05-29 13:31:38.99',50.027,752,1,26.3,563.1,1320,358,1214,23.7
'2018-05-29 13:31:40.00',50.024,752,2,26.3,563.1,1321,358,1214,23.7
'2018-05-29 13:31:40.99',50.019,751,3,26.3,563.0,1321,358,1214,23.7
'2018-05-29 13:31:42.00',50.018,748,4,26.3,563.0,1321,358,1214,23.7
'2018-05-29 13:31:43.00',50.016,749,4,26.3,563.0,1321,358,1214,23.7
'2018-05-29 13:31:44.00',50.017,752,4,26.3,563.0,1321,358,1214,23.7
'2018-05-29 13:31:45.00',50.017,751,0,26.3,563.0,1321,358,1214,23.7
'2018-05-29 13:31:46.00',50.017,754,1,26.2,563.0,1321,358,1214,23.7
'2018-05-29 13:31:47.00',50.017,752,-1,26.2,562.9,1322,358,1214,23.7
'2018-05-29 13:31:48.00',50.019,753,2,26.2,562.9,1322,358,1213,23.7
'2018-05-29 13:31:49.00',50.021,753,-1,26.2,562.9,1321,358,1213,23.7
'2018-05-29 13:31:50.00',50.022,750,1,26.2,562.8,1321,358,1213,23.6
'2018-05-29 13:31:51.00',50.022,751,2,26.2,562.8,1321,358,1213,23.6
'2018-05-29 13:31:51.99',50.023,752,3,26.1,562.8,1321,358,1213,23.6
'2018-05-29 13:31:53.00',50.026,754,-5,26.1,562.8,1321,358,1213,23.6
'2018-05-29 13:31:54.00',50.027,754,-4,26.0,562.7,1321,358,1213,23.6
'2018-05-29 13:31:55.00',50.031,753,-5,26.0,562.7,1321,358,1213,23.6
'2018-05-29 13:31:56.00',50.032,754,3,25.9,562.7,1321,358,1213,23.6
'2018-05-29 13:31:57.00',50.033,751,4,25.9,562.7,1321,358,1213,23.6
'2018-05-29 13:31:58.00',50.033,753,-1,25.9,562.7,1321,358,1213,23.6
'2018-05-29 13:31:59.00',50.033,753,-4,25.9,562.7,1322,358,1213,23.6
'2018-05-29 13:32:00.00',50.030,754,-6,25.9,562.7,1322,358,1213,23.6
'2018-05-29 13:32:01.00',50.029,753,-2,25.9,562.6,1322,358,1213,23.6
'2018-05-29 13:32:02.00',50.028,751,1,25.9,562.6,1322,358,1213,23.6
'2018-05-29 13:32:03.00',50.028,751,1,25.9,562.6,1322,358,1213,23.6
'2018-05-29 13:32:04.00',50.026,752,1,25.9,562.6,1322,358,1213,23.6
'2018-05-29 13:32:04.99',50.022,754,-1,25.8,562.5,1322,357,1213,23.6
'2018-05-29 13:32:06.00',50.022,754,-1,25.8,562.5,1322,357,1213,23.6
'2018-05-29 13:32:06.99',50.021,754,-3,25.8,562.5,1322,357,1213,23.6
'2018-05-29 13:32:08.00',50.018,754,1,25.8,562.5,1322,357,1212,23.6
'2018-05-29 13:32:09.00',50.013,753,-3,25.8,562.5,1322,357,1212,23.6
'2018-05-29 13:32:10.00',50.013,754,3,25.7,562.5,1322,357,1212,23.6
'2018-05-29 13:32:11.00',50.010,753,3,25.6,562.4,1322,358,1212,23.6
'2018-05-29 13:32:12.00',50.005,754,3,25.6,562.4,1322,358,1212,23.6
'2018-05-29 13:32:13.00',50.001,754,2,25.5,562.4,1323,358,1212,23.6
'2018-05-29 13:32:14.00',49.998,752,3,25.5,562.4,1323,358,1213,23.6
'2018-05-29 13:32:15.00',49.999,754,3,25.5,562.4,1323,358,1213,23.6
'2018-05-29 13:32:16.00',49.999,754,4,25.5,562.4,1324,358,1213,23.6
'2018-05-29 13:32:17.00',50.001,754,1,25.5,562.3,1323,358,1213,23.6
'2018-05-29 13:32:17.99',50.004,754,2,25.4,562.3,1323,358,1213,23.6
'2018-05-29 13:32:19.00',50.006,754,3,25.4,562.2,1323,358,1213,23.6
'2018-05-29 13:32:20.00',50.008,753,3,25.4,562.2,1323,358,1212,23.6
'2018-05-29 13:32:21.00',50.011,754,-1,25.4,562.2,1323,358,1212,23.6
'2018-05-29 13:32:22.00',50.011,757,0,25.4,562.2,1322,358,1212,23.6
'2018-05-29 13:32:23.00',50.010,755,3,25.3,562.2,1322,358,1212,23.5
'2018-05-29 13:32:24.00',50.006,755,-3,25.3,562.2,1322,358,1212,23.5
'2018-05-29 13:32:25.00',50.004,757,-2,25.3,562.1,1322,358,1212,23.5
'2018-05-29 13:32:26.00',50.001,757,-3,25.3,562.1,1322,358,1212,23.5
'2018-05-29 13:32:27.00',49.999,757,2,25.3,562.1,1322,358,1212,23.5
'2018-05-29 13:32:28.00',50.000,755,-1,25.3,562.1,1322,358,1212,23.5
'2018-05-29 13:32:29.00',50.003,758,16,25.2,562.1,1322,358,1212,23.5
'2018-05-29 13:32:30.00',50.008,757,-3,25.2,562.0,1322,358,1212,23.5
'2018-05-29 13:32:30.99',50.009,757,-3,25.2,562.0,1322,358,1212,23.5
'2018-05-29 13:32:32.00',50.011,757,-3,25.2,562.0,1322,358,1213,23.5
'2018-05-29 13:32:32.99',50.018,756,-2,25.1,562.0,1322,358,1213,23.5
'2018-05-29 13:32:34.00',50.020,754,0,25.1,562.0,1322,358,1213,23.5
'2018-05-29 13:32:35.00',50.023,754,4,25.1,561.9,1322,358,1213,23.5
'2018-05-29 13:32:36.00',50.026,754,3,25.1,561.9,1323,358,1213,23.5
'2018-05-29 13:32:37.00',50.028,753,3,25.0,561.9,1323,358,1213,23.5
'2018-05-29 13:32:38.00',50.028,755,-3,25.0,561.9,1323,358,1213,23.3
'2018-05-29 13:32:39.00',50.030,755,-3,25.0,561.9,1323,358,1213,23.3
'2018-05-29 13:32:40.00',50.031,755,2,25.0,561.9,1323,358,1213,23.3
'2018-05-29 13:32:41.00',50.032,752,3,25.0,561.8,1324,358,1213,23.3
'2018-05-29 13:32:42.00',50.034,753,3,24.9,561.8,1324,358,1213,23.3
'2018-05-29 13:32:43.00',50.036,753,3,24.9,561.8,1324,358,1213,23.3
'2018-05-29 13:32:43.99',50.039,751,-1,24.9,561.7,1324,358,1213,23.3
'2018-05-29 13:32:45.00',50.044,753,4,24.9,561.7,1324,358,1213,23.3
'2018-05-29 13:32:46.00',50.043,754,3,24.9,561.7,1324,358,1213,23.3
'2018-05-29 13:32:47.00',50.043,755,-3,24.9,561.7,1325,358,1213,23.3
'2018-05-29 13:32:48.00',50.042,758,1,24.8,561.7,1325,358,1213,23.3
'2018-05-29 13:32:49.00',50.041,754,4,24.8,561.7,1325,358,1213,23.3
'2018-05-29 13:32:50.00',50.039,755,0,24.8,561.6,1325,358,1213,23.3
'2018-05-29 13:32:51.00',50.037,756,-1,24.8,561.6,1325,358,1213,23.3
'2018-05-29 13:32:52.00',50.035,756,-4,24.8,561.6,1325,358,1213,23.2
'2018-05-29 13:32:53.00',50.033,755,-1,24.6,561.6,1323,358,1214,23.2
'2018-05-29 13:32:54.00',50.029,754,1,24.6,561.5,1323,358,1214,23.2
'2018-05-29 13:32:55.00',50.025,754,2,24.6,561.5,1324,358,1214,23.2
'2018-05-29 13:32:56.00',50.019,750,3,24.6,561.5,1324,357,1214,23.1
'2018-05-29 13:32:56.99',50.016,753,-1,24.5,561.5,1324,357,1214,23.1
'2018-05-29 13:32:58.00',50.010,754,0,24.5,561.5,1324,357,1214,23.1
'2018-05-29 13:32:58.99',50.007,754,-1,24.5,561.5,1324,357,1214,23.0
'2018-05-29 13:33:00.00',50.002,753,-1,24.5,561.4,1324,357,1215,23.0
'2018-05-29 13:33:01.00',50.000,752,-1,24.5,561.4,1324,357,1215,23.0
'2018-05-29 13:33:02.00',49.994,756,-1,24.4,561.4,1324,357,1215,23.0
'2018-05-29 13:33:03.00',49.992,756,-1,24.4,561.4,1324,357,1215,23.0
'2018-05-29 13:33:04.00',49.986,754,3,24.4,561.4,1324,357,1215,23.0
'2018-05-29 13:33:05.00',49.981,753,1,24.4,561.4,1326,357,1215,23.0
'2018-05-29 13:33:06.00',49.980,752,3,24.4,561.3,1326,357,1215,23.0
'2018-05-29 13:33:07.00',49.976,753,3,24.3,561.3,1326,357,1215,23.0
'2018-05-29 13:33:07.99',49.976,755,1,24.3,561.2,1326,357,1215,23.0
'2018-05-29 13:33:09.00',49.974,755,-1,24.3,561.2,1326,357,1215,23.0
'2018-05-29 13:33:09.99',49.975,755,0,24.3,561.2,1326,357,1215,23.0
'2018-05-29 13:33:11.00',49.974,755,2,24.3,561.2,1326,357,1215,23.0
'2018-05-29 13:33:12.00',49.974,754,2,24.3,561.2,1326,357,1215,23.0
'2018-05-29 13:33:13.00',49.974,752,3,24.2,561.2,1325,357,1216,23.0
'2018-05-29 13:33:14.00',49.976,753,3,24.2,561.1,1325,357,1216,23.0
'2018-05-29 13:33:15.00',49.979,752,1,24.2,561.1,1325,357,1216,23.0
'2018-05-29 13:33:16.00',49.979,754,-1,24.1,561.1,1325,357,1216,23.0
'2018-05-29 13:33:17.00',49.983,754,-1,24.1,561.1,1325,357,1216,23.0
'2018-05-29 13:33:18.00',49.983,753,0,24.1,561.0,1325,357,1216,23.0
'2018-05-29 13:33:19.00',49.984,753,1,24.1,561.0,1325,357,1216,23.0
'2018-05-29 13:33:20.00',49.986,752,1,24.0,561.0,1325,357,1217,23.0
'2018-05-29 13:33:20.99',49.984,753,2,24.0,561.0,1325,357,1217,23.0
'2018-05-29 13:33:22.00',49.984,751,3,24.0,561.0,1325,357,1217,23.0
'2018-05-29 13:33:23.00',49.984,751,0,24.0,561.0,1325,357,1217,23.0
'2018-05-29 13:33:24.00',49.983,752,-2,24.0,560.9,1325,357,1217,23.0
'2018-05-29 13:33:25.00',49.985,757,-4,23.9,560.9,1326,357,1217,23.0
'2018-05-29 13:33:26.00',49.986,755,-2,23.9,560.9,1326,357,1217,23.0
'2018-05-29 13:33:27.00',49.986,754,-3,23.9,560.9,1326,357,1217,23.0
'2018-05-29 13:33:28.00',49.987,754,-4,23.9,560.9,1326,357,1217,22.9
'2018-05-29 13:33:29.00',49.989,754,-2,23.9,560.9,1327,357,1217,22.9
'2018-05-29 13:33:30.00',49.991,754,-1,23.8,560.8,1327,357,1217,22.9
'2018-05-29 13:33:31.00',49.994,755,-1,23.8,560.8,1327,357,1217,22.9
'2018-05-29 13:33:32.00',49.995,755,-1,23.8,560.7,1327,357,1217,22.9
'2018-05-29 13:33:33.00',49.998,754,3,23.8,560.7,1327,357,1217,22.9
'2018-05-29 13:33:33.99',50.000,755,0,23.8,560.7,1327,357,1217,22.9
'2018-05-29 13:33:35.00',49.998,756,1,23.8,560.7,1327,357,1217,22.9
'2018-05-29 13:33:35.99',49.997,757,1,23.7,560.7,1327,357,1217,23.0
'2018-05-29 13:33:37.00',49.996,753,1,23.7,560.7,1325,357,1217,23.0
'2018-05-29 13:33:38.00',49.993,755,1,23.6,560.7,1325,357,1217,23.0
'2018-05-29 13:33:39.00',49.993,754,1,23.6,560.6,1325,357,1217,23.1
'2018-05-29 13:33:40.00',49.989,754,3,23.6,560.6,1325,357,1217,23.1
'2018-05-29 13:33:41.00',49.988,754,5,23.6,560.6,1325,357,1217,23.1
'2018-05-29 13:33:42.00',49.987,755,3,23.5,560.5,1325,357,1217,23.1
'2018-05-29 13:33:43.00',49.983,753,3,23.5,560.5,1325,357,1217,22.9
'2018-05-29 13:33:44.00',49.981,754,1,23.5,560.5,1325,357,1217,22.9
'2018-05-29 13:33:45.00',49.981,754,-2,23.4,560.5,1325,357,1217,22.9
'2018-05-29 13:33:46.00',49.980,754,-2,23.4,560.5,1325,357,1215,22.8
'2018-05-29 13:33:46.99',49.979,757,-1,23.4,560.5,1325,357,1215,22.8
'2018-05-29 13:33:48.00',49.977,757,3,23.4,560.5,1325,357,1215,22.8
'2018-05-29 13:33:49.00',49.974,754,4,23.3,560.4,1326,357,1215,22.8
'2018-05-29 13:33:50.00',49.973,754,4,23.3,560.4,1327,357,1215,22.9
'2018-05-29 13:33:51.00',49.973,750,-1,23.3,560.4,1327,357,1215,22.9
'2018-05-29 13:33:52.00',49.974,753,-1,23.3,560.4,1327,357,1216,22.9
'2018-05-29 13:33:53.00',49.974,753,1,23.3,560.4,1326,357,1216,22.9
