'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 13:33:54.00',49.974,752,3,23.3,560.3,1327,357,1216,22.9
'2018-05-29 13:33:55.00',49.972,751,3,23.2,560.2,1327,357,1216,22.9
'2018-05-29 13:33:56.00',49.971,752,1,23.2,560.2,1327,357,1216,22.9
'2018-05-29 13:33:57.00',49.969,754,2,23.2,560.2,1327,357,1216,22.9
'2018-05-29 13:33:58.00',49.968,756,-2,23.2,560.2,1327,357,1216,22.9
'2018-05-29 13:33:59.00',49.967,757,1,23.2,560.2,1327,357,1217,22.9
'2018-05-29 13:33:59.99',49.967,757,3,23.2,560.2,1327,357,1217,22.9
'2018-05-29 13:34:01.00',49.968,754,3,23.1,560.2,1328,357,1217,22.9
'2018-05-29 13:34:01.99',49.968,754,3,23.1,560.2,1328,357,1217,22.9
'2018-05-29 13:34:03.00',49.968,755,-3,23.1,560.1,1328,357,1217,22.9
'2018-05-29 13:34:04.00',49.969,756,-3,23.0,560.1,1328,357,1217,22.9
'2018-05-29 13:34:05.00',49.967,755,0,23.0,560.1,1329,357,1217,22.9
'2018-05-29 13:34:06.00',49.964,754,2,23.0,560.0,1329,357,1217,22.9
'2018-05-29 13:34:07.00',49.962,752,-5,23.0,560.0,1329,357,1217,22.9
'2018-05-29 13:34:08.00',49.958,755,-4,23.0,559.9,1329,357,1217,22.9
'2018-05-29 13:34:09.00',49.958,752,-1,22.9,559.9,1329,357,1217,23.0
'2018-05-29 13:34:10.00',49.956,752,3,22.9,559.9,1329,357,1217,23.0
'2018-05-29 13:34:11.00',49.956,751,1,22.9,559.9,1329,357,1216,23.0
'2018-05-29 13:34:12.00',49.957,753,0,22.9,559.9,1329,357,1216,23.2
'2018-05-29 13:34:12.99',49.956,749,4,22.8,559.9,1329,357,1216,23.2
'2018-05-29 13:34:14.00',49.952,749,3,22.8,559.9,1328,357,1216,23.2
'2018-05-29 13:34:15.00',49.952,752,-3,22.8,559.9,1328,356,1216,23.2
'2018-05-29 13:34:16.00',49.952,754,-1,22.8,559.8,1328,356,1216,23.2
'2018-05-29 13:34:17.00',49.953,752,2,22.8,559.8,1328,356,1216,23.2
'2018-05-29 13:34:18.00',49.955,754,-1,22.8,559.8,1328,356,1217,23.2
'2018-05-29 13:34:19.00',49.958,754,-3,22.7,559.8,1328,356,1217,23.2
'2018-05-29 13:34:20.00',49.962,755,0,22.7,559.7,1328,356,1217,23.2
'2018-05-29 13:34:21.00',49.963,753,3,22.7,559.7,1328,357,1217,23.2
'2018-05-29 13:34:22.00',49.964,755,3,22.6,559.7,1328,357,1217,23.2
'2018-05-29 13:34:23.00',49.969,754,-3,22.6,559.7,1328,357,1215,23.2
'2018-05-29 13:34:24.00',49.971,755,-3,22.6,559.7,1327,357,1215,23.2
'2018-05-29 13:34:25.00',49.973,756,-1,22.5,559.7,1327,357,1215,23.2
'2018-05-29 13:34:25.99',49.973,754,1,22.5,559.7,1327,357,1215,23.2
'2018-05-29 13:34:27.00',49.975,753,4,22.5,559.6,1328,357,1215,23.4
'2018-05-29 13:34:27.99',49.976,751,2,22.5,559.6,1328,357,1215,23.4
'2018-05-29 13:34:29.00',49.979,754,2,22.5,559.6,1328,357,1215,23.4
'2018-05-29 13:34:30.00',49.981,754,4,22.4,559.5,1328,357,1215,23.5
'2018-05-29 13:34:31.00',49.982,754,-2,22.3,559.5,1328,357,1215,23.5
'2018-05-29 13:34:32.00',49.982,754,-3,22.3,559.5,1328,357,1215,23.5
'2018-05-29 13:34:33.00',49.981,755,-3,22.3,559.4,1328,357,1215,23.5
'2018-05-29 13:34:34.00',49.983,752,0,22.3,559.4,1328,357,1215,23.5
'2018-05-29 13:34:35.00',49.981,751,1,22.3,559.4,1328,357,1215,23.5
'2018-05-29 13:34:36.00',49.979,751,2,22.3,559.4,1329,357,1215,23.5
'2018-05-29 13:34:37.00',49.977,752,-2,22.3,559.4,1329,357,1215,23.6
'2018-05-29 13:34:38.00',49.974,750,-3,22.2,559.4,1329,357,1215,23.6
'2018-05-29 13:34:38.99',49.972,754,-6,22.2,559.3,1329,357,1215,23.6
'2018-05-29 13:34:40.00',49.967,753,1,22.2,559.3,1329,357,1215,23.6
'2018-05-29 13:34:41.00',49.967,754,-1,22.2,559.3,1329,357,1215,23.6
'2018-05-29 13:34:42.00',49.968,751,4,22.2,559.3,1329,357,1217,23.6
'2018-05-29 13:34:43.00',49.967,752,3,22.2,559.3,1329,357,1217,23.6
'2018-05-29 13:34:44.00',49.968,754,2,22.2,559.2,1329,357,1217,23.6
'2018-05-29 13:34:45.00',49.970,753,0,22.1,559.2,1329,357,1217,23.6
'2018-05-29 13:34:46.00',49.971,753,1,22.1,559.2,1329,357,1217,23.6
'2018-05-29 13:34:47.00',49.974,750,4,22.1,559.2,1329,357,1217,23.6
'2018-05-29 13:34:48.00',49.974,750,4,22.0,559.2,1329,357,1217,23.6
'2018-05-29 13:34:49.00',49.973,750,1,22.0,559.2,1330,357,1217,23.6
'2018-05-29 13:34:49.99',49.971,751,4,22.0,559.1,1331,357,1217,23.6
'2018-05-29 13:34:51.00',49.968,754,1,22.0,559.1,1330,357,1217,23.6
'2018-05-29 13:34:51.99',49.964,753,1,22.0,559.0,1330,357,1217,23.6
'2018-05-29 13:34:53.00',49.961,752,1,21.9,559.0,1330,357,1217,23.6
'2018-05-29 13:34:54.00',49.958,755,-1,21.9,559.0,1329,357,1217,23.6
'2018-05-29 13:34:55.00',49.953,756,-3,21.9,559.0,1329,357,1217,23.6
'2018-05-29 13:34:56.00',49.952,754,3,21.9,558.9,1329,357,1217,23.5
'2018-05-29 13:34:57.00',49.950,754,-1,21.8,558.9,1329,357,1217,23.5
'2018-05-29 13:34:58.00',49.949,757,-1,21.8,558.9,1329,357,1217,23.5
'2018-05-29 13:34:59.00',49.949,755,4,21.8,558.9,1329,357,1217,23.5
'2018-05-29 13:35:00.00',49.950,753,1,21.8,558.9,1329,357,1217,23.5
'2018-05-29 13:35:01.00',49.950,754,-1,21.8,558.9,1328,357,1217,23.5
'2018-05-29 13:35:02.00',49.951,752,0,21.7,558.8,1328,357,1217,23.5
'2018-05-29 13:35:02.99',49.952,751,0,21.7,558.8,1328,357,1215,23.5
'2018-05-29 13:35:04.00',49.953,752,-3,21.7,558.8,1328,357,1215,23.5
'2018-05-29 13:35:04.99',49.953,754,-5,21.6,558.8,1328,357,1215,23.5
'2018-05-29 13:35:06.00',49.954,755,-3,21.6,558.7,1329,357,1215,23.5
'2018-05-29 13:35:07.00',49.953,750,1,21.6,558.7,1329,357,1215,23.5
'2018-05-29 13:35:08.00',49.951,754,1,21.5,558.7,1329,357,1215,23.5
'2018-05-29 13:35:09.00',49.950,751,0,21.5,558.6,1329,357,1215,23.5
'2018-05-29 13:35:10.00',49.949,749,5,21.5,558.6,1329,357,1216,23.5
'2018-05-29 13:35:11.00',49.947,751,-1,21.4,558.6,1329,357,1216,23.5
'2018-05-29 13:35:12.00',49.946,754,2,21.4,558.6,1329,357,1216,23.5
'2018-05-29 13:35:13.00',49.946,755,4,21.4,558.6,1329,356,1216,23.5
'2018-05-29 13:35:14.00',49.946,758,-3,21.4,558.6,1329,356,1216,23.6
'2018-05-29 13:35:15.00',49.946,757,1,21.4,558.6,1329,356,1216,23.6
'2018-05-29 13:35:15.99',49.947,754,4,21.3,558.5,1329,356,1218,23.6
'2018-05-29 13:35:17.00',49.949,755,1,21.3,558.5,1329,356,1218,23.6
'2018-05-29 13:35:18.00',49.952,757,-1,21.3,558.5,1329,356,1218,23.6
'2018-05-29 13:35:19.00',49.955,755,3,21.3,558.5,1329,356,1218,23.6
'2018-05-29 13:35:20.00',49.956,751,0,21.2,558.4,1329,357,1218,23.6
'2018-05-29 13:35:21.00',49.956,754,-4,21.2,558.4,1329,357,1218,23.6
'2018-05-29 13:35:22.00',49.960,755,-5,21.2,558.4,1329,357,1217,23.6
'2018-05-29 13:35:23.00',49.960,751,0,21.2,558.4,1329,357,1217,23.6
'2018-05-29 13:35:24.00',49.961,750,2,21.2,558.4,1329,357,1217,23.6
'2018-05-29 13:35:25.00',49.962,752,-1,21.2,558.4,1329,357,1217,23.6
'2018-05-29 13:35:26.00',49.963,754,-1,21.2,558.3,1329,356,1217,23.6
'2018-05-29 13:35:27.00',49.964,752,4,21.2,558.3,1331,356,1217,23.6
'2018-05-29 13:35:28.00',49.965,750,5,21.2,558.3,1331,356,1217,23.6
'2018-05-29 13:35:28.99',49.963,750,4,21.1,558.2,1331,356,1217,23.6
'2018-05-29 13:35:30.00',49.959,754,1,21.1,558.2,1332,356,1217,23.6
'2018-05-29 13:35:30.99',49.959,755,1,21.1,558.2,1332,356,1217,23.6
'2018-05-29 13:35:32.00',49.955,752,2,21.0,558.2,1332,356,1217,23.7
'2018-05-29 13:35:33.00',49.952,753,1,21.0,558.1,1332,356,1217,23.7
'2018-05-29 13:35:34.00',49.947,756,-3,21.0,558.1,1332,356,1217,23.7
'2018-05-29 13:35:35.00',49.946,757,1,21.0,558.1,1332,356,1218,23.7
'2018-05-29 13:35:36.00',49.945,754,1,20.9,558.1,1332,356,1218,23.7
'2018-05-29 13:35:37.00',49.943,755,-4,20.9,558.1,1332,356,1218,23.7
'2018-05-29 13:35:38.00',49.944,755,5,20.9,558.1,1333,356,1218,23.7
'2018-05-29 13:35:39.00',49.944,754,2,20.9,558.0,1333,357,1218,23.8
'2018-05-29 13:35:40.00',49.943,754,-3,20.9,558.0,1333,357,1218,23.8
'2018-05-29 13:35:41.00',49.941,753,1,20.8,558.0,1333,357,1218,23.8
'2018-05-29 13:35:41.99',49.944,754,-3,20.8,557.9,1332,357,1218,23.8
'2018-05-29 13:35:43.00',49.944,754,-4,20.8,557.9,1332,357,1218,23.8
'2018-05-29 13:35:44.00',49.945,754,3,20.8,557.9,1332,357,1218,23.8
'2018-05-29 13:35:45.00',49.945,751,3,20.7,557.8,1332,357,1218,23.8
'2018-05-29 13:35:46.00',49.944,754,2,20.7,557.8,1332,357,1218,23.8
'2018-05-29 13:35:47.00',49.941,752,4,20.7,557.8,1332,357,1218,23.8
'2018-05-29 13:35:48.00',49.939,752,3,20.7,557.8,1332,357,1218,23.8
'2018-05-29 13:35:49.00',49.939,755,0,20.7,557.8,1332,357,1217,23.8
'2018-05-29 13:35:50.00',49.940,752,4,20.6,557.8,1332,357,1217,23.8
'2018-05-29 13:35:51.00',49.939,756,-1,20.6,557.8,1332,357,1217,23.8
'2018-05-29 13:35:52.00',49.939,756,-2,20.5,557.8,1332,357,1217,23.8
'2018-05-29 13:35:53.00',49.938,754,2,20.5,557.7,1332,357,1217,23.8
'2018-05-29 13:35:54.00',49.937,757,-2,20.4,557.7,1331,357,1217,23.8
'2018-05-29 13:35:54.99',49.936,756,3,20.4,557.6,1331,357,1217,23.8
'2018-05-29 13:35:56.00',49.934,754,2,20.4,557.6,1331,357,1217,23.8
'2018-05-29 13:35:56.99',49.933,755,-3,20.4,557.5,1331,357,1217,23.8
'2018-05-29 13:35:58.00',49.930,752,-1,20.4,557.5,1331,357,1217,23.8
'2018-05-29 13:35:59.00',49.930,755,-3,20.4,557.5,1331,357,1217,23.8
'2018-05-29 13:36:00.00',49.931,754,-1,20.3,557.5,1331,357,1217,23.8
'2018-05-29 13:36:01.00',49.934,752,3,20.3,557.5,1331,357,1217,23.8
'2018-05-29 13:36:02.00',49.933,757,3,20.3,557.5,1331,357,1217,23.8
'2018-05-29 13:36:03.00',49.933,754,2,20.3,557.5,1331,357,1217,23.8
'2018-05-29 13:36:04.00',49.936,756,1,20.2,557.5,1331,357,1217,23.8
'2018-05-29 13:36:05.00',49.935,753,3,20.2,557.4,1329,357,1217,23.9
'2018-05-29 13:36:06.00',49.935,756,-3,20.2,557.4,1331,357,1217,23.9
'2018-05-29 13:36:07.00',49.934,755,-4,20.2,557.3,1331,357,1217,23.9
'2018-05-29 13:36:07.99',49.933,755,1,20.2,557.3,1331,357,1217,24.0
'2018-05-29 13:36:09.00',49.932,755,-1,20.2,557.3,1331,357,1216,24.0
'2018-05-29 13:36:10.00',49.928,754,2,20.2,557.3,1331,357,1216,24.0
'2018-05-29 13:36:11.00',49.925,755,4,20.1,557.3,1331,357,1216,24.0
'2018-05-29 13:36:12.00',49.922,754,3,20.1,557.3,1331,357,1216,24.0
'2018-05-29 13:36:13.00',49.916,754,1,20.1,557.3,1331,357,1216,24.0
'2018-05-29 13:36:14.00',49.913,752,0,20.1,557.3,1331,357,1216,24.0
'2018-05-29 13:36:15.00',49.909,752,0,20.0,557.3,1331,357,1216,24.0
'2018-05-29 13:36:16.00',49.907,753,3,20.0,557.2,1331,357,1216,24.0
'2018-05-29 13:36:17.00',49.908,754,1,20.0,557.2,1333,357,1216,24.0
'2018-05-29 13:36:18.00',49.911,753,2,20.0,557.1,1333,357,1216,24.0
'2018-05-29 13:36:19.00',49.910,758,0,20.0,557.1,1333,357,1216,24.0
'2018-05-29 13:36:20.00',49.911,752,3,19.9,557.0,1333,357,1216,24.0
'2018-05-29 13:36:20.99',49.915,755,0,19.9,557.0,1333,357,1216,24.0
'2018-05-29 13:36:22.00',49.917,754,0,19.9,557.0,1333,357,1216,24.0
'2018-05-29 13:36:23.00',49.919,756,-3,19.9,557.0,1333,357,1216,24.0
'2018-05-29 13:36:24.00',49.921,754,2,19.8,557.0,1333,357,1216,24.0
'2018-05-29 13:36:25.00',49.923,754,-1,19.8,557.0,1333,357,1216,24.0
'2018-05-29 13:36:26.00',49.927,752,6,19.8,557.0,1333,357,1216,24.1
'2018-05-29 13:36:27.00',49.932,753,0,19.8,557.0,1333,357,1216,24.1
'2018-05-29 13:36:28.00',49.935,754,1,19.7,557.0,1334,357,1216,24.1
'2018-05-29 13:36:29.00',49.937,754,-2,19.7,556.9,1334,357,1216,24.1
'2018-05-29 13:36:30.00',49.936,756,-3,19.7,556.9,1332,357,1216,24.1
'2018-05-29 13:36:31.00',49.936,755,1,19.7,556.8,1332,357,1216,24.1
'2018-05-29 13:36:31.99',49.932,755,0,19.6,556.8,1332,357,1216,24.1
'2018-05-29 13:36:33.00',49.932,755,2,19.6,556.7,1332,357,1216,24.1
'2018-05-29 13:36:33.99',49.932,755,3,19.6,556.7,1332,357,1216,24.1
'2018-05-29 13:36:35.00',49.932,754,-1,19.5,556.7,1332,357,1214,24.1
'2018-05-29 13:36:36.00',49.934,752,2,19.5,556.7,1332,357,1214,24.1
'2018-05-29 13:36:37.00',49.936,753,-2,19.4,556.7,1332,357,1214,24.1
'2018-05-29 13:36:38.00',49.937,754,-1,19.4,556.7,1332,357,1214,24.1
'2018-05-29 13:36:39.00',49.941,754,3,19.4,556.7,1332,357,1214,24.1
'2018-05-29 13:36:40.00',49.940,754,2,19.4,556.7,1332,357,1214,24.1
'2018-05-29 13:36:41.00',49.939,755,5,19.4,556.7,1332,357,1214,24.1
'2018-05-29 13:36:42.00',49.935,753,3,19.4,556.6,1334,357,1214,24.1
'2018-05-29 13:36:43.00',49.934,754,0,19.3,556.5,1335,357,1214,24.1
'2018-05-29 13:36:44.00',49.931,754,3,19.3,556.5,1335,357,1214,24.1
'2018-05-29 13:36:44.99',49.928,755,-3,19.3,556.4,1335,357,1214,24.1
'2018-05-29 13:36:46.00',49.928,757,-1,19.3,556.4,1335,358,1214,24.1
'2018-05-29 13:36:47.00',49.928,754,0,19.3,556.4,1335,358,1214,24.1
'2018-05-29 13:36:48.00',49.931,757,-1,19.3,556.4,1335,358,1214,24.1
'2018-05-29 13:36:49.00',49.929,754,3,19.2,556.4,1335,358,1214,24.1
'2018-05-29 13:36:50.00',49.927,755,-1,19.2,556.4,1335,358,1214,24.1
'2018-05-29 13:36:51.00',49.925,752,-1,19.2,556.4,1335,358,1214,24.1
'2018-05-29 13:36:52.00',49.922,755,-3,19.2,556.4,1335,357,1214,24.1
'2018-05-29 13:36:53.00',49.917,753,3,19.2,556.4,1335,357,1214,24.1
'2018-05-29 13:36:54.00',49.915,754,2,19.1,556.4,1333,357,1215,24.1
'2018-05-29 13:36:55.00',49.909,751,3,19.1,556.2,1333,357,1215,24.1
'2018-05-29 13:36:56.00',49.904,754,0,19.1,556.1,1333,357,1215,24.1
'2018-05-29 13:36:57.00',49.902,753,-1,19.1,556.1,1333,357,1215,24.1
'2018-05-29 13:36:57.99',49.899,756,1,19.0,556.1,1333,357,1215,24.1
'2018-05-29 13:36:59.00',49.898,755,-2,19.0,556.1,1333,357,1215,24.1
'2018-05-29 13:36:59.99',49.900,755,4,19.0,556.1,1333,357,1215,24.1
'2018-05-29 13:37:01.00',49.903,754,-1,19.0,556.1,1333,357,1215,24.1
'2018-05-29 13:37:02.00',49.906,753,0,18.9,556.1,1333,357,1215,24.1
'2018-05-29 13:37:03.00',49.911,755,-3,18.9,556.1,1333,357,1215,24.1
'2018-05-29 13:37:04.00',49.915,752,1,18.9,556.1,1333,357,1215,24.1
'2018-05-29 13:37:05.00',49.919,754,1,18.9,556.1,1333,358,1215,24.1
'2018-05-29 13:37:06.00',49.924,751,4,18.8,556.1,1334,358,1215,24.1
'2018-05-29 13:37:07.00',49.929,753,-2,18.8,555.9,1334,358,1213,24.1
'2018-05-29 13:37:08.00',49.930,753,1,18.8,555.9,1334,358,1213,24.1
'2018-05-29 13:37:09.00',49.931,754,-3,18.8,555.8,1334,358,1213,24.1
'2018-05-29 13:37:10.00',49.931,755,0,18.8,555.8,1334,358,1213,24.1
'2018-05-29 13:37:10.99',49.928,751,2,18.7,555.8,1334,358,1213,24.1
'2018-05-29 13:37:12.00',49.928,754,3,18.7,555.8,1334,358,1213,24.1
'2018-05-29 13:37:13.00',49.928,755,3,18.7,555.8,1334,358,1214,24.1
'2018-05-29 13:37:14.00',49.927,755,0,18.7,555.8,1334,358,1214,24.1
'2018-05-29 13:37:15.00',49.926,754,3,18.7,555.8,1334,358,1214,24.1
'2018-05-29 13:37:16.00',49.925,753,-3,18.7,555.8,1334,358,1214,24.1
'2018-05-29 13:37:17.00',49.923,752,1,18.6,555.8,1334,357,1214,24.1
'2018-05-29 13:37:18.00',49.924,753,1,18.6,555.8,1334,357,1214,24.1
'2018-05-29 13:37:19.00',49.927,754,-1,18.5,555.7,1334,357,1214,24.1
'2018-05-29 13:37:20.00',49.927,755,3,18.4,555.6,1335,357,1217,24.1
'2018-05-29 13:37:21.00',49.930,755,-2,18.4,555.6,1335,357,1217,24.1
'2018-05-29 13:37:22.00',49.933,752,1,18.4,555.5,1335,357,1217,24.1
'2018-05-29 13:37:23.00',49.936,756,-4,18.4,555.5,1335,357,1217,24.1
'2018-05-29 13:37:23.99',49.937,750,5,18.4,555.5,1335,357,1217,24.1
'2018-05-29 13:37:25.00',49.940,751,4,18.4,555.5,1335,357,1217,24.1
'2018-05-29 13:37:25.99',49.943,754,1,18.3,555.5,1335,357,1215,24.1
'2018-05-29 13:37:27.00',49.944,753,3,18.3,555.5,1335,357,1215,24.1
'2018-05-29 13:37:28.00',49.950,755,1,18.3,555.5,1335,357,1215,24.1
'2018-05-29 13:37:29.00',49.954,757,-2,18.3,555.5,1335,357,1215,24.1
'2018-05-29 13:37:30.00',49.956,757,3,18.3,555.5,1335,358,1215,24.1
'2018-05-29 13:37:31.00',49.958,754,1,18.2,555.4,1335,358,1215,24.1
'2018-05-29 13:37:32.00',49.959,756,1,18.2,555.3,1337,358,1215,24.1
'2018-05-29 13:37:33.00',49.960,757,-1,18.2,555.3,1337,358,1214,24.1
'2018-05-29 13:37:34.00',49.960,757,-1,18.2,555.2,1337,358,1214,24.1
'2018-05-29 13:37:35.00',49.959,754,2,18.2,555.2,1337,358,1214,24.1
'2018-05-29 13:37:36.00',49.959,754,0,18.2,555.2,1337,357,1214,24.1
'2018-05-29 13:37:36.99',49.959,754,0,18.1,555.2,1337,357,1214,24.1
'2018-05-29 13:37:38.00',49.960,755,2,18.1,555.2,1337,357,1214,24.1
'2018-05-29 13:37:39.00',49.961,753,1,18.1,555.2,1337,357,1214,24.1
'2018-05-29 13:37:40.00',49.960,754,1,18.1,555.2,1337,357,1214,24.1
'2018-05-29 13:37:41.00',49.960,758,-2,18.1,555.2,1337,357,1214,24.1
'2018-05-29 13:37:42.00',49.958,755,-2,18.1,555.2,1337,357,1214,24.1
'2018-05-29 13:37:43.00',49.957,751,-4,18.0,555.1,1337,357,1214,24.1
'2018-05-29 13:37:44.00',49.958,753,1,18.0,555.1,1335,357,1214,24.1
'2018-05-29 13:37:45.00',49.961,754,3,18.0,555.0,1335,357,1214,24.1
'2018-05-29 13:37:46.00',49.964,754,2,17.9,554.9,1335,357,1214,24.1
'2018-05-29 13:37:47.00',49.966,754,4,17.9,554.9,1335,357,1214,24.1
'2018-05-29 13:37:48.00',49.970,750,4,17.9,554.9,1335,357,1214,24.1
'2018-05-29 13:37:49.00',49.973,751,3,17.8,554.9,1335,357,1214,24.1
'2018-05-29 13:37:49.99',49.974,751,3,17.8,554.9,1335,358,1214,24.1
'2018-05-29 13:37:51.00',49.974,754,3,17.8,554.9,1335,358,1214,24.1
'2018-05-29 13:37:51.99',49.974,753,2,17.8,554.9,1335,358,1214,24.1
'2018-05-29 13:37:53.00',49.972,753,2,17.8,554.9,1335,358,1214,24.1
'2018-05-29 13:37:54.00',49.971,754,2,17.7,554.9,1335,358,1214,24.1
'2018-05-29 13:37:55.00',49.971,754,2,17.7,554.8,1334,358,1214,24.1
'2018-05-29 13:37:56.00',49.970,754,-1,17.7,554.8,1334,357,1214,24.1
'2018-05-29 13:37:57.00',49.971,757,-3,17.7,554.7,1335,357,1214,24.1
'2018-05-29 13:37:58.00',49.974,755,-2,17.7,554.6,1335,357,1214,24.1
'2018-05-29 13:37:59.00',49.977,755,2,17.7,554.6,1335,357,1214,24.1
'2018-05-29 13:38:00.00',49.981,754,2,17.6,554.6,1335,357,1214,24.1
'2018-05-29 13:38:00.99',49.988,752,1,17.5,554.6,1336,357,1214,24.1
'2018-05-29 13:38:02.00',49.991,753,2,17.5,554.6,1336,357,1214,24.1
'2018-05-29 13:38:02.99',49.992,754,3,17.4,554.6,1336,357,1214,24.1
'2018-05-29 13:38:04.00',49.994,754,2,17.4,554.6,1337,357,1214,24.1
'2018-05-29 13:38:05.00',49.994,754,3,17.4,554.6,1337,357,1215,24.1
'2018-05-29 13:38:06.00',49.993,754,2,17.4,554.6,1337,357,1215,24.1
'2018-05-29 13:38:07.00',49.990,755,3,17.4,554.5,1338,357,1215,24.1
'2018-05-29 13:38:08.00',49.987,755,0,17.4,554.4,1337,357,1215,24.1
'2018-05-29 13:38:09.00',49.986,757,2,17.3,554.4,1337,357,1215,24.1
'2018-05-29 13:38:10.00',49.984,757,-2,17.3,554.3,1337,357,1215,24.1
'2018-05-29 13:38:11.00',49.984,755,-1,17.3,554.3,1337,357,1214,24.1
'2018-05-29 13:38:12.00',49.983,755,0,17.3,554.3,1337,357,1214,24.1
'2018-05-29 13:38:13.00',49.982,754,3,17.3,554.3,1337,357,1214,24.1
'2018-05-29 13:38:13.99',49.982,750,3,17.3,554.3,1337,357,1214,24.1
'2018-05-29 13:38:15.00',49.982,755,1,17.3,554.3,1337,357,1214,24.1
'2018-05-29 13:38:16.00',49.983,750,3,17.2,554.3,1337,357,1214,24.1
'2018-05-29 13:38:17.00',49.983,752,1,17.2,554.3,1337,357,1214,24.1
'2018-05-29 13:38:18.00',49.982,751,3,17.2,554.3,1337,357,1214,24.1
'2018-05-29 13:38:19.00',49.983,752,0,17.2,554.2,1337,357,1214,24.1
'2018-05-29 13:38:20.00',49.980,752,1,17.1,554.1,1337,357,1214,24.1
'2018-05-29 13:38:21.00',49.977,753,-2,17.1,554.1,1337,357,1214,24.1
'2018-05-29 13:38:22.00',49.975,752,2,17.1,554.0,1337,357,1214,24.1
'2018-05-29 13:38:23.00',49.975,753,0,17.1,554.0,1337,357,1214,24.1
'2018-05-29 13:38:24.00',49.975,754,2,17.1,554.0,1337,357,1214,24.1
'2018-05-29 13:38:25.00',49.974,752,1,17.1,554.0,1338,357,1214,24.1
'2018-05-29 13:38:26.00',49.972,754,-2,17.1,554.0,1338,357,1214,24.1
'2018-05-29 13:38:26.99',49.972,755,-5,17.0,554.0,1338,357,1214,24.1
'2018-05-29 13:38:28.00',49.973,755,-1,17.0,554.0,1337,357,1214,24.1
'2018-05-29 13:38:28.99',49.974,755,1,16.9,554.0,1337,357,1214,24.1
'2018-05-29 13:38:30.00',49.976,750,3,16.9,554.0,1337,357,1214,24.1
'2018-05-29 13:38:31.00',49.976,750,3,16.9,553.9,1338,357,1216,24.1
'2018-05-29 13:38:32.00',49.978,752,0,16.9,553.8,1338,357,1216,24.1
'2018-05-29 13:38:33.00',49.982,754,1,16.8,553.8,1339,357,1216,24.1
'2018-05-29 13:38:34.00',49.987,754,0,16.8,553.7,1339,357,1216,24.1
'2018-05-29 13:38:35.00',49.989,752,0,16.8,553.7,1339,357,1216,24.1
'2018-05-29 13:38:36.00',49.990,754,3,16.8,553.7,1339,357,1216,24.1
'2018-05-29 13:38:37.00',49.990,754,2,16.8,553.7,1339,357,1216,24.1
'2018-05-29 13:38:38.00',49.989,754,1,16.8,553.7,1339,357,1216,24.1
'2018-05-29 13:38:39.00',49.989,754,3,16.7,553.7,1339,357,1216,24.1
'2018-05-29 13:38:39.99',49.986,753,2,16.7,553.7,1339,357,1216,24.1
'2018-05-29 13:38:41.00',49.987,754,3,16.7,553.7,1339,357,1216,24.1
'2018-05-29 13:38:42.00',49.984,754,1,16.7,553.6,1339,357,1216,24.1
'2018-05-29 13:38:43.00',49.983,754,-1,16.6,553.6,1338,357,1216,24.1
'2018-05-29 13:38:44.00',49.982,755,-1,16.5,553.5,1338,357,1217,24.1
'2018-05-29 13:38:45.00',49.980,755,-2,16.5,553.5,1338,357,1217,24.1
'2018-05-29 13:38:46.00',49.977,757,-3,16.4,553.4,1338,357,1217,24.1
'2018-05-29 13:38:47.00',49.976,757,0,16.4,553.4,1338,357,1217,24.1
'2018-05-29 13:38:48.00',49.978,754,3,16.4,553.4,1338,357,1217,24.1
'2018-05-29 13:38:49.00',49.982,754,3,16.4,553.4,1338,357,1217,24.1
'2018-05-29 13:38:50.00',49.987,755,-1,16.4,553.4,1338,357,1217,24.1
'2018-05-29 13:38:51.00',49.991,754,3,16.3,553.3,1338,357,1215,24.1
'2018-05-29 13:38:52.00',49.995,755,0,16.3,553.3,1339,357,1215,24.1
'2018-05-29 13:38:52.99',49.998,754,0,16.3,553.3,1339,357,1215,24.1
'2018-05-29 13:38:54.00',49.998,752,1,16.3,553.3,1339,357,1215,24.1
'2018-05-29 13:38:54.99',50.000,754,2,16.3,553.3,1340,357,1215,24.1
'2018-05-29 13:38:56.00',49.997,755,-2,16.3,553.2,1340,357,1215,24.1
'2018-05-29 13:38:57.00',49.995,752,1,16.3,553.1,1340,357,1215,24.1
'2018-05-29 13:38:58.00',49.991,755,-3,16.2,553.0,1341,357,1216,24.1
'2018-05-29 13:38:59.00',49.991,754,-2,16.2,553.0,1341,357,1216,24.1
'2018-05-29 13:39:00.00',49.993,755,-1,16.2,553.0,1341,357,1216,24.1
'2018-05-29 13:39:01.00',49.998,752,-12,16.2,553.0,1341,357,1216,24.1
'2018-05-29 13:39:02.00',50.001,756,-1,16.1,553.0,1341,357,1216,24.1
'2018-05-29 13:39:03.00',50.004,755,0,16.1,553.0,1341,357,1216,24.1
'2018-05-29 13:39:04.00',50.000,755,-2,16.1,553.0,1341,357,1217,24.1
'2018-05-29 13:39:05.00',50.002,755,1,16.1,553.0,1341,357,1217,24.1
'2018-05-29 13:39:05.99',50.002,754,-2,16.1,553.0,1341,357,1217,24.1
'2018-05-29 13:39:07.00',49.998,756,20,16.1,553.0,1341,357,1217,24.1
'2018-05-29 13:39:08.00',49.996,754,-2,16.1,552.9,1341,357,1217,24.1
'2018-05-29 13:39:09.00',49.989,755,-2,16.1,552.8,1340,357,1217,24.1
'2018-05-29 13:39:10.00',49.986,755,-3,16.0,552.8,1339,357,1217,24.1
'2018-05-29 13:39:11.00',49.981,756,-4,15.9,552.7,1339,357,1216,24.1
'2018-05-29 13:39:12.00',49.978,756,-2,15.9,552.7,1339,357,1216,24.1
'2018-05-29 13:39:13.00',49.975,754,0,15.9,552.7,1339,357,1216,24.1
'2018-05-29 13:39:14.00',49.976,754,2,15.9,552.7,1341,357,1216,24.1
'2018-05-29 13:39:15.00',49.979,754,3,15.9,552.7,1341,357,1216,24.1
'2018-05-29 13:39:16.00',49.980,754,3,15.8,552.7,1340,357,1216,24.1
'2018-05-29 13:39:17.00',49.982,754,0,15.8,552.7,1340,357,1218,24.1
'2018-05-29 13:39:18.00',49.987,754,-1,15.8,552.7,1340,357,1218,24.1
'2018-05-29 13:39:18.99',49.990,753,-3,15.8,552.7,1341,357,1218,24.1
'2018-05-29 13:39:20.00',49.995,757,19,15.8,552.6,1342,357,1218,24.1
'2018-05-29 13:39:20.99',49.999,755,17,15.7,552.5,1344,357,1218,24.1
'2018-05-29 13:39:22.00',50.000,754,1,15.7,552.5,1344,357,1218,24.1
'2018-05-29 13:39:23.00',50.002,754,-1,15.7,552.4,1344,357,1218,24.1
'2018-05-29 13:39:24.00',50.004,753,-1,15.7,552.4,1344,357,1216,24.1
'2018-05-29 13:39:25.00',50.006,754,-2,15.7,552.4,1344,357,1216,24.1
'2018-05-29 13:39:26.00',50.004,754,0,15.6,552.4,1344,357,1216,24.1
'2018-05-29 13:39:27.00',50.004,751,1,15.5,552.4,1344,357,1216,24.1
'2018-05-29 13:39:28.00',49.999,752,1,15.5,552.4,1344,357,1216,24.1
'2018-05-29 13:39:29.00',49.996,751,-20,15.5,552.4,1344,357,1216,24.1
'2018-05-29 13:39:30.00',49.996,755,23,15.5,552.3,1344,357,1217,24.1
'2018-05-29 13:39:31.00',49.997,750,-3,15.4,552.3,1344,357,1217,24.1
'2018-05-29 13:39:31.99',50.000,754,0,15.4,552.3,1344,357,1217,24.1
'2018-05-29 13:39:33.00',50.002,752,-1,15.4,552.2,1344,357,1217,24.1
'2018-05-29 13:39:34.00',50.005,754,1,15.3,552.1,1344,357,1217,24.1
'2018-05-29 13:39:35.00',50.008,755,-2,15.3,552.0,1344,357,1217,24.1
'2018-05-29 13:39:36.00',50.011,754,-5,15.3,552.0,1344,357,1216,24.1
'2018-05-29 13:39:37.00',50.013,755,-1,15.3,552.0,1344,357,1216,24.1
'2018-05-29 13:39:38.00',50.017,753,-3,15.3,552.0,1344,357,1216,24.1
'2018-05-29 13:39:39.00',50.019,753,-3,15.3,552.0,1344,357,1216,24.1
'2018-05-29 13:39:40.00',50.022,751,-2,15.2,552.0,1344,357,1216,24.1
'2018-05-29 13:39:41.00',50.023,752,0,15.2,552.0,1344,357,1216,24.1
'2018-05-29 13:39:42.00',50.025,754,2,15.2,552.0,1344,357,1215,24.1
'2018-05-29 13:39:42.99',50.026,754,-1,15.2,552.0,1343,357,1215,24.1
'2018-05-29 13:39:44.00',50.028,753,-1,15.2,551.9,1344,357,1215,24.1
'2018-05-29 13:39:44.99',50.028,754,1,15.1,551.8,1344,357,1215,24.1
'2018-05-29 13:39:46.00',50.026,752,3,15.1,551.8,1344,357,1215,24.1
'2018-05-29 13:39:47.00',50.026,755,2,15.1,551.7,1344,357,1215,24.1
'2018-05-29 13:39:48.00',50.025,755,-1,15.1,551.7,1344,357,1214,24.1
'2018-05-29 13:39:49.00',50.025,755,-1,15.1,551.7,1344,357,1214,24.1
'2018-05-29 13:39:50.00',50.025,754,1,15.1,551.7,1344,357,1214,24.1
'2018-05-29 13:39:51.00',50.026,752,-1,15.1,551.7,1344,357,1214,24.1
'2018-05-29 13:39:52.00',50.029,754,3,15.1,551.7,1344,357,1214,24.1
'2018-05-29 13:39:53.00',50.029,755,0,15.0,551.7,1344,357,1214,24.1
'2018-05-29 13:39:54.00',50.028,755,-1,14.9,551.6,1344,357,1214,24.1
'2018-05-29 13:39:55.00',50.025,755,-3,14.9,551.6,1344,357,1213,24.1
'2018-05-29 13:39:55.99',50.024,755,-2,14.9,551.6,1345,357,1213,24.1
'2018-05-29 13:39:57.00',50.023,754,0,14.9,551.5,1345,357,1213,24.1
'2018-05-29 13:39:57.99',50.023,752,-3,14.9,551.4,1345,357,1213,24.1
'2018-05-29 13:39:59.00',50.023,751,-1,14.8,551.4,1344,357,1213,24.1
'2018-05-29 13:40:00.00',50.023,754,3,14.8,551.3,1344,357,1213,24.1
'2018-05-29 13:40:01.00',50.023,753,-1,14.8,551.3,1344,357,1213,24.1
'2018-05-29 13:40:02.00',50.022,754,-1,14.8,551.3,1344,357,1213,24.1
'2018-05-29 13:40:03.00',50.018,752,0,14.8,551.3,1345,357,1213,24.1
'2018-05-29 13:40:04.00',50.017,752,0,14.8,551.3,1345,357,1213,24.1
'2018-05-29 13:40:05.00',50.012,751,2,14.7,551.3,1344,358,1213,24.1
'2018-05-29 13:40:06.00',50.011,751,1,14.6,551.3,1344,358,1213,24.1
'2018-05-29 13:40:07.00',50.007,750,3,14.6,551.3,1344,358,1212,24.1
'2018-05-29 13:40:08.00',50.005,750,2,14.6,551.2,1344,358,1212,24.1
'2018-05-29 13:40:08.99',50.003,749,3,14.6,551.2,1343,358,1212,24.1
'2018-05-29 13:40:10.00',50.002,750,1,14.6,551.1,1343,358,1212,24.1
'2018-05-29 13:40:11.00',50.002,751,5,14.5,551.0,1343,357,1212,24.1
'2018-05-29 13:40:12.00',50.000,750,4,14.5,551.0,1343,357,1212,24.1
'2018-05-29 13:40:13.00',50.001,754,5,14.5,551.0,1343,357,1212,24.1
'2018-05-29 13:40:14.00',50.002,750,4,14.4,551.0,1343,357,1218,24.1
'2018-05-29 13:40:15.00',50.008,751,4,14.4,551.0,1344,357,1218,24.1
'2018-05-29 13:40:16.00',50.015,750,4,14.4,551.0,1344,357,1218,24.1
'2018-05-29 13:40:17.00',50.019,753,1,14.3,551.0,1344,357,1218,24.1
'2018-05-29 13:40:18.00',50.023,754,3,14.3,550.9,1344,357,1218,24.1
'2018-05-29 13:40:19.00',50.029,754,0,14.3,550.9,1344,357,1218,24.1
'2018-05-29 13:40:20.00',50.035,754,1,14.3,550.8,1345,357,1214,24.1
'2018-05-29 13:40:21.00',50.044,752,3,14.3,550.8,1348,357,1214,24.1
'2018-05-29 13:40:21.99',50.050,752,0,14.3,550.7,1348,357,1214,24.1
'2018-05-29 13:40:23.00',50.054,754,-4,14.2,550.7,1351,357,1214,24.1
'2018-05-29 13:40:23.99',50.060,751,0,14.2,550.6,1351,357,1214,24.1
'2018-05-29 13:40:25.00',50.063,755,-3,14.2,550.6,1351,357,1214,24.1
'2018-05-29 13:40:26.00',50.064,754,2,14.2,550.6,1351,357,1214,24.1
'2018-05-29 13:40:27.00',50.063,755,3,14.1,550.6,1351,357,1215,24.1
'2018-05-29 13:40:28.00',50.062,757,-3,14.1,550.6,1351,357,1215,24.1
'2018-05-29 13:40:29.00',50.060,753,2,14.1,550.6,1351,357,1215,24.1
'2018-05-29 13:40:30.00',50.057,756,0,14.1,550.6,1351,357,1215,24.1
'2018-05-29 13:40:31.00',50.055,756,-3,14.1,550.6,1351,357,1215,24.1
'2018-05-29 13:40:32.00',50.056,753,3,14.1,550.5,1352,357,1215,24.1
'2018-05-29 13:40:33.00',50.056,752,1,14.1,550.5,1352,357,1214,24.1
'2018-05-29 13:40:34.00',50.056,753,3,14.0,550.4,1352,357,1214,24.1
'2018-05-29 13:40:34.99',50.057,750,4,14.0,550.3,1351,357,1214,24.1
'2018-05-29 13:40:36.00',50.056,753,0,14.0,550.3,1351,357,1214,24.1
'2018-05-29 13:40:37.00',50.055,752,-1,14.0,550.3,1351,357,1214,24.1
'2018-05-29 13:40:38.00',50.054,752,2,13.9,550.3,1351,357,1214,24.1
'2018-05-29 13:40:39.00',50.055,754,-3,13.9,550.3,1351,357,1214,24.1
'2018-05-29 13:40:40.00',50.055,754,-3,13.9,550.2,1351,357,1214,24.1
'2018-05-29 13:40:41.00',50.056,757,3,13.9,550.2,1351,357,1214,24.1
'2018-05-29 13:40:42.00',50.060,753,1,13.8,550.2,1351,357,1214,24.1
'2018-05-29 13:40:43.00',50.062,757,-3,13.8,550.2,1351,357,1214,24.1
'2018-05-29 13:40:44.00',50.064,753,2,13.8,550.1,1351,357,1214,24.1
'2018-05-29 13:40:45.00',50.068,753,1,13.8,550.1,1351,357,1214,24.1
'2018-05-29 13:40:46.00',50.074,753,0,13.8,550.0,1351,357,1214,24.1
'2018-05-29 13:40:47.00',50.075,750,2,13.7,550.0,1352,357,1214,24.1
'2018-05-29 13:40:47.99',50.076,751,0,13.7,549.9,1352,357,1214,24.1
'2018-05-29 13:40:49.00',50.075,751,-1,13.7,549.9,1352,357,1214,24.1
'2018-05-29 13:40:49.99',50.073,754,-4,13.7,549.9,1352,357,1214,24.1
'2018-05-29 13:40:51.00',50.067,754,2,13.6,549.9,1352,358,1214,24.1
'2018-05-29 13:40:52.00',50.065,754,3,13.6,549.9,1352,358,1214,24.1
'2018-05-29 13:40:53.00',50.064,755,0,13.6,549.9,1352,358,1214,24.1
'2018-05-29 13:40:54.00',50.062,753,3,13.5,549.8,1352,358,1213,24.1
'2018-05-29 13:40:55.00',50.060,755,-4,13.5,549.8,1352,358,1213,24.1
'2018-05-29 13:40:56.00',50.056,756,3,13.5,549.7,1353,358,1213,24.1
'2018-05-29 13:40:57.00',50.054,753,3,13.5,549.7,1353,358,1213,24.1
'2018-05-29 13:40:58.00',50.054,755,-2,13.5,549.7,1352,358,1213,24.1
'2018-05-29 13:40:59.00',50.051,757,0,13.3,549.6,1352,358,1213,24.1
'2018-05-29 13:41:00.00',50.051,754,2,13.3,549.5,1353,358,1214,24.1
'2018-05-29 13:41:00.99',50.049,753,1,13.3,549.5,1353,358,1214,24.1
'2018-05-29 13:41:02.00',50.049,754,1,13.3,549.5,1353,358,1214,24.0
'2018-05-29 13:41:03.00',50.052,750,4,13.3,549.5,1353,358,1214,24.0
'2018-05-29 13:41:04.00',50.056,754,2,13.3,549.5,1353,358,1214,24.0
'2018-05-29 13:41:05.00',50.058,754,1,13.3,549.5,1355,358,1214,24.0
'2018-05-29 13:41:06.00',50.061,752,2,13.3,549.4,1355,358,1214,24.0
'2018-05-29 13:41:07.00',50.062,754,-3,13.2,549.4,1355,358,1212,24.0
'2018-05-29 13:41:08.00',50.066,753,-4,13.2,549.3,1355,358,1212,24.0
'2018-05-29 13:41:09.00',50.067,751,1,13.2,549.3,1356,358,1212,24.0
'2018-05-29 13:41:10.00',50.067,755,0,13.1,549.3,1356,358,1212,24.0
'2018-05-29 13:41:11.00',50.066,752,3,13.1,549.2,1356,358,1212,24.0
'2018-05-29 13:41:11.99',50.063,755,1,13.1,549.2,1355,358,1212,24.0
'2018-05-29 13:41:13.00',50.060,755,1,13.1,549.1,1355,358,1212,24.0
'2018-05-29 13:41:13.99',50.051,755,0,13.1,549.1,1355,358,1213,24.0
'2018-05-29 13:41:15.00',50.048,756,-3,13.1,549.1,1355,358,1213,24.0
'2018-05-29 13:41:16.00',50.040,755,-1,13.0,549.1,1355,358,1213,24.0
'2018-05-29 13:41:17.00',50.030,754,1,13.0,549.1,1353,357,1213,24.0
'2018-05-29 13:41:18.00',50.025,752,0,13.0,549.1,1353,357,1213,24.0
'2018-05-29 13:41:19.00',50.021,752,1,13.0,549.0,1353,357,1213,24.0
'2018-05-29 13:41:20.00',50.015,750,2,12.9,549.0,1352,357,1213,24.0
'2018-05-29 13:41:21.00',50.006,753,0,12.9,549.0,1352,357,1213,24.0
'2018-05-29 13:41:22.00',49.997,754,0,12.9,548.9,1353,357,1213,24.0
'2018-05-29 13:41:23.00',49.989,754,0,12.8,548.8,1352,357,1213,24.0
'2018-05-29 13:41:24.00',49.984,752,1,12.8,548.8,1352,357,1213,24.0
'2018-05-29 13:41:24.99',49.980,752,1,12.8,548.7,1352,357,1213,24.0
'2018-05-29 13:41:26.00',49.976,754,-3,12.8,548.7,1352,357,1213,24.0
'2018-05-29 13:41:26.99',49.973,754,-3,12.8,548.7,1352,357,1213,24.0
'2018-05-29 13:41:28.00',49.973,755,-3,12.8,548.7,1352,357,1213,24.0
'2018-05-29 13:41:29.00',49.973,755,-4,12.7,548.7,1353,357,1213,24.0
'2018-05-29 13:41:30.00',49.974,755,-2,12.7,548.7,1353,357,1213,24.0
'2018-05-29 13:41:31.00',49.978,752,-3,12.7,548.6,1353,357,1213,24.0
'2018-05-29 13:41:32.00',49.980,752,1,12.7,548.6,1354,357,1213,24.0
'2018-05-29 13:41:33.00',49.982,750,1,12.7,548.6,1354,357,1214,24.0
'2018-05-29 13:41:34.00',49.988,751,1,12.7,548.5,1352,357,1214,24.0
'2018-05-29 13:41:35.00',49.995,750,-1,12.6,548.4,1352,357,1214,24.0
'2018-05-29 13:41:36.00',50.002,752,-1,12.5,548.4,1352,357,1214,24.0
'2018-05-29 13:41:37.00',50.007,751,2,12.5,548.3,1352,358,1214,24.0
'2018-05-29 13:41:37.99',50.012,750,1,12.5,548.3,1352,358,1214,24.0
'2018-05-29 13:41:39.00',50.016,751,0,12.5,548.3,1352,358,1212,24.0
'2018-05-29 13:41:40.00',50.018,753,-3,12.5,548.3,1352,358,1212,24.0
'2018-05-29 13:41:41.00',50.020,755,-3,12.4,548.3,1352,358,1212,24.0
'2018-05-29 13:41:42.00',50.026,754,-4,12.4,548.3,1352,358,1212,24.0
'2018-05-29 13:41:43.00',50.028,754,-4,12.3,548.2,1352,357,1212,24.0
'2018-05-29 13:41:44.00',50.032,751,-2,12.3,548.2,1352,357,1212,24.0
'2018-05-29 13:41:45.00',50.035,752,2,12.3,548.1,1352,357,1212,24.0
'2018-05-29 13:41:46.00',50.035,754,-1,12.3,548.1,1354,357,1213,24.0
'2018-05-29 13:41:47.00',50.037,756,1,12.2,548.0,1354,357,1213,24.0
'2018-05-29 13:41:48.00',50.040,755,-1,12.2,548.0,1355,357,1213,24.0
'2018-05-29 13:41:49.00',50.042,754,-1,12.2,547.9,1356,358,1213,24.0
'2018-05-29 13:41:50.00',50.044,750,0,12.2,547.9,1356,358,1213,24.0
'2018-05-29 13:41:50.99',50.044,754,1,12.2,547.9,1356,358,1213,24.0
'2018-05-29 13:41:52.00',50.044,754,0,12.1,547.9,1357,358,1213,24.0
'2018-05-29 13:41:52.99',50.041,750,3,12.1,547.9,1357,358,1213,23.9
'2018-05-29 13:41:54.00',50.041,749,3,12.1,547.9,1357,358,1213,23.9
'2018-05-29 13:41:55.00',50.039,750,1,12.1,547.8,1357,358,1213,23.9
'2018-05-29 13:41:56.00',50.038,753,1,12.1,547.8,1357,357,1213,23.9
'2018-05-29 13:41:57.00',50.036,752,1,12.1,547.7,1357,357,1213,23.9
'2018-05-29 13:41:58.00',50.033,751,1,12.1,547.7,1359,357,1212,23.9
'2018-05-29 13:41:59.00',50.031,752,-1,12.0,547.6,1359,357,1212,23.9
'2018-05-29 13:42:00.00',50.027,752,1,12.0,547.6,1360,357,1212,23.9
'2018-05-29 13:42:01.00',50.024,752,-4,12.0,547.5,1360,357,1212,23.9
'2018-05-29 13:42:02.00',50.022,754,-2,12.0,547.5,1360,357,1212,23.9
'2018-05-29 13:42:03.00',50.020,755,-3,11.9,547.5,1360,357,1212,23.9
'2018-05-29 13:42:03.99',50.020,754,-4,11.9,547.5,1360,357,1212,23.9
'2018-05-29 13:42:05.00',50.022,751,1,11.9,547.4,1360,357,1212,23.9
'2018-05-29 13:42:06.00',50.024,752,-2,11.8,547.4,1360,357,1212,23.9
'2018-05-29 13:42:07.00',50.027,752,-1,11.8,547.4,1360,357,1212,23.9
'2018-05-29 13:42:08.00',50.029,755,-4,11.8,547.4,1361,357,1212,23.9
'2018-05-29 13:42:09.00',50.031,754,-3,11.8,547.3,1361,357,1212,23.9
'2018-05-29 13:42:10.00',50.033,754,-3,11.8,547.3,1361,357,1212,23.9
'2018-05-29 13:42:11.00',50.034,754,3,11.7,547.2,1361,357,1212,23.9
'2018-05-29 13:42:12.00',50.031,752,-1,11.7,547.1,1360,357,1213,23.9
'2018-05-29 13:42:13.00',50.032,757,-2,11.7,547.1,1360,357,1213,23.9
'2018-05-29 13:42:14.00',50.028,755,-3,11.7,547.0,1360,357,1213,23.9
'2018-05-29 13:42:15.00',50.027,754,-1,11.7,547.0,1360,357,1213,23.9
'2018-05-29 13:42:16.00',50.026,754,-2,11.7,547.0,1360,357,1213,23.9
'2018-05-29 13:42:16.99',50.025,755,1,11.6,547.0,1361,357,1213,23.9
'2018-05-29 13:42:18.00',50.025,754,2,11.5,547.0,1361,357,1216,23.9
'2018-05-29 13:42:18.99',50.022,755,-2,11.5,547.0,1361,357,1216,23.9
'2018-05-29 13:42:20.00',50.022,755,-4,11.5,547.0,1361,357,1216,23.9
'2018-05-29 13:42:21.00',50.019,755,-4,11.5,546.9,1361,357,1216,23.9
'2018-05-29 13:42:22.00',50.017,755,-4,11.5,546.8,1361,357,1216,23.9
'2018-05-29 13:42:23.00',50.014,755,0,11.5,546.8,1361,357,1216,23.9
'2018-05-29 13:42:24.00',50.014,752,0,11.4,546.7,1361,357,1216,23.9
'2018-05-29 13:42:25.00',50.013,750,0,11.3,546.7,1363,357,1215,23.9
'2018-05-29 13:42:26.00',50.009,751,3,11.3,546.6,1363,357,1215,23.8
'2018-05-29 13:42:27.00',50.005,751,1,11.3,546.6,1363,357,1215,23.8
'2018-05-29 13:42:28.00',50.004,750,0,11.2,546.6,1363,357,1215,23.8
'2018-05-29 13:42:29.00',50.002,751,1,11.2,546.6,1362,357,1215,23.8
'2018-05-29 13:42:29.99',50.000,752,0,11.2,546.6,1361,357,1215,23.8
'2018-05-29 13:42:31.00',49.999,752,2,11.2,546.5,1361,357,1214,23.8
'2018-05-29 13:42:32.00',49.996,749,1,11.2,546.5,1360,357,1214,23.8
'2018-05-29 13:42:33.00',49.989,753,3,11.2,546.4,1360,357,1214,23.7
'2018-05-29 13:42:34.00',49.987,754,1,11.2,546.4,1360,356,1214,23.7
'2018-05-29 13:42:35.00',49.984,750,-2,11.2,546.3,1361,356,1214,23.7
'2018-05-29 13:42:36.00',49.985,752,-2,11.1,546.2,1361,356,1214,23.7
'2018-05-29 13:42:37.00',49.984,750,-4,11.1,546.2,1360,356,1214,23.7
'2018-05-29 13:42:38.00',49.983,754,-4,11.1,546.2,1360,356,1214,23.7
'2018-05-29 13:42:39.00',49.983,754,-6,11.1,546.1,1360,356,1214,23.7
'2018-05-29 13:42:40.00',49.984,755,-6,11.0,546.1,1360,356,1214,23.3
'2018-05-29 13:42:41.00',49.986,755,-4,11.0,546.1,1360,357,1214,23.3
'2018-05-29 13:42:42.00',49.990,754,-4,11.0,546.1,1362,357,1214,23.3
'2018-05-29 13:42:42.99',49.995,754,-3,11.0,546.1,1362,357,1214,23.3
'2018-05-29 13:42:44.00',49.999,753,-2,11.0,546.1,1363,357,1214,23.3
'2018-05-29 13:42:45.00',50.000,754,-1,11.0,546.0,1363,357,1214,23.3
'2018-05-29 13:42:46.00',49.999,754,-3,10.9,545.9,1363,357,1214,23.3
'2018-05-29 13:42:47.00',49.997,754,-2,10.8,545.9,1363,357,1214,23.3
'2018-05-29 13:42:48.00',49.996,755,-1,10.8,545.8,1362,357,1214,23.2
'2018-05-29 13:42:49.00',49.994,753,0,10.8,545.8,1363,357,1214,23.2
'2018-05-29 13:42:50.00',49.990,753,-1,10.8,545.7,1363,357,1214,23.2
'2018-05-29 13:42:51.00',49.991,752,1,10.8,545.7,1363,357,1214,23.2
'2018-05-29 13:42:52.00',49.989,752,-2,10.8,545.7,1363,357,1214,23.1
'2018-05-29 13:42:53.00',49.988,754,1,10.8,545.7,1363,357,1214,23.1
'2018-05-29 13:42:53.99',49.987,754,-3,10.7,545.6,1362,357,1214,23.1
'2018-05-29 13:42:55.00',49.990,754,-3,10.7,545.6,1362,357,1214,23.1
'2018-05-29 13:42:55.99',49.988,754,-2,10.7,545.6,1363,357,1215,23.1
'2018-05-29 13:42:57.00',49.989,755,-2,10.7,545.5,1363,357,1215,23.1
'2018-05-29 13:42:58.00',49.986,753,-2,10.6,545.5,1363,357,1215,23.1
'2018-05-29 13:42:59.00',49.983,754,-1,10.6,545.4,1363,357,1215,23.1
'2018-05-29 13:43:00.00',49.980,752,1,10.5,545.3,1364,357,1215,23.1
'2018-05-29 13:43:01.00',49.978,750,2,10.5,545.3,1363,357,1215,23.1
'2018-05-29 13:43:02.00',49.972,751,-5,10.5,545.2,1364,357,1215,23.1
'2018-05-29 13:43:03.00',49.971,754,-3,10.5,545.2,1364,357,1213,22.9
'2018-05-29 13:43:04.00',49.969,754,-4,10.5,545.2,1364,357,1213,22.9
'2018-05-29 13:43:05.00',49.970,755,-3,10.4,545.2,1364,357,1213,22.9
'2018-05-29 13:43:06.00',49.972,754,-1,10.4,545.2,1365,357,1213,22.9
'2018-05-29 13:43:06.99',49.974,752,1,10.4,545.1,1365,357,1213,22.9
'2018-05-29 13:43:08.00',49.977,751,1,10.3,545.1,1365,357,1213,22.9
'2018-05-29 13:43:09.00',49.979,752,1,10.2,545.0,1365,357,1213,22.9
'2018-05-29 13:43:10.00',49.981,753,0,10.2,545.0,1365,357,1213,23.2
'2018-05-29 13:43:11.00',49.983,753,0,10.2,544.9,1365,357,1213,23.2
'2018-05-29 13:43:12.00',49.981,751,2,10.2,544.9,1365,357,1213,23.2
'2018-05-29 13:43:13.00',49.982,753,0,10.2,544.8,1365,357,1213,23.2
'2018-05-29 13:43:14.00',49.981,750,3,10.2,544.8,1365,357,1213,23.2
'2018-05-29 13:43:15.00',49.981,748,3,10.2,544.7,1365,357,1213,23.2
'2018-05-29 13:43:16.00',49.983,750,5,10.1,544.7,1365,357,1214,23.2
'2018-05-29 13:43:17.00',49.986,750,4,10.1,544.7,1365,357,1214,23.2
'2018-05-29 13:43:18.00',49.988,751,3,10.1,544.7,1365,357,1214,23.2
'2018-05-29 13:43:19.00',49.994,751,6,10.1,544.6,1365,357,1214,23.2
'2018-05-29 13:43:19.99',49.995,750,3,10.1,544.6,1366,357,1214,23.2
'2018-05-29 13:43:21.00',49.999,750,3,10.1,544.5,1366,357,1214,23.2
'2018-05-29 13:43:21.99',50.000,751,1,10.1,544.5,1366,357,1214,23.2
'2018-05-29 13:43:23.00',50.001,749,3,10.0,544.4,1366,357,1214,23.2
'2018-05-29 13:43:24.00',50.004,750,2,10.0,544.4,1366,357,1214,23.3
'2018-05-29 13:43:25.00',50.005,748,4,10.0,544.3,1366,357,1214,23.3
'2018-05-29 13:43:26.00',50.004,750,4,10.0,544.3,1366,357,1214,23.3
'2018-05-29 13:43:27.00',50.002,749,3,10.0,544.2,1366,357,1214,23.3
'2018-05-29 13:43:28.00',49.999,751,3,9.9,544.2,1366,357,1214,23.3
'2018-05-29 13:43:29.00',49.998,749,3,9.9,544.2,1366,357,1215,23.3
'2018-05-29 13:43:30.00',49.994,750,3,9.8,544.2,1366,357,1215,23.3
'2018-05-29 13:43:31.00',49.992,750,3,9.8,544.1,1366,357,1215,23.3
'2018-05-29 13:43:32.00',49.990,749,1,9.8,544.1,1366,357,1215,23.3
'2018-05-29 13:43:32.99',49.984,753,2,9.8,544.0,1366,357,1215,23.3
'2018-05-29 13:43:34.00',49.981,753,-1,9.8,544.0,1366,357,1215,23.3
'2018-05-29 13:43:35.00',49.982,754,2,9.8,543.9,1366,357,1215,23.3
'2018-05-29 13:43:36.00',49.983,754,2,9.8,543.9,1366,357,1215,23.3
'2018-05-29 13:43:37.00',49.985,754,-1,9.7,543.8,1366,357,1215,23.3
'2018-05-29 13:43:38.00',49.989,753,2,9.7,543.8,1366,357,1215,23.3
'2018-05-29 13:43:39.00',49.994,752,2,9.7,543.7,1366,357,1215,23.3
'2018-05-29 13:43:40.00',49.999,750,-6,9.6,543.7,1366,357,1215,23.3
'2018-05-29 13:43:41.00',50.005,752,0,9.6,543.7,1366,357,1215,23.3
'2018-05-29 13:43:42.00',50.010,752,0,9.5,543.7,1366,357,1215,23.3
'2018-05-29 13:43:43.00',50.012,754,-1,9.5,543.6,1366,357,1214,23.3
'2018-05-29 13:43:44.00',50.017,754,-1,9.5,543.6,1366,357,1214,23.3
'2018-05-29 13:43:45.00',50.017,753,-2,9.5,543.4,1366,357,1214,23.3
'2018-05-29 13:43:45.99',50.022,754,-1,9.5,543.4,1366,357,1214,23.3
'2018-05-29 13:43:47.00',50.026,750,2,9.4,543.4,1366,357,1214,23.3
'2018-05-29 13:43:47.99',50.029,753,3,9.4,543.3,1366,357,1214,23.3
'2018-05-29 13:43:49.00',50.034,754,0,9.4,543.2,1366,357,1214,23.4
'2018-05-29 13:43:50.00',50.036,755,-1,9.4,543.2,1366,357,1214,23.4
'2018-05-29 13:43:51.00',50.037,753,-2,9.3,543.1,1366,357,1214,23.4
'2018-05-29 13:43:52.00',50.038,753,1,9.2,543.1,1366,357,1214,23.4
'2018-05-29 13:43:53.00',50.041,753,1,9.2,543.1,1366,357,1214,23.4
'2018-05-29 13:43:54.00',50.042,755,-4,9.2,543.1,1367,358,1214,23.4
'2018-05-29 13:43:55.00',50.047,754,-1,9.2,543.0,1367,358,1214,23.4
'2018-05-29 13:43:56.00',50.048,754,1,9.2,543.0,1367,358,1213,23.4
'2018-05-29 13:43:57.00',50.053,755,2,9.2,542.9,1369,358,1213,23.5
'2018-05-29 13:43:58.00',50.053,756,-2,9.1,542.9,1369,358,1213,23.5
'2018-05-29 13:43:58.99',50.052,752,-3,9.1,542.8,1369,358,1213,23.5
'2018-05-29 13:44:00.00',50.049,753,2,9.1,542.8,1369,358,1213,23.5
'2018-05-29 13:44:01.00',50.050,755,0,9.1,542.8,1369,358,1213,23.5
'2018-05-29 13:44:02.00',50.048,754,-1,9.1,542.7,1369,358,1213,23.5
'2018-05-29 13:44:03.00',50.045,754,2,9.1,542.6,1369,358,1212,23.5
'2018-05-29 13:44:04.00',50.042,752,3,9.1,542.5,1369,358,1212,23.6
'2018-05-29 13:44:05.00',50.042,755,-1,9.0,542.5,1369,358,1212,23.6
'2018-05-29 13:44:06.00',50.041,756,-1,9.0,542.5,1369,358,1212,23.6
'2018-05-29 13:44:07.00',50.039,754,3,9.0,542.5,1368,358,1212,23.6
'2018-05-29 13:44:08.00',50.038,754,4,9.0,542.4,1368,358,1212,23.6
'2018-05-29 13:44:09.00',50.036,755,-3,9.0,542.3,1367,358,1212,23.6
'2018-05-29 13:44:10.00',50.031,757,-3,9.0,542.3,1367,358,1211,23.6
'2018-05-29 13:44:11.00',50.029,754,-2,8.9,542.3,1367,358,1211,23.6
'2018-05-29 13:44:11.99',50.025,754,1,8.8,542.2,1367,358,1211,23.6
'2018-05-29 13:44:13.00',50.018,753,1,8.8,542.2,1367,358,1211,23.6
'2018-05-29 13:44:13.99',50.011,752,1,8.8,542.1,1368,358,1211,23.6
'2018-05-29 13:44:15.00',50.007,753,3,8.8,542.0,1368,358,1211,23.7
'2018-05-29 13:44:16.00',50.001,753,12,8.8,542.0,1368,358,1215,23.7
'2018-05-29 13:44:17.00',49.997,752,4,8.8,542.0,1368,358,1215,23.7
'2018-05-29 13:44:18.00',49.993,753,3,8.8,542.0,1368,358,1215,23.7
'2018-05-29 13:44:19.00',49.992,752,4,8.8,542.0,1369,358,1215,23.7
'2018-05-29 13:44:20.00',49.988,754,2,8.7,541.8,1369,357,1215,23.7
'2018-05-29 13:44:21.00',49.987,751,4,8.6,541.8,1370,357,1215,23.7
'2018-05-29 13:44:22.00',49.987,752,-1,8.6,541.7,1370,357,1216,23.7
'2018-05-29 13:44:22.99',49.985,755,-1,8.5,541.7,1370,357,1216,23.7
'2018-05-29 13:44:24.00',49.984,757,-3,8.5,541.6,1370,357,1216,23.7
'2018-05-29 13:44:24.99',49.983,755,-1,8.5,541.6,1371,357,1216,23.7
'2018-05-29 13:44:26.00',49.984,757,-3,8.5,541.5,1371,357,1216,23.7
'2018-05-29 13:44:27.00',49.985,754,-1,8.5,541.4,1371,357,1216,23.7
'2018-05-29 13:44:28.00',49.986,757,2,8.5,541.3,1371,357,1216,23.7
'2018-05-29 13:44:29.00',49.986,754,0,8.5,541.3,1371,357,1215,23.7
'2018-05-29 13:44:30.00',49.984,754,3,8.4,541.3,1371,357,1215,23.8
'2018-05-29 13:44:31.00',49.983,755,1,8.4,541.3,1370,357,1215,23.8
'2018-05-29 13:44:32.00',49.981,753,2,8.4,541.2,1370,357,1215,23.8
'2018-05-29 13:44:33.00',49.982,755,3,8.3,541.1,1369,357,1215,23.8
'2018-05-29 13:44:34.00',49.983,754,1,8.3,541.1,1369,357,1215,23.8
'2018-05-29 13:44:35.00',49.983,757,1,8.2,541.0,1369,357,1213,23.8
'2018-05-29 13:44:35.99',49.982,757,-3,8.2,540.9,1369,357,1213,23.8
'2018-05-29 13:44:37.00',49.980,755,-4,8.2,540.9,1370,357,1213,23.8
'2018-05-29 13:44:38.00',49.980,755,1,8.2,540.8,1370,357,1213,23.8
'2018-05-29 13:44:39.00',49.980,753,-1,8.2,540.8,1371,357,1213,23.8
'2018-05-29 13:44:40.00',49.979,755,1,8.2,540.8,1371,357,1213,23.8
'2018-05-29 13:44:41.00',49.978,754,0,8.2,540.7,1371,357,1213,23.9
'2018-05-29 13:44:42.00',49.976,754,-1,8.1,540.7,1371,357,1213,23.9
'2018-05-29 13:44:43.00',49.972,754,-1,8.1,540.7,1371,357,1213,23.9
'2018-05-29 13:44:44.00',49.969,754,-3,8.1,540.6,1371,357,1213,23.9
'2018-05-29 13:44:45.00',49.967,752,-2,8.1,540.5,1371,357,1213,23.9
'2018-05-29 13:44:46.00',49.967,753,-1,8.1,540.4,1371,357,1213,23.9
'2018-05-29 13:44:47.00',49.968,751,2,8.1,540.4,1373,357,1213,23.9
'2018-05-29 13:44:48.00',49.969,750,-2,8.0,540.3,1373,357,1213,23.9
'2018-05-29 13:44:48.99',49.971,754,-4,8.0,540.3,1373,357,1213,23.9
'2018-05-29 13:44:50.00',49.974,754,-4,8.0,540.2,1372,357,1213,23.9
'2018-05-29 13:44:50.99',49.977,754,-2,8.0,540.2,1373,358,1213,23.9
'2018-05-29 13:44:52.00',49.977,754,0,7.9,540.1,1373,358,1213,23.9
'2018-05-29 13:44:53.00',49.976,753,1,7.9,540.0,1373,358,1213,23.9
'2018-05-29 13:44:54.00',49.975,750,1,7.8,540.0,1373,358,1214,23.9
'2018-05-29 13:44:55.00',49.973,752,1,7.8,540.0,1373,358,1214,23.9
'2018-05-29 13:44:56.00',49.970,754,2,7.8,539.9,1374,358,1214,23.9
'2018-05-29 13:44:57.00',49.969,755,1,7.8,539.8,1376,357,1214,23.9
'2018-05-29 13:44:58.00',49.968,752,4,7.8,539.7,1376,357,1214,23.9
'2018-05-29 13:44:59.00',49.966,749,3,7.8,539.7,1378,357,1214,24.0
'2018-05-29 13:45:00.00',49.966,750,3,7.8,539.6,1378,357,1213,24.0
'2018-05-29 13:45:01.00',49.971,753,0,7.7,539.6,1378,357,1213,24.0
'2018-05-29 13:45:01.99',49.973,753,2,7.7,539.5,1379,357,1213,24.0
'2018-05-29 13:45:03.00',49.972,749,0,7.6,539.5,1379,357,1213,24.0
'2018-05-29 13:45:04.00',49.972,753,3,7.6,539.4,1378,357,1213,24.0
'2018-05-29 13:45:05.00',49.972,753,2,7.5,539.3,1378,357,1213,24.0
'2018-05-29 13:45:06.00',49.970,755,0,7.5,539.3,1379,357,1213,24.1
'2018-05-29 13:45:07.00',49.970,752,2,7.5,539.3,1379,357,1214,24.1
'2018-05-29 13:45:08.00',49.969,749,4,7.5,539.2,1380,357,1214,24.1
'2018-05-29 13:45:09.00',49.968,749,4,7.5,539.2,1380,357,1214,24.1
'2018-05-29 13:45:10.00',49.968,752,1,7.5,539.0,1380,357,1214,24.1
'2018-05-29 13:45:11.00',49.967,754,-1,7.4,539.0,1379,357,1214,24.1
'2018-05-29 13:45:12.00',49.965,754,2,7.4,538.9,1379,357,1214,24.1
'2018-05-29 13:45:13.00',49.964,555,4,7.4,538.9,1379,357,1214,24.1
'2018-05-29 13:45:14.00',49.963,536,-1,7.3,538.9,1351,357,1041,24.1
'2018-05-29 13:45:14.99',49.963,541,-3,7.3,539.0,1314,357,1041,24.1
'2018-05-29 13:45:16.00',49.964,539,0,7.3,539.1,1279,357,1041,24.1
'2018-05-29 13:45:16.99',49.967,538,2,7.3,539.2,1279,357,1041,24.1
'2018-05-29 13:45:18.00',49.970,538,2,7.3,539.2,1242,357,1041,24.1
'2018-05-29 13:45:19.00',49.974,540,0,7.3,539.2,1242,357,1041,24.1
'2018-05-29 13:45:20.00',49.976,539,3,7.2,539.4,1205,357,871,24.1
'2018-05-29 13:45:21.00',49.979,540,0,7.2,539.6,1130,357,871,24.1
'2018-05-29 13:45:22.00',49.979,539,-2,7.2,539.9,1130,357,871,24.1
'2018-05-29 13:45:23.00',49.974,539,2,7.2,540.1,1059,356,871,24.1
'2018-05-29 13:45:24.00',49.974,514,4,7.2,540.3,1059,356,871,24.1
'2018-05-29 13:45:25.00',49.974,511,3,7.2,540.3,1059,356,871,24.1
'2018-05-29 13:45:26.00',49.977,753,2,7.1,540.3,1008,356,1108,24.1
'2018-05-29 13:45:27.00',49.983,753,-1,7.1,540.1,1045,356,1108,24.1
'2018-05-29 13:45:27.99',49.988,753,2,7.1,540.1,1082,356,1108,24.1
'2018-05-29 13:45:29.00',49.990,752,-1,7.1,539.9,1082,356,1108,24.1
'2018-05-29 13:45:30.00',49.992,752,-1,7.1,539.9,1119,357,1108,24.1
'2018-05-29 13:45:31.00',49.992,754,-2,7.1,539.9,1119,357,1108,24.1
'2018-05-29 13:45:32.00',49.995,754,-10,7.1,539.6,1156,357,1108,24.1
'2018-05-29 13:45:33.00',49.996,754,-2,7.1,539.4,1232,357,1214,24.1
'2018-05-29 13:45:34.00',49.994,754,-1,7.0,538.9,1232,357,1214,24.1
'2018-05-29 13:45:35.00',49.990,755,-1,6.9,538.7,1305,357,1214,24.2
'2018-05-29 13:45:36.00',49.986,754,-1,6.9,538.4,1305,357,1214,24.2
