'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 13:45:37.00',49.983,755,1,6.9,538.4,1305,357,1214,24.2
'2018-05-29 13:45:38.00',49.980,527,-1,6.9,538.4,1383,357,1214,24.3
'2018-05-29 13:45:39.00',49.980,526,0,6.8,538.4,1383,357,853,24.3
'2018-05-29 13:45:40.00',49.980,525,1,6.8,538.4,1306,357,853,24.3
'2018-05-29 13:45:40.99',49.981,528,1,6.8,538.5,1306,357,853,24.3
'2018-05-29 13:45:42.00',49.981,528,-2,6.8,538.5,1306,357,853,24.3
'2018-05-29 13:45:42.99',49.981,528,-4,6.8,538.5,1267,356,853,24.4
'2018-05-29 13:45:44.00',49.981,528,-3,6.8,538.6,1229,356,853,24.4
'2018-05-29 13:45:45.00',49.981,529,-4,6.8,538.6,1191,356,853,24.4
'2018-05-29 13:45:46.00',49.981,527,-3,6.8,539.0,1149,356,853,24.4
'2018-05-29 13:45:47.00',49.983,527,0,6.8,539.0,1073,356,853,24.4
'2018-05-29 13:45:48.00',49.983,527,1,6.7,539.4,1073,356,853,24.4
'2018-05-29 13:45:49.00',49.983,495,3,6.7,539.4,1073,356,853,24.4
'2018-05-29 13:45:50.00',49.988,541,3,6.7,539.4,1005,356,853,24.4
'2018-05-29 13:45:51.00',49.990,540,1,6.7,539.4,1005,356,853,24.4
'2018-05-29 13:45:52.00',49.992,541,1,6.6,539.5,1008,356,853,24.4
'2018-05-29 13:45:53.00',49.993,542,0,6.6,539.5,1010,356,874,24.4
'2018-05-29 13:45:53.99',49.992,543,2,6.6,539.5,1010,356,874,24.4
'2018-05-29 13:45:55.00',49.990,543,2,6.5,539.5,1013,356,874,24.4
'2018-05-29 13:45:56.00',49.983,545,-2,6.5,539.5,1016,356,874,24.4
'2018-05-29 13:45:57.00',49.978,544,1,6.5,539.5,1019,357,874,24.4
'2018-05-29 13:45:58.00',49.974,542,-3,6.5,539.4,1022,357,874,24.4
'2018-05-29 13:45:59.00',49.969,543,1,6.5,539.4,1027,357,875,24.4
'2018-05-29 13:46:00.00',49.969,541,1,6.5,539.4,1027,357,875,24.4
'2018-05-29 13:46:01.00',49.967,543,1,6.5,539.4,1027,357,875,24.4
'2018-05-29 13:46:02.00',49.965,533,-2,6.4,539.4,1027,357,875,24.4
'2018-05-29 13:46:03.00',49.962,533,-3,6.4,539.4,1027,357,875,24.4
'2018-05-29 13:46:04.00',49.958,530,0,6.4,539.3,1026,357,875,24.4
'2018-05-29 13:46:04.99',49.955,533,-1,6.4,539.3,1024,357,875,24.4
'2018-05-29 13:46:06.00',49.953,532,-4,6.4,539.3,1024,357,859,24.4
'2018-05-29 13:46:06.99',49.950,533,-4,6.4,539.3,1022,357,859,24.4
'2018-05-29 13:46:08.00',49.948,533,-2,6.3,539.3,1022,357,859,24.4
'2018-05-29 13:46:09.00',49.949,532,-2,6.3,539.3,1019,357,859,24.4
'2018-05-29 13:46:10.00',49.948,531,0,6.3,539.2,1017,357,859,24.4
'2018-05-29 13:46:11.00',49.947,531,-4,6.3,539.2,1013,357,859,24.4
'2018-05-29 13:46:12.00',49.946,534,-3,6.2,539.2,1013,357,860,24.4
'2018-05-29 13:46:13.00',49.945,540,-2,6.2,539.1,1013,357,860,24.4
'2018-05-29 13:46:14.00',49.944,525,2,6.2,539.1,1013,357,860,24.4
'2018-05-29 13:46:15.00',49.945,527,-1,6.2,539.1,1011,357,860,24.4
'2018-05-29 13:46:16.00',49.946,524,3,6.2,539.1,1010,357,860,24.4
'2018-05-29 13:46:17.00',49.946,524,4,6.2,539.0,1009,357,860,24.4
'2018-05-29 13:46:17.99',49.946,526,-3,6.1,539.0,1009,357,854,24.4
'2018-05-29 13:46:19.00',49.946,525,3,6.1,539.0,1008,357,854,24.4
'2018-05-29 13:46:19.99',49.947,525,-1,6.1,539.0,1008,357,854,24.4
'2018-05-29 13:46:21.00',49.947,529,-3,6.1,539.0,1006,357,854,24.4
'2018-05-29 13:46:22.00',49.947,529,-2,6.1,538.8,1005,357,854,24.4
'2018-05-29 13:46:23.00',49.949,528,1,6.1,538.8,1004,357,854,24.4
'2018-05-29 13:46:24.00',49.950,529,-3,6.1,538.8,1004,357,853,24.4
'2018-05-29 13:46:25.00',49.951,529,-3,6.1,538.8,1004,357,853,24.4
'2018-05-29 13:46:26.00',49.953,516,0,6.1,538.8,1004,357,853,24.4
'2018-05-29 13:46:27.00',49.956,516,-2,6.1,538.8,998,357,853,24.4
'2018-05-29 13:46:28.00',49.955,516,-3,6.1,538.7,998,357,853,24.4
'2018-05-29 13:46:29.00',49.957,517,-3,6.0,538.7,994,357,853,24.4
'2018-05-29 13:46:30.00',49.957,516,2,6.0,538.6,994,357,836,24.4
'2018-05-29 13:46:30.99',49.959,516,-3,5.9,538.6,992,357,836,24.4
'2018-05-29 13:46:32.00',49.958,516,-4,5.9,538.6,992,357,836,24.4
'2018-05-29 13:46:33.00',49.957,517,0,5.9,538.6,989,357,836,24.4
'2018-05-29 13:46:34.00',49.957,515,2,5.9,538.5,987,357,836,24.4
'2018-05-29 13:46:35.00',49.958,515,0,5.9,538.5,983,357,836,24.4
'2018-05-29 13:46:36.00',49.959,516,-1,5.9,538.4,983,357,835,24.4
'2018-05-29 13:46:37.00',49.959,516,3,5.9,538.4,983,357,835,24.4
'2018-05-29 13:46:38.00',49.959,509,3,5.9,538.4,983,357,835,24.4
'2018-05-29 13:46:39.00',49.960,509,-1,5.9,538.4,979,357,835,24.4
'2018-05-29 13:46:40.00',49.960,511,-1,5.8,538.3,979,357,835,24.4
'2018-05-29 13:46:41.00',49.959,510,0,5.8,538.3,978,357,835,24.4
'2018-05-29 13:46:42.00',49.957,510,3,5.8,538.2,978,357,835,24.4
'2018-05-29 13:46:43.00',49.955,512,-4,5.8,538.2,977,357,829,24.4
'2018-05-29 13:46:43.99',49.953,514,-3,5.8,538.2,977,357,829,24.4
'2018-05-29 13:46:45.00',49.953,512,3,5.8,538.2,976,357,829,24.4
'2018-05-29 13:46:45.99',49.951,512,3,5.8,538.1,975,357,829,24.4
'2018-05-29 13:46:47.00',49.948,514,-4,5.8,538.1,973,357,829,24.4
'2018-05-29 13:46:48.00',49.946,514,1,5.8,538.0,973,357,829,24.4
'2018-05-29 13:46:49.00',49.945,510,3,5.7,538.0,973,357,829,24.4
'2018-05-29 13:46:50.00',49.945,515,-3,5.6,538.0,973,357,829,24.4
'2018-05-29 13:46:51.00',49.945,495,-2,5.6,538.0,974,357,829,24.4
'2018-05-29 13:46:52.00',49.944,493,-1,5.6,537.9,975,356,829,24.4
'2018-05-29 13:46:53.00',49.944,496,-1,5.6,537.9,969,356,829,24.4
'2018-05-29 13:46:54.00',49.942,498,-1,5.6,537.9,969,356,804,24.4
'2018-05-29 13:46:55.00',49.941,497,1,5.6,537.8,966,356,804,24.4
'2018-05-29 13:46:56.00',49.941,496,0,5.6,537.8,966,356,804,24.4
'2018-05-29 13:46:56.99',49.942,498,-3,5.6,537.8,966,356,804,24.4
'2018-05-29 13:46:58.00',49.942,497,1,5.6,537.7,957,356,804,24.4
'2018-05-29 13:46:59.00',49.942,496,1,5.6,537.7,952,356,804,24.4
'2018-05-29 13:47:00.00',49.943,496,-1,5.5,537.6,952,356,803,24.4
'2018-05-29 13:47:01.00',49.942,495,1,5.5,537.6,952,356,803,24.4
'2018-05-29 13:47:02.00',49.940,496,-4,5.5,537.6,952,356,803,24.4
'2018-05-29 13:47:03.00',49.942,482,-5,5.5,537.6,952,356,803,24.4
'2018-05-29 13:47:04.00',49.942,481,1,5.5,537.6,942,357,803,24.4
'2018-05-29 13:47:05.00',49.940,481,-2,5.5,537.5,936,357,803,24.4
'2018-05-29 13:47:06.00',49.941,481,-1,5.5,537.5,936,357,780,24.4
'2018-05-29 13:47:07.00',49.940,478,2,5.4,537.5,933,357,780,24.4
'2018-05-29 13:47:08.00',49.936,481,0,5.4,537.5,933,357,780,24.4
'2018-05-29 13:47:09.00',49.932,480,1,5.4,537.4,933,357,780,24.4
'2018-05-29 13:47:09.99',49.929,481,-1,5.3,537.4,925,357,780,24.4
'2018-05-29 13:47:11.00',49.926,482,-1,5.3,537.4,923,357,780,24.4
'2018-05-29 13:47:11.99',49.922,483,3,5.3,537.3,920,357,782,24.4
'2018-05-29 13:47:13.00',49.922,482,-1,5.3,537.3,920,357,782,24.4
'2018-05-29 13:47:14.00',49.922,495,-4,5.3,537.3,920,357,782,24.4
'2018-05-29 13:47:15.00',49.921,466,1,5.3,537.3,920,357,782,24.4
'2018-05-29 13:47:16.00',49.922,469,-1,5.3,537.3,912,356,782,24.4
'2018-05-29 13:47:17.00',49.923,465,2,5.3,537.2,912,356,782,24.4
'2018-05-29 13:47:18.00',49.926,465,0,5.3,537.2,906,356,782,24.4
'2018-05-29 13:47:19.00',49.927,466,-1,5.3,537.2,903,356,756,24.4
'2018-05-29 13:47:20.00',49.928,466,-1,5.3,537.2,903,356,756,24.4
'2018-05-29 13:47:21.00',49.931,469,-3,5.3,537.1,903,356,756,24.4
'2018-05-29 13:47:22.00',49.933,466,2,5.2,537.1,895,357,756,24.4
'2018-05-29 13:47:22.99',49.935,466,-1,5.2,537.1,895,357,756,24.4
'2018-05-29 13:47:24.00',49.935,469,3,5.2,537.0,889,357,756,24.4
'2018-05-29 13:47:25.00',49.937,465,3,5.2,537.0,889,357,757,24.4
'2018-05-29 13:47:26.00',49.938,466,-2,5.2,537.0,889,357,757,24.4
'2018-05-29 13:47:27.00',49.938,464,3,5.2,537.0,889,357,757,24.4
'2018-05-29 13:47:28.00',49.936,461,0,5.2,537.0,889,357,757,24.4
'2018-05-29 13:47:29.00',49.934,462,-4,5.2,536.9,889,357,757,24.4
'2018-05-29 13:47:30.00',49.931,462,3,5.2,536.9,887,357,757,24.4
'2018-05-29 13:47:31.00',49.930,464,-1,5.1,536.9,887,357,750,24.4
'2018-05-29 13:47:32.00',49.929,461,-1,5.1,536.9,887,357,750,24.4
'2018-05-29 13:47:33.00',49.930,461,3,5.1,536.8,887,357,750,24.4
'2018-05-29 13:47:34.00',49.931,463,-1,5.1,536.8,884,357,750,24.4
'2018-05-29 13:47:35.00',49.934,460,0,5.1,536.7,884,357,750,24.4
'2018-05-29 13:47:35.99',49.938,463,-1,5.0,536.6,883,357,750,24.4
'2018-05-29 13:47:37.00',49.939,463,1,5.0,536.6,883,357,750,24.4
'2018-05-29 13:47:38.00',49.938,461,1,5.0,536.6,883,357,749,24.4
'2018-05-29 13:47:39.00',49.938,468,-1,5.0,536.6,883,357,749,24.4
'2018-05-29 13:47:40.00',49.938,440,0,5.0,536.6,878,357,749,24.4
'2018-05-29 13:47:41.00',49.935,440,1,5.0,536.5,878,357,749,24.4
'2018-05-29 13:47:42.00',49.931,442,-3,5.0,536.5,870,357,749,24.4
'2018-05-29 13:47:43.00',49.930,439,-1,5.0,536.5,866,357,749,24.4
'2018-05-29 13:47:44.00',49.928,443,-2,5.0,536.5,866,357,717,24.4
'2018-05-29 13:47:45.00',49.928,440,-2,4.9,536.5,866,357,717,24.4
'2018-05-29 13:47:46.00',49.928,444,-3,4.9,536.4,854,357,717,24.4
'2018-05-29 13:47:46.99',49.925,-442,2,4.9,536.4,854,357,717,24.4
'2018-05-29 13:47:48.00',49.925,-442,-1,4.9,537.0,754,354,717,24.4
'2018-05-29 13:47:48.99',49.923,-442,0,4.9,537.7,754,354,717,24.4
'2018-05-29 13:47:50.00',49.918,-441,0,4.9,537.7,754,354,717,24.4
'2018-05-29 13:47:51.00',49.918,-331,-1,4.9,537.7,681,354,720,24.4
'2018-05-29 13:47:52.00',49.916,-415,1,5.0,537.7,440,354,720,24.4
'2018-05-29 13:47:53.00',49.913,-414,0,5.0,538.7,367,354,720,24.4
'2018-05-29 13:47:54.00',49.911,-484,2,5.0,539.6,207,353,720,24.4
'2018-05-29 13:47:55.00',49.911,-481,1,5.0,541.8,-48,353,720,24.4
'2018-05-29 13:47:56.00',49.913,-480,-3,5.0,541.8,-48,353,720,24.4
'2018-05-29 13:47:57.00',49.915,-315,0,5.0,542.9,-228,353,652,24.4
'2018-05-29 13:47:58.00',49.915,-358,-1,5.0,544.1,-647,353,652,24.4
'2018-05-29 13:47:59.00',49.919,-354,0,5.0,545.4,-714,353,652,24.4
'2018-05-29 13:47:59.99',49.926,-293,3,5.0,547.1,-789,353,652,24.4
'2018-05-29 13:48:01.00',49.926,-751,-1,5.1,547.5,-789,354,652,24.4
'2018-05-29 13:48:02.00',49.929,-750,1,5.1,547.5,-789,354,652,24.4
'2018-05-29 13:48:03.00',49.929,-556,-8,5.1,547.5,-789,354,652,24.4
'2018-05-29 13:48:04.00',49.931,-537,-2,5.1,547.5,-897,354,872,24.4
'2018-05-29 13:48:05.00',49.934,-536,0,5.1,547.5,-918,354,872,24.4
'2018-05-29 13:48:06.00',49.936,-751,-1,5.2,548.4,-939,354,872,24.4
'2018-05-29 13:48:07.00',49.935,-752,1,5.2,549.0,-984,354,872,24.4
'2018-05-29 13:48:08.00',49.930,-751,-2,5.2,549.5,-984,352,872,24.4
'2018-05-29 13:48:09.00',49.929,-751,-2,5.2,550.0,-1077,352,872,24.4
'2018-05-29 13:48:10.00',49.925,-749,1,5.2,550.0,-1175,352,872,24.4
'2018-05-29 13:48:11.00',49.925,-748,-1,5.2,551.1,-1246,352,1227,24.4
'2018-05-29 13:48:12.00',49.925,-554,-4,5.2,552.3,-1246,352,1227,24.4
'2018-05-29 13:48:12.99',49.923,-747,-1,5.2,552.9,-1246,352,1227,24.4
'2018-05-29 13:48:14.00',49.923,-750,0,5.2,552.9,-1246,352,1227,24.4
'2018-05-29 13:48:14.99',49.923,-750,-2,5.3,552.9,-1246,353,1227,24.4
'2018-05-29 13:48:16.00',49.923,-752,1,5.4,552.9,-1244,353,1227,24.4
'2018-05-29 13:48:17.00',49.921,-749,-4,5.4,552.9,-1244,353,1226,24.4
'2018-05-29 13:48:18.00',49.922,-751,-1,5.4,553.7,-1318,353,1226,24.4
'2018-05-29 13:48:19.00',49.923,-752,-3,5.4,554.0,-1318,353,1226,24.4
'2018-05-29 13:48:20.00',49.928,-752,-1,5.5,554.3,-1318,353,1226,24.4
'2018-05-29 13:48:21.00',49.930,-748,-4,5.5,554.5,-1317,353,1226,24.4
'2018-05-29 13:48:22.00',49.933,-752,1,5.6,554.5,-1316,353,1226,24.4
'2018-05-29 13:48:23.00',49.933,-752,-1,5.6,555.0,-1315,353,1225,24.4
'2018-05-29 13:48:24.00',49.938,-751,1,5.6,555.4,-1315,353,1225,24.4
'2018-05-29 13:48:25.00',49.940,-753,0,5.6,555.7,-1315,353,1225,24.4
'2018-05-29 13:48:25.99',49.941,-749,0,5.6,555.7,-1315,353,1225,24.4
'2018-05-29 13:48:27.00',49.945,-752,-1,5.6,555.7,-1315,353,1225,24.4
'2018-05-29 13:48:28.00',49.950,-750,1,5.6,555.7,-1315,353,1225,24.4
'2018-05-29 13:48:29.00',49.951,-750,-3,5.7,555.7,-1315,353,1225,24.4
'2018-05-29 13:48:30.00',49.954,-748,-1,5.7,556.0,-1315,353,1226,24.4
'2018-05-29 13:48:31.00',49.956,-747,2,5.7,556.1,-1315,353,1226,24.4
'2018-05-29 13:48:32.00',49.953,-752,3,5.7,556.3,-1315,353,1226,24.4
'2018-05-29 13:48:33.00',49.954,-747,-3,5.8,556.4,-1315,353,1226,24.4
'2018-05-29 13:48:34.00',49.953,-747,-3,5.8,556.4,-1314,353,1226,24.4
'2018-05-29 13:48:35.00',49.955,-750,0,5.8,556.7,-1313,353,1226,24.4
'2018-05-29 13:48:36.00',49.956,-749,1,5.8,557.0,-1313,353,1226,24.4
'2018-05-29 13:48:37.00',49.956,-750,-3,5.9,557.1,-1313,353,1224,24.4
'2018-05-29 13:48:38.00',49.957,-750,-1,5.9,557.1,-1313,353,1224,24.4
'2018-05-29 13:48:38.99',49.957,-750,-2,5.9,557.1,-1313,353,1224,24.4
'2018-05-29 13:48:40.00',49.956,-750,-2,5.9,557.1,-1312,353,1224,24.4
'2018-05-29 13:48:40.99',49.955,-750,-4,6.0,557.1,-1312,353,1224,24.4
'2018-05-29 13:48:42.00',49.951,-749,0,6.0,557.3,-1312,353,1224,24.4
'2018-05-29 13:48:43.00',49.951,-750,1,6.0,557.4,-1312,353,1224,24.4
'2018-05-29 13:48:44.00',49.950,-750,0,6.0,557.5,-1312,353,1224,24.4
'2018-05-29 13:48:45.00',49.951,-752,-1,6.1,557.6,-1312,353,1224,24.4
'2018-05-29 13:48:46.00',49.950,-748,-1,6.1,557.6,-1312,353,1224,24.4
'2018-05-29 13:48:47.00',49.947,-752,-1,6.1,557.8,-1311,353,1224,24.4
'2018-05-29 13:48:48.00',49.947,-750,-2,6.1,557.8,-1311,353,1224,24.4
'2018-05-29 13:48:49.00',49.948,-752,2,6.1,558.0,-1311,353,1224,24.4
'2018-05-29 13:48:50.00',49.952,-750,1,6.2,558.0,-1311,353,1224,24.4
'2018-05-29 13:48:51.00',49.950,-748,-1,6.2,558.0,-1311,353,1224,24.4
'2018-05-29 13:48:51.99',49.952,-750,-2,6.2,558.0,-1311,353,1224,24.4
'2018-05-29 13:48:53.00',49.951,-748,1,6.2,558.0,-1310,353,1224,24.4
'2018-05-29 13:48:54.00',49.953,-750,-1,6.2,558.2,-1310,353,1224,24.4
'2018-05-29 13:48:55.00',49.954,-750,-1,6.2,558.2,-1309,353,1226,24.4
'2018-05-29 13:48:56.00',49.955,-749,3,6.2,558.2,-1309,353,1226,24.4
'2018-05-29 13:48:57.00',49.959,-749,1,6.2,558.4,-1307,353,1226,24.4
'2018-05-29 13:48:58.00',49.956,-752,-2,6.2,558.4,-1307,353,1226,24.4
'2018-05-29 13:48:59.00',49.955,-752,-1,6.3,558.5,-1306,353,1226,24.4
'2018-05-29 13:49:00.00',49.954,-752,2,6.3,558.6,-1306,353,1226,24.4
'2018-05-29 13:49:01.00',49.953,-750,-1,6.3,558.7,-1306,353,1226,24.4
'2018-05-29 13:49:02.00',49.953,-750,-3,6.4,558.7,-1306,353,1226,24.4
'2018-05-29 13:49:03.00',49.952,-749,2,6.5,558.7,-1306,353,1226,24.4
'2018-05-29 13:49:04.00',49.948,-748,2,6.5,558.7,-1306,353,1226,24.4
'2018-05-29 13:49:04.99',49.946,-746,0,6.5,558.7,-1306,353,1226,24.4
'2018-05-29 13:49:06.00',49.941,-751,0,6.5,558.8,-1306,353,1226,24.4
'2018-05-29 13:49:06.99',49.936,-754,0,6.6,558.9,-1305,353,1226,24.4
'2018-05-29 13:49:08.00',49.930,-750,-2,6.6,558.9,-1305,353,1225,24.4
'2018-05-29 13:49:09.00',49.925,-752,1,6.6,559.0,-1306,353,1225,24.4
'2018-05-29 13:49:10.00',49.923,-749,-1,6.6,559.0,-1306,353,1225,24.4
'2018-05-29 13:49:11.00',49.923,-748,1,6.6,559.2,-1306,353,1225,24.4
'2018-05-29 13:49:12.00',49.921,-750,0,6.6,559.2,-1306,353,1225,24.4
'2018-05-29 13:49:13.00',49.919,-749,2,6.7,559.3,-1306,353,1225,24.4
'2018-05-29 13:49:14.00',49.918,-752,2,6.7,559.3,-1306,353,1225,24.4
'2018-05-29 13:49:15.00',49.916,-752,2,6.7,559.3,-1306,353,1224,24.4
'2018-05-29 13:49:15.99',49.916,-749,1,6.8,559.3,-1306,353,1224,24.4
'2018-05-29 13:49:17.00',49.918,-748,-3,6.8,559.3,-1306,353,1224,24.4
'2018-05-29 13:49:17.99',49.918,-747,2,6.8,559.3,-1306,353,1224,24.4
'2018-05-29 13:49:19.00',49.918,-746,2,6.8,559.4,-1306,353,1224,24.4
'2018-05-29 13:49:20.00',49.919,-750,0,6.8,559.5,-1306,353,1222,24.4
'2018-05-29 13:49:21.00',49.919,-749,-2,6.8,559.6,-1303,353,1222,24.4
'2018-05-29 13:49:22.00',49.920,-748,1,6.8,559.6,-1303,353,1222,24.4
'2018-05-29 13:49:23.00',49.920,-748,1,6.9,559.7,-1303,353,1222,24.4
'2018-05-29 13:49:24.00',49.920,-750,2,6.9,559.7,-1303,353,1222,24.4
'2018-05-29 13:49:25.00',49.920,-750,3,6.9,559.8,-1303,353,1222,24.4
'2018-05-29 13:49:26.00',49.919,-748,2,6.9,559.8,-1303,353,1222,24.4
'2018-05-29 13:49:27.00',49.917,-747,3,6.9,559.8,-1303,353,1223,24.4
'2018-05-29 13:49:28.00',49.917,-746,0,7.0,559.8,-1303,353,1223,24.4
'2018-05-29 13:49:28.99',49.917,-749,-1,7.0,559.8,-1303,353,1223,24.4
'2018-05-29 13:49:30.00',49.918,-750,-3,7.1,559.8,-1303,353,1223,24.4
'2018-05-29 13:49:31.00',49.919,-751,-3,7.1,559.9,-1303,353,1223,24.4
'2018-05-29 13:49:32.00',49.917,-748,-2,7.1,559.9,-1303,353,1223,24.4
'2018-05-29 13:49:33.00',49.920,-749,0,7.1,560.1,-1302,353,1223,24.4
'2018-05-29 13:49:34.00',49.920,-746,1,7.1,560.1,-1302,353,1224,24.4
'2018-05-29 13:49:35.00',49.920,-751,1,7.2,560.1,-1302,353,1224,24.4
'2018-05-29 13:49:36.00',49.921,-752,-1,7.2,560.1,-1302,353,1224,24.4
'2018-05-29 13:49:37.00',49.920,-750,-2,7.2,560.2,-1302,353,1224,24.4
'2018-05-29 13:49:38.00',49.919,-748,2,7.2,560.3,-1302,353,1224,24.4
'2018-05-29 13:49:39.00',49.919,-748,1,7.2,560.3,-1302,353,1224,24.4
'2018-05-29 13:49:40.00',49.919,-748,2,7.3,560.3,-1302,353,1224,24.4
'2018-05-29 13:49:41.00',49.919,-747,-1,7.3,560.3,-1303,353,1225,24.4
'2018-05-29 13:49:41.99',49.919,-753,1,7.3,560.3,-1303,353,1225,24.4
'2018-05-29 13:49:43.00',49.918,-750,-4,7.3,560.4,-1303,353,1225,24.4
'2018-05-29 13:49:43.99',49.914,-750,0,7.3,560.4,-1303,353,1225,24.4
'2018-05-29 13:49:45.00',49.910,-748,-1,7.4,560.5,-1303,353,1225,24.4
'2018-05-29 13:49:46.00',49.905,-750,2,7.4,560.5,-1303,353,1225,24.4
'2018-05-29 13:49:47.00',49.903,-753,-1,7.4,560.6,-1304,353,1225,24.4
'2018-05-29 13:49:48.00',49.898,-752,-3,7.5,560.6,-1304,353,1225,24.4
'2018-05-29 13:49:49.00',49.898,-750,2,7.5,560.7,-1304,353,1225,24.4
'2018-05-29 13:49:50.00',49.898,-747,-1,7.5,560.7,-1304,353,1225,24.4
'2018-05-29 13:49:51.00',49.895,-747,1,7.5,560.7,-1304,353,1225,24.4
'2018-05-29 13:49:52.00',49.895,-747,0,7.5,560.7,-1304,353,1225,24.4
'2018-05-29 13:49:53.00',49.892,-752,-4,7.6,560.7,-1303,353,1225,24.4
'2018-05-29 13:49:54.00',49.889,-750,-1,7.7,560.7,-1303,353,1225,24.4
'2018-05-29 13:49:54.99',49.889,-750,-1,7.7,560.7,-1302,353,1225,24.4
'2018-05-29 13:49:56.00',49.891,-751,-3,7.7,560.8,-1302,353,1225,24.4
'2018-05-29 13:49:57.00',49.891,-754,0,7.7,560.9,-1303,353,1225,24.4
'2018-05-29 13:49:58.00',49.890,-752,-1,7.7,560.9,-1303,352,1225,24.4
'2018-05-29 13:49:59.00',49.889,-747,-2,7.8,561.0,-1302,352,1225,24.4
'2018-05-29 13:50:00.00',49.889,-749,1,7.8,561.0,-1301,352,1225,24.3
'2018-05-29 13:50:01.00',49.891,-747,-1,7.8,561.0,-1301,352,1225,24.3
'2018-05-29 13:50:02.00',49.892,-752,0,7.8,561.1,-1301,352,1225,24.3
'2018-05-29 13:50:03.00',49.894,-751,-1,7.8,561.1,-1301,352,1225,24.3
'2018-05-29 13:50:04.00',49.896,-750,-2,7.8,561.1,-1301,353,1225,24.3
'2018-05-29 13:50:05.00',49.897,-750,1,7.8,561.1,-1301,353,1225,24.3
'2018-05-29 13:50:06.00',49.897,-752,-2,7.8,561.1,-1301,353,1225,24.3
'2018-05-29 13:50:07.00',49.898,-753,-3,7.8,561.1,-1302,353,1224,24.3
'2018-05-29 13:50:07.99',49.896,-750,1,7.8,561.1,-1302,353,1224,24.2
'2018-05-29 13:50:09.00',49.894,-748,0,7.9,561.2,-1301,353,1224,24.2
'2018-05-29 13:50:09.99',49.891,-746,-3,7.9,561.2,-1301,353,1224,24.2
'2018-05-29 13:50:11.00',49.888,-753,1,7.9,561.3,-1301,353,1224,24.2
'2018-05-29 13:50:12.00',49.888,-750,-3,8.0,561.3,-1301,353,1224,24.2
'2018-05-29 13:50:13.00',49.890,-751,-3,8.0,561.4,-1301,353,1225,24.2
'2018-05-29 13:50:14.00',49.896,-750,1,8.1,561.4,-1301,353,1225,24.2
'2018-05-29 13:50:15.00',49.898,-748,-1,8.1,561.4,-1301,353,1225,24.2
'2018-05-29 13:50:16.00',49.899,-753,0,8.1,561.4,-1301,353,1225,24.2
'2018-05-29 13:50:17.00',49.902,-752,0,8.1,561.4,-1301,353,1225,24.2
'2018-05-29 13:50:18.00',49.906,-750,1,8.1,561.4,-1302,353,1225,24.2
'2018-05-29 13:50:19.00',49.905,-748,-1,8.2,561.4,-1302,353,1225,24.2
'2018-05-29 13:50:20.00',49.908,-747,-3,8.2,561.5,-1301,353,1225,24.2
'2018-05-29 13:50:20.99',49.908,-745,-2,8.2,561.5,-1301,353,1225,24.2
'2018-05-29 13:50:22.00',49.910,-750,-2,8.2,561.6,-1300,353,1225,24.2
'2018-05-29 13:50:23.00',49.909,-752,-1,8.2,561.6,-1299,353,1225,24.2
'2018-05-29 13:50:24.00',49.905,-748,-2,8.3,561.7,-1299,353,1225,24.2
'2018-05-29 13:50:25.00',49.903,-751,1,8.3,561.7,-1299,353,1225,24.2
'2018-05-29 13:50:26.00',49.903,-750,-1,8.3,561.8,-1299,353,1225,24.2
'2018-05-29 13:50:27.00',49.905,-752,-1,8.3,561.8,-1299,353,1224,24.2
'2018-05-29 13:50:28.00',49.906,-751,-1,8.4,561.8,-1299,353,1224,24.2
'2018-05-29 13:50:29.00',49.907,-747,-2,8.4,561.8,-1299,353,1224,24.2
'2018-05-29 13:50:30.00',49.907,-747,2,8.4,561.8,-1299,353,1224,24.2
'2018-05-29 13:50:31.00',49.905,-751,-1,8.4,561.8,-1300,353,1224,24.2
'2018-05-29 13:50:32.00',49.903,-749,-5,8.5,561.8,-1300,353,1224,24.2
'2018-05-29 13:50:33.00',49.902,-750,0,8.5,561.8,-1300,353,1226,24.2
'2018-05-29 13:50:33.99',49.903,-749,0,8.5,561.9,-1300,353,1226,24.2
'2018-05-29 13:50:35.00',49.903,-754,-1,8.6,562.0,-1299,353,1226,24.2
'2018-05-29 13:50:35.99',49.906,-750,-2,8.6,562.0,-1299,353,1226,24.2
'2018-05-29 13:50:37.00',49.905,-747,-1,8.6,562.0,-1299,353,1226,24.2
'2018-05-29 13:50:38.00',49.905,-746,-1,8.6,562.1,-1299,353,1226,24.2
'2018-05-29 13:50:39.00',49.908,-748,-3,8.7,562.1,-1299,353,1226,24.2
'2018-05-29 13:50:40.00',49.913,-747,1,8.7,562.1,-1299,353,1225,24.2
'2018-05-29 13:50:41.00',49.913,-750,-3,8.7,562.1,-1299,353,1225,24.2
'2018-05-29 13:50:42.00',49.919,-750,-1,8.7,562.1,-1299,353,1225,24.2
'2018-05-29 13:50:43.00',49.922,-750,-3,8.7,562.1,-1299,353,1225,24.2
'2018-05-29 13:50:44.00',49.926,-750,-3,8.7,562.1,-1299,353,1225,24.2
'2018-05-29 13:50:45.00',49.931,-751,1,8.7,562.1,-1299,353,1225,24.2
'2018-05-29 13:50:46.00',49.932,-749,-1,8.7,562.2,-1299,353,1224,24.2
'2018-05-29 13:50:46.99',49.936,-752,1,8.8,562.3,-1299,353,1224,24.2
'2018-05-29 13:50:48.00',49.935,-752,-1,8.8,562.3,-1299,353,1224,24.2
'2018-05-29 13:50:49.00',49.935,-750,-1,8.8,562.3,-1299,353,1224,24.2
'2018-05-29 13:50:50.00',49.935,-750,2,8.8,562.4,-1299,353,1224,24.2
'2018-05-29 13:50:51.00',49.933,-748,0,8.8,562.4,-1299,353,1224,24.2
'2018-05-29 13:50:52.00',49.929,-748,3,8.8,562.4,-1299,353,1225,24.2
'2018-05-29 13:50:53.00',49.925,-747,-1,8.8,562.4,-1299,353,1225,24.2
'2018-05-29 13:50:54.00',49.921,-747,0,8.9,562.4,-1299,353,1225,24.2
'2018-05-29 13:50:55.00',49.917,-750,-3,8.9,562.4,-1299,352,1225,24.2
'2018-05-29 13:50:56.00',49.915,-754,-1,9.0,562.5,-1298,352,1225,24.2
'2018-05-29 13:50:57.00',49.914,-750,-4,9.0,562.5,-1298,352,1225,24.2
'2018-05-29 13:50:57.99',49.915,-750,-1,9.0,562.5,-1298,352,1225,24.2
'2018-05-29 13:50:59.00',49.916,-750,-1,9.0,562.6,-1298,352,1225,24.2
'2018-05-29 13:50:59.99',49.914,-754,-1,9.0,562.6,-1298,352,1225,24.2
'2018-05-29 13:51:01.00',49.914,-753,-2,9.0,562.6,-1298,352,1225,24.2
'2018-05-29 13:51:02.00',49.915,-750,2,9.1,562.7,-1298,352,1225,24.2
'2018-05-29 13:51:03.00',49.915,-747,-1,9.1,562.7,-1298,352,1225,24.2
'2018-05-29 13:51:04.00',49.918,-747,3,9.2,562.7,-1298,352,1224,24.2
'2018-05-29 13:51:05.00',49.919,-747,0,9.2,562.7,-1298,352,1224,24.2
'2018-05-29 13:51:06.00',49.920,-747,0,9.2,562.7,-1298,352,1224,24.2
'2018-05-29 13:51:07.00',49.920,-748,-3,9.2,562.7,-1298,353,1224,24.2
'2018-05-29 13:51:08.00',49.918,-751,1,9.3,562.8,-1299,353,1224,24.2
'2018-05-29 13:51:09.00',49.916,-748,-1,9.3,562.8,-1299,353,1224,24.2
'2018-05-29 13:51:10.00',49.915,-750,3,9.3,562.8,-1299,353,1224,24.2
'2018-05-29 13:51:10.99',49.916,-749,-1,9.4,562.8,-1298,353,1224,24.2
'2018-05-29 13:51:12.00',49.914,-754,0,9.4,562.9,-1298,353,1224,24.2
'2018-05-29 13:51:12.99',49.910,-752,-2,9.4,562.9,-1298,353,1224,24.2
'2018-05-29 13:51:14.00',49.909,-750,2,9.5,563.0,-1298,353,1224,24.2
'2018-05-29 13:51:15.00',49.905,-747,-1,9.5,563.0,-1298,353,1224,24.2
'2018-05-29 13:51:16.00',49.903,-747,0,9.5,563.0,-1298,353,1224,24.2
'2018-05-29 13:51:17.00',49.902,-747,0,9.5,563.0,-1298,353,1225,24.2
'2018-05-29 13:51:18.00',49.902,-750,0,9.5,563.0,-1298,353,1225,24.2
'2018-05-29 13:51:19.00',49.898,-750,1,9.5,563.0,-1298,353,1225,24.2
'2018-05-29 13:51:20.00',49.896,-747,-2,9.6,563.0,-1298,353,1225,24.1
'2018-05-29 13:51:21.00',49.896,-748,2,9.6,563.0,-1298,353,1225,24.1
'2018-05-29 13:51:22.00',49.895,-747,0,9.6,563.1,-1298,353,1225,24.1
'2018-05-29 13:51:23.00',49.894,-751,-1,9.6,563.1,-1298,353,1226,24.1
'2018-05-29 13:51:23.99',49.894,-750,0,9.6,563.2,-1298,353,1226,24.1
'2018-05-29 13:51:25.00',49.897,-748,-1,9.6,563.2,-1299,353,1226,24.1
'2018-05-29 13:51:26.00',49.899,-750,1,9.7,563.2,-1299,353,1226,24.1
'2018-05-29 13:51:27.00',49.899,-750,0,9.7,563.3,-1299,353,1226,24.1
'2018-05-29 13:51:28.00',49.901,-750,-3,9.7,563.3,-1299,353,1226,24.1
'2018-05-29 13:51:29.00',49.900,-752,1,9.7,563.3,-1299,353,1225,24.1
'2018-05-29 13:51:30.00',49.900,-748,-2,9.7,563.3,-1299,353,1225,24.1
'2018-05-29 13:51:31.00',49.897,-749,1,9.7,563.3,-1300,353,1225,24.1
'2018-05-29 13:51:32.00',49.894,-749,-1,9.7,563.3,-1300,353,1225,24.1
'2018-05-29 13:51:33.00',49.895,-751,-3,9.8,563.3,-1300,353,1225,24.1
'2018-05-29 13:51:34.00',49.895,-751,-1,9.8,563.3,-1299,353,1225,24.1
'2018-05-29 13:51:35.00',49.894,-748,2,9.8,563.4,-1299,353,1225,24.1
'2018-05-29 13:51:36.00',49.894,-750,-1,9.8,563.4,-1299,353,1225,24.1
'2018-05-29 13:51:36.99',49.896,-748,0,9.9,563.5,-1299,353,1225,24.1
'2018-05-29 13:51:38.00',49.894,-747,3,9.9,563.5,-1299,353,1225,24.1
'2018-05-29 13:51:38.99',49.891,-747,-3,9.9,563.5,-1299,353,1225,24.1
'2018-05-29 13:51:40.00',49.886,-751,-3,9.9,563.5,-1299,353,1225,24.1
'2018-05-29 13:51:41.00',49.883,-750,2,10.0,563.5,-1299,353,1225,24.1
'2018-05-29 13:51:42.00',49.878,-747,-1,10.0,563.5,-1299,353,1225,24.1
'2018-05-29 13:51:43.00',49.873,-749,-1,10.0,563.5,-1298,353,1225,24.1
'2018-05-29 13:51:44.00',49.872,-753,0,10.0,563.5,-1297,353,1225,24.1
'2018-05-29 13:51:45.00',49.872,-750,1,10.0,563.6,-1297,352,1225,24.1
'2018-05-29 13:51:46.00',49.871,-747,-2,10.0,563.6,-1297,352,1225,24.1
'2018-05-29 13:51:47.00',49.869,-747,-3,10.1,563.7,-1297,352,1225,24.1
'2018-05-29 13:51:48.00',49.868,-752,-3,10.1,563.7,-1297,352,1226,24.1
'2018-05-29 13:51:49.00',49.867,-751,0,10.2,563.7,-1297,352,1226,24.1
'2018-05-29 13:51:49.99',49.867,-748,-1,10.2,563.8,-1297,352,1226,24.1
'2018-05-29 13:51:51.00',49.869,-750,-1,10.3,563.8,-1297,352,1226,24.1
'2018-05-29 13:51:52.00',49.868,-751,-3,10.3,563.8,-1297,353,1226,24.1
'2018-05-29 13:51:53.00',49.870,-752,0,10.3,563.8,-1297,353,1226,24.1
'2018-05-29 13:51:54.00',49.868,-748,2,10.4,563.8,-1297,353,1226,24.1
'2018-05-29 13:51:55.00',49.865,-751,1,10.4,563.8,-1298,353,1227,24.1
'2018-05-29 13:51:56.00',49.862,-750,-3,10.4,563.8,-1298,353,1227,24.1
'2018-05-29 13:51:57.00',49.858,-749,-3,10.5,563.8,-1297,353,1227,24.1
'2018-05-29 13:51:58.00',49.858,-750,1,10.5,563.9,-1297,352,1227,24.1
'2018-05-29 13:51:59.00',49.856,-752,-1,10.5,563.9,-1297,352,1227,24.1
'2018-05-29 13:52:00.00',49.853,-752,1,10.5,564.0,-1296,352,1227,24.1
'2018-05-29 13:52:01.00',49.851,-750,1,10.5,564.0,-1297,352,1227,24.1
'2018-05-29 13:52:02.00',49.845,-749,3,10.5,564.0,-1297,352,1227,24.1
'2018-05-29 13:52:02.99',49.843,-750,-2,10.5,564.0,-1297,352,1227,24.1
'2018-05-29 13:52:04.00',49.842,-747,-1,10.6,564.1,-1297,352,1227,24.1
'2018-05-29 13:52:04.99',49.841,-748,1,10.6,564.1,-1297,352,1227,24.1
'2018-05-29 13:52:06.00',49.843,-751,-1,10.6,564.1,-1297,352,1227,24.1
'2018-05-29 13:52:07.00',49.841,-748,-1,10.6,564.1,-1297,352,1227,23.7
'2018-05-29 13:52:08.00',49.842,-749,-1,10.6,564.1,-1298,352,1227,23.7
'2018-05-29 13:52:09.00',49.840,-750,-2,10.6,564.1,-1298,352,1227,23.7
'2018-05-29 13:52:10.00',49.839,-748,2,10.6,564.1,-1297,352,1227,23.7
'2018-05-29 13:52:11.00',49.839,-745,-1,10.6,564.2,-1297,352,1227,23.7
'2018-05-29 13:52:12.00',49.838,-750,-1,10.7,564.2,-1297,352,1227,23.7
'2018-05-29 13:52:13.00',49.838,-748,-3,10.7,564.2,-1297,352,1227,23.7
'2018-05-29 13:52:14.00',49.841,-749,2,10.7,564.3,-1297,352,1227,23.7
'2018-05-29 13:52:15.00',49.843,-755,-1,10.7,564.3,-1297,352,1227,23.7
'2018-05-29 13:52:15.99',49.846,-749,3,10.7,564.3,-1297,352,1227,23.7
'2018-05-29 13:52:17.00',49.848,-748,3,10.7,564.3,-1297,352,1227,23.7
'2018-05-29 13:52:18.00',49.851,-749,-1,10.8,564.3,-1297,352,1227,23.6
'2018-05-29 13:52:19.00',49.855,-751,0,10.8,564.3,-1297,352,1227,23.6
'2018-05-29 13:52:20.00',49.857,-748,0,10.8,564.3,-1297,352,1227,23.6
'2018-05-29 13:52:21.00',49.858,-747,-1,10.9,564.3,-1297,352,1226,23.6
'2018-05-29 13:52:22.00',49.864,-751,1,10.9,564.4,-1295,352,1226,23.5
'2018-05-29 13:52:23.00',49.865,-750,1,10.9,564.4,-1295,352,1226,23.5
'2018-05-29 13:52:24.00',49.872,-746,4,10.9,564.5,-1295,352,1226,23.5
'2018-05-29 13:52:25.00',49.875,-750,-2,11.0,564.5,-1294,352,1226,23.5
'2018-05-29 13:52:26.00',49.880,-753,-1,11.0,564.5,-1294,352,1226,23.5
'2018-05-29 13:52:26.99',49.886,-750,4,11.0,564.6,-1294,352,1226,23.5
'2018-05-29 13:52:28.00',49.892,-747,2,11.0,564.6,-1294,352,1226,23.5
'2018-05-29 13:52:28.99',49.898,-746,0,11.0,564.6,-1294,352,1226,23.5
'2018-05-29 13:52:30.00',49.902,-750,1,11.0,564.6,-1294,352,1226,23.5
'2018-05-29 13:52:31.00',49.908,-750,-3,11.1,564.6,-1294,352,1226,23.5
'2018-05-29 13:52:32.00',49.914,-752,0,11.1,564.6,-1294,352,1226,23.5
'2018-05-29 13:52:33.00',49.922,-748,-3,11.2,564.6,-1294,352,1226,23.5
'2018-05-29 13:52:34.00',49.925,-750,3,11.2,564.7,-1295,352,1225,23.5
'2018-05-29 13:52:35.00',49.928,-750,1,11.2,564.7,-1295,352,1225,23.5
'2018-05-29 13:52:36.00',49.934,-750,0,11.3,564.8,-1293,352,1225,23.6
'2018-05-29 13:52:37.00',49.935,-752,0,11.3,564.8,-1293,352,1225,23.6
'2018-05-29 13:52:38.00',49.936,-751,-1,11.3,564.8,-1293,352,1225,23.6
'2018-05-29 13:52:39.00',49.937,-750,1,11.4,564.8,-1293,352,1225,23.6
'2018-05-29 13:52:39.99',49.938,-746,-1,11.5,564.8,-1293,352,1225,23.6
'2018-05-29 13:52:41.00',49.938,-747,1,11.5,564.8,-1293,352,1225,23.6
'2018-05-29 13:52:41.99',49.937,-750,0,11.5,564.8,-1293,352,1225,23.6
'2018-05-29 13:52:43.00',49.935,-748,-1,11.5,564.8,-1293,352,1225,23.5
'2018-05-29 13:52:44.00',49.935,-751,-1,11.5,564.8,-1292,352,1225,23.5
'2018-05-29 13:52:45.00',49.936,-750,-3,11.5,564.8,-1292,352,1225,23.5
'2018-05-29 13:52:46.00',49.937,-749,0,11.5,564.9,-1291,352,1225,23.5
'2018-05-29 13:52:47.00',49.937,-750,4,11.5,564.9,-1291,352,1226,23.5
'2018-05-29 13:52:48.00',49.937,-750,-1,11.5,565.0,-1291,352,1226,23.5
'2018-05-29 13:52:49.00',49.937,-752,1,11.5,565.0,-1291,352,1226,23.5
'2018-05-29 13:52:50.00',49.938,-752,1,11.5,565.0,-1291,353,1226,23.5
'2018-05-29 13:52:51.00',49.939,-751,-3,11.6,565.1,-1292,353,1226,23.6
'2018-05-29 13:52:52.00',49.940,-749,2,11.6,565.1,-1292,353,1226,23.6
'2018-05-29 13:52:52.99',49.940,-748,2,11.6,565.1,-1292,353,1224,23.6
'2018-05-29 13:52:54.00',49.940,-745,-1,11.7,565.1,-1292,353,1224,23.6
'2018-05-29 13:52:55.00',49.937,-747,4,11.7,565.1,-1292,353,1224,23.6
'2018-05-29 13:52:56.00',49.934,-747,-1,11.7,565.1,-1291,353,1224,23.6
'2018-05-29 13:52:57.00',49.932,-750,0,11.7,565.1,-1292,353,1224,23.6
'2018-05-29 13:52:58.00',49.930,-750,-1,11.7,565.2,-1291,353,1224,23.5
'2018-05-29 13:52:59.00',49.925,-749,-3,11.7,565.2,-1291,353,1225,23.5
'2018-05-29 13:53:00.00',49.926,-752,1,11.7,565.2,-1291,353,1225,23.5
'2018-05-29 13:53:01.00',49.926,-748,-3,11.7,565.3,-1291,353,1225,23.5
'2018-05-29 13:53:02.00',49.926,-750,0,11.8,565.3,-1291,353,1225,23.5
'2018-05-29 13:53:03.00',49.925,-750,-1,11.8,565.3,-1292,352,1225,23.5
'2018-05-29 13:53:04.00',49.924,-752,1,11.8,565.3,-1292,352,1225,23.5
'2018-05-29 13:53:05.00',49.923,-752,0,11.8,565.3,-1292,352,1226,23.5
'2018-05-29 13:53:05.99',49.922,-750,0,11.8,565.3,-1292,352,1226,23.5
'2018-05-29 13:53:07.00',49.920,-749,-3,11.8,565.3,-1292,352,1226,23.5
'2018-05-29 13:53:07.99',49.920,-747,-1,11.9,565.3,-1292,352,1226,23.5
'2018-05-29 13:53:09.00',49.920,-747,-2,11.9,565.3,-1292,352,1226,23.5
'2018-05-29 13:53:10.00',49.923,-750,-3,12.0,565.4,-1292,352,1226,23.5
'2018-05-29 13:53:11.00',49.925,-751,1,12.0,565.4,-1292,352,1228,23.5
'2018-05-29 13:53:12.00',49.927,-750,-4,12.0,565.5,-1291,352,1228,23.5
'2018-05-29 13:53:13.00',49.927,-750,0,12.0,565.5,-1291,352,1228,23.5
'2018-05-29 13:53:14.00',49.927,-749,-4,12.1,565.6,-1291,352,1228,23.5
'2018-05-29 13:53:15.00',49.928,-750,1,12.1,565.6,-1291,352,1228,23.5
'2018-05-29 13:53:16.00',49.930,-750,1,12.2,565.6,-1291,352,1228,23.5
'2018-05-29 13:53:17.00',49.928,-750,-2,12.2,565.6,-1291,352,1227,23.5
'2018-05-29 13:53:18.00',49.926,-752,1,12.2,565.6,-1291,352,1227,23.5
'2018-05-29 13:53:18.99',49.923,-751,-3,12.2,565.6,-1291,352,1227,23.5
'2018-05-29 13:53:20.00',49.922,-750,3,12.3,565.6,-1290,352,1227,23.5
'2018-05-29 13:53:21.00',49.918,-747,-2,12.3,565.6,-1289,352,1227,23.5
'2018-05-29 13:53:22.00',49.919,-748,3,12.4,565.6,-1288,352,1227,23.5
'2018-05-29 13:53:23.00',49.919,-747,-4,12.4,565.7,-1288,352,1227,23.5
'2018-05-29 13:53:24.00',49.921,-752,-1,12.4,565.7,-1288,352,1228,23.5
'2018-05-29 13:53:25.00',49.920,-752,-4,12.4,565.8,-1288,352,1228,23.5
'2018-05-29 13:53:26.00',49.921,-753,-1,12.4,565.8,-1288,352,1228,23.5
'2018-05-29 13:53:27.00',49.923,-750,-3,12.5,565.8,-1289,353,1228,23.5
'2018-05-29 13:53:28.00',49.924,-751,1,12.5,565.8,-1289,353,1228,23.5
'2018-05-29 13:53:29.00',49.926,-750,0,12.5,565.9,-1289,353,1228,23.5
'2018-05-29 13:53:30.00',49.927,-752,-2,12.5,565.9,-1289,353,1227,23.5
'2018-05-29 13:53:31.00',49.926,-755,-2,12.5,565.9,-1289,353,1227,23.5
'2018-05-29 13:53:31.99',49.926,-750,1,12.5,565.9,-1289,353,1227,23.5
'2018-05-29 13:53:33.00',49.926,-750,2,12.5,565.9,-1291,353,1227,23.5
'2018-05-29 13:53:33.99',49.930,-747,-1,12.5,565.9,-1291,353,1227,23.5
'2018-05-29 13:53:35.00',49.934,-747,3,12.6,565.9,-1291,353,1227,23.5
'2018-05-29 13:53:36.00',49.936,-748,1,12.6,566.0,-1291,353,1227,23.5
'2018-05-29 13:53:37.00',49.939,-746,-3,12.6,566.0,-1291,353,1226,23.5
'2018-05-29 13:53:38.00',49.943,-751,0,12.6,566.0,-1291,353,1226,23.6
'2018-05-29 13:53:39.00',49.946,-750,-1,12.6,566.1,-1291,353,1226,23.6
'2018-05-29 13:53:40.00',49.950,-750,-3,12.6,566.1,-1291,353,1226,23.6
'2018-05-29 13:53:41.00',49.954,-752,0,12.6,566.1,-1291,353,1226,23.6
'2018-05-29 13:53:42.00',49.957,-751,0,12.6,566.1,-1291,353,1226,23.6
'2018-05-29 13:53:43.00',49.961,-748,-2,12.7,566.1,-1291,353,1225,23.6
'2018-05-29 13:53:44.00',49.962,-749,-4,12.7,566.1,-1291,353,1225,23.6
'2018-05-29 13:53:44.99',49.964,-751,2,12.7,566.1,-1291,353,1225,23.7
'2018-05-29 13:53:46.00',49.965,-752,1,12.7,566.1,-1291,353,1225,23.7
'2018-05-29 13:53:47.00',49.965,-751,-3,12.8,566.2,-1291,353,1225,23.7
'2018-05-29 13:53:48.00',49.965,-752,-3,12.8,566.2,-1291,353,1225,23.7
'2018-05-29 13:53:49.00',49.966,-750,3,12.8,566.2,-1290,353,1227,23.7
'2018-05-29 13:53:50.00',49.967,-752,3,12.8,566.3,-1290,353,1227,23.7
'2018-05-29 13:53:51.00',49.965,-747,2,12.8,566.3,-1290,353,1227,23.7
'2018-05-29 13:53:52.00',49.964,-748,-2,12.9,566.3,-1290,353,1227,23.7
'2018-05-29 13:53:53.00',49.963,-747,-1,12.9,566.3,-1290,353,1227,23.7
'2018-05-29 13:53:54.00',49.964,-748,3,12.9,566.3,-1290,353,1227,23.7
'2018-05-29 13:53:55.00',49.965,-747,1,12.9,566.3,-1290,353,1227,23.7
'2018-05-29 13:53:56.00',49.965,-745,-3,13.0,566.3,-1290,353,1225,23.8
'2018-05-29 13:53:57.00',49.963,-746,-3,13.0,566.3,-1290,353,1225,23.8
'2018-05-29 13:53:57.99',49.960,-750,0,13.1,566.3,-1290,353,1225,23.8
'2018-05-29 13:53:59.00',49.958,-748,-1,13.1,566.4,-1290,353,1225,23.8
'2018-05-29 13:54:00.00',49.956,-750,1,13.2,566.4,-1289,353,1225,23.8
'2018-05-29 13:54:01.00',49.954,-750,-3,13.2,566.4,-1289,353,1225,23.8
'2018-05-29 13:54:02.00',49.948,-752,-2,13.2,566.5,-1288,353,1224,23.8
'2018-05-29 13:54:03.00',49.943,-751,0,13.3,566.5,-1288,353,1224,23.9
'2018-05-29 13:54:04.00',49.942,-748,-3,13.3,566.6,-1288,353,1224,23.9
'2018-05-29 13:54:05.00',49.937,-751,1,13.3,566.6,-1288,353,1224,23.9
'2018-05-29 13:54:06.00',49.938,-751,1,13.3,566.6,-1288,353,1224,23.9
'2018-05-29 13:54:07.00',49.938,-750,-1,13.3,566.6,-1288,353,1224,23.9
'2018-05-29 13:54:08.00',49.937,-752,0,13.3,566.6,-1288,353,1224,23.9
'2018-05-29 13:54:08.99',49.936,-754,-1,13.4,566.6,-1289,353,1227,23.9
'2018-05-29 13:54:10.00',49.935,-750,-1,13.4,566.6,-1289,353,1227,23.9
'2018-05-29 13:54:10.99',49.935,-750,1,13.4,566.6,-1290,353,1227,24.0
'2018-05-29 13:54:12.00',49.934,-747,-1,13.4,566.7,-1289,353,1227,24.0
'2018-05-29 13:54:13.00',49.933,-747,1,13.4,566.7,-1289,353,1227,24.0
'2018-05-29 13:54:14.00',49.933,-748,-1,13.5,566.8,-1289,353,1227,24.0
'2018-05-29 13:54:15.00',49.933,-746,-3,13.5,566.8,-1289,353,1227,24.0
'2018-05-29 13:54:16.00',49.934,-749,-1,13.5,566.8,-1289,353,1225,24.0
'2018-05-29 13:54:17.00',49.934,-750,-3,13.5,566.8,-1289,353,1225,24.0
'2018-05-29 13:54:18.00',49.932,-751,-1,13.5,566.8,-1289,353,1225,24.0
'2018-05-29 13:54:19.00',49.930,-752,-1,13.5,566.8,-1289,353,1225,24.0
'2018-05-29 13:54:20.00',49.926,-748,-2,13.6,566.8,-1289,353,1225,24.0
'2018-05-29 13:54:21.00',49.928,-752,2,13.6,566.8,-1289,353,1225,24.1
'2018-05-29 13:54:21.99',49.928,-753,-1,13.6,566.8,-1289,353,1224,24.1
'2018-05-29 13:54:23.00',49.927,-752,3,13.6,566.9,-1289,353,1224,24.1
'2018-05-29 13:54:24.00',49.928,-753,-2,13.6,566.9,-1287,353,1224,24.1
'2018-05-29 13:54:25.00',49.928,-750,1,13.6,566.9,-1287,353,1224,24.1
'2018-05-29 13:54:26.00',49.929,-746,1,13.6,567.0,-1287,353,1224,24.1
'2018-05-29 13:54:27.00',49.930,-747,1,13.6,567.0,-1287,353,1224,24.1
'2018-05-29 13:54:28.00',49.931,-748,2,13.6,567.0,-1288,353,1224,24.1
'2018-05-29 13:54:29.00',49.931,-746,-2,13.7,567.1,-1288,353,1225,24.1
'2018-05-29 13:54:30.00',49.932,-750,-1,13.7,567.1,-1288,353,1225,24.1
'2018-05-29 13:54:31.00',49.930,-750,-1,13.8,567.1,-1288,353,1225,24.1
'2018-05-29 13:54:32.00',49.931,-750,-3,13.8,567.1,-1288,353,1225,24.1
'2018-05-29 13:54:33.00',49.931,-748,0,13.8,567.1,-1288,353,1225,24.1
'2018-05-29 13:54:34.00',49.930,-749,-3,13.8,567.1,-1288,353,1225,24.1
'2018-05-29 13:54:34.99',49.927,-750,1,13.8,567.1,-1287,353,1224,24.1
'2018-05-29 13:54:36.00',49.922,-750,-1,13.9,567.2,-1288,353,1224,24.1
'2018-05-29 13:54:36.99',49.919,-752,1,13.9,567.2,-1288,353,1224,24.1
'2018-05-29 13:54:38.00',49.917,-752,-1,14.0,567.2,-1288,353,1224,24.1
'2018-05-29 13:54:39.00',49.917,-752,0,14.0,567.3,-1288,353,1224,24.1
'2018-05-29 13:54:40.00',49.917,-747,-2,14.0,567.3,-1288,353,1224,24.2
'2018-05-29 13:54:41.00',49.919,-747,1,14.1,567.3,-1288,353,1224,24.2
'2018-05-29 13:54:42.00',49.919,-747,-2,14.1,567.3,-1288,353,1225,24.2
'2018-05-29 13:54:43.00',49.919,-749,-1,14.1,567.3,-1288,353,1225,24.2
'2018-05-29 13:54:44.00',49.919,-750,-2,14.1,567.3,-1288,353,1225,24.2
'2018-05-29 13:54:45.00',49.920,-752,-1,14.2,567.3,-1288,353,1225,24.2
'2018-05-29 13:54:46.00',49.920,-750,-2,14.2,567.3,-1289,353,1225,24.2
'2018-05-29 13:54:47.00',49.920,-749,-2,14.2,567.3,-1291,353,1225,24.3
'2018-05-29 13:54:47.99',49.920,-750,-1,14.3,567.4,-1290,353,1225,24.3
'2018-05-29 13:54:49.00',49.917,-752,0,14.3,567.4,-1290,353,1225,24.3
'2018-05-29 13:54:50.00',49.916,-751,-1,14.3,567.5,-1290,353,1225,24.3
'2018-05-29 13:54:51.00',49.914,-750,-1,14.3,567.5,-1289,353,1225,24.3
'2018-05-29 13:54:52.00',49.913,-750,-1,14.3,567.5,-1289,353,1225,24.3
'2018-05-29 13:54:53.00',49.913,-752,0,14.3,567.6,-1289,353,1225,24.3
'2018-05-29 13:54:54.00',49.913,-750,-2,14.4,567.6,-1289,353,1225,24.3
'2018-05-29 13:54:55.00',49.913,-752,-2,14.4,567.6,-1289,353,1225,24.3
'2018-05-29 13:54:56.00',49.914,-748,-4,14.4,567.6,-1289,353,1225,24.3
'2018-05-29 13:54:57.00',49.917,-752,1,14.4,567.6,-1289,353,1225,24.3
'2018-05-29 13:54:58.00',49.919,-750,0,14.4,567.6,-1289,353,1225,24.3
'2018-05-29 13:54:59.00',49.921,-754,0,14.5,567.6,-1289,353,1225,24.3
'2018-05-29 13:55:00.00',49.924,-752,-3,14.5,567.6,-1289,353,1225,24.3
'2018-05-29 13:55:00.99',49.925,-750,1,14.5,567.7,-1288,353,1225,24.3
'2018-05-29 13:55:02.00',49.926,-749,3,14.5,567.7,-1288,353,1224,24.3
'2018-05-29 13:55:02.99',49.926,-747,0,14.5,567.8,-1288,353,1224,24.3
'2018-05-29 13:55:04.00',49.925,-747,-1,14.5,567.8,-1288,353,1224,24.3
'2018-05-29 13:55:05.00',49.923,-750,-1,14.5,567.8,-1288,353,1224,24.4
'2018-05-29 13:55:06.00',49.921,-751,0,14.6,567.8,-1288,353,1224,24.4
'2018-05-29 13:55:07.00',49.919,-750,0,14.6,567.8,-1288,353,1224,24.4
'2018-05-29 13:55:08.00',49.917,-751,-4,14.6,567.8,-1288,353,1223,24.4
'2018-05-29 13:55:09.00',49.915,-748,-2,14.6,567.8,-1288,353,1223,24.4
'2018-05-29 13:55:10.00',49.913,-748,2,14.6,567.8,-1288,353,1223,24.4
'2018-05-29 13:55:11.00',49.912,-750,-1,14.7,567.8,-1287,353,1223,24.4
'2018-05-29 13:55:12.00',49.912,-753,1,14.7,567.8,-1287,353,1223,24.4
'2018-05-29 13:55:13.00',49.914,-750,-1,14.7,567.9,-1286,353,1223,24.4
'2018-05-29 13:55:13.99',49.917,-747,3,14.7,567.9,-1286,353,1223,24.4
'2018-05-29 13:55:15.00',49.922,-746,0,14.7,568.0,-1284,353,1223,24.4
'2018-05-29 13:55:16.00',49.923,-745,-1,14.7,568.0,-1284,353,1223,24.5
'2018-05-29 13:55:17.00',49.927,-747,0,14.7,568.0,-1284,353,1223,24.5
'2018-05-29 13:55:18.00',49.931,-748,1,14.7,568.0,-1284,353,1223,24.5
'2018-05-29 13:55:19.00',49.937,-750,-2,14.8,568.1,-1284,353,1223,24.5
'2018-05-29 13:55:20.00',49.940,-750,1,14.9,568.1,-1284,353,1220,24.5
'2018-05-29 13:55:21.00',49.944,-752,-2,14.9,568.1,-1284,353,1220,24.5
'2018-05-29 13:55:22.00',49.948,-749,-3,15.0,568.1,-1284,353,1220,24.5
'2018-05-29 13:55:23.00',49.950,-747,-3,15.0,568.1,-1285,353,1220,24.5
'2018-05-29 13:55:24.00',49.952,-750,3,15.0,568.1,-1285,353,1220,24.5
'2018-05-29 13:55:25.00',49.954,-750,2,15.1,568.1,-1284,353,1220,24.5
'2018-05-29 13:55:26.00',49.958,-749,-1,15.1,568.1,-1284,353,1221,24.5
'2018-05-29 13:55:26.99',49.959,-750,-1,15.1,568.2,-1284,353,1221,24.6
'2018-05-29 13:55:28.00',49.959,-752,1,15.1,568.2,-1282,353,1221,24.6
'2018-05-29 13:55:28.99',49.958,-752,3,15.2,568.3,-1282,353,1221,24.6
'2018-05-29 13:55:30.00',49.957,-750,-1,15.2,568.3,-1282,353,1221,24.6
'2018-05-29 13:55:31.00',49.956,-749,1,15.2,568.3,-1282,353,1221,24.6
'2018-05-29 13:55:32.00',49.957,-751,2,15.2,568.3,-1282,353,1221,24.6
'2018-05-29 13:55:33.00',49.958,-746,-1,15.2,568.3,-1282,353,1223,24.6
'2018-05-29 13:55:34.00',49.959,-747,-1,15.3,568.3,-1282,353,1223,24.6
'2018-05-29 13:55:35.00',49.960,-745,0,15.3,568.3,-1281,353,1223,24.6
'2018-05-29 13:55:36.00',49.961,-748,2,15.3,568.3,-1281,353,1223,24.6
'2018-05-29 13:55:37.00',49.960,-745,3,15.3,568.4,-1281,353,1223,24.6
'2018-05-29 13:55:37.99',49.959,-746,-1,15.4,568.4,-1281,353,1223,24.6
'2018-05-29 13:55:39.00',49.963,-746,-3,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:39.99',49.966,-747,0,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:41.00',49.967,-753,2,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:42.00',49.969,-752,0,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:43.00',49.967,-750,-1,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:44.00',49.967,-750,-2,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:45.00',49.962,-751,3,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:46.00',49.960,-751,2,15.4,568.5,-1281,353,1223,24.6
'2018-05-29 13:55:47.00',49.955,-748,-1,15.5,568.5,-1282,353,1223,24.6
'2018-05-29 13:55:48.00',49.952,-747,-3,15.5,568.5,-1282,353,1223,24.6
'2018-05-29 13:55:49.00',49.953,-748,0,15.5,568.6,-1282,353,1223,24.6
'2018-05-29 13:55:50.00',49.952,-748,3,15.5,568.6,-1283,353,1223,24.6
'2018-05-29 13:55:50.99',49.950,-747,-1,15.5,568.7,-1283,353,1223,24.6
'2018-05-29 13:55:52.00',49.950,-750,1,15.6,568.7,-1283,353,1223,24.6
'2018-05-29 13:55:53.00',49.950,-752,1,15.6,568.8,-1284,353,1223,24.7
'2018-05-29 13:55:54.00',49.950,-751,0,15.6,568.8,-1284,353,1223,24.7
'2018-05-29 13:55:55.00',49.952,-751,-2,15.7,568.8,-1284,353,1223,24.7
'2018-05-29 13:55:56.00',49.953,-750,0,15.7,568.8,-1284,353,1223,24.7
'2018-05-29 13:55:57.00',49.954,-750,1,15.7,568.8,-1284,353,1223,24.7
'2018-05-29 13:55:58.00',49.952,-747,-1,15.7,568.8,-1284,353,1223,24.7
'2018-05-29 13:55:59.00',49.950,-750,2,15.7,568.8,-1284,353,1222,24.7
'2018-05-29 13:56:00.00',49.947,-752,-2,15.7,568.8,-1283,353,1222,24.7
'2018-05-29 13:56:01.00',49.946,-749,-1,15.7,568.8,-1283,353,1222,24.7
'2018-05-29 13:56:02.00',49.947,-751,1,15.7,568.9,-1283,353,1222,24.7
'2018-05-29 13:56:03.00',49.952,-750,0,15.8,568.9,-1283,353,1222,24.7
'2018-05-29 13:56:03.99',49.952,-749,-1,15.8,569.0,-1283,353,1222,24.7
'2018-05-29 13:56:05.00',49.955,-747,0,15.9,569.0,-1283,353,1222,24.7
'2018-05-29 13:56:05.99',49.956,-750,3,15.9,569.0,-1283,353,1223,24.7
'2018-05-29 13:56:07.00',49.956,-747,1,16.0,569.0,-1283,353,1223,24.7
'2018-05-29 13:56:08.00',49.956,-748,0,16.0,569.0,-1283,353,1223,24.7
'2018-05-29 13:56:09.00',49.955,-748,2,16.1,569.0,-1283,353,1223,24.7
'2018-05-29 13:56:10.00',49.950,-751,2,16.1,569.0,-1283,353,1223,24.7
'2018-05-29 13:56:11.00',49.945,-751,0,16.1,569.0,-1283,353,1223,24.7
'2018-05-29 13:56:12.00',49.943,-749,0,16.2,569.0,-1283,353,1223,24.7
'2018-05-29 13:56:13.00',49.943,-749,1,16.2,569.1,-1283,353,1223,24.7
'2018-05-29 13:56:14.00',49.945,-748,0,16.2,569.1,-1283,353,1223,24.7
'2018-05-29 13:56:15.00',49.947,-747,0,16.2,569.1,-1283,353,1223,24.7
'2018-05-29 13:56:16.00',49.948,-750,2,16.2,569.2,-1283,353,1223,24.7
'2018-05-29 13:56:16.99',49.953,-747,2,16.2,569.2,-1283,353,1223,24.7
'2018-05-29 13:56:18.00',49.958,-747,-2,16.2,569.2,-1283,353,1223,24.7
'2018-05-29 13:56:19.00',49.962,-750,-1,16.2,569.2,-1283,353,1221,24.7
'2018-05-29 13:56:20.00',49.965,-754,2,16.2,569.3,-1283,353,1221,24.7
'2018-05-29 13:56:21.00',49.964,-751,-1,16.3,569.3,-1283,353,1221,24.7
'2018-05-29 13:56:22.00',49.962,-749,-1,16.3,569.3,-1283,353,1221,24.7
'2018-05-29 13:56:23.00',49.960,-750,-1,16.3,569.3,-1283,353,1221,24.7
'2018-05-29 13:56:24.00',49.958,-750,2,16.4,569.3,-1283,353,1221,24.7
'2018-05-29 13:56:25.00',49.959,-750,2,16.4,569.3,-1283,353,1222,24.7
'2018-05-29 13:56:26.00',49.960,-747,-2,16.4,569.3,-1281,353,1222,24.7
'2018-05-29 13:56:27.00',49.961,-748,0,16.4,569.3,-1281,353,1222,24.7
'2018-05-29 13:56:28.00',49.963,-750,2,16.4,569.4,-1281,353,1222,24.7
'2018-05-29 13:56:29.00',49.965,-749,3,16.4,569.4,-1281,353,1222,24.7
'2018-05-29 13:56:29.99',49.966,-748,-1,16.4,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:31.00',49.964,-746,-1,16.4,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:31.99',49.963,-750,-1,16.4,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:33.00',49.962,-752,2,16.5,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:34.00',49.961,-751,0,16.5,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:35.00',49.959,-750,-2,16.5,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:36.00',49.957,-750,2,16.5,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:37.00',49.955,-750,1,16.5,569.5,-1281,353,1222,24.7
'2018-05-29 13:56:38.00',49.953,-750,-1,16.6,569.6,-1281,353,1222,24.7
'2018-05-29 13:56:39.00',49.951,-746,-2,16.6,569.6,-1282,353,1222,24.7
'2018-05-29 13:56:40.00',49.950,-747,2,16.6,569.7,-1282,353,1222,24.7
'2018-05-29 13:56:41.00',49.948,-748,0,16.7,569.7,-1282,353,1222,24.7
'2018-05-29 13:56:42.00',49.947,-746,-1,16.7,569.7,-1282,353,1222,24.7
'2018-05-29 13:56:42.99',49.945,-748,1,16.7,569.7,-1282,353,1222,24.7
'2018-05-29 13:56:44.00',49.943,-754,2,16.7,569.7,-1282,353,1222,24.7
'2018-05-29 13:56:45.00',49.945,-750,-1,16.7,569.7,-1282,353,1223,24.7
'2018-05-29 13:56:46.00',49.950,-751,-1,16.7,569.7,-1282,353,1223,24.7
'2018-05-29 13:56:47.00',49.955,-748,1,16.7,569.7,-1282,353,1223,24.7
'2018-05-29 13:56:48.00',49.959,-747,-2,16.8,569.7,-1282,354,1223,24.7
'2018-05-29 13:56:49.00',49.962,-745,1,16.9,569.7,-1282,354,1223,24.7
'2018-05-29 13:56:50.00',49.963,-747,3,16.9,569.8,-1282,354,1223,24.7
'2018-05-29 13:56:51.00',49.966,-747,3,16.9,569.8,-1281,354,1221,24.7
'2018-05-29 13:56:52.00',49.966,-748,3,17.0,569.9,-1280,354,1221,24.7
'2018-05-29 13:56:53.00',49.967,-748,-1,17.0,569.9,-1280,354,1221,24.7
'2018-05-29 13:56:54.00',49.967,-746,-1,17.0,569.9,-1280,354,1221,24.7
'2018-05-29 13:56:55.00',49.965,-747,2,17.1,570.0,-1280,354,1221,24.7
'2018-05-29 13:56:55.99',49.962,-748,1,17.1,570.0,-1280,354,1221,24.7
'2018-05-29 13:56:57.00',49.961,-750,-3,17.1,570.0,-1280,354,1221,24.7
'2018-05-29 13:56:57.99',49.956,-751,-3,17.2,570.0,-1280,354,1221,24.7
'2018-05-29 13:56:59.00',49.952,-751,-2,17.2,570.0,-1280,354,1221,24.7
'2018-05-29 13:57:00.00',49.950,-751,0,17.2,570.0,-1280,354,1221,24.7
'2018-05-29 13:57:01.00',49.948,-748,-3,17.2,570.0,-1280,353,1221,24.7
'2018-05-29 13:57:02.00',49.948,-748,-3,17.2,570.0,-1281,353,1221,24.7
'2018-05-29 13:57:03.00',49.949,-750,0,17.2,570.1,-1280,353,1221,24.7
'2018-05-29 13:57:04.00',49.949,-751,0,17.3,570.2,-1280,353,1222,24.7
'2018-05-29 13:57:05.00',49.948,-750,-1,17.3,570.2,-1280,353,1222,24.7
'2018-05-29 13:57:06.00',49.945,-750,4,17.3,570.2,-1280,353,1222,24.7
'2018-05-29 13:57:07.00',49.944,-748,-1,17.3,570.2,-1280,353,1222,24.7
'2018-05-29 13:57:08.00',49.942,-747,1,17.3,570.2,-1280,353,1222,24.7
'2018-05-29 13:57:08.99',49.940,-748,3,17.4,570.2,-1280,353,1222,24.7
