'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 13:57:10.00',49.939,-747,-3,17.4,570.2,-1280,353,1222,24.7
'2018-05-29 13:57:11.00',49.937,-749,-1,17.4,570.2,-1280,353,1223,24.7
'2018-05-29 13:57:12.00',49.935,-749,1,17.4,570.2,-1280,353,1223,24.7
'2018-05-29 13:57:13.00',49.935,-749,-3,17.4,570.2,-1280,353,1223,24.7
'2018-05-29 13:57:14.00',49.934,-750,1,17.4,570.2,-1280,353,1223,24.7
'2018-05-29 13:57:15.00',49.936,-749,-2,17.4,570.3,-1279,353,1223,24.7
'2018-05-29 13:57:16.00',49.937,-749,1,17.4,570.3,-1279,353,1223,24.7
'2018-05-29 13:57:17.00',49.941,-752,2,17.4,570.4,-1279,353,1223,24.7
'2018-05-29 13:57:18.00',49.944,-749,2,17.4,570.4,-1279,353,1223,24.7
'2018-05-29 13:57:19.00',49.945,-753,3,17.5,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:19.99',49.946,-753,0,17.5,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:21.00',49.946,-752,-1,17.5,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:21.99',49.945,-749,3,17.5,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:23.00',49.943,-748,1,17.6,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:24.00',49.942,-746,-1,17.6,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:25.00',49.941,-747,1,17.6,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:26.00',49.940,-748,-1,17.6,570.4,-1280,353,1223,24.7
'2018-05-29 13:57:27.00',49.937,-747,-1,17.7,570.5,-1281,353,1223,24.7
'2018-05-29 13:57:28.00',49.932,-751,0,17.7,570.6,-1281,354,1223,24.7
'2018-05-29 13:57:29.00',49.932,-750,-3,17.7,570.6,-1281,354,1223,24.7
'2018-05-29 13:57:30.00',49.930,-752,-2,17.8,570.6,-1281,354,1223,24.7
'2018-05-29 13:57:31.00',49.928,-751,-1,17.8,570.7,-1281,354,1224,24.7
'2018-05-29 13:57:32.00',49.926,-749,-4,17.8,570.7,-1281,354,1224,24.7
'2018-05-29 13:57:32.99',49.922,-750,3,17.9,570.7,-1281,354,1224,24.7
'2018-05-29 13:57:34.00',49.919,-751,0,17.9,570.7,-1281,353,1224,24.7
'2018-05-29 13:57:34.99',49.915,-755,1,17.9,570.7,-1281,353,1224,24.7
'2018-05-29 13:57:36.00',49.912,-751,1,17.9,570.7,-1281,353,1224,24.7
'2018-05-29 13:57:37.00',49.906,-750,-1,18.0,570.7,-1281,353,1224,24.7
'2018-05-29 13:57:38.00',49.901,-747,1,18.0,570.7,-1281,353,1224,24.7
'2018-05-29 13:57:39.00',49.900,-748,-1,18.1,570.8,-1281,353,1224,24.7
'2018-05-29 13:57:40.00',49.898,-748,-1,18.1,570.8,-1281,353,1224,24.7
'2018-05-29 13:57:41.00',49.897,-750,-3,18.1,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:42.00',49.898,-751,0,18.2,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:43.00',49.897,-749,-2,18.2,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:44.00',49.895,-750,-1,18.2,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:45.00',49.895,-754,1,18.2,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:45.99',49.895,-750,-2,18.2,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:47.00',49.895,-749,1,18.2,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:48.00',49.896,-748,3,18.2,570.9,-1281,353,1224,24.7
'2018-05-29 13:57:49.00',49.898,-747,-2,18.2,570.9,-1282,353,1224,24.7
'2018-05-29 13:57:50.00',49.899,-750,1,18.3,570.9,-1282,353,1222,24.7
'2018-05-29 13:57:51.00',49.900,-750,-2,18.3,571.0,-1281,353,1222,24.7
'2018-05-29 13:57:52.00',49.903,-750,-1,18.3,571.0,-1281,353,1222,24.7
'2018-05-29 13:57:53.00',49.903,-751,-1,18.3,571.1,-1281,353,1222,24.7
'2018-05-29 13:57:54.00',49.903,-748,0,18.3,571.1,-1281,353,1222,24.7
'2018-05-29 13:57:55.00',49.903,-755,2,18.3,571.1,-1281,353,1222,24.7
'2018-05-29 13:57:56.00',49.901,-750,-1,18.3,571.1,-1281,353,1223,24.7
'2018-05-29 13:57:57.00',49.901,-747,1,18.4,571.1,-1281,353,1223,24.7
'2018-05-29 13:57:58.00',49.899,-747,-1,18.4,571.1,-1281,353,1223,24.7
'2018-05-29 13:57:58.99',49.900,-747,-1,18.4,571.1,-1281,353,1223,24.7
'2018-05-29 13:58:00.00',49.899,-750,1,18.4,571.1,-1281,353,1223,24.7
'2018-05-29 13:58:00.99',49.898,-750,-1,18.4,571.1,-1281,353,1223,24.7
'2018-05-29 13:58:02.00',49.897,-750,-1,18.4,571.1,-1281,353,1224,24.7
'2018-05-29 13:58:03.00',49.897,-748,2,18.4,571.2,-1281,353,1224,24.7
'2018-05-29 13:58:04.00',49.900,-751,-3,18.5,571.2,-1281,353,1224,24.7
'2018-05-29 13:58:05.00',49.900,-755,2,18.5,571.3,-1281,353,1224,24.7
'2018-05-29 13:58:06.00',49.901,-750,-2,18.5,571.3,-1281,353,1224,24.7
'2018-05-29 13:58:07.00',49.903,-747,0,18.5,571.4,-1281,353,1224,24.7
'2018-05-29 13:58:08.00',49.906,-748,2,18.5,571.4,-1281,353,1223,24.7
'2018-05-29 13:58:09.00',49.906,-750,-3,18.6,571.4,-1281,353,1223,24.7
'2018-05-29 13:58:10.00',49.907,-752,-3,18.6,571.4,-1281,353,1223,24.7
'2018-05-29 13:58:11.00',49.908,-750,-1,18.6,571.4,-1281,353,1223,24.7
'2018-05-29 13:58:11.99',49.907,-750,1,18.7,571.4,-1281,353,1223,24.7
'2018-05-29 13:58:13.00',49.905,-752,-2,18.7,571.4,-1281,353,1223,24.7
'2018-05-29 13:58:14.00',49.903,-755,-1,18.7,571.4,-1282,353,1223,24.7
'2018-05-29 13:58:15.00',49.901,-753,0,18.8,571.4,-1282,353,1225,24.7
'2018-05-29 13:58:16.00',49.900,-747,-1,18.8,571.5,-1282,353,1225,24.7
'2018-05-29 13:58:17.00',49.899,-748,2,18.9,571.5,-1282,353,1225,24.7
'2018-05-29 13:58:18.00',49.901,-747,-3,18.9,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:19.00',49.905,-751,-1,18.9,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:20.00',49.908,-750,-2,18.9,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:21.00',49.911,-750,-2,18.9,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:22.00',49.912,-749,0,19.0,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:23.00',49.913,-751,0,19.0,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:24.00',49.910,-754,1,19.1,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:24.99',49.908,-752,-3,19.1,571.6,-1282,353,1225,24.7
'2018-05-29 13:58:26.00',49.907,-750,0,19.1,571.6,-1281,353,1225,24.7
'2018-05-29 13:58:26.99',49.906,-747,-1,19.1,571.6,-1281,353,1225,24.7
'2018-05-29 13:58:28.00',49.909,-748,1,19.1,571.7,-1281,353,1225,24.7
'2018-05-29 13:58:29.00',49.911,-746,-2,19.2,571.8,-1281,353,1226,24.7
'2018-05-29 13:58:30.00',49.914,-751,1,19.2,571.8,-1281,353,1226,24.7
'2018-05-29 13:58:31.00',49.914,-751,-2,19.2,571.8,-1281,353,1226,24.7
'2018-05-29 13:58:32.00',49.912,-752,-1,19.2,571.8,-1281,353,1226,24.7
'2018-05-29 13:58:33.00',49.912,-750,-1,19.2,571.8,-1281,352,1226,24.7
'2018-05-29 13:58:34.00',49.912,-751,1,19.2,571.8,-1281,352,1226,24.7
'2018-05-29 13:58:35.00',49.910,-752,-2,19.3,571.8,-1281,352,1227,24.7
'2018-05-29 13:58:36.00',49.905,-753,1,19.3,571.8,-1281,352,1227,24.7
'2018-05-29 13:58:37.00',49.898,-751,2,19.3,571.8,-1280,352,1227,24.7
'2018-05-29 13:58:37.99',49.894,-748,-2,19.3,571.8,-1281,352,1227,24.7
'2018-05-29 13:58:39.00',49.892,-748,1,19.3,571.9,-1280,352,1227,24.7
'2018-05-29 13:58:40.00',49.888,-750,1,19.3,571.9,-1280,352,1227,24.7
'2018-05-29 13:58:41.00',49.884,-750,-3,19.3,572.0,-1278,352,1227,24.7
'2018-05-29 13:58:42.00',49.879,-750,-1,19.3,572.0,-1278,352,1226,24.7
'2018-05-29 13:58:43.00',49.877,-752,2,19.3,572.1,-1278,352,1226,24.7
'2018-05-29 13:58:44.00',49.878,-751,2,19.4,572.1,-1278,352,1226,24.7
'2018-05-29 13:58:45.00',49.877,-752,-2,19.4,572.1,-1278,352,1226,24.7
'2018-05-29 13:58:46.00',49.876,-749,-1,19.4,572.1,-1278,352,1226,24.7
'2018-05-29 13:58:47.00',49.875,-749,1,19.4,572.1,-1278,352,1226,24.7
'2018-05-29 13:58:48.00',49.875,-747,-3,19.4,572.1,-1278,352,1227,24.7
'2018-05-29 13:58:49.00',49.877,-750,-3,19.5,572.1,-1278,352,1227,24.7
'2018-05-29 13:58:50.00',49.876,-752,-1,19.5,572.1,-1278,352,1227,24.7
'2018-05-29 13:58:50.99',49.878,-749,1,19.5,572.1,-1278,352,1227,24.7
'2018-05-29 13:58:52.00',49.879,-749,0,19.5,572.1,-1278,352,1227,24.7
'2018-05-29 13:58:53.00',49.880,-750,-2,19.5,572.2,-1278,352,1227,24.7
'2018-05-29 13:58:54.00',49.882,-752,2,19.6,572.2,-1278,352,1226,24.7
'2018-05-29 13:58:55.00',49.885,-749,0,19.6,572.3,-1278,352,1226,24.7
'2018-05-29 13:58:56.00',49.890,-747,-2,19.6,572.3,-1278,352,1226,24.7
'2018-05-29 13:58:57.00',49.894,-751,-1,19.7,572.3,-1278,352,1226,24.7
'2018-05-29 13:58:58.00',49.898,-751,-2,19.8,572.3,-1278,352,1226,24.7
'2018-05-29 13:58:59.00',49.904,-750,-1,19.8,572.3,-1278,352,1226,24.7
'2018-05-29 13:59:00.00',49.906,-748,-1,19.8,572.3,-1278,352,1226,24.7
'2018-05-29 13:59:01.00',49.911,-747,-1,19.8,572.3,-1278,352,1225,24.7
'2018-05-29 13:59:01.99',49.913,-748,-3,19.9,572.3,-1278,352,1225,24.7
'2018-05-29 13:59:03.00',49.914,-750,-1,19.9,572.3,-1278,352,1225,24.7
'2018-05-29 13:59:03.99',49.915,-751,-1,19.9,572.3,-1278,352,1225,24.7
'2018-05-29 13:59:05.00',49.915,-750,-3,19.9,572.4,-1279,353,1225,24.7
'2018-05-29 13:59:06.00',49.913,-750,1,20.0,572.5,-1279,353,1225,24.7
'2018-05-29 13:59:07.00',49.913,-750,0,20.0,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:08.00',49.914,-754,0,20.1,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:09.00',49.914,-752,-3,20.1,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:10.00',49.914,-749,0,20.1,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:11.00',49.914,-747,-1,20.1,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:12.00',49.914,-748,3,20.2,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:13.00',49.912,-748,-3,20.2,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:14.00',49.915,-752,0,20.2,572.5,-1279,353,1226,24.7
'2018-05-29 13:59:14.99',49.914,-749,-3,20.2,572.6,-1278,353,1226,24.7
'2018-05-29 13:59:16.00',49.915,-751,0,20.2,572.6,-1278,353,1226,24.7
'2018-05-29 13:59:17.00',49.915,-751,-1,20.2,572.7,-1278,353,1226,24.7
'2018-05-29 13:59:18.00',49.919,-754,1,20.2,572.7,-1278,353,1226,24.7
'2018-05-29 13:59:19.00',49.918,-750,0,20.2,572.7,-1278,353,1226,24.7
'2018-05-29 13:59:20.00',49.919,-750,1,20.3,572.7,-1278,353,1225,24.7
'2018-05-29 13:59:21.00',49.923,-747,0,20.3,572.7,-1278,353,1225,24.7
'2018-05-29 13:59:22.00',49.926,-748,3,20.3,572.7,-1278,353,1225,24.7
'2018-05-29 13:59:23.00',49.928,-746,-3,20.3,572.8,-1278,353,1225,24.7
'2018-05-29 13:59:24.00',49.928,-750,-1,20.3,572.8,-1278,353,1225,24.7
'2018-05-29 13:59:25.00',49.929,-753,-3,20.3,572.8,-1278,353,1225,24.7
'2018-05-29 13:59:26.00',49.928,-752,-2,20.3,572.8,-1278,353,1224,24.7
'2018-05-29 13:59:27.00',49.927,-750,-1,20.3,572.8,-1279,353,1224,24.7
'2018-05-29 13:59:27.99',49.928,-748,-3,20.3,572.8,-1279,353,1224,24.7
'2018-05-29 13:59:29.00',49.928,-751,2,20.4,572.9,-1278,353,1224,24.7
'2018-05-29 13:59:29.99',49.929,-751,-2,20.4,572.9,-1278,353,1224,24.7
'2018-05-29 13:59:31.00',49.931,-752,-1,20.4,573.0,-1278,353,1224,24.7
'2018-05-29 13:59:32.00',49.929,-752,-1,20.4,573.0,-1278,353,1223,24.7
'2018-05-29 13:59:33.00',49.928,-750,0,20.4,573.0,-1278,353,1223,24.7
'2018-05-29 13:59:34.00',49.926,-748,-1,20.4,573.0,-1278,353,1223,24.7
'2018-05-29 13:59:35.00',49.924,-747,-1,20.5,573.0,-1278,353,1223,24.7
'2018-05-29 13:59:36.00',49.923,-749,1,20.5,573.0,-1278,353,1223,24.7
'2018-05-29 13:59:37.00',49.923,-745,-2,20.5,573.0,-1278,353,1223,24.7
'2018-05-29 13:59:38.00',49.923,-751,1,20.6,573.0,-1278,353,1223,24.7
'2018-05-29 13:59:39.00',49.923,-752,-3,20.6,573.0,-1277,353,1223,24.7
'2018-05-29 13:59:40.00',49.923,-752,-1,20.6,573.0,-1277,353,1223,24.7
'2018-05-29 13:59:40.99',49.924,-750,-4,20.7,573.1,-1278,353,1223,24.6
'2018-05-29 13:59:42.00',49.924,-751,-1,20.7,573.1,-1278,353,1223,24.6
'2018-05-29 13:59:43.00',49.926,-750,0,20.7,573.2,-1278,353,1223,24.6
'2018-05-29 13:59:44.00',49.928,-750,-1,20.8,573.2,-1278,353,1224,24.6
'2018-05-29 13:59:45.00',49.930,-755,1,20.8,573.2,-1278,353,1224,24.6
'2018-05-29 13:59:46.00',49.932,-752,-3,20.8,573.2,-1278,353,1224,24.6
'2018-05-29 13:59:47.00',49.934,-751,1,20.9,573.2,-1278,353,1224,24.6
'2018-05-29 13:59:48.00',49.934,-749,-1,20.9,573.2,-1278,353,1224,24.6
'2018-05-29 13:59:49.00',49.934,-747,-1,20.9,573.2,-1278,353,1224,24.5
'2018-05-29 13:59:50.00',49.934,-749,1,21.0,573.2,-1278,353,1222,24.5
'2018-05-29 13:59:51.00',49.934,-747,-1,21.0,573.2,-1278,353,1222,24.5
'2018-05-29 13:59:52.00',49.933,-752,-1,21.0,573.2,-1277,353,1222,24.5
'2018-05-29 13:59:53.00',49.931,-751,0,21.1,573.3,-1276,353,1222,24.5
'2018-05-29 13:59:53.99',49.925,-750,-2,21.1,573.3,-1276,354,1222,24.5
'2018-05-29 13:59:55.00',49.922,-750,-1,21.1,573.4,-1276,354,1222,24.5
'2018-05-29 13:59:55.99',49.916,-749,-1,21.1,573.4,-1276,354,1222,24.5
'2018-05-29 13:59:57.00',49.912,-751,1,21.1,573.4,-1276,354,1222,24.5
'2018-05-29 13:59:58.00',49.909,-754,0,21.2,573.4,-1276,354,1222,24.5
'2018-05-29 13:59:59.00',49.907,-751,-1,21.2,573.4,-1276,354,1222,24.5
'2018-05-29 14:00:00.00',49.905,-750,2,21.2,573.4,-1276,353,1222,24.5
'2018-05-29 14:00:01.00',49.905,-749,-3,21.2,573.4,-1276,353,1222,24.5
'2018-05-29 14:00:02.00',49.905,-749,3,21.2,573.4,-1276,353,1222,24.5
'2018-05-29 14:00:03.00',49.907,-747,-2,21.2,573.5,-1276,353,1223,24.5
'2018-05-29 14:00:04.00',49.910,-751,-3,21.2,573.5,-1278,353,1223,24.5
'2018-05-29 14:00:05.00',49.911,-752,-3,21.3,573.6,-1276,353,1223,24.5
'2018-05-29 14:00:06.00',49.914,-749,-4,21.3,573.6,-1275,353,1223,24.5
'2018-05-29 14:00:06.99',49.917,-749,-2,21.3,573.6,-1275,353,1223,24.5
'2018-05-29 14:00:08.00',49.921,-751,0,21.3,573.7,-1275,353,1223,24.5
'2018-05-29 14:00:09.00',49.923,-753,-1,21.3,573.7,-1275,353,1221,24.5
'2018-05-29 14:00:10.00',49.919,-755,-1,21.3,573.7,-1275,353,1221,24.5
'2018-05-29 14:00:11.00',49.919,-750,-2,21.3,573.7,-1275,353,1221,24.5
'2018-05-29 14:00:12.00',49.915,-749,2,21.3,573.7,-1275,353,1221,24.5
'2018-05-29 14:00:13.00',49.913,-747,-2,21.3,573.7,-1275,353,1221,24.5
'2018-05-29 14:00:14.00',49.909,-748,-1,21.3,573.7,-1275,353,1221,24.5
'2018-05-29 14:00:15.00',49.908,-749,-1,21.3,573.7,-1275,353,1222,24.5
'2018-05-29 14:00:16.00',49.908,-752,-3,21.4,573.7,-1275,353,1222,24.5
'2018-05-29 14:00:17.00',49.910,-751,-1,21.4,573.7,-1276,353,1222,24.5
'2018-05-29 14:00:18.00',49.911,-749,-4,21.4,573.8,-1277,353,1222,24.5
'2018-05-29 14:00:19.00',49.916,-752,-1,21.4,573.8,-1277,353,1222,24.5
'2018-05-29 14:00:19.99',49.916,-750,-1,21.5,573.9,-1277,353,1222,24.5
'2018-05-29 14:00:21.00',49.918,-751,1,21.5,573.9,-1277,353,1222,24.5
'2018-05-29 14:00:21.99',49.918,-748,-2,21.5,573.9,-1277,353,1223,24.5
'2018-05-29 14:00:23.00',49.917,-749,3,21.6,573.9,-1277,353,1223,24.5
'2018-05-29 14:00:24.00',49.914,-747,-3,21.6,573.9,-1277,353,1223,24.5
'2018-05-29 14:00:25.00',49.909,-751,-1,21.6,573.9,-1277,353,1223,24.5
'2018-05-29 14:00:26.00',49.901,-752,-2,21.7,573.9,-1277,353,1223,24.5
'2018-05-29 14:00:27.00',49.898,-752,-3,21.7,573.9,-1277,353,1223,24.5
'2018-05-29 14:00:28.00',49.895,-750,-1,21.8,573.9,-1278,353,1223,24.5
'2018-05-29 14:00:29.00',49.892,-752,-1,21.8,573.9,-1278,353,1222,24.5
'2018-05-29 14:00:30.00',49.891,-753,2,21.8,574.0,-1278,353,1222,24.5
'2018-05-29 14:00:30.99',49.889,-750,0,21.8,574.1,-1278,353,1222,24.5
'2018-05-29 14:00:32.00',49.887,-748,-1,21.8,574.1,-1278,353,1222,24.5
'2018-05-29 14:00:32.99',49.885,-748,1,21.9,574.1,-1278,353,1222,24.5
'2018-05-29 14:00:34.00',49.885,-750,1,21.9,574.1,-1278,353,1222,24.5
'2018-05-29 14:00:35.00',49.886,-750,-3,22.0,574.1,-1278,353,1221,24.5
'2018-05-29 14:00:36.00',49.886,-749,-1,22.0,574.1,-1278,353,1221,24.5
'2018-05-29 14:00:37.00',49.887,-750,0,22.0,574.1,-1278,353,1221,24.5
'2018-05-29 14:00:38.00',49.889,-750,0,22.1,574.1,-1278,353,1221,24.5
'2018-05-29 14:00:39.00',49.889,-753,0,22.1,574.1,-1278,353,1221,24.5
'2018-05-29 14:00:40.00',49.891,-750,-1,22.1,574.1,-1276,353,1221,24.5
'2018-05-29 14:00:41.00',49.897,-747,0,22.1,574.2,-1276,353,1221,24.5
'2018-05-29 14:00:42.00',49.898,-747,2,22.1,574.2,-1275,353,1222,24.5
'2018-05-29 14:00:43.00',49.906,-747,-1,22.1,574.3,-1275,353,1222,24.5
'2018-05-29 14:00:43.99',49.909,-752,-1,22.1,574.3,-1275,353,1222,24.5
'2018-05-29 14:00:45.00',49.913,-751,-1,22.1,574.3,-1275,353,1222,24.5
'2018-05-29 14:00:46.00',49.918,-749,-1,22.2,574.3,-1275,353,1222,24.5
'2018-05-29 14:00:47.00',49.921,-748,-3,22.2,574.3,-1275,353,1222,24.4
'2018-05-29 14:00:48.00',49.923,-752,3,22.2,574.3,-1275,353,1222,24.4
'2018-05-29 14:00:49.00',49.923,-749,0,22.2,574.3,-1275,353,1222,24.4
'2018-05-29 14:00:50.00',49.920,-754,1,22.2,574.3,-1275,353,1222,24.4
'2018-05-29 14:00:51.00',49.913,-750,-1,22.3,574.3,-1275,353,1222,24.4
'2018-05-29 14:00:52.00',49.910,-750,3,22.3,574.4,-1274,353,1222,24.4
'2018-05-29 14:00:53.00',49.906,-746,-1,22.3,574.4,-1274,353,1222,24.4
'2018-05-29 14:00:54.00',49.899,-745,1,22.3,574.4,-1272,353,1222,24.4
'2018-05-29 14:00:55.00',49.890,-749,-2,22.3,574.5,-1273,353,1221,24.4
'2018-05-29 14:00:56.00',49.883,-750,-1,22.3,574.5,-1273,353,1221,24.4
'2018-05-29 14:00:56.99',49.877,-748,-2,22.3,574.5,-1273,353,1221,24.4
'2018-05-29 14:00:58.00',49.871,-751,2,22.3,574.5,-1274,353,1221,24.4
'2018-05-29 14:00:58.99',49.870,-753,2,22.3,574.5,-1274,353,1221,24.4
'2018-05-29 14:01:00.00',49.873,-750,-1,22.3,574.6,-1274,353,1221,24.4
'2018-05-29 14:01:01.00',49.876,-747,0,22.3,574.6,-1274,353,1221,24.4
'2018-05-29 14:01:02.00',49.882,-748,2,22.4,574.6,-1274,353,1222,24.4
'2018-05-29 14:01:03.00',49.889,-749,0,22.4,574.6,-1274,353,1222,24.4
'2018-05-29 14:01:04.00',49.893,-752,-2,22.4,574.6,-1274,353,1222,24.4
'2018-05-29 14:01:05.00',49.896,-750,0,22.5,574.6,-1275,353,1222,24.4
'2018-05-29 14:01:06.00',49.901,-748,-1,22.5,574.6,-1276,353,1222,24.4
'2018-05-29 14:01:07.00',49.906,-750,1,22.6,574.7,-1275,353,1222,24.4
'2018-05-29 14:01:08.00',49.909,-751,0,22.6,574.8,-1275,353,1222,24.4
'2018-05-29 14:01:09.00',49.910,-754,0,22.6,574.8,-1275,353,1222,24.4
'2018-05-29 14:01:09.99',49.912,-750,1,22.6,574.8,-1275,353,1222,24.4
'2018-05-29 14:01:11.00',49.911,-748,0,22.7,574.8,-1274,353,1222,24.4
'2018-05-29 14:01:12.00',49.910,-747,1,22.7,574.8,-1274,353,1222,24.4
'2018-05-29 14:01:13.00',49.909,-746,-2,22.7,574.8,-1274,353,1222,24.4
'2018-05-29 14:01:14.00',49.908,-750,-2,22.8,574.8,-1274,353,1222,24.4
'2018-05-29 14:01:15.00',49.908,-750,-2,22.8,574.8,-1274,353,1222,24.4
'2018-05-29 14:01:16.00',49.907,-752,-3,22.8,574.8,-1274,353,1222,24.4
'2018-05-29 14:01:17.00',49.906,-748,-3,22.9,574.8,-1274,353,1222,24.4
'2018-05-29 14:01:18.00',49.908,-750,1,22.9,574.9,-1273,353,1222,24.4
'2018-05-29 14:01:19.00',49.908,-753,0,22.9,574.9,-1272,353,1222,24.4
'2018-05-29 14:01:20.00',49.908,-753,0,22.9,574.9,-1272,353,1222,24.4
'2018-05-29 14:01:21.00',49.909,-750,0,22.9,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:22.00',49.910,-750,-1,23.0,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:22.99',49.911,-748,1,23.0,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:24.00',49.912,-746,-1,23.1,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:24.99',49.913,-752,-1,23.1,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:26.00',49.915,-748,-3,23.1,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:27.00',49.913,-751,1,23.1,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:28.00',49.913,-751,-1,23.1,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:29.00',49.913,-754,0,23.1,575.0,-1272,353,1222,24.4
'2018-05-29 14:01:30.00',49.913,-750,-1,23.1,575.1,-1271,353,1222,24.4
'2018-05-29 14:01:31.00',49.914,-749,1,23.2,575.1,-1272,353,1222,24.4
'2018-05-29 14:01:32.00',49.914,-747,-1,23.2,575.2,-1272,353,1222,24.4
'2018-05-29 14:01:33.00',49.914,-747,1,23.2,575.2,-1272,353,1222,24.4
'2018-05-29 14:01:34.00',49.913,-747,0,23.2,575.2,-1272,353,1222,24.1
'2018-05-29 14:01:35.00',49.912,-752,-1,23.2,575.2,-1272,353,1222,24.1
'2018-05-29 14:01:35.99',49.911,-750,-1,23.2,575.2,-1272,353,1222,24.1
'2018-05-29 14:01:37.00',49.910,-750,-1,23.2,575.2,-1272,353,1222,24.1
'2018-05-29 14:01:38.00',49.912,-749,1,23.3,575.2,-1272,353,1222,24.1
'2018-05-29 14:01:39.00',49.914,-749,2,23.3,575.2,-1272,353,1222,24.1
'2018-05-29 14:01:40.00',49.917,-752,3,23.3,575.2,-1271,353,1222,24.1
'2018-05-29 14:01:41.00',49.919,-753,-1,23.3,575.2,-1270,353,1222,24.1
'2018-05-29 14:01:42.00',49.923,-750,1,23.3,575.3,-1271,353,1222,24.1
'2018-05-29 14:01:43.00',49.926,-748,1,23.3,575.3,-1271,353,1222,24.1
'2018-05-29 14:01:44.00',49.930,-746,0,23.3,575.4,-1271,353,1222,24.1
'2018-05-29 14:01:45.00',49.928,-747,1,23.3,575.4,-1271,353,1222,24.1
'2018-05-29 14:01:46.00',49.931,-746,-1,23.4,575.4,-1271,353,1222,24.1
'2018-05-29 14:01:47.00',49.931,-749,2,23.4,575.4,-1271,353,1221,24.1
'2018-05-29 14:01:48.00',49.932,-751,1,23.4,575.4,-1271,353,1221,24.1
'2018-05-29 14:01:48.99',49.929,-751,-1,23.4,575.4,-1271,353,1221,23.9
'2018-05-29 14:01:50.00',49.926,-751,-1,23.4,575.4,-1270,353,1221,23.9
'2018-05-29 14:01:50.99',49.926,-747,-3,23.5,575.4,-1270,353,1221,23.9
'2018-05-29 14:01:52.00',49.924,-750,2,23.6,575.5,-1271,353,1221,23.8
'2018-05-29 14:01:53.00',49.921,-750,1,23.6,575.5,-1271,353,1225,23.8
'2018-05-29 14:01:54.00',49.918,-754,2,23.6,575.5,-1270,353,1225,23.8
'2018-05-29 14:01:55.00',49.916,-750,1,23.6,575.5,-1269,353,1225,23.8
'2018-05-29 14:01:56.00',49.915,-750,3,23.6,575.6,-1269,353,1225,23.8
'2018-05-29 14:01:57.00',49.915,-748,-1,23.7,575.6,-1269,353,1225,23.8
'2018-05-29 14:01:58.00',49.916,-748,4,23.8,575.6,-1269,353,1225,23.8
'2018-05-29 14:01:59.00',49.918,-745,-3,23.8,575.6,-1269,353,1225,23.8
'2018-05-29 14:02:00.00',49.920,-750,2,23.8,575.6,-1270,353,1224,23.8
'2018-05-29 14:02:01.00',49.921,-750,-3,23.8,575.7,-1270,353,1224,23.8
'2018-05-29 14:02:01.99',49.921,-751,1,23.8,575.7,-1270,353,1224,23.8
'2018-05-29 14:02:03.00',49.919,-750,-3,23.9,575.7,-1270,353,1224,23.8
'2018-05-29 14:02:04.00',49.918,-750,-1,23.9,575.7,-1270,353,1224,23.8
'2018-05-29 14:02:05.00',49.919,-751,0,23.9,575.7,-1270,353,1224,23.8
'2018-05-29 14:02:06.00',49.917,-753,2,23.9,575.7,-1271,353,1225,23.8
'2018-05-29 14:02:07.00',49.915,-752,-1,24.0,575.8,-1272,353,1225,23.8
'2018-05-29 14:02:08.00',49.915,-751,0,24.0,575.8,-1272,353,1225,23.8
'2018-05-29 14:02:09.00',49.912,-748,-3,24.0,575.8,-1272,353,1225,23.8
'2018-05-29 14:02:10.00',49.912,-748,2,24.1,575.8,-1272,353,1225,23.8
'2018-05-29 14:02:11.00',49.911,-746,2,24.1,575.8,-1272,353,1225,23.8
'2018-05-29 14:02:12.00',49.911,-750,1,24.1,575.8,-1272,353,1225,23.8
'2018-05-29 14:02:12.99',49.911,-750,-1,24.1,575.9,-1272,353,1225,23.8
'2018-05-29 14:02:14.00',49.912,-752,-1,24.1,575.9,-1272,353,1225,23.8
'2018-05-29 14:02:14.99',49.914,-747,-1,24.1,575.9,-1272,353,1225,23.8
'2018-05-29 14:02:16.00',49.916,-749,1,24.1,575.9,-1270,353,1225,23.8
'2018-05-29 14:02:17.00',49.917,-749,-1,24.2,575.9,-1270,353,1225,23.8
'2018-05-29 14:02:18.00',49.919,-752,0,24.2,575.9,-1270,353,1225,23.9
'2018-05-29 14:02:19.00',49.925,-752,-2,24.2,576.0,-1268,353,1224,23.9
'2018-05-29 14:02:20.00',49.932,-751,0,24.2,576.0,-1268,353,1224,23.9
'2018-05-29 14:02:21.00',49.940,-748,-3,24.2,576.1,-1268,353,1224,23.9
'2018-05-29 14:02:22.00',49.946,-747,1,24.2,576.1,-1268,353,1224,23.9
'2018-05-29 14:02:23.00',49.953,-751,2,24.2,576.1,-1268,353,1224,23.9
'2018-05-29 14:02:24.00',49.955,-747,2,24.2,576.1,-1267,353,1224,23.9
'2018-05-29 14:02:25.00',49.959,-747,-1,24.3,576.1,-1267,353,1223,23.7
'2018-05-29 14:02:25.99',49.959,-749,2,24.3,576.1,-1267,353,1223,23.7
'2018-05-29 14:02:27.00',49.959,-750,-1,24.3,576.1,-1267,353,1223,23.7
'2018-05-29 14:02:27.99',49.959,-751,-1,24.3,576.1,-1268,353,1223,23.7
'2018-05-29 14:02:29.00',49.957,-752,-1,24.3,576.1,-1268,353,1223,23.7
'2018-05-29 14:02:30.00',49.956,-752,-1,24.3,576.2,-1266,353,1223,23.7
'2018-05-29 14:02:31.00',49.957,-750,3,24.4,576.2,-1267,353,1224,23.7
'2018-05-29 14:02:32.00',49.959,-749,-1,24.4,576.2,-1267,353,1224,23.8
'2018-05-29 14:02:33.00',49.960,-749,-1,24.4,576.3,-1267,353,1224,23.8
'2018-05-29 14:02:34.00',49.961,-750,1,24.5,576.3,-1267,353,1224,23.8
'2018-05-29 14:02:35.00',49.965,-752,2,24.5,576.3,-1267,353,1224,23.8
'2018-05-29 14:02:36.00',49.967,-753,-1,24.5,576.3,-1268,353,1224,23.8
'2018-05-29 14:02:37.00',49.969,-753,-3,24.6,576.3,-1268,353,1224,23.8
'2018-05-29 14:02:38.00',49.969,-750,-1,24.6,576.3,-1267,353,1225,23.8
'2018-05-29 14:02:38.99',49.971,-750,-1,24.6,576.3,-1267,353,1225,23.7
'2018-05-29 14:02:40.00',49.969,-752,3,24.7,576.3,-1268,353,1225,23.7
'2018-05-29 14:02:41.00',49.968,-751,-1,24.7,576.3,-1268,353,1225,23.7
'2018-05-29 14:02:42.00',49.967,-748,0,24.7,576.4,-1270,353,1225,23.7
'2018-05-29 14:02:43.00',49.967,-747,-1,24.7,576.4,-1270,353,1225,23.7
'2018-05-29 14:02:44.00',49.969,-747,-1,24.7,576.4,-1270,353,1224,23.7
'2018-05-29 14:02:45.00',49.970,-750,1,24.8,576.5,-1270,353,1224,23.7
'2018-05-29 14:02:46.00',49.971,-748,1,24.9,576.5,-1270,353,1224,23.7
'2018-05-29 14:02:47.00',49.970,-748,0,24.9,576.5,-1270,353,1224,23.7
'2018-05-29 14:02:48.00',49.971,-747,-2,24.9,576.5,-1270,353,1224,23.7
'2018-05-29 14:02:49.00',49.971,-748,-2,24.9,576.5,-1270,353,1224,23.7
'2018-05-29 14:02:50.00',49.971,-748,-2,24.9,576.5,-1270,353,1224,23.8
'2018-05-29 14:02:51.00',49.968,-748,2,24.9,576.5,-1270,353,1224,23.8
'2018-05-29 14:02:51.99',49.969,-751,1,24.9,576.5,-1270,353,1224,23.8
'2018-05-29 14:02:53.00',49.969,-751,-1,25.0,576.5,-1269,353,1224,23.8
'2018-05-29 14:02:53.99',49.970,-750,-1,25.0,576.6,-1267,353,1224,23.7
'2018-05-29 14:02:55.00',49.975,-750,-1,25.0,576.6,-1267,352,1224,23.7
'2018-05-29 14:02:56.00',49.978,-750,-1,25.1,576.7,-1266,352,1224,23.7
'2018-05-29 14:02:57.00',49.982,-752,-1,25.1,576.7,-1266,352,1224,23.7
'2018-05-29 14:02:58.00',49.986,-751,0,25.1,576.7,-1266,352,1225,23.7
'2018-05-29 14:02:59.00',49.985,-751,0,25.1,576.7,-1266,352,1225,23.7
'2018-05-29 14:03:00.00',49.984,-749,0,25.1,576.7,-1265,352,1225,23.7
'2018-05-29 14:03:01.00',49.981,-750,-1,25.1,576.7,-1265,352,1225,23.7
'2018-05-29 14:03:02.00',49.978,-749,-4,25.1,576.7,-1265,353,1225,23.7
'2018-05-29 14:03:03.00',49.976,-749,-3,25.2,576.7,-1265,353,1225,23.7
'2018-05-29 14:03:04.00',49.974,-748,-2,25.2,576.7,-1265,353,1224,23.7
'2018-05-29 14:03:04.99',49.972,-750,-1,25.2,576.8,-1265,353,1224,23.7
'2018-05-29 14:03:06.00',49.970,-750,2,25.2,576.8,-1266,353,1224,23.7
'2018-05-29 14:03:07.00',49.969,-750,3,25.2,576.8,-1265,353,1224,23.7
'2018-05-29 14:03:08.00',49.968,-750,1,25.2,576.8,-1265,353,1224,23.7
'2018-05-29 14:03:09.00',49.968,-751,0,25.2,576.9,-1265,353,1224,23.7
'2018-05-29 14:03:10.00',49.969,-750,1,25.3,576.9,-1265,353,1224,23.7
'2018-05-29 14:03:11.00',49.968,-752,2,25.3,576.9,-1265,353,1222,23.7
'2018-05-29 14:03:12.00',49.966,-753,2,25.3,576.9,-1265,353,1222,23.7
'2018-05-29 14:03:13.00',49.965,-751,0,25.3,576.9,-1265,353,1222,23.7
'2018-05-29 14:03:14.00',49.965,-750,-1,25.3,576.9,-1265,353,1222,23.7
'2018-05-29 14:03:15.00',49.965,-750,0,25.4,577.0,-1265,353,1222,23.7
'2018-05-29 14:03:16.00',49.967,-750,3,25.4,577.0,-1265,353,1222,23.7
'2018-05-29 14:03:17.00',49.967,-749,1,25.4,577.0,-1264,353,1222,23.7
'2018-05-29 14:03:17.99',49.968,-747,0,25.4,577.0,-1264,353,1222,23.7
'2018-05-29 14:03:19.00',49.968,-747,-1,25.4,577.0,-1264,353,1222,23.7
'2018-05-29 14:03:19.99',49.968,-749,1,25.5,577.0,-1264,353,1222,23.8
'2018-05-29 14:03:21.00',49.968,-751,1,25.5,577.1,-1263,353,1222,23.8
'2018-05-29 14:03:22.00',49.970,-749,3,25.5,577.1,-1263,353,1222,23.8
'2018-05-29 14:03:23.00',49.973,-749,1,25.6,577.1,-1263,353,1222,23.8
'2018-05-29 14:03:24.00',49.976,-749,1,25.6,577.1,-1263,353,1221,23.8
'2018-05-29 14:03:25.00',49.976,-751,0,25.7,577.1,-1263,353,1221,23.8
'2018-05-29 14:03:26.00',49.977,-752,1,25.7,577.1,-1263,353,1221,23.8
'2018-05-29 14:03:27.00',49.976,-752,1,25.7,577.2,-1263,353,1221,23.8
'2018-05-29 14:03:28.00',49.976,-754,1,25.7,577.2,-1263,353,1221,23.8
'2018-05-29 14:03:29.00',49.976,-753,1,25.7,577.2,-1263,353,1221,23.8
'2018-05-29 14:03:30.00',49.976,-752,-1,25.8,577.2,-1263,353,1224,23.8
'2018-05-29 14:03:30.99',49.975,-751,0,25.8,577.2,-1264,353,1224,23.8
'2018-05-29 14:03:32.00',49.976,-751,-2,25.8,577.2,-1264,353,1224,23.8
'2018-05-29 14:03:33.00',49.977,-750,1,25.9,577.3,-1265,353,1224,23.8
'2018-05-29 14:03:34.00',49.976,-751,0,25.9,577.3,-1265,353,1224,23.8
'2018-05-29 14:03:35.00',49.974,-750,0,25.9,577.4,-1265,353,1224,23.8
'2018-05-29 14:03:36.00',49.970,-750,-1,25.9,577.4,-1265,353,1224,23.8
'2018-05-29 14:03:37.00',49.966,-748,-3,25.9,577.4,-1265,353,1225,23.8
'2018-05-29 14:03:38.00',49.961,-751,-1,25.9,577.4,-1265,353,1225,23.8
'2018-05-29 14:03:39.00',49.956,-751,0,26.0,577.4,-1265,353,1225,23.8
'2018-05-29 14:03:40.00',49.955,-752,-1,26.0,577.4,-1265,353,1225,23.8
'2018-05-29 14:03:41.00',49.954,-751,-2,26.0,577.4,-1265,353,1225,23.9
'2018-05-29 14:03:41.99',49.953,-750,0,26.0,577.4,-1265,353,1225,23.9
'2018-05-29 14:03:43.00',49.952,-751,-1,26.0,577.4,-1265,353,1225,23.9
'2018-05-29 14:03:43.99',49.950,-748,-2,26.0,577.5,-1265,353,1225,23.9
'2018-05-29 14:03:45.00',49.949,-748,-3,26.1,577.5,-1265,353,1225,23.9
'2018-05-29 14:03:46.00',49.947,-751,1,26.1,577.5,-1265,353,1225,23.9
'2018-05-29 14:03:47.00',49.947,-750,1,26.1,577.6,-1265,353,1225,23.9
'2018-05-29 14:03:48.00',49.947,-748,0,26.2,577.6,-1265,353,1225,23.9
'2018-05-29 14:03:49.00',49.947,-752,2,26.2,577.6,-1265,353,1225,23.9
'2018-05-29 14:03:50.00',49.949,-752,0,26.2,577.6,-1265,353,1223,23.9
'2018-05-29 14:03:51.00',49.950,-752,-1,26.2,577.6,-1265,353,1223,23.9
'2018-05-29 14:03:52.00',49.952,-750,-1,26.2,577.6,-1265,353,1223,24.0
'2018-05-29 14:03:53.00',49.952,-750,1,26.2,577.6,-1265,353,1223,24.0
'2018-05-29 14:03:54.00',49.951,-747,0,26.2,577.6,-1265,353,1223,24.0
'2018-05-29 14:03:54.99',49.950,-747,1,26.3,577.7,-1264,353,1223,24.0
'2018-05-29 14:03:56.00',49.946,-749,1,26.3,577.7,-1264,353,1224,24.0
'2018-05-29 14:03:56.99',49.943,-748,-1,26.3,577.7,-1263,353,1224,24.0
'2018-05-29 14:03:58.00',49.941,-748,1,26.3,577.7,-1263,353,1224,24.0
'2018-05-29 14:03:59.00',49.938,-752,-1,26.3,577.8,-1263,353,1224,24.1
'2018-05-29 14:04:00.00',49.937,-750,-3,26.3,577.8,-1263,353,1224,24.1
'2018-05-29 14:04:01.00',49.935,-753,-1,26.3,577.8,-1263,353,1224,24.1
'2018-05-29 14:04:02.00',49.934,-748,-1,26.4,577.8,-1263,353,1224,24.1
'2018-05-29 14:04:03.00',49.934,-748,-1,26.4,577.8,-1263,353,1224,24.1
'2018-05-29 14:04:04.00',49.930,-750,0,26.4,577.8,-1263,353,1224,24.1
'2018-05-29 14:04:05.00',49.929,-748,-1,26.5,577.8,-1263,353,1224,24.1
'2018-05-29 14:04:06.00',49.927,-752,2,26.5,577.8,-1262,353,1224,24.1
'2018-05-29 14:04:07.00',49.926,-753,-2,26.5,577.8,-1262,353,1224,24.1
'2018-05-29 14:04:07.99',49.928,-750,0,26.6,577.9,-1261,353,1224,24.1
'2018-05-29 14:04:09.00',49.931,-750,-1,26.6,577.9,-1261,353,1224,24.1
'2018-05-29 14:04:10.00',49.930,-747,-2,26.6,577.9,-1262,353,1224,24.2
'2018-05-29 14:04:11.00',49.934,-748,3,26.6,578.0,-1262,353,1224,24.2
'2018-05-29 14:04:12.00',49.940,-748,-1,26.7,578.0,-1262,353,1224,24.2
'2018-05-29 14:04:13.00',49.940,-749,0,26.7,578.0,-1262,353,1224,24.2
'2018-05-29 14:04:14.00',49.945,-754,1,26.7,578.0,-1262,353,1224,24.2
'2018-05-29 14:04:15.00',49.947,-752,-3,26.7,578.0,-1262,353,1224,24.2
'2018-05-29 14:04:16.00',49.950,-750,-1,26.8,578.0,-1262,353,1224,24.2
'2018-05-29 14:04:17.00',49.951,-750,1,26.8,578.0,-1262,353,1224,24.3
'2018-05-29 14:04:18.00',49.953,-749,-1,26.8,578.0,-1262,353,1224,24.3
'2018-05-29 14:04:19.00',49.953,-748,-4,26.8,578.0,-1262,353,1224,24.3
'2018-05-29 14:04:20.00',49.953,-749,2,26.9,578.1,-1263,353,1224,24.3
'2018-05-29 14:04:20.99',49.951,-750,1,26.9,578.1,-1263,353,1224,24.4
'2018-05-29 14:04:22.00',49.947,-749,1,26.9,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:22.99',49.945,-750,0,26.9,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:24.00',49.944,-752,2,26.9,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:25.00',49.943,-752,-2,27.0,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:26.00',49.942,-750,3,27.0,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:27.00',49.941,-750,-1,27.0,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:28.00',49.938,-747,-1,27.0,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:29.00',49.936,-748,2,27.0,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:30.00',49.934,-747,-3,27.1,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:31.00',49.933,-747,-1,27.1,578.2,-1262,353,1225,24.4
'2018-05-29 14:04:32.00',49.933,-751,-3,27.1,578.3,-1261,353,1225,24.4
'2018-05-29 14:04:33.00',49.929,-750,-3,27.1,578.3,-1261,353,1225,24.4
'2018-05-29 14:04:33.99',49.927,-750,1,27.1,578.4,-1262,353,1225,24.4
'2018-05-29 14:04:35.00',49.925,-750,-4,27.2,578.4,-1262,353,1227,24.4
'2018-05-29 14:04:36.00',49.927,-753,0,27.2,578.4,-1262,353,1227,24.4
'2018-05-29 14:04:37.00',49.930,-752,0,27.2,578.4,-1262,353,1227,24.4
'2018-05-29 14:04:38.00',49.933,-751,-1,27.2,578.4,-1262,353,1227,24.4
'2018-05-29 14:04:39.00',49.933,-752,-1,27.2,578.4,-1262,353,1227,24.4
'2018-05-29 14:04:40.00',49.934,-750,0,27.2,578.4,-1262,353,1227,24.4
'2018-05-29 14:04:41.00',49.935,-750,-1,27.3,578.4,-1262,353,1227,24.4
'2018-05-29 14:04:42.00',49.936,-748,-2,27.3,578.5,-1262,353,1227,24.4
'2018-05-29 14:04:43.00',49.935,-749,-2,27.3,578.5,-1262,353,1228,24.4
'2018-05-29 14:04:44.00',49.932,-750,1,27.3,578.5,-1263,353,1228,24.4
'2018-05-29 14:04:45.00',49.932,-750,-2,27.3,578.5,-1263,353,1228,24.4
'2018-05-29 14:04:46.00',49.931,-750,1,27.4,578.6,-1262,353,1228,24.4
'2018-05-29 14:04:46.99',49.930,-748,-3,27.4,578.6,-1262,353,1228,24.4
'2018-05-29 14:04:48.00',49.929,-750,1,27.4,578.6,-1262,353,1228,24.4
'2018-05-29 14:04:48.99',49.930,-750,2,27.4,578.6,-1262,353,1224,24.4
'2018-05-29 14:04:50.00',49.930,-750,0,27.5,578.6,-1262,353,1224,24.5
'2018-05-29 14:04:51.00',49.931,-752,0,27.5,578.6,-1262,353,1224,24.5
'2018-05-29 14:04:52.00',49.933,-750,-1,27.6,578.6,-1262,353,1224,24.5
'2018-05-29 14:04:53.00',49.933,-750,2,27.6,578.6,-1262,353,1224,24.5
'2018-05-29 14:04:54.00',49.932,-749,-1,27.6,578.7,-1262,353,1224,24.6
'2018-05-29 14:04:55.00',49.933,-747,-2,27.6,578.7,-1262,353,1225,24.6
'2018-05-29 14:04:56.00',49.935,-748,1,27.6,578.7,-1261,353,1225,24.6
'2018-05-29 14:04:57.00',49.937,-747,-3,27.6,578.7,-1261,353,1225,24.6
'2018-05-29 14:04:58.00',49.937,-750,0,27.6,578.8,-1261,353,1225,24.6
'2018-05-29 14:04:59.00',49.935,-751,-1,27.7,578.8,-1261,353,1225,24.6
'2018-05-29 14:04:59.99',49.933,-750,-1,27.7,578.8,-1261,353,1225,24.6
'2018-05-29 14:05:01.00',49.933,-750,1,27.8,578.8,-1261,353,1225,24.6
'2018-05-29 14:05:02.00',49.933,-749,-3,27.8,578.8,-1261,353,1225,24.6
'2018-05-29 14:05:03.00',49.934,-748,0,27.8,578.8,-1261,353,1225,24.6
'2018-05-29 14:05:04.00',49.934,-749,1,27.8,578.8,-1261,353,1225,24.6
'2018-05-29 14:05:05.00',49.934,-750,0,27.9,578.8,-1261,353,1225,24.6
'2018-05-29 14:05:06.00',49.933,-752,1,27.9,578.9,-1261,353,1225,24.6
'2018-05-29 14:05:07.00',49.933,-752,1,27.9,578.9,-1261,353,1225,24.6
'2018-05-29 14:05:08.00',49.935,-750,0,27.9,578.9,-1261,353,1225,24.6
'2018-05-29 14:05:09.00',49.938,-750,-1,27.9,578.9,-1260,353,1226,24.6
'2018-05-29 14:05:10.00',49.939,-747,-1,28.0,579.0,-1260,353,1226,24.6
'2018-05-29 14:05:11.00',49.940,-748,2,28.0,579.0,-1260,353,1226,24.6
'2018-05-29 14:05:12.00',49.942,-747,1,28.0,579.0,-1260,353,1226,24.6
'2018-05-29 14:05:12.99',49.943,-747,-3,28.0,579.0,-1260,353,1226,24.6
'2018-05-29 14:05:14.00',49.943,-752,1,28.0,579.0,-1260,353,1226,24.6
'2018-05-29 14:05:15.00',49.944,-751,-3,28.0,579.0,-1260,353,1226,24.6
'2018-05-29 14:05:16.00',49.944,-751,-1,28.1,579.0,-1260,353,1226,24.7
'2018-05-29 14:05:17.00',49.944,-752,-1,28.1,579.1,-1260,353,1226,24.7
'2018-05-29 14:05:18.00',49.944,-750,-3,28.1,579.1,-1259,353,1226,24.7
'2018-05-29 14:05:19.00',49.944,-748,-1,28.1,579.1,-1259,353,1226,24.7
'2018-05-29 14:05:20.00',49.944,-750,3,28.1,579.1,-1259,353,1226,24.7
'2018-05-29 14:05:21.00',49.941,-750,-1,28.1,579.1,-1259,353,1226,24.7
'2018-05-29 14:05:22.00',49.942,-750,-1,28.2,579.2,-1259,353,1225,24.7
'2018-05-29 14:05:23.00',49.943,-753,2,28.2,579.2,-1259,353,1225,24.7
'2018-05-29 14:05:23.99',49.944,-751,0,28.2,579.2,-1259,353,1225,24.7
'2018-05-29 14:05:25.00',49.945,-750,-1,28.2,579.2,-1259,353,1225,24.7
'2018-05-29 14:05:25.99',49.945,-749,3,28.3,579.2,-1259,353,1225,24.7
'2018-05-29 14:05:27.00',49.947,-749,0,28.3,579.2,-1259,353,1225,24.7
'2018-05-29 14:05:28.00',49.947,-746,-1,28.3,579.2,-1259,353,1225,24.7
'2018-05-29 14:05:29.00',49.948,-747,1,28.3,579.3,-1259,353,1225,24.7
'2018-05-29 14:05:30.00',49.955,-748,2,28.3,579.3,-1259,353,1225,24.7
'2018-05-29 14:05:31.00',49.956,-746,-1,28.3,579.3,-1260,353,1225,24.7
'2018-05-29 14:05:32.00',49.959,-749,0,28.4,579.3,-1260,353,1225,24.7
'2018-05-29 14:05:33.00',49.963,-747,1,28.4,579.3,-1260,353,1225,24.7
'2018-05-29 14:05:34.00',49.967,-750,-1,28.5,579.4,-1260,353,1225,24.7
'2018-05-29 14:05:35.00',49.968,-750,0,28.5,579.4,-1260,353,1225,24.7
'2018-05-29 14:05:36.00',49.968,-750,-1,28.5,579.4,-1260,353,1225,24.7
'2018-05-29 14:05:36.99',49.967,-751,-1,28.5,579.4,-1260,353,1225,24.7
'2018-05-29 14:05:38.00',49.965,-750,1,28.5,579.4,-1260,352,1225,24.7
'2018-05-29 14:05:39.00',49.963,-750,-1,28.6,579.4,-1260,352,1225,24.7
'2018-05-29 14:05:40.00',49.962,-748,-3,28.6,579.4,-1260,352,1225,24.7
'2018-05-29 14:05:41.00',49.962,-748,-3,28.6,579.5,-1260,352,1225,24.7
'2018-05-29 14:05:42.00',49.962,-750,-1,28.6,579.5,-1260,352,1225,24.7
'2018-05-29 14:05:43.00',49.961,-751,1,28.6,579.5,-1260,352,1225,24.7
'2018-05-29 14:05:44.00',49.959,-750,1,28.7,579.5,-1260,352,1225,24.7
'2018-05-29 14:05:45.00',49.956,-750,-1,28.7,579.5,-1260,353,1225,24.7
'2018-05-29 14:05:46.00',49.953,-750,2,28.7,579.6,-1260,353,1225,24.7
'2018-05-29 14:05:47.00',49.952,-754,0,28.8,579.6,-1260,353,1225,24.7
'2018-05-29 14:05:48.00',49.952,-746,3,28.8,579.6,-1260,353,1224,24.7
'2018-05-29 14:05:49.00',49.952,-747,2,28.8,579.6,-1260,353,1224,24.7
'2018-05-29 14:05:49.99',49.950,-748,1,28.8,579.6,-1260,353,1224,24.7
'2018-05-29 14:05:51.00',49.947,-747,-2,28.8,579.6,-1260,353,1224,24.7
'2018-05-29 14:05:51.99',49.945,-748,-1,28.9,579.6,-1260,353,1224,24.8
'2018-05-29 14:05:53.00',49.942,-751,-3,28.9,579.7,-1260,353,1224,24.8
'2018-05-29 14:05:54.00',49.939,-750,-2,28.9,579.7,-1260,353,1224,24.8
'2018-05-29 14:05:55.00',49.934,-748,1,28.9,579.7,-1260,353,1224,24.8
'2018-05-29 14:05:56.00',49.932,-750,-2,28.9,579.7,-1260,353,1224,24.8
'2018-05-29 14:05:57.00',49.930,-748,-3,29.0,579.7,-1259,353,1224,24.8
'2018-05-29 14:05:58.00',49.925,-751,3,29.0,579.8,-1259,352,1224,24.8
'2018-05-29 14:05:59.00',49.924,-750,1,29.0,579.8,-1259,352,1224,24.8
'2018-05-29 14:06:00.00',49.923,-754,1,29.0,579.8,-1259,352,1224,24.8
'2018-05-29 14:06:01.00',49.919,-752,-1,29.0,579.8,-1259,352,1225,24.8
'2018-05-29 14:06:02.00',49.916,-749,3,29.0,579.8,-1259,352,1225,24.8
'2018-05-29 14:06:02.99',49.915,-747,1,29.1,579.8,-1259,352,1225,24.8
'2018-05-29 14:06:04.00',49.914,-748,3,29.1,579.8,-1259,352,1225,24.8
'2018-05-29 14:06:05.00',49.913,-749,1,29.1,579.8,-1259,352,1225,24.8
'2018-05-29 14:06:06.00',49.910,-751,-2,29.1,579.9,-1259,352,1225,24.8
'2018-05-29 14:06:07.00',49.912,-750,-3,29.2,579.9,-1258,352,1226,24.8
'2018-05-29 14:06:08.00',49.913,-751,-1,29.2,579.9,-1258,352,1226,24.8
'2018-05-29 14:06:09.00',49.912,-748,-2,29.2,579.9,-1258,352,1226,24.8
'2018-05-29 14:06:10.00',49.910,-751,2,29.3,580.0,-1258,352,1226,24.8
'2018-05-29 14:06:11.00',49.906,-750,0,29.3,580.0,-1258,352,1226,24.8
'2018-05-29 14:06:12.00',49.901,-752,-1,29.3,580.0,-1258,352,1226,24.8
'2018-05-29 14:06:13.00',49.894,-750,2,29.3,580.0,-1258,352,1226,24.8
'2018-05-29 14:06:14.00',49.889,-747,-1,29.4,580.1,-1258,352,1227,24.8
'2018-05-29 14:06:15.00',49.881,-747,-1,29.4,580.1,-1258,352,1227,24.8
'2018-05-29 14:06:15.99',49.878,-751,1,29.4,580.1,-1258,352,1227,24.8
'2018-05-29 14:06:17.00',49.875,-750,-1,29.4,580.1,-1258,352,1227,24.8
'2018-05-29 14:06:17.99',49.873,-748,-2,29.4,580.1,-1258,352,1227,24.9
'2018-05-29 14:06:19.00',49.872,-751,0,29.5,580.1,-1258,352,1227,24.9
'2018-05-29 14:06:20.00',49.871,-756,1,29.5,580.1,-1258,352,1227,24.9
'2018-05-29 14:06:21.00',49.871,-752,1,29.5,580.1,-1258,352,1227,24.9
'2018-05-29 14:06:22.00',49.870,-747,0,29.5,580.2,-1258,352,1227,24.9
'2018-05-29 14:06:23.00',49.869,-747,-1,29.5,580.2,-1258,352,1227,24.9
'2018-05-29 14:06:24.00',49.866,-750,-1,29.5,580.2,-1258,352,1227,24.9
'2018-05-29 14:06:25.00',49.862,-751,-1,29.6,580.2,-1258,352,1227,24.9
'2018-05-29 14:06:26.00',49.861,-749,1,29.6,580.3,-1258,352,1227,24.9
'2018-05-29 14:06:27.00',49.862,-752,2,29.6,580.3,-1258,352,1227,24.9
'2018-05-29 14:06:28.00',49.865,-750,0,29.6,580.3,-1257,352,1227,24.9
'2018-05-29 14:06:28.99',49.867,-748,1,29.6,580.3,-1257,352,1227,24.9
'2018-05-29 14:06:30.00',49.868,-747,0,29.7,580.3,-1257,352,1227,24.9
'2018-05-29 14:06:31.00',49.868,-750,0,29.7,580.3,-1257,352,1227,24.9
'2018-05-29 14:06:32.00',49.870,-752,-2,29.7,580.3,-1257,352,1227,24.9
'2018-05-29 14:06:33.00',49.872,-750,-1,29.7,580.3,-1257,352,1227,24.9
'2018-05-29 14:06:34.00',49.868,-750,1,29.8,580.4,-1257,352,1227,24.9
'2018-05-29 14:06:35.00',49.864,-750,1,29.8,580.4,-1257,352,1227,24.9
'2018-05-29 14:06:36.00',49.859,-751,-1,29.8,580.4,-1257,352,1227,24.9
'2018-05-29 14:06:37.00',49.857,-747,0,29.8,580.4,-1257,352,1227,24.9
'2018-05-29 14:06:38.00',49.855,-747,-3,29.9,580.5,-1257,352,1227,24.9
'2018-05-29 14:06:39.00',49.852,-750,-1,29.9,580.5,-1257,352,1227,24.9
'2018-05-29 14:06:40.00',49.850,-747,-1,29.9,580.5,-1258,352,1227,24.9
'2018-05-29 14:06:41.00',49.851,-750,2,29.9,580.5,-1258,352,1227,24.9
'2018-05-29 14:06:41.99',49.853,-752,0,29.9,580.5,-1258,352,1227,24.9
'2018-05-29 14:06:43.00',49.856,-750,0,29.9,580.5,-1258,352,1227,24.9
'2018-05-29 14:06:43.99',49.859,-748,1,30.0,580.5,-1258,352,1227,24.9
'2018-05-29 14:06:45.00',49.862,-748,-2,30.0,580.5,-1258,352,1227,24.9
'2018-05-29 14:06:46.00',49.867,-752,-3,30.0,580.6,-1259,352,1227,24.9
'2018-05-29 14:06:47.00',49.869,-753,-2,30.0,580.6,-1259,352,1228,24.9
'2018-05-29 14:06:48.00',49.873,-750,3,30.0,580.6,-1259,352,1228,24.9
'2018-05-29 14:06:49.00',49.874,-750,1,30.1,580.6,-1259,352,1228,24.9
'2018-05-29 14:06:50.00',49.873,-750,1,30.1,580.7,-1259,352,1228,24.9
'2018-05-29 14:06:51.00',49.870,-749,-1,30.1,580.7,-1259,352,1228,24.9
'2018-05-29 14:06:52.00',49.870,-747,3,30.1,580.7,-1256,352,1228,24.9
'2018-05-29 14:06:52.99',49.870,-750,0,30.1,580.7,-1256,352,1225,24.9
'2018-05-29 14:06:54.00',49.869,-748,0,30.2,580.7,-1256,352,1225,24.9
'2018-05-29 14:06:54.99',49.869,-749,-1,30.2,580.7,-1256,352,1225,24.9
'2018-05-29 14:06:56.00',49.872,-750,0,30.3,580.7,-1256,352,1225,24.9
'2018-05-29 14:06:57.00',49.876,-750,1,30.3,580.8,-1256,352,1225,24.9
'2018-05-29 14:06:58.00',49.876,-747,0,30.4,580.8,-1255,352,1225,24.9
'2018-05-29 14:06:59.00',49.878,-746,-2,30.4,580.8,-1255,352,1225,24.9
'2018-05-29 14:07:00.00',49.883,-752,-1,30.4,580.8,-1255,352,1226,24.9
'2018-05-29 14:07:01.00',49.885,-750,-1,30.4,580.8,-1255,352,1226,24.9
'2018-05-29 14:07:02.00',49.891,-747,-3,30.4,580.9,-1255,352,1226,24.9
'2018-05-29 14:07:03.00',49.899,-749,2,30.4,580.9,-1255,352,1226,24.9
'2018-05-29 14:07:04.00',49.906,-750,2,30.4,580.9,-1256,352,1226,24.9
'2018-05-29 14:07:05.00',49.917,-752,0,30.5,580.9,-1256,352,1226,24.9
'2018-05-29 14:07:05.99',49.926,-749,1,30.5,580.9,-1256,352,1226,24.9
'2018-05-29 14:07:07.00',49.938,-749,2,30.5,580.9,-1256,352,1226,24.9
'2018-05-29 14:07:08.00',49.951,-747,1,30.5,580.9,-1256,352,1226,24.9
'2018-05-29 14:07:09.00',49.965,-745,1,30.5,581.0,-1256,352,1226,24.9
'2018-05-29 14:07:10.00',49.971,-745,3,30.5,581.0,-1256,352,1226,24.9
'2018-05-29 14:07:11.00',49.978,-745,3,30.5,581.0,-1256,352,1226,24.9
'2018-05-29 14:07:12.00',49.979,-745,4,30.6,581.0,-1256,352,1226,24.9
'2018-05-29 14:07:13.00',49.979,-747,0,30.6,581.0,-1256,352,1226,24.9
'2018-05-29 14:07:14.00',49.975,-745,-1,30.6,581.1,-1256,352,1225,24.9
'2018-05-29 14:07:15.00',49.974,-745,-1,30.6,581.1,-1256,352,1225,24.9
'2018-05-29 14:07:16.00',49.973,-750,-1,30.7,581.1,-1257,352,1225,24.9
'2018-05-29 14:07:17.00',49.972,-748,1,30.7,581.1,-1257,352,1225,24.9
'2018-05-29 14:07:18.00',49.972,-750,1,30.7,581.1,-1257,352,1225,24.9
'2018-05-29 14:07:18.99',49.975,-752,-1,30.7,581.1,-1258,352,1225,24.9
'2018-05-29 14:07:20.00',49.975,-750,-1,30.7,581.1,-1258,352,1225,24.9
'2018-05-29 14:07:20.99',49.974,-750,-1,30.8,581.1,-1257,352,1225,24.9
'2018-05-29 14:07:22.00',49.973,-749,-3,30.8,581.2,-1257,352,1225,24.9
'2018-05-29 14:07:23.00',49.974,-750,-1,30.8,581.2,-1257,352,1225,24.9
'2018-05-29 14:07:24.00',49.971,-750,-1,30.8,581.2,-1257,352,1225,24.9
'2018-05-29 14:07:25.00',49.971,-749,0,30.9,581.2,-1257,352,1225,24.9
'2018-05-29 14:07:26.00',49.969,-748,0,30.9,581.3,-1257,352,1225,24.9
'2018-05-29 14:07:27.00',49.970,-748,-3,30.9,581.3,-1257,352,1225,24.9
'2018-05-29 14:07:28.00',49.972,-747,-1,30.9,581.3,-1257,352,1226,24.9
'2018-05-29 14:07:29.00',49.972,-748,0,30.9,581.3,-1258,352,1226,24.9
'2018-05-29 14:07:30.00',49.971,-750,3,31.0,581.3,-1258,352,1226,24.9
'2018-05-29 14:07:31.00',49.970,-750,2,31.0,581.3,-1257,352,1226,24.9
'2018-05-29 14:07:31.99',49.970,-750,0,31.0,581.3,-1257,352,1226,24.9
'2018-05-29 14:07:33.00',49.970,-748,1,31.0,581.4,-1258,352,1226,24.9
'2018-05-29 14:07:34.00',49.969,-751,1,31.0,581.4,-1258,352,1226,24.9
'2018-05-29 14:07:35.00',49.969,-751,2,31.0,581.4,-1259,352,1227,24.9
'2018-05-29 14:07:36.00',49.971,-754,2,31.1,581.4,-1259,352,1227,24.9
'2018-05-29 14:07:37.00',49.969,-754,2,31.1,581.4,-1259,352,1227,24.9
'2018-05-29 14:07:38.00',49.969,-751,-1,31.1,581.4,-1259,352,1227,24.9
'2018-05-29 14:07:39.00',49.970,-750,-1,31.1,581.5,-1259,352,1227,24.9
'2018-05-29 14:07:40.00',49.969,-750,2,31.1,581.5,-1259,352,1227,24.9
'2018-05-29 14:07:41.00',49.970,-749,2,31.2,581.5,-1258,352,1226,24.9
'2018-05-29 14:07:42.00',49.971,-750,-2,31.3,581.5,-1258,352,1226,24.9
'2018-05-29 14:07:43.00',49.975,-749,-3,31.3,581.5,-1258,352,1226,24.9
'2018-05-29 14:07:44.00',49.974,-748,-1,31.3,581.5,-1258,352,1226,24.9
'2018-05-29 14:07:44.99',49.974,-749,-2,31.4,581.6,-1258,352,1226,24.9
'2018-05-29 14:07:46.00',49.972,-750,2,31.4,581.6,-1258,352,1226,24.9
'2018-05-29 14:07:46.99',49.971,-750,0,31.4,581.6,-1258,352,1226,24.9
'2018-05-29 14:07:48.00',49.970,-749,2,31.4,581.6,-1258,352,1227,24.9
'2018-05-29 14:07:49.00',49.967,-750,0,31.4,581.6,-1258,352,1227,24.9
'2018-05-29 14:07:50.00',49.965,-750,-1,31.5,581.7,-1258,352,1227,24.9
'2018-05-29 14:07:51.00',49.964,-753,1,31.5,581.7,-1258,352,1227,24.9
'2018-05-29 14:07:52.00',49.962,-754,1,31.5,581.7,-1258,351,1227,24.9
'2018-05-29 14:07:53.00',49.960,-751,2,31.5,581.7,-1258,351,1227,24.9
'2018-05-29 14:07:54.00',49.960,-749,-1,31.5,581.7,-1258,351,1227,24.9
'2018-05-29 14:07:55.00',49.961,-750,-1,31.5,581.7,-1258,351,1228,24.9
'2018-05-29 14:07:56.00',49.961,-749,1,31.5,581.7,-1258,351,1228,24.9
'2018-05-29 14:07:57.00',49.961,-748,0,31.5,581.8,-1258,351,1228,24.9
'2018-05-29 14:07:57.99',49.961,-747,-1,31.5,581.8,-1258,351,1228,24.9
'2018-05-29 14:07:59.00',49.962,-750,1,31.6,581.8,-1257,352,1228,24.9
'2018-05-29 14:08:00.00',49.963,-752,0,31.6,581.8,-1257,352,1228,24.9
'2018-05-29 14:08:01.00',49.964,-750,0,31.6,581.8,-1257,352,1228,24.9
'2018-05-29 14:08:02.00',49.963,-750,-2,31.7,581.9,-1257,352,1227,24.9
'2018-05-29 14:08:03.00',49.963,-750,-1,31.7,581.9,-1257,352,1227,24.9
'2018-05-29 14:08:04.00',49.965,-751,1,31.7,581.9,-1257,352,1227,24.9
'2018-05-29 14:08:05.00',49.967,-750,0,31.7,581.9,-1256,352,1227,24.9
'2018-05-29 14:08:06.00',49.969,-747,0,31.8,581.9,-1255,352,1227,24.9
'2018-05-29 14:08:07.00',49.970,-747,-2,31.8,581.9,-1255,352,1227,24.9
'2018-05-29 14:08:08.00',49.965,-749,-2,31.8,581.9,-1255,352,1226,24.9
'2018-05-29 14:08:09.00',49.965,-750,2,31.8,582.0,-1254,352,1226,24.9
'2018-05-29 14:08:10.00',49.963,-750,3,31.8,582.0,-1254,352,1226,24.9
'2018-05-29 14:08:10.99',49.962,-749,2,31.8,582.0,-1254,352,1226,24.9
'2018-05-29 14:08:12.00',49.961,-749,1,31.9,582.0,-1254,352,1226,24.9
'2018-05-29 14:08:12.99',49.959,-750,3,31.9,582.0,-1254,352,1226,24.9
'2018-05-29 14:08:14.00',49.959,-749,2,31.9,582.1,-1254,352,1228,24.9
'2018-05-29 14:08:15.00',49.958,-752,0,31.9,582.1,-1254,352,1228,24.9
'2018-05-29 14:08:16.00',49.957,-753,-1,31.9,582.1,-1254,352,1228,24.9
'2018-05-29 14:08:17.00',49.956,-751,-1,32.0,582.1,-1254,352,1228,24.9
'2018-05-29 14:08:18.00',49.954,-751,0,32.0,582.1,-1255,351,1228,24.9
'2018-05-29 14:08:19.00',49.954,-748,0,32.0,582.1,-1255,351,1228,24.9
'2018-05-29 14:08:20.00',49.953,-747,1,32.0,582.2,-1255,351,1228,24.9
'2018-05-29 14:08:21.00',49.952,-746,3,32.0,582.2,-1255,351,1228,24.9
'2018-05-29 14:08:22.00',49.950,-747,2,32.0,582.2,-1255,351,1228,24.9
'2018-05-29 14:08:23.00',49.953,-747,-1,32.0,582.2,-1255,351,1228,24.9
'2018-05-29 14:08:23.99',49.954,-750,-2,32.1,582.2,-1255,352,1228,24.9
'2018-05-29 14:08:25.00',49.958,-751,-1,32.1,582.2,-1255,352,1228,24.9
'2018-05-29 14:08:26.00',49.961,-752,0,32.2,582.2,-1255,352,1228,24.9
'2018-05-29 14:08:27.00',49.965,-751,-1,32.3,582.3,-1255,352,1228,24.9
'2018-05-29 14:08:28.00',49.969,-750,-2,32.3,582.3,-1255,352,1228,24.9
'2018-05-29 14:08:29.00',49.969,-752,-3,32.3,582.3,-1255,352,1228,24.9
