'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 14:08:30.00',49.968,-752,-1,32.4,582.3,-1255,352,1228,24.9
'2018-05-29 14:08:31.00',49.966,-752,-1,32.4,582.3,-1254,352,1228,24.9
'2018-05-29 14:08:32.00',49.963,-748,-1,32.4,582.4,-1254,352,1228,24.9
'2018-05-29 14:08:33.00',49.958,-749,-2,32.4,582.4,-1254,352,1228,24.9
'2018-05-29 14:08:34.00',49.957,-750,-1,32.4,582.4,-1254,352,1226,24.9
'2018-05-29 14:08:34.99',49.956,-750,2,32.4,582.4,-1254,352,1226,24.9
'2018-05-29 14:08:36.00',49.959,-749,1,32.5,582.5,-1254,352,1226,24.9
'2018-05-29 14:08:36.99',49.961,-750,0,32.5,582.5,-1254,353,1226,24.9
'2018-05-29 14:08:38.00',49.962,-752,0,32.5,582.5,-1254,353,1226,24.9
'2018-05-29 14:08:39.00',49.962,-753,3,32.5,582.5,-1254,353,1225,24.8
'2018-05-29 14:08:40.00',49.963,-752,2,32.5,582.5,-1254,353,1225,24.8
'2018-05-29 14:08:41.00',49.964,-750,-1,32.5,582.5,-1254,353,1225,24.8
'2018-05-29 14:08:42.00',49.964,-749,-2,32.5,582.5,-1254,353,1225,24.8
'2018-05-29 14:08:43.00',49.962,-750,1,32.5,582.5,-1255,352,1225,24.8
'2018-05-29 14:08:44.00',49.959,-748,3,32.5,582.6,-1255,352,1225,24.8
'2018-05-29 14:08:45.00',49.956,-746,-1,32.5,582.6,-1255,352,1225,24.8
'2018-05-29 14:08:46.00',49.953,-746,1,32.6,582.6,-1255,352,1225,24.7
'2018-05-29 14:08:47.00',49.953,-748,2,32.7,582.6,-1255,352,1225,24.7
'2018-05-29 14:08:47.99',49.951,-751,1,32.7,582.7,-1255,352,1225,24.7
'2018-05-29 14:08:49.00',49.952,-750,-2,32.7,582.7,-1255,352,1225,24.7
'2018-05-29 14:08:49.99',49.951,-749,3,32.7,582.7,-1255,352,1225,24.8
'2018-05-29 14:08:51.00',49.952,-754,-1,32.7,582.7,-1255,352,1225,24.8
'2018-05-29 14:08:52.00',49.959,-750,1,32.7,582.7,-1255,352,1225,24.8
'2018-05-29 14:08:53.00',49.959,-749,-2,32.7,582.7,-1255,352,1225,24.8
'2018-05-29 14:08:54.00',49.960,-750,1,32.8,582.7,-1255,352,1227,24.8
'2018-05-29 14:08:55.00',49.959,-750,1,32.8,582.7,-1255,352,1227,24.8
'2018-05-29 14:08:56.00',49.959,-746,-1,32.8,582.8,-1255,352,1227,24.8
'2018-05-29 14:08:57.00',49.958,-747,-1,32.8,582.8,-1255,352,1227,24.8
'2018-05-29 14:08:58.00',49.957,-745,1,32.8,582.8,-1255,352,1227,24.8
'2018-05-29 14:08:59.00',49.956,-750,1,32.9,582.8,-1255,352,1227,24.8
'2018-05-29 14:09:00.00',49.956,-745,1,32.9,582.9,-1255,352,1225,24.8
'2018-05-29 14:09:00.99',49.956,-745,1,32.9,582.9,-1255,352,1225,24.8
'2018-05-29 14:09:02.00',49.953,-755,-1,33.0,582.9,-1255,352,1225,24.8
'2018-05-29 14:09:03.00',49.951,-750,1,33.0,582.9,-1255,352,1225,24.8
'2018-05-29 14:09:04.00',49.949,-749,-1,33.0,582.9,-1255,352,1225,24.8
'2018-05-29 14:09:05.00',49.949,-750,2,33.0,583.0,-1255,352,1225,24.8
'2018-05-29 14:09:06.00',49.947,-746,-1,33.0,583.0,-1255,352,1225,24.8
'2018-05-29 14:09:07.00',49.947,-747,-2,33.0,583.0,-1255,352,1225,24.8
'2018-05-29 14:09:08.00',49.947,-753,2,33.1,583.0,-1254,352,1225,24.8
'2018-05-29 14:09:09.00',49.948,-749,-3,33.1,583.0,-1254,352,1225,24.8
'2018-05-29 14:09:10.00',49.944,-749,-1,33.1,583.0,-1254,352,1225,24.8
'2018-05-29 14:09:11.00',49.944,-748,1,33.2,583.0,-1254,352,1225,24.8
'2018-05-29 14:09:12.00',49.943,-747,-1,33.2,583.1,-1254,352,1225,24.8
'2018-05-29 14:09:13.00',49.943,-748,-2,33.3,583.1,-1254,352,1225,24.8
'2018-05-29 14:09:13.99',49.944,-747,3,33.3,583.1,-1254,352,1224,24.8
'2018-05-29 14:09:15.00',49.947,-749,4,33.4,583.1,-1254,352,1224,24.8
'2018-05-29 14:09:15.99',49.951,-750,1,33.4,583.1,-1254,352,1224,24.8
'2018-05-29 14:09:17.00',49.952,-748,1,33.4,583.1,-1254,352,1224,24.8
'2018-05-29 14:09:18.00',49.955,-752,0,33.4,583.2,-1254,352,1224,24.8
'2018-05-29 14:09:19.00',49.959,-749,0,33.4,583.2,-1254,352,1224,24.8
'2018-05-29 14:09:20.00',49.960,-749,-3,33.4,583.2,-1255,352,1224,24.8
'2018-05-29 14:09:21.00',49.961,-750,1,33.4,583.2,-1255,352,1225,24.8
'2018-05-29 14:09:22.00',49.961,-750,2,33.5,583.2,-1255,352,1225,24.8
'2018-05-29 14:09:23.00',49.958,-747,-1,33.5,583.2,-1255,352,1225,24.8
'2018-05-29 14:09:24.00',49.960,-746,0,33.5,583.3,-1255,352,1225,24.8
'2018-05-29 14:09:25.00',49.960,-748,1,33.5,583.3,-1255,352,1225,24.8
'2018-05-29 14:09:26.00',49.960,-751,0,33.5,583.3,-1255,352,1225,24.8
'2018-05-29 14:09:26.99',49.959,-747,0,33.5,583.3,-1255,352,1225,24.8
'2018-05-29 14:09:28.00',49.960,-747,-1,33.5,583.3,-1255,352,1226,24.8
'2018-05-29 14:09:29.00',49.960,-750,1,33.5,583.3,-1255,352,1226,24.8
'2018-05-29 14:09:30.00',49.960,-748,1,33.5,583.4,-1255,352,1226,24.8
'2018-05-29 14:09:31.00',49.960,-750,0,33.5,583.4,-1255,352,1226,24.8
'2018-05-29 14:09:32.00',49.959,-750,-1,33.6,583.4,-1254,352,1226,24.8
'2018-05-29 14:09:33.00',49.958,-750,-1,33.6,583.4,-1253,352,1226,24.8
'2018-05-29 14:09:34.00',49.959,-750,1,33.7,583.4,-1253,352,1225,24.8
'2018-05-29 14:09:35.00',49.959,-750,0,33.7,583.4,-1253,352,1225,24.8
'2018-05-29 14:09:36.00',49.956,-748,-3,33.7,583.5,-1253,352,1225,24.8
'2018-05-29 14:09:37.00',49.955,-749,1,33.7,583.5,-1253,352,1225,24.7
'2018-05-29 14:09:38.00',49.956,-748,1,33.7,583.5,-1253,352,1225,24.7
'2018-05-29 14:09:39.00',49.955,-748,2,33.7,583.5,-1253,352,1225,24.7
'2018-05-29 14:09:39.99',49.956,-749,1,33.7,583.5,-1253,352,1225,24.7
'2018-05-29 14:09:41.00',49.957,-748,1,33.8,583.5,-1253,352,1224,24.7
'2018-05-29 14:09:41.99',49.956,-752,2,33.8,583.6,-1253,352,1224,24.7
'2018-05-29 14:09:43.00',49.957,-750,2,33.8,583.6,-1253,352,1224,24.7
'2018-05-29 14:09:44.00',49.955,-750,-1,33.8,583.6,-1253,353,1224,24.7
'2018-05-29 14:09:45.00',49.954,-750,1,33.9,583.6,-1253,353,1224,24.7
'2018-05-29 14:09:46.00',49.953,-749,2,33.9,583.6,-1253,353,1224,24.7
'2018-05-29 14:09:47.00',49.950,-747,-1,33.9,583.6,-1252,353,1225,24.7
'2018-05-29 14:09:48.00',49.951,-747,3,33.9,583.7,-1252,353,1225,24.7
'2018-05-29 14:09:49.00',49.954,-748,3,34.0,583.7,-1252,353,1225,24.7
'2018-05-29 14:09:50.00',49.952,-750,3,34.0,583.7,-1252,353,1225,24.7
'2018-05-29 14:09:51.00',49.953,-747,-2,34.0,583.7,-1252,352,1225,24.7
'2018-05-29 14:09:52.00',49.951,-750,1,34.1,583.7,-1252,352,1225,24.7
'2018-05-29 14:09:52.99',49.951,-754,1,34.1,583.7,-1252,352,1226,24.7
'2018-05-29 14:09:54.00',49.950,-750,-3,34.1,583.8,-1252,352,1226,24.7
'2018-05-29 14:09:55.00',49.946,-749,1,34.1,583.8,-1252,352,1226,24.7
'2018-05-29 14:09:56.00',49.942,-747,1,34.1,583.8,-1252,352,1226,24.7
'2018-05-29 14:09:57.00',49.940,-747,-1,34.1,583.8,-1252,352,1226,24.7
'2018-05-29 14:09:58.00',49.937,-747,1,34.2,583.8,-1252,352,1226,24.7
'2018-05-29 14:09:59.00',49.933,-748,1,34.3,583.8,-1253,352,1226,24.7
'2018-05-29 14:10:00.00',49.929,-748,1,34.3,583.9,-1253,352,1226,24.7
'2018-05-29 14:10:01.00',49.926,-752,3,34.4,583.9,-1253,352,1226,24.7
'2018-05-29 14:10:02.00',49.921,-750,-1,34.4,583.9,-1253,352,1226,24.7
'2018-05-29 14:10:03.00',49.923,-750,1,34.4,583.9,-1253,352,1226,24.7
'2018-05-29 14:10:04.00',49.920,-750,-1,34.4,583.9,-1253,352,1226,24.7
'2018-05-29 14:10:05.00',49.918,-751,-1,34.4,583.9,-1253,352,1226,24.7
'2018-05-29 14:10:05.99',49.918,-747,-1,34.4,584.0,-1253,352,1226,24.7
'2018-05-29 14:10:07.00',49.916,-750,-1,34.5,584.0,-1253,352,1226,24.7
'2018-05-29 14:10:08.00',49.915,-750,0,34.5,584.0,-1254,352,1226,24.7
'2018-05-29 14:10:09.00',49.915,-750,0,34.5,584.0,-1253,352,1226,24.7
'2018-05-29 14:10:10.00',49.916,-745,0,34.5,584.0,-1253,352,1226,24.7
'2018-05-29 14:10:11.00',49.919,-752,1,34.5,584.1,-1253,352,1226,24.7
'2018-05-29 14:10:12.00',49.920,-749,-1,34.5,584.1,-1253,352,1226,24.7
'2018-05-29 14:10:13.00',49.920,-749,-1,34.5,584.1,-1253,352,1227,24.7
'2018-05-29 14:10:14.00',49.924,-747,-1,34.5,584.1,-1253,352,1227,24.7
'2018-05-29 14:10:15.00',49.924,-750,1,34.5,584.1,-1253,352,1227,24.7
'2018-05-29 14:10:16.00',49.926,-747,0,34.5,584.1,-1253,352,1227,24.7
'2018-05-29 14:10:16.99',49.926,-752,0,34.6,584.1,-1253,352,1227,24.7
'2018-05-29 14:10:18.00',49.926,-753,-1,34.6,584.2,-1253,352,1227,24.7
'2018-05-29 14:10:18.99',49.926,-750,-1,34.6,584.2,-1253,352,1227,24.7
'2018-05-29 14:10:20.00',49.923,-749,-1,34.7,584.2,-1252,352,1227,24.7
'2018-05-29 14:10:21.00',49.922,-746,2,34.7,584.2,-1253,352,1227,24.7
'2018-05-29 14:10:22.00',49.919,-749,1,34.7,584.2,-1253,352,1227,24.7
'2018-05-29 14:10:23.00',49.919,-750,-1,34.7,584.3,-1253,352,1227,24.7
'2018-05-29 14:10:24.00',49.919,-753,-1,34.7,584.3,-1253,352,1227,24.7
'2018-05-29 14:10:25.00',49.924,-750,-1,34.7,584.3,-1253,352,1227,24.7
'2018-05-29 14:10:26.00',49.925,-750,1,34.8,584.3,-1253,352,1227,24.7
'2018-05-29 14:10:27.00',49.926,-749,-2,34.8,584.3,-1253,352,1226,24.7
'2018-05-29 14:10:28.00',49.927,-748,1,34.8,584.3,-1253,352,1226,24.7
'2018-05-29 14:10:29.00',49.930,-748,-3,34.8,584.4,-1253,352,1226,24.7
'2018-05-29 14:10:29.99',49.929,-752,1,34.8,584.4,-1253,352,1226,24.7
'2018-05-29 14:10:31.00',49.933,-752,-3,34.9,584.4,-1253,352,1226,24.7
'2018-05-29 14:10:32.00',49.931,-750,-1,34.9,584.4,-1253,352,1226,24.7
'2018-05-29 14:10:33.00',49.933,-751,2,34.9,584.4,-1253,352,1226,24.7
'2018-05-29 14:10:34.00',49.934,-747,-3,35.0,584.4,-1253,352,1226,24.7
'2018-05-29 14:10:35.00',49.935,-749,0,35.0,584.5,-1253,352,1226,24.7
'2018-05-29 14:10:36.00',49.936,-750,2,35.1,584.5,-1253,352,1226,24.7
'2018-05-29 14:10:37.00',49.936,-748,-1,35.1,584.5,-1253,352,1226,24.7
'2018-05-29 14:10:38.00',49.934,-752,-1,35.1,584.5,-1253,352,1226,24.7
'2018-05-29 14:10:39.00',49.932,-751,-1,35.1,584.5,-1253,352,1227,24.7
'2018-05-29 14:10:40.00',49.932,-752,0,35.1,584.5,-1253,352,1227,24.7
'2018-05-29 14:10:41.00',49.931,-750,-1,35.1,584.6,-1253,352,1227,24.7
'2018-05-29 14:10:42.00',49.931,-747,0,35.1,584.6,-1253,352,1227,24.7
'2018-05-29 14:10:42.99',49.931,-747,2,35.2,584.6,-1253,352,1227,24.7
'2018-05-29 14:10:44.00',49.930,-749,0,35.2,584.6,-1253,352,1227,24.7
'2018-05-29 14:10:44.99',49.928,-751,-1,35.2,584.6,-1253,352,1227,24.7
'2018-05-29 14:10:46.00',49.926,-752,1,35.3,584.6,-1253,352,1227,24.7
'2018-05-29 14:10:47.00',49.925,-750,-1,35.4,584.7,-1253,352,1227,24.7
'2018-05-29 14:10:48.00',49.922,-748,0,35.4,584.7,-1253,352,1227,24.7
'2018-05-29 14:10:49.00',49.920,-749,-1,35.4,584.7,-1253,352,1227,24.7
'2018-05-29 14:10:50.00',49.918,-750,1,35.4,584.7,-1253,352,1227,24.7
'2018-05-29 14:10:51.00',49.917,-749,0,35.4,584.7,-1253,352,1227,24.7
'2018-05-29 14:10:52.00',49.919,-750,1,35.4,584.7,-1253,352,1227,24.7
'2018-05-29 14:10:53.00',49.923,-749,0,35.5,584.8,-1253,352,1227,24.7
'2018-05-29 14:10:54.00',49.926,-750,0,35.5,584.8,-1253,352,1227,24.7
'2018-05-29 14:10:55.00',49.930,-748,-2,35.5,584.8,-1253,352,1227,24.7
'2018-05-29 14:10:55.99',49.933,-748,1,35.5,584.8,-1253,352,1227,24.7
'2018-05-29 14:10:57.00',49.939,-748,2,35.5,584.9,-1254,352,1227,24.7
'2018-05-29 14:10:58.00',49.941,-748,0,35.5,584.9,-1254,352,1225,24.7
'2018-05-29 14:10:59.00',49.947,-751,1,35.5,584.9,-1254,352,1225,24.7
'2018-05-29 14:11:00.00',49.951,-750,1,35.5,584.9,-1254,352,1225,24.7
'2018-05-29 14:11:01.00',49.956,-752,-1,35.5,585.0,-1254,352,1225,24.7
'2018-05-29 14:11:02.00',49.960,-750,-1,35.5,585.0,-1254,352,1225,24.7
'2018-05-29 14:11:03.00',49.965,-750,-1,35.6,585.0,-1254,352,1225,24.7
'2018-05-29 14:11:04.00',49.965,-749,2,35.6,585.0,-1254,352,1225,24.6
'2018-05-29 14:11:05.00',49.967,-748,-1,35.6,585.0,-1254,352,1225,24.6
'2018-05-29 14:11:06.00',49.968,-748,-3,35.6,585.0,-1254,352,1225,24.6
'2018-05-29 14:11:07.00',49.970,-747,1,35.7,585.0,-1254,352,1225,24.6
'2018-05-29 14:11:08.00',49.974,-749,1,35.7,585.0,-1254,352,1225,24.6
'2018-05-29 14:11:08.99',49.974,-749,-1,35.7,585.1,-1252,352,1225,24.6
'2018-05-29 14:11:10.00',49.976,-747,3,35.7,585.1,-1251,352,1225,24.6
'2018-05-29 14:11:10.99',49.979,-750,3,35.8,585.1,-1251,352,1225,24.6
'2018-05-29 14:11:12.00',49.977,-749,1,35.8,585.1,-1251,352,1225,24.6
'2018-05-29 14:11:13.00',49.977,-746,-2,35.8,585.2,-1251,352,1225,24.6
'2018-05-29 14:11:14.00',49.974,-749,-1,35.8,585.2,-1251,352,1225,24.6
'2018-05-29 14:11:15.00',49.975,-752,1,35.8,585.2,-1251,352,1225,24.6
'2018-05-29 14:11:16.00',49.975,-748,-1,35.8,585.2,-1251,352,1225,24.6
'2018-05-29 14:11:17.00',49.976,-749,-1,35.8,585.2,-1251,352,1227,24.6
'2018-05-29 14:11:18.00',49.976,-750,-3,35.8,585.2,-1251,352,1227,24.6
'2018-05-29 14:11:19.00',49.978,-747,-1,36.0,585.2,-1251,352,1227,24.6
'2018-05-29 14:11:20.00',49.980,-749,-3,36.0,585.2,-1251,352,1227,24.6
'2018-05-29 14:11:21.00',49.983,-748,-2,36.0,585.3,-1251,352,1227,24.6
'2018-05-29 14:11:21.99',49.986,-748,3,36.1,585.3,-1251,352,1227,24.6
'2018-05-29 14:11:23.00',49.993,-750,0,36.1,585.3,-1251,352,1224,24.6
'2018-05-29 14:11:24.00',49.991,-750,2,36.1,585.3,-1251,352,1224,24.6
'2018-05-29 14:11:25.00',49.993,-747,2,36.1,585.4,-1251,352,1224,24.6
'2018-05-29 14:11:26.00',49.996,-750,-1,36.1,585.4,-1251,352,1224,24.5
'2018-05-29 14:11:27.00',49.997,-750,-18,36.1,585.4,-1251,352,1224,24.5
'2018-05-29 14:11:28.00',49.999,-747,1,36.2,585.4,-1251,352,1224,24.5
'2018-05-29 14:11:29.00',50.001,-750,3,36.2,585.4,-1249,352,1224,24.5
'2018-05-29 14:11:30.00',50.002,-748,3,36.2,585.4,-1249,352,1222,24.1
'2018-05-29 14:11:31.00',50.003,-748,2,36.2,585.4,-1249,352,1222,24.1
'2018-05-29 14:11:32.00',50.003,-750,0,36.2,585.4,-1249,352,1222,24.1
'2018-05-29 14:11:33.00',50.002,-749,1,36.3,585.5,-1250,352,1222,24.1
'2018-05-29 14:11:34.00',50.003,-746,3,36.4,585.5,-1250,352,1222,24.1
'2018-05-29 14:11:34.99',50.002,-750,3,36.4,585.5,-1250,352,1222,24.1
'2018-05-29 14:11:36.00',50.000,-749,0,36.4,585.5,-1250,352,1228,24.1
'2018-05-29 14:11:36.99',49.997,-747,3,36.4,585.6,-1250,352,1228,24.1
'2018-05-29 14:11:38.00',49.997,-749,2,36.5,585.6,-1250,352,1228,24.1
'2018-05-29 14:11:39.00',49.995,-750,1,36.5,585.6,-1250,352,1228,24.1
'2018-05-29 14:11:40.00',49.997,-747,3,36.5,585.6,-1250,352,1228,24.1
'2018-05-29 14:11:41.00',49.994,-750,2,36.5,585.6,-1251,352,1228,24.1
'2018-05-29 14:11:42.00',49.994,-749,3,36.5,585.6,-1251,352,1228,24.1
'2018-05-29 14:11:43.00',49.994,-747,1,36.5,585.6,-1251,352,1225,24.1
'2018-05-29 14:11:44.00',49.992,-749,2,36.5,585.6,-1251,352,1225,23.9
'2018-05-29 14:11:45.00',49.992,-750,2,36.5,585.7,-1250,352,1225,23.9
'2018-05-29 14:11:45.99',49.990,-748,2,36.5,585.7,-1250,352,1225,23.9
'2018-05-29 14:11:47.00',49.991,-750,1,36.5,585.7,-1250,352,1225,23.9
'2018-05-29 14:11:47.99',49.991,-748,0,36.5,585.7,-1250,352,1225,23.9
'2018-05-29 14:11:49.00',49.994,-746,1,36.6,585.8,-1250,352,1224,23.9
'2018-05-29 14:11:50.00',49.995,-749,-1,36.6,585.8,-1250,352,1224,23.9
'2018-05-29 14:11:51.00',49.998,-748,0,36.6,585.8,-1250,352,1224,23.9
'2018-05-29 14:11:52.00',49.998,-747,-1,36.7,585.8,-1250,352,1224,23.9
'2018-05-29 14:11:53.00',49.997,-749,-2,36.7,585.8,-1250,352,1224,23.9
'2018-05-29 14:11:54.00',49.995,-750,0,36.7,585.8,-1250,352,1224,23.9
'2018-05-29 14:11:55.00',49.993,-746,-2,36.7,585.9,-1249,352,1224,23.8
'2018-05-29 14:11:56.00',49.991,-750,-1,36.7,585.9,-1249,352,1226,23.8
'2018-05-29 14:11:57.00',49.989,-750,-1,36.7,585.9,-1250,352,1226,23.8
'2018-05-29 14:11:58.00',49.989,-748,-2,36.8,585.9,-1250,352,1226,23.8
'2018-05-29 14:11:58.99',49.988,-752,-1,36.8,585.9,-1250,352,1226,23.8
'2018-05-29 14:12:00.00',49.988,-749,-1,36.8,586.0,-1250,352,1226,23.8
'2018-05-29 14:12:01.00',49.991,-750,1,36.8,586.0,-1250,352,1226,23.8
'2018-05-29 14:12:02.00',49.995,-751,1,36.8,586.0,-1250,352,1225,23.8
'2018-05-29 14:12:03.00',50.001,-748,-1,36.8,586.0,-1250,352,1225,23.8
'2018-05-29 14:12:04.00',50.006,-756,0,36.9,586.0,-1250,352,1225,23.8
'2018-05-29 14:12:05.00',50.009,-752,-21,36.9,586.0,-1250,352,1225,23.8
'2018-05-29 14:12:06.00',50.009,-750,-1,37.0,586.0,-1250,353,1225,23.7
'2018-05-29 14:12:07.00',50.012,-752,0,37.0,586.1,-1251,353,1225,23.7
'2018-05-29 14:12:08.00',50.015,-746,-1,37.0,586.1,-1251,353,1224,23.7
'2018-05-29 14:12:09.00',50.019,-752,0,37.1,586.1,-1249,353,1224,23.7
'2018-05-29 14:12:10.00',50.023,-750,0,37.1,586.1,-1249,353,1224,23.7
'2018-05-29 14:12:11.00',50.027,-746,-1,37.1,586.2,-1249,353,1224,23.7
'2018-05-29 14:12:11.99',50.030,-750,0,37.1,586.2,-1251,352,1224,23.7
'2018-05-29 14:12:13.00',50.034,-748,1,37.1,586.3,-1251,352,1224,23.9
'2018-05-29 14:12:13.99',50.034,-747,-1,37.1,586.3,-1251,352,1226,23.9
'2018-05-29 14:12:15.00',50.035,-748,-4,37.2,586.3,-1251,352,1226,23.9
'2018-05-29 14:12:16.00',50.033,-748,-1,37.2,586.3,-1251,352,1226,23.9
'2018-05-29 14:12:17.00',50.034,-750,1,37.2,586.3,-1251,352,1226,23.9
'2018-05-29 14:12:18.00',50.029,-750,-3,37.2,586.3,-1251,352,1226,23.9
'2018-05-29 14:12:19.00',50.030,-749,-2,37.3,586.3,-1251,352,1226,23.9
'2018-05-29 14:12:20.00',50.029,-752,0,37.3,586.3,-1251,352,1227,23.9
'2018-05-29 14:12:21.00',50.028,-746,-1,37.4,586.4,-1251,352,1227,23.8
'2018-05-29 14:12:22.00',50.028,-750,0,37.4,586.4,-1251,352,1227,23.8
'2018-05-29 14:12:23.00',50.028,-751,1,37.5,586.4,-1251,352,1227,23.8
'2018-05-29 14:12:24.00',50.028,-748,2,37.5,586.4,-1250,352,1227,23.8
'2018-05-29 14:12:24.99',50.028,-750,0,37.5,586.4,-1250,352,1227,23.8
'2018-05-29 14:12:26.00',50.026,-751,-3,37.5,586.5,-1250,352,1225,23.8
'2018-05-29 14:12:27.00',50.024,-752,-1,37.5,586.5,-1250,352,1225,23.8
'2018-05-29 14:12:28.00',50.020,-752,-1,37.5,586.5,-1250,352,1225,23.8
'2018-05-29 14:12:29.00',50.018,-750,-3,37.5,586.5,-1250,352,1225,23.8
'2018-05-29 14:12:30.00',50.014,-753,2,37.5,586.5,-1251,352,1225,23.8
'2018-05-29 14:12:31.00',50.011,-753,0,37.5,586.5,-1251,352,1225,23.8
'2018-05-29 14:12:32.00',50.008,-752,2,37.5,586.5,-1250,352,1226,23.9
'2018-05-29 14:12:33.00',50.007,-752,0,37.5,586.6,-1249,352,1226,23.9
'2018-05-29 14:12:34.00',50.007,-752,2,37.6,586.6,-1249,352,1226,23.9
'2018-05-29 14:12:35.00',50.006,-752,1,37.6,586.6,-1249,352,1226,23.8
'2018-05-29 14:12:36.00',50.005,-754,-6,37.6,586.6,-1249,352,1226,23.8
'2018-05-29 14:12:37.00',50.005,-751,2,37.6,586.7,-1249,352,1226,23.8
'2018-05-29 14:12:37.99',50.003,-752,2,37.7,586.7,-1249,352,1226,23.8
'2018-05-29 14:12:39.00',50.000,-752,2,37.7,586.7,-1249,352,1226,23.8
'2018-05-29 14:12:39.99',50.000,-750,-1,37.7,586.7,-1249,352,1226,23.8
'2018-05-29 14:12:41.00',49.999,-750,1,37.7,586.7,-1249,352,1226,23.8
'2018-05-29 14:12:42.00',50.001,-748,-1,37.7,586.7,-1248,352,1226,23.8
'2018-05-29 14:12:43.00',49.997,-750,1,37.7,586.7,-1248,352,1226,23.8
'2018-05-29 14:12:44.00',49.996,-750,-1,37.7,586.8,-1247,352,1226,23.8
'2018-05-29 14:12:45.00',49.996,-752,2,37.8,586.8,-1247,352,1226,23.8
'2018-05-29 14:12:46.00',49.999,-750,11,37.8,586.8,-1247,352,1226,23.8
'2018-05-29 14:12:47.00',50.003,-750,-1,37.8,586.8,-1247,352,1226,23.8
'2018-05-29 14:12:48.00',50.007,-753,2,37.8,586.9,-1246,352,1226,23.8
'2018-05-29 14:12:49.00',50.010,-752,-1,37.8,586.9,-1246,352,1226,23.8
'2018-05-29 14:12:50.00',50.013,-750,0,37.9,586.9,-1246,352,1226,23.8
'2018-05-29 14:12:50.99',50.019,-750,-1,37.9,586.9,-1246,352,1226,23.8
'2018-05-29 14:12:52.00',50.025,-749,0,37.9,586.9,-1246,352,1229,23.8
'2018-05-29 14:12:53.00',50.029,-750,1,38.0,586.9,-1246,352,1229,23.8
'2018-05-29 14:12:54.00',50.033,-750,-1,38.0,586.9,-1246,352,1229,23.8
'2018-05-29 14:12:55.00',50.034,-748,-1,38.1,586.9,-1246,352,1229,23.8
'2018-05-29 14:12:56.00',50.036,-748,-3,38.1,587.0,-1248,351,1229,23.8
'2018-05-29 14:12:57.00',50.037,-750,-3,38.1,587.0,-1248,351,1229,23.8
'2018-05-29 14:12:58.00',50.043,-750,1,38.1,587.0,-1248,351,1226,23.8
'2018-05-29 14:12:59.00',50.049,-750,-1,38.1,587.0,-1248,351,1226,23.8
'2018-05-29 14:13:00.00',50.054,-749,-1,38.2,587.1,-1249,351,1226,23.8
'2018-05-29 14:13:01.00',50.060,-750,-1,38.2,587.1,-1249,351,1226,23.8
'2018-05-29 14:13:02.00',50.065,-747,1,38.2,587.2,-1249,352,1226,23.8
'2018-05-29 14:13:03.00',50.066,-745,-1,38.2,587.2,-1249,352,1226,23.8
'2018-05-29 14:13:03.99',50.068,-748,3,38.2,587.2,-1249,352,1225,23.8
'2018-05-29 14:13:05.00',50.068,-747,-1,38.2,587.2,-1249,352,1225,23.8
'2018-05-29 14:13:05.99',50.068,-748,1,38.3,587.2,-1249,352,1225,23.8
'2018-05-29 14:13:07.00',50.066,-750,0,38.4,587.2,-1249,352,1225,23.8
'2018-05-29 14:13:08.00',50.065,-753,-3,38.4,587.2,-1248,352,1225,23.8
'2018-05-29 14:13:09.00',50.065,-753,1,38.4,587.2,-1248,352,1225,23.8
'2018-05-29 14:13:10.00',50.060,-744,-1,38.4,587.3,-1248,352,1225,23.8
'2018-05-29 14:13:11.00',50.058,-748,-1,38.4,587.3,-1248,352,1225,23.8
'2018-05-29 14:13:12.00',50.060,-747,0,38.5,587.3,-1247,352,1225,23.8
'2018-05-29 14:13:13.00',50.061,-747,-1,38.5,587.3,-1247,352,1225,23.8
'2018-05-29 14:13:14.00',50.061,-750,2,38.5,587.4,-1247,352,1225,23.8
'2018-05-29 14:13:15.00',50.061,-750,3,38.5,587.4,-1247,352,1225,23.8
'2018-05-29 14:13:16.00',50.063,-750,2,38.5,587.4,-1247,352,1225,23.8
'2018-05-29 14:13:16.99',50.064,-752,3,38.5,587.4,-1247,352,1225,23.8
'2018-05-29 14:13:18.00',50.065,-748,1,38.5,587.4,-1247,352,1225,23.8
'2018-05-29 14:13:19.00',50.067,-749,1,38.5,587.4,-1247,352,1225,23.8
'2018-05-29 14:13:20.00',50.068,-750,1,38.6,587.4,-1246,352,1225,23.8
'2018-05-29 14:13:21.00',50.069,-748,-4,38.6,587.4,-1245,352,1225,23.8
'2018-05-29 14:13:22.00',50.072,-750,1,38.6,587.5,-1245,352,1225,23.8
'2018-05-29 14:13:23.00',50.072,-750,-3,38.6,587.5,-1245,352,1225,23.8
'2018-05-29 14:13:24.00',50.073,-749,1,38.6,587.5,-1246,352,1225,23.8
'2018-05-29 14:13:25.00',50.076,-746,-1,38.6,587.5,-1246,352,1225,23.8
'2018-05-29 14:13:26.00',50.078,-747,3,38.7,587.6,-1246,352,1225,23.8
'2018-05-29 14:13:27.00',50.080,-750,1,38.7,587.6,-1246,353,1225,23.8
'2018-05-29 14:13:27.99',50.081,-749,1,38.7,587.6,-1246,353,1225,23.8
'2018-05-29 14:13:29.00',50.082,-749,3,38.7,587.6,-1246,353,1225,23.8
'2018-05-29 14:13:29.99',50.084,-749,-3,38.7,587.6,-1246,353,1225,23.8
'2018-05-29 14:13:31.00',50.087,-750,2,38.8,587.6,-1246,353,1225,23.8
'2018-05-29 14:13:32.00',50.089,-751,1,38.8,587.6,-1246,353,1225,23.8
'2018-05-29 14:13:33.00',50.087,-747,1,38.8,587.7,-1246,353,1225,23.9
'2018-05-29 14:13:34.00',50.088,-748,0,38.8,587.7,-1246,352,1225,23.9
'2018-05-29 14:13:35.00',50.087,-747,1,38.8,587.7,-1246,352,1225,23.9
'2018-05-29 14:13:36.00',50.086,-748,3,38.9,587.8,-1246,352,1225,23.9
'2018-05-29 14:13:37.00',50.085,-749,-1,38.9,587.8,-1246,352,1225,24.0
'2018-05-29 14:13:38.00',50.084,-754,2,38.9,587.8,-1246,352,1225,24.0
'2018-05-29 14:13:39.00',50.084,-748,2,39.0,587.8,-1246,352,1225,24.0
'2018-05-29 14:13:40.00',50.083,-747,1,39.0,587.8,-1246,352,1225,24.0
'2018-05-29 14:13:40.99',50.081,-749,0,39.1,587.8,-1246,352,1225,24.1
'2018-05-29 14:13:42.00',50.075,-750,-2,39.1,587.8,-1246,352,1225,24.1
'2018-05-29 14:13:42.99',50.070,-751,-2,39.1,587.8,-1246,352,1225,24.1
'2018-05-29 14:13:44.00',50.066,-750,-3,39.1,587.8,-1246,352,1225,24.1
'2018-05-29 14:13:45.00',50.061,-750,1,39.1,587.9,-1246,352,1225,24.1
'2018-05-29 14:13:46.00',50.057,-748,-1,39.1,587.9,-1246,352,1225,24.1
'2018-05-29 14:13:47.00',50.054,-746,-1,39.2,588.0,-1246,352,1225,24.1
'2018-05-29 14:13:48.00',50.055,-748,3,39.2,588.0,-1246,352,1225,24.1
'2018-05-29 14:13:49.00',50.056,-747,-2,39.2,588.0,-1246,352,1226,24.1
'2018-05-29 14:13:50.00',50.060,-747,-1,39.2,588.1,-1246,352,1226,24.1
'2018-05-29 14:13:51.00',50.061,-750,3,39.3,588.1,-1246,352,1226,24.1
'2018-05-29 14:13:52.00',50.061,-750,-1,39.3,588.1,-1246,352,1226,24.1
'2018-05-29 14:13:53.00',50.064,-753,0,39.4,588.1,-1246,352,1226,24.1
'2018-05-29 14:13:53.99',50.065,-748,3,39.4,588.1,-1246,352,1226,24.1
'2018-05-29 14:13:55.00',50.065,-750,-1,39.4,588.1,-1246,352,1226,24.1
'2018-05-29 14:13:56.00',50.066,-748,3,39.4,588.1,-1246,352,1225,24.1
'2018-05-29 14:13:57.00',50.068,-748,0,39.4,588.1,-1246,352,1225,24.1
'2018-05-29 14:13:58.00',50.066,-748,-1,39.4,588.1,-1246,352,1225,24.1
'2018-05-29 14:13:59.00',50.066,-752,1,39.4,588.2,-1246,352,1225,24.1
'2018-05-29 14:14:00.00',50.069,-750,-1,39.4,588.2,-1246,352,1225,24.1
'2018-05-29 14:14:01.00',50.069,-749,2,39.5,588.2,-1246,352,1225,24.1
'2018-05-29 14:14:02.00',50.070,-746,-1,39.5,588.3,-1246,352,1224,24.2
'2018-05-29 14:14:03.00',50.071,-748,2,39.5,588.3,-1246,352,1224,24.2
'2018-05-29 14:14:04.00',50.071,-747,-1,39.5,588.3,-1246,352,1224,24.2
'2018-05-29 14:14:05.00',50.073,-749,-1,39.6,588.3,-1246,353,1224,24.2
'2018-05-29 14:14:06.00',50.074,-750,2,39.6,588.3,-1246,353,1224,24.3
'2018-05-29 14:14:06.99',50.073,-753,0,39.6,588.3,-1246,353,1224,24.3
'2018-05-29 14:14:08.00',50.070,-753,2,39.6,588.3,-1246,353,1224,24.3
'2018-05-29 14:14:08.99',50.066,-747,-2,39.6,588.3,-1246,353,1224,24.3
'2018-05-29 14:14:10.00',50.065,-750,1,39.6,588.4,-1246,353,1224,24.3
'2018-05-29 14:14:11.00',50.058,-751,-3,39.6,588.4,-1246,353,1224,24.3
'2018-05-29 14:14:12.00',50.051,-748,-3,39.7,588.5,-1246,353,1224,24.3
'2018-05-29 14:14:13.00',50.049,-750,-3,39.7,588.5,-1247,353,1224,24.3
'2018-05-29 14:14:14.00',50.043,-752,-3,39.7,588.5,-1247,353,1224,24.3
'2018-05-29 14:14:15.00',50.040,-750,-3,39.7,588.5,-1247,353,1226,24.3
'2018-05-29 14:14:16.00',50.041,-750,-3,39.7,588.5,-1247,353,1226,24.3
'2018-05-29 14:14:17.00',50.041,-751,0,39.8,588.5,-1247,353,1226,24.4
'2018-05-29 14:14:18.00',50.043,-748,-1,39.8,588.5,-1247,353,1226,24.4
'2018-05-29 14:14:19.00',50.045,-748,-3,39.8,588.5,-1247,353,1226,24.4
'2018-05-29 14:14:19.99',50.048,-747,0,39.8,588.5,-1247,353,1226,24.4
'2018-05-29 14:14:21.00',50.048,-749,1,39.8,588.5,-1247,353,1225,24.4
'2018-05-29 14:14:22.00',50.048,-748,-1,39.9,588.6,-1246,353,1225,24.4
'2018-05-29 14:14:23.00',50.048,-748,-2,39.9,588.7,-1246,353,1225,24.4
'2018-05-29 14:14:24.00',50.047,-750,1,39.9,588.7,-1246,353,1225,24.4
'2018-05-29 14:14:25.00',50.050,-750,2,40.0,588.7,-1245,353,1225,24.4
'2018-05-29 14:14:26.00',50.051,-751,-3,40.0,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:27.00',50.051,-752,1,40.0,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:28.00',50.051,-752,1,40.1,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:29.00',50.051,-747,-1,40.1,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:30.00',50.050,-748,1,40.1,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:31.00',50.047,-750,0,40.1,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:32.00',50.044,-752,0,40.2,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:32.99',50.044,-750,-1,40.2,588.8,-1245,353,1225,24.4
'2018-05-29 14:14:34.00',50.042,-748,-1,40.2,588.9,-1244,353,1225,24.4
'2018-05-29 14:14:34.99',50.039,-748,2,40.2,588.9,-1244,353,1225,24.4
'2018-05-29 14:14:36.00',50.037,-750,1,40.2,588.9,-1244,353,1225,24.4
'2018-05-29 14:14:37.00',50.039,-749,1,40.2,589.0,-1244,353,1225,24.4
'2018-05-29 14:14:38.00',50.040,-748,-1,40.3,589.0,-1244,353,1225,24.5
'2018-05-29 14:14:39.00',50.040,-748,2,40.3,589.0,-1244,353,1225,24.5
'2018-05-29 14:14:40.00',50.040,-749,0,40.4,589.0,-1244,353,1225,24.5
'2018-05-29 14:14:41.00',50.039,-750,-1,40.4,589.0,-1244,353,1223,24.5
'2018-05-29 14:14:42.00',50.039,-752,-3,40.4,589.0,-1244,353,1223,24.5
'2018-05-29 14:14:43.00',50.039,-753,-3,40.4,589.0,-1244,353,1223,24.5
'2018-05-29 14:14:44.00',50.037,-749,-1,40.4,589.0,-1244,353,1223,24.5
'2018-05-29 14:14:45.00',50.035,-751,0,40.4,589.0,-1244,353,1223,24.5
'2018-05-29 14:14:45.99',50.034,-750,-2,40.4,589.1,-1244,353,1223,24.6
'2018-05-29 14:14:47.00',50.031,-748,-3,40.4,589.1,-1244,353,1228,24.6
'2018-05-29 14:14:48.00',50.027,-748,1,40.4,589.2,-1244,353,1228,24.6
'2018-05-29 14:14:49.00',50.026,-748,0,40.5,589.2,-1244,353,1228,24.6
'2018-05-29 14:14:50.00',50.026,-747,3,40.5,589.3,-1244,353,1228,24.6
'2018-05-29 14:14:51.00',50.027,-749,1,40.5,589.3,-1244,352,1228,24.6
'2018-05-29 14:14:52.00',50.027,-747,1,40.5,589.3,-1244,352,1228,24.6
'2018-05-29 14:14:53.00',50.028,-747,-1,40.6,589.3,-1244,352,1228,24.6
'2018-05-29 14:14:54.00',50.028,-747,-3,40.6,589.3,-1244,352,1227,24.6
'2018-05-29 14:14:55.00',50.030,-750,1,40.6,589.3,-1244,352,1227,24.6
'2018-05-29 14:14:56.00',50.032,-750,2,40.6,589.3,-1244,352,1227,24.6
'2018-05-29 14:14:56.99',50.033,-750,1,40.7,589.3,-1244,352,1227,24.7
'2018-05-29 14:14:58.00',50.033,-750,-2,40.7,589.3,-1245,352,1227,24.7
'2018-05-29 14:14:58.99',50.037,-750,-1,40.7,589.4,-1244,352,1227,24.7
'2018-05-29 14:15:00.00',50.038,-751,2,40.7,589.4,-1243,352,1226,24.7
'2018-05-29 14:15:01.00',50.040,-750,0,40.7,589.4,-1243,352,1226,24.7
'2018-05-29 14:15:02.00',50.042,-750,-1,40.8,589.5,-1243,352,1226,24.7
'2018-05-29 14:15:03.00',50.043,-750,0,40.8,589.5,-1243,352,1226,24.7
'2018-05-29 14:15:04.00',50.045,-750,2,40.8,589.5,-1243,352,1226,24.7
'2018-05-29 14:15:05.00',50.044,-748,0,40.8,589.5,-1243,352,1226,24.7
'2018-05-29 14:15:06.00',50.044,-747,-2,40.8,589.5,-1243,352,1226,24.7
'2018-05-29 14:15:07.00',50.046,-750,-2,40.8,589.5,-1243,352,1225,24.7
'2018-05-29 14:15:08.00',50.048,-750,0,40.9,589.5,-1243,352,1225,24.7
'2018-05-29 14:15:09.00',50.048,-750,-1,40.9,589.5,-1243,352,1225,24.7
'2018-05-29 14:15:09.99',50.048,-751,-1,41.0,589.6,-1243,352,1225,24.7
'2018-05-29 14:15:11.00',50.048,-750,0,41.0,589.6,-1241,352,1225,24.7
'2018-05-29 14:15:11.99',50.048,-748,0,41.0,589.6,-1241,352,1225,24.7
'2018-05-29 14:15:13.00',50.049,-747,-1,41.0,589.7,-1241,352,1226,24.7
'2018-05-29 14:15:14.00',50.052,-747,1,41.0,589.7,-1241,352,1226,24.7
'2018-05-29 14:15:15.00',50.051,-747,1,41.1,589.7,-1241,352,1226,24.7
'2018-05-29 14:15:16.00',50.050,-747,-1,41.1,589.8,-1241,352,1226,24.7
'2018-05-29 14:15:17.00',50.049,-748,-1,41.1,589.8,-1241,352,1226,24.7
'2018-05-29 14:15:18.00',50.048,-751,1,41.1,589.8,-1241,352,1226,24.7
'2018-05-29 14:15:19.00',50.045,-752,1,41.2,589.8,-1241,352,1226,24.8
'2018-05-29 14:15:20.00',50.039,-752,-2,41.2,589.8,-1240,352,1226,24.8
'2018-05-29 14:15:21.00',50.035,-752,-1,41.2,589.8,-1240,352,1226,24.8
'2018-05-29 14:15:22.00',50.031,-752,1,41.2,589.8,-1240,352,1226,24.9
'2018-05-29 14:15:22.99',50.026,-750,2,41.2,589.8,-1242,352,1226,24.9
'2018-05-29 14:15:24.00',50.023,-750,-1,41.3,589.9,-1242,352,1226,24.9
'2018-05-29 14:15:25.00',50.021,-749,1,41.3,589.9,-1242,352,1226,24.9
'2018-05-29 14:15:26.00',50.019,-750,-1,41.4,590.0,-1242,352,1226,24.9
'2018-05-29 14:15:27.00',50.017,-749,1,41.4,590.0,-1242,352,1226,24.9
'2018-05-29 14:15:28.00',50.015,-751,-1,41.4,590.0,-1242,352,1226,24.9
'2018-05-29 14:15:29.00',50.013,-749,1,41.4,590.0,-1242,352,1226,24.9
'2018-05-29 14:15:30.00',50.011,-750,0,41.4,590.0,-1242,352,1226,24.9
'2018-05-29 14:15:31.00',50.010,-750,1,41.4,590.0,-1242,352,1226,24.9
'2018-05-29 14:15:32.00',50.011,-750,0,41.4,590.0,-1242,352,1226,24.9
'2018-05-29 14:15:33.00',50.016,-749,-1,41.4,590.0,-1243,352,1227,24.9
'2018-05-29 14:15:34.00',50.020,-749,-2,41.4,590.1,-1242,352,1227,24.9
'2018-05-29 14:15:35.00',50.021,-749,-1,41.5,590.1,-1240,352,1227,24.9
'2018-05-29 14:15:35.99',50.020,-748,-4,41.5,590.1,-1240,352,1227,24.9
'2018-05-29 14:15:37.00',50.019,-749,-3,41.5,590.2,-1240,352,1227,24.9
'2018-05-29 14:15:37.99',50.016,-747,-2,41.5,590.2,-1240,352,1227,24.9
'2018-05-29 14:15:39.00',50.016,-746,-1,41.6,590.2,-1240,352,1227,24.9
'2018-05-29 14:15:40.00',50.015,-747,1,41.6,590.2,-1240,352,1227,24.9
'2018-05-29 14:15:41.00',50.013,-746,-1,41.6,590.3,-1240,352,1227,24.9
'2018-05-29 14:15:42.00',50.008,-747,1,41.6,590.3,-1240,352,1227,24.9
'2018-05-29 14:15:43.00',50.005,-748,0,41.7,590.3,-1240,352,1227,24.9
'2018-05-29 14:15:44.00',50.001,-747,0,41.7,590.3,-1240,352,1227,24.9
'2018-05-29 14:15:45.00',49.999,-748,-1,41.7,590.3,-1240,352,1225,24.9
'2018-05-29 14:15:46.00',49.995,-747,0,41.7,590.3,-1240,352,1225,24.9
'2018-05-29 14:15:47.00',49.989,-748,-1,41.7,590.3,-1240,352,1225,24.9
'2018-05-29 14:15:48.00',49.983,-747,1,41.8,590.3,-1240,352,1225,24.9
'2018-05-29 14:15:48.99',49.978,-747,-2,41.8,590.4,-1240,352,1225,24.9
'2018-05-29 14:15:50.00',49.972,-747,-1,41.8,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:51.00',49.970,-748,-1,41.8,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:52.00',49.965,-749,0,41.8,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:53.00',49.962,-750,-1,41.8,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:54.00',49.959,-752,-2,41.9,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:55.00',49.956,-750,-2,41.9,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:56.00',49.955,-750,-1,41.9,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:57.00',49.954,-750,-1,42.0,590.5,-1240,352,1225,24.9
'2018-05-29 14:15:58.00',49.953,-750,-1,42.0,590.5,-1240,352,1226,25.0
'2018-05-29 14:15:59.00',49.954,-750,-2,42.0,590.6,-1240,352,1226,25.0
'2018-05-29 14:16:00.00',49.951,-750,0,42.0,590.6,-1240,352,1226,25.0
'2018-05-29 14:16:01.00',49.952,-751,1,42.1,590.7,-1240,352,1226,25.0
'2018-05-29 14:16:01.99',49.952,-750,0,42.1,590.7,-1240,352,1226,25.0
'2018-05-29 14:16:03.00',49.953,-752,1,42.1,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:03.99',49.954,-752,0,42.1,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:05.00',49.953,-752,-1,42.1,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:06.00',49.957,-750,2,42.1,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:07.00',49.956,-748,1,42.2,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:08.00',49.958,-748,-1,42.2,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:09.00',49.959,-747,-1,42.2,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:10.00',49.961,-747,1,42.3,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:11.00',49.962,-747,1,42.3,590.8,-1240,352,1226,25.0
'2018-05-29 14:16:12.00',49.961,-747,1,42.3,590.9,-1240,352,1226,25.0
'2018-05-29 14:16:13.00',49.959,-747,-3,42.4,591.0,-1239,352,1226,25.0
'2018-05-29 14:16:14.00',49.961,-748,-2,42.4,591.0,-1239,352,1226,25.0
'2018-05-29 14:16:14.99',49.963,-750,0,42.4,591.0,-1239,352,1226,25.0
'2018-05-29 14:16:16.00',49.961,-751,1,42.4,591.0,-1239,352,1228,25.0
'2018-05-29 14:16:17.00',49.960,-750,-1,42.4,591.0,-1239,352,1228,25.0
'2018-05-29 14:16:18.00',49.960,-751,0,42.4,591.0,-1239,352,1228,25.0
'2018-05-29 14:16:19.00',49.960,-750,0,42.4,591.0,-1239,352,1228,25.0
'2018-05-29 14:16:20.00',49.959,-749,1,42.5,591.0,-1239,352,1228,25.0
'2018-05-29 14:16:21.00',49.959,-750,-2,42.5,591.0,-1239,352,1228,25.0
'2018-05-29 14:16:22.00',49.958,-748,-4,42.5,591.1,-1239,352,1228,25.0
'2018-05-29 14:16:23.00',49.957,-748,-2,42.5,591.1,-1240,352,1228,25.0
'2018-05-29 14:16:24.00',49.958,-750,1,42.5,591.1,-1239,352,1228,25.0
'2018-05-29 14:16:25.00',49.959,-750,1,42.5,591.2,-1239,352,1228,25.0
'2018-05-29 14:16:26.00',49.959,-749,2,42.6,591.2,-1239,352,1228,25.0
'2018-05-29 14:16:27.00',49.961,-746,0,42.6,591.3,-1239,352,1228,25.0
'2018-05-29 14:16:27.99',49.963,-748,1,42.7,591.3,-1239,352,1227,25.0
'2018-05-29 14:16:29.00',49.969,-750,2,42.7,591.3,-1239,352,1227,25.0
'2018-05-29 14:16:30.00',49.971,-750,-4,42.7,591.3,-1239,352,1227,25.0
'2018-05-29 14:16:31.00',49.978,-751,-2,42.7,591.3,-1239,352,1227,25.0
'2018-05-29 14:16:32.00',49.984,-752,-3,42.7,591.3,-1239,352,1227,25.0
'2018-05-29 14:16:33.00',49.984,-752,-3,42.8,591.3,-1239,352,1227,25.0
'2018-05-29 14:16:34.00',49.986,-751,-3,42.8,591.3,-1239,352,1228,25.0
'2018-05-29 14:16:35.00',49.988,-750,-3,42.8,591.3,-1238,352,1228,25.0
'2018-05-29 14:16:36.00',49.986,-751,-1,42.8,591.4,-1238,352,1228,25.0
'2018-05-29 14:16:37.00',49.988,-751,-1,42.8,591.5,-1238,352,1228,25.0
'2018-05-29 14:16:38.00',49.987,-752,-1,42.8,591.5,-1238,352,1228,25.0
'2018-05-29 14:16:38.99',49.985,-750,-3,42.8,591.5,-1238,352,1228,25.0
'2018-05-29 14:16:40.00',49.987,-752,-1,42.8,591.5,-1238,352,1229,25.0
'2018-05-29 14:16:40.99',49.987,-750,-1,42.9,591.5,-1238,352,1229,25.0
'2018-05-29 14:16:42.00',49.984,-750,-3,42.9,591.6,-1238,352,1229,25.0
'2018-05-29 14:16:43.00',49.978,-748,-1,42.9,591.6,-1238,352,1229,25.0
'2018-05-29 14:16:44.00',49.977,-750,-1,43.0,591.6,-1238,352,1229,25.0
'2018-05-29 14:16:45.00',49.976,-748,0,43.0,591.6,-1238,352,1229,25.0
'2018-05-29 14:16:46.00',49.974,-750,0,43.0,591.6,-1238,352,1229,25.0
'2018-05-29 14:16:47.00',49.970,-750,-2,43.0,591.6,-1236,352,1226,25.0
'2018-05-29 14:16:48.00',49.966,-752,-2,43.1,591.7,-1237,352,1226,25.0
'2018-05-29 14:16:49.00',49.962,-752,-1,43.1,591.7,-1235,352,1226,25.0
'2018-05-29 14:16:50.00',49.953,-752,-2,43.1,591.8,-1235,352,1226,25.0
'2018-05-29 14:16:51.00',49.944,-750,-3,43.1,591.8,-1235,352,1226,25.0
'2018-05-29 14:16:51.99',49.933,-748,-3,43.1,591.8,-1235,352,1226,25.0
'2018-05-29 14:16:53.00',49.923,-752,0,43.1,591.8,-1235,352,1228,25.0
'2018-05-29 14:16:54.00',49.915,-750,-1,43.1,591.8,-1235,352,1228,25.0
'2018-05-29 14:16:55.00',49.905,-754,-1,43.2,591.8,-1235,352,1228,25.0
'2018-05-29 14:16:56.00',49.899,-750,1,43.2,591.8,-1235,352,1228,25.0
'2018-05-29 14:16:57.00',49.896,-747,0,43.3,591.8,-1235,352,1228,25.0
'2018-05-29 14:16:58.00',49.894,-748,-1,43.3,591.9,-1235,352,1228,25.0
'2018-05-29 14:16:59.00',49.893,-749,-1,43.4,591.9,-1236,352,1228,25.0
'2018-05-29 14:17:00.00',49.892,-753,-3,43.4,591.9,-1235,352,1227,25.0
'2018-05-29 14:17:01.00',49.891,-751,-1,43.4,592.0,-1238,352,1227,25.0
'2018-05-29 14:17:02.00',49.889,-748,-3,43.4,592.0,-1238,352,1227,25.0
'2018-05-29 14:17:03.00',49.884,-752,0,43.4,592.1,-1238,352,1227,25.0
'2018-05-29 14:17:04.00',49.882,-755,0,43.4,592.1,-1238,352,1227,25.0
'2018-05-29 14:17:04.99',49.880,-751,1,43.4,592.1,-1238,352,1227,25.0
'2018-05-29 14:17:06.00',49.877,-748,-1,43.4,592.1,-1238,352,1229,25.0
'2018-05-29 14:17:06.99',49.875,-747,0,43.4,592.1,-1238,352,1229,25.0
'2018-05-29 14:17:08.00',49.874,-748,1,43.5,592.1,-1238,352,1229,25.0
'2018-05-29 14:17:09.00',49.876,-750,-1,43.5,592.1,-1238,352,1229,25.0
'2018-05-29 14:17:10.00',49.877,-748,-3,43.5,592.1,-1238,352,1229,25.0
'2018-05-29 14:17:11.00',49.878,-750,2,43.5,592.1,-1239,352,1229,25.0
'2018-05-29 14:17:12.00',49.880,-752,0,43.6,592.2,-1239,352,1229,25.0
'2018-05-29 14:17:13.00',49.881,-750,1,43.6,592.3,-1238,352,1226,25.0
'2018-05-29 14:17:14.00',49.881,-748,-1,43.6,592.3,-1238,352,1226,25.0
'2018-05-29 14:17:15.00',49.881,-748,-1,43.7,592.4,-1238,352,1226,25.0
'2018-05-29 14:17:16.00',49.882,-748,-2,43.7,592.4,-1238,352,1226,25.0
'2018-05-29 14:17:17.00',49.882,-750,-3,43.7,592.4,-1238,352,1226,25.0
'2018-05-29 14:17:17.99',49.883,-750,-1,43.7,592.4,-1238,352,1226,25.0
'2018-05-29 14:17:19.00',49.884,-750,-1,43.7,592.4,-1238,352,1226,25.0
'2018-05-29 14:17:20.00',49.883,-750,0,43.8,592.4,-1238,352,1228,25.0
'2018-05-29 14:17:21.00',49.883,-753,0,43.8,592.4,-1238,352,1228,25.0
'2018-05-29 14:17:22.00',49.884,-749,1,43.8,592.4,-1238,352,1228,25.0
'2018-05-29 14:17:23.00',49.883,-748,-2,43.8,592.4,-1237,352,1228,25.0
'2018-05-29 14:17:24.00',49.882,-747,0,43.8,592.5,-1237,352,1228,25.0
'2018-05-29 14:17:25.00',49.883,-751,-1,43.8,592.5,-1236,352,1228,25.0
'2018-05-29 14:17:26.00',49.886,-750,-1,43.8,592.5,-1235,352,1227,25.0
'2018-05-29 14:17:27.00',49.887,-748,-2,43.9,592.6,-1235,352,1227,25.0
'2018-05-29 14:17:28.00',49.888,-752,-1,43.9,592.6,-1235,352,1227,25.0
'2018-05-29 14:17:29.00',49.889,-750,0,43.9,592.6,-1235,352,1227,25.0
'2018-05-29 14:17:30.00',49.892,-752,0,43.9,592.6,-1235,352,1227,25.0
'2018-05-29 14:17:30.99',49.894,-750,2,43.9,592.6,-1235,352,1227,25.0
'2018-05-29 14:17:32.00',49.895,-746,0,44.0,592.6,-1235,352,1226,25.0
'2018-05-29 14:17:32.99',49.898,-748,1,44.0,592.6,-1235,352,1226,25.0
'2018-05-29 14:17:34.00',49.902,-748,-1,44.0,592.6,-1235,352,1226,25.0
'2018-05-29 14:17:35.00',49.904,-751,-1,44.1,592.7,-1235,352,1226,25.0
'2018-05-29 14:17:36.00',49.909,-751,-1,44.1,592.7,-1235,352,1226,25.0
'2018-05-29 14:17:37.00',49.911,-748,-1,44.1,592.8,-1235,352,1226,25.0
'2018-05-29 14:17:38.00',49.917,-749,1,44.1,592.8,-1235,352,1226,25.0
'2018-05-29 14:17:39.00',49.920,-750,1,44.1,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:40.00',49.921,-754,0,44.1,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:41.00',49.923,-752,-2,44.1,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:42.00',49.923,-750,0,44.2,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:43.00',49.925,-747,1,44.2,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:43.99',49.925,-748,0,44.3,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:45.00',49.923,-748,1,44.4,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:46.00',49.921,-747,-1,44.4,592.9,-1235,352,1226,25.0
'2018-05-29 14:17:47.00',49.917,-750,0,44.4,593.0,-1235,352,1226,25.0
'2018-05-29 14:17:48.00',49.913,-750,-3,44.4,593.0,-1235,352,1226,25.0
'2018-05-29 14:17:49.00',49.910,-749,-1,44.4,593.1,-1235,352,1226,25.0
'2018-05-29 14:17:50.00',49.907,-749,-1,44.4,593.1,-1235,352,1226,25.0
'2018-05-29 14:17:51.00',49.905,-752,-3,44.4,593.2,-1235,352,1226,25.0
'2018-05-29 14:17:52.00',49.904,-750,-3,44.4,593.2,-1235,352,1227,25.0
'2018-05-29 14:17:53.00',49.903,-747,-1,44.5,593.2,-1235,352,1227,25.0
'2018-05-29 14:17:54.00',49.904,-750,0,44.5,593.2,-1235,352,1227,25.0
'2018-05-29 14:17:55.00',49.906,-750,0,44.5,593.2,-1235,352,1227,25.0
'2018-05-29 14:17:56.00',49.906,-752,0,44.6,593.2,-1235,352,1227,25.0
'2018-05-29 14:17:56.99',49.908,-750,-1,44.6,593.2,-1235,352,1227,25.0
'2018-05-29 14:17:58.00',49.913,-749,-1,44.6,593.2,-1235,352,1228,25.0
'2018-05-29 14:17:58.99',49.913,-748,-3,44.6,593.3,-1235,352,1228,25.0
'2018-05-29 14:18:00.00',49.914,-747,-1,44.6,593.3,-1235,352,1228,25.0
'2018-05-29 14:18:01.00',49.916,-751,-2,44.6,593.4,-1235,352,1228,25.0
'2018-05-29 14:18:02.00',49.912,-752,-4,44.6,593.4,-1233,352,1228,25.0
'2018-05-29 14:18:03.00',49.912,-752,-2,44.7,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:04.00',49.906,-750,-3,44.7,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:05.00',49.904,-750,1,44.7,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:06.00',49.899,-750,-1,44.7,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:07.00',49.899,-752,-2,44.8,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:07.99',49.898,-752,0,44.8,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:09.00',49.897,-747,-1,44.8,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:09.99',49.898,-748,-1,44.8,593.5,-1233,352,1228,25.0
'2018-05-29 14:18:11.00',49.898,-748,-3,44.8,593.6,-1233,352,1228,25.0
'2018-05-29 14:18:12.00',49.900,-754,-4,44.8,593.6,-1233,352,1228,25.0
'2018-05-29 14:18:13.00',49.901,-752,-2,44.8,593.6,-1233,352,1228,25.0
'2018-05-29 14:18:14.00',49.902,-749,-2,44.8,593.7,-1233,352,1228,25.0
'2018-05-29 14:18:15.00',49.903,-750,-1,44.9,593.8,-1233,352,1228,25.0
'2018-05-29 14:18:16.00',49.905,-750,-1,44.9,593.8,-1233,352,1229,25.0
'2018-05-29 14:18:17.00',49.908,-752,-1,44.9,593.8,-1233,352,1229,25.0
'2018-05-29 14:18:18.00',49.909,-751,1,45.0,593.8,-1233,352,1229,25.0
'2018-05-29 14:18:19.00',49.912,-751,-1,45.0,593.8,-1233,352,1229,25.0
'2018-05-29 14:18:20.00',49.916,-747,0,45.0,593.8,-1233,351,1229,25.0
'2018-05-29 14:18:20.99',49.918,-748,1,45.0,593.8,-1233,351,1229,25.0
'2018-05-29 14:18:22.00',49.920,-748,-4,45.0,593.8,-1233,351,1228,25.0
'2018-05-29 14:18:23.00',49.923,-752,-1,45.1,593.9,-1233,351,1228,25.0
'2018-05-29 14:18:24.00',49.927,-752,-3,45.1,593.9,-1233,351,1228,25.0
'2018-05-29 14:18:25.00',49.929,-750,-1,45.1,593.9,-1233,351,1228,25.0
'2018-05-29 14:18:26.00',49.928,-749,-2,45.1,594.0,-1233,352,1228,25.0
'2018-05-29 14:18:27.00',49.924,-751,-1,45.1,594.1,-1233,352,1228,25.0
'2018-05-29 14:18:28.00',49.923,-748,2,45.1,594.1,-1233,352,1228,25.0
'2018-05-29 14:18:29.00',49.919,-752,-1,45.2,594.1,-1233,352,1228,25.0
'2018-05-29 14:18:30.00',49.913,-750,-1,45.2,594.1,-1233,352,1228,25.0
'2018-05-29 14:18:31.00',49.906,-752,0,45.2,594.1,-1233,352,1228,25.0
'2018-05-29 14:18:32.00',49.900,-748,-3,45.3,594.1,-1233,351,1228,25.0
'2018-05-29 14:18:33.00',49.896,-748,1,45.4,594.1,-1233,351,1228,25.0
'2018-05-29 14:18:33.99',49.894,-750,-2,45.4,594.1,-1233,351,1229,25.0
'2018-05-29 14:18:35.00',49.892,-751,-3,45.4,594.1,-1233,351,1229,25.0
'2018-05-29 14:18:35.99',49.891,-749,-1,45.4,594.1,-1232,351,1229,25.0
'2018-05-29 14:18:37.00',49.890,-749,0,45.4,594.1,-1232,351,1229,25.0
'2018-05-29 14:18:38.00',49.889,-747,-2,45.4,594.3,-1230,352,1229,25.0
'2018-05-29 14:18:39.00',49.888,-753,-1,45.5,594.3,-1230,352,1229,25.0
'2018-05-29 14:18:40.00',49.888,-752,-2,45.5,594.4,-1230,352,1229,25.0
'2018-05-29 14:18:41.00',49.890,-750,-1,45.5,594.4,-1230,352,1230,25.0
'2018-05-29 14:18:42.00',49.892,-750,1,45.5,594.4,-1230,352,1230,25.0
'2018-05-29 14:18:43.00',49.890,-752,0,45.6,594.4,-1230,352,1230,25.0
'2018-05-29 14:18:44.00',49.892,-753,0,45.6,594.4,-1230,352,1230,25.0
'2018-05-29 14:18:45.00',49.891,-750,1,45.6,594.4,-1230,352,1230,25.0
'2018-05-29 14:18:46.00',49.891,-747,1,45.6,594.4,-1231,352,1230,25.0
'2018-05-29 14:18:46.99',49.889,-748,-1,45.6,594.4,-1231,352,1229,25.0
'2018-05-29 14:18:48.00',49.886,-751,-1,45.6,594.4,-1232,352,1229,25.0
'2018-05-29 14:18:49.00',49.885,-752,-3,45.7,594.4,-1232,352,1229,24.9
'2018-05-29 14:18:50.00',49.885,-751,-2,45.7,594.6,-1234,352,1229,24.9
'2018-05-29 14:18:51.00',49.884,-748,0,45.7,594.6,-1234,351,1229,24.9
'2018-05-29 14:18:52.00',49.884,-750,1,45.7,594.7,-1234,351,1229,24.9
'2018-05-29 14:18:53.00',49.883,-752,-1,45.7,594.7,-1234,351,1229,24.9
'2018-05-29 14:18:54.00',49.884,-748,1,45.8,594.7,-1234,351,1229,24.9
'2018-05-29 14:18:55.00',49.886,-753,1,45.8,594.7,-1234,351,1229,24.9
'2018-05-29 14:18:56.00',49.891,-750,0,45.8,594.7,-1234,351,1229,24.9
'2018-05-29 14:18:57.00',49.892,-748,-1,45.8,594.7,-1234,351,1229,24.9
'2018-05-29 14:18:58.00',49.897,-747,1,45.8,594.7,-1233,351,1229,24.9
'2018-05-29 14:18:59.00',49.900,-747,-2,45.8,594.7,-1233,351,1229,24.9
'2018-05-29 14:18:59.99',49.903,-751,-1,45.8,594.7,-1233,351,1229,24.9
'2018-05-29 14:19:01.00',49.903,-751,-1,45.8,594.7,-1233,351,1229,24.9
'2018-05-29 14:19:01.99',49.900,-750,-3,45.9,594.9,-1233,351,1229,24.9
'2018-05-29 14:19:03.00',49.900,-750,-1,45.9,594.9,-1233,351,1229,24.9
'2018-05-29 14:19:04.00',49.896,-750,-1,45.9,595.0,-1233,351,1229,24.9
'2018-05-29 14:19:05.00',49.896,-755,-1,46.0,595.0,-1233,352,1229,24.9
'2018-05-29 14:19:06.00',49.897,-750,-1,46.0,595.0,-1233,352,1229,24.9
'2018-05-29 14:19:07.00',49.896,-748,-1,46.0,595.0,-1233,352,1229,24.9
'2018-05-29 14:19:08.00',49.897,-749,2,46.0,595.0,-1233,352,1230,24.9
'2018-05-29 14:19:09.00',49.898,-746,-3,46.0,595.0,-1233,352,1230,24.9
'2018-05-29 14:19:10.00',49.896,-751,-2,46.1,595.0,-1233,352,1230,24.9
'2018-05-29 14:19:11.00',49.896,-752,-1,46.1,595.1,-1233,352,1230,24.9
'2018-05-29 14:19:12.00',49.892,-748,-3,46.1,595.1,-1233,352,1230,24.9
'2018-05-29 14:19:12.99',49.889,-751,0,46.1,595.1,-1233,352,1230,24.9
'2018-05-29 14:19:14.00',49.888,-751,1,46.1,595.2,-1231,352,1227,24.9
'2018-05-29 14:19:15.00',49.887,-750,0,46.1,595.2,-1231,352,1227,24.9
'2018-05-29 14:19:16.00',49.887,-749,1,46.2,595.3,-1231,352,1227,24.9
'2018-05-29 14:19:17.00',49.885,-748,1,46.3,595.3,-1231,352,1227,24.9
'2018-05-29 14:19:18.00',49.885,-748,-1,46.3,595.3,-1231,352,1227,24.9
'2018-05-29 14:19:19.00',49.885,-751,-1,46.3,595.3,-1231,352,1227,24.9
'2018-05-29 14:19:20.00',49.884,-750,-1,46.3,595.3,-1231,352,1227,24.9
'2018-05-29 14:19:21.00',49.883,-748,-1,46.4,595.3,-1231,352,1228,24.9
'2018-05-29 14:19:22.00',49.882,-750,0,46.4,595.3,-1231,352,1228,24.9
'2018-05-29 14:19:23.00',49.880,-752,0,46.4,595.4,-1231,352,1228,24.9
'2018-05-29 14:19:24.00',49.877,-750,3,46.4,595.4,-1231,352,1228,24.9
'2018-05-29 14:19:25.00',49.876,-747,-1,46.4,595.4,-1231,352,1228,24.9
'2018-05-29 14:19:25.99',49.875,-750,1,46.5,595.5,-1230,352,1228,24.9
'2018-05-29 14:19:27.00',49.875,-752,-1,46.5,595.5,-1230,352,1228,24.9
'2018-05-29 14:19:27.99',49.877,-749,-2,46.6,595.6,-1230,352,1227,24.9
'2018-05-29 14:19:29.00',49.879,-748,-3,46.6,595.6,-1230,352,1227,24.9
'2018-05-29 14:19:30.00',49.879,-749,0,46.6,595.6,-1230,352,1227,24.9
'2018-05-29 14:19:31.00',49.878,-752,1,46.6,595.6,-1230,352,1227,24.9
'2018-05-29 14:19:32.00',49.878,-751,-1,46.6,595.7,-1230,352,1227,24.9
'2018-05-29 14:19:33.00',49.878,-749,-1,46.6,595.7,-1230,352,1227,24.9
'2018-05-29 14:19:34.00',49.880,-751,1,46.6,595.7,-1230,352,1228,24.9
'2018-05-29 14:19:35.00',49.883,-748,-1,46.7,595.7,-1230,352,1228,24.9
'2018-05-29 14:19:36.00',49.885,-750,-3,46.7,595.7,-1230,352,1228,24.9
'2018-05-29 14:19:37.00',49.889,-750,-1,46.7,595.7,-1230,352,1228,24.9
'2018-05-29 14:19:38.00',49.888,-750,1,46.7,595.8,-1230,352,1228,24.9
'2018-05-29 14:19:38.99',49.892,-748,0,46.7,595.8,-1230,352,1228,24.9
'2018-05-29 14:19:40.00',49.894,-751,2,46.8,595.9,-1230,352,1228,24.8
'2018-05-29 14:19:41.00',49.899,-752,0,46.8,595.9,-1230,352,1226,24.8
'2018-05-29 14:19:42.00',49.900,-748,-1,46.8,595.9,-1230,352,1226,24.8
'2018-05-29 14:19:43.00',49.903,-750,-1,46.8,595.9,-1230,352,1226,24.8
'2018-05-29 14:19:44.00',49.905,-750,-1,46.8,595.9,-1230,352,1226,24.8
'2018-05-29 14:19:45.00',49.908,-753,1,46.8,596.0,-1230,352,1226,24.8
'2018-05-29 14:19:46.00',49.913,-752,-1,46.8,596.0,-1230,352,1226,24.8
'2018-05-29 14:19:47.00',49.917,-750,1,46.8,596.0,-1230,352,1227,24.8
'2018-05-29 14:19:48.00',49.917,-748,-1,46.9,596.0,-1230,352,1227,24.8
'2018-05-29 14:19:49.00',49.917,-747,2,46.9,596.0,-1230,352,1227,24.8
