'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 14:19:49.99',49.919,-747,-1,46.9,596.1,-1231,352,1227,24.8
'2018-05-29 14:19:51.00',49.916,-750,0,46.9,596.1,-1231,352,1227,24.8
'2018-05-29 14:19:51.99',49.915,-750,-1,47.0,596.2,-1231,352,1227,24.8
'2018-05-29 14:19:53.00',49.914,-751,-1,47.0,596.3,-1231,352,1228,24.8
'2018-05-29 14:19:54.00',49.912,-750,-4,47.0,596.3,-1231,352,1228,24.8
'2018-05-29 14:19:55.00',49.909,-748,0,47.0,596.3,-1231,352,1228,24.8
'2018-05-29 14:19:56.00',49.910,-751,-1,47.0,596.3,-1231,352,1228,24.8
'2018-05-29 14:19:57.00',49.905,-753,1,47.0,596.3,-1231,352,1228,24.8
'2018-05-29 14:19:58.00',49.903,-751,-1,47.1,596.3,-1231,352,1228,24.8
'2018-05-29 14:19:59.00',49.899,-747,0,47.1,596.3,-1231,352,1228,24.8
'2018-05-29 14:20:00.00',49.897,-752,1,47.1,596.3,-1231,352,1229,24.8
'2018-05-29 14:20:01.00',49.892,-750,0,47.1,596.3,-1230,352,1229,24.8
'2018-05-29 14:20:02.00',49.889,-748,-1,47.2,596.4,-1230,352,1229,24.7
'2018-05-29 14:20:02.99',49.884,-747,3,47.2,596.5,-1230,351,1229,24.7
'2018-05-29 14:20:04.00',49.881,-748,-2,47.3,596.5,-1230,351,1229,24.7
'2018-05-29 14:20:04.99',49.880,-751,-3,47.3,596.6,-1230,351,1229,24.7
'2018-05-29 14:20:06.00',49.879,-751,-1,47.3,596.6,-1230,351,1228,24.7
'2018-05-29 14:20:07.00',49.879,-750,0,47.3,596.6,-1230,351,1228,24.7
'2018-05-29 14:20:08.00',49.879,-751,-1,47.3,596.6,-1230,351,1228,24.7
'2018-05-29 14:20:09.00',49.883,-752,-2,47.4,596.6,-1230,352,1228,24.7
'2018-05-29 14:20:10.00',49.885,-750,1,47.4,596.6,-1230,352,1228,24.7
'2018-05-29 14:20:11.00',49.889,-748,0,47.4,596.6,-1230,352,1228,24.7
'2018-05-29 14:20:12.00',49.895,-747,-1,47.5,596.6,-1229,352,1231,24.7
'2018-05-29 14:20:13.00',49.898,-749,-1,47.5,596.6,-1230,352,1231,24.7
'2018-05-29 14:20:14.00',49.901,-752,-2,47.5,596.7,-1230,352,1231,24.7
'2018-05-29 14:20:15.00',49.905,-752,-1,47.6,596.8,-1230,352,1231,24.7
'2018-05-29 14:20:15.99',49.908,-749,-3,47.6,596.9,-1230,352,1231,24.7
'2018-05-29 14:20:17.00',49.914,-750,1,47.6,596.9,-1230,352,1231,24.7
'2018-05-29 14:20:18.00',49.917,-751,-1,47.6,596.9,-1230,352,1230,24.7
'2018-05-29 14:20:19.00',49.918,-753,-1,47.7,596.9,-1230,352,1230,24.7
'2018-05-29 14:20:20.00',49.919,-752,-2,47.7,596.9,-1230,352,1230,24.7
'2018-05-29 14:20:21.00',49.919,-748,-1,47.7,597.0,-1230,352,1230,24.7
'2018-05-29 14:20:22.00',49.920,-748,-1,47.7,597.0,-1230,352,1230,24.7
'2018-05-29 14:20:23.00',49.920,-748,1,47.7,597.0,-1230,352,1230,24.7
'2018-05-29 14:20:24.00',49.925,-748,-1,47.7,597.0,-1230,352,1232,24.7
'2018-05-29 14:20:25.00',49.918,-752,-2,47.7,597.0,-1229,352,1232,24.7
'2018-05-29 14:20:26.00',49.916,-751,-3,47.7,597.0,-1229,352,1232,24.7
'2018-05-29 14:20:27.00',49.912,-752,-1,47.7,597.1,-1229,352,1232,24.7
'2018-05-29 14:20:28.00',49.911,-749,-3,47.8,597.2,-1229,352,1232,24.7
'2018-05-29 14:20:28.99',49.906,-751,2,47.8,597.2,-1229,352,1232,24.7
'2018-05-29 14:20:30.00',49.904,-751,-1,47.8,597.3,-1229,352,1228,24.7
'2018-05-29 14:20:30.99',49.903,-753,-2,47.8,597.3,-1229,352,1228,24.7
'2018-05-29 14:20:32.00',49.901,-751,-1,47.8,597.3,-1229,352,1228,24.7
'2018-05-29 14:20:33.00',49.897,-748,-1,47.8,597.3,-1229,352,1228,24.7
'2018-05-29 14:20:34.00',49.893,-750,1,47.8,597.3,-1229,351,1228,24.7
'2018-05-29 14:20:35.00',49.891,-751,-1,47.9,597.3,-1229,351,1228,24.7
'2018-05-29 14:20:36.00',49.890,-750,0,47.9,597.3,-1229,351,1230,24.7
'2018-05-29 14:20:37.00',49.890,-751,-1,47.9,597.3,-1229,351,1230,24.7
'2018-05-29 14:20:38.00',49.888,-750,-1,47.9,597.4,-1229,351,1230,24.7
'2018-05-29 14:20:39.00',49.889,-750,-3,48.0,597.4,-1229,351,1230,24.7
'2018-05-29 14:20:40.00',49.891,-753,2,48.0,597.5,-1229,351,1230,24.7
'2018-05-29 14:20:41.00',49.894,-751,-1,48.0,597.5,-1229,351,1230,24.7
'2018-05-29 14:20:41.99',49.895,-747,-1,48.0,597.6,-1229,351,1229,24.7
'2018-05-29 14:20:43.00',49.896,-748,2,48.0,597.6,-1229,351,1229,24.7
'2018-05-29 14:20:44.00',49.900,-747,-3,48.0,597.6,-1229,351,1229,24.7
'2018-05-29 14:20:45.00',49.903,-750,2,48.0,597.6,-1229,351,1229,24.7
'2018-05-29 14:20:46.00',49.905,-752,-3,48.1,597.6,-1228,351,1229,24.7
'2018-05-29 14:20:47.00',49.907,-749,-2,48.1,597.6,-1228,351,1229,24.7
'2018-05-29 14:20:48.00',49.912,-750,-3,48.2,597.7,-1226,351,1229,24.7
'2018-05-29 14:20:49.00',49.919,-749,0,48.2,597.7,-1226,351,1229,24.7
'2018-05-29 14:20:50.00',49.920,-750,0,48.2,597.7,-1226,351,1229,24.7
'2018-05-29 14:20:51.00',49.925,-752,-2,48.3,597.7,-1226,351,1229,24.7
'2018-05-29 14:20:52.00',49.929,-751,-1,48.3,597.9,-1226,352,1229,24.7
'2018-05-29 14:20:53.00',49.932,-750,-1,48.3,597.9,-1226,352,1229,24.7
'2018-05-29 14:20:54.00',49.933,-748,-3,48.3,597.9,-1226,352,1227,24.7
'2018-05-29 14:20:54.99',49.934,-747,1,48.3,597.9,-1226,352,1227,24.7
'2018-05-29 14:20:56.00',49.935,-750,2,48.3,597.9,-1226,352,1227,24.7
'2018-05-29 14:20:56.99',49.938,-749,-1,48.4,597.9,-1226,352,1227,24.7
'2018-05-29 14:20:58.00',49.941,-750,1,48.4,598.0,-1227,352,1227,24.7
'2018-05-29 14:20:59.00',49.942,-751,0,48.4,598.0,-1227,352,1227,24.7
'2018-05-29 14:21:00.00',49.944,-752,-2,48.5,598.0,-1227,352,1228,24.7
'2018-05-29 14:21:01.00',49.945,-750,0,48.6,598.0,-1227,352,1228,24.7
'2018-05-29 14:21:02.00',49.946,-749,0,48.6,598.0,-1227,352,1228,24.7
'2018-05-29 14:21:03.00',49.947,-748,-2,48.6,598.1,-1226,352,1228,24.7
'2018-05-29 14:21:04.00',49.950,-749,1,48.7,598.2,-1226,352,1228,24.7
'2018-05-29 14:21:05.00',49.953,-749,-1,48.7,598.2,-1226,352,1228,24.7
'2018-05-29 14:21:06.00',49.949,-752,-1,48.7,598.3,-1226,352,1228,24.7
'2018-05-29 14:21:07.00',49.948,-750,-1,48.7,598.3,-1226,352,1228,24.7
'2018-05-29 14:21:07.99',49.947,-749,0,48.7,598.3,-1226,352,1228,24.7
'2018-05-29 14:21:09.00',49.946,-747,-1,48.7,598.3,-1226,352,1228,24.7
'2018-05-29 14:21:10.00',49.944,-748,1,48.7,598.3,-1226,352,1228,24.7
'2018-05-29 14:21:11.00',49.942,-749,-1,48.7,598.3,-1226,352,1228,24.5
'2018-05-29 14:21:12.00',49.940,-750,-1,48.7,598.4,-1226,352,1228,24.5
'2018-05-29 14:21:13.00',49.939,-754,-1,48.8,598.4,-1226,352,1228,24.5
'2018-05-29 14:21:14.00',49.933,-752,-2,48.8,598.4,-1226,352,1228,24.5
'2018-05-29 14:21:15.00',49.935,-752,-1,48.8,598.4,-1227,352,1228,24.4
'2018-05-29 14:21:16.00',49.935,-750,-1,48.8,598.6,-1227,352,1228,24.4
'2018-05-29 14:21:17.00',49.935,-748,-2,48.8,598.6,-1227,352,1228,24.4
'2018-05-29 14:21:18.00',49.935,-751,0,48.8,598.7,-1227,352,1228,24.4
'2018-05-29 14:21:19.00',49.937,-750,-1,48.8,598.7,-1227,352,1225,24.4
'2018-05-29 14:21:20.00',49.938,-750,-1,48.8,598.7,-1227,352,1225,24.4
'2018-05-29 14:21:20.99',49.939,-751,-1,48.9,598.7,-1227,352,1225,24.4
'2018-05-29 14:21:22.00',49.941,-752,-1,48.9,598.7,-1227,352,1225,24.4
'2018-05-29 14:21:23.00',49.943,-751,-1,48.9,598.7,-1227,352,1225,24.4
'2018-05-29 14:21:24.00',49.944,-749,-1,48.9,598.7,-1227,352,1225,24.4
'2018-05-29 14:21:25.00',49.946,-750,-3,48.9,598.7,-1227,352,1225,24.1
'2018-05-29 14:21:26.00',49.947,-748,1,49.0,598.8,-1227,352,1226,24.1
'2018-05-29 14:21:27.00',49.950,-751,3,49.0,598.8,-1226,352,1226,24.1
'2018-05-29 14:21:28.00',49.952,-748,-1,49.0,598.9,-1226,352,1226,24.1
'2018-05-29 14:21:29.00',49.955,-749,-1,49.0,598.9,-1226,352,1226,24.1
'2018-05-29 14:21:30.00',49.958,-748,0,49.0,599.0,-1226,352,1226,24.1
'2018-05-29 14:21:31.00',49.960,-752,-1,49.0,599.0,-1226,352,1226,24.1
'2018-05-29 14:21:31.99',49.964,-750,0,49.0,599.0,-1226,352,1224,24.1
'2018-05-29 14:21:33.00',49.968,-751,-2,49.1,599.0,-1226,352,1224,24.1
'2018-05-29 14:21:33.99',49.971,-751,-1,49.1,599.0,-1225,352,1224,24.1
'2018-05-29 14:21:35.00',49.972,-751,-1,49.1,599.0,-1225,352,1224,24.1
'2018-05-29 14:21:36.00',49.973,-752,-1,49.2,599.1,-1225,353,1224,24.1
'2018-05-29 14:21:37.00',49.971,-750,0,49.2,599.1,-1225,353,1224,24.1
'2018-05-29 14:21:38.00',49.970,-748,-2,49.2,599.1,-1225,353,1224,24.1
'2018-05-29 14:21:39.00',49.967,-750,-3,49.3,599.1,-1225,353,1225,24.1
'2018-05-29 14:21:40.00',49.966,-748,-3,49.3,599.2,-1225,353,1225,24.0
'2018-05-29 14:21:41.00',49.964,-750,2,49.3,599.3,-1225,353,1225,24.0
'2018-05-29 14:21:42.00',49.961,-750,1,49.3,599.3,-1225,352,1225,24.0
'2018-05-29 14:21:43.00',49.958,-752,-1,49.3,599.4,-1225,352,1225,24.0
'2018-05-29 14:21:44.00',49.957,-748,-2,49.4,599.4,-1225,352,1225,24.0
'2018-05-29 14:21:44.99',49.955,-752,-1,49.4,599.4,-1225,352,1225,24.0
'2018-05-29 14:21:46.00',49.953,-754,0,49.4,599.4,-1225,352,1225,24.0
'2018-05-29 14:21:47.00',49.950,-750,-1,49.5,599.4,-1224,352,1225,24.0
'2018-05-29 14:21:48.00',49.950,-751,0,49.5,599.4,-1224,352,1225,24.0
'2018-05-29 14:21:49.00',49.948,-750,0,49.5,599.4,-1224,352,1225,24.0
'2018-05-29 14:21:50.00',49.943,-749,-3,49.6,599.4,-1224,352,1225,24.0
'2018-05-29 14:21:51.00',49.941,-746,2,49.6,599.5,-1224,352,1225,23.9
'2018-05-29 14:21:52.00',49.940,-751,1,49.7,599.6,-1224,352,1227,23.9
'2018-05-29 14:21:53.00',49.937,-746,-3,49.7,599.7,-1224,352,1227,23.9
'2018-05-29 14:21:54.00',49.938,-748,1,49.7,599.7,-1224,352,1227,24.0
'2018-05-29 14:21:55.00',49.939,-752,0,49.7,599.7,-1224,352,1227,24.0
'2018-05-29 14:21:56.00',49.940,-749,-3,49.7,599.7,-1224,352,1227,24.0
'2018-05-29 14:21:57.00',49.942,-750,0,49.7,599.7,-1224,352,1227,24.0
'2018-05-29 14:21:57.99',49.945,-750,-3,49.7,599.7,-1224,352,1227,24.0
'2018-05-29 14:21:59.00',49.949,-749,-3,49.7,599.8,-1224,352,1227,24.0
'2018-05-29 14:21:59.99',49.954,-749,-1,49.8,599.8,-1224,352,1227,24.0
'2018-05-29 14:22:01.00',49.959,-751,1,49.8,599.8,-1224,352,1227,24.0
'2018-05-29 14:22:02.00',49.964,-750,1,49.8,599.8,-1224,352,1227,23.8
'2018-05-29 14:22:03.00',49.968,-751,0,49.8,599.9,-1223,352,1227,23.8
'2018-05-29 14:22:04.00',49.973,-750,0,49.8,599.9,-1223,352,1227,23.8
'2018-05-29 14:22:05.00',49.978,-750,1,49.8,600.0,-1223,352,1226,23.8
'2018-05-29 14:22:06.00',49.980,-752,0,49.8,600.0,-1223,352,1226,23.8
'2018-05-29 14:22:07.00',49.982,-752,1,49.8,600.1,-1223,352,1226,23.8
'2018-05-29 14:22:08.00',49.984,-754,1,49.8,600.1,-1223,352,1226,23.8
'2018-05-29 14:22:09.00',49.985,-752,1,49.9,600.1,-1223,352,1226,24.0
'2018-05-29 14:22:10.00',49.985,-753,1,49.9,600.1,-1223,352,1226,24.0
'2018-05-29 14:22:10.99',49.986,-748,-1,49.9,600.2,-1223,352,1226,24.0
'2018-05-29 14:22:12.00',49.986,-747,-1,49.9,600.2,-1223,352,1225,24.0
'2018-05-29 14:22:13.00',49.988,-747,-1,49.9,600.2,-1223,352,1225,24.0
'2018-05-29 14:22:14.00',49.986,-745,1,49.9,600.2,-1222,352,1225,24.0
'2018-05-29 14:22:15.00',49.986,-747,3,50.0,600.3,-1222,353,1225,24.0
'2018-05-29 14:22:16.00',49.984,-748,2,50.0,600.3,-1222,353,1225,24.0
'2018-05-29 14:22:17.00',49.983,-748,3,50.0,600.4,-1222,353,1225,23.8
'2018-05-29 14:22:18.00',49.981,-748,0,50.0,600.4,-1222,353,1224,23.8
'2018-05-29 14:22:19.00',49.980,-749,1,50.0,600.5,-1222,353,1224,23.8
'2018-05-29 14:22:20.00',49.980,-749,-1,50.0,600.5,-1222,353,1224,23.8
'2018-05-29 14:22:21.00',49.980,-750,-1,50.1,600.5,-1222,352,1224,23.8
'2018-05-29 14:22:22.00',49.980,-747,-3,50.1,600.5,-1222,352,1224,23.8
'2018-05-29 14:22:23.00',49.981,-747,-1,50.2,600.5,-1222,352,1224,23.8
'2018-05-29 14:22:23.99',49.980,-751,0,50.2,600.6,-1222,352,1226,23.9
'2018-05-29 14:22:25.00',49.981,-750,1,50.3,600.6,-1222,352,1226,23.9
'2018-05-29 14:22:25.99',49.984,-754,-1,50.3,600.6,-1223,352,1226,23.9
'2018-05-29 14:22:27.00',49.986,-752,-1,50.3,600.7,-1223,352,1226,23.9
'2018-05-29 14:22:28.00',49.990,-752,0,50.3,600.7,-1223,352,1226,23.9
'2018-05-29 14:22:29.00',49.995,-752,0,50.3,600.8,-1223,352,1226,23.9
'2018-05-29 14:22:30.00',49.998,-751,-4,50.4,600.8,-1223,352,1226,23.9
'2018-05-29 14:22:31.00',50.005,-752,0,50.4,600.9,-1223,352,1226,23.8
'2018-05-29 14:22:32.00',50.010,-752,1,50.5,600.9,-1223,352,1226,23.8
'2018-05-29 14:22:33.00',50.012,-750,1,50.5,600.9,-1223,352,1226,23.8
'2018-05-29 14:22:34.00',50.017,-752,0,50.5,600.9,-1223,353,1226,23.8
'2018-05-29 14:22:35.00',50.020,-747,0,50.5,600.9,-1223,353,1226,23.8
'2018-05-29 14:22:36.00',50.022,-749,-2,50.5,601.0,-1223,353,1226,23.8
'2018-05-29 14:22:36.99',50.026,-747,0,50.6,601.0,-1223,353,1225,23.8
'2018-05-29 14:22:38.00',50.031,-749,-1,50.6,601.0,-1223,353,1225,23.8
'2018-05-29 14:22:39.00',50.033,-749,0,50.7,601.0,-1222,353,1225,23.8
'2018-05-29 14:22:40.00',50.039,-749,2,50.7,601.0,-1222,353,1225,23.8
'2018-05-29 14:22:41.00',50.042,-747,1,50.7,601.1,-1222,353,1225,23.8
'2018-05-29 14:22:42.00',50.044,-747,-1,50.7,601.2,-1222,353,1225,23.9
'2018-05-29 14:22:43.00',50.047,-748,-1,50.7,601.2,-1222,353,1224,23.9
'2018-05-29 14:22:44.00',50.049,-750,1,50.7,601.3,-1222,353,1224,23.9
'2018-05-29 14:22:45.00',50.051,-750,-1,50.8,601.3,-1222,353,1224,23.8
'2018-05-29 14:22:46.00',50.054,-752,-1,50.8,601.3,-1222,353,1224,23.8
'2018-05-29 14:22:47.00',50.057,-754,0,50.8,601.3,-1222,353,1224,23.8
'2018-05-29 14:22:48.00',50.061,-750,-1,50.8,601.4,-1222,353,1224,23.8
'2018-05-29 14:22:49.00',50.064,-749,2,50.8,601.4,-1222,353,1224,23.8
'2018-05-29 14:22:49.99',50.068,-748,1,50.8,601.4,-1222,353,1224,23.8
'2018-05-29 14:22:51.00',50.069,-748,2,50.8,601.4,-1221,353,1224,23.8
'2018-05-29 14:22:51.99',50.068,-752,-1,50.8,601.4,-1221,353,1224,23.8
'2018-05-29 14:22:53.00',50.065,-752,-1,50.8,601.5,-1221,353,1224,23.8
'2018-05-29 14:22:54.00',50.062,-752,1,50.8,601.6,-1221,353,1224,23.8
'2018-05-29 14:22:55.00',50.060,-748,1,50.8,601.6,-1221,353,1225,23.8
'2018-05-29 14:22:56.00',50.056,-748,-1,50.9,601.7,-1221,353,1225,23.8
'2018-05-29 14:22:57.00',50.051,-749,1,50.9,601.7,-1221,353,1225,23.8
'2018-05-29 14:22:58.00',50.045,-747,1,50.9,601.7,-1221,353,1225,23.8
'2018-05-29 14:22:59.00',50.037,-747,-2,50.9,601.7,-1221,353,1225,23.8
'2018-05-29 14:23:00.00',50.033,-748,0,50.9,601.8,-1221,353,1225,23.8
'2018-05-29 14:23:00.99',50.028,-749,0,50.9,601.8,-1221,353,1225,23.8
'2018-05-29 14:23:02.00',50.022,-748,2,50.9,601.8,-1221,353,1225,23.8
'2018-05-29 14:23:02.99',50.017,-750,2,51.0,601.8,-1220,353,1225,23.8
'2018-05-29 14:23:04.00',50.016,-750,-1,51.0,601.8,-1219,353,1225,23.8
'2018-05-29 14:23:05.00',50.014,-750,0,51.0,601.9,-1219,352,1225,23.8
'2018-05-29 14:23:06.00',50.010,-750,-1,51.0,602.0,-1219,352,1225,23.8
'2018-05-29 14:23:07.00',50.006,-752,-1,51.0,602.0,-1219,352,1225,23.8
'2018-05-29 14:23:08.00',50.003,-750,-2,51.0,602.1,-1219,352,1227,23.8
'2018-05-29 14:23:09.00',50.000,-750,-1,51.1,602.1,-1219,352,1227,23.8
'2018-05-29 14:23:10.00',49.995,-750,-1,51.2,602.1,-1219,352,1227,23.8
'2018-05-29 14:23:11.00',49.990,-750,-1,51.2,602.1,-1219,352,1227,23.9
'2018-05-29 14:23:12.00',49.982,-750,0,51.2,602.1,-1219,352,1227,23.9
'2018-05-29 14:23:13.00',49.972,-750,-1,51.3,602.2,-1219,352,1227,23.9
'2018-05-29 14:23:13.99',49.964,-749,1,51.3,602.2,-1219,352,1228,23.9
'2018-05-29 14:23:15.00',49.959,-748,-1,51.3,602.2,-1220,352,1228,23.9
'2018-05-29 14:23:16.00',49.953,-747,-1,51.3,602.2,-1219,352,1228,23.9
'2018-05-29 14:23:17.00',49.949,-751,-1,51.4,602.3,-1220,352,1228,23.9
'2018-05-29 14:23:18.00',49.943,-749,-1,51.4,602.3,-1220,352,1228,23.9
'2018-05-29 14:23:19.00',49.940,-751,0,51.4,602.4,-1220,352,1228,23.9
'2018-05-29 14:23:20.00',49.938,-750,-2,51.5,602.5,-1220,352,1226,23.9
'2018-05-29 14:23:21.00',49.938,-748,-3,51.5,602.5,-1220,352,1226,23.9
'2018-05-29 14:23:22.00',49.939,-751,1,51.5,602.5,-1220,352,1226,24.0
'2018-05-29 14:23:23.00',49.941,-750,1,51.5,602.5,-1220,352,1226,24.0
'2018-05-29 14:23:24.00',49.945,-746,-2,51.5,602.5,-1220,352,1226,24.0
'2018-05-29 14:23:25.00',49.947,-751,2,51.6,602.6,-1220,352,1226,24.0
'2018-05-29 14:23:26.00',49.950,-754,1,51.6,602.6,-1220,352,1226,24.0
'2018-05-29 14:23:26.99',49.952,-749,1,51.6,602.6,-1219,352,1225,24.0
'2018-05-29 14:23:28.00',49.952,-750,0,51.7,602.6,-1220,352,1225,24.0
'2018-05-29 14:23:28.99',49.951,-748,1,51.7,602.7,-1218,352,1225,24.1
'2018-05-29 14:23:30.00',49.950,-748,1,51.7,602.7,-1218,352,1225,24.1
'2018-05-29 14:23:31.00',49.948,-747,-1,51.8,602.8,-1217,352,1225,24.1
'2018-05-29 14:23:32.00',49.947,-749,2,51.8,602.8,-1217,352,1225,24.1
'2018-05-29 14:23:33.00',49.947,-747,2,51.8,602.9,-1217,352,1225,24.1
'2018-05-29 14:23:34.00',49.947,-746,-1,51.8,602.9,-1217,352,1224,24.1
'2018-05-29 14:23:35.00',49.947,-750,0,51.8,602.9,-1217,352,1224,24.1
'2018-05-29 14:23:36.00',49.948,-751,0,51.8,602.9,-1217,352,1224,24.1
'2018-05-29 14:23:37.00',49.948,-751,-1,51.8,603.0,-1217,352,1224,24.1
'2018-05-29 14:23:38.00',49.947,-750,-1,51.8,603.0,-1217,352,1224,24.1
'2018-05-29 14:23:39.00',49.945,-752,-1,51.8,603.0,-1217,352,1224,24.1
'2018-05-29 14:23:39.99',49.944,-748,-3,51.8,603.1,-1217,352,1225,24.1
'2018-05-29 14:23:41.00',49.944,-748,0,51.8,603.1,-1217,352,1225,24.1
'2018-05-29 14:23:42.00',49.941,-750,3,51.8,603.1,-1217,352,1225,24.1
'2018-05-29 14:23:43.00',49.941,-750,1,51.9,603.2,-1216,352,1225,24.1
'2018-05-29 14:23:44.00',49.942,-752,2,51.9,603.3,-1216,352,1225,24.2
'2018-05-29 14:23:45.00',49.942,-754,-3,51.9,603.3,-1216,352,1225,24.2
'2018-05-29 14:23:46.00',49.943,-751,0,51.9,603.3,-1216,352,1226,24.2
'2018-05-29 14:23:47.00',49.942,-750,1,51.9,603.3,-1216,352,1226,24.3
'2018-05-29 14:23:48.00',49.944,-749,1,51.9,603.3,-1216,352,1226,24.3
'2018-05-29 14:23:49.00',49.945,-747,-2,51.9,603.4,-1216,352,1226,24.3
'2018-05-29 14:23:50.00',49.945,-747,3,51.9,603.4,-1216,352,1226,24.3
'2018-05-29 14:23:51.00',49.945,-747,0,51.9,603.4,-1216,352,1226,24.3
'2018-05-29 14:23:52.00',49.943,-748,1,52.0,603.5,-1216,352,1226,24.3
'2018-05-29 14:23:52.99',49.939,-751,1,52.0,603.6,-1216,352,1227,24.3
'2018-05-29 14:23:54.00',49.940,-750,-1,52.0,603.6,-1216,352,1227,24.3
'2018-05-29 14:23:54.99',49.939,-750,-2,52.0,603.6,-1218,352,1227,24.3
'2018-05-29 14:23:56.00',49.937,-751,-2,52.0,603.7,-1218,352,1227,24.3
'2018-05-29 14:23:57.00',49.937,-750,-1,52.1,603.7,-1218,351,1227,24.3
'2018-05-29 14:23:58.00',49.934,-749,-2,52.2,603.7,-1218,351,1227,24.3
'2018-05-29 14:23:59.00',49.934,-751,0,52.2,603.7,-1218,351,1232,24.3
'2018-05-29 14:24:00.00',49.932,-749,-1,52.2,603.7,-1218,351,1232,24.3
'2018-05-29 14:24:01.00',49.934,-747,1,52.3,603.8,-1218,351,1232,24.3
'2018-05-29 14:24:02.00',49.935,-753,-1,52.3,603.8,-1218,351,1232,24.3
'2018-05-29 14:24:03.00',49.938,-749,-1,52.4,603.9,-1218,351,1232,24.3
'2018-05-29 14:24:04.00',49.940,-749,2,52.4,603.9,-1218,351,1232,24.3
'2018-05-29 14:24:05.00',49.941,-747,-1,52.4,604.0,-1219,351,1229,24.3
'2018-05-29 14:24:05.99',49.942,-747,0,52.4,604.0,-1219,351,1229,24.3
'2018-05-29 14:24:07.00',49.943,-748,0,52.5,604.1,-1218,351,1229,24.3
'2018-05-29 14:24:08.00',49.943,-747,-2,52.5,604.1,-1218,351,1229,24.3
'2018-05-29 14:24:09.00',49.946,-748,0,52.5,604.2,-1218,351,1229,24.3
'2018-05-29 14:24:10.00',49.948,-753,-2,52.6,604.2,-1218,351,1229,24.3
'2018-05-29 14:24:11.00',49.951,-752,-2,52.6,604.2,-1218,351,1229,24.3
'2018-05-29 14:24:12.00',49.952,-751,-1,52.6,604.2,-1218,351,1230,24.3
'2018-05-29 14:24:13.00',49.952,-752,-3,52.6,604.3,-1218,351,1230,24.4
'2018-05-29 14:24:14.00',49.951,-750,-3,52.6,604.3,-1218,351,1230,24.4
'2018-05-29 14:24:15.00',49.950,-749,-3,52.6,604.3,-1218,351,1230,24.4
'2018-05-29 14:24:16.00',49.950,-750,-1,52.7,604.3,-1218,352,1230,24.4
'2018-05-29 14:24:17.00',49.952,-750,0,52.7,604.4,-1217,352,1230,24.4
'2018-05-29 14:24:18.00',49.952,-751,0,52.7,604.4,-1217,352,1230,24.4
'2018-05-29 14:24:18.99',49.954,-751,-1,52.8,604.5,-1217,352,1228,24.4
'2018-05-29 14:24:20.00',49.952,-755,2,52.8,604.5,-1217,352,1228,24.4
'2018-05-29 14:24:20.99',49.953,-755,-1,52.8,604.6,-1217,352,1228,24.4
'2018-05-29 14:24:22.00',49.955,-747,-2,52.8,604.6,-1217,351,1228,24.4
'2018-05-29 14:24:23.00',49.956,-748,1,52.8,604.6,-1217,351,1228,24.5
'2018-05-29 14:24:24.00',49.956,-747,0,52.8,604.6,-1217,351,1228,24.5
'2018-05-29 14:24:25.00',49.957,-746,-1,52.8,604.7,-1216,351,1230,24.5
'2018-05-29 14:24:26.00',49.958,-747,-3,52.8,604.7,-1216,351,1230,24.5
'2018-05-29 14:24:27.00',49.958,-750,0,52.8,604.7,-1216,351,1230,24.6
'2018-05-29 14:24:28.00',49.961,-752,-1,52.8,604.8,-1216,351,1230,24.6
'2018-05-29 14:24:29.00',49.961,-751,-3,52.9,604.9,-1216,351,1230,24.6
'2018-05-29 14:24:30.00',49.967,-750,-3,52.9,604.9,-1216,351,1230,24.6
'2018-05-29 14:24:31.00',49.966,-751,-1,52.9,604.9,-1216,351,1229,24.6
'2018-05-29 14:24:31.99',49.969,-751,-1,52.9,604.9,-1215,351,1229,24.6
'2018-05-29 14:24:33.00',49.970,-749,0,52.9,605.0,-1215,351,1229,24.6
'2018-05-29 14:24:34.00',49.972,-750,-3,52.9,605.0,-1215,351,1229,24.6
'2018-05-29 14:24:35.00',49.973,-748,-3,52.9,605.0,-1215,351,1229,24.6
'2018-05-29 14:24:36.00',49.974,-750,-1,52.9,605.0,-1215,351,1229,24.6
'2018-05-29 14:24:37.00',49.974,-750,-2,52.9,605.1,-1216,351,1230,24.6
'2018-05-29 14:24:38.00',49.976,-750,1,52.9,605.1,-1216,351,1230,24.6
'2018-05-29 14:24:39.00',49.977,-751,-1,52.9,605.1,-1216,351,1230,24.6
'2018-05-29 14:24:40.00',49.975,-750,3,53.0,605.2,-1216,351,1230,24.6
'2018-05-29 14:24:41.00',49.974,-750,1,53.0,605.3,-1216,351,1230,24.6
'2018-05-29 14:24:42.00',49.974,-750,-1,53.0,605.3,-1215,351,1230,24.6
'2018-05-29 14:24:42.99',49.971,-752,2,53.1,605.3,-1215,351,1230,24.6
'2018-05-29 14:24:44.00',49.970,-753,1,53.1,605.4,-1216,351,1229,24.6
'2018-05-29 14:24:44.99',49.968,-756,2,53.1,605.4,-1216,351,1229,24.7
'2018-05-29 14:24:46.00',49.966,-753,0,53.2,605.5,-1216,351,1229,24.7
'2018-05-29 14:24:47.00',49.963,-752,-1,53.2,605.5,-1216,351,1229,24.7
'2018-05-29 14:24:48.00',49.959,-750,-1,53.3,605.5,-1215,351,1229,24.7
'2018-05-29 14:24:49.00',49.957,-750,0,53.3,605.5,-1215,351,1229,24.7
'2018-05-29 14:24:50.00',49.957,-749,-1,53.3,605.6,-1214,351,1229,24.7
'2018-05-29 14:24:51.00',49.958,-746,-2,53.4,605.6,-1214,351,1229,24.7
'2018-05-29 14:24:52.00',49.958,-747,1,53.4,605.7,-1214,351,1229,24.7
'2018-05-29 14:24:53.00',49.958,-748,1,53.4,605.7,-1214,352,1229,24.7
'2018-05-29 14:24:54.00',49.956,-747,1,53.4,605.7,-1213,352,1229,24.7
'2018-05-29 14:24:55.00',49.954,-747,-3,53.5,605.7,-1213,352,1229,24.7
'2018-05-29 14:24:55.99',49.954,-747,0,53.5,605.8,-1213,352,1230,24.7
'2018-05-29 14:24:57.00',49.955,-751,2,53.6,605.8,-1212,352,1230,24.7
'2018-05-29 14:24:57.99',49.959,-750,-1,53.6,605.9,-1212,352,1230,24.7
'2018-05-29 14:24:59.00',49.957,-750,-2,53.6,605.9,-1212,351,1230,24.7
'2018-05-29 14:25:00.00',49.962,-751,0,53.6,605.9,-1211,351,1230,24.7
'2018-05-29 14:25:01.00',49.965,-752,-1,53.6,606.0,-1211,351,1230,24.7
'2018-05-29 14:25:02.00',49.965,-749,-1,53.6,606.0,-1211,351,1229,24.7
'2018-05-29 14:25:03.00',49.968,-749,-3,53.7,606.0,-1211,351,1229,24.7
'2018-05-29 14:25:04.00',49.969,-748,-3,53.7,606.1,-1211,351,1229,24.7
'2018-05-29 14:25:05.00',49.969,-748,1,53.7,606.2,-1211,351,1229,24.7
'2018-05-29 14:25:06.00',49.969,-750,2,53.7,606.2,-1212,352,1229,24.7
'2018-05-29 14:25:07.00',49.969,-752,2,53.7,606.2,-1212,352,1229,24.7
'2018-05-29 14:25:08.00',49.971,-751,1,53.7,606.2,-1212,352,1229,24.7
'2018-05-29 14:25:08.99',49.972,-749,0,53.8,606.3,-1212,352,1229,24.7
'2018-05-29 14:25:10.00',49.972,-750,1,53.8,606.4,-1212,352,1229,24.7
'2018-05-29 14:25:11.00',49.969,-752,-1,53.8,606.4,-1212,352,1229,24.8
'2018-05-29 14:25:12.00',49.971,-752,3,53.8,606.4,-1213,351,1229,24.8
'2018-05-29 14:25:13.00',49.971,-753,-1,53.8,606.4,-1213,351,1229,24.8
'2018-05-29 14:25:14.00',49.972,-752,1,53.8,606.5,-1213,351,1229,24.8
'2018-05-29 14:25:15.00',49.971,-751,-2,53.8,606.5,-1212,351,1229,24.9
'2018-05-29 14:25:16.00',49.975,-751,-1,53.8,606.6,-1212,351,1229,24.9
'2018-05-29 14:25:17.00',49.975,-752,-1,53.8,606.6,-1212,351,1229,24.9
'2018-05-29 14:25:18.00',49.975,-750,1,53.8,606.7,-1211,351,1229,24.9
'2018-05-29 14:25:19.00',49.975,-750,0,53.9,606.7,-1211,352,1229,24.9
'2018-05-29 14:25:20.00',49.975,-749,-1,53.9,606.7,-1211,352,1229,24.9
'2018-05-29 14:25:21.00',49.975,-748,-1,53.9,606.8,-1211,352,1227,24.9
'2018-05-29 14:25:21.99',49.977,-746,-2,53.9,606.8,-1211,352,1227,24.9
'2018-05-29 14:25:23.00',49.978,-748,0,53.9,606.8,-1211,352,1227,24.9
'2018-05-29 14:25:23.99',49.978,-748,-2,53.9,606.8,-1210,352,1227,24.9
'2018-05-29 14:25:25.00',49.975,-748,-1,53.9,606.9,-1210,352,1227,24.9
'2018-05-29 14:25:26.00',49.974,-748,1,53.9,606.9,-1209,352,1227,24.9
'2018-05-29 14:25:27.00',49.970,-747,0,53.9,606.9,-1210,352,1227,24.9
'2018-05-29 14:25:28.00',49.966,-750,-1,54.0,607.0,-1210,352,1227,24.9
'2018-05-29 14:25:29.00',49.965,-750,0,54.0,607.0,-1210,352,1227,24.9
'2018-05-29 14:25:30.00',49.966,-750,2,54.0,607.1,-1210,352,1227,24.9
'2018-05-29 14:25:31.00',49.966,-750,-1,54.1,607.1,-1209,352,1227,24.9
'2018-05-29 14:25:32.00',49.968,-748,-2,54.1,607.1,-1209,352,1227,24.9
'2018-05-29 14:25:33.00',49.970,-747,-2,54.1,607.2,-1209,352,1227,24.9
'2018-05-29 14:25:34.00',49.972,-750,0,54.2,607.3,-1209,352,1227,24.9
'2018-05-29 14:25:34.99',49.972,-751,0,54.2,607.3,-1209,352,1227,24.9
'2018-05-29 14:25:36.00',49.975,-751,1,54.3,607.3,-1209,352,1227,24.9
'2018-05-29 14:25:37.00',49.976,-751,-1,54.3,607.4,-1208,352,1227,24.9
'2018-05-29 14:25:38.00',49.977,-749,1,54.3,607.4,-1209,352,1227,24.9
'2018-05-29 14:25:39.00',49.977,-750,0,54.4,607.4,-1209,352,1227,24.9
'2018-05-29 14:25:40.00',49.978,-750,-1,54.4,607.5,-1207,352,1227,25.0
'2018-05-29 14:25:41.00',49.978,-750,1,54.5,607.5,-1207,352,1227,25.0
'2018-05-29 14:25:42.00',49.978,-753,1,54.5,607.6,-1207,352,1227,25.0
'2018-05-29 14:25:43.00',49.980,-753,1,54.5,607.6,-1206,352,1227,25.0
'2018-05-29 14:25:44.00',49.977,-754,1,54.5,607.6,-1206,352,1227,25.0
'2018-05-29 14:25:45.00',49.977,-752,1,54.6,607.7,-1205,352,1227,25.0
'2018-05-29 14:25:46.00',49.977,-752,-1,54.6,607.7,-1205,352,1227,25.0
'2018-05-29 14:25:47.00',49.975,-751,-3,54.6,607.8,-1205,352,1227,25.0
'2018-05-29 14:25:47.99',49.974,-751,-1,54.6,607.8,-1205,352,1227,25.0
'2018-05-29 14:25:49.00',49.971,-750,1,54.6,607.8,-1205,352,1227,25.0
'2018-05-29 14:25:49.99',49.968,-751,1,54.7,607.8,-1204,352,1227,25.0
'2018-05-29 14:25:51.00',49.964,-749,0,54.7,607.9,-1204,352,1227,25.0
'2018-05-29 14:25:52.00',49.961,-747,-1,54.7,608.0,-1204,352,1227,25.0
'2018-05-29 14:25:53.00',49.958,-747,0,54.7,608.0,-1204,352,1227,25.0
'2018-05-29 14:25:54.00',49.959,-748,2,54.7,608.1,-1204,352,1229,25.0
'2018-05-29 14:25:55.00',49.960,-748,-1,54.7,608.1,-1205,352,1229,25.0
'2018-05-29 14:25:56.00',49.961,-747,-3,54.7,608.1,-1205,352,1229,25.0
'2018-05-29 14:25:57.00',49.962,-748,-3,54.8,608.2,-1205,352,1229,25.0
'2018-05-29 14:25:58.00',49.962,-751,0,54.8,608.2,-1205,352,1229,25.0
'2018-05-29 14:25:59.00',49.962,-752,0,54.8,608.3,-1205,352,1229,25.0
'2018-05-29 14:26:00.00',49.961,-752,-3,54.8,608.3,-1205,352,1229,25.0
'2018-05-29 14:26:00.99',49.962,-749,-3,54.8,608.3,-1205,352,1228,25.0
'2018-05-29 14:26:02.00',49.961,-752,-2,54.8,608.3,-1205,352,1228,25.0
'2018-05-29 14:26:03.00',49.961,-751,1,54.8,608.4,-1205,352,1228,25.0
'2018-05-29 14:26:04.00',49.960,-750,-2,54.8,608.5,-1204,352,1228,25.0
'2018-05-29 14:26:05.00',49.962,-749,-3,54.8,608.5,-1204,351,1228,25.0
'2018-05-29 14:26:06.00',49.964,-748,0,54.8,608.6,-1204,351,1228,25.0
'2018-05-29 14:26:07.00',49.967,-752,0,54.9,608.6,-1204,351,1228,25.0
'2018-05-29 14:26:08.00',49.972,-752,2,54.9,608.6,-1204,351,1228,25.0
'2018-05-29 14:26:09.00',49.974,-752,0,54.9,608.7,-1204,351,1228,25.0
'2018-05-29 14:26:10.00',49.976,-750,1,54.9,608.7,-1204,351,1228,25.0
'2018-05-29 14:26:11.00',49.977,-750,-3,54.9,608.7,-1204,352,1228,25.0
'2018-05-29 14:26:11.99',49.977,-751,-2,54.9,608.7,-1204,352,1228,25.0
'2018-05-29 14:26:13.00',49.978,-750,1,54.9,608.7,-1204,352,1228,25.0
'2018-05-29 14:26:13.99',49.977,-752,2,54.9,608.8,-1203,352,1228,25.0
'2018-05-29 14:26:15.00',49.979,-754,2,55.0,608.8,-1203,352,1228,25.0
'2018-05-29 14:26:16.00',49.980,-751,-1,55.0,608.9,-1203,352,1228,25.0
'2018-05-29 14:26:17.00',49.981,-751,-2,55.0,608.9,-1202,352,1228,25.0
'2018-05-29 14:26:18.00',49.982,-751,-4,55.1,609.0,-1202,351,1228,25.0
'2018-05-29 14:26:19.00',49.983,-752,-3,55.1,609.0,-1202,351,1228,25.0
'2018-05-29 14:26:20.00',49.984,-749,-2,55.1,609.0,-1201,351,1228,25.0
'2018-05-29 14:26:21.00',49.983,-751,-1,55.1,609.1,-1201,351,1229,25.0
'2018-05-29 14:26:22.00',49.983,-751,-1,55.2,609.1,-1200,351,1229,25.0
'2018-05-29 14:26:23.00',49.981,-752,0,55.3,609.2,-1200,351,1229,25.0
'2018-05-29 14:26:24.00',49.984,-753,-1,55.3,609.2,-1200,351,1229,25.0
'2018-05-29 14:26:24.99',49.987,-752,-1,55.3,609.2,-1200,352,1229,25.0
'2018-05-29 14:26:26.00',49.987,-752,0,55.3,609.3,-1201,352,1229,25.0
'2018-05-29 14:26:26.99',49.988,-751,-2,55.4,609.3,-1201,352,1229,25.0
'2018-05-29 14:26:28.00',49.984,-750,-2,55.4,609.4,-1202,352,1228,25.0
'2018-05-29 14:26:29.00',49.985,-749,-3,55.5,609.4,-1201,352,1228,25.0
'2018-05-29 14:26:30.00',49.984,-748,-1,55.5,609.5,-1201,352,1228,25.0
'2018-05-29 14:26:31.00',49.982,-749,-2,55.5,609.5,-1201,352,1228,25.0
'2018-05-29 14:26:32.00',49.982,-748,-3,55.5,609.5,-1201,352,1228,25.0
'2018-05-29 14:26:33.00',49.984,-753,0,55.6,609.6,-1201,352,1228,25.0
'2018-05-29 14:26:34.00',49.984,-754,3,55.6,609.6,-1199,352,1228,25.0
'2018-05-29 14:26:35.00',49.989,-755,2,55.6,609.7,-1199,352,1229,25.0
'2018-05-29 14:26:36.00',49.989,-753,1,55.6,609.7,-1199,352,1229,25.0
'2018-05-29 14:26:37.00',49.991,-755,0,55.6,609.7,-1199,352,1229,25.0
'2018-05-29 14:26:37.99',49.993,-755,-1,55.6,609.8,-1198,352,1229,25.0
'2018-05-29 14:26:39.00',49.994,-752,-1,55.7,609.8,-1198,352,1229,25.0
'2018-05-29 14:26:40.00',49.996,-754,-2,55.7,609.9,-1197,352,1229,25.0
'2018-05-29 14:26:41.00',49.998,-752,-2,55.7,609.9,-1197,352,1228,25.0
'2018-05-29 14:26:42.00',49.997,-754,-1,55.7,610.0,-1197,352,1228,25.0
'2018-05-29 14:26:43.00',49.995,-753,-1,55.7,610.0,-1197,352,1228,25.0
'2018-05-29 14:26:44.00',49.994,-754,-1,55.7,610.0,-1197,352,1228,25.0
'2018-05-29 14:26:45.00',49.991,-752,-1,55.8,610.0,-1198,352,1228,25.0
'2018-05-29 14:26:46.00',49.988,-751,-2,55.8,610.1,-1199,352,1228,25.0
'2018-05-29 14:26:47.00',49.988,-751,-2,55.8,610.2,-1199,352,1227,25.0
'2018-05-29 14:26:48.00',49.988,-752,1,55.8,610.2,-1199,352,1227,25.0
'2018-05-29 14:26:49.00',49.989,-750,0,55.8,610.2,-1199,352,1227,25.0
'2018-05-29 14:26:50.00',49.987,-750,1,55.8,610.3,-1199,352,1227,25.0
'2018-05-29 14:26:50.99',49.986,-751,1,55.8,610.3,-1198,352,1227,25.0
'2018-05-29 14:26:52.00',49.984,-750,0,55.8,610.4,-1198,352,1227,25.0
'2018-05-29 14:26:52.99',49.983,-752,1,55.8,610.4,-1198,352,1230,25.0
'2018-05-29 14:26:54.00',49.979,-749,-1,55.8,610.5,-1198,352,1230,25.0
'2018-05-29 14:26:55.00',49.977,-750,0,55.8,610.5,-1198,352,1230,25.0
'2018-05-29 14:26:56.00',49.975,-747,-2,55.9,610.5,-1198,352,1230,25.0
'2018-05-29 14:26:57.00',49.971,-748,1,55.9,610.5,-1198,351,1230,25.0
'2018-05-29 14:26:58.00',49.970,-750,-1,55.9,610.6,-1198,351,1230,25.0
'2018-05-29 14:26:59.00',49.969,-750,2,55.9,610.6,-1198,351,1230,25.0
'2018-05-29 14:27:00.00',49.968,-749,-1,55.9,610.7,-1198,351,1229,25.0
'2018-05-29 14:27:01.00',49.966,-749,-3,55.9,610.7,-1198,351,1229,25.0
'2018-05-29 14:27:02.00',49.969,-748,-3,55.9,610.8,-1197,351,1229,25.0
'2018-05-29 14:27:03.00',49.971,-748,-3,56.0,610.8,-1197,351,1229,25.0
'2018-05-29 14:27:03.99',49.972,-750,-1,56.0,610.8,-1197,352,1229,25.0
'2018-05-29 14:27:05.00',49.974,-752,-1,56.0,610.9,-1197,352,1229,25.0
'2018-05-29 14:27:06.00',49.977,-751,1,56.1,611.0,-1197,352,1229,25.0
'2018-05-29 14:27:07.00',49.978,-753,-1,56.1,611.0,-1197,352,1228,25.0
'2018-05-29 14:27:08.00',49.979,-751,0,56.1,611.0,-1197,352,1228,25.0
'2018-05-29 14:27:09.00',49.980,-750,-1,56.2,611.0,-1197,352,1228,25.0
'2018-05-29 14:27:10.00',49.980,-750,-1,56.2,611.1,-1197,352,1228,25.0
'2018-05-29 14:27:11.00',49.980,-751,-1,56.2,611.1,-1197,352,1228,25.0
'2018-05-29 14:27:12.00',49.978,-750,1,56.3,611.2,-1196,352,1228,25.0
'2018-05-29 14:27:13.00',49.977,-751,0,56.3,611.2,-1196,352,1227,25.0
'2018-05-29 14:27:14.00',49.975,-750,-1,56.3,611.2,-1195,352,1227,25.0
'2018-05-29 14:27:15.00',49.973,-748,-3,56.4,611.2,-1195,352,1227,25.0
'2018-05-29 14:27:16.00',49.973,-747,-3,56.4,611.4,-1195,352,1227,25.0
'2018-05-29 14:27:16.99',49.973,-748,-1,56.5,611.4,-1195,352,1227,25.0
'2018-05-29 14:27:18.00',49.972,-749,1,56.5,611.5,-1195,352,1227,25.0
'2018-05-29 14:27:18.99',49.973,-751,3,56.5,611.5,-1195,352,1227,25.0
'2018-05-29 14:27:20.00',49.973,-750,2,56.5,611.5,-1195,352,1227,25.0
'2018-05-29 14:27:21.00',49.973,-749,0,56.6,611.5,-1196,352,1227,25.0
'2018-05-29 14:27:22.00',49.973,-750,0,56.6,611.6,-1196,352,1227,25.0
'2018-05-29 14:27:23.00',49.972,-750,-1,56.6,611.6,-1196,352,1227,25.0
'2018-05-29 14:27:24.00',49.971,-752,1,56.6,611.7,-1196,352,1227,25.0
'2018-05-29 14:27:25.00',49.975,-750,1,56.6,611.7,-1196,352,1227,25.0
'2018-05-29 14:27:26.00',49.976,-752,2,56.6,611.8,-1195,352,1227,25.0
'2018-05-29 14:27:27.00',49.979,-755,0,56.7,611.8,-1195,352,1226,25.0
'2018-05-29 14:27:28.00',49.981,-750,-1,56.7,611.8,-1195,352,1226,25.0
'2018-05-29 14:27:29.00',49.982,-755,-1,56.7,611.9,-1195,352,1226,25.0
'2018-05-29 14:27:29.99',49.983,-750,-1,56.7,612.0,-1195,352,1226,25.0
'2018-05-29 14:27:31.00',49.985,-751,-2,56.7,612.0,-1195,352,1226,25.0
'2018-05-29 14:27:32.00',49.987,-752,-3,56.7,612.0,-1195,352,1226,25.0
'2018-05-29 14:27:33.00',49.988,-750,-1,56.7,612.0,-1195,352,1229,25.0
'2018-05-29 14:27:34.00',49.989,-751,1,56.7,612.0,-1195,352,1229,25.0
'2018-05-29 14:27:35.00',49.988,-750,1,56.8,612.1,-1195,352,1229,25.0
'2018-05-29 14:27:36.00',49.988,-750,1,56.8,612.2,-1195,352,1229,25.0
'2018-05-29 14:27:37.00',49.987,-749,2,56.8,612.2,-1195,352,1229,25.0
'2018-05-29 14:27:38.00',49.984,-750,1,56.8,612.3,-1195,352,1229,25.0
'2018-05-29 14:27:39.00',49.984,-747,-3,56.8,612.3,-1195,352,1230,25.0
'2018-05-29 14:27:40.00',49.982,-747,-3,56.8,612.3,-1195,352,1230,25.0
'2018-05-29 14:27:41.00',49.983,-747,-1,56.8,612.4,-1195,352,1230,25.0
'2018-05-29 14:27:42.00',49.981,-747,-1,56.8,612.5,-1195,352,1230,25.0
'2018-05-29 14:27:42.99',49.982,-749,0,56.8,612.5,-1195,351,1230,25.0
'2018-05-29 14:27:44.00',49.983,-749,0,56.8,612.5,-1195,351,1230,25.0
'2018-05-29 14:27:45.00',49.986,-750,0,56.9,612.5,-1195,351,1230,25.0
'2018-05-29 14:27:46.00',49.989,-751,0,56.9,612.5,-1195,351,1228,25.0
'2018-05-29 14:27:47.00',49.989,-751,-1,56.9,612.6,-1195,351,1228,25.0
'2018-05-29 14:27:48.00',49.992,-750,-1,56.9,612.6,-1195,351,1228,25.0
'2018-05-29 14:27:49.00',49.991,-750,0,56.9,612.7,-1196,352,1228,25.0
'2018-05-29 14:27:50.00',49.990,-752,1,57.0,612.8,-1196,352,1228,25.0
'2018-05-29 14:27:51.00',49.986,-752,-3,57.0,612.8,-1195,352,1228,25.0
'2018-05-29 14:27:52.00',49.985,-751,-3,57.0,612.8,-1195,352,1228,25.0
'2018-05-29 14:27:53.00',49.984,-751,-3,57.0,612.9,-1195,352,1228,25.0
'2018-05-29 14:27:53.99',49.982,-750,-3,57.0,613.0,-1195,352,1228,25.0
'2018-05-29 14:27:55.00',49.983,-751,-2,57.1,613.1,-1195,352,1228,25.0
'2018-05-29 14:27:55.99',49.981,-752,0,57.2,613.1,-1195,352,1228,25.0
'2018-05-29 14:27:57.00',49.981,-751,-1,57.2,613.1,-1195,352,1228,25.0
'2018-05-29 14:27:58.00',49.978,-752,-1,57.2,613.1,-1195,352,1228,25.0
'2018-05-29 14:27:59.00',49.977,-751,-1,57.2,613.2,-1194,352,1228,25.0
'2018-05-29 14:28:00.00',49.976,-750,-3,57.3,613.2,-1194,352,1228,25.0
'2018-05-29 14:28:01.00',49.975,-748,-3,57.3,613.3,-1194,352,1228,25.0
'2018-05-29 14:28:02.00',49.975,-750,2,57.3,613.3,-1194,352,1228,25.0
'2018-05-29 14:28:03.00',49.977,-749,-1,57.3,613.3,-1195,352,1228,25.0
'2018-05-29 14:28:04.00',49.976,-752,-1,57.4,613.3,-1195,352,1228,25.0
'2018-05-29 14:28:05.00',49.976,-752,-1,57.5,613.5,-1195,352,1227,25.0
'2018-05-29 14:28:06.00',49.978,-752,-1,57.5,613.5,-1195,352,1227,25.0
'2018-05-29 14:28:06.99',49.978,-751,0,57.5,613.6,-1195,352,1227,25.0
'2018-05-29 14:28:08.00',49.978,-750,1,57.5,613.6,-1195,352,1227,25.0
'2018-05-29 14:28:09.00',49.978,-750,-1,57.6,613.6,-1195,352,1227,25.0
'2018-05-29 14:28:10.00',49.978,-750,-1,57.6,613.6,-1195,352,1227,25.0
'2018-05-29 14:28:11.00',49.978,-751,0,57.6,613.7,-1194,352,1227,25.0
'2018-05-29 14:28:12.00',49.976,-753,2,57.6,613.7,-1194,352,1227,25.0
'2018-05-29 14:28:13.00',49.976,-753,1,57.6,613.8,-1194,352,1227,25.0
'2018-05-29 14:28:14.00',49.974,-753,-1,57.7,613.8,-1194,352,1227,25.0
'2018-05-29 14:28:15.00',49.974,-751,-1,57.7,613.8,-1194,352,1227,25.0
'2018-05-29 14:28:16.00',49.975,-751,-2,57.7,613.8,-1194,352,1227,25.0
'2018-05-29 14:28:17.00',49.975,-750,-1,57.7,614.0,-1193,352,1227,25.0
'2018-05-29 14:28:18.00',49.975,-750,1,57.7,614.0,-1193,352,1227,25.0
'2018-05-29 14:28:19.00',49.977,-750,1,57.7,614.1,-1193,352,1227,25.0
'2018-05-29 14:28:19.99',49.979,-749,-1,57.7,614.1,-1193,352,1227,25.0
'2018-05-29 14:28:21.00',49.978,-749,-2,57.7,614.1,-1193,352,1227,25.0
'2018-05-29 14:28:21.99',49.979,-748,-1,57.7,614.1,-1191,352,1227,25.0
'2018-05-29 14:28:23.00',49.980,-747,-1,57.8,614.2,-1192,352,1227,25.0
'2018-05-29 14:28:24.00',49.979,-747,1,57.8,614.2,-1192,352,1227,25.0
'2018-05-29 14:28:25.00',49.979,-745,1,57.8,614.3,-1192,352,1225,25.0
'2018-05-29 14:28:26.00',49.978,-747,2,57.8,614.4,-1192,352,1225,25.0
'2018-05-29 14:28:27.00',49.977,-748,0,57.8,614.4,-1192,352,1225,25.0
'2018-05-29 14:28:28.00',49.976,-750,0,57.8,614.4,-1192,352,1225,25.0
'2018-05-29 14:28:29.00',49.973,-750,0,57.8,614.5,-1191,352,1225,25.0
'2018-05-29 14:28:30.00',49.975,-750,-2,57.8,614.5,-1191,352,1225,25.0
'2018-05-29 14:28:31.00',49.975,-752,1,57.8,614.6,-1191,352,1225,25.0
'2018-05-29 14:28:32.00',49.977,-750,-1,57.8,614.6,-1191,352,1227,25.0
'2018-05-29 14:28:32.99',49.978,-752,0,57.9,614.6,-1191,352,1227,25.0
'2018-05-29 14:28:34.00',49.980,-752,-1,57.9,614.6,-1192,352,1227,25.0
'2018-05-29 14:28:35.00',49.983,-752,0,57.9,614.7,-1191,352,1227,25.0
'2018-05-29 14:28:36.00',49.985,-752,-1,57.9,614.7,-1191,352,1227,25.0
'2018-05-29 14:28:37.00',49.986,-751,-1,57.9,614.8,-1191,352,1227,25.0
'2018-05-29 14:28:38.00',49.987,-750,-1,57.9,614.9,-1191,352,1228,25.0
'2018-05-29 14:28:39.00',49.990,-749,-1,58.0,614.9,-1191,352,1228,25.0
'2018-05-29 14:28:40.00',49.993,-750,-1,58.0,614.9,-1191,352,1228,25.0
'2018-05-29 14:28:41.00',49.997,-750,-1,58.0,615.0,-1191,352,1228,25.0
'2018-05-29 14:28:42.00',50.003,-749,-1,58.0,615.0,-1191,352,1228,25.0
'2018-05-29 14:28:43.00',50.007,-749,-1,58.1,615.2,-1191,352,1228,25.0
'2018-05-29 14:28:44.00',50.007,-748,-1,58.1,615.2,-1191,352,1228,25.0
'2018-05-29 14:28:45.00',50.011,-748,-2,58.1,615.2,-1191,352,1228,25.0
'2018-05-29 14:28:45.99',50.011,-749,-1,58.2,615.2,-1189,352,1228,25.0
'2018-05-29 14:28:47.00',50.011,-748,-1,58.2,615.2,-1189,352,1228,25.0
'2018-05-29 14:28:47.99',50.010,-749,-1,58.2,615.3,-1189,352,1228,25.0
'2018-05-29 14:28:49.00',50.009,-750,1,58.3,615.3,-1189,352,1228,25.0
'2018-05-29 14:28:50.00',50.012,-749,1,58.3,615.4,-1189,352,1228,25.0
'2018-05-29 14:28:51.00',50.014,-750,1,58.3,615.4,-1189,352,1225,25.0
'2018-05-29 14:28:52.00',50.014,-749,1,58.4,615.4,-1189,352,1225,25.0
'2018-05-29 14:28:53.00',50.014,-748,2,58.5,615.5,-1189,352,1225,25.0
'2018-05-29 14:28:54.00',50.016,-748,0,58.5,615.6,-1189,353,1225,25.0
'2018-05-29 14:28:55.00',50.020,-749,1,58.5,615.7,-1189,353,1225,25.0
'2018-05-29 14:28:56.00',50.020,-750,0,58.5,615.7,-1189,353,1225,25.0
'2018-05-29 14:28:57.00',50.021,-751,0,58.6,615.7,-1189,353,1224,25.0
'2018-05-29 14:28:58.00',50.026,-752,-1,58.6,615.7,-1190,353,1224,25.0
'2018-05-29 14:28:58.99',50.033,-751,1,58.6,615.7,-1190,353,1224,24.9
'2018-05-29 14:29:00.00',50.038,-750,1,58.6,615.8,-1190,353,1224,24.9
'2018-05-29 14:29:01.00',50.042,-749,-1,58.6,615.8,-1190,353,1224,24.9
'2018-05-29 14:29:02.00',50.046,-750,1,58.6,615.9,-1190,353,1224,24.9
'2018-05-29 14:29:03.00',50.049,-750,1,58.6,615.9,-1189,353,1226,24.9
'2018-05-29 14:29:04.00',50.052,-748,-1,58.7,615.9,-1189,353,1226,24.9
'2018-05-29 14:29:05.00',50.053,-748,-1,58.7,616.1,-1189,353,1226,24.9
'2018-05-29 14:29:06.00',50.052,-749,1,58.7,616.1,-1189,353,1226,24.9
'2018-05-29 14:29:07.00',50.051,-751,-1,58.7,616.2,-1189,353,1226,24.9
'2018-05-29 14:29:08.00',50.048,-750,-2,58.7,616.2,-1189,353,1226,24.9
'2018-05-29 14:29:09.00',50.045,-751,-1,58.7,616.2,-1189,353,1225,24.9
'2018-05-29 14:29:10.00',50.046,-751,0,58.7,616.2,-1188,353,1225,24.9
'2018-05-29 14:29:11.00',50.043,-749,-1,58.7,616.2,-1188,353,1225,24.9
'2018-05-29 14:29:11.99',50.040,-749,0,58.8,616.3,-1188,353,1225,24.9
'2018-05-29 14:29:13.00',50.039,-749,2,58.8,616.3,-1187,353,1225,24.9
'2018-05-29 14:29:13.99',50.037,-750,1,58.8,616.4,-1187,353,1225,24.9
'2018-05-29 14:29:15.00',50.034,-747,0,58.8,616.5,-1187,353,1225,24.9
'2018-05-29 14:29:16.00',50.032,-750,-2,58.8,616.5,-1187,353,1224,24.9
'2018-05-29 14:29:17.00',50.032,-748,-1,58.8,616.6,-1187,353,1224,24.9
'2018-05-29 14:29:18.00',50.030,-750,-1,58.8,616.6,-1187,353,1224,24.9
'2018-05-29 14:29:19.00',50.029,-751,-1,58.8,616.8,-1187,353,1224,24.9
'2018-05-29 14:29:20.00',50.029,-751,-3,58.8,616.8,-1187,352,1224,24.9
'2018-05-29 14:29:21.00',50.029,-750,-3,58.9,616.8,-1187,352,1224,24.9
'2018-05-29 14:29:22.00',50.028,-751,-1,58.9,616.8,-1187,352,1224,24.9
'2018-05-29 14:29:22.99',50.031,-753,-1,58.9,616.8,-1187,352,1229,24.9
'2018-05-29 14:29:24.00',50.033,-752,0,58.9,616.8,-1187,352,1229,24.9
'2018-05-29 14:29:24.99',50.034,-752,-3,58.9,616.9,-1187,352,1229,24.9
'2018-05-29 14:29:26.00',50.035,-749,-3,58.9,616.9,-1187,352,1229,24.9
'2018-05-29 14:29:27.00',50.036,-748,0,59.0,617.0,-1187,352,1229,24.9
'2018-05-29 14:29:28.00',50.037,-750,2,59.0,617.0,-1187,352,1229,24.9
'2018-05-29 14:29:29.00',50.038,-748,0,59.0,617.1,-1187,352,1229,24.9
'2018-05-29 14:29:30.00',50.039,-748,-1,59.0,617.1,-1186,352,1229,24.9
'2018-05-29 14:29:31.00',50.039,-748,-1,59.0,617.3,-1186,352,1229,24.9
'2018-05-29 14:29:32.00',50.040,-750,-2,59.1,617.3,-1186,352,1229,24.9
'2018-05-29 14:29:33.00',50.041,-752,-1,59.1,617.3,-1186,352,1229,24.9
'2018-05-29 14:29:34.00',50.040,-752,-1,59.1,617.3,-1186,352,1229,24.9
'2018-05-29 14:29:35.00',50.041,-748,-2,59.2,617.3,-1186,352,1229,24.9
'2018-05-29 14:29:35.99',50.041,-750,-1,59.2,617.3,-1187,352,1228,24.9
'2018-05-29 14:29:37.00',50.041,-751,-1,59.3,617.4,-1187,352,1228,24.9
'2018-05-29 14:29:38.00',50.042,-750,0,59.3,617.5,-1187,352,1228,24.9
'2018-05-29 14:29:39.00',50.040,-746,-3,59.3,617.6,-1186,352,1228,24.9
'2018-05-29 14:29:40.00',50.038,-747,2,59.4,617.6,-1186,352,1228,24.9
'2018-05-29 14:29:41.00',50.039,-748,1,59.4,617.6,-1186,352,1228,24.9
'2018-05-29 14:29:42.00',50.038,-749,2,59.4,617.7,-1186,352,1227,24.9
'2018-05-29 14:29:43.00',50.035,-747,-1,59.5,617.8,-1186,352,1227,24.9
'2018-05-29 14:29:44.00',50.034,-745,-1,59.5,617.8,-1186,352,1227,24.9
'2018-05-29 14:29:45.00',50.032,-749,2,59.6,617.8,-1186,352,1227,24.9
'2018-05-29 14:29:46.00',50.029,-750,0,59.6,617.8,-1186,352,1227,24.9
'2018-05-29 14:29:47.00',50.026,-750,2,59.6,617.8,-1186,352,1227,24.9
'2018-05-29 14:29:48.00',50.027,-751,-3,59.6,617.8,-1186,352,1227,24.9
'2018-05-29 14:29:48.99',50.026,-750,0,59.6,617.9,-1186,352,1228,24.9
'2018-05-29 14:29:50.00',50.028,-747,-1,59.6,617.9,-1186,352,1228,24.9
'2018-05-29 14:29:50.99',50.030,-747,0,59.6,618.1,-1186,352,1228,24.8
'2018-05-29 14:29:52.00',50.033,-747,2,59.7,618.1,-1186,352,1228,24.8
'2018-05-29 14:29:53.00',50.034,-749,1,59.7,618.1,-1186,353,1228,24.8
'2018-05-29 14:29:54.00',50.037,-750,0,59.7,618.2,-1186,353,1228,24.8
'2018-05-29 14:29:55.00',50.037,-750,1,59.7,618.3,-1186,353,1225,24.8
'2018-05-29 14:29:56.00',50.037,-752,-1,59.7,618.3,-1186,353,1225,24.8
'2018-05-29 14:29:57.00',50.039,-751,2,59.7,618.3,-1186,353,1225,24.8
'2018-05-29 14:29:58.00',50.038,-752,0,59.7,618.3,-1186,353,1225,24.8
'2018-05-29 14:29:59.00',50.038,-751,-1,59.7,618.3,-1185,353,1225,24.8
'2018-05-29 14:30:00.00',50.037,-750,3,59.7,618.3,-1185,353,1225,24.8
'2018-05-29 14:30:01.00',50.037,-750,1,59.8,618.5,-1184,353,1225,24.8
'2018-05-29 14:30:01.99',50.035,-750,1,59.8,618.5,-1184,353,1224,24.8
'2018-05-29 14:30:03.00',50.032,-748,-1,59.8,618.6,-1184,353,1224,24.8
'2018-05-29 14:30:04.00',50.028,-749,-2,59.8,618.6,-1184,353,1224,24.8
'2018-05-29 14:30:05.00',50.024,-749,-4,59.8,618.7,-1184,353,1224,24.8
'2018-05-29 14:30:06.00',50.020,-749,-1,59.8,618.7,-1183,352,1224,24.8
'2018-05-29 14:30:07.00',50.014,-751,-1,59.8,618.9,-1183,352,1224,24.8
'2018-05-29 14:30:08.00',50.014,-750,-1,59.8,618.9,-1183,352,1224,24.8
'2018-05-29 14:30:09.00',50.013,-750,1,59.8,618.9,-1183,352,1226,24.8
'2018-05-29 14:30:10.00',50.010,-750,1,59.9,618.9,-1183,352,1226,24.8
'2018-05-29 14:30:11.00',50.009,-750,-1,59.9,618.9,-1183,352,1226,24.8
'2018-05-29 14:30:12.00',50.009,-752,-1,59.9,618.9,-1183,352,1226,24.8
'2018-05-29 14:30:13.00',50.010,-751,-1,59.9,619.0,-1183,352,1226,24.8
'2018-05-29 14:30:14.00',50.012,-750,-2,59.9,619.0,-1183,352,1226,24.8
'2018-05-29 14:30:14.99',50.014,-749,-1,59.9,619.1,-1183,352,1226,24.8
'2018-05-29 14:30:16.00',50.020,-750,0,60.0,619.1,-1183,352,1225,24.8
'2018-05-29 14:30:16.99',50.026,-750,-1,60.0,619.2,-1183,352,1225,24.8
'2018-05-29 14:30:18.00',50.031,-752,1,60.0,619.3,-1184,352,1225,24.8
'2018-05-29 14:30:19.00',50.037,-751,0,60.0,619.4,-1184,352,1225,24.8
'2018-05-29 14:30:20.00',50.043,-749,-1,60.0,619.4,-1184,352,1225,24.8
'2018-05-29 14:30:21.00',50.047,-747,1,60.1,619.4,-1184,352,1225,24.8
'2018-05-29 14:30:22.00',50.051,-749,2,60.1,619.4,-1184,352,1224,24.8
'2018-05-29 14:30:23.00',50.053,-748,-1,60.1,619.4,-1184,352,1224,24.8
'2018-05-29 14:30:24.00',50.054,-748,1,60.1,619.4,-1184,352,1224,24.8
'2018-05-29 14:30:25.00',50.053,-750,-1,60.2,619.5,-1183,352,1224,24.8
'2018-05-29 14:30:26.00',50.052,-749,-1,60.2,619.5,-1183,352,1224,24.8
'2018-05-29 14:30:27.00',50.051,-751,0,60.3,619.6,-1183,352,1224,24.7
'2018-05-29 14:30:27.99',50.049,-750,-1,60.3,619.7,-1183,352,1225,24.7
'2018-05-29 14:30:29.00',50.048,-748,0,60.3,619.7,-1183,352,1225,24.7
'2018-05-29 14:30:30.00',50.048,-747,-1,60.4,619.8,-1183,352,1225,24.7
'2018-05-29 14:30:31.00',50.049,-748,2,60.5,619.9,-1183,352,1225,24.7
'2018-05-29 14:30:32.00',50.050,-747,2,60.5,619.9,-1183,353,1225,24.7
'2018-05-29 14:30:33.00',50.052,-747,2,60.5,619.9,-1183,353,1225,24.7
'2018-05-29 14:30:34.00',50.053,-750,0,60.6,619.9,-1183,353,1225,24.7
'2018-05-29 14:30:35.00',50.057,-751,1,60.6,619.9,-1183,353,1223,24.7
'2018-05-29 14:30:36.00',50.059,-750,-1,60.6,619.9,-1183,353,1223,24.7
'2018-05-29 14:30:37.00',50.060,-754,-1,60.6,620.0,-1183,353,1223,24.7
'2018-05-29 14:30:38.00',50.064,-752,-1,60.6,620.0,-1183,353,1223,24.7
'2018-05-29 14:30:39.00',50.069,-747,-1,60.6,620.1,-1183,353,1223,24.7
'2018-05-29 14:30:40.00',50.067,-748,1,60.7,620.2,-1183,353,1223,24.7
'2018-05-29 14:30:40.99',50.067,-747,-1,60.7,620.2,-1184,353,1224,24.7
'2018-05-29 14:30:42.00',50.065,-747,-1,60.7,620.3,-1183,353,1224,24.7
'2018-05-29 14:30:42.99',50.063,-751,1,60.7,620.5,-1183,353,1224,24.7
'2018-05-29 14:30:44.00',50.062,-751,1,60.7,620.5,-1183,353,1224,24.7
'2018-05-29 14:30:45.00',50.058,-752,0,60.7,620.5,-1183,353,1224,24.7
'2018-05-29 14:30:46.00',50.056,-752,2,60.7,620.5,-1183,353,1224,24.7
'2018-05-29 14:30:47.00',50.058,-750,0,60.7,620.5,-1183,353,1224,24.7
'2018-05-29 14:30:48.00',50.057,-750,1,60.7,620.5,-1182,353,1223,24.7
'2018-05-29 14:30:49.00',50.057,-751,1,60.8,620.5,-1182,353,1223,24.7
'2018-05-29 14:30:50.00',50.060,-748,-1,60.8,620.6,-1182,353,1223,24.7
'2018-05-29 14:30:51.00',50.062,-748,-1,60.8,620.7,-1182,353,1223,24.7
'2018-05-29 14:30:52.00',50.063,-750,-2,60.8,620.7,-1182,353,1223,24.7
'2018-05-29 14:30:53.00',50.064,-749,-4,60.8,620.7,-1181,353,1223,24.7
'2018-05-29 14:30:53.99',50.064,-750,0,60.8,620.8,-1181,353,1223,24.7
'2018-05-29 14:30:55.00',50.063,-747,0,60.8,620.9,-1181,353,1228,24.7
'2018-05-29 14:30:56.00',50.065,-749,-1,60.8,621.0,-1181,353,1228,24.7
'2018-05-29 14:30:57.00',50.064,-750,-1,60.8,621.0,-1181,353,1228,24.7
'2018-05-29 14:30:58.00',50.064,-746,-3,60.8,621.0,-1181,352,1228,24.7
'2018-05-29 14:30:59.00',50.065,-746,1,60.9,621.0,-1181,352,1228,24.7
'2018-05-29 14:31:00.00',50.067,-745,3,60.9,621.0,-1181,352,1228,24.7
'2018-05-29 14:31:01.00',50.070,-748,1,60.9,621.0,-1181,352,1224,24.7
'2018-05-29 14:31:02.00',50.069,-750,1,60.9,621.1,-1180,352,1224,24.7
'2018-05-29 14:31:03.00',50.071,-749,-1,60.9,621.2,-1180,352,1224,24.7
'2018-05-29 14:31:04.00',50.070,-751,3,60.9,621.2,-1180,352,1224,24.7
'2018-05-29 14:31:04.99',50.071,-750,0,61.0,621.2,-1180,352,1224,24.7
'2018-05-29 14:31:06.00',50.072,-747,0,61.0,621.3,-1179,352,1224,24.7
'2018-05-29 14:31:06.99',50.073,-748,1,61.0,621.4,-1179,352,1226,24.4
'2018-05-29 14:31:08.00',50.074,-751,-2,61.0,621.5,-1179,352,1226,24.4
'2018-05-29 14:31:09.00',50.076,-750,-1,61.1,621.5,-1179,352,1226,24.4
