'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 14:31:10.00',50.076,-750,-3,61.1,621.5,-1179,352,1226,24.4
'2018-05-29 14:31:11.00',50.078,-750,-1,61.1,621.5,-1179,352,1226,24.4
'2018-05-29 14:31:12.00',50.082,-745,-1,61.2,621.5,-1179,352,1226,24.4
'2018-05-29 14:31:13.00',50.084,-749,0,61.2,621.5,-1179,352,1226,24.4
'2018-05-29 14:31:14.00',50.085,-747,0,61.3,621.6,-1179,352,1226,24.4
'2018-05-29 14:31:15.00',50.089,-750,3,61.3,621.6,-1179,352,1226,24.4
'2018-05-29 14:31:16.00',50.091,-752,-1,61.3,621.7,-1179,352,1226,24.4
'2018-05-29 14:31:17.00',50.094,-752,1,61.3,621.7,-1179,353,1226,24.4
'2018-05-29 14:31:17.99',50.097,-750,1,61.3,621.8,-1179,353,1226,24.4
'2018-05-29 14:31:19.00',50.096,-750,-1,61.4,621.8,-1179,353,1226,24.4
'2018-05-29 14:31:19.99',50.099,-750,0,61.5,622.0,-1179,353,1225,24.4
'2018-05-29 14:31:21.00',50.099,-750,-2,61.5,622.0,-1179,353,1225,24.2
'2018-05-29 14:31:22.00',50.102,-748,0,61.5,622.0,-1179,353,1225,24.2
'2018-05-29 14:31:23.00',50.102,-747,0,61.6,622.0,-1179,353,1225,24.2
'2018-05-29 14:31:24.00',50.102,-746,0,61.6,622.0,-1179,353,1225,24.2
'2018-05-29 14:31:25.00',50.103,-748,3,61.6,622.0,-1179,353,1225,24.1
'2018-05-29 14:31:26.00',50.108,-750,-1,61.6,622.1,-1178,353,1225,24.1
'2018-05-29 14:31:27.00',50.115,-750,1,61.6,622.1,-1178,353,1222,24.1
'2018-05-29 14:31:28.00',50.126,-749,-1,61.6,622.2,-1178,353,1222,24.1
'2018-05-29 14:31:29.00',50.133,-750,1,61.7,622.2,-1178,353,1222,24.1
'2018-05-29 14:31:30.00',50.139,-750,-2,61.7,622.3,-1177,353,1222,24.1
'2018-05-29 14:31:30.99',50.141,-746,-1,61.7,622.3,-1177,353,1222,24.1
'2018-05-29 14:31:32.00',50.142,-747,-1,61.7,622.4,-1177,353,1222,24.0
'2018-05-29 14:31:33.00',50.144,-750,-2,61.7,622.5,-1177,353,1222,24.0
'2018-05-29 14:31:34.00',50.140,-753,-1,61.7,622.5,-1177,353,1222,24.0
'2018-05-29 14:31:35.00',50.140,-750,3,61.7,622.5,-1177,353,1222,24.0
'2018-05-29 14:31:36.00',50.138,-750,0,61.7,622.5,-1177,353,1222,24.0
'2018-05-29 14:31:37.00',50.139,-751,-1,61.7,622.5,-1177,353,1222,24.0
'2018-05-29 14:31:38.00',50.141,-747,-1,61.8,622.5,-1177,353,1222,24.0
'2018-05-29 14:31:39.00',50.142,-747,0,61.8,622.6,-1178,353,1222,24.0
'2018-05-29 14:31:40.00',50.141,-750,0,61.8,622.7,-1178,353,1222,24.0
'2018-05-29 14:31:41.00',50.139,-754,0,61.8,622.7,-1178,353,1225,24.0
'2018-05-29 14:31:42.00',50.136,-750,0,61.8,622.8,-1181,353,1225,24.0
'2018-05-29 14:31:43.00',50.135,-749,-1,61.8,622.8,-1181,353,1225,24.0
'2018-05-29 14:31:43.99',50.130,-749,-3,61.8,622.9,-1181,352,1225,24.0
'2018-05-29 14:31:45.00',50.125,-750,0,61.8,623.0,-1181,352,1225,24.0
'2018-05-29 14:31:45.99',50.120,-747,1,61.8,623.0,-1181,352,1225,24.0
'2018-05-29 14:31:47.00',50.115,-747,1,61.8,623.0,-1181,352,1225,24.0
'2018-05-29 14:31:48.00',50.112,-750,1,61.9,623.0,-1181,352,1225,24.0
'2018-05-29 14:31:49.00',50.109,-755,1,61.9,623.0,-1180,352,1225,24.0
'2018-05-29 14:31:50.00',50.108,-750,-1,61.9,623.0,-1180,352,1225,24.0
'2018-05-29 14:31:51.00',50.107,-750,1,61.9,623.1,-1180,352,1225,24.0
'2018-05-29 14:31:52.00',50.108,-751,-1,61.9,623.1,-1180,352,1225,24.0
'2018-05-29 14:31:53.00',50.105,-750,-1,61.9,623.2,-1180,352,1225,24.0
'2018-05-29 14:31:54.00',50.104,-750,-1,62.0,623.3,-1181,352,1225,24.0
'2018-05-29 14:31:55.00',50.104,-747,-1,62.0,623.3,-1180,352,1225,24.0
'2018-05-29 14:31:56.00',50.102,-746,1,62.0,623.4,-1180,352,1225,24.0
'2018-05-29 14:31:56.99',50.101,-748,2,62.1,623.5,-1180,352,1225,24.0
'2018-05-29 14:31:58.00',50.101,-753,-1,62.1,623.5,-1180,352,1225,24.0
'2018-05-29 14:31:59.00',50.101,-752,1,62.1,623.5,-1180,353,1225,24.0
'2018-05-29 14:32:00.00',50.103,-750,2,62.2,623.5,-1180,353,1225,24.0
'2018-05-29 14:32:01.00',50.104,-752,0,62.2,623.5,-1179,353,1225,24.0
'2018-05-29 14:32:02.00',50.106,-750,1,62.2,623.5,-1179,353,1224,24.0
'2018-05-29 14:32:03.00',50.109,-748,-1,62.3,623.6,-1179,353,1224,24.0
'2018-05-29 14:32:04.00',50.112,-750,-3,62.3,623.6,-1179,353,1224,24.0
'2018-05-29 14:32:05.00',50.113,-751,0,62.3,623.7,-1179,353,1224,24.0
'2018-05-29 14:32:06.00',50.116,-747,-2,62.3,623.8,-1179,353,1224,24.0
'2018-05-29 14:32:07.00',50.117,-746,-1,62.3,623.8,-1179,353,1224,24.0
'2018-05-29 14:32:08.00',50.116,-750,1,62.4,623.9,-1179,353,1222,24.0
'2018-05-29 14:32:09.00',50.113,-752,1,62.5,623.9,-1179,353,1222,24.0
'2018-05-29 14:32:09.99',50.108,-750,1,62.5,623.9,-1179,353,1222,24.0
'2018-05-29 14:32:11.00',50.108,-750,-1,62.5,623.9,-1179,353,1222,24.0
'2018-05-29 14:32:11.99',50.105,-750,-1,62.6,623.9,-1179,353,1222,23.8
'2018-05-29 14:32:13.00',50.104,-751,-3,62.6,623.9,-1179,353,1222,23.8
'2018-05-29 14:32:14.00',50.101,-749,-1,62.6,623.9,-1178,353,1222,23.8
'2018-05-29 14:32:15.00',50.100,-749,-3,62.6,624.1,-1178,353,1224,23.8
'2018-05-29 14:32:16.00',50.097,-747,2,62.6,624.1,-1177,353,1224,23.7
'2018-05-29 14:32:17.00',50.094,-749,1,62.6,624.2,-1177,353,1224,23.7
'2018-05-29 14:32:18.00',50.093,-751,0,62.7,624.3,-1177,353,1224,23.7
'2018-05-29 14:32:19.00',50.094,-754,1,62.7,624.3,-1177,353,1224,23.7
'2018-05-29 14:32:20.00',50.097,-752,0,62.7,624.3,-1177,353,1224,23.7
'2018-05-29 14:32:21.00',50.101,-751,1,62.7,624.4,-1177,353,1224,23.7
'2018-05-29 14:32:22.00',50.104,-748,-3,62.7,624.4,-1177,353,1222,23.7
'2018-05-29 14:32:22.99',50.106,-752,-3,62.7,624.4,-1177,353,1222,23.7
'2018-05-29 14:32:24.00',50.112,-750,-1,62.7,624.4,-1177,353,1222,23.7
'2018-05-29 14:32:25.00',50.113,-747,-1,62.7,624.4,-1177,353,1222,23.7
'2018-05-29 14:32:26.00',50.116,-747,-1,62.7,624.4,-1176,353,1222,23.7
'2018-05-29 14:32:27.00',50.118,-750,1,62.7,624.4,-1176,353,1222,23.6
'2018-05-29 14:32:28.00',50.120,-754,0,62.8,624.5,-1176,353,1222,23.6
'2018-05-29 14:32:29.00',50.124,-751,-1,62.8,624.6,-1176,353,1222,23.6
'2018-05-29 14:32:30.00',50.125,-751,-1,62.8,624.7,-1177,353,1222,23.6
'2018-05-29 14:32:31.00',50.125,-750,-1,62.8,624.7,-1177,353,1222,23.6
'2018-05-29 14:32:32.00',50.125,-750,-1,62.8,624.8,-1177,353,1222,23.6
'2018-05-29 14:32:33.00',50.127,-747,-1,62.8,624.8,-1177,353,1222,23.6
'2018-05-29 14:32:34.00',50.129,-746,0,62.8,624.8,-1177,353,1222,23.5
'2018-05-29 14:32:35.00',50.131,-751,-1,62.8,624.8,-1177,353,1222,23.5
'2018-05-29 14:32:35.99',50.132,-755,0,62.8,624.8,-1177,353,1222,23.5
'2018-05-29 14:32:37.00',50.133,-751,1,62.8,624.8,-1177,353,1222,23.5
'2018-05-29 14:32:38.00',50.132,-748,-4,62.9,624.8,-1176,353,1222,23.5
'2018-05-29 14:32:39.00',50.131,-752,-1,62.9,624.8,-1176,353,1222,23.5
'2018-05-29 14:32:40.00',50.131,-748,-1,62.9,625.0,-1176,353,1222,23.5
'2018-05-29 14:32:41.00',50.132,-747,1,63.0,625.0,-1176,353,1222,23.4
'2018-05-29 14:32:42.00',50.133,-747,-1,63.0,625.1,-1176,353,1223,23.4
'2018-05-29 14:32:43.00',50.134,-749,0,63.0,625.1,-1176,353,1223,23.4
'2018-05-29 14:32:44.00',50.134,-751,-1,63.0,625.2,-1176,353,1223,23.4
'2018-05-29 14:32:45.00',50.135,-749,0,63.0,625.2,-1176,354,1223,23.4
'2018-05-29 14:32:46.00',50.134,-750,-2,63.1,625.3,-1176,354,1223,23.4
'2018-05-29 14:32:46.99',50.136,-750,-1,63.1,625.3,-1176,354,1223,23.4
'2018-05-29 14:32:48.00',50.136,-747,-1,63.1,625.3,-1176,354,1223,23.4
'2018-05-29 14:32:48.99',50.135,-748,-1,63.1,625.3,-1176,354,1223,23.4
'2018-05-29 14:32:50.00',50.134,-750,0,63.2,625.3,-1175,354,1223,23.4
'2018-05-29 14:32:51.00',50.132,-751,-1,63.2,625.3,-1175,354,1223,23.4
'2018-05-29 14:32:52.00',50.130,-748,1,63.3,625.4,-1175,353,1223,23.4
'2018-05-29 14:32:53.00',50.131,-746,-1,63.3,625.4,-1175,353,1223,23.4
'2018-05-29 14:32:54.00',50.130,-750,1,63.3,625.5,-1175,353,1223,23.4
'2018-05-29 14:32:55.00',50.133,-753,-1,63.3,625.5,-1174,353,1221,23.4
'2018-05-29 14:32:56.00',50.133,-748,1,63.3,625.6,-1174,353,1221,23.4
'2018-05-29 14:32:57.00',50.135,-747,1,63.3,625.6,-1174,353,1221,23.4
'2018-05-29 14:32:58.00',50.138,-750,-1,63.4,625.6,-1174,353,1221,23.4
'2018-05-29 14:32:59.00',50.138,-748,-1,63.5,625.6,-1174,353,1221,23.4
'2018-05-29 14:32:59.99',50.139,-750,-1,63.5,625.6,-1174,353,1221,23.4
'2018-05-29 14:33:01.00',50.140,-750,-1,63.5,625.6,-1174,353,1222,23.4
'2018-05-29 14:33:02.00',50.140,-752,-1,63.6,625.6,-1174,353,1222,23.4
'2018-05-29 14:33:03.00',50.140,-750,-1,63.6,625.6,-1174,353,1222,23.7
'2018-05-29 14:33:04.00',50.140,-748,-1,63.6,625.8,-1173,353,1222,23.7
'2018-05-29 14:33:05.00',50.141,-750,-3,63.6,625.8,-1173,354,1222,23.7
'2018-05-29 14:33:06.00',50.142,-749,1,63.6,625.8,-1173,354,1222,23.7
'2018-05-29 14:33:07.00',50.141,-750,1,63.6,625.9,-1173,354,1222,23.7
'2018-05-29 14:33:08.00',50.141,-750,-1,63.6,625.9,-1172,354,1223,23.7
'2018-05-29 14:33:09.00',50.141,-747,-2,63.6,626.0,-1172,354,1223,23.7
'2018-05-29 14:33:10.00',50.141,-751,-1,63.6,626.0,-1172,354,1223,23.7
'2018-05-29 14:33:11.00',50.140,-748,-1,63.7,626.0,-1172,353,1223,23.7
'2018-05-29 14:33:12.00',50.140,-747,0,63.7,626.0,-1172,353,1223,23.7
'2018-05-29 14:33:12.99',50.140,-749,0,63.7,626.0,-1172,353,1223,23.7
'2018-05-29 14:33:14.00',50.141,-752,0,63.7,626.0,-1171,353,1221,23.7
'2018-05-29 14:33:14.99',50.143,-749,1,63.7,626.0,-1170,353,1221,23.7
'2018-05-29 14:33:16.00',50.144,-748,-1,63.7,626.1,-1170,353,1221,23.7
'2018-05-29 14:33:17.00',50.146,-750,-2,63.8,626.1,-1170,354,1221,23.7
'2018-05-29 14:33:18.00',50.144,-749,-3,63.8,626.2,-1170,354,1221,23.7
'2018-05-29 14:33:19.00',50.144,-748,-1,63.8,626.3,-1172,354,1221,23.7
'2018-05-29 14:33:20.00',50.143,-750,1,63.8,626.3,-1171,354,1221,23.7
'2018-05-29 14:33:21.00',50.144,-752,2,63.8,626.3,-1171,354,1221,23.8
'2018-05-29 14:33:22.00',50.145,-750,2,63.8,626.4,-1171,354,1221,23.8
'2018-05-29 14:33:23.00',50.147,-748,-3,63.8,626.4,-1171,354,1221,23.8
'2018-05-29 14:33:24.00',50.148,-752,-2,63.8,626.4,-1171,354,1221,23.8
'2018-05-29 14:33:25.00',50.148,-748,-1,63.8,626.4,-1171,354,1221,23.8
'2018-05-29 14:33:25.99',50.148,-747,1,63.8,626.4,-1170,354,1221,23.8
'2018-05-29 14:33:27.00',50.147,-749,0,63.8,626.4,-1170,354,1221,23.8
'2018-05-29 14:33:28.00',50.148,-748,3,63.9,626.5,-1169,354,1221,23.8
'2018-05-29 14:33:29.00',50.147,-750,-1,63.9,626.5,-1170,354,1221,23.8
'2018-05-29 14:33:30.00',50.146,-749,-1,63.9,626.5,-1170,354,1221,23.8
'2018-05-29 14:33:31.00',50.147,-750,1,64.0,626.6,-1170,354,1221,23.8
'2018-05-29 14:33:32.00',50.149,-745,-1,64.0,626.6,-1169,354,1221,23.8
'2018-05-29 14:33:33.00',50.150,-747,1,64.0,626.6,-1169,354,1221,23.8
'2018-05-29 14:33:34.00',50.150,-751,0,64.0,626.7,-1169,354,1220,23.8
'2018-05-29 14:33:35.00',50.153,-751,1,64.1,626.7,-1169,354,1220,23.8
'2018-05-29 14:33:36.00',50.153,-747,-1,64.1,626.7,-1169,354,1220,23.8
'2018-05-29 14:33:37.00',50.153,-752,-2,64.1,626.7,-1169,354,1220,23.8
'2018-05-29 14:33:38.00',50.151,-749,-1,64.2,626.7,-1169,354,1220,23.8
'2018-05-29 14:33:38.99',50.149,-747,3,64.2,626.7,-1168,354,1220,23.8
'2018-05-29 14:33:40.00',50.148,-750,1,64.2,626.7,-1168,354,1221,23.8
'2018-05-29 14:33:40.99',50.145,-752,1,64.2,626.8,-1169,354,1221,23.8
'2018-05-29 14:33:42.00',50.141,-750,2,64.3,626.8,-1169,354,1221,23.8
'2018-05-29 14:33:43.00',50.138,-747,-2,64.3,626.9,-1170,353,1221,23.9
'2018-05-29 14:33:44.00',50.134,-748,-1,64.3,626.9,-1171,353,1221,23.9
'2018-05-29 14:33:45.00',50.134,-750,-1,64.3,626.9,-1170,353,1221,23.9
'2018-05-29 14:33:46.00',50.135,-747,3,64.4,627.0,-1170,353,1223,23.9
'2018-05-29 14:33:47.00',50.137,-749,1,64.4,627.0,-1170,353,1223,23.9
'2018-05-29 14:33:48.00',50.136,-751,1,64.5,627.0,-1170,353,1223,23.9
'2018-05-29 14:33:49.00',50.136,-750,1,64.6,627.0,-1170,353,1223,23.9
'2018-05-29 14:33:50.00',50.134,-748,-1,64.6,627.0,-1170,353,1223,24.0
'2018-05-29 14:33:51.00',50.131,-750,0,64.6,627.0,-1170,353,1223,24.0
'2018-05-29 14:33:51.99',50.132,-750,1,64.6,627.0,-1170,353,1223,24.0
'2018-05-29 14:33:53.00',50.131,-746,1,64.6,627.1,-1171,353,1223,24.0
'2018-05-29 14:33:54.00',50.130,-746,0,64.6,627.1,-1171,353,1223,24.0
'2018-05-29 14:33:55.00',50.130,-749,-1,64.6,627.2,-1171,353,1223,24.0
'2018-05-29 14:33:56.00',50.130,-748,-1,64.6,627.2,-1171,353,1223,24.0
'2018-05-29 14:33:57.00',50.130,-747,0,64.6,627.2,-1170,353,1223,24.0
'2018-05-29 14:33:58.00',50.129,-747,1,64.6,627.2,-1170,353,1223,24.1
'2018-05-29 14:33:59.00',50.129,-749,0,64.6,627.3,-1170,353,1223,24.1
'2018-05-29 14:34:00.00',50.131,-752,2,64.6,627.3,-1170,353,1223,24.1
'2018-05-29 14:34:01.00',50.131,-750,3,64.6,627.3,-1170,353,1223,24.2
'2018-05-29 14:34:02.00',50.134,-748,-1,64.6,627.3,-1170,353,1223,24.2
'2018-05-29 14:34:03.00',50.133,-750,-3,64.7,627.3,-1169,353,1223,24.2
'2018-05-29 14:34:04.00',50.135,-746,-1,64.7,627.3,-1169,353,1223,24.2
'2018-05-29 14:34:04.99',50.132,-748,2,64.7,627.3,-1169,353,1222,24.2
'2018-05-29 14:34:06.00',50.131,-748,3,64.7,627.3,-1169,353,1222,24.2
'2018-05-29 14:34:06.99',50.130,-750,0,64.8,627.4,-1171,353,1222,24.2
'2018-05-29 14:34:08.00',50.130,-750,-1,64.8,627.4,-1171,353,1222,24.2
'2018-05-29 14:34:09.00',50.128,-749,1,64.8,627.5,-1170,353,1222,24.3
'2018-05-29 14:34:10.00',50.132,-750,1,64.8,627.5,-1170,353,1222,24.3
'2018-05-29 14:34:11.00',50.133,-750,1,64.8,627.5,-1170,353,1222,24.3
'2018-05-29 14:34:12.00',50.133,-750,-1,64.8,627.5,-1170,353,1223,24.3
'2018-05-29 14:34:13.00',50.132,-747,-1,64.8,627.5,-1170,353,1223,24.3
'2018-05-29 14:34:14.00',50.132,-747,2,64.8,627.5,-1170,353,1223,24.3
'2018-05-29 14:34:15.00',50.131,-748,-1,64.8,627.5,-1170,353,1223,24.3
'2018-05-29 14:34:15.99',50.132,-751,1,64.8,627.5,-1169,353,1223,24.3
'2018-05-29 14:34:17.00',50.133,-751,-1,64.8,627.5,-1169,353,1223,24.3
'2018-05-29 14:34:17.99',50.133,-748,-1,64.8,627.6,-1170,353,1223,24.3
'2018-05-29 14:34:19.00',50.132,-751,-1,64.9,627.7,-1171,353,1223,24.3
'2018-05-29 14:34:20.00',50.130,-751,-2,64.9,627.7,-1171,353,1223,24.3
'2018-05-29 14:34:21.00',50.129,-747,-1,65.0,627.7,-1171,353,1223,24.3
'2018-05-29 14:34:22.00',50.128,-747,2,65.0,627.7,-1170,352,1223,24.3
'2018-05-29 14:34:23.00',50.126,-748,2,65.0,627.7,-1170,352,1223,24.3
'2018-05-29 14:34:24.00',50.125,-752,1,65.1,627.7,-1170,352,1223,24.3
'2018-05-29 14:34:25.00',50.125,-749,1,65.1,627.7,-1170,352,1222,24.3
'2018-05-29 14:34:26.00',50.125,-748,-2,65.1,627.7,-1170,352,1222,24.3
'2018-05-29 14:34:27.00',50.124,-751,-1,65.1,627.7,-1170,352,1222,24.4
'2018-05-29 14:34:28.00',50.123,-750,2,65.2,627.7,-1169,352,1222,24.4
'2018-05-29 14:34:28.99',50.122,-745,0,65.2,627.7,-1169,353,1222,24.4
'2018-05-29 14:34:30.00',50.121,-745,2,65.2,627.8,-1170,353,1222,24.5
'2018-05-29 14:34:31.00',50.121,-749,1,65.2,627.9,-1170,353,1222,24.5
'2018-05-29 14:34:32.00',50.123,-751,0,65.3,627.9,-1171,353,1222,24.5
'2018-05-29 14:34:33.00',50.125,-751,1,65.3,627.9,-1171,353,1222,24.5
'2018-05-29 14:34:34.00',50.126,-748,0,65.3,627.9,-1170,353,1222,24.5
'2018-05-29 14:34:35.00',50.128,-751,-1,65.3,627.9,-1170,353,1222,24.5
'2018-05-29 14:34:36.00',50.130,-750,-1,65.4,628.0,-1170,353,1222,24.5
'2018-05-29 14:34:37.00',50.131,-747,1,65.5,628.0,-1170,353,1222,24.6
'2018-05-29 14:34:38.00',50.131,-746,-1,65.5,628.0,-1170,353,1222,24.6
'2018-05-29 14:34:39.00',50.132,-748,1,65.5,628.0,-1170,353,1221,24.6
'2018-05-29 14:34:40.00',50.133,-752,1,65.5,628.0,-1169,353,1221,24.6
'2018-05-29 14:34:41.00',50.134,-749,2,65.6,628.0,-1169,353,1221,24.6
'2018-05-29 14:34:41.99',50.135,-749,-1,65.6,628.0,-1170,353,1221,24.6
'2018-05-29 14:34:43.00',50.131,-751,-3,65.6,628.0,-1170,353,1221,24.6
'2018-05-29 14:34:43.99',50.129,-747,-2,65.6,628.1,-1170,353,1221,24.6
'2018-05-29 14:34:45.00',50.129,-747,3,65.6,628.1,-1170,353,1221,24.6
'2018-05-29 14:34:46.00',50.129,-748,2,65.6,628.1,-1170,353,1225,24.6
'2018-05-29 14:34:47.00',50.129,-751,-2,65.6,628.1,-1170,353,1225,24.6
'2018-05-29 14:34:48.00',50.127,-750,-1,65.6,628.1,-1170,353,1225,24.6
'2018-05-29 14:34:49.00',50.125,-751,1,65.6,628.1,-1170,353,1225,24.6
'2018-05-29 14:34:50.00',50.128,-749,-1,65.6,628.1,-1170,352,1225,24.6
'2018-05-29 14:34:51.00',50.130,-749,-3,65.6,628.1,-1170,352,1225,24.6
'2018-05-29 14:34:52.00',50.133,-745,-3,65.7,628.1,-1169,352,1225,24.6
'2018-05-29 14:34:53.00',50.135,-747,2,65.7,628.1,-1169,352,1225,24.6
'2018-05-29 14:34:54.00',50.135,-750,2,65.7,628.2,-1169,352,1225,24.6
'2018-05-29 14:34:54.99',50.135,-751,3,65.7,628.2,-1169,352,1225,24.6
'2018-05-29 14:34:56.00',50.136,-749,3,65.7,628.3,-1169,352,1225,24.6
'2018-05-29 14:34:57.00',50.136,-749,-2,65.8,628.3,-1169,352,1225,24.6
'2018-05-29 14:34:58.00',50.136,-750,-3,65.8,628.3,-1168,352,1225,24.6
'2018-05-29 14:34:59.00',50.136,-748,0,65.8,628.3,-1168,352,1226,24.6
'2018-05-29 14:35:00.00',50.139,-746,4,65.8,628.3,-1168,352,1226,24.6
'2018-05-29 14:35:01.00',50.143,-747,3,65.8,628.3,-1168,352,1226,24.6
'2018-05-29 14:35:02.00',50.144,-750,1,65.8,628.3,-1168,352,1226,24.6
'2018-05-29 14:35:03.00',50.145,-749,0,65.8,628.3,-1168,353,1226,24.6
'2018-05-29 14:35:04.00',50.145,-749,-3,65.8,628.3,-1168,353,1226,24.6
'2018-05-29 14:35:05.00',50.146,-750,-1,65.9,628.3,-1168,353,1226,24.6
'2018-05-29 14:35:06.00',50.145,-749,1,65.9,628.4,-1167,353,1224,24.6
'2018-05-29 14:35:07.00',50.144,-746,3,65.9,628.4,-1167,353,1224,24.7
'2018-05-29 14:35:07.99',50.142,-747,2,65.9,628.4,-1169,353,1224,24.7
'2018-05-29 14:35:09.00',50.141,-752,1,65.9,628.4,-1169,353,1224,24.7
'2018-05-29 14:35:09.99',50.137,-750,0,65.9,628.4,-1168,353,1224,24.8
'2018-05-29 14:35:11.00',50.135,-747,-2,65.9,628.4,-1168,353,1224,24.8
'2018-05-29 14:35:12.00',50.132,-752,0,66.0,628.5,-1168,353,1224,24.8
'2018-05-29 14:35:13.00',50.130,-750,-1,66.1,628.5,-1168,353,1225,24.8
'2018-05-29 14:35:14.00',50.128,-745,3,66.1,628.5,-1168,353,1225,24.8
'2018-05-29 14:35:15.00',50.124,-747,-1,66.1,628.5,-1168,353,1225,24.8
'2018-05-29 14:35:16.00',50.127,-748,4,66.2,628.5,-1168,353,1225,24.8
'2018-05-29 14:35:17.00',50.130,-752,3,66.2,628.5,-1168,353,1225,24.8
'2018-05-29 14:35:18.00',50.130,-750,-1,66.2,628.5,-1168,353,1225,24.8
'2018-05-29 14:35:19.00',50.132,-751,1,66.3,628.5,-1168,353,1225,24.8
'2018-05-29 14:35:20.00',50.133,-748,-1,66.3,628.5,-1168,353,1223,24.8
'2018-05-29 14:35:20.99',50.134,-748,2,66.3,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:22.00',50.138,-749,1,66.3,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:23.00',50.140,-747,-1,66.3,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:24.00',50.145,-745,-1,66.4,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:25.00',50.146,-749,-1,66.4,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:26.00',50.147,-750,-1,66.4,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:27.00',50.147,-748,1,66.4,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:28.00',50.147,-750,1,66.4,628.6,-1168,353,1223,24.8
'2018-05-29 14:35:29.00',50.146,-750,-1,66.5,628.6,-1168,353,1223,24.9
'2018-05-29 14:35:30.00',50.145,-748,3,66.5,628.7,-1168,353,1223,24.9
'2018-05-29 14:35:31.00',50.142,-747,-1,66.5,628.7,-1168,353,1223,24.9
'2018-05-29 14:35:32.00',50.141,-750,0,66.6,628.7,-1168,353,1225,24.9
'2018-05-29 14:35:33.00',50.138,-750,0,66.6,628.7,-1168,353,1225,24.9
'2018-05-29 14:35:33.99',50.135,-749,-1,66.6,628.7,-1168,353,1225,24.9
'2018-05-29 14:35:35.00',50.130,-750,1,66.6,628.7,-1168,353,1225,24.9
'2018-05-29 14:35:35.99',50.129,-751,-1,66.6,628.8,-1168,353,1225,24.9
'2018-05-29 14:35:37.00',50.125,-747,-1,66.6,628.8,-1168,353,1225,24.9
'2018-05-29 14:35:38.00',50.126,-747,3,66.7,628.8,-1168,353,1224,24.9
'2018-05-29 14:35:39.00',50.127,-750,0,66.7,628.8,-1168,353,1224,24.9
'2018-05-29 14:35:40.00',50.129,-752,2,66.7,628.8,-1168,353,1224,24.9
'2018-05-29 14:35:41.00',50.133,-750,1,66.7,628.8,-1167,353,1224,24.9
'2018-05-29 14:35:42.00',50.138,-748,-3,66.7,628.8,-1167,353,1224,24.9
'2018-05-29 14:35:43.00',50.142,-751,-3,66.7,628.8,-1167,353,1224,24.9
'2018-05-29 14:35:44.00',50.145,-748,-1,66.8,628.8,-1167,353,1224,24.9
'2018-05-29 14:35:45.00',50.149,-750,0,66.8,628.8,-1167,353,1224,24.9
'2018-05-29 14:35:46.00',50.154,-749,1,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:46.99',50.157,-755,1,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:48.00',50.161,-752,1,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:49.00',50.165,-750,0,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:50.00',50.168,-752,-1,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:51.00',50.170,-748,-1,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:52.00',50.170,-750,2,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:53.00',50.170,-753,-1,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:54.00',50.168,-750,2,66.8,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:55.00',50.167,-750,0,66.9,628.9,-1167,353,1224,24.9
'2018-05-29 14:35:56.00',50.166,-750,1,66.9,629.0,-1167,353,1224,24.9
'2018-05-29 14:35:57.00',50.167,-748,1,66.9,629.0,-1167,353,1224,24.9
'2018-05-29 14:35:57.99',50.169,-750,1,67.0,629.0,-1167,353,1224,24.9
'2018-05-29 14:35:59.00',50.170,-754,0,67.0,629.0,-1167,353,1224,24.9
'2018-05-29 14:35:59.99',50.170,-750,1,67.0,629.0,-1167,353,1224,24.9
'2018-05-29 14:36:01.00',50.169,-752,-1,67.0,629.0,-1167,353,1224,24.9
'2018-05-29 14:36:02.00',50.168,-750,-1,67.1,629.0,-1167,353,1224,24.9
'2018-05-29 14:36:03.00',50.166,-748,1,67.1,629.0,-1167,353,1223,24.9
'2018-05-29 14:36:04.00',50.165,-751,2,67.1,629.0,-1167,353,1223,24.9
'2018-05-29 14:36:05.00',50.165,-754,1,67.1,629.0,-1167,353,1223,24.9
'2018-05-29 14:36:06.00',50.164,-751,1,67.1,629.0,-1167,353,1223,24.9
'2018-05-29 14:36:07.00',50.164,-750,0,67.1,629.0,-1167,353,1223,24.9
'2018-05-29 14:36:08.00',50.165,-750,-1,67.2,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:09.00',50.164,-747,1,67.2,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:10.00',50.163,-748,1,67.2,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:10.99',50.163,-752,0,67.3,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:12.00',50.165,-751,3,67.4,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:12.99',50.166,-749,0,67.4,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:14.00',50.164,-752,-1,67.4,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:15.00',50.164,-748,2,67.4,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:16.00',50.160,-747,0,67.4,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:17.00',50.157,-751,3,67.5,629.1,-1167,353,1223,24.9
'2018-05-29 14:36:18.00',50.154,-750,0,67.5,629.2,-1167,353,1223,24.9
'2018-05-29 14:36:19.00',50.151,-748,-3,67.5,629.2,-1167,353,1223,24.9
'2018-05-29 14:36:20.00',50.145,-750,-4,67.5,629.2,-1167,353,1223,24.9
'2018-05-29 14:36:21.00',50.142,-747,-3,67.6,629.2,-1167,353,1223,24.9
'2018-05-29 14:36:22.00',50.142,-747,1,67.6,629.2,-1167,353,1224,24.9
'2018-05-29 14:36:23.00',50.139,-748,0,67.6,629.2,-1167,353,1224,25.0
'2018-05-29 14:36:23.99',50.137,-747,-1,67.6,629.2,-1167,353,1224,25.0
'2018-05-29 14:36:25.00',50.140,-751,-2,67.6,629.2,-1167,353,1224,25.0
'2018-05-29 14:36:26.00',50.142,-750,-1,67.7,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:27.00',50.142,-750,0,67.7,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:28.00',50.144,-752,-2,67.7,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:29.00',50.146,-750,0,67.7,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:30.00',50.148,-748,0,67.7,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:31.00',50.153,-750,0,67.7,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:32.00',50.153,-753,-1,67.7,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:33.00',50.155,-750,1,67.8,629.3,-1167,353,1224,25.0
'2018-05-29 14:36:34.00',50.160,-751,-2,67.8,629.4,-1167,353,1224,25.0
'2018-05-29 14:36:35.00',50.160,-752,-3,67.8,629.4,-1167,353,1224,25.0
'2018-05-29 14:36:36.00',50.161,-748,-2,67.8,629.4,-1168,353,1222,25.0
'2018-05-29 14:36:36.99',50.161,-747,0,67.8,629.4,-1168,353,1222,25.0
'2018-05-29 14:36:38.00',50.161,-751,-1,67.8,629.4,-1168,353,1222,25.0
'2018-05-29 14:36:38.99',50.159,-750,-1,67.8,629.4,-1168,353,1222,25.0
'2018-05-29 14:36:40.00',50.157,-748,-1,67.8,629.4,-1168,353,1222,25.0
'2018-05-29 14:36:41.00',50.154,-750,-3,67.8,629.4,-1168,353,1222,25.0
'2018-05-29 14:36:42.00',50.150,-747,0,67.8,629.4,-1168,353,1222,25.0
'2018-05-29 14:36:43.00',50.147,-748,0,67.8,629.4,-1168,353,1223,25.0
'2018-05-29 14:36:44.00',50.144,-750,1,67.9,629.4,-1168,353,1223,25.0
'2018-05-29 14:36:45.00',50.139,-755,3,67.9,629.5,-1168,353,1223,25.0
'2018-05-29 14:36:46.00',50.139,-750,1,67.9,629.5,-1168,353,1223,25.0
'2018-05-29 14:36:47.00',50.138,-748,-2,68.0,629.5,-1168,353,1223,25.0
'2018-05-29 14:36:48.00',50.138,-750,-1,68.0,629.5,-1168,353,1223,25.0
'2018-05-29 14:36:49.00',50.139,-749,-1,68.0,629.5,-1168,353,1226,25.0
'2018-05-29 14:36:49.99',50.140,-748,1,68.1,629.5,-1168,353,1226,25.0
'2018-05-29 14:36:51.00',50.140,-748,-1,68.1,629.5,-1168,353,1226,25.0
'2018-05-29 14:36:52.00',50.140,-752,-1,68.1,629.5,-1168,353,1226,25.0
'2018-05-29 14:36:53.00',50.137,-751,-1,68.1,629.5,-1168,353,1226,25.0
'2018-05-29 14:36:54.00',50.133,-748,-3,68.1,629.5,-1168,353,1226,25.0
'2018-05-29 14:36:55.00',50.132,-752,-1,68.1,629.5,-1168,353,1226,25.0
'2018-05-29 14:36:56.00',50.129,-751,-3,68.1,629.5,-1169,353,1226,25.0
'2018-05-29 14:36:57.00',50.128,-747,-3,68.2,629.6,-1169,353,1226,25.0
'2018-05-29 14:36:58.00',50.127,-745,1,68.2,629.6,-1169,353,1226,25.0
'2018-05-29 14:36:59.00',50.125,-749,0,68.2,629.6,-1169,353,1226,25.0
'2018-05-29 14:37:00.00',50.125,-752,-1,68.2,629.6,-1169,353,1226,25.0
'2018-05-29 14:37:01.00',50.125,-750,2,68.2,629.6,-1169,353,1226,25.0
'2018-05-29 14:37:02.00',50.124,-748,-1,68.3,629.6,-1169,353,1224,25.0
'2018-05-29 14:37:02.99',50.125,-751,-3,68.3,629.6,-1169,353,1224,25.1
'2018-05-29 14:37:04.00',50.126,-750,1,68.4,629.6,-1168,353,1224,25.1
'2018-05-29 14:37:04.99',50.127,-747,-1,68.4,629.6,-1168,353,1224,25.1
'2018-05-29 14:37:06.00',50.129,-747,1,68.5,629.6,-1168,353,1224,25.1
'2018-05-29 14:37:07.00',50.132,-750,0,68.5,629.6,-1168,353,1224,25.1
'2018-05-29 14:37:08.00',50.135,-752,3,68.5,629.7,-1168,353,1224,25.1
'2018-05-29 14:37:09.00',50.137,-750,1,68.5,629.7,-1167,353,1224,25.1
'2018-05-29 14:37:10.00',50.137,-750,0,68.6,629.7,-1167,353,1224,25.1
'2018-05-29 14:37:11.00',50.134,-750,-1,68.6,629.7,-1167,353,1224,25.1
'2018-05-29 14:37:12.00',50.135,-750,-1,68.6,629.7,-1167,353,1224,25.1
'2018-05-29 14:37:13.00',50.134,-748,0,68.6,629.7,-1167,353,1224,25.1
'2018-05-29 14:37:14.00',50.131,-749,-1,68.6,629.7,-1167,353,1224,25.1
'2018-05-29 14:37:15.00',50.129,-750,0,68.6,629.8,-1167,353,1226,25.1
'2018-05-29 14:37:15.99',50.129,-748,-2,68.6,629.8,-1167,353,1226,25.1
'2018-05-29 14:37:17.00',50.128,-747,1,68.7,629.8,-1167,353,1226,25.1
'2018-05-29 14:37:18.00',50.129,-751,1,68.7,629.8,-1167,353,1226,25.1
'2018-05-29 14:37:19.00',50.128,-752,2,68.7,629.8,-1167,352,1226,25.1
'2018-05-29 14:37:20.00',50.130,-747,-2,68.7,629.8,-1166,352,1226,25.1
'2018-05-29 14:37:21.00',50.132,-748,-4,68.7,629.8,-1166,352,1226,25.1
'2018-05-29 14:37:22.00',50.135,-750,-3,68.8,629.8,-1166,352,1226,25.1
'2018-05-29 14:37:23.00',50.136,-754,-1,68.8,629.9,-1166,352,1226,25.1
'2018-05-29 14:37:24.00',50.137,-749,2,68.8,629.9,-1166,352,1226,25.1
'2018-05-29 14:37:25.00',50.136,-748,1,68.8,629.9,-1166,352,1226,25.1
'2018-05-29 14:37:26.00',50.135,-750,-3,68.8,629.9,-1166,352,1226,25.1
'2018-05-29 14:37:26.99',50.132,-749,0,68.8,629.9,-1166,352,1226,25.1
'2018-05-29 14:37:28.00',50.127,-748,4,68.8,629.9,-1166,352,1226,25.1
'2018-05-29 14:37:28.99',50.121,-747,1,68.8,629.9,-1166,352,1225,25.1
'2018-05-29 14:37:30.00',50.118,-747,-2,68.8,629.9,-1166,352,1225,25.1
'2018-05-29 14:37:31.00',50.117,-750,1,68.9,629.9,-1165,352,1225,25.1
'2018-05-29 14:37:32.00',50.114,-751,1,68.9,629.9,-1164,352,1225,25.1
'2018-05-29 14:37:33.00',50.112,-748,0,69.0,629.9,-1165,352,1225,25.1
'2018-05-29 14:37:34.00',50.109,-747,2,69.0,630.0,-1166,352,1225,25.1
'2018-05-29 14:37:35.00',50.109,-750,0,69.0,630.0,-1166,352,1226,25.1
'2018-05-29 14:37:36.00',50.108,-748,-1,69.0,630.0,-1166,352,1226,25.1
'2018-05-29 14:37:37.00',50.109,-749,2,69.1,630.0,-1166,352,1226,25.1
'2018-05-29 14:37:38.00',50.109,-748,-1,69.1,630.0,-1166,352,1226,25.1
'2018-05-29 14:37:39.00',50.110,-747,-1,69.1,630.0,-1166,353,1226,25.1
'2018-05-29 14:37:39.99',50.111,-750,2,69.1,630.0,-1166,353,1226,25.1
'2018-05-29 14:37:41.00',50.111,-752,0,69.1,630.0,-1166,353,1225,25.1
'2018-05-29 14:37:41.99',50.113,-748,-1,69.1,630.0,-1166,353,1225,25.1
'2018-05-29 14:37:43.00',50.114,-748,1,69.1,630.0,-1166,353,1225,25.1
'2018-05-29 14:37:44.00',50.115,-748,2,69.1,630.0,-1166,353,1225,25.1
'2018-05-29 14:37:45.00',50.120,-750,-1,69.1,630.0,-1165,352,1225,25.1
'2018-05-29 14:37:46.00',50.122,-747,-1,69.1,630.1,-1164,352,1225,25.1
'2018-05-29 14:37:47.00',50.123,-747,3,69.2,630.1,-1164,352,1225,25.1
'2018-05-29 14:37:48.00',50.124,-746,0,69.2,630.1,-1164,352,1224,25.1
'2018-05-29 14:37:49.00',50.125,-750,-2,69.2,630.1,-1164,352,1224,25.1
'2018-05-29 14:37:50.00',50.124,-747,-2,69.2,630.1,-1165,352,1224,25.1
'2018-05-29 14:37:51.00',50.124,-750,2,69.2,630.1,-1165,352,1224,25.1
'2018-05-29 14:37:52.00',50.122,-748,-1,69.3,630.1,-1165,352,1224,25.1
'2018-05-29 14:37:52.99',50.120,-750,-2,69.3,630.1,-1164,352,1224,25.1
'2018-05-29 14:37:54.00',50.118,-750,1,69.3,630.1,-1164,352,1224,25.1
'2018-05-29 14:37:55.00',50.117,-749,2,69.4,630.1,-1164,352,1225,25.1
'2018-05-29 14:37:56.00',50.116,-748,-1,69.4,630.1,-1165,352,1225,25.1
'2018-05-29 14:37:57.00',50.117,-749,1,69.5,630.2,-1165,352,1225,25.1
'2018-05-29 14:37:58.00',50.117,-752,3,69.5,630.2,-1165,352,1225,25.1
'2018-05-29 14:37:59.00',50.118,-748,1,69.5,630.3,-1165,352,1225,25.1
'2018-05-29 14:38:00.00',50.117,-748,-2,69.5,630.3,-1165,352,1225,25.1
'2018-05-29 14:38:01.00',50.115,-750,-1,69.6,630.3,-1165,352,1225,25.1
'2018-05-29 14:38:02.00',50.117,-750,2,69.6,630.3,-1166,352,1225,25.1
'2018-05-29 14:38:03.00',50.116,-746,0,69.6,630.3,-1166,352,1225,25.1
'2018-05-29 14:38:04.00',50.116,-747,1,69.6,630.3,-1166,352,1225,25.1
'2018-05-29 14:38:05.00',50.116,-748,1,69.7,630.3,-1166,352,1225,25.1
'2018-05-29 14:38:05.99',50.116,-750,-1,69.7,630.3,-1166,352,1225,25.1
'2018-05-29 14:38:07.00',50.116,-747,0,69.7,630.3,-1166,352,1225,25.1
'2018-05-29 14:38:07.99',50.115,-750,2,69.7,630.3,-1165,352,1224,25.1
'2018-05-29 14:38:09.00',50.116,-749,0,69.7,630.3,-1165,352,1224,25.1
'2018-05-29 14:38:10.00',50.117,-750,-3,69.7,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:11.00',50.116,-749,-1,69.7,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:12.00',50.115,-749,3,69.7,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:13.00',50.112,-746,-1,69.8,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:14.00',50.110,-749,-1,69.8,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:15.00',50.106,-751,1,69.8,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:16.00',50.106,-748,0,69.8,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:17.00',50.100,-747,3,69.8,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:18.00',50.097,-747,-3,69.8,630.4,-1165,352,1224,25.1
'2018-05-29 14:38:18.99',50.094,-750,-1,69.9,630.4,-1165,352,1224,25.0
'2018-05-29 14:38:20.00',50.093,-752,-2,70.0,630.4,-1166,352,1224,25.0
'2018-05-29 14:38:21.00',50.093,-755,0,70.0,630.5,-1166,352,1229,25.0
'2018-05-29 14:38:22.00',50.094,-750,3,70.0,630.5,-1166,352,1229,25.0
'2018-05-29 14:38:23.00',50.097,-748,0,70.0,630.5,-1166,352,1229,25.0
'2018-05-29 14:38:24.00',50.102,-751,0,70.0,630.5,-1166,353,1229,25.0
'2018-05-29 14:38:25.00',50.105,-749,1,70.0,630.5,-1166,353,1229,25.0
'2018-05-29 14:38:26.00',50.108,-746,-3,70.0,630.5,-1166,353,1229,25.0
'2018-05-29 14:38:27.00',50.110,-748,3,70.1,630.5,-1166,353,1226,25.0
'2018-05-29 14:38:28.00',50.113,-746,2,70.1,630.6,-1166,353,1226,25.0
'2018-05-29 14:38:29.00',50.115,-750,-1,70.1,630.6,-1165,353,1226,25.0
'2018-05-29 14:38:30.00',50.116,-753,3,70.1,630.6,-1165,352,1226,25.0
'2018-05-29 14:38:31.00',50.117,-750,0,70.1,630.6,-1165,352,1226,25.0
'2018-05-29 14:38:31.99',50.119,-750,-3,70.1,630.6,-1165,352,1226,25.0
'2018-05-29 14:38:33.00',50.120,-752,0,70.1,630.6,-1165,352,1227,25.0
'2018-05-29 14:38:33.99',50.122,-752,-1,70.1,630.6,-1165,352,1227,25.0
'2018-05-29 14:38:35.00',50.123,-750,-3,70.2,630.7,-1165,352,1227,25.0
'2018-05-29 14:38:36.00',50.123,-749,1,70.2,630.7,-1165,352,1227,25.0
'2018-05-29 14:38:37.00',50.122,-747,3,70.2,630.7,-1165,352,1227,25.0
'2018-05-29 14:38:38.00',50.121,-748,0,70.2,630.7,-1165,352,1227,25.0
'2018-05-29 14:38:39.00',50.117,-750,-3,70.2,630.7,-1165,352,1227,25.0
'2018-05-29 14:38:40.00',50.112,-752,1,70.3,630.7,-1165,352,1229,25.0
'2018-05-29 14:38:41.00',50.107,-749,0,70.3,630.7,-1166,352,1229,25.0
'2018-05-29 14:38:42.00',50.105,-748,-1,70.3,630.7,-1166,352,1229,25.0
'2018-05-29 14:38:43.00',50.104,-752,-1,70.3,630.7,-1166,352,1229,25.0
'2018-05-29 14:38:44.00',50.100,-750,-1,70.3,630.7,-1166,352,1229,25.0
'2018-05-29 14:38:44.99',50.100,-748,-1,70.4,630.7,-1166,352,1229,25.0
'2018-05-29 14:38:46.00',50.098,-748,2,70.4,630.8,-1166,352,1229,25.0
'2018-05-29 14:38:47.00',50.096,-748,-2,70.4,630.8,-1166,352,1226,25.0
'2018-05-29 14:38:48.00',50.093,-750,1,70.4,630.8,-1166,352,1226,25.0
'2018-05-29 14:38:49.00',50.091,-751,-1,70.5,630.8,-1166,352,1226,25.0
'2018-05-29 14:38:50.00',50.090,-752,2,70.5,630.8,-1166,352,1226,25.0
'2018-05-29 14:38:51.00',50.090,-750,1,70.5,630.8,-1166,353,1226,25.0
'2018-05-29 14:38:52.00',50.092,-749,2,70.6,630.8,-1166,353,1226,25.0
'2018-05-29 14:38:53.00',50.096,-750,-2,70.6,630.8,-1166,353,1225,25.0
'2018-05-29 14:38:54.00',50.093,-750,-3,70.6,630.8,-1166,353,1225,25.0
'2018-05-29 14:38:55.00',50.092,-752,0,70.6,630.9,-1165,353,1225,25.0
'2018-05-29 14:38:56.00',50.091,-747,-3,70.6,630.9,-1165,353,1225,25.0
'2018-05-29 14:38:57.00',50.089,-747,0,70.7,630.9,-1164,353,1225,25.0
'2018-05-29 14:38:57.99',50.090,-747,0,70.7,630.9,-1164,353,1225,25.0
'2018-05-29 14:38:59.00',50.088,-750,1,70.7,630.9,-1163,353,1225,25.0
'2018-05-29 14:39:00.00',50.088,-750,-1,70.7,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:01.00',50.087,-753,3,70.8,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:02.00',50.086,-750,0,70.8,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:03.00',50.084,-749,0,70.8,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:04.00',50.084,-748,-3,70.8,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:05.00',50.085,-752,-1,70.8,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:06.00',50.087,-751,-2,70.9,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:07.00',50.085,-748,-1,70.9,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:08.00',50.084,-748,-2,70.9,631.0,-1163,353,1224,25.0
'2018-05-29 14:39:08.99',50.084,-746,0,71.0,631.1,-1163,353,1224,25.0
'2018-05-29 14:39:10.00',50.084,-748,1,71.0,631.1,-1163,353,1224,25.0
'2018-05-29 14:39:10.99',50.081,-750,-2,71.0,631.1,-1163,353,1224,25.0
'2018-05-29 14:39:12.00',50.085,-753,-1,71.0,631.1,-1163,353,1224,25.0
'2018-05-29 14:39:13.00',50.085,-751,-1,71.0,631.2,-1163,353,1224,25.0
'2018-05-29 14:39:14.00',50.084,-750,0,71.0,631.2,-1163,353,1225,25.0
'2018-05-29 14:39:15.00',50.083,-750,-3,71.0,631.2,-1163,353,1225,25.0
'2018-05-29 14:39:16.00',50.081,-750,-1,71.0,631.2,-1163,353,1225,25.0
'2018-05-29 14:39:17.00',50.083,-751,-1,71.0,631.2,-1164,353,1225,25.0
'2018-05-29 14:39:18.00',50.080,-752,-2,71.0,631.2,-1164,352,1225,25.0
'2018-05-29 14:39:19.00',50.080,-750,-3,71.1,631.2,-1163,352,1225,25.0
'2018-05-29 14:39:20.00',50.077,-747,1,71.1,631.2,-1163,352,1225,25.0
'2018-05-29 14:39:21.00',50.077,-748,1,71.1,631.2,-1164,352,1225,25.0
'2018-05-29 14:39:21.99',50.076,-748,-1,71.1,631.2,-1165,352,1225,25.0
'2018-05-29 14:39:23.00',50.073,-751,1,71.2,631.3,-1165,352,1225,25.0
'2018-05-29 14:39:24.00',50.070,-751,-1,71.2,631.3,-1165,352,1225,25.0
'2018-05-29 14:39:25.00',50.071,-753,-2,71.2,631.3,-1165,353,1225,25.0
'2018-05-29 14:39:26.00',50.070,-749,0,71.2,631.3,-1165,353,1225,25.0
'2018-05-29 14:39:27.00',50.069,-751,1,71.2,631.3,-1165,353,1225,25.0
'2018-05-29 14:39:28.00',50.071,-750,-1,71.3,631.3,-1165,353,1227,25.0
'2018-05-29 14:39:29.00',50.070,-749,-2,71.3,631.3,-1165,353,1227,25.0
'2018-05-29 14:39:30.00',50.070,-748,1,71.3,631.3,-1165,353,1227,25.0
'2018-05-29 14:39:31.00',50.070,-750,-2,71.3,631.4,-1164,352,1227,25.0
'2018-05-29 14:39:32.00',50.068,-752,-3,71.3,631.4,-1164,352,1227,25.0
'2018-05-29 14:39:33.00',50.068,-750,1,71.3,631.4,-1164,352,1227,25.0
'2018-05-29 14:39:34.00',50.067,-747,1,71.3,631.4,-1165,352,1227,25.0
'2018-05-29 14:39:34.99',50.066,-748,1,71.3,631.4,-1165,352,1227,25.0
'2018-05-29 14:39:36.00',50.065,-748,-1,71.4,631.5,-1164,352,1227,25.1
'2018-05-29 14:39:36.99',50.064,-748,-1,71.4,631.5,-1164,352,1227,25.1
'2018-05-29 14:39:38.00',50.064,-751,2,71.4,631.5,-1164,353,1227,25.1
'2018-05-29 14:39:39.00',50.063,-750,-1,71.4,631.5,-1164,353,1227,25.0
'2018-05-29 14:39:40.00',50.063,-748,1,71.5,631.5,-1165,353,1227,25.0
'2018-05-29 14:39:41.00',50.063,-750,0,71.5,631.5,-1164,353,1225,25.0
'2018-05-29 14:39:42.00',50.065,-752,-3,71.5,631.5,-1164,353,1225,25.0
'2018-05-29 14:39:43.00',50.063,-752,3,71.6,631.5,-1163,353,1225,25.0
'2018-05-29 14:39:44.00',50.062,-750,0,71.6,631.5,-1163,353,1225,25.0
'2018-05-29 14:39:45.00',50.062,-750,1,71.6,631.6,-1163,353,1225,25.0
'2018-05-29 14:39:46.00',50.061,-752,2,71.6,631.6,-1164,353,1225,24.9
'2018-05-29 14:39:47.00',50.062,-749,-3,71.6,631.6,-1164,353,1224,24.9
'2018-05-29 14:39:47.99',50.063,-750,-1,71.7,631.6,-1164,353,1224,24.9
'2018-05-29 14:39:49.00',50.063,-750,-1,71.7,631.6,-1164,353,1224,24.9
'2018-05-29 14:39:50.00',50.064,-751,-1,71.8,631.7,-1164,353,1224,24.9
'2018-05-29 14:39:51.00',50.064,-749,1,71.8,631.7,-1164,353,1224,24.9
'2018-05-29 14:39:52.00',50.065,-747,-2,71.8,631.7,-1164,353,1224,24.9
'2018-05-29 14:39:53.00',50.065,-748,-3,71.8,631.7,-1164,353,1224,24.9
'2018-05-29 14:39:54.00',50.063,-747,1,71.9,631.7,-1164,353,1224,24.9
'2018-05-29 14:39:55.00',50.066,-748,-1,71.9,631.7,-1165,353,1224,24.9
'2018-05-29 14:39:56.00',50.067,-750,3,71.9,631.7,-1165,353,1224,24.9
'2018-05-29 14:39:57.00',50.067,-750,-2,71.9,631.7,-1164,353,1224,24.9
'2018-05-29 14:39:58.00',50.063,-754,0,71.9,631.7,-1165,353,1224,24.9
'2018-05-29 14:39:59.00',50.066,-754,0,71.9,631.8,-1165,353,1224,24.9
'2018-05-29 14:40:00.00',50.065,-751,-1,72.0,631.8,-1165,353,1225,24.9
'2018-05-29 14:40:00.99',50.066,-750,1,72.0,631.8,-1165,353,1225,24.9
'2018-05-29 14:40:02.00',50.063,-750,-2,72.0,631.8,-1165,353,1225,24.9
'2018-05-29 14:40:02.99',50.059,-750,-1,72.0,631.8,-1165,353,1225,24.9
'2018-05-29 14:40:04.00',50.061,-751,0,72.0,631.8,-1165,353,1225,24.9
'2018-05-29 14:40:05.00',50.059,-750,-4,72.1,631.8,-1165,353,1225,24.9
'2018-05-29 14:40:06.00',50.060,-751,0,72.1,631.9,-1165,353,1226,24.9
'2018-05-29 14:40:07.00',50.060,-750,-1,72.1,631.9,-1165,353,1226,24.9
'2018-05-29 14:40:08.00',50.059,-747,-2,72.1,631.9,-1165,353,1226,24.9
'2018-05-29 14:40:09.00',50.059,-749,2,72.1,631.9,-1163,353,1226,24.9
'2018-05-29 14:40:10.00',50.059,-748,-1,72.1,631.9,-1163,353,1226,24.9
'2018-05-29 14:40:11.00',50.060,-748,-1,72.1,631.9,-1164,353,1226,24.9
'2018-05-29 14:40:12.00',50.063,-748,0,72.1,632.0,-1164,353,1225,24.9
'2018-05-29 14:40:13.00',50.063,-750,1,72.2,632.0,-1164,353,1225,24.9
'2018-05-29 14:40:13.99',50.065,-753,1,72.2,632.0,-1164,353,1225,24.9
'2018-05-29 14:40:15.00',50.066,-752,1,72.2,632.0,-1164,353,1225,24.9
'2018-05-29 14:40:16.00',50.067,-749,-1,72.2,632.0,-1164,353,1225,24.9
'2018-05-29 14:40:17.00',50.069,-750,1,72.3,632.0,-1164,353,1225,24.9
'2018-05-29 14:40:18.00',50.067,-748,-1,72.3,632.1,-1164,353,1225,24.9
'2018-05-29 14:40:19.00',50.064,-751,-2,72.3,632.1,-1164,353,1224,24.9
'2018-05-29 14:40:20.00',50.061,-752,0,72.3,632.1,-1163,353,1224,24.9
'2018-05-29 14:40:21.00',50.062,-751,-3,72.3,632.1,-1161,353,1224,24.9
'2018-05-29 14:40:22.00',50.062,-750,1,72.3,632.1,-1161,353,1224,24.9
'2018-05-29 14:40:23.00',50.059,-750,-1,72.3,632.1,-1161,353,1224,24.9
'2018-05-29 14:40:24.00',50.058,-747,-2,72.3,632.2,-1161,353,1224,24.9
'2018-05-29 14:40:25.00',50.057,-748,2,72.4,632.2,-1161,353,1227,24.9
'2018-05-29 14:40:26.00',50.057,-747,-1,72.4,632.2,-1161,353,1227,24.9
'2018-05-29 14:40:26.99',50.057,-748,-1,72.4,632.2,-1161,353,1227,24.9
'2018-05-29 14:40:28.00',50.055,-752,-1,72.4,632.2,-1161,352,1227,24.9
'2018-05-29 14:40:28.99',50.058,-751,0,72.4,632.2,-1162,352,1227,24.9
'2018-05-29 14:40:30.00',50.060,-750,-1,72.4,632.3,-1162,352,1227,24.9
'2018-05-29 14:40:31.00',50.063,-750,-1,72.4,632.3,-1162,352,1227,24.9
'2018-05-29 14:40:32.00',50.064,-747,-2,72.5,632.3,-1161,352,1227,24.9
'2018-05-29 14:40:33.00',50.067,-750,3,72.6,632.3,-1160,352,1227,24.9
'2018-05-29 14:40:34.00',50.069,-750,-1,72.6,632.3,-1160,352,1227,24.9
'2018-05-29 14:40:35.00',50.071,-747,0,72.6,632.3,-1161,352,1227,24.9
'2018-05-29 14:40:36.00',50.069,-750,2,72.6,632.4,-1160,352,1227,24.9
'2018-05-29 14:40:37.00',50.067,-751,-3,72.6,632.4,-1160,352,1227,24.9
'2018-05-29 14:40:37.99',50.065,-751,2,72.7,632.4,-1160,352,1228,24.9
'2018-05-29 14:40:39.00',50.063,-750,1,72.8,632.4,-1160,352,1228,24.9
'2018-05-29 14:40:39.99',50.061,-750,-1,72.8,632.4,-1160,352,1228,24.9
'2018-05-29 14:40:41.00',50.056,-748,1,72.8,632.4,-1160,352,1228,24.9
'2018-05-29 14:40:42.00',50.053,-748,-2,72.8,632.5,-1160,352,1228,24.9
'2018-05-29 14:40:43.00',50.051,-751,-2,72.8,632.5,-1160,352,1228,24.9
'2018-05-29 14:40:44.00',50.050,-752,-1,72.9,632.5,-1160,352,1228,24.9
'2018-05-29 14:40:45.00',50.050,-748,2,72.9,632.5,-1159,352,1227,24.9
'2018-05-29 14:40:46.00',50.045,-748,-1,72.9,632.5,-1159,352,1227,24.9
'2018-05-29 14:40:47.00',50.044,-748,-2,72.9,632.5,-1159,352,1227,24.9
'2018-05-29 14:40:48.00',50.044,-750,0,72.9,632.6,-1159,352,1227,24.9
'2018-05-29 14:40:49.00',50.042,-751,0,72.9,632.6,-1159,352,1227,24.9
'2018-05-29 14:40:50.00',50.039,-750,-3,73.0,632.6,-1159,352,1227,24.9
'2018-05-29 14:40:50.99',50.039,-750,-1,73.0,632.6,-1159,352,1227,24.9
'2018-05-29 14:40:52.00',50.041,-750,0,73.0,632.6,-1159,352,1227,24.9
'2018-05-29 14:40:53.00',50.042,-750,-1,73.0,632.6,-1160,352,1227,24.9
'2018-05-29 14:40:54.00',50.041,-747,-2,73.1,632.6,-1160,352,1227,24.9
'2018-05-29 14:40:55.00',50.043,-746,-3,73.1,632.7,-1160,352,1227,24.9
'2018-05-29 14:40:56.00',50.042,-750,2,73.1,632.7,-1159,352,1227,24.9
'2018-05-29 14:40:57.00',50.042,-748,1,73.1,632.7,-1159,352,1227,24.9
'2018-05-29 14:40:58.00',50.041,-748,0,73.1,632.7,-1159,352,1227,24.9
'2018-05-29 14:40:59.00',50.041,-748,-2,73.1,632.7,-1160,352,1227,24.8
'2018-05-29 14:41:00.00',50.041,-750,1,73.1,632.8,-1160,352,1227,24.8
'2018-05-29 14:41:01.00',50.041,-750,0,73.1,632.8,-1159,352,1227,24.8
'2018-05-29 14:41:02.00',50.038,-750,-1,73.2,632.8,-1159,352,1227,24.8
'2018-05-29 14:41:03.00',50.037,-752,-4,73.2,632.8,-1159,352,1227,24.8
'2018-05-29 14:41:03.99',50.037,-753,0,73.2,632.8,-1159,352,1227,24.8
'2018-05-29 14:41:05.00',50.037,-752,2,73.2,632.8,-1160,352,1227,24.8
'2018-05-29 14:41:05.99',50.037,-750,-1,73.2,632.8,-1160,352,1227,24.8
'2018-05-29 14:41:07.00',50.032,-748,-1,73.2,632.9,-1160,352,1227,24.8
'2018-05-29 14:41:08.00',50.028,-750,-1,73.2,632.9,-1159,352,1227,24.8
'2018-05-29 14:41:09.00',50.027,-748,-1,73.3,632.9,-1158,352,1227,24.8
'2018-05-29 14:41:10.00',50.024,-750,1,73.3,632.9,-1158,352,1227,24.7
'2018-05-29 14:41:11.00',50.022,-750,3,73.3,633.0,-1158,352,1226,24.7
'2018-05-29 14:41:12.00',50.020,-749,2,73.3,633.0,-1158,352,1226,24.7
'2018-05-29 14:41:13.00',50.020,-748,-1,73.3,633.0,-1158,352,1226,24.7
'2018-05-29 14:41:14.00',50.020,-747,-1,73.3,633.0,-1158,352,1226,24.7
'2018-05-29 14:41:15.00',50.020,-748,-2,73.4,633.1,-1158,352,1226,24.7
'2018-05-29 14:41:16.00',50.019,-747,-1,73.4,633.1,-1158,352,1226,24.7
'2018-05-29 14:41:16.99',50.017,-749,-2,73.4,633.1,-1159,352,1226,24.7
'2018-05-29 14:41:18.00',50.017,-751,1,73.4,633.1,-1159,352,1226,24.7
'2018-05-29 14:41:19.00',50.016,-749,0,73.4,633.1,-1159,352,1226,24.7
'2018-05-29 14:41:20.00',50.015,-751,0,73.4,633.1,-1158,352,1226,24.7
'2018-05-29 14:41:21.00',50.017,-751,1,73.4,633.1,-1158,352,1226,24.7
'2018-05-29 14:41:22.00',50.017,-751,-1,73.5,633.1,-1158,352,1226,24.7
'2018-05-29 14:41:23.00',50.017,-750,-2,73.6,633.2,-1159,352,1226,24.7
'2018-05-29 14:41:24.00',50.017,-750,-2,73.6,633.2,-1159,352,1227,24.7
'2018-05-29 14:41:25.00',50.015,-750,-2,73.6,633.2,-1159,352,1227,24.7
'2018-05-29 14:41:26.00',50.017,-750,-2,73.6,633.2,-1158,352,1227,24.7
'2018-05-29 14:41:27.00',50.016,-751,-3,73.7,633.3,-1158,352,1227,24.7
'2018-05-29 14:41:28.00',50.015,-754,-1,73.7,633.3,-1158,352,1227,24.7
'2018-05-29 14:41:29.00',50.013,-752,1,73.7,633.3,-1159,352,1227,24.7
'2018-05-29 14:41:29.99',50.010,-751,1,73.8,633.3,-1159,352,1227,24.7
'2018-05-29 14:41:31.00',50.010,-752,0,73.8,633.3,-1159,352,1227,24.7
'2018-05-29 14:41:31.99',50.007,-749,3,73.8,633.3,-1158,352,1227,24.7
'2018-05-29 14:41:33.00',50.006,-752,2,73.9,633.3,-1158,352,1227,24.7
'2018-05-29 14:41:34.00',50.009,-748,1,73.9,633.4,-1158,352,1227,24.7
'2018-05-29 14:41:35.00',50.015,-752,-1,73.9,633.4,-1158,352,1227,24.7
'2018-05-29 14:41:36.00',50.017,-747,-3,73.9,633.4,-1158,352,1227,24.7
'2018-05-29 14:41:37.00',50.018,-750,-3,73.9,633.5,-1158,352,1227,24.7
'2018-05-29 14:41:38.00',50.019,-750,2,74.0,633.5,-1158,352,1227,24.7
'2018-05-29 14:41:39.00',50.020,-748,-1,74.0,633.5,-1158,352,1227,24.7
'2018-05-29 14:41:40.00',50.019,-751,2,74.0,633.5,-1158,352,1227,24.7
'2018-05-29 14:41:41.00',50.020,-751,3,74.0,633.5,-1158,352,1227,24.7
'2018-05-29 14:41:42.00',50.019,-748,1,74.0,633.5,-1159,352,1227,24.7
'2018-05-29 14:41:42.99',50.018,-750,-1,74.0,633.5,-1159,352,1227,24.7
'2018-05-29 14:41:44.00',50.019,-750,2,74.0,633.6,-1158,352,1227,24.7
'2018-05-29 14:41:45.00',50.023,-748,-1,74.0,633.6,-1158,352,1227,24.7
'2018-05-29 14:41:46.00',50.025,-748,-3,74.1,633.6,-1157,352,1227,24.7
'2018-05-29 14:41:47.00',50.026,-749,0,74.1,633.6,-1157,352,1227,24.7
'2018-05-29 14:41:48.00',50.028,-750,0,74.1,633.6,-1157,352,1227,24.7
'2018-05-29 14:41:49.00',50.028,-751,0,74.1,633.7,-1158,352,1227,24.7
'2018-05-29 14:41:50.00',50.029,-752,-1,74.2,633.7,-1157,352,1227,24.7
'2018-05-29 14:41:51.00',50.028,-748,0,74.2,633.7,-1157,352,1227,24.7
'2018-05-29 14:41:52.00',50.027,-747,-1,74.2,633.8,-1157,352,1227,24.7
'2018-05-29 14:41:53.00',50.022,-747,-1,74.2,633.8,-1157,352,1227,24.7
'2018-05-29 14:41:54.00',50.018,-747,-1,74.2,633.8,-1158,352,1227,24.7
'2018-05-29 14:41:55.00',50.015,-748,1,74.2,633.8,-1158,352,1227,24.7
'2018-05-29 14:41:55.99',50.012,-750,3,74.2,633.8,-1157,352,1231,24.7
'2018-05-29 14:41:57.00',50.011,-750,2,74.2,633.8,-1157,352,1231,24.6
'2018-05-29 14:41:57.99',50.011,-751,2,74.2,633.9,-1157,352,1231,24.6
'2018-05-29 14:41:59.00',50.011,-752,1,74.2,633.9,-1157,352,1231,24.6
'2018-05-29 14:42:00.00',50.007,-750,1,74.3,633.9,-1158,352,1231,24.6
'2018-05-29 14:42:01.00',50.004,-750,2,74.3,633.9,-1158,352,1231,24.2
'2018-05-29 14:42:02.00',50.000,-750,-12,74.3,634.0,-1157,352,1231,24.2
'2018-05-29 14:42:03.00',49.999,-749,14,74.3,634.0,-1157,352,1229,24.2
'2018-05-29 14:42:04.00',49.997,-750,2,74.3,634.0,-1157,352,1229,24.1
'2018-05-29 14:42:05.00',49.990,-750,3,74.4,634.0,-1157,352,1229,24.1
'2018-05-29 14:42:06.00',49.988,-750,3,74.4,634.0,-1157,352,1229,24.1
'2018-05-29 14:42:07.00',49.984,-750,3,74.4,634.0,-1157,351,1229,24.1
'2018-05-29 14:42:08.00',49.980,-751,3,74.4,634.1,-1157,351,1229,24.1
'2018-05-29 14:42:08.99',49.978,-746,-1,74.4,634.1,-1157,351,1229,24.1
'2018-05-29 14:42:10.00',49.975,-747,-2,74.4,634.1,-1156,351,1230,24.1
'2018-05-29 14:42:11.00',49.975,-747,-1,74.4,634.1,-1156,351,1230,24.1
'2018-05-29 14:42:12.00',49.974,-747,3,74.5,634.1,-1156,351,1230,24.1
'2018-05-29 14:42:13.00',49.976,-746,3,74.6,634.2,-1157,352,1230,24.1
'2018-05-29 14:42:14.00',49.980,-750,1,74.6,634.2,-1156,352,1230,24.1
'2018-05-29 14:42:15.00',49.985,-749,1,74.6,634.2,-1156,352,1230,24.0
'2018-05-29 14:42:16.00',49.986,-748,2,74.6,634.3,-1156,352,1230,24.0
'2018-05-29 14:42:17.00',49.989,-748,0,74.7,634.3,-1156,352,1230,24.0
'2018-05-29 14:42:18.00',49.994,-747,3,74.7,634.3,-1157,352,1230,24.0
'2018-05-29 14:42:19.00',49.997,-748,-3,74.7,634.3,-1157,351,1230,24.0
'2018-05-29 14:42:19.99',49.999,-748,-13,74.7,634.3,-1157,351,1230,24.0
'2018-05-29 14:42:21.00',50.002,-747,-3,74.8,634.3,-1157,351,1230,24.0
'2018-05-29 14:42:21.99',50.001,-748,-1,74.8,634.4,-1157,351,1229,24.0
'2018-05-29 14:42:23.00',50.001,-747,12,74.9,634.4,-1156,351,1229,24.0
'2018-05-29 14:42:24.00',50.003,-749,-1,74.9,634.4,-1156,351,1229,24.0
'2018-05-29 14:42:25.00',50.000,-750,-1,74.9,634.4,-1157,351,1229,24.0
'2018-05-29 14:42:26.00',49.999,-748,0,74.9,634.5,-1157,351,1229,23.9
'2018-05-29 14:42:27.00',49.999,-748,-1,74.9,634.5,-1157,351,1229,23.9
'2018-05-29 14:42:28.00',49.999,-748,-14,75.0,634.5,-1157,351,1229,23.9
'2018-05-29 14:42:29.00',50.001,-748,-4,75.0,634.5,-1157,351,1230,23.9
'2018-05-29 14:42:30.00',50.002,-748,1,75.0,634.5,-1157,351,1230,23.9
