'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 14:42:31.00',50.006,-748,-2,75.0,634.5,-1158,351,1230,23.9
'2018-05-29 14:42:32.00',50.007,-748,2,75.0,634.6,-1158,352,1230,23.9
'2018-05-29 14:42:32.99',50.008,-748,3,75.0,634.6,-1158,352,1230,23.9
'2018-05-29 14:42:34.00',50.010,-749,3,75.0,634.6,-1157,352,1230,23.9
'2018-05-29 14:42:34.99',50.014,-748,3,75.0,634.6,-1157,352,1230,23.9
'2018-05-29 14:42:36.00',50.013,-749,1,75.0,634.7,-1157,352,1230,23.9
'2018-05-29 14:42:37.00',50.017,-747,3,75.1,634.7,-1157,352,1230,23.7
'2018-05-29 14:42:38.00',50.021,-747,-1,75.1,634.7,-1156,352,1230,23.7
'2018-05-29 14:42:39.00',50.025,-747,-2,75.1,634.7,-1156,352,1230,23.7
'2018-05-29 14:42:40.00',50.026,-748,1,75.1,634.8,-1156,352,1230,23.7
'2018-05-29 14:42:41.00',50.027,-749,1,75.2,634.8,-1156,352,1230,23.7
'2018-05-29 14:42:42.00',50.028,-752,1,75.2,634.8,-1156,352,1230,23.7
'2018-05-29 14:42:43.00',50.030,-750,1,75.2,634.8,-1156,352,1230,23.7
'2018-05-29 14:42:44.00',50.030,-752,-1,75.2,634.8,-1156,352,1230,23.9
'2018-05-29 14:42:45.00',50.031,-750,-1,75.2,634.8,-1156,352,1230,23.9
'2018-05-29 14:42:45.99',50.032,-752,1,75.2,634.9,-1155,352,1230,23.9
'2018-05-29 14:42:47.00',50.035,-752,0,75.2,634.9,-1155,352,1230,23.9
'2018-05-29 14:42:48.00',50.036,-752,1,75.2,634.9,-1155,352,1230,23.9
'2018-05-29 14:42:49.00',50.038,-746,-3,75.2,634.9,-1156,352,1231,23.9
'2018-05-29 14:42:50.00',50.040,-747,-1,75.3,635.0,-1156,352,1231,23.9
'2018-05-29 14:42:51.00',50.037,-747,1,75.3,635.0,-1156,352,1231,23.9
'2018-05-29 14:42:52.00',50.037,-748,-1,75.3,635.0,-1156,352,1231,23.8
'2018-05-29 14:42:53.00',50.036,-747,-4,75.3,635.1,-1156,351,1231,23.8
'2018-05-29 14:42:54.00',50.035,-751,-4,75.4,635.1,-1156,351,1231,23.8
'2018-05-29 14:42:55.00',50.035,-748,1,75.4,635.1,-1156,351,1231,23.8
'2018-05-29 14:42:56.00',50.033,-750,2,75.4,635.1,-1156,351,1230,23.8
'2018-05-29 14:42:57.00',50.033,-751,2,75.4,635.1,-1156,351,1230,23.8
'2018-05-29 14:42:58.00',50.030,-750,-1,75.4,635.1,-1155,351,1230,23.8
'2018-05-29 14:42:58.99',50.027,-750,-3,75.4,635.2,-1155,351,1230,23.9
'2018-05-29 14:43:00.00',50.026,-748,-4,75.4,635.2,-1155,351,1230,23.9
'2018-05-29 14:43:00.99',50.022,-750,-3,75.5,635.2,-1156,351,1230,23.9
'2018-05-29 14:43:02.00',50.021,-752,-1,75.5,635.2,-1156,351,1230,23.9
'2018-05-29 14:43:03.00',50.021,-752,0,75.6,635.3,-1155,351,1230,23.9
'2018-05-29 14:43:04.00',50.019,-752,0,75.6,635.3,-1155,351,1230,23.9
'2018-05-29 14:43:05.00',50.018,-752,1,75.6,635.3,-1155,351,1230,23.9
'2018-05-29 14:43:06.00',50.014,-751,-1,75.7,635.3,-1155,352,1230,23.8
'2018-05-29 14:43:07.00',50.014,-751,-1,75.7,635.3,-1156,352,1230,23.8
'2018-05-29 14:43:08.00',50.014,-750,-4,75.7,635.4,-1155,352,1230,23.8
'2018-05-29 14:43:09.00',50.015,-750,-4,75.7,635.4,-1155,352,1230,23.8
'2018-05-29 14:43:10.00',50.022,-750,-3,75.8,635.4,-1155,352,1230,23.8
'2018-05-29 14:43:11.00',50.015,-750,-4,75.8,635.4,-1154,352,1230,23.8
'2018-05-29 14:43:11.99',50.015,-750,-1,75.8,635.5,-1154,352,1230,23.8
'2018-05-29 14:43:13.00',50.015,-750,-1,75.8,635.5,-1155,352,1230,23.8
'2018-05-29 14:43:14.00',50.016,-751,2,75.9,635.5,-1155,352,1230,23.8
'2018-05-29 14:43:15.00',50.018,-752,-1,75.9,635.6,-1155,352,1230,23.8
'2018-05-29 14:43:16.00',50.019,-749,-4,75.9,635.6,-1155,352,1230,23.8
'2018-05-29 14:43:17.00',50.020,-748,-3,75.9,635.6,-1155,352,1230,23.9
'2018-05-29 14:43:18.00',50.021,-747,-4,76.0,635.6,-1155,352,1230,23.9
'2018-05-29 14:43:19.00',50.022,-747,-3,76.0,635.6,-1155,352,1230,23.9
'2018-05-29 14:43:20.00',50.023,-747,-3,76.0,635.6,-1155,352,1230,23.9
'2018-05-29 14:43:21.00',50.025,-747,-3,76.0,635.7,-1155,352,1230,23.8
'2018-05-29 14:43:22.00',50.026,-748,3,76.0,635.7,-1154,352,1227,23.8
'2018-05-29 14:43:23.00',50.031,-748,-1,76.0,635.7,-1154,352,1227,23.8
'2018-05-29 14:43:24.00',50.033,-748,0,76.0,635.8,-1154,352,1227,23.8
'2018-05-29 14:43:24.99',50.037,-748,-3,76.1,635.8,-1155,352,1227,23.8
'2018-05-29 14:43:26.00',50.039,-747,1,76.1,635.8,-1155,352,1227,23.8
'2018-05-29 14:43:26.99',50.041,-750,1,76.1,635.9,-1155,352,1227,23.8
'2018-05-29 14:43:28.00',50.040,-750,-2,76.1,635.9,-1155,352,1228,23.8
'2018-05-29 14:43:29.00',50.038,-753,-3,76.1,635.9,-1155,352,1228,23.8
'2018-05-29 14:43:30.00',50.038,-752,0,76.1,635.9,-1155,352,1228,23.8
'2018-05-29 14:43:31.00',50.037,-754,1,76.1,635.9,-1155,352,1228,23.8
'2018-05-29 14:43:32.00',50.038,-752,-1,76.2,635.9,-1155,352,1228,23.8
'2018-05-29 14:43:33.00',50.037,-750,-1,76.2,636.0,-1154,352,1228,23.8
'2018-05-29 14:43:34.00',50.036,-750,0,76.2,636.0,-1154,352,1228,23.8
'2018-05-29 14:43:35.00',50.036,-752,2,76.2,636.0,-1154,352,1228,23.8
'2018-05-29 14:43:36.00',50.038,-750,-1,76.2,636.1,-1154,352,1228,23.8
'2018-05-29 14:43:37.00',50.038,-749,-4,76.2,636.1,-1154,352,1228,23.8
'2018-05-29 14:43:37.99',50.038,-748,-2,76.2,636.1,-1154,352,1228,23.8
'2018-05-29 14:43:39.00',50.037,-750,0,76.2,636.1,-1154,352,1228,23.8
'2018-05-29 14:43:40.00',50.036,-750,1,76.2,636.2,-1154,352,1228,23.8
'2018-05-29 14:43:41.00',50.034,-752,-3,76.2,636.2,-1154,352,1228,23.8
'2018-05-29 14:43:42.00',50.035,-750,-3,76.3,636.2,-1154,352,1228,23.8
'2018-05-29 14:43:43.00',50.028,-749,-1,76.4,636.2,-1154,352,1228,23.8
'2018-05-29 14:43:44.00',50.026,-751,0,76.4,636.2,-1154,352,1228,23.8
'2018-05-29 14:43:45.00',50.023,-753,1,76.4,636.3,-1154,352,1228,23.8
'2018-05-29 14:43:46.00',50.022,-752,-1,76.4,636.3,-1153,352,1228,23.8
'2018-05-29 14:43:47.00',50.019,-748,-1,76.4,636.3,-1153,352,1228,23.8
'2018-05-29 14:43:48.00',50.020,-748,-1,76.4,636.4,-1153,352,1228,23.8
'2018-05-29 14:43:49.00',50.021,-747,0,76.4,636.4,-1153,352,1228,23.8
'2018-05-29 14:43:50.00',50.020,-749,0,76.4,636.4,-1153,352,1228,23.8
'2018-05-29 14:43:50.99',50.019,-750,1,76.5,636.4,-1153,352,1228,23.8
'2018-05-29 14:43:52.00',50.019,-751,3,76.5,636.5,-1153,352,1228,23.8
'2018-05-29 14:43:53.00',50.018,-749,1,76.6,636.5,-1153,352,1228,23.8
'2018-05-29 14:43:54.00',50.015,-751,1,76.6,636.5,-1153,352,1228,23.8
'2018-05-29 14:43:55.00',50.009,-751,1,76.6,636.5,-1153,352,1228,23.8
'2018-05-29 14:43:56.00',50.008,-750,2,76.7,636.5,-1153,352,1228,23.8
'2018-05-29 14:43:57.00',50.005,-749,-1,76.7,636.6,-1153,352,1228,23.9
'2018-05-29 14:43:58.00',50.002,-751,-1,76.7,636.6,-1153,352,1228,23.9
'2018-05-29 14:43:59.00',50.003,-748,-12,76.7,636.7,-1153,352,1228,23.9
'2018-05-29 14:44:00.00',50.004,-749,-1,76.7,636.7,-1153,352,1228,23.9
'2018-05-29 14:44:01.00',50.007,-748,-1,76.8,636.7,-1153,352,1232,24.0
'2018-05-29 14:44:01.99',50.007,-751,-1,76.8,636.7,-1153,352,1232,24.0
'2018-05-29 14:44:03.00',50.009,-749,-1,76.9,636.7,-1153,352,1232,24.0
'2018-05-29 14:44:03.99',50.011,-750,-3,76.9,636.8,-1153,352,1232,24.0
'2018-05-29 14:44:05.00',50.012,-746,-2,76.9,636.8,-1153,352,1232,24.0
'2018-05-29 14:44:06.00',50.014,-747,-3,76.9,636.8,-1153,352,1232,24.0
'2018-05-29 14:44:07.00',50.015,-748,-4,76.9,636.8,-1153,352,1232,24.0
'2018-05-29 14:44:08.00',50.014,-749,-1,76.9,636.8,-1153,352,1229,24.1
'2018-05-29 14:44:09.00',50.012,-747,0,77.0,636.9,-1153,352,1229,24.1
'2018-05-29 14:44:10.00',50.009,-747,1,77.0,636.9,-1152,352,1229,24.1
'2018-05-29 14:44:11.00',50.007,-747,-3,77.0,637.0,-1152,352,1229,24.1
'2018-05-29 14:44:12.00',50.002,-747,1,77.0,637.0,-1152,352,1229,24.1
'2018-05-29 14:44:13.00',49.998,-748,9,77.0,637.0,-1152,352,1229,24.1
'2018-05-29 14:44:14.00',49.994,-748,-1,77.1,637.0,-1152,352,1229,24.1
'2018-05-29 14:44:14.99',49.986,-748,-1,77.1,637.0,-1152,352,1230,24.1
'2018-05-29 14:44:16.00',49.982,-748,-4,77.1,637.1,-1152,352,1230,24.1
'2018-05-29 14:44:17.00',49.980,-748,-3,77.1,637.1,-1152,352,1230,24.1
'2018-05-29 14:44:18.00',49.982,-747,-3,77.1,637.2,-1152,352,1230,24.1
'2018-05-29 14:44:19.00',49.985,-747,-3,77.1,637.2,-1152,352,1230,24.2
'2018-05-29 14:44:20.00',49.997,-748,-3,77.1,637.2,-1152,352,1230,24.2
'2018-05-29 14:44:21.00',49.992,-748,-3,77.1,637.2,-1152,352,1228,24.2
'2018-05-29 14:44:22.00',49.990,-751,0,77.1,637.2,-1152,352,1228,24.3
'2018-05-29 14:44:23.00',49.990,-751,-1,77.1,637.3,-1152,352,1228,24.3
'2018-05-29 14:44:24.00',49.988,-752,0,77.2,637.3,-1152,352,1228,24.3
'2018-05-29 14:44:25.00',49.985,-752,0,77.2,637.4,-1152,351,1228,24.3
'2018-05-29 14:44:26.00',49.983,-751,-1,77.2,637.4,-1152,351,1228,24.3
'2018-05-29 14:44:27.00',49.983,-752,-1,77.2,637.4,-1153,351,1228,24.3
'2018-05-29 14:44:27.99',49.984,-752,-3,77.2,637.4,-1153,351,1231,24.3
'2018-05-29 14:44:29.00',49.985,-751,-3,77.2,637.4,-1153,351,1231,24.3
'2018-05-29 14:44:29.99',49.987,-750,-3,77.3,637.5,-1153,351,1231,24.3
'2018-05-29 14:44:31.00',49.988,-750,-3,77.3,637.5,-1153,351,1231,24.3
'2018-05-29 14:44:32.00',49.989,-750,-3,77.3,637.5,-1153,352,1231,24.3
'2018-05-29 14:44:33.00',49.987,-750,0,77.4,637.5,-1152,352,1231,24.3
'2018-05-29 14:44:34.00',49.985,-750,1,77.4,637.6,-1152,352,1228,24.3
'2018-05-29 14:44:35.00',49.983,-750,0,77.4,637.6,-1151,352,1228,24.3
'2018-05-29 14:44:36.00',49.983,-751,0,77.4,637.6,-1151,352,1228,24.3
'2018-05-29 14:44:37.00',49.984,-750,-1,77.4,637.7,-1151,352,1228,24.3
'2018-05-29 14:44:38.00',49.987,-748,1,77.4,637.7,-1151,351,1228,24.3
'2018-05-29 14:44:39.00',49.987,-748,-1,77.4,637.7,-1151,351,1228,24.3
'2018-05-29 14:44:40.00',49.990,-750,-1,77.5,637.8,-1151,351,1228,24.4
'2018-05-29 14:44:40.99',49.995,-749,-3,77.5,637.8,-1151,351,1229,24.4
'2018-05-29 14:44:42.00',49.995,-749,-3,77.6,637.8,-1151,351,1229,24.4
'2018-05-29 14:44:43.00',49.996,-750,-3,77.6,637.8,-1151,351,1229,24.4
'2018-05-29 14:44:44.00',50.000,-749,-3,77.6,637.8,-1151,352,1229,24.4
'2018-05-29 14:44:45.00',50.002,-748,-2,77.6,637.9,-1151,352,1229,24.4
'2018-05-29 14:44:46.00',50.006,-748,-2,77.7,637.9,-1151,352,1229,24.4
'2018-05-29 14:44:47.00',50.007,-749,-2,77.7,638.0,-1151,352,1228,24.4
'2018-05-29 14:44:48.00',50.008,-750,-3,77.7,638.0,-1151,352,1228,24.4
'2018-05-29 14:44:49.00',50.008,-750,-2,77.7,638.0,-1151,352,1228,24.4
'2018-05-29 14:44:50.00',50.008,-750,0,77.7,638.0,-1151,352,1228,24.4
'2018-05-29 14:44:51.00',50.007,-751,-1,77.7,638.0,-1151,352,1228,24.4
'2018-05-29 14:44:52.00',50.007,-752,1,77.8,638.1,-1151,352,1228,24.4
'2018-05-29 14:44:53.00',50.005,-751,-1,77.8,638.1,-1151,352,1228,24.4
'2018-05-29 14:44:53.99',50.001,-749,1,77.9,638.1,-1151,352,1230,24.4
'2018-05-29 14:44:55.00',50.002,-752,1,77.9,638.2,-1150,352,1230,24.4
'2018-05-29 14:44:55.99',50.002,-752,1,77.9,638.2,-1150,352,1230,24.4
'2018-05-29 14:44:57.00',50.001,-752,0,77.9,638.2,-1150,352,1230,24.4
'2018-05-29 14:44:58.00',49.999,-750,1,77.9,638.2,-1150,352,1230,24.4
'2018-05-29 14:44:59.00',49.994,-751,-11,78.0,638.3,-1150,352,1230,24.4
'2018-05-29 14:45:00.00',49.991,-750,0,78.0,638.3,-1150,352,1227,24.4
'2018-05-29 14:45:01.00',49.992,-750,1,78.0,638.3,-1150,352,1227,24.4
'2018-05-29 14:45:02.00',49.991,-750,1,78.0,638.4,-1150,352,1227,24.5
'2018-05-29 14:45:03.00',49.992,-748,0,78.0,638.4,-1150,352,1227,24.5
'2018-05-29 14:45:04.00',49.996,-750,-1,78.0,638.4,-1150,352,1227,24.5
'2018-05-29 14:45:05.00',49.998,-750,-2,78.1,638.4,-1149,352,1227,24.5
'2018-05-29 14:45:06.00',50.000,-749,-1,78.1,638.5,-1149,352,1227,24.6
'2018-05-29 14:45:06.99',49.999,-750,-2,78.1,638.5,-1149,352,1228,24.6
'2018-05-29 14:45:08.00',50.000,-748,-1,78.1,638.5,-1149,352,1228,24.6
'2018-05-29 14:45:09.00',50.001,-747,-3,78.1,638.5,-1149,352,1228,24.6
'2018-05-29 14:45:10.00',49.998,-747,-1,78.1,638.5,-1149,352,1228,24.6
'2018-05-29 14:45:11.00',49.999,-747,-1,78.1,638.6,-1149,352,1228,24.6
'2018-05-29 14:45:12.00',49.999,-747,-3,78.1,638.6,-1149,352,1228,24.6
'2018-05-29 14:45:13.00',50.001,-747,-1,78.1,638.7,-1149,352,1228,24.6
'2018-05-29 14:45:14.00',50.002,-747,-1,78.1,638.7,-1149,352,1228,24.6
'2018-05-29 14:45:15.00',50.004,-747,-1,78.2,638.7,-1150,352,1228,24.6
'2018-05-29 14:45:16.00',49.999,-745,-1,78.2,638.7,-1150,352,1228,24.6
'2018-05-29 14:45:17.00',50.001,-748,-1,78.2,638.8,-1149,352,1228,24.6
'2018-05-29 14:45:18.00',49.999,-748,-2,78.2,638.8,-1149,352,1228,24.6
'2018-05-29 14:45:19.00',50.000,-747,-1,78.3,638.9,-1149,352,1228,24.6
'2018-05-29 14:45:19.99',49.999,-748,-1,78.3,638.9,-1149,352,1228,24.6
'2018-05-29 14:45:21.00',50.000,-749,1,78.3,638.9,-1149,352,1228,24.6
'2018-05-29 14:45:21.99',49.998,-748,0,78.3,638.9,-1149,352,1228,24.6
'2018-05-29 14:45:23.00',49.999,-747,3,78.4,639.0,-1149,352,1228,24.6
'2018-05-29 14:45:24.00',49.999,-748,2,78.4,639.0,-1149,352,1228,24.6
'2018-05-29 14:45:25.00',49.999,-747,-2,78.4,639.0,-1149,352,1228,24.6
'2018-05-29 14:45:26.00',49.998,-747,-1,78.4,639.1,-1149,352,1226,24.6
'2018-05-29 14:45:27.00',49.998,-748,-1,78.4,639.1,-1149,352,1226,24.6
'2018-05-29 14:45:28.00',49.998,-748,-1,78.4,639.1,-1149,352,1226,24.6
'2018-05-29 14:45:29.00',49.999,-747,-1,78.5,639.1,-1149,352,1226,24.6
'2018-05-29 14:45:30.00',50.001,-748,-1,78.5,639.1,-1149,352,1226,24.6
'2018-05-29 14:45:30.99',50.002,-747,-1,78.5,639.2,-1149,352,1226,24.6
'2018-05-29 14:45:32.00',50.002,-748,-1,78.6,639.2,-1149,352,1226,24.6
'2018-05-29 14:45:32.99',50.003,-747,-1,78.6,639.3,-1148,352,1227,24.6
'2018-05-29 14:45:34.00',50.003,-747,-11,78.6,639.3,-1148,352,1227,24.6
'2018-05-29 14:45:35.00',50.002,-748,-11,78.7,639.4,-1148,352,1227,24.6
'2018-05-29 14:45:36.00',50.003,-748,11,78.7,639.4,-1148,352,1227,24.6
'2018-05-29 14:45:37.00',50.004,-749,1,78.7,639.4,-1148,352,1227,24.6
'2018-05-29 14:45:38.00',50.003,-746,-9,78.7,639.4,-1148,352,1227,24.6
'2018-05-29 14:45:39.00',50.005,-747,0,78.8,639.4,-1148,352,1227,24.7
'2018-05-29 14:45:40.00',50.005,-750,-1,78.8,639.4,-1148,352,1228,24.7
'2018-05-29 14:45:41.00',50.004,-750,1,78.8,639.5,-1148,352,1228,24.7
'2018-05-29 14:45:42.00',50.003,-748,1,78.8,639.5,-1148,352,1228,24.7
'2018-05-29 14:45:43.00',50.002,-750,1,78.8,639.5,-1148,352,1228,24.7
'2018-05-29 14:45:43.99',50.000,-748,12,78.8,639.6,-1148,352,1228,24.7
'2018-05-29 14:45:45.00',49.998,-748,1,78.9,639.6,-1148,352,1228,24.7
'2018-05-29 14:45:46.00',49.995,-750,1,78.9,639.6,-1149,352,1227,24.8
'2018-05-29 14:45:47.00',49.996,-747,-1,78.9,639.7,-1148,352,1227,24.8
'2018-05-29 14:45:48.00',49.996,-750,3,78.9,639.7,-1148,352,1227,24.8
'2018-05-29 14:45:49.00',49.996,-747,2,78.9,639.8,-1148,352,1227,24.8
'2018-05-29 14:45:50.00',49.994,-748,-2,79.0,639.8,-1148,352,1227,24.9
'2018-05-29 14:45:51.00',49.993,-748,-1,79.0,639.8,-1148,352,1227,24.9
'2018-05-29 14:45:52.00',49.991,-747,0,79.0,639.8,-1148,352,1227,24.9
'2018-05-29 14:45:53.00',49.988,-749,-3,79.0,639.8,-1148,352,1227,24.9
'2018-05-29 14:45:54.00',49.983,-748,-3,79.0,639.9,-1148,352,1227,24.9
'2018-05-29 14:45:55.00',49.981,-748,-3,79.0,639.9,-1148,352,1227,24.9
'2018-05-29 14:45:56.00',49.980,-751,1,79.1,640.0,-1148,351,1227,24.9
'2018-05-29 14:45:56.99',49.981,-752,0,79.1,640.0,-1148,351,1227,24.9
'2018-05-29 14:45:58.00',49.981,-754,1,79.1,640.0,-1147,351,1227,24.9
'2018-05-29 14:45:58.99',49.981,-754,3,79.1,640.0,-1147,351,1232,24.9
'2018-05-29 14:46:00.00',49.982,-754,0,79.1,640.1,-1146,351,1232,24.9
'2018-05-29 14:46:01.00',49.983,-754,0,79.1,640.1,-1146,351,1232,24.9
'2018-05-29 14:46:02.00',49.985,-754,-1,79.1,640.2,-1146,351,1232,24.9
'2018-05-29 14:46:03.00',49.984,-752,-1,79.1,640.2,-1146,351,1232,24.9
'2018-05-29 14:46:04.00',49.984,-752,-3,79.1,640.2,-1146,351,1232,24.9
'2018-05-29 14:46:05.00',49.982,-750,-3,79.2,640.2,-1146,351,1233,24.9
'2018-05-29 14:46:06.00',49.978,-751,-1,79.2,640.3,-1146,351,1233,24.9
'2018-05-29 14:46:07.00',49.976,-751,-1,79.2,640.3,-1146,351,1233,24.9
'2018-05-29 14:46:08.00',49.972,-751,1,79.2,640.3,-1146,351,1233,24.9
'2018-05-29 14:46:09.00',49.971,-749,1,79.3,640.4,-1146,351,1233,24.9
'2018-05-29 14:46:09.99',49.969,-748,-1,79.3,640.4,-1146,351,1233,24.9
'2018-05-29 14:46:11.00',49.967,-747,-3,79.3,640.4,-1146,351,1231,24.9
'2018-05-29 14:46:12.00',49.966,-747,0,79.3,640.5,-1146,351,1231,24.9
'2018-05-29 14:46:13.00',49.965,-751,1,79.3,640.5,-1146,351,1231,24.9
'2018-05-29 14:46:14.00',49.966,-751,-1,79.4,640.6,-1146,351,1231,24.9
'2018-05-29 14:46:15.00',49.965,-750,-1,79.4,640.6,-1146,351,1231,24.9
'2018-05-29 14:46:16.00',49.964,-751,-1,79.4,640.6,-1146,351,1231,24.9
'2018-05-29 14:46:17.00',49.965,-748,3,79.4,640.6,-1146,351,1231,24.9
'2018-05-29 14:46:18.00',49.964,-747,1,79.5,640.6,-1145,351,1231,24.9
'2018-05-29 14:46:19.00',49.964,-747,-2,79.5,640.6,-1145,351,1231,24.9
'2018-05-29 14:46:20.00',49.963,-748,-1,79.5,640.7,-1145,351,1231,24.9
'2018-05-29 14:46:21.00',49.964,-748,2,79.6,640.8,-1145,351,1231,24.9
'2018-05-29 14:46:22.00',49.964,-748,3,79.6,640.8,-1145,351,1231,24.9
'2018-05-29 14:46:22.99',49.963,-745,-1,79.6,640.8,-1145,351,1231,24.9
'2018-05-29 14:46:24.00',49.961,-747,-2,79.7,640.9,-1144,351,1230,24.9
'2018-05-29 14:46:24.99',49.961,-750,-1,79.7,640.9,-1144,351,1230,24.9
'2018-05-29 14:46:26.00',49.961,-750,2,79.7,641.0,-1144,351,1230,24.9
'2018-05-29 14:46:27.00',49.960,-750,0,79.7,641.0,-1144,351,1230,24.9
'2018-05-29 14:46:28.00',49.963,-750,-3,79.7,641.0,-1144,351,1230,24.9
'2018-05-29 14:46:29.00',49.964,-750,0,79.7,641.0,-1144,351,1230,24.9
'2018-05-29 14:46:30.00',49.965,-752,0,79.7,641.0,-1144,351,1229,24.9
'2018-05-29 14:46:31.00',49.966,-750,1,79.7,641.0,-1144,351,1229,24.9
'2018-05-29 14:46:32.00',49.964,-748,-1,79.8,641.1,-1144,351,1229,24.9
'2018-05-29 14:46:33.00',49.963,-745,-1,79.8,641.1,-1143,351,1229,24.9
'2018-05-29 14:46:34.00',49.957,-750,-2,79.8,641.1,-1143,351,1229,24.9
'2018-05-29 14:46:35.00',49.956,-750,1,79.8,641.2,-1144,351,1229,24.9
'2018-05-29 14:46:35.99',49.955,-749,3,79.8,641.2,-1144,351,1231,24.9
'2018-05-29 14:46:37.00',49.951,-754,1,79.9,641.3,-1144,351,1231,24.9
'2018-05-29 14:46:38.00',49.950,-754,0,79.9,641.3,-1144,351,1231,24.9
'2018-05-29 14:46:39.00',49.950,-751,2,79.9,641.3,-1144,351,1231,24.9
'2018-05-29 14:46:40.00',49.950,-750,2,79.9,641.3,-1144,351,1231,24.9
'2018-05-29 14:46:41.00',49.951,-750,0,80.0,641.3,-1144,351,1231,24.9
'2018-05-29 14:46:42.00',49.953,-747,3,80.0,641.3,-1144,351,1231,24.9
'2018-05-29 14:46:43.00',49.953,-748,3,80.0,641.4,-1144,351,1230,24.9
'2018-05-29 14:46:44.00',49.953,-748,-2,80.0,641.5,-1144,351,1230,24.9
'2018-05-29 14:46:45.00',49.956,-748,1,80.0,641.5,-1144,351,1230,24.9
'2018-05-29 14:46:46.00',49.957,-748,1,80.0,641.5,-1143,351,1230,24.9
'2018-05-29 14:46:47.00',49.959,-746,-2,80.0,641.5,-1143,351,1230,24.9
'2018-05-29 14:46:48.00',49.958,-749,-3,80.0,641.6,-1143,351,1230,24.9
'2018-05-29 14:46:48.99',49.957,-752,-2,80.1,641.7,-1143,351,1231,24.9
'2018-05-29 14:46:50.00',49.955,-752,1,80.1,641.7,-1143,351,1231,24.9
'2018-05-29 14:46:50.99',49.954,-751,-4,80.1,641.7,-1143,351,1231,24.9
'2018-05-29 14:46:52.00',49.955,-752,-4,80.1,641.7,-1143,351,1231,24.9
'2018-05-29 14:46:53.00',49.953,-751,-1,80.1,641.7,-1143,351,1231,24.9
'2018-05-29 14:46:54.00',49.953,-748,1,80.1,641.7,-1143,351,1231,24.9
'2018-05-29 14:46:55.00',49.952,-748,-4,80.1,641.8,-1143,351,1231,24.9
'2018-05-29 14:46:56.00',49.951,-751,-1,80.2,641.9,-1143,351,1231,24.9
'2018-05-29 14:46:57.00',49.952,-750,2,80.2,641.9,-1143,351,1231,24.9
'2018-05-29 14:46:58.00',49.953,-749,2,80.3,641.9,-1143,351,1231,24.9
'2018-05-29 14:46:59.00',49.952,-752,-2,80.3,641.9,-1143,351,1231,24.9
'2018-05-29 14:47:00.00',49.948,-753,1,80.3,642.0,-1142,351,1231,24.9
'2018-05-29 14:47:01.00',49.945,-752,1,80.3,642.1,-1142,351,1231,24.9
'2018-05-29 14:47:01.99',49.942,-751,-4,80.4,642.1,-1142,351,1231,24.9
'2018-05-29 14:47:03.00',49.939,-751,1,80.4,642.1,-1142,351,1230,24.9
'2018-05-29 14:47:04.00',49.938,-750,-1,80.4,642.1,-1142,351,1230,24.9
'2018-05-29 14:47:05.00',49.940,-747,-1,80.4,642.1,-1142,351,1230,24.9
'2018-05-29 14:47:06.00',49.943,-750,3,80.4,642.1,-1142,351,1230,24.9
'2018-05-29 14:47:07.00',49.949,-749,1,80.5,642.2,-1142,351,1230,24.9
'2018-05-29 14:47:08.00',49.948,-751,0,80.5,642.3,-1142,351,1230,24.9
'2018-05-29 14:47:09.00',49.949,-755,1,80.6,642.3,-1142,351,1230,24.9
'2018-05-29 14:47:10.00',49.950,-752,-1,80.6,642.3,-1142,351,1230,24.9
'2018-05-29 14:47:11.00',49.950,-751,-1,80.6,642.3,-1142,351,1230,24.9
'2018-05-29 14:47:12.00',49.949,-749,3,80.6,642.4,-1142,351,1230,24.9
'2018-05-29 14:47:12.99',49.946,-748,1,80.6,642.5,-1142,352,1230,24.9
'2018-05-29 14:47:14.00',49.942,-748,-3,80.6,642.6,-1142,352,1230,24.9
'2018-05-29 14:47:14.99',49.939,-750,0,80.6,642.6,-1142,352,1230,24.9
'2018-05-29 14:47:16.00',49.934,-748,-1,80.7,642.6,-1142,352,1233,24.9
'2018-05-29 14:47:17.00',49.934,-748,-2,80.7,642.6,-1142,352,1233,24.9
'2018-05-29 14:47:18.00',49.933,-752,1,80.7,642.6,-1142,352,1233,24.9
'2018-05-29 14:47:19.00',49.933,-748,0,80.7,642.6,-1142,351,1233,24.9
'2018-05-29 14:47:20.00',49.932,-748,2,80.7,642.7,-1142,351,1233,24.9
'2018-05-29 14:47:21.00',49.936,-747,-3,80.7,642.7,-1142,351,1233,24.9
'2018-05-29 14:47:22.00',49.941,-750,0,80.7,642.8,-1141,351,1229,24.9
'2018-05-29 14:47:23.00',49.943,-750,-1,80.7,642.8,-1141,351,1229,24.9
'2018-05-29 14:47:24.00',49.948,-750,-3,80.8,642.8,-1141,351,1229,24.9
'2018-05-29 14:47:25.00',49.954,-754,-1,80.8,642.9,-1141,351,1229,24.9
'2018-05-29 14:47:25.99',49.957,-750,0,80.8,643.0,-1141,352,1229,24.9
'2018-05-29 14:47:27.00',49.960,-750,-3,80.8,643.0,-1141,352,1229,24.9
'2018-05-29 14:47:27.99',49.964,-749,-3,80.9,643.0,-1141,352,1228,24.9
'2018-05-29 14:47:29.00',49.965,-750,-1,80.9,643.0,-1141,352,1228,24.9
'2018-05-29 14:47:30.00',49.969,-750,0,80.9,643.0,-1141,352,1228,24.9
'2018-05-29 14:47:31.00',49.969,-750,-1,80.9,643.1,-1141,352,1228,24.9
'2018-05-29 14:47:32.00',49.971,-749,2,80.9,643.1,-1141,352,1228,24.9
'2018-05-29 14:47:33.00',49.973,-748,-1,80.9,643.1,-1141,352,1228,24.9
'2018-05-29 14:47:34.00',49.972,-751,-1,81.0,643.2,-1141,352,1228,24.9
'2018-05-29 14:47:35.00',49.972,-752,-1,81.0,643.2,-1141,352,1227,24.9
'2018-05-29 14:47:36.00',49.974,-752,1,81.0,643.3,-1141,352,1227,24.9
'2018-05-29 14:47:37.00',49.975,-753,3,81.0,643.3,-1141,352,1227,24.9
'2018-05-29 14:47:38.00',49.977,-751,3,81.0,643.4,-1141,352,1227,24.9
'2018-05-29 14:47:38.99',49.977,-750,0,81.0,643.4,-1141,352,1227,24.9
'2018-05-29 14:47:40.00',49.974,-752,-1,81.0,643.4,-1141,352,1227,24.9
'2018-05-29 14:47:41.00',49.973,-751,-2,81.1,643.4,-1141,352,1229,24.9
'2018-05-29 14:47:42.00',49.971,-750,-1,81.1,643.4,-1141,352,1229,24.9
'2018-05-29 14:47:43.00',49.969,-749,2,81.1,643.4,-1140,352,1229,24.9
'2018-05-29 14:47:44.00',49.964,-750,1,81.1,643.5,-1140,352,1229,24.9
'2018-05-29 14:47:45.00',49.961,-747,0,81.1,643.5,-1140,351,1229,24.9
'2018-05-29 14:47:46.00',49.956,-748,-1,81.2,643.6,-1140,351,1229,24.9
'2018-05-29 14:47:47.00',49.957,-748,1,81.2,643.6,-1140,351,1231,24.9
'2018-05-29 14:47:48.00',49.957,-748,1,81.3,643.7,-1140,351,1231,24.9
'2018-05-29 14:47:49.00',49.956,-748,-1,81.3,643.7,-1140,351,1231,24.9
'2018-05-29 14:47:50.00',49.955,-748,-3,81.3,643.8,-1140,351,1231,24.9
'2018-05-29 14:47:51.00',49.956,-752,-1,81.3,643.8,-1140,351,1231,24.9
'2018-05-29 14:47:51.99',49.960,-751,-2,81.4,643.8,-1140,351,1231,24.9
'2018-05-29 14:47:53.00',49.964,-751,-3,81.4,643.8,-1140,351,1229,24.9
'2018-05-29 14:47:53.99',49.966,-750,-3,81.4,643.8,-1140,351,1229,24.9
'2018-05-29 14:47:55.00',49.970,-752,-1,81.4,643.8,-1140,351,1229,24.9
'2018-05-29 14:47:56.00',49.969,-752,0,81.5,643.9,-1139,351,1229,24.9
'2018-05-29 14:47:57.00',49.970,-751,1,81.5,643.9,-1139,351,1229,24.9
'2018-05-29 14:47:58.00',49.968,-748,-2,81.6,644.0,-1139,351,1229,24.9
'2018-05-29 14:47:59.00',49.967,-748,-2,81.6,644.0,-1139,351,1231,24.9
'2018-05-29 14:48:00.00',49.967,-747,-3,81.6,644.1,-1139,351,1231,24.9
'2018-05-29 14:48:01.00',49.965,-750,1,81.6,644.1,-1139,351,1231,24.9
'2018-05-29 14:48:02.00',49.967,-749,1,81.6,644.2,-1139,351,1231,24.9
'2018-05-29 14:48:03.00',49.966,-751,1,81.6,644.2,-1139,351,1231,24.9
'2018-05-29 14:48:04.00',49.966,-749,-1,81.6,644.2,-1139,351,1231,24.9
'2018-05-29 14:48:04.99',49.964,-751,-1,81.6,644.2,-1139,351,1231,24.9
'2018-05-29 14:48:06.00',49.961,-754,1,81.6,644.2,-1139,351,1231,24.9
'2018-05-29 14:48:07.00',49.958,-753,1,81.6,644.2,-1139,351,1231,24.9
'2018-05-29 14:48:08.00',49.958,-751,0,81.7,644.3,-1139,351,1231,24.9
'2018-05-29 14:48:09.00',49.957,-750,-1,81.7,644.3,-1139,351,1231,24.9
'2018-05-29 14:48:10.00',49.956,-750,-1,81.7,644.5,-1138,351,1231,24.9
'2018-05-29 14:48:11.00',49.957,-748,2,81.7,644.5,-1138,351,1231,24.9
'2018-05-29 14:48:12.00',49.957,-747,-1,81.7,644.5,-1138,351,1230,24.9
'2018-05-29 14:48:13.00',49.960,-749,-1,81.8,644.5,-1138,351,1230,24.9
'2018-05-29 14:48:14.00',49.962,-748,2,81.8,644.6,-1138,351,1230,24.9
'2018-05-29 14:48:15.00',49.961,-748,1,81.8,644.7,-1138,351,1230,24.9
'2018-05-29 14:48:16.00',49.961,-748,-2,81.8,644.7,-1138,351,1230,24.9
'2018-05-29 14:48:17.00',49.959,-747,-3,81.8,644.7,-1138,351,1230,24.9
'2018-05-29 14:48:17.99',49.958,-750,-1,81.8,644.7,-1138,351,1230,24.9
'2018-05-29 14:48:19.00',49.954,-752,0,81.8,644.7,-1138,351,1230,24.9
'2018-05-29 14:48:19.99',49.953,-750,-4,81.8,644.8,-1138,351,1230,24.9
'2018-05-29 14:48:21.00',49.951,-751,-3,81.9,644.8,-1138,351,1230,24.9
'2018-05-29 14:48:22.00',49.951,-752,0,81.9,644.9,-1138,351,1230,24.9
'2018-05-29 14:48:23.00',49.950,-750,-1,81.9,644.9,-1138,351,1230,24.9
'2018-05-29 14:48:24.00',49.950,-751,0,81.9,645.0,-1138,351,1232,24.9
'2018-05-29 14:48:25.00',49.950,-751,-2,81.9,645.0,-1138,351,1232,24.9
'2018-05-29 14:48:26.00',49.950,-750,-2,82.0,645.1,-1138,351,1232,24.9
'2018-05-29 14:48:27.00',49.947,-750,0,82.0,645.1,-1138,351,1232,24.9
'2018-05-29 14:48:28.00',49.950,-752,-1,82.0,645.1,-1138,351,1232,24.9
'2018-05-29 14:48:29.00',49.951,-749,-2,82.0,645.1,-1138,351,1232,24.9
'2018-05-29 14:48:30.00',49.951,-748,1,82.0,645.1,-1138,351,1231,24.9
'2018-05-29 14:48:30.99',49.953,-750,2,82.1,645.1,-1138,351,1231,24.9
'2018-05-29 14:48:32.00',49.955,-750,2,82.1,645.2,-1137,351,1231,24.9
'2018-05-29 14:48:33.00',49.959,-749,1,82.1,645.2,-1137,351,1231,24.9
'2018-05-29 14:48:34.00',49.957,-752,1,82.1,645.3,-1137,351,1231,24.9
'2018-05-29 14:48:35.00',49.961,-754,1,82.1,645.3,-1137,351,1231,24.9
'2018-05-29 14:48:36.00',49.963,-754,0,82.2,645.4,-1137,351,1231,24.9
'2018-05-29 14:48:37.00',49.965,-755,-1,82.2,645.4,-1136,351,1231,24.9
'2018-05-29 14:48:38.00',49.967,-750,-1,82.2,645.5,-1136,351,1231,24.9
'2018-05-29 14:48:39.00',49.967,-749,2,82.2,645.6,-1136,351,1231,24.9
'2018-05-29 14:48:40.00',49.968,-749,3,82.3,645.6,-1136,351,1231,24.9
'2018-05-29 14:48:41.00',49.969,-748,0,82.3,645.6,-1136,351,1231,24.9
'2018-05-29 14:48:41.99',49.969,-747,0,82.4,645.6,-1136,351,1231,24.9
'2018-05-29 14:48:43.00',49.969,-749,-2,82.4,645.6,-1136,351,1231,24.9
'2018-05-29 14:48:43.99',49.969,-748,1,82.5,645.6,-1136,351,1231,24.9
'2018-05-29 14:48:45.00',49.970,-748,-1,82.5,645.6,-1136,351,1231,24.9
'2018-05-29 14:48:46.00',49.972,-750,1,82.5,645.8,-1136,351,1231,24.9
'2018-05-29 14:48:47.00',49.973,-748,-1,82.5,645.8,-1136,351,1231,24.9
'2018-05-29 14:48:48.00',49.973,-748,-3,82.5,645.8,-1136,351,1231,24.9
'2018-05-29 14:48:49.00',49.973,-747,-2,82.5,645.9,-1136,351,1231,24.9
'2018-05-29 14:48:50.00',49.973,-747,-1,82.5,645.9,-1136,351,1231,24.9
'2018-05-29 14:48:51.00',49.973,-754,1,82.6,646.0,-1136,351,1231,24.9
'2018-05-29 14:48:52.00',49.972,-752,1,82.6,646.0,-1136,351,1231,24.9
'2018-05-29 14:48:53.00',49.972,-751,-2,82.6,646.0,-1136,351,1231,24.9
'2018-05-29 14:48:54.00',49.974,-752,-1,82.6,646.0,-1136,351,1231,24.9
'2018-05-29 14:48:54.99',49.974,-751,-2,82.6,646.0,-1136,351,1231,24.9
'2018-05-29 14:48:56.00',49.974,-751,-3,82.7,646.0,-1136,351,1231,24.9
'2018-05-29 14:48:56.99',49.972,-750,-2,82.7,646.1,-1136,351,1231,24.9
'2018-05-29 14:48:58.00',49.971,-752,0,82.7,646.2,-1136,351,1231,24.9
'2018-05-29 14:48:59.00',49.969,-749,-2,82.7,646.2,-1136,351,1231,24.9
'2018-05-29 14:49:00.00',49.967,-750,0,82.7,646.3,-1136,351,1231,24.9
'2018-05-29 14:49:01.00',49.967,-748,-3,82.7,646.3,-1135,351,1231,24.9
'2018-05-29 14:49:02.00',49.968,-748,-1,82.7,646.4,-1135,351,1231,24.9
'2018-05-29 14:49:03.00',49.971,-751,-1,82.7,646.5,-1135,351,1230,24.9
'2018-05-29 14:49:04.00',49.976,-752,1,82.7,646.5,-1135,351,1230,24.9
'2018-05-29 14:49:05.00',49.980,-752,2,82.7,646.5,-1135,351,1230,24.9
'2018-05-29 14:49:06.00',49.987,-750,1,82.8,646.5,-1135,351,1230,24.8
'2018-05-29 14:49:07.00',49.989,-750,0,82.8,646.5,-1135,352,1230,24.8
'2018-05-29 14:49:07.99',49.990,-749,-1,82.8,646.5,-1135,352,1230,24.8
'2018-05-29 14:49:09.00',49.992,-749,0,82.8,646.5,-1135,352,1230,24.8
'2018-05-29 14:49:10.00',49.993,-749,-1,82.8,646.6,-1135,352,1229,24.8
'2018-05-29 14:49:11.00',49.995,-749,-1,82.8,646.7,-1135,352,1229,24.8
'2018-05-29 14:49:12.00',49.994,-748,-1,82.9,646.7,-1135,352,1229,24.8
'2018-05-29 14:49:13.00',49.993,-746,-3,82.9,646.8,-1135,351,1229,24.8
'2018-05-29 14:49:14.00',49.991,-746,-3,82.9,646.8,-1135,351,1229,24.8
'2018-05-29 14:49:15.00',49.989,-745,1,82.9,646.9,-1135,351,1229,24.8
'2018-05-29 14:49:16.00',49.989,-747,-3,82.9,646.9,-1135,351,1231,24.8
'2018-05-29 14:49:17.00',49.989,-750,-3,82.9,646.9,-1135,351,1231,24.8
'2018-05-29 14:49:18.00',49.989,-747,-3,83.0,646.9,-1135,351,1231,24.8
'2018-05-29 14:49:19.00',49.987,-748,-1,83.0,646.9,-1134,351,1231,24.8
'2018-05-29 14:49:20.00',49.989,-748,-1,83.0,646.9,-1134,351,1231,24.8
'2018-05-29 14:49:20.99',49.992,-748,1,83.0,647.0,-1134,351,1231,24.8
'2018-05-29 14:49:22.00',49.991,-750,-3,83.0,647.1,-1133,351,1231,24.8
'2018-05-29 14:49:22.99',49.991,-752,2,83.1,647.1,-1133,351,1232,24.8
'2018-05-29 14:49:24.00',49.992,-753,1,83.1,647.2,-1133,351,1232,24.8
'2018-05-29 14:49:25.00',49.992,-752,2,83.1,647.2,-1133,351,1232,24.8
'2018-05-29 14:49:26.00',49.988,-752,0,83.2,647.3,-1133,351,1232,24.8
'2018-05-29 14:49:27.00',49.985,-751,0,83.2,647.4,-1133,351,1232,24.8
'2018-05-29 14:49:28.00',49.983,-753,-1,83.2,647.4,-1133,351,1232,24.8
'2018-05-29 14:49:29.00',49.984,-751,-4,83.2,647.4,-1133,351,1232,24.8
'2018-05-29 14:49:30.00',49.985,-749,-1,83.2,647.4,-1133,351,1231,24.8
'2018-05-29 14:49:31.00',49.986,-747,1,83.2,647.4,-1133,351,1231,24.8
'2018-05-29 14:49:32.00',49.987,-747,3,83.3,647.4,-1133,351,1231,24.8
'2018-05-29 14:49:33.00',49.987,-748,0,83.4,647.5,-1133,351,1231,24.8
'2018-05-29 14:49:33.99',49.987,-750,2,83.4,647.5,-1133,351,1231,24.8
'2018-05-29 14:49:35.00',49.980,-748,-1,83.5,647.6,-1133,351,1231,24.8
'2018-05-29 14:49:36.00',49.981,-746,-1,83.5,647.6,-1133,351,1230,24.8
'2018-05-29 14:49:37.00',49.979,-746,-1,83.5,647.7,-1133,351,1230,24.8
'2018-05-29 14:49:38.00',49.977,-747,-2,83.5,647.7,-1132,351,1230,24.8
'2018-05-29 14:49:39.00',49.977,-750,0,83.5,647.8,-1132,351,1230,24.8
'2018-05-29 14:49:40.00',49.981,-747,1,83.6,647.8,-1132,351,1230,24.8
'2018-05-29 14:49:41.00',49.983,-750,1,83.6,647.8,-1132,351,1230,24.8
'2018-05-29 14:49:42.00',49.985,-752,-1,83.6,647.8,-1132,351,1232,24.8
'2018-05-29 14:49:43.00',49.987,-752,-1,83.6,647.8,-1132,351,1232,24.8
'2018-05-29 14:49:44.00',49.989,-751,-1,83.6,647.8,-1132,351,1232,24.8
'2018-05-29 14:49:45.00',49.995,-752,-3,83.7,647.9,-1132,351,1232,24.8
'2018-05-29 14:49:46.00',49.995,-751,-2,83.7,647.9,-1132,352,1232,24.8
'2018-05-29 14:49:46.99',49.996,-751,-2,83.7,648.0,-1132,352,1232,24.8
'2018-05-29 14:49:48.00',49.996,-751,1,83.7,648.1,-1132,352,1232,24.8
'2018-05-29 14:49:48.99',49.996,-751,-2,83.7,648.2,-1132,352,1226,24.8
'2018-05-29 14:49:50.00',49.997,-752,9,83.7,648.2,-1132,352,1226,24.8
'2018-05-29 14:49:51.00',49.995,-750,-10,83.7,648.3,-1132,352,1226,24.8
'2018-05-29 14:49:52.00',49.992,-752,-1,83.7,648.3,-1132,352,1226,24.8
'2018-05-29 14:49:53.00',49.995,-752,-3,83.7,648.3,-1132,352,1226,24.8
'2018-05-29 14:49:54.00',49.995,-751,-3,83.7,648.3,-1132,352,1226,24.8
'2018-05-29 14:49:55.00',49.994,-753,-4,83.7,648.3,-1132,352,1228,24.8
'2018-05-29 14:49:56.00',49.996,-752,9,83.7,648.3,-1132,352,1228,24.8
'2018-05-29 14:49:57.00',49.995,-750,-2,83.7,648.3,-1132,352,1228,24.8
'2018-05-29 14:49:58.00',49.995,-751,10,83.7,648.4,-1132,352,1228,24.8
'2018-05-29 14:49:59.00',49.992,-752,-1,83.8,648.5,-1132,352,1228,24.8
'2018-05-29 14:49:59.99',49.992,-751,-2,83.8,648.5,-1132,352,1228,24.8
'2018-05-29 14:50:01.00',49.989,-751,-1,83.8,648.6,-1132,352,1228,24.8
'2018-05-29 14:50:02.00',49.984,-752,-1,83.8,648.7,-1132,352,1225,24.8
'2018-05-29 14:50:03.00',49.981,-751,-1,83.9,648.7,-1132,352,1225,24.8
'2018-05-29 14:50:04.00',49.978,-750,-1,83.9,648.8,-1132,352,1225,24.7
'2018-05-29 14:50:05.00',49.977,-750,-3,83.9,648.8,-1132,352,1225,24.7
'2018-05-29 14:50:06.00',49.977,-748,-3,83.9,648.8,-1132,352,1225,24.7
'2018-05-29 14:50:07.00',49.977,-749,-3,83.9,648.8,-1132,352,1225,24.7
'2018-05-29 14:50:08.00',49.976,-749,-2,83.9,648.8,-1131,352,1226,24.7
'2018-05-29 14:50:09.00',49.975,-750,-1,84.0,648.8,-1131,352,1226,24.7
'2018-05-29 14:50:10.00',49.976,-751,0,84.0,648.9,-1131,352,1226,24.7
'2018-05-29 14:50:11.00',49.977,-750,1,84.0,648.9,-1131,352,1226,24.7
'2018-05-29 14:50:12.00',49.977,-749,2,84.1,649.0,-1131,352,1226,24.7
'2018-05-29 14:50:12.99',49.977,-750,0,84.1,649.1,-1131,352,1226,24.7
'2018-05-29 14:50:14.00',49.975,-750,0,84.1,649.1,-1131,352,1226,24.7
'2018-05-29 14:50:15.00',49.977,-751,-1,84.1,649.2,-1131,352,1226,24.7
'2018-05-29 14:50:16.00',49.976,-751,0,84.2,649.2,-1131,352,1226,24.7
'2018-05-29 14:50:17.00',49.979,-754,2,84.2,649.2,-1131,352,1226,24.7
'2018-05-29 14:50:18.00',49.981,-748,-3,84.2,649.2,-1131,352,1226,24.7
'2018-05-29 14:50:19.00',49.982,-748,-1,84.2,649.2,-1131,352,1226,24.7
'2018-05-29 14:50:20.00',49.980,-752,1,84.2,649.2,-1131,352,1226,24.7
'2018-05-29 14:50:21.00',49.981,-751,-1,84.2,649.2,-1131,352,1229,24.7
'2018-05-29 14:50:22.00',49.981,-752,-1,84.3,649.3,-1131,352,1229,24.7
'2018-05-29 14:50:23.00',49.978,-752,-1,84.3,649.4,-1131,352,1229,24.7
'2018-05-29 14:50:23.99',49.980,-751,-2,84.4,649.5,-1131,352,1229,24.7
'2018-05-29 14:50:25.00',49.982,-752,-3,84.4,649.6,-1131,352,1229,24.7
'2018-05-29 14:50:25.99',49.983,-750,-3,84.4,649.6,-1131,352,1229,24.7
'2018-05-29 14:50:27.00',49.983,-752,-2,84.5,649.7,-1131,352,1228,24.7
'2018-05-29 14:50:28.00',49.982,-750,-1,84.5,649.7,-1131,352,1228,24.7
'2018-05-29 14:50:29.00',49.986,-752,-1,84.5,649.7,-1131,352,1228,24.7
'2018-05-29 14:50:30.00',49.990,-751,-1,84.5,649.7,-1131,352,1228,24.7
'2018-05-29 14:50:31.00',49.993,-752,-1,84.6,649.7,-1131,352,1228,24.7
'2018-05-29 14:50:32.00',49.996,-750,-1,84.6,649.7,-1131,352,1228,24.7
'2018-05-29 14:50:33.00',49.998,-752,-1,84.6,649.7,-1129,352,1227,24.7
'2018-05-29 14:50:34.00',50.000,-750,-1,84.6,649.8,-1129,352,1227,24.7
'2018-05-29 14:50:35.00',50.002,-747,-2,84.6,649.9,-1129,352,1227,24.7
'2018-05-29 14:50:36.00',50.004,-748,-1,84.6,650.0,-1129,352,1227,24.7
'2018-05-29 14:50:36.99',50.006,-747,-3,84.6,650.1,-1129,352,1227,24.7
'2018-05-29 14:50:38.00',50.007,-747,-2,84.7,650.1,-1129,352,1227,24.7
'2018-05-29 14:50:39.00',50.008,-748,-1,84.7,650.2,-1129,352,1227,24.7
'2018-05-29 14:50:40.00',50.009,-747,-1,84.7,650.2,-1129,352,1228,24.6
'2018-05-29 14:50:41.00',50.010,-748,0,84.7,650.2,-1129,352,1228,24.6
'2018-05-29 14:50:42.00',50.010,-747,3,84.7,650.2,-1129,352,1228,24.6
'2018-05-29 14:50:43.00',50.011,-748,-1,84.7,650.2,-1129,352,1228,24.6
'2018-05-29 14:50:44.00',50.012,-748,1,84.7,650.2,-1129,352,1228,24.6
'2018-05-29 14:50:45.00',50.013,-748,0,84.7,650.2,-1129,352,1228,24.6
'2018-05-29 14:50:46.00',50.011,-748,1,84.7,650.2,-1129,352,1228,24.6
'2018-05-29 14:50:47.00',50.008,-747,0,84.7,650.4,-1129,352,1228,24.6
'2018-05-29 14:50:48.00',50.006,-746,1,84.7,650.5,-1129,352,1228,24.6
'2018-05-29 14:50:49.00',50.003,-747,-13,84.7,650.6,-1129,352,1228,24.6
'2018-05-29 14:50:49.99',50.001,-748,-1,84.8,650.6,-1129,351,1228,24.6
'2018-05-29 14:50:51.00',49.995,-748,-2,84.8,650.7,-1128,351,1228,24.6
'2018-05-29 14:50:51.99',49.995,-747,0,84.8,650.7,-1128,351,1228,24.6
'2018-05-29 14:50:53.00',49.989,-748,0,84.8,650.7,-1128,351,1230,24.6
'2018-05-29 14:50:54.00',49.986,-748,1,84.8,650.7,-1128,351,1230,24.6
'2018-05-29 14:50:55.00',49.983,-749,1,84.9,650.7,-1128,351,1230,24.6
'2018-05-29 14:50:56.00',49.983,-749,1,84.9,650.7,-1128,351,1230,24.6
'2018-05-29 14:50:57.00',49.985,-748,-1,84.9,650.7,-1127,351,1230,24.6
'2018-05-29 14:50:58.00',49.987,-748,-2,84.9,650.7,-1127,351,1230,24.6
'2018-05-29 14:50:59.00',49.989,-747,-3,84.9,650.9,-1127,351,1230,24.6
'2018-05-29 14:51:00.00',49.997,-748,-3,85.0,650.9,-1127,351,1228,24.6
'2018-05-29 14:51:01.00',49.995,-748,0,85.0,651.0,-1127,351,1228,24.6
'2018-05-29 14:51:02.00',49.998,-747,-3,85.0,651.0,-1127,351,1228,24.6
'2018-05-29 14:51:02.99',50.001,-747,-3,85.0,651.1,-1127,352,1228,24.6
'2018-05-29 14:51:04.00',50.002,-748,-3,85.0,651.1,-1127,352,1228,24.6
'2018-05-29 14:51:05.00',50.003,-749,-2,85.1,651.2,-1127,352,1228,24.6
'2018-05-29 14:51:06.00',50.002,-748,-2,85.1,651.2,-1127,352,1228,24.6
'2018-05-29 14:51:07.00',50.000,-748,-3,85.1,651.2,-1127,352,1228,24.6
'2018-05-29 14:51:08.00',49.998,-749,10,85.2,651.2,-1127,352,1228,24.6
'2018-05-29 14:51:09.00',49.997,-746,-15,85.2,651.2,-1126,352,1228,24.6
'2018-05-29 14:51:10.00',49.996,-749,10,85.2,651.2,-1126,352,1228,24.6
'2018-05-29 14:51:11.00',49.997,-746,-3,85.2,651.3,-1126,352,1228,24.6
'2018-05-29 14:51:12.00',49.996,-747,-2,85.2,651.3,-1126,352,1228,24.6
'2018-05-29 14:51:13.00',49.994,-747,-2,85.2,651.5,-1126,352,1227,24.6
'2018-05-29 14:51:14.00',49.992,-747,0,85.3,651.5,-1126,352,1227,24.6
'2018-05-29 14:51:15.00',49.994,-747,-1,85.3,651.6,-1126,352,1227,24.6
'2018-05-29 14:51:15.99',49.993,-747,-1,85.4,651.6,-1126,352,1227,24.6
'2018-05-29 14:51:17.00',49.992,-747,-3,85.5,651.7,-1126,352,1227,24.6
'2018-05-29 14:51:17.99',49.993,-747,-2,85.5,651.7,-1126,352,1227,24.6
'2018-05-29 14:51:19.00',49.994,-748,-1,85.5,651.7,-1126,352,1227,24.6
'2018-05-29 14:51:20.00',49.995,-747,-3,85.5,651.7,-1126,352,1229,24.6
'2018-05-29 14:51:21.00',49.994,-748,-1,85.5,651.7,-1125,352,1229,24.6
'2018-05-29 14:51:22.00',49.995,-748,0,85.6,651.7,-1125,352,1229,24.6
'2018-05-29 14:51:23.00',49.995,-750,-1,85.6,651.8,-1126,352,1229,24.6
'2018-05-29 14:51:24.00',49.995,-748,-3,85.6,651.8,-1126,352,1229,24.6
'2018-05-29 14:51:25.00',49.996,-750,-1,85.6,652.0,-1126,352,1229,24.6
'2018-05-29 14:51:26.00',49.998,-748,-3,85.6,652.0,-1126,352,1227,24.6
'2018-05-29 14:51:27.00',50.001,-749,0,85.6,652.1,-1126,352,1227,24.6
'2018-05-29 14:51:28.00',50.002,-748,-3,85.6,652.1,-1125,352,1227,24.6
'2018-05-29 14:51:28.99',50.005,-751,13,85.6,652.2,-1125,352,1227,24.6
'2018-05-29 14:51:30.00',50.012,-748,-1,85.6,652.2,-1125,352,1227,24.6
'2018-05-29 14:51:31.00',50.016,-748,-3,85.7,652.2,-1125,352,1227,24.6
'2018-05-29 14:51:32.00',50.021,-749,-1,85.7,652.2,-1125,352,1227,24.6
'2018-05-29 14:51:33.00',50.022,-748,-1,85.7,652.2,-1125,352,1228,24.6
'2018-05-29 14:51:34.00',50.029,-748,0,85.7,652.2,-1125,352,1228,24.6
'2018-05-29 14:51:35.00',50.032,-748,1,85.7,652.3,-1124,352,1228,24.6
'2018-05-29 14:51:36.00',50.036,-748,1,85.7,652.3,-1124,352,1228,24.6
'2018-05-29 14:51:37.00',50.040,-749,-1,85.7,652.5,-1124,352,1228,24.6
'2018-05-29 14:51:38.00',50.041,-752,-1,85.7,652.5,-1124,352,1228,24.5
'2018-05-29 14:51:39.00',50.042,-751,0,85.7,652.6,-1124,352,1229,24.5
'2018-05-29 14:51:40.00',50.042,-750,-1,85.7,652.6,-1124,352,1229,24.5
'2018-05-29 14:51:41.00',50.037,-748,-1,85.7,652.7,-1124,352,1229,24.5
'2018-05-29 14:51:41.99',50.035,-749,-2,85.8,652.7,-1124,352,1229,24.5
'2018-05-29 14:51:43.00',50.027,-747,-1,85.8,652.7,-1124,351,1229,24.5
'2018-05-29 14:51:43.99',50.024,-750,-2,85.8,652.7,-1124,351,1229,24.5
'2018-05-29 14:51:45.00',50.021,-750,0,85.8,652.7,-1124,351,1229,24.5
'2018-05-29 14:51:46.00',50.014,-750,0,85.8,652.7,-1123,351,1229,24.5
'2018-05-29 14:51:47.00',50.010,-752,2,85.8,652.8,-1123,351,1229,24.5
'2018-05-29 14:51:48.00',50.005,-750,-1,85.8,652.8,-1123,351,1229,24.5
'2018-05-29 14:51:49.00',50.003,-752,1,85.9,652.9,-1123,351,1229,24.5
'2018-05-29 14:51:50.00',50.003,-751,1,85.9,653.0,-1123,352,1229,24.5
'2018-05-29 14:51:51.00',50.001,-749,-1,85.9,653.1,-1123,352,1229,24.5
'2018-05-29 14:51:52.00',50.000,-750,-2,85.9,653.1,-1123,352,1229,24.5
'2018-05-29 14:51:52.99',49.998,-750,-1,86.0,653.2,-1123,352,1229,24.5
'2018-05-29 14:51:54.00',49.995,-750,1,86.0,653.2,-1123,352,1229,24.5
'2018-05-29 14:51:54.99',49.995,-748,-1,86.0,653.2,-1123,352,1229,24.5
'2018-05-29 14:51:56.00',49.993,-750,1,86.1,653.2,-1123,352,1229,24.1
'2018-05-29 14:51:57.00',49.992,-750,3,86.1,653.2,-1123,352,1229,24.1
'2018-05-29 14:51:58.00',49.992,-750,1,86.1,653.2,-1122,352,1228,24.1
'2018-05-29 14:51:59.00',49.990,-750,0,86.1,653.3,-1122,352,1228,24.1
'2018-05-29 14:52:00.00',49.990,-749,-1,86.2,653.3,-1122,352,1228,24.0
'2018-05-29 14:52:01.00',49.994,-750,-1,86.2,653.4,-1122,352,1228,24.0
'2018-05-29 14:52:02.00',49.994,-748,1,86.2,653.5,-1122,352,1228,24.0
'2018-05-29 14:52:03.00',49.993,-750,-27,86.2,653.6,-1122,352,1228,24.0
'2018-05-29 14:52:04.00',49.995,-750,-3,86.2,653.6,-1121,352,1229,24.0
'2018-05-29 14:52:05.00',49.990,-748,-1,86.3,653.6,-1121,352,1229,24.0
'2018-05-29 14:52:05.99',49.989,-751,-3,86.3,653.7,-1121,352,1229,24.0
'2018-05-29 14:52:07.00',49.989,-747,-1,86.4,653.7,-1121,352,1229,23.9
'2018-05-29 14:52:08.00',49.989,-747,-1,86.4,653.7,-1121,352,1229,23.9
'2018-05-29 14:52:09.00',49.989,-747,-1,86.5,653.7,-1121,352,1229,23.9
'2018-05-29 14:52:10.00',49.989,-748,1,86.5,653.7,-1121,352,1227,23.9
'2018-05-29 14:52:11.00',49.994,-748,-3,86.5,653.8,-1121,352,1227,23.7
'2018-05-29 14:52:12.00',49.996,-747,2,86.6,653.9,-1121,352,1227,23.7
'2018-05-29 14:52:13.00',50.000,-747,-10,86.6,653.9,-1121,352,1227,23.7
'2018-05-29 14:52:14.00',50.003,-747,0,86.6,654.1,-1121,352,1227,23.7
'2018-05-29 14:52:15.00',50.005,-747,0,86.6,654.1,-1121,352,1227,23.7
'2018-05-29 14:52:16.00',50.005,-748,-1,86.6,654.2,-1121,352,1227,23.7
'2018-05-29 14:52:17.00',50.004,-747,0,86.6,654.2,-1121,352,1227,23.7
'2018-05-29 14:52:18.00',50.005,-747,-2,86.6,654.2,-1121,352,1227,23.7
'2018-05-29 14:52:18.99',50.004,-747,-1,86.6,654.2,-1121,352,1227,23.7
'2018-05-29 14:52:20.00',50.002,-748,-1,86.6,654.2,-1121,352,1227,23.7
'2018-05-29 14:52:20.99',49.999,-747,0,86.6,654.2,-1121,352,1227,23.7
'2018-05-29 14:52:22.00',49.995,-749,-1,86.6,654.2,-1120,352,1228,23.7
'2018-05-29 14:52:23.00',49.995,-748,-1,86.7,654.3,-1120,352,1228,23.7
'2018-05-29 14:52:24.00',49.991,-747,0,86.7,654.4,-1120,352,1228,23.7
'2018-05-29 14:52:25.00',49.991,-747,0,86.7,654.4,-1120,352,1228,23.7
'2018-05-29 14:52:26.00',49.991,-747,0,86.7,654.6,-1120,352,1228,23.7
'2018-05-29 14:52:27.00',49.988,-747,0,86.7,654.6,-1120,352,1228,23.7
'2018-05-29 14:52:28.00',49.984,-747,1,86.7,654.7,-1120,352,1228,23.7
'2018-05-29 14:52:29.00',49.983,-747,1,86.7,654.7,-1120,352,1228,23.7
'2018-05-29 14:52:30.00',49.982,-748,-1,86.7,654.7,-1120,352,1228,23.7
'2018-05-29 14:52:31.00',49.983,-749,3,86.7,654.7,-1120,352,1228,23.7
'2018-05-29 14:52:31.99',49.986,-749,2,86.7,654.7,-1120,352,1228,23.7
'2018-05-29 14:52:33.00',49.989,-749,-1,86.7,654.7,-1120,352,1228,23.7
'2018-05-29 14:52:34.00',49.991,-544,2,86.8,654.7,-1085,352,1206,23.7
'2018-05-29 14:52:35.00',49.996,-748,1,86.8,654.7,-1085,352,1206,23.7
'2018-05-29 14:52:36.00',50.001,-748,-4,86.8,654.7,-1085,352,1206,23.7
'2018-05-29 14:52:37.00',50.007,-748,-1,86.8,654.8,-1085,352,1206,23.7
'2018-05-29 14:52:38.00',50.015,-748,0,86.8,655.0,-1085,352,1206,23.7
'2018-05-29 14:52:39.00',50.018,-748,2,86.9,655.0,-1085,352,1206,23.7
'2018-05-29 14:52:40.00',50.023,-749,1,86.9,655.0,-1085,352,1228,23.9
'2018-05-29 14:52:41.00',50.028,-747,1,86.9,655.0,-1085,352,1228,23.9
'2018-05-29 14:52:42.00',50.035,-748,-1,86.9,655.0,-1085,352,1228,23.9
'2018-05-29 14:52:43.00',50.038,-748,0,86.9,655.1,-1085,352,1228,23.9
'2018-05-29 14:52:44.00',50.039,-751,0,87.0,655.1,-1085,352,1228,23.9
'2018-05-29 14:52:44.99',50.040,-750,-1,87.0,655.1,-1085,352,1228,23.9
'2018-05-29 14:52:46.00',50.041,-747,0,87.0,655.1,-1090,352,1229,23.9
'2018-05-29 14:52:46.99',50.040,-749,-2,87.1,655.1,-1118,352,1229,23.9
'2018-05-29 14:52:48.00',50.039,-749,-1,87.2,655.2,-1118,352,1229,23.7
'2018-05-29 14:52:49.00',50.035,-750,-1,87.2,655.3,-1119,351,1229,23.7
'2018-05-29 14:52:50.00',50.031,-752,1,87.2,655.5,-1119,351,1229,23.7
'2018-05-29 14:52:51.00',50.029,-753,0,87.2,655.6,-1119,351,1229,23.7
'2018-05-29 14:52:52.00',50.027,-751,-3,87.2,655.7,-1119,351,1228,23.7
'2018-05-29 14:52:53.00',50.027,-755,-2,87.2,655.7,-1118,351,1228,23.7
'2018-05-29 14:52:54.00',50.026,-753,-1,87.2,655.7,-1118,351,1228,23.7
'2018-05-29 14:52:55.00',50.027,-752,0,87.3,655.8,-1118,351,1228,23.8
'2018-05-29 14:52:56.00',50.032,-755,-1,87.3,655.8,-1118,352,1228,23.8
'2018-05-29 14:52:57.00',50.032,-755,-1,87.3,655.8,-1118,352,1228,23.8
'2018-05-29 14:52:57.99',50.036,-753,-3,87.4,655.8,-1118,352,1228,23.8
'2018-05-29 14:52:59.00',50.038,-545,1,87.4,655.8,-1118,352,1192,23.8
'2018-05-29 14:53:00.00',50.041,-547,1,87.5,655.7,-1054,352,1192,23.8
'2018-05-29 14:53:01.00',50.047,-543,-1,87.5,655.6,-961,352,1192,23.8
'2018-05-29 14:53:02.00',50.049,-546,-4,87.5,655.5,-930,353,1192,23.7
'2018-05-29 14:53:03.00',50.050,-546,-3,87.5,655.3,-930,353,1192,23.7
'2018-05-29 14:53:04.00',50.049,-547,-1,87.5,655.2,-930,353,1192,23.7
'2018-05-29 14:53:05.00',50.047,-548,-3,87.5,655.2,-902,353,891,23.7
'2018-05-29 14:53:06.00',50.049,-548,-1,87.6,655.2,-902,353,891,23.7
'2018-05-29 14:53:07.00',50.047,-546,0,87.6,655.2,-902,353,891,23.7
'2018-05-29 14:53:08.00',50.046,-544,-2,87.6,655.2,-902,353,891,23.7
'2018-05-29 14:53:09.00',50.044,-543,-4,87.6,655.2,-902,353,891,23.7
'2018-05-29 14:53:10.00',50.042,-644,0,87.6,655.2,-871,353,891,23.7
'2018-05-29 14:53:10.99',50.041,-749,0,87.6,655.2,-865,353,1227,23.7
'2018-05-29 14:53:12.00',50.041,-748,-1,87.6,655.2,-929,353,1227,23.7
'2018-05-29 14:53:12.99',50.041,-748,-2,87.6,655.4,-1022,353,1227,23.8
'2018-05-29 14:53:14.00',50.042,-750,-1,87.6,655.6,-1054,353,1227,23.8
'2018-05-29 14:53:15.00',50.042,-750,1,87.6,655.9,-1054,352,1227,23.8
'2018-05-29 14:53:16.00',50.042,-751,-1,87.6,656.0,-1054,352,1227,23.7
'2018-05-29 14:53:17.00',50.039,-753,-2,87.6,656.0,-1081,352,1227,23.7
'2018-05-29 14:53:18.00',50.041,-752,-1,87.6,656.0,-1081,352,1229,23.7
'2018-05-29 14:53:19.00',50.042,-750,-1,87.7,656.2,-1081,352,1229,23.7
'2018-05-29 14:53:20.00',50.042,-751,-1,87.7,656.2,-1081,352,1229,23.7
'2018-05-29 14:53:21.00',50.042,-751,-1,87.7,656.2,-1081,352,1229,23.7
'2018-05-29 14:53:22.00',50.045,-751,2,87.7,656.2,-1112,352,1229,23.7
'2018-05-29 14:53:23.00',50.051,-526,0,87.7,656.2,-1118,352,1229,23.7
'2018-05-29 14:53:23.99',50.049,-748,-2,87.7,656.3,-1056,352,1229,23.7
'2018-05-29 14:53:25.00',50.054,-750,-2,87.7,656.5,-1056,352,1224,23.7
'2018-05-29 14:53:26.00',50.053,-750,0,87.7,656.6,-1055,352,1224,23.7
'2018-05-29 14:53:27.00',50.054,-750,-3,87.7,656.8,-1055,352,1224,23.7
'2018-05-29 14:53:28.00',50.057,-750,-1,87.8,656.9,-1055,353,1224,23.7
'2018-05-29 14:53:29.00',50.060,-749,0,87.8,656.9,-1055,353,1224,23.7
'2018-05-29 14:53:30.00',50.060,-750,-4,87.8,656.9,-1055,353,1224,23.7
'2018-05-29 14:53:31.00',50.063,-749,-1,87.8,656.9,-1055,353,1226,23.7
'2018-05-29 14:53:32.00',50.066,-748,0,87.8,657.0,-1055,353,1226,23.7
'2018-05-29 14:53:33.00',50.064,-750,0,87.8,657.0,-1055,353,1226,23.7
'2018-05-29 14:53:34.00',50.066,-750,0,87.9,657.0,-1055,353,1226,23.7
'2018-05-29 14:53:34.99',50.064,-750,-1,87.9,657.0,-1055,352,1226,23.7
'2018-05-29 14:53:36.00',50.062,-531,1,87.9,657.1,-1090,352,1226,23.7
'2018-05-29 14:53:36.99',50.056,-543,0,87.9,657.1,-1056,352,1226,23.7
'2018-05-29 14:53:38.00',50.049,-542,-1,87.9,657.0,-994,352,884,23.7
'2018-05-29 14:53:39.00',50.045,-543,-1,87.9,656.9,-962,352,884,23.7
'2018-05-29 14:53:40.00',50.043,-541,0,88.0,656.7,-962,352,884,23.7
'2018-05-29 14:53:41.00',50.038,-540,-2,88.0,656.7,-962,354,884,23.7
'2018-05-29 14:53:42.00',50.035,-540,-2,88.0,656.7,-934,354,884,23.8
'2018-05-29 14:53:43.00',50.033,-541,-4,88.1,656.7,-934,354,884,23.8
'2018-05-29 14:53:44.00',50.033,-543,-1,88.1,656.7,-934,354,884,23.8
'2018-05-29 14:53:45.00',50.029,-543,-1,88.1,656.6,-934,354,881,23.8
'2018-05-29 14:53:46.00',50.028,-541,-1,88.1,656.6,-902,354,881,23.8
'2018-05-29 14:53:47.00',50.027,-542,-4,88.1,656.6,-902,354,881,23.8
'2018-05-29 14:53:47.99',50.024,-751,-3,88.2,656.5,-810,354,881,23.8
'2018-05-29 14:53:49.00',50.028,-752,-1,88.2,656.5,-829,353,881,23.8
'2018-05-29 14:53:49.99',50.029,-751,-1,88.2,656.7,-925,353,881,23.8
