'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 14:53:51.00',50.029,-749,-1,88.2,656.8,-956,353,1226,23.8
'2018-05-29 14:53:52.00',50.028,-751,-1,88.2,657.3,-956,353,1226,23.8
'2018-05-29 14:53:53.00',50.028,-752,-1,88.2,657.3,-956,353,1226,23.8
'2018-05-29 14:53:54.00',50.029,-752,-3,88.3,657.3,-956,353,1226,23.8
'2018-05-29 14:53:55.00',50.030,-752,-4,88.3,657.3,-984,353,1226,23.8
'2018-05-29 14:53:56.00',50.034,-752,-3,88.4,657.3,-984,353,1226,23.8
'2018-05-29 14:53:57.00',50.038,-748,0,88.4,657.5,-984,353,1226,23.8
'2018-05-29 14:53:58.00',50.038,-748,-3,88.5,657.5,-1016,353,1225,23.8
'2018-05-29 14:53:59.00',50.041,-747,-2,88.5,657.5,-1016,353,1225,23.8
'2018-05-29 14:54:00.00',50.041,-649,-4,88.5,657.7,-1080,353,1225,23.8
'2018-05-29 14:54:00.99',50.042,-524,1,88.5,657.7,-1107,353,1225,23.8
'2018-05-29 14:54:02.00',50.044,-524,0,88.5,657.6,-1069,353,1225,23.8
'2018-05-29 14:54:03.00',50.047,-525,-1,88.5,657.6,-967,353,1225,23.8
'2018-05-29 14:54:04.00',50.051,-527,-1,88.6,657.5,-967,353,1225,23.9
'2018-05-29 14:54:05.00',50.057,-528,-3,88.6,657.5,-967,353,1225,23.9
'2018-05-29 14:54:06.00',50.058,-529,-3,88.6,657.5,-967,353,1225,23.9
'2018-05-29 14:54:07.00',50.060,-529,-1,88.6,657.5,-937,353,1225,23.9
'2018-05-29 14:54:08.00',50.060,-527,-2,88.6,657.5,-937,353,1225,23.9
'2018-05-29 14:54:09.00',50.058,-527,-1,88.6,657.4,-937,353,1225,23.9
'2018-05-29 14:54:10.00',50.059,-527,-1,88.6,657.4,-903,353,1225,23.9
'2018-05-29 14:54:11.00',50.058,-526,-2,88.6,657.4,-903,353,858,23.9
'2018-05-29 14:54:12.00',50.055,-752,-1,88.6,657.3,-835,353,858,23.9
'2018-05-29 14:54:13.00',50.056,-753,-1,88.6,657.3,-842,353,858,23.9
'2018-05-29 14:54:13.99',50.053,-752,-3,88.6,657.4,-880,353,858,23.9
'2018-05-29 14:54:15.00',50.049,-752,-3,88.6,657.6,-981,353,858,24.0
'2018-05-29 14:54:15.99',50.046,-753,-1,88.6,658.0,-981,353,858,24.0
'2018-05-29 14:54:17.00',50.042,-750,-1,88.7,658.1,-981,353,1227,24.0
'2018-05-29 14:54:18.00',50.044,-748,-2,88.7,658.1,-981,353,1227,24.0
'2018-05-29 14:54:19.00',50.042,-749,-1,88.7,658.1,-1011,353,1227,24.0
'2018-05-29 14:54:20.00',50.041,-750,3,88.7,658.1,-1011,353,1227,24.0
'2018-05-29 14:54:21.00',50.041,-748,1,88.7,658.3,-1011,353,1227,24.0
'2018-05-29 14:54:22.00',50.040,-747,-2,88.7,658.3,-1045,353,1227,24.0
'2018-05-29 14:54:23.00',50.040,-748,-1,88.7,658.3,-1045,353,1226,24.0
'2018-05-29 14:54:24.00',50.043,-750,-1,88.7,658.5,-1114,353,1226,24.0
'2018-05-29 14:54:25.00',50.047,-492,1,88.7,658.5,-1113,353,1226,24.0
'2018-05-29 14:54:26.00',50.050,-522,0,88.7,658.5,-1074,354,1226,24.0
'2018-05-29 14:54:26.99',50.053,-524,-1,88.7,658.5,-971,354,1226,24.0
'2018-05-29 14:54:28.00',50.056,-522,-3,88.8,658.5,-971,354,1226,24.0
'2018-05-29 14:54:29.00',50.060,-521,-1,88.8,658.4,-971,354,848,24.1
'2018-05-29 14:54:30.00',50.061,-522,0,88.8,658.4,-971,354,848,24.1
'2018-05-29 14:54:31.00',50.067,-520,-3,88.8,658.4,-971,354,848,24.1
'2018-05-29 14:54:32.00',50.067,-522,-1,88.8,658.4,-940,353,848,24.1
'2018-05-29 14:54:33.00',50.067,-522,-3,88.8,658.3,-940,353,848,24.1
'2018-05-29 14:54:34.00',50.068,-523,-3,88.8,658.3,-905,353,848,24.1
'2018-05-29 14:54:35.00',50.070,-520,-1,88.8,658.3,-905,353,850,24.1
'2018-05-29 14:54:36.00',50.069,-519,-3,88.8,658.2,-835,353,850,24.1
'2018-05-29 14:54:37.00',50.071,-748,0,88.9,658.2,-835,353,850,24.1
'2018-05-29 14:54:38.00',50.070,-538,-1,88.9,658.2,-821,353,850,24.1
'2018-05-29 14:54:39.00',50.069,-538,0,88.9,658.2,-831,353,850,24.1
'2018-05-29 14:54:39.99',50.069,-541,0,88.9,658.2,-831,353,850,24.1
'2018-05-29 14:54:41.00',50.065,-542,-3,88.9,658.3,-831,353,882,24.1
'2018-05-29 14:54:41.99',50.062,-543,2,88.9,658.3,-831,353,882,24.1
'2018-05-29 14:54:43.00',50.055,-544,0,89.0,658.3,-831,353,882,24.1
'2018-05-29 14:54:44.00',50.050,-540,-2,89.0,658.3,-833,353,882,24.2
'2018-05-29 14:54:45.00',50.047,-543,1,89.0,658.3,-833,353,882,24.2
'2018-05-29 14:54:46.00',50.042,-540,0,89.0,658.3,-836,353,882,24.2
'2018-05-29 14:54:47.00',50.039,-540,-1,89.1,658.3,-836,353,882,24.3
'2018-05-29 14:54:48.00',50.038,-540,-4,89.1,658.3,-842,353,884,24.3
'2018-05-29 14:54:49.00',50.034,-542,-3,89.1,658.3,-842,353,884,24.3
'2018-05-29 14:54:50.00',50.033,-546,-2,89.1,658.3,-801,353,884,24.3
'2018-05-29 14:54:51.00',50.033,-547,-3,89.2,658.4,-802,353,884,24.3
'2018-05-29 14:54:52.00',50.034,-546,-4,89.2,658.4,-803,353,884,24.3
'2018-05-29 14:54:52.99',50.032,-547,-4,89.2,658.4,-803,353,884,24.3
'2018-05-29 14:54:54.00',50.035,-549,0,89.2,658.5,-803,353,891,24.3
'2018-05-29 14:54:55.00',50.035,-546,-1,89.2,658.5,-803,353,891,24.3
'2018-05-29 14:54:56.00',50.037,-544,-1,89.2,658.5,-803,353,891,24.3
'2018-05-29 14:54:57.00',50.037,-545,-2,89.2,658.5,-803,353,891,24.3
'2018-05-29 14:54:58.00',50.035,-546,-3,89.3,658.5,-804,353,891,24.3
'2018-05-29 14:54:59.00',50.033,-547,-4,89.3,658.5,-804,353,891,24.3
'2018-05-29 14:55:00.00',50.031,-547,-1,89.3,658.5,-806,353,891,24.3
'2018-05-29 14:55:01.00',50.026,-531,-1,89.4,658.5,-806,353,891,24.3
'2018-05-29 14:55:02.00',50.022,-538,-2,89.4,658.6,-801,353,891,24.3
'2018-05-29 14:55:03.00',50.020,-542,-1,89.4,658.6,-799,353,891,24.3
'2018-05-29 14:55:04.00',50.017,-538,-3,89.4,658.7,-799,353,891,24.3
'2018-05-29 14:55:05.00',50.013,-538,-2,89.5,658.7,-799,353,891,24.4
'2018-05-29 14:55:05.99',50.009,-538,-3,89.5,658.8,-799,353,891,24.4
'2018-05-29 14:55:07.00',50.007,-537,-3,89.5,658.8,-799,353,884,24.4
'2018-05-29 14:55:08.00',50.005,-539,-4,89.5,658.8,-798,353,884,24.4
'2018-05-29 14:55:09.00',50.007,-538,-1,89.5,658.8,-798,353,884,24.4
'2018-05-29 14:55:10.00',50.007,-540,-3,89.5,658.8,-798,353,884,24.4
'2018-05-29 14:55:11.00',50.008,-538,-3,89.6,658.8,-797,353,884,24.4
'2018-05-29 14:55:12.00',50.011,-540,-1,89.6,658.8,-796,353,884,24.5
'2018-05-29 14:55:13.00',50.013,-538,-3,89.6,658.8,-795,353,884,24.5
'2018-05-29 14:55:14.00',50.013,-540,2,89.6,658.9,-800,353,882,24.5
'2018-05-29 14:55:15.00',50.016,-539,1,89.6,658.9,-800,353,882,24.5
'2018-05-29 14:55:16.00',50.014,-538,1,89.6,659.0,-799,353,882,24.5
'2018-05-29 14:55:16.99',50.013,-538,3,89.6,659.1,-799,353,882,24.5
'2018-05-29 14:55:18.00',50.012,-539,2,89.6,659.1,-799,353,882,24.5
'2018-05-29 14:55:18.99',50.012,-538,0,89.6,659.1,-799,353,882,24.5
'2018-05-29 14:55:20.00',50.014,-538,-1,89.6,659.1,-799,353,882,24.5
'2018-05-29 14:55:21.00',50.018,-537,-3,89.6,659.1,-799,353,882,24.5
'2018-05-29 14:55:22.00',50.020,-538,2,89.6,659.2,-799,353,882,24.5
'2018-05-29 14:55:23.00',50.023,-540,3,89.6,659.2,-799,353,882,24.5
'2018-05-29 14:55:24.00',50.026,-540,1,89.7,659.2,-799,353,882,24.5
'2018-05-29 14:55:25.00',50.029,-541,1,89.7,659.2,-799,353,882,24.5
'2018-05-29 14:55:26.00',50.028,-526,-1,89.7,659.2,-794,353,859,24.5
'2018-05-29 14:55:27.00',50.030,-533,-2,89.7,659.3,-792,353,859,24.5
'2018-05-29 14:55:28.00',50.033,-534,-1,89.7,659.4,-791,353,859,24.5
'2018-05-29 14:55:29.00',50.038,-535,2,89.7,659.4,-789,353,859,24.5
'2018-05-29 14:55:29.99',50.038,-531,1,89.7,659.5,-789,353,859,24.5
'2018-05-29 14:55:31.00',50.040,-531,0,89.7,659.5,-789,353,859,24.6
'2018-05-29 14:55:32.00',50.041,-530,0,89.7,659.5,-788,353,859,24.6
'2018-05-29 14:55:33.00',50.043,-530,3,89.7,659.5,-788,353,866,24.6
'2018-05-29 14:55:34.00',50.047,-534,2,89.7,659.5,-788,353,866,24.6
'2018-05-29 14:55:35.00',50.046,-529,-3,89.7,659.5,-786,353,866,24.6
'2018-05-29 14:55:36.00',50.046,-531,0,89.7,659.5,-784,353,866,24.6
'2018-05-29 14:55:37.00',50.046,-531,0,89.7,659.5,-783,353,866,24.6
'2018-05-29 14:55:38.00',50.048,-526,0,89.8,659.6,-781,353,866,24.6
'2018-05-29 14:55:39.00',50.049,-536,-3,89.8,659.6,-781,353,865,24.6
'2018-05-29 14:55:40.00',50.048,-536,0,89.8,659.7,-781,353,865,24.6
'2018-05-29 14:55:41.00',50.050,-535,2,89.8,659.7,-782,353,865,24.6
'2018-05-29 14:55:42.00',50.051,-531,-2,89.8,659.8,-782,353,865,24.6
'2018-05-29 14:55:42.99',50.051,-534,-1,89.8,659.8,-782,353,865,24.6
'2018-05-29 14:55:44.00',50.048,-533,1,89.8,659.8,-783,353,865,24.6
'2018-05-29 14:55:44.99',50.049,-533,-2,89.8,659.8,-783,353,865,24.6
'2018-05-29 14:55:46.00',50.049,-533,-1,89.8,659.8,-783,353,875,24.6
'2018-05-29 14:55:47.00',50.047,-536,1,89.8,659.9,-783,353,875,24.6
'2018-05-29 14:55:48.00',50.045,-537,0,89.8,659.9,-784,353,875,24.6
'2018-05-29 14:55:49.00',50.046,-537,-1,89.8,659.9,-785,353,875,24.6
'2018-05-29 14:55:50.00',50.045,-528,-1,89.9,659.9,-788,353,875,24.6
'2018-05-29 14:55:51.00',50.046,-530,3,89.9,660.0,-788,353,875,24.6
'2018-05-29 14:55:52.00',50.046,-531,0,89.9,660.1,-787,353,867,24.6
'2018-05-29 14:55:53.00',50.048,-529,1,89.9,660.1,-787,353,867,24.6
'2018-05-29 14:55:54.00',50.052,-530,1,90.0,660.2,-787,353,867,24.6
'2018-05-29 14:55:55.00',50.051,-528,-1,90.0,660.2,-787,353,867,24.6
'2018-05-29 14:55:55.99',50.051,-528,-3,90.0,660.2,-787,352,867,24.6
'2018-05-29 14:55:57.00',50.053,-531,0,90.0,660.2,-786,352,867,24.6
'2018-05-29 14:55:58.00',50.053,-531,-2,90.0,660.2,-786,352,867,24.6
'2018-05-29 14:55:59.00',50.053,-531,-2,90.1,660.2,-785,352,867,24.6
'2018-05-29 14:56:00.00',50.052,-532,0,90.1,660.2,-785,352,867,24.6
'2018-05-29 14:56:01.00',50.053,-531,-1,90.1,660.3,-783,352,867,24.6
'2018-05-29 14:56:02.00',50.053,-523,-1,90.2,660.3,-783,352,867,24.6
'2018-05-29 14:56:03.00',50.054,-536,0,90.2,660.3,-781,352,867,24.6
'2018-05-29 14:56:04.00',50.053,-536,2,90.2,660.4,-782,352,867,24.6
'2018-05-29 14:56:05.00',50.053,-534,-3,90.2,660.5,-783,352,874,24.6
'2018-05-29 14:56:06.00',50.052,-531,-3,90.2,660.5,-783,352,874,24.6
'2018-05-29 14:56:07.00',50.051,-536,1,90.2,660.6,-783,352,874,24.6
'2018-05-29 14:56:08.00',50.050,-531,1,90.2,660.6,-783,353,874,24.6
'2018-05-29 14:56:08.99',50.048,-533,-2,90.2,660.6,-783,353,874,24.6
'2018-05-29 14:56:10.00',50.048,-536,-1,90.2,660.6,-783,353,874,24.6
'2018-05-29 14:56:10.99',50.046,-535,0,90.3,660.6,-784,353,874,24.6
'2018-05-29 14:56:12.00',50.045,-536,-1,90.3,660.6,-784,353,874,24.6
'2018-05-29 14:56:13.00',50.040,-537,1,90.3,660.7,-786,353,874,24.6
'2018-05-29 14:56:14.00',50.038,-522,1,90.4,660.7,-786,353,874,24.6
'2018-05-29 14:56:15.00',50.037,-525,1,90.4,660.7,-784,353,874,24.6
'2018-05-29 14:56:16.00',50.038,-525,-1,90.4,660.8,-784,353,874,24.6
'2018-05-29 14:56:17.00',50.037,-524,-2,90.4,660.9,-781,353,858,24.6
'2018-05-29 14:56:18.00',50.040,-527,1,90.5,660.9,-781,353,858,24.6
'2018-05-29 14:56:19.00',50.040,-526,1,90.5,660.9,-781,353,858,24.6
'2018-05-29 14:56:20.00',50.038,-524,0,90.5,660.9,-781,353,858,24.6
'2018-05-29 14:56:21.00',50.038,-524,-4,90.5,660.9,-779,353,858,24.6
'2018-05-29 14:56:21.99',50.041,-525,-1,90.5,660.9,-779,353,858,24.6
'2018-05-29 14:56:23.00',50.043,-527,-1,90.5,661.0,-778,353,858,24.6
'2018-05-29 14:56:24.00',50.046,-526,1,90.5,661.0,-778,353,858,24.6
'2018-05-29 14:56:25.00',50.049,-527,-3,90.5,661.0,-775,353,858,24.6
'2018-05-29 14:56:26.00',50.052,-516,0,90.5,661.0,-774,353,858,24.6
'2018-05-29 14:56:27.00',50.055,-517,-2,90.5,661.1,-772,353,858,24.6
'2018-05-29 14:56:28.00',50.059,-522,-3,90.5,661.1,-771,353,858,24.6
'2018-05-29 14:56:29.00',50.059,-526,0,90.6,661.2,-771,353,858,24.6
'2018-05-29 14:56:30.00',50.064,-522,-3,90.6,661.2,-771,353,858,24.6
'2018-05-29 14:56:31.00',50.069,-525,1,90.6,661.3,-771,353,858,24.6
'2018-05-29 14:56:32.00',50.072,-526,2,90.6,661.3,-771,353,858,24.6
'2018-05-29 14:56:33.00',50.075,-526,-2,90.6,661.3,-771,353,858,24.6
'2018-05-29 14:56:34.00',50.074,-528,2,90.6,661.3,-770,353,858,24.6
'2018-05-29 14:56:34.99',50.072,-524,-1,90.6,661.3,-770,353,857,24.6
'2018-05-29 14:56:36.00',50.071,-526,1,90.6,661.3,-770,353,857,24.6
'2018-05-29 14:56:36.99',50.067,-522,-2,90.6,661.4,-770,353,857,24.6
'2018-05-29 14:56:38.00',50.063,-527,0,90.6,661.4,-770,353,857,24.6
'2018-05-29 14:56:39.00',50.063,-512,0,90.6,661.4,-772,353,857,24.6
'2018-05-29 14:56:40.00',50.061,-512,-1,90.6,661.4,-772,353,857,24.6
'2018-05-29 14:56:41.00',50.062,-513,-3,90.6,661.6,-768,353,857,24.6
'2018-05-29 14:56:42.00',50.060,-514,1,90.6,661.6,-768,353,834,24.6
'2018-05-29 14:56:43.00',50.059,-509,-1,90.6,661.6,-768,353,834,24.6
'2018-05-29 14:56:44.00',50.057,-509,-1,90.7,661.6,-768,353,834,24.6
'2018-05-29 14:56:45.00',50.056,-509,-1,90.7,661.6,-768,353,834,24.6
'2018-05-29 14:56:45.99',50.053,-509,-3,90.7,661.6,-766,353,834,24.6
'2018-05-29 14:56:47.00',50.052,-512,-1,90.7,661.7,-763,353,834,24.6
'2018-05-29 14:56:47.99',50.052,-511,-2,90.7,661.7,-763,353,834,24.6
'2018-05-29 14:56:49.00',50.052,-512,-3,90.7,661.7,-759,353,834,24.6
'2018-05-29 14:56:50.00',50.052,-514,-1,90.7,661.7,-759,353,834,24.6
'2018-05-29 14:56:51.00',50.052,-504,0,90.7,661.7,-755,353,834,24.6
'2018-05-29 14:56:52.00',50.055,-508,-4,90.7,661.7,-751,353,834,24.6
'2018-05-29 14:56:53.00',50.056,-510,1,90.8,661.9,-751,353,834,24.6
'2018-05-29 14:56:54.00',50.059,-509,-1,90.8,661.9,-751,353,834,24.6
'2018-05-29 14:56:55.00',50.059,-509,-2,90.8,661.9,-751,353,834,24.6
'2018-05-29 14:56:56.00',50.062,-510,1,90.8,661.9,-751,353,834,24.6
'2018-05-29 14:56:57.00',50.062,-512,0,90.8,661.9,-751,353,834,24.6
'2018-05-29 14:56:58.00',50.065,-516,0,90.8,661.9,-751,353,834,24.6
'2018-05-29 14:56:58.99',50.068,-513,1,90.8,662.0,-751,353,834,24.6
'2018-05-29 14:57:00.00',50.071,-512,-1,90.8,662.0,-751,353,834,24.6
'2018-05-29 14:57:01.00',50.073,-512,1,90.8,662.0,-751,353,833,24.6
'2018-05-29 14:57:02.00',50.073,-510,-4,90.8,662.0,-751,353,833,24.6
'2018-05-29 14:57:03.00',50.075,-513,-1,90.8,662.1,-751,353,833,24.6
'2018-05-29 14:57:04.00',50.078,-521,-3,90.8,662.1,-753,353,833,24.6
'2018-05-29 14:57:05.00',50.080,-522,-3,90.8,662.2,-754,353,833,24.6
'2018-05-29 14:57:06.00',50.079,-518,-3,90.8,662.2,-755,353,833,24.6
'2018-05-29 14:57:07.00',50.079,-519,-2,90.9,662.3,-755,353,849,24.6
'2018-05-29 14:57:08.00',50.079,-521,1,90.9,662.3,-755,353,849,24.6
'2018-05-29 14:57:09.00',50.080,-519,-3,90.9,662.3,-755,353,849,24.6
'2018-05-29 14:57:10.00',50.079,-519,1,90.9,662.3,-756,353,849,24.6
'2018-05-29 14:57:11.00',50.078,-520,-3,90.9,662.3,-758,353,849,24.6
'2018-05-29 14:57:11.99',50.077,-522,2,90.9,662.4,-758,353,849,24.6
'2018-05-29 14:57:13.00',50.077,-524,-3,91.0,662.4,-761,353,849,24.6
'2018-05-29 14:57:13.99',50.078,-525,1,91.0,662.4,-761,353,850,24.6
'2018-05-29 14:57:15.00',50.079,-522,-2,91.0,662.5,-762,353,850,24.6
'2018-05-29 14:57:16.00',50.082,-504,0,91.1,662.5,-766,353,850,24.6
'2018-05-29 14:57:17.00',50.082,-500,-3,91.1,662.6,-764,353,850,24.6
'2018-05-29 14:57:18.00',50.080,-502,-1,91.1,662.6,-761,353,850,24.6
'2018-05-29 14:57:19.00',50.081,-501,-3,91.1,662.7,-761,353,850,24.6
'2018-05-29 14:57:20.00',50.083,-503,0,91.2,662.7,-761,353,817,24.6
'2018-05-29 14:57:21.00',50.082,-498,-3,91.2,662.7,-761,353,817,24.6
'2018-05-29 14:57:22.00',50.082,-500,2,91.2,662.7,-758,353,817,24.6
'2018-05-29 14:57:23.00',50.081,-500,-2,91.2,662.7,-755,353,817,24.6
'2018-05-29 14:57:24.00',50.079,-499,0,91.2,662.7,-755,353,817,24.6
'2018-05-29 14:57:24.99',50.080,-501,-2,91.2,662.8,-749,353,817,24.6
'2018-05-29 14:57:26.00',50.080,-502,-3,91.3,662.8,-749,353,817,24.6
'2018-05-29 14:57:27.00',50.083,-504,0,91.3,662.8,-746,353,817,24.6
'2018-05-29 14:57:28.00',50.086,-501,-1,91.3,662.8,-737,353,817,24.6
'2018-05-29 14:57:29.00',50.088,-500,-4,91.3,662.8,-737,353,817,24.6
'2018-05-29 14:57:30.00',50.089,-500,-3,91.3,662.9,-737,353,817,24.6
'2018-05-29 14:57:31.00',50.088,-502,-1,91.3,662.9,-737,353,817,24.6
'2018-05-29 14:57:32.00',50.087,-501,-2,91.4,663.0,-737,353,817,24.6
'2018-05-29 14:57:33.00',50.088,-500,-2,91.4,663.0,-737,353,817,24.6
'2018-05-29 14:57:34.00',50.086,-499,0,91.4,663.0,-736,353,818,24.6
'2018-05-29 14:57:35.00',50.083,-498,-1,91.4,663.0,-736,353,818,24.6
'2018-05-29 14:57:36.00',50.084,-501,1,91.5,663.0,-736,353,818,24.6
'2018-05-29 14:57:37.00',50.080,-502,-1,91.5,663.1,-736,353,818,24.6
'2018-05-29 14:57:37.99',50.079,-504,1,91.5,663.1,-736,353,818,24.6
'2018-05-29 14:57:39.00',50.079,-500,-2,91.5,663.1,-737,353,818,24.6
'2018-05-29 14:57:39.99',50.077,-498,1,91.5,663.1,-735,353,818,24.6
'2018-05-29 14:57:41.00',50.077,-504,-4,91.5,663.2,-735,353,810,24.6
'2018-05-29 14:57:42.00',50.077,-505,-3,91.5,663.3,-736,353,810,24.6
'2018-05-29 14:57:43.00',50.076,-507,-4,91.5,663.3,-736,353,810,24.6
'2018-05-29 14:57:44.00',50.075,-507,-1,91.5,663.3,-736,353,810,24.6
'2018-05-29 14:57:45.00',50.071,-507,-1,91.5,663.4,-736,353,810,24.6
'2018-05-29 14:57:46.00',50.067,-504,-1,91.5,663.4,-737,353,810,24.6
'2018-05-29 14:57:47.00',50.065,-506,2,91.5,663.4,-737,353,826,24.6
'2018-05-29 14:57:48.00',50.062,-505,1,91.5,663.4,-737,353,826,24.6
'2018-05-29 14:57:49.00',50.057,-505,-1,91.6,663.4,-739,353,826,24.6
'2018-05-29 14:57:50.00',50.055,-507,0,91.6,663.4,-739,353,826,24.6
'2018-05-29 14:57:50.99',50.055,-507,-2,91.6,663.5,-740,353,826,24.6
'2018-05-29 14:57:52.00',50.056,-494,-1,91.6,663.5,-742,353,826,24.6
'2018-05-29 14:57:53.00',50.056,-510,2,91.6,663.6,-743,353,826,24.6
'2018-05-29 14:57:54.00',50.057,-505,0,91.6,663.6,-743,353,827,24.6
'2018-05-29 14:57:55.00',50.057,-507,0,91.6,663.7,-743,353,827,24.6
'2018-05-29 14:57:56.00',50.056,-507,2,91.6,663.7,-743,353,827,24.6
'2018-05-29 14:57:57.00',50.056,-504,-3,91.6,663.8,-743,353,827,24.6
'2018-05-29 14:57:58.00',50.055,-504,-2,91.6,663.8,-743,353,827,24.6
'2018-05-29 14:57:59.00',50.054,-507,0,91.6,663.8,-743,353,827,24.6
'2018-05-29 14:58:00.00',50.053,-506,-1,91.6,663.8,-743,353,827,24.6
'2018-05-29 14:58:01.00',50.051,-506,-1,91.6,663.8,-743,353,825,24.6
'2018-05-29 14:58:02.00',50.049,-508,-1,91.6,663.8,-743,353,825,24.6
'2018-05-29 14:58:03.00',50.053,-502,-3,91.6,663.9,-743,353,825,24.6
'2018-05-29 14:58:03.99',50.053,-494,-2,91.7,663.9,-743,353,825,24.6
'2018-05-29 14:58:05.00',50.055,-500,1,91.7,664.0,-742,353,825,24.6
'2018-05-29 14:58:05.99',50.055,-499,-1,91.7,664.0,-741,353,825,24.6
'2018-05-29 14:58:07.00',50.054,-500,-3,91.7,664.1,-740,353,825,24.6
'2018-05-29 14:58:08.00',50.054,-502,-1,91.7,664.1,-740,353,819,24.6
'2018-05-29 14:58:09.00',50.054,-502,-1,91.7,664.1,-740,353,819,24.6
'2018-05-29 14:58:10.00',50.053,-502,-1,91.7,664.1,-740,353,819,24.6
'2018-05-29 14:58:11.00',50.052,-505,-1,91.7,664.1,-739,353,819,24.6
'2018-05-29 14:58:12.00',50.051,-503,1,91.7,664.1,-739,353,819,24.6
'2018-05-29 14:58:13.00',50.050,-497,-4,91.8,664.2,-738,353,819,24.6
'2018-05-29 14:58:14.00',50.048,-503,-2,91.8,664.2,-737,353,818,24.6
'2018-05-29 14:58:15.00',50.046,-506,-3,91.8,664.2,-736,353,818,24.6
'2018-05-29 14:58:16.00',50.042,-498,0,91.8,664.3,-736,353,818,24.6
'2018-05-29 14:58:16.99',50.041,-498,-2,91.8,664.3,-734,353,818,24.6
'2018-05-29 14:58:18.00',50.040,-496,0,91.8,664.3,-734,353,818,24.6
'2018-05-29 14:58:19.00',50.039,-494,-1,91.8,664.4,-732,353,818,24.6
'2018-05-29 14:58:20.00',50.044,-495,-1,91.8,664.4,-732,353,809,24.6
'2018-05-29 14:58:21.00',50.046,-495,-2,91.8,664.5,-732,353,809,24.6
'2018-05-29 14:58:22.00',50.048,-494,-2,91.8,664.5,-732,353,809,24.6
'2018-05-29 14:58:23.00',50.054,-498,-1,91.8,664.5,-731,353,809,24.6
'2018-05-29 14:58:24.00',50.056,-498,-2,91.9,664.5,-731,354,809,24.6
'2018-05-29 14:58:25.00',50.059,-500,1,91.9,664.5,-730,354,809,24.6
'2018-05-29 14:58:26.00',50.060,-495,0,91.9,664.5,-729,354,808,24.6
'2018-05-29 14:58:27.00',50.062,-491,-3,91.9,664.6,-728,354,808,24.6
'2018-05-29 14:58:27.99',50.063,-488,0,91.9,664.6,-728,354,808,24.6
'2018-05-29 14:58:29.00',50.063,-485,-3,91.9,664.6,-726,354,808,24.6
'2018-05-29 14:58:29.99',50.065,-492,-2,91.9,664.7,-724,354,808,24.6
'2018-05-29 14:58:31.00',50.070,-498,-1,91.9,664.7,-724,354,808,24.6
'2018-05-29 14:58:32.00',50.071,-498,-1,91.9,664.7,-724,354,809,24.6
'2018-05-29 14:58:33.00',50.073,-500,0,92.0,664.8,-724,354,809,24.6
'2018-05-29 14:58:34.00',50.074,-495,-1,92.1,664.8,-724,354,809,24.6
'2018-05-29 14:58:35.00',50.073,-498,0,92.1,664.8,-724,354,809,24.6
'2018-05-29 14:58:36.00',50.071,-497,-3,92.1,664.8,-724,354,809,24.6
'2018-05-29 14:58:37.00',50.073,-495,-3,92.1,664.9,-724,354,809,24.6
'2018-05-29 14:58:38.00',50.075,-498,-2,92.1,664.9,-724,354,809,24.6
'2018-05-29 14:58:39.00',50.076,-498,-2,92.1,664.9,-725,354,809,24.6
'2018-05-29 14:58:40.00',50.077,-500,1,92.2,665.0,-725,354,809,24.6
'2018-05-29 14:58:40.99',50.076,-478,-4,92.2,665.0,-726,353,809,24.6
'2018-05-29 14:58:42.00',50.078,-483,2,92.2,665.0,-727,353,809,24.6
'2018-05-29 14:58:42.99',50.078,-480,-4,92.2,665.1,-723,353,809,24.6
'2018-05-29 14:58:44.00',50.080,-481,0,92.2,665.1,-723,353,785,24.6
'2018-05-29 14:58:45.00',50.080,-483,-4,92.2,665.1,-723,353,785,24.6
'2018-05-29 14:58:46.00',50.080,-482,0,92.3,665.1,-723,353,785,24.6
'2018-05-29 14:58:47.00',50.080,-481,-1,92.3,665.1,-723,353,785,24.6
'2018-05-29 14:58:48.00',50.078,-478,1,92.3,665.1,-718,353,785,24.6
'2018-05-29 14:58:49.00',50.077,-480,-1,92.3,665.2,-716,353,785,24.6
'2018-05-29 14:58:50.00',50.078,-483,-4,92.3,665.2,-713,353,785,24.6
'2018-05-29 14:58:51.00',50.076,-481,-2,92.3,665.2,-711,353,785,24.6
'2018-05-29 14:58:52.00',50.075,-484,-3,92.3,665.2,-708,353,785,24.6
'2018-05-29 14:58:53.00',50.075,-479,-1,92.4,665.3,-708,353,785,24.6
'2018-05-29 14:58:53.99',50.074,-488,-2,92.4,665.3,-704,354,785,24.6
'2018-05-29 14:58:55.00',50.071,-488,0,92.4,665.3,-704,354,785,24.6
'2018-05-29 14:58:56.00',50.070,-483,-2,92.4,665.3,-705,354,792,24.6
'2018-05-29 14:58:57.00',50.069,-486,0,92.4,665.4,-705,354,792,24.6
'2018-05-29 14:58:58.00',50.068,-486,0,92.4,665.4,-705,354,792,24.6
'2018-05-29 14:58:59.00',50.068,-488,-3,92.4,665.4,-705,354,792,24.6
'2018-05-29 14:59:00.00',50.068,-485,1,92.5,665.4,-707,354,792,24.6
'2018-05-29 14:59:01.00',50.068,-481,-3,92.5,665.5,-707,354,792,24.6
'2018-05-29 14:59:02.00',50.070,-486,1,92.5,665.5,-708,354,792,24.6
'2018-05-29 14:59:03.00',50.071,-485,-3,92.5,665.5,-709,354,792,24.6
'2018-05-29 14:59:04.00',50.074,-486,-1,92.5,665.6,-710,354,792,24.6
'2018-05-29 14:59:05.00',50.076,-473,-3,92.5,665.6,-710,354,792,24.6
'2018-05-29 14:59:06.00',50.075,-482,-2,92.5,665.6,-707,354,792,24.6
'2018-05-29 14:59:06.99',50.075,-485,1,92.5,665.6,-707,354,792,24.6
'2018-05-29 14:59:08.00',50.075,-481,-1,92.5,665.7,-706,354,792,24.6
'2018-05-29 14:59:08.99',50.078,-480,1,92.5,665.7,-706,354,785,24.6
'2018-05-29 14:59:10.00',50.079,-480,-3,92.5,665.8,-706,354,785,24.6
'2018-05-29 14:59:11.00',50.081,-483,-1,92.5,665.8,-706,354,785,24.6
'2018-05-29 14:59:12.00',50.080,-484,-4,92.5,665.8,-704,354,785,24.6
'2018-05-29 14:59:13.00',50.079,-481,-1,92.5,665.8,-704,353,785,24.6
'2018-05-29 14:59:14.00',50.080,-478,-3,92.5,665.8,-703,353,785,24.6
'2018-05-29 14:59:15.00',50.077,-481,1,92.5,665.8,-702,353,785,24.6
'2018-05-29 14:59:16.00',50.077,-479,-3,92.5,665.9,-701,353,785,24.6
'2018-05-29 14:59:17.00',50.077,-481,1,92.5,665.9,-701,353,785,24.6
'2018-05-29 14:59:18.00',50.076,-481,-3,92.6,666.0,-703,353,785,24.6
'2018-05-29 14:59:19.00',50.076,-485,-1,92.6,666.0,-703,353,785,24.6
'2018-05-29 14:59:19.99',50.077,-481,1,92.6,666.0,-703,353,785,24.6
'2018-05-29 14:59:21.00',50.077,-481,-3,92.6,666.1,-703,353,785,24.6
'2018-05-29 14:59:22.00',50.076,-484,0,92.6,666.1,-703,353,784,24.6
'2018-05-29 14:59:23.00',50.074,-481,-1,92.6,666.1,-703,353,784,24.6
'2018-05-29 14:59:24.00',50.073,-480,1,92.6,666.1,-703,353,784,24.6
'2018-05-29 14:59:25.00',50.073,-481,-1,92.6,666.1,-703,353,784,24.6
'2018-05-29 14:59:26.00',50.072,-480,-1,92.6,666.2,-703,353,784,24.6
'2018-05-29 14:59:27.00',50.069,-481,-1,92.6,666.2,-703,353,784,24.6
'2018-05-29 14:59:28.00',50.067,-481,-1,92.6,666.2,-703,353,784,24.6
'2018-05-29 14:59:29.00',50.072,-483,1,92.7,666.3,-703,353,784,24.6
'2018-05-29 14:59:30.00',50.077,-469,-2,92.7,666.3,-701,353,784,24.6
'2018-05-29 14:59:31.00',50.080,-469,3,92.7,666.3,-701,353,784,24.6
'2018-05-29 14:59:32.00',50.085,-468,-3,92.7,666.3,-698,353,784,24.6
'2018-05-29 14:59:32.99',50.092,-473,-1,92.7,666.3,-698,353,784,24.6
'2018-05-29 14:59:34.00',50.098,-474,-1,92.7,666.4,-698,353,784,24.6
'2018-05-29 14:59:34.99',50.103,-473,1,92.7,666.4,-698,353,769,24.6
'2018-05-29 14:59:36.00',50.103,-470,-1,92.7,666.4,-695,353,769,24.6
'2018-05-29 14:59:37.00',50.103,-469,-3,92.7,666.4,-695,353,769,24.6
'2018-05-29 14:59:38.00',50.100,-473,-1,92.7,666.4,-692,353,769,24.6
'2018-05-29 14:59:39.00',50.100,-473,-1,92.7,666.4,-692,353,769,24.6
'2018-05-29 14:59:40.00',50.099,-468,-1,92.7,666.5,-689,353,769,24.6
'2018-05-29 14:59:41.00',50.100,-468,-2,92.7,666.5,-689,353,769,24.6
'2018-05-29 14:59:42.00',50.100,-455,-4,92.7,666.6,-683,353,742,24.6
'2018-05-29 14:59:43.00',50.100,-466,1,92.7,666.6,-683,353,742,24.6
'2018-05-29 14:59:44.00',50.101,-469,-1,92.8,666.6,-682,353,742,24.6
'2018-05-29 14:59:45.00',50.102,-464,-3,92.8,666.6,-682,353,742,24.6
'2018-05-29 14:59:45.99',50.101,-466,1,92.8,666.6,-682,353,742,24.6
'2018-05-29 14:59:47.00',50.100,-465,-3,92.8,666.7,-682,353,742,24.6
'2018-05-29 14:59:48.00',50.095,-467,2,92.8,666.7,-680,353,742,24.6
'2018-05-29 14:59:49.00',50.090,-468,-1,92.8,666.7,-680,353,742,24.6
'2018-05-29 14:59:50.00',50.087,-464,0,92.9,666.7,-679,353,760,24.6
'2018-05-29 14:59:51.00',50.083,-466,1,92.9,666.7,-679,353,760,24.6
'2018-05-29 14:59:52.00',50.081,-464,1,92.9,666.8,-677,353,760,24.6
'2018-05-29 14:59:53.00',50.077,-464,1,92.9,666.8,-677,354,760,24.6
'2018-05-29 14:59:54.00',50.070,-466,2,92.9,666.8,-678,354,760,24.6
'2018-05-29 14:59:55.00',50.063,-471,-2,92.9,666.8,-680,354,760,24.6
'2018-05-29 14:59:56.00',50.061,-474,1,93.0,666.9,-680,354,768,24.6
'2018-05-29 14:59:56.99',50.059,-471,-1,93.0,666.9,-681,354,768,24.6
'2018-05-29 14:59:58.00',50.057,-469,-2,93.0,666.9,-681,354,768,24.6
'2018-05-29 14:59:58.99',50.056,-469,0,93.1,667.0,-681,354,768,24.6
'2018-05-29 15:00:00.00',50.058,-469,-2,93.1,667.0,-682,354,768,24.6
'2018-05-29 15:00:01.00',50.060,-469,-1,93.1,667.0,-682,354,768,24.6
'2018-05-29 15:00:02.00',50.060,-471,1,93.1,667.0,-684,354,768,24.6
'2018-05-29 15:00:03.00',50.063,-471,-2,93.1,667.1,-684,354,768,24.6
'2018-05-29 15:00:04.00',50.062,-473,1,93.1,667.1,-684,354,768,24.6
'2018-05-29 15:00:05.00',50.063,-474,2,93.1,667.1,-685,354,768,24.6
'2018-05-29 15:00:06.00',50.060,-454,-3,93.1,667.2,-685,354,768,24.6
'2018-05-29 15:00:07.00',50.059,-466,3,93.2,667.2,-685,354,768,24.5
'2018-05-29 15:00:08.00',50.056,-464,2,93.2,667.2,-684,354,768,24.5
'2018-05-29 15:00:09.00',50.052,-463,-3,93.2,667.3,-683,354,768,24.5
'2018-05-29 15:00:09.99',50.050,-464,-1,93.2,667.3,-683,354,757,24.5
'2018-05-29 15:00:11.00',50.050,-466,1,93.2,667.3,-683,354,757,24.5
'2018-05-29 15:00:11.99',50.048,-465,0,93.2,667.3,-682,354,757,24.5
'2018-05-29 15:00:13.00',50.046,-466,-1,93.2,667.3,-682,354,757,24.5
'2018-05-29 15:00:14.00',50.045,-468,3,93.3,667.4,-680,354,757,24.5
'2018-05-29 15:00:15.00',50.044,-464,-1,93.3,667.4,-680,354,757,24.5
'2018-05-29 15:00:16.00',50.043,-466,0,93.3,667.4,-679,354,759,24.5
'2018-05-29 15:00:17.00',50.041,-466,1,93.3,667.4,-679,354,759,24.5
'2018-05-29 15:00:18.00',50.042,-450,1,93.3,667.5,-679,354,759,24.5
'2018-05-29 15:00:19.00',50.042,-450,1,93.4,667.5,-675,354,759,24.5
'2018-05-29 15:00:20.00',50.040,-454,-3,93.4,667.5,-675,354,759,24.5
'2018-05-29 15:00:21.00',50.041,-454,-3,93.4,667.6,-672,354,759,24.5
'2018-05-29 15:00:22.00',50.041,-457,-1,93.4,667.6,-672,354,759,24.5
'2018-05-29 15:00:22.99',50.041,-456,-1,93.4,667.6,-672,354,742,24.5
'2018-05-29 15:00:24.00',50.039,-456,0,93.4,667.6,-670,354,742,24.5
'2018-05-29 15:00:25.00',50.038,-453,-3,93.4,667.6,-669,354,742,24.5
'2018-05-29 15:00:26.00',50.037,-454,-1,93.4,667.7,-666,354,742,24.5
'2018-05-29 15:00:27.00',50.038,-455,-1,93.4,667.7,-666,354,742,24.5
'2018-05-29 15:00:28.00',50.039,-458,-1,93.4,667.7,-664,354,742,24.5
'2018-05-29 15:00:29.00',50.039,-454,-1,93.4,667.7,-662,354,740,24.4
'2018-05-29 15:00:30.00',50.039,-456,-1,93.4,667.8,-662,354,740,24.4
'2018-05-29 15:00:31.00',50.042,-456,2,93.4,667.8,-663,354,740,24.4
'2018-05-29 15:00:32.00',50.041,-454,1,93.4,667.8,-663,355,740,24.4
'2018-05-29 15:00:33.00',50.043,-453,-3,93.5,667.8,-663,355,740,24.4
'2018-05-29 15:00:34.00',50.043,-453,-1,93.5,667.8,-663,355,740,24.4
'2018-05-29 15:00:35.00',50.042,-456,1,93.5,667.9,-663,355,740,24.4
'2018-05-29 15:00:35.99',50.041,-454,1,93.5,667.9,-663,355,740,24.4
'2018-05-29 15:00:37.00',50.040,-454,-1,93.5,667.9,-663,355,740,24.4
'2018-05-29 15:00:37.99',50.041,-455,0,93.5,667.9,-663,355,740,24.4
'2018-05-29 15:00:39.00',50.042,-456,1,93.5,668.0,-663,355,740,24.4
'2018-05-29 15:00:40.00',50.046,-457,-1,93.5,668.0,-663,355,740,24.4
'2018-05-29 15:00:41.00',50.046,-455,-3,93.5,668.0,-663,355,740,24.4
'2018-05-29 15:00:42.00',50.047,-458,1,93.5,668.1,-663,355,740,24.4
'2018-05-29 15:00:43.00',50.049,-452,0,93.5,668.1,-663,355,740,24.4
'2018-05-29 15:00:44.00',50.048,-459,-1,93.5,668.1,-663,355,740,24.4
'2018-05-29 15:00:45.00',50.048,-460,1,93.5,668.1,-664,354,740,24.4
'2018-05-29 15:00:46.00',50.048,-461,1,93.5,668.2,-664,354,740,24.4
'2018-05-29 15:00:47.00',50.047,-459,-1,93.6,668.2,-664,354,748,24.4
'2018-05-29 15:00:48.00',50.046,-459,-3,93.6,668.2,-664,354,748,24.4
'2018-05-29 15:00:48.99',50.045,-460,0,93.6,668.2,-665,354,748,24.4
'2018-05-29 15:00:50.00',50.045,-461,1,93.6,668.2,-666,354,748,24.4
'2018-05-29 15:00:51.00',50.044,-461,-3,93.6,668.3,-666,354,748,24.4
'2018-05-29 15:00:52.00',50.044,-464,-3,93.6,668.3,-668,354,748,24.4
'2018-05-29 15:00:53.00',50.044,-465,1,93.6,668.4,-669,354,748,24.4
'2018-05-29 15:00:54.00',50.042,-461,0,93.6,668.4,-669,354,749,24.4
'2018-05-29 15:00:55.00',50.038,-432,-3,93.6,668.5,-669,354,749,24.4
'2018-05-29 15:00:56.00',50.033,-440,-2,93.6,668.5,-669,354,749,24.4
'2018-05-29 15:00:57.00',50.030,-438,0,93.6,668.5,-669,354,749,24.4
'2018-05-29 15:00:58.00',50.028,-439,-1,93.7,668.6,-663,355,749,24.4
'2018-05-29 15:00:59.00',50.025,-442,0,93.7,668.6,-663,355,749,24.4
'2018-05-29 15:01:00.00',50.025,-440,1,93.7,668.6,-663,355,717,24.4
'2018-05-29 15:01:01.00',50.023,-438,-1,93.7,668.6,-660,355,717,24.4
'2018-05-29 15:01:01.99',50.022,-438,-3,93.7,668.6,-657,355,717,24.4
'2018-05-29 15:01:03.00',50.021,-439,-2,93.7,668.6,-657,355,717,24.4
'2018-05-29 15:01:03.99',50.021,-440,1,93.7,668.7,-651,354,717,24.4
'2018-05-29 15:01:05.00',50.022,-443,0,93.7,668.7,-645,354,717,24.3
'2018-05-29 15:01:06.00',50.026,-441,2,93.7,668.7,-645,354,717,24.3
'2018-05-29 15:01:07.00',50.034,-442,-1,93.7,668.7,-645,354,717,24.3
'2018-05-29 15:01:08.00',50.038,-442,-3,93.7,668.7,-642,354,717,24.3
'2018-05-29 15:01:09.00',50.043,-445,-1,93.7,668.7,-642,354,717,24.3
'2018-05-29 15:01:10.00',50.046,-445,1,93.7,668.8,-642,354,717,24.3
'2018-05-29 15:01:11.00',50.045,-438,-2,93.7,668.8,-642,354,717,24.3
'2018-05-29 15:01:12.00',50.046,-442,-1,93.7,668.8,-642,354,717,24.3
'2018-05-29 15:01:13.00',50.046,-442,1,93.7,668.8,-642,354,717,24.3
'2018-05-29 15:01:14.00',50.046,-438,0,93.7,668.8,-642,354,717,24.3
'2018-05-29 15:01:14.99',50.046,-439,-3,93.8,668.9,-642,354,717,24.3
'2018-05-29 15:01:16.00',50.047,-440,-3,93.8,668.9,-642,354,717,24.3
'2018-05-29 15:01:17.00',50.047,-442,0,93.8,669.0,-642,354,717,24.3
'2018-05-29 15:01:18.00',50.047,-442,-1,93.8,669.0,-642,354,717,24.3
'2018-05-29 15:01:19.00',50.046,-443,-3,93.8,669.0,-642,354,718,24.3
'2018-05-29 15:01:20.00',50.043,-447,-2,93.8,669.0,-642,354,718,24.3
'2018-05-29 15:01:21.00',50.039,-448,0,93.8,669.0,-642,354,718,24.3
'2018-05-29 15:01:22.00',50.037,-448,-2,93.9,669.1,-643,354,718,24.3
'2018-05-29 15:01:23.00',50.033,-448,-2,93.9,669.1,-643,354,718,24.3
'2018-05-29 15:01:24.00',50.028,-442,-2,93.9,669.2,-643,354,718,24.3
'2018-05-29 15:01:25.00',50.023,-444,0,93.9,669.2,-643,354,727,24.3
'2018-05-29 15:01:26.00',50.017,-449,1,93.9,669.2,-644,354,727,24.3
'2018-05-29 15:01:27.00',50.012,-442,0,93.9,669.2,-644,354,727,24.3
'2018-05-29 15:01:27.99',50.008,-443,0,94.0,669.3,-645,354,727,24.3
'2018-05-29 15:01:29.00',50.005,-447,1,94.0,669.3,-646,354,727,24.3
'2018-05-29 15:01:30.00',49.998,-444,1,94.0,669.3,-647,354,727,24.3
'2018-05-29 15:01:31.00',49.993,-447,7,94.0,669.4,-647,354,727,24.3
'2018-05-29 15:01:32.00',49.992,-439,2,94.0,669.4,-646,354,703,24.3
'2018-05-29 15:01:33.00',49.991,-437,-3,94.0,669.4,-646,354,703,24.3
'2018-05-29 15:01:34.00',49.987,-435,-1,94.0,669.5,-642,354,703,24.3
'2018-05-29 15:01:35.00',49.988,-439,-1,94.1,669.5,-642,354,703,24.3
'2018-05-29 15:01:36.00',49.989,-435,-3,94.1,669.5,-642,353,703,24.3
'2018-05-29 15:01:37.00',49.989,-437,-3,94.1,669.5,-641,353,703,24.3
'2018-05-29 15:01:38.00',49.990,-436,0,94.1,669.5,-639,353,703,24.3
'2018-05-29 15:01:38.99',49.990,-435,-2,94.1,669.6,-639,353,709,24.3
'2018-05-29 15:01:40.00',49.993,-435,-2,94.1,669.6,-636,353,709,24.3
'2018-05-29 15:01:40.99',49.996,-435,2,94.1,669.6,-634,353,709,24.3
'2018-05-29 15:01:42.00',49.998,-436,13,94.1,669.6,-632,353,709,24.3
'2018-05-29 15:01:43.00',50.001,-436,-3,94.2,669.7,-632,354,709,24.3
'2018-05-29 15:01:44.00',50.006,-420,-1,94.2,669.7,-629,354,709,24.3
'2018-05-29 15:01:45.00',50.007,-420,-3,94.2,669.7,-629,354,685,24.3
'2018-05-29 15:01:46.00',50.016,-421,-2,94.2,669.7,-627,354,685,24.3
'2018-05-29 15:01:47.00',50.017,-422,2,94.2,669.7,-624,354,685,24.3
'2018-05-29 15:01:48.00',50.021,-421,-1,94.2,669.8,-624,354,685,24.3
'2018-05-29 15:01:49.00',50.024,-421,2,94.2,669.8,-622,354,685,24.3
'2018-05-29 15:01:50.00',50.028,-424,1,94.3,669.8,-620,354,685,24.3
'2018-05-29 15:01:51.00',50.029,-418,0,94.3,669.8,-620,354,685,24.3
'2018-05-29 15:01:51.99',50.029,-420,-2,94.3,669.8,-616,354,686,24.3
'2018-05-29 15:01:53.00',50.029,-421,-2,94.3,669.9,-614,354,686,24.3
'2018-05-29 15:01:54.00',50.029,-416,0,94.3,669.9,-611,354,686,24.3
'2018-05-29 15:01:55.00',50.026,-421,-2,94.3,669.9,-611,354,686,24.3
'2018-05-29 15:01:56.00',50.024,-412,1,94.3,669.9,-609,354,686,24.3
'2018-05-29 15:01:57.00',50.020,-420,0,94.3,669.9,-607,354,686,24.3
'2018-05-29 15:01:58.00',50.016,-420,-3,94.3,669.9,-607,354,685,24.3
'2018-05-29 15:01:59.00',50.011,-418,-3,94.3,670.0,-607,354,685,24.3
'2018-05-29 15:02:00.00',50.003,-417,-2,94.3,670.0,-607,354,685,24.3
'2018-05-29 15:02:01.00',49.998,-420,-3,94.3,670.0,-607,354,685,24.3
'2018-05-29 15:02:02.00',49.992,-420,-3,94.3,670.0,-607,354,685,24.3
'2018-05-29 15:02:03.00',49.986,-418,-2,94.3,670.1,-607,354,685,24.2
'2018-05-29 15:02:04.00',49.982,-421,-1,94.4,670.1,-607,354,686,24.2
'2018-05-29 15:02:04.99',49.980,-423,1,94.4,670.2,-607,354,686,24.2
'2018-05-29 15:02:06.00',49.978,-419,1,94.4,670.2,-607,354,686,24.2
'2018-05-29 15:02:06.99',49.975,-421,3,94.4,670.2,-607,354,686,23.9
'2018-05-29 15:02:08.00',49.974,-415,-1,94.4,670.2,-609,354,686,23.9
'2018-05-29 15:02:09.00',49.974,-411,-4,94.4,670.2,-609,354,686,23.9
'2018-05-29 15:02:10.00',49.971,-418,-1,94.4,670.2,-608,354,686,23.9
'2018-05-29 15:02:11.00',49.970,-418,1,94.4,670.3,-608,354,678,23.9
'2018-05-29 15:02:12.00',49.968,-418,2,94.4,670.3,-608,354,678,23.9
'2018-05-29 15:02:13.00',49.967,-418,2,94.4,670.3,-607,354,678,23.9
'2018-05-29 15:02:14.00',49.965,-416,-1,94.4,670.3,-607,354,678,23.9
'2018-05-29 15:02:15.00',49.965,-415,-2,94.4,670.3,-606,354,678,23.9
'2018-05-29 15:02:16.00',49.968,-416,1,94.4,670.4,-605,354,678,23.9
'2018-05-29 15:02:17.00',49.968,-417,1,94.4,670.4,-605,354,677,23.9
'2018-05-29 15:02:17.99',49.971,-415,-1,94.4,670.4,-603,354,677,23.9
'2018-05-29 15:02:19.00',49.974,-413,-1,94.4,670.5,-603,354,677,23.9
'2018-05-29 15:02:20.00',49.975,-399,-2,94.4,670.5,-603,354,677,23.9
'2018-05-29 15:02:21.00',49.977,-401,-3,94.4,670.5,-598,354,677,23.7
'2018-05-29 15:02:22.00',49.980,-403,-1,94.4,670.5,-598,354,677,23.7
'2018-05-29 15:02:23.00',49.982,-404,1,94.5,670.6,-596,354,677,23.7
'2018-05-29 15:02:24.00',49.986,-406,2,94.5,670.6,-595,354,661,23.7
'2018-05-29 15:02:25.00',49.988,-404,2,94.5,670.6,-595,354,661,23.7
'2018-05-29 15:02:26.00',49.990,-404,3,94.5,670.6,-593,354,661,23.7
'2018-05-29 15:02:27.00',49.993,-404,2,94.5,670.6,-592,354,661,23.7
'2018-05-29 15:02:28.00',49.994,-404,0,94.5,670.6,-589,354,661,23.7
'2018-05-29 15:02:29.00',49.995,-404,0,94.5,670.7,-589,354,661,23.7
'2018-05-29 15:02:30.00',49.998,-402,0,94.5,670.7,-586,354,661,23.7
'2018-05-29 15:02:30.99',50.000,-406,-25,94.5,670.7,-586,354,661,23.7
'2018-05-29 15:02:32.00',49.999,-405,0,94.5,670.8,-586,354,661,23.7
'2018-05-29 15:02:32.99',50.001,-404,-1,94.5,670.8,-587,354,661,23.7
'2018-05-29 15:02:34.00',50.003,-413,0,94.6,670.8,-587,354,661,23.7
'2018-05-29 15:02:35.00',50.004,-415,0,94.6,670.8,-588,354,661,23.7
'2018-05-29 15:02:36.00',50.003,-416,-1,94.6,670.8,-590,354,661,23.7
'2018-05-29 15:02:37.00',50.002,-416,1,94.6,670.9,-590,354,676,23.7
'2018-05-29 15:02:38.00',50.002,-414,1,94.6,670.9,-591,354,676,23.7
'2018-05-29 15:02:39.00',50.002,-418,-1,94.6,670.9,-592,354,676,23.7
'2018-05-29 15:02:40.00',50.002,-416,-1,94.6,670.9,-595,354,676,23.7
'2018-05-29 15:02:41.00',50.004,-415,1,94.6,671.0,-595,354,676,23.7
'2018-05-29 15:02:42.00',50.005,-416,2,94.6,671.0,-598,354,676,23.7
'2018-05-29 15:02:43.00',50.008,-416,3,94.6,671.1,-598,354,676,23.6
'2018-05-29 15:02:43.99',50.011,-418,3,94.6,671.1,-598,354,674,23.6
'2018-05-29 15:02:45.00',50.013,-404,2,94.6,671.1,-599,354,674,23.6
'2018-05-29 15:02:46.00',50.015,-406,1,94.6,671.1,-601,354,674,23.6
'2018-05-29 15:02:47.00',50.017,-405,-1,94.6,671.2,-599,354,674,23.6
'2018-05-29 15:02:48.00',50.017,-406,0,94.6,671.2,-598,354,674,23.6
'2018-05-29 15:02:49.00',50.018,-404,0,94.6,671.2,-598,354,674,23.6
'2018-05-29 15:02:50.00',50.019,-405,-1,94.6,671.2,-596,354,660,23.6
'2018-05-29 15:02:51.00',50.021,-406,0,94.6,671.2,-596,354,660,23.7
'2018-05-29 15:02:52.00',50.021,-404,1,94.7,671.3,-592,354,660,23.7
'2018-05-29 15:02:53.00',50.021,-407,2,94.7,671.3,-592,354,660,23.7
'2018-05-29 15:02:54.00',50.020,-406,2,94.7,671.4,-589,354,660,23.7
'2018-05-29 15:02:55.00',50.020,-404,2,94.7,671.4,-589,354,660,23.7
'2018-05-29 15:02:56.00',50.019,-404,-2,94.7,671.4,-589,354,660,23.7
'2018-05-29 15:02:56.99',50.018,-395,-3,94.7,671.4,-589,354,660,23.7
'2018-05-29 15:02:58.00',50.018,-387,-3,94.8,671.4,-585,354,660,23.6
'2018-05-29 15:02:58.99',50.014,-390,-3,94.8,671.4,-583,354,660,23.6
'2018-05-29 15:03:00.00',50.015,-389,-4,94.8,671.5,-581,355,660,23.6
'2018-05-29 15:03:01.00',50.014,-389,1,94.8,671.5,-581,355,660,23.6
'2018-05-29 15:03:02.00',50.014,-392,-1,94.8,671.5,-578,355,637,23.6
'2018-05-29 15:03:03.00',50.013,-390,-3,94.8,671.5,-578,355,637,23.6
'2018-05-29 15:03:04.00',50.013,-389,0,94.8,671.5,-572,355,637,23.6
'2018-05-29 15:03:05.00',50.012,-390,1,94.8,671.5,-572,355,637,23.7
'2018-05-29 15:03:06.00',50.016,-392,0,94.8,671.6,-567,354,637,23.7
'2018-05-29 15:03:07.00',50.018,-390,0,94.9,671.6,-567,354,637,23.7
'2018-05-29 15:03:07.99',50.017,-390,-3,94.9,671.6,-567,354,637,23.7
'2018-05-29 15:03:09.00',50.017,-385,-3,94.9,671.6,-567,354,635,23.7
'2018-05-29 15:03:09.99',50.017,-392,-1,94.9,671.6,-563,354,635,23.7
'2018-05-29 15:03:11.00',50.019,-390,-1,94.9,671.6,-563,354,635,23.7
'2018-05-29 15:03:12.00',50.019,-391,0,94.9,671.7,-563,354,635,23.6
'2018-05-29 15:03:13.00',50.021,-393,3,94.9,671.7,-563,354,635,23.6
'2018-05-29 15:03:14.00',50.028,-390,0,94.9,671.7,-563,354,635,23.6
'2018-05-29 15:03:15.00',50.035,-387,-3,94.9,671.7,-563,354,637,23.6
'2018-05-29 15:03:16.00',50.042,-392,-1,94.9,671.8,-563,354,637,23.6
'2018-05-29 15:03:17.00',50.048,-389,2,94.9,671.8,-563,354,637,23.6
'2018-05-29 15:03:18.00',50.052,-388,0,94.9,671.8,-563,354,637,23.6
'2018-05-29 15:03:19.00',50.055,-389,-4,95.0,671.9,-563,354,637,23.6
'2018-05-29 15:03:20.00',50.058,-390,1,95.0,671.9,-563,354,637,23.6
'2018-05-29 15:03:20.99',50.060,-382,-1,95.0,671.9,-563,354,637,23.6
'2018-05-29 15:03:22.00',50.064,-390,-1,95.0,671.9,-561,354,624,23.6
'2018-05-29 15:03:23.00',50.069,-394,1,95.0,671.9,-561,354,624,23.6
'2018-05-29 15:03:24.00',50.071,-390,-1,95.0,672.0,-561,354,624,23.6
'2018-05-29 15:03:25.00',50.075,-392,2,95.0,672.0,-561,355,624,23.6
'2018-05-29 15:03:26.00',50.078,-389,-2,95.0,672.0,-561,355,624,23.6
'2018-05-29 15:03:27.00',50.080,-390,0,95.1,672.0,-561,355,624,23.5
'2018-05-29 15:03:28.00',50.080,-391,0,95.1,672.1,-561,355,624,23.5
'2018-05-29 15:03:29.00',50.081,390,3,95.1,672.1,-557,355,624,23.5
'2018-05-29 15:03:30.00',50.082,391,1,95.1,671.1,-443,355,624,23.5
'2018-05-29 15:03:31.00',50.082,390,0,95.1,670.7,-308,355,624,23.5
'2018-05-29 15:03:32.00',50.084,392,-2,95.1,670.3,-308,357,624,23.5
'2018-05-29 15:03:33.00',50.087,392,-4,95.1,670.3,-308,357,624,23.5
'2018-05-29 15:03:33.99',50.088,754,-2,95.1,670.3,-198,357,624,23.5
'2018-05-29 15:03:35.00',50.091,509,3,95.0,670.3,-20,357,966,23.5
'2018-05-29 15:03:35.99',50.098,514,-1,95.0,669.0,92,357,966,23.5
'2018-05-29 15:03:37.00',50.103,512,1,95.0,668.3,248,357,966,23.6
'2018-05-29 15:03:38.00',50.107,510,-6,95.0,667.6,305,357,966,23.6
'2018-05-29 15:03:39.00',50.109,511,-1,94.9,667.6,387,358,966,23.6
'2018-05-29 15:03:40.00',50.111,509,1,94.9,666.8,555,358,966,23.6
'2018-05-29 15:03:41.00',50.111,512,0,94.9,666.8,780,358,966,23.6
'2018-05-29 15:03:42.00',50.111,510,1,94.9,665.4,780,358,824,23.6
'2018-05-29 15:03:43.00',50.107,510,1,94.9,665.0,823,358,824,23.6
'2018-05-29 15:03:44.00',50.106,512,-2,94.9,664.6,823,358,824,23.6
'2018-05-29 15:03:45.00',50.102,511,-1,94.9,664.6,823,358,824,23.6
'2018-05-29 15:03:46.00',50.101,752,-2,94.8,664.6,823,358,824,23.6
'2018-05-29 15:03:46.99',50.098,753,0,94.8,664.6,830,358,824,23.6
'2018-05-29 15:03:48.00',50.094,753,2,94.8,663.9,858,358,1210,23.6
'2018-05-29 15:03:49.00',50.091,755,-2,94.8,663.9,930,358,1210,23.6
'2018-05-29 15:03:50.00',50.090,754,1,94.8,663.5,930,358,1210,23.6
'2018-05-29 15:03:51.00',50.089,752,-1,94.7,663.1,966,358,1210,23.6
'2018-05-29 15:03:52.00',50.090,753,1,94.7,662.8,966,359,1210,23.6
'2018-05-29 15:03:53.00',50.092,754,-3,94.7,662.8,998,359,1210,23.6
'2018-05-29 15:03:54.00',50.093,753,-1,94.6,661.7,1068,359,1210,23.6
'2018-05-29 15:03:55.00',50.096,755,-2,94.6,661.7,1101,359,1207,23.6
'2018-05-29 15:03:56.00',50.100,752,-1,94.6,661.0,1135,359,1207,23.7
'2018-05-29 15:03:57.00',50.105,754,1,94.6,661.0,1135,359,1207,23.7
'2018-05-29 15:03:58.00',50.109,752,1,94.6,661.0,1135,358,1207,23.7
'2018-05-29 15:03:59.00',50.112,755,0,94.6,661.0,1135,358,1207,23.7
'2018-05-29 15:03:59.99',50.114,752,-1,94.5,660.8,1134,358,1207,23.7
'2018-05-29 15:04:01.00',50.117,753,-1,94.4,660.5,1134,358,1207,23.7
'2018-05-29 15:04:01.99',50.118,754,-2,94.4,660.3,1133,358,1207,23.7
'2018-05-29 15:04:03.00',50.114,754,-1,94.4,660.1,1133,358,1207,23.7
'2018-05-29 15:04:04.00',50.115,750,-1,94.4,660.0,1133,358,1207,23.7
'2018-05-29 15:04:05.00',50.112,750,-1,94.3,660.0,1133,358,1207,23.7
'2018-05-29 15:04:06.00',50.107,754,1,94.3,660.0,1133,358,1207,23.7
'2018-05-29 15:04:07.00',50.105,751,0,94.3,659.6,1133,358,1208,23.7
'2018-05-29 15:04:08.00',50.101,755,-3,94.3,659.5,1134,358,1208,23.7
'2018-05-29 15:04:09.00',50.096,754,0,94.3,659.2,1136,358,1208,23.7
'2018-05-29 15:04:10.00',50.092,752,-1,94.3,659.2,1136,358,1208,23.7
'2018-05-29 15:04:11.00',50.090,751,-1,94.3,659.2,1136,358,1208,23.8
'2018-05-29 15:04:12.00',50.088,752,-1,94.3,659.2,1134,358,1208,23.8
'2018-05-29 15:04:12.99',50.085,755,-3,94.2,658.9,1134,358,1208,23.8
'2018-05-29 15:04:14.00',50.087,753,-2,94.2,658.8,1135,358,1208,23.9
'2018-05-29 15:04:15.00',50.088,753,0,94.2,658.7,1135,358,1208,23.9
'2018-05-29 15:04:16.00',50.090,754,3,94.2,658.7,1136,358,1208,23.9
'2018-05-29 15:04:17.00',50.091,752,0,94.2,658.6,1136,358,1208,23.9
'2018-05-29 15:04:18.00',50.094,753,-1,94.2,658.6,1138,358,1208,23.9
'2018-05-29 15:04:19.00',50.096,754,-3,94.2,658.4,1138,358,1208,23.9
'2018-05-29 15:04:20.00',50.099,751,2,94.2,658.3,1138,358,1208,23.9
'2018-05-29 15:04:21.00',50.102,751,0,94.2,658.2,1139,358,1209,23.9
'2018-05-29 15:04:22.00',50.105,755,0,94.2,658.2,1139,358,1209,23.9
'2018-05-29 15:04:23.00',50.111,753,1,94.2,658.2,1139,358,1209,23.9
'2018-05-29 15:04:24.00',50.109,754,-1,94.1,658.2,1140,358,1209,23.9
'2018-05-29 15:04:25.00',50.110,754,1,94.1,658.0,1140,359,1209,24.0
'2018-05-29 15:04:25.99',50.111,751,3,94.1,658.0,1141,359,1209,24.0
'2018-05-29 15:04:27.00',50.111,754,2,94.1,657.9,1141,359,1208,24.0
'2018-05-29 15:04:27.99',50.110,755,-2,94.1,657.9,1141,359,1208,24.0
'2018-05-29 15:04:29.00',50.108,753,0,94.1,657.8,1141,359,1208,24.0
'2018-05-29 15:04:30.00',50.107,753,-1,94.1,657.8,1140,359,1208,24.0
'2018-05-29 15:04:31.00',50.105,757,2,94.0,657.7,1140,359,1208,24.0
'2018-05-29 15:04:32.00',50.105,754,1,94.0,657.6,1141,359,1208,24.0
'2018-05-29 15:04:33.00',50.104,755,-2,93.9,657.5,1141,359,1208,24.0
'2018-05-29 15:04:34.00',50.103,752,0,93.9,657.5,1141,359,1206,24.0
'2018-05-29 15:04:35.00',50.102,750,2,93.9,657.5,1141,359,1206,24.0
'2018-05-29 15:04:36.00',50.101,754,2,93.8,657.5,1141,359,1206,24.0
'2018-05-29 15:04:37.00',50.098,751,1,93.8,657.3,1141,359,1206,24.0
'2018-05-29 15:04:38.00',50.098,754,-1,93.8,657.3,1143,359,1206,24.0
'2018-05-29 15:04:38.99',50.099,754,1,93.7,657.2,1143,359,1206,24.0
'2018-05-29 15:04:40.00',50.098,754,0,93.7,657.2,1142,359,1207,24.0
'2018-05-29 15:04:41.00',50.098,753,1,93.7,657.2,1142,359,1207,24.0
'2018-05-29 15:04:42.00',50.098,754,2,93.7,657.2,1143,359,1207,24.0
'2018-05-29 15:04:43.00',50.099,755,-3,93.7,657.1,1143,359,1207,24.0
'2018-05-29 15:04:44.00',50.099,752,2,93.7,657.0,1142,359,1207,24.0
'2018-05-29 15:04:45.00',50.098,751,1,93.7,656.9,1142,359,1207,24.0
'2018-05-29 15:04:46.00',50.098,752,3,93.6,656.9,1142,359,1207,24.0
'2018-05-29 15:04:47.00',50.098,750,3,93.6,656.9,1142,359,1207,24.1
'2018-05-29 15:04:48.00',50.100,754,4,93.6,656.9,1144,359,1207,24.1
'2018-05-29 15:04:49.00',50.100,750,1,93.5,656.8,1144,359,1207,24.1
'2018-05-29 15:04:49.99',50.100,755,-4,93.5,656.8,1145,359,1207,24.1
'2018-05-29 15:04:51.00',50.102,753,0,93.4,656.7,1143,359,1207,24.1
'2018-05-29 15:04:51.99',50.106,754,0,93.4,656.7,1142,359,1207,24.1
'2018-05-29 15:04:53.00',50.108,756,-3,93.4,656.6,1142,359,1206,24.1
'2018-05-29 15:04:54.00',50.108,754,1,93.4,656.6,1144,359,1206,24.2
'2018-05-29 15:04:55.00',50.108,754,-1,93.4,656.6,1144,359,1206,24.2
'2018-05-29 15:04:56.00',50.109,752,-1,93.4,656.4,1142,359,1206,24.2
'2018-05-29 15:04:57.00',50.109,749,3,93.3,656.3,1141,359,1206,24.3
'2018-05-29 15:04:58.00',50.109,752,1,93.3,656.3,1141,359,1206,24.3
'2018-05-29 15:04:59.00',50.112,753,-3,93.3,656.3,1141,359,1206,24.3
'2018-05-29 15:05:00.00',50.114,751,1,93.3,656.3,1142,359,1206,24.3
'2018-05-29 15:05:01.00',50.117,753,0,93.3,656.3,1142,359,1206,24.3
'2018-05-29 15:05:02.00',50.119,755,-1,93.3,656.2,1143,359,1206,24.3
'2018-05-29 15:05:02.99',50.121,754,0,93.2,656.1,1143,359,1206,24.3
'2018-05-29 15:05:04.00',50.121,752,1,93.2,656.1,1142,359,1206,24.3
'2018-05-29 15:05:04.99',50.121,750,1,93.2,656.1,1142,359,1206,24.3
'2018-05-29 15:05:06.00',50.121,752,3,93.2,656.1,1144,359,1206,24.3
'2018-05-29 15:05:07.00',50.118,751,0,93.2,656.1,1144,359,1206,24.3
'2018-05-29 15:05:08.00',50.114,752,-1,93.2,655.9,1143,359,1206,24.3
'2018-05-29 15:05:09.00',50.111,752,-4,93.2,655.8,1142,359,1206,24.3
'2018-05-29 15:05:10.00',50.109,752,0,93.1,655.8,1142,359,1206,24.3
'2018-05-29 15:05:11.00',50.105,754,-1,93.1,655.8,1142,359,1206,24.3
'2018-05-29 15:05:12.00',50.101,755,-1,93.1,655.8,1142,359,1206,24.3
'2018-05-29 15:05:13.00',50.097,752,1,93.1,655.8,1143,359,1206,24.3
'2018-05-29 15:05:14.00',50.093,751,-1,93.1,655.7,1144,359,1206,24.3
'2018-05-29 15:05:15.00',50.092,749,2,93.1,655.6,1143,359,1206,24.3
'2018-05-29 15:05:15.99',50.093,750,1,93.1,655.6,1143,359,1206,24.3
'2018-05-29 15:05:17.00',50.092,753,0,93.1,655.5,1145,359,1206,24.3
'2018-05-29 15:05:18.00',50.095,750,-4,93.1,655.5,1144,359,1206,24.3
'2018-05-29 15:05:19.00',50.100,754,-1,93.1,655.5,1145,359,1206,24.3
'2018-05-29 15:05:20.00',50.107,753,1,93.0,655.4,1145,359,1206,24.3
'2018-05-29 15:05:21.00',50.109,755,-1,93.0,655.2,1144,359,1206,24.3
'2018-05-29 15:05:22.00',50.112,755,0,93.0,655.2,1144,359,1206,24.3
'2018-05-29 15:05:23.00',50.114,754,3,92.9,655.2,1144,359,1206,24.3
'2018-05-29 15:05:24.00',50.118,750,1,92.9,655.2,1144,359,1206,24.3
'2018-05-29 15:05:25.00',50.119,752,1,92.9,655.2,1146,359,1206,24.3
'2018-05-29 15:05:26.00',50.122,752,1,92.8,655.1,1146,359,1208,24.3
'2018-05-29 15:05:27.00',50.124,752,0,92.8,655.1,1146,359,1208,24.3
'2018-05-29 15:05:28.00',50.123,753,-2,92.8,655.0,1146,359,1208,24.3
'2018-05-29 15:05:28.99',50.123,755,-3,92.8,655.0,1145,359,1208,24.3
'2018-05-29 15:05:30.00',50.123,754,2,92.8,655.0,1145,359,1208,24.3
