'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 15:05:30.99',50.123,753,1,92.8,655.0,1147,359,1208,24.3
'2018-05-29 15:05:32.00',50.124,751,3,92.7,654.8,1147,359,1209,24.3
'2018-05-29 15:05:33.00',50.125,752,3,92.7,654.8,1147,359,1209,24.3
'2018-05-29 15:05:34.00',50.122,754,1,92.7,654.7,1147,359,1209,24.3
'2018-05-29 15:05:35.00',50.123,751,-1,92.6,654.7,1147,359,1209,24.3
'2018-05-29 15:05:36.00',50.120,755,-1,92.6,654.7,1147,359,1209,24.3
'2018-05-29 15:05:37.00',50.119,755,0,92.6,654.7,1148,359,1209,24.3
'2018-05-29 15:05:38.00',50.118,754,1,92.6,654.6,1148,359,1209,24.3
'2018-05-29 15:05:39.00',50.117,755,-1,92.6,654.6,1149,359,1209,24.3
'2018-05-29 15:05:40.00',50.116,753,1,92.6,654.5,1149,359,1209,24.3
'2018-05-29 15:05:41.00',50.115,748,0,92.5,654.5,1149,359,1209,24.3
'2018-05-29 15:05:41.99',50.115,751,1,92.4,654.5,1149,359,1209,24.3
'2018-05-29 15:05:43.00',50.115,754,-4,92.4,654.5,1149,359,1209,24.3
'2018-05-29 15:05:44.00',50.115,752,-1,92.4,654.3,1149,359,1209,24.3
'2018-05-29 15:05:45.00',50.116,754,3,92.4,654.3,1149,359,1209,24.4
'2018-05-29 15:05:46.00',50.118,755,-1,92.4,654.2,1149,359,1208,24.4
'2018-05-29 15:05:47.00',50.119,755,-1,92.3,654.2,1149,359,1208,24.4
'2018-05-29 15:05:48.00',50.123,753,1,92.3,654.2,1149,359,1208,24.4
'2018-05-29 15:05:49.00',50.127,750,0,92.3,654.2,1149,359,1208,24.4
'2018-05-29 15:05:50.00',50.129,750,3,92.3,654.1,1150,359,1208,24.4
'2018-05-29 15:05:51.00',50.133,755,-3,92.3,654.1,1150,359,1208,24.4
'2018-05-29 15:05:52.00',50.136,752,1,92.3,654.0,1152,359,1206,24.4
'2018-05-29 15:05:53.00',50.139,753,-2,92.2,653.9,1152,359,1206,24.4
'2018-05-29 15:05:54.00',50.141,753,0,92.2,653.9,1152,359,1206,24.4
'2018-05-29 15:05:54.99',50.141,755,-1,92.2,653.9,1151,359,1206,24.4
'2018-05-29 15:05:56.00',50.142,756,-1,92.2,653.8,1151,359,1206,24.5
'2018-05-29 15:05:56.99',50.142,750,-2,92.2,653.8,1151,359,1206,24.5
'2018-05-29 15:05:58.00',50.142,749,2,92.2,653.7,1151,359,1208,24.5
'2018-05-29 15:05:59.00',50.141,751,1,92.1,653.7,1151,359,1208,24.5
'2018-05-29 15:06:00.00',50.140,753,-2,92.1,653.7,1151,359,1208,24.5
'2018-05-29 15:06:01.00',50.138,754,0,92.1,653.7,1151,359,1208,24.5
'2018-05-29 15:06:02.00',50.137,756,-1,92.1,653.6,1152,359,1208,24.5
'2018-05-29 15:06:03.00',50.136,756,2,92.1,653.6,1152,359,1208,24.6
'2018-05-29 15:06:04.00',50.134,753,2,92.1,653.5,1152,359,1208,24.6
'2018-05-29 15:06:05.00',50.134,750,4,92.1,653.4,1152,359,1208,24.6
'2018-05-29 15:06:06.00',50.133,751,1,92.1,653.4,1152,359,1208,24.6
'2018-05-29 15:06:07.00',50.132,755,-3,92.1,653.4,1152,359,1208,24.6
'2018-05-29 15:06:07.99',50.130,754,-1,92.1,653.2,1152,359,1208,24.6
'2018-05-29 15:06:09.00',50.126,754,1,92.1,653.2,1152,359,1208,24.6
'2018-05-29 15:06:10.00',50.125,755,2,92.0,653.1,1152,359,1208,24.6
'2018-05-29 15:06:11.00',50.123,755,-2,91.9,653.1,1152,359,1208,24.6
'2018-05-29 15:06:12.00',50.121,754,2,91.9,653.1,1152,359,1208,24.6
'2018-05-29 15:06:13.00',50.117,749,3,91.9,653.1,1152,359,1208,24.6
'2018-05-29 15:06:14.00',50.113,754,3,91.9,653.1,1153,359,1208,24.6
'2018-05-29 15:06:15.00',50.111,755,0,91.9,653.0,1153,359,1208,24.6
'2018-05-29 15:06:16.00',50.111,754,2,91.8,653.0,1153,359,1208,24.6
'2018-05-29 15:06:17.00',50.110,754,0,91.8,652.9,1154,359,1208,24.6
'2018-05-29 15:06:18.00',50.107,752,3,91.8,652.9,1154,359,1208,24.6
'2018-05-29 15:06:19.00',50.102,752,3,91.8,652.9,1152,359,1208,24.6
'2018-05-29 15:06:20.00',50.097,755,-2,91.8,652.8,1153,359,1208,24.6
'2018-05-29 15:06:20.99',50.094,753,2,91.8,652.7,1152,359,1208,24.6
'2018-05-29 15:06:22.00',50.090,754,-1,91.7,652.6,1152,359,1208,24.6
'2018-05-29 15:06:23.00',50.089,750,3,91.7,652.6,1152,359,1208,24.6
'2018-05-29 15:06:24.00',50.090,752,-1,91.7,652.6,1152,359,1208,24.6
'2018-05-29 15:06:25.00',50.091,755,0,91.7,652.6,1152,359,1207,24.6
'2018-05-29 15:06:26.00',50.093,753,-2,91.7,652.6,1153,359,1207,24.6
'2018-05-29 15:06:27.00',50.094,753,0,91.7,652.5,1153,359,1207,24.6
'2018-05-29 15:06:28.00',50.096,748,3,91.6,652.5,1154,359,1207,24.6
'2018-05-29 15:06:29.00',50.097,755,-2,91.6,652.4,1154,359,1207,24.6
'2018-05-29 15:06:30.00',50.096,752,0,91.6,652.3,1154,359,1207,24.6
'2018-05-29 15:06:31.00',50.095,753,-3,91.5,652.3,1153,359,1207,24.6
'2018-05-29 15:06:31.99',50.094,753,0,91.5,652.2,1153,359,1207,24.6
'2018-05-29 15:06:33.00',50.095,754,2,91.5,652.2,1153,359,1207,24.6
'2018-05-29 15:06:33.99',50.094,753,1,91.4,652.1,1153,359,1207,24.6
'2018-05-29 15:06:35.00',50.095,752,1,91.4,652.1,1153,359,1207,24.6
'2018-05-29 15:06:36.00',50.094,754,-1,91.4,652.1,1153,359,1207,24.6
'2018-05-29 15:06:37.00',50.093,751,-1,91.4,652.1,1153,359,1206,24.6
'2018-05-29 15:06:38.00',50.094,752,1,91.3,652.1,1155,359,1206,24.6
'2018-05-29 15:06:39.00',50.095,750,2,91.3,652.0,1155,359,1206,24.6
'2018-05-29 15:06:40.00',50.095,754,1,91.3,652.0,1155,359,1206,24.6
'2018-05-29 15:06:41.00',50.095,754,-2,91.2,651.8,1155,359,1206,24.6
'2018-05-29 15:06:42.00',50.096,751,-1,91.2,651.8,1155,359,1206,24.6
'2018-05-29 15:06:43.00',50.096,752,1,91.2,651.8,1156,359,1206,24.6
'2018-05-29 15:06:44.00',50.097,751,2,91.2,651.7,1157,359,1207,24.6
'2018-05-29 15:06:44.99',50.096,754,-1,91.2,651.6,1157,359,1207,24.6
'2018-05-29 15:06:46.00',50.096,751,-3,91.2,651.5,1157,359,1207,24.6
'2018-05-29 15:06:47.00',50.095,752,-1,91.2,651.5,1157,359,1207,24.6
'2018-05-29 15:06:48.00',50.095,752,2,91.2,651.5,1157,359,1207,24.6
'2018-05-29 15:06:49.00',50.095,754,1,91.2,651.5,1157,359,1207,24.6
'2018-05-29 15:06:50.00',50.098,757,-3,91.2,651.5,1159,359,1207,24.6
'2018-05-29 15:06:51.00',50.096,754,0,91.2,651.4,1159,359,1206,24.6
'2018-05-29 15:06:52.00',50.097,753,1,91.1,651.4,1159,359,1206,24.6
'2018-05-29 15:06:53.00',50.096,753,-1,91.1,651.3,1158,359,1206,24.6
'2018-05-29 15:06:54.00',50.093,750,2,91.1,651.2,1158,359,1206,24.6
'2018-05-29 15:06:55.00',50.091,754,2,91.1,651.2,1157,359,1206,24.6
'2018-05-29 15:06:56.00',50.091,751,1,91.1,651.1,1159,359,1206,24.6
'2018-05-29 15:06:57.00',50.092,754,-2,91.1,651.1,1157,359,1206,24.6
'2018-05-29 15:06:57.99',50.092,751,2,91.1,650.9,1156,359,1207,24.6
'2018-05-29 15:06:59.00',50.091,754,-2,91.0,650.9,1156,359,1207,24.6
'2018-05-29 15:06:59.99',50.091,752,0,91.0,650.9,1156,359,1207,24.6
'2018-05-29 15:07:01.00',50.092,754,-1,91.0,650.9,1156,359,1207,24.6
'2018-05-29 15:07:02.00',50.092,754,1,90.9,650.9,1156,359,1207,24.6
'2018-05-29 15:07:03.00',50.092,754,-3,90.9,650.9,1157,359,1207,24.6
'2018-05-29 15:07:04.00',50.092,755,-1,90.9,650.8,1157,359,1207,24.6
'2018-05-29 15:07:05.00',50.093,754,-1,90.9,650.7,1158,359,1207,24.6
'2018-05-29 15:07:06.00',50.093,752,0,90.8,650.6,1158,359,1207,24.6
'2018-05-29 15:07:07.00',50.095,749,3,90.8,650.6,1160,359,1207,24.6
'2018-05-29 15:07:08.00',50.097,751,2,90.8,650.6,1160,359,1207,24.6
'2018-05-29 15:07:09.00',50.097,753,1,90.8,650.5,1160,359,1207,24.6
'2018-05-29 15:07:10.00',50.097,752,-3,90.8,650.4,1162,359,1206,24.6
'2018-05-29 15:07:10.99',50.099,754,1,90.8,650.4,1162,359,1206,24.6
'2018-05-29 15:07:12.00',50.100,754,1,90.8,650.4,1162,359,1206,24.6
'2018-05-29 15:07:13.00',50.099,755,-2,90.7,650.4,1162,359,1206,24.6
'2018-05-29 15:07:14.00',50.099,754,2,90.7,650.4,1162,359,1206,24.6
'2018-05-29 15:07:15.00',50.098,755,-3,90.7,650.4,1163,359,1206,24.6
'2018-05-29 15:07:16.00',50.099,753,0,90.7,650.2,1163,359,1208,24.6
'2018-05-29 15:07:17.00',50.099,748,2,90.7,650.2,1164,359,1208,24.6
'2018-05-29 15:07:18.00',50.099,752,2,90.7,650.1,1164,359,1208,24.6
'2018-05-29 15:07:19.00',50.097,752,1,90.6,650.1,1162,359,1208,24.6
'2018-05-29 15:07:20.00',50.096,753,-4,90.6,650.1,1162,359,1208,24.7
'2018-05-29 15:07:21.00',50.093,752,1,90.5,650.0,1162,359,1208,24.7
'2018-05-29 15:07:22.00',50.090,752,-1,90.5,649.8,1162,359,1208,24.7
'2018-05-29 15:07:23.00',50.088,753,0,90.5,649.8,1162,359,1208,24.7
'2018-05-29 15:07:23.99',50.089,752,0,90.4,649.8,1162,359,1208,24.7
'2018-05-29 15:07:25.00',50.088,754,-2,90.3,649.8,1162,359,1208,24.7
'2018-05-29 15:07:25.99',50.087,751,-2,90.3,649.8,1162,359,1208,24.7
'2018-05-29 15:07:27.00',50.087,752,1,90.3,649.8,1162,359,1208,24.7
'2018-05-29 15:07:28.00',50.088,748,3,90.3,649.7,1162,359,1208,24.7
'2018-05-29 15:07:29.00',50.088,750,1,90.3,649.7,1164,359,1207,24.7
'2018-05-29 15:07:30.00',50.087,750,1,90.3,649.5,1164,359,1207,24.7
'2018-05-29 15:07:31.00',50.086,751,-3,90.2,649.5,1165,359,1207,24.7
'2018-05-29 15:07:32.00',50.085,751,0,90.2,649.5,1165,359,1207,24.7
'2018-05-29 15:07:33.00',50.085,753,-3,90.2,649.4,1167,358,1207,24.7
'2018-05-29 15:07:34.00',50.086,751,-1,90.2,649.2,1166,358,1207,24.6
'2018-05-29 15:07:35.00',50.086,754,-4,90.2,649.2,1166,358,1207,24.6
'2018-05-29 15:07:36.00',50.088,753,1,90.2,649.2,1166,358,1207,24.6
'2018-05-29 15:07:36.99',50.089,754,-3,90.2,649.2,1166,358,1207,24.6
'2018-05-29 15:07:38.00',50.090,752,-1,90.2,649.2,1166,358,1207,24.6
'2018-05-29 15:07:39.00',50.091,748,1,90.2,649.2,1166,359,1207,24.6
'2018-05-29 15:07:40.00',50.091,750,-1,90.2,649.1,1166,359,1207,24.6
'2018-05-29 15:07:41.00',50.091,750,0,90.2,649.1,1168,359,1207,24.6
'2018-05-29 15:07:42.00',50.090,752,-2,90.1,648.9,1168,359,1208,24.6
'2018-05-29 15:07:43.00',50.090,751,-1,90.1,648.9,1167,359,1208,24.6
'2018-05-29 15:07:44.00',50.087,754,-3,90.1,648.9,1167,359,1208,24.6
'2018-05-29 15:07:45.00',50.085,754,1,90.1,648.8,1167,358,1208,24.6
'2018-05-29 15:07:46.00',50.082,756,-3,90.1,648.6,1167,358,1208,24.6
'2018-05-29 15:07:47.00',50.080,751,1,90.1,648.6,1167,358,1208,24.6
'2018-05-29 15:07:48.00',50.077,754,-4,90.1,648.6,1167,358,1209,24.6
'2018-05-29 15:07:49.00',50.077,752,0,90.0,648.6,1167,358,1209,24.6
'2018-05-29 15:07:49.99',50.079,752,-1,90.0,648.6,1167,358,1209,24.6
'2018-05-29 15:07:51.00',50.079,751,-1,90.0,648.6,1167,358,1209,24.6
'2018-05-29 15:07:51.99',50.078,753,1,89.9,648.5,1168,358,1209,24.6
'2018-05-29 15:07:53.00',50.078,755,0,89.9,648.5,1168,358,1209,24.6
'2018-05-29 15:07:54.00',50.075,755,1,89.9,648.4,1168,358,1208,24.6
'2018-05-29 15:07:55.00',50.072,755,-1,89.8,648.4,1168,358,1208,24.6
'2018-05-29 15:07:56.00',50.075,752,1,89.8,648.4,1168,358,1208,24.6
'2018-05-29 15:07:57.00',50.075,752,1,89.8,648.2,1168,358,1208,24.6
'2018-05-29 15:07:58.00',50.076,749,2,89.8,648.1,1168,358,1208,24.6
'2018-05-29 15:07:59.00',50.078,752,0,89.8,648.1,1168,358,1208,24.6
'2018-05-29 15:08:00.00',50.080,750,3,89.8,648.1,1168,358,1210,24.6
'2018-05-29 15:08:00.99',50.082,755,-3,89.8,648.1,1168,358,1210,24.6
'2018-05-29 15:08:02.00',50.085,753,1,89.7,648.1,1168,358,1210,24.6
'2018-05-29 15:08:02.99',50.086,754,-1,89.7,648.1,1168,358,1210,24.6
'2018-05-29 15:08:04.00',50.088,751,-3,89.7,648.0,1169,358,1210,24.6
'2018-05-29 15:08:05.00',50.088,754,-1,89.7,648.0,1169,358,1210,24.6
'2018-05-29 15:08:06.00',50.089,752,3,89.6,647.8,1170,358,1210,24.6
'2018-05-29 15:08:07.00',50.089,755,-2,89.6,647.8,1170,358,1209,24.6
'2018-05-29 15:08:08.00',50.091,752,1,89.6,647.8,1170,358,1209,24.6
'2018-05-29 15:08:09.00',50.090,755,-3,89.6,647.7,1170,358,1209,24.6
'2018-05-29 15:08:10.00',50.089,752,0,89.5,647.6,1170,358,1209,24.6
'2018-05-29 15:08:11.00',50.090,751,-1,89.5,647.5,1170,358,1209,24.6
'2018-05-29 15:08:12.00',50.087,752,3,89.5,647.5,1170,358,1209,24.6
'2018-05-29 15:08:13.00',50.085,751,2,89.5,647.5,1170,358,1209,24.6
'2018-05-29 15:08:13.99',50.085,752,-3,89.4,647.5,1170,358,1209,24.6
'2018-05-29 15:08:15.00',50.085,754,-3,89.3,647.5,1170,358,1209,24.6
'2018-05-29 15:08:16.00',50.085,752,-1,89.3,647.4,1171,358,1209,24.6
'2018-05-29 15:08:17.00',50.086,751,-1,89.3,647.4,1171,358,1209,24.6
'2018-05-29 15:08:18.00',50.086,752,0,89.3,647.3,1171,358,1209,24.6
'2018-05-29 15:08:19.00',50.087,752,-1,89.2,647.2,1172,358,1209,24.6
'2018-05-29 15:08:20.00',50.087,752,-3,89.2,647.2,1172,358,1207,24.6
'2018-05-29 15:08:21.00',50.090,752,-2,89.2,647.1,1172,358,1207,24.6
'2018-05-29 15:08:22.00',50.091,752,0,89.2,647.0,1174,358,1207,24.6
'2018-05-29 15:08:23.00',50.091,750,1,89.2,646.9,1174,358,1207,24.6
'2018-05-29 15:08:24.00',50.092,750,0,89.2,646.9,1174,358,1207,24.6
'2018-05-29 15:08:25.00',50.095,750,-3,89.2,646.9,1174,358,1207,24.6
'2018-05-29 15:08:26.00',50.096,752,-4,89.2,646.9,1174,358,1207,24.6
'2018-05-29 15:08:26.99',50.094,750,-2,89.2,646.9,1174,358,1206,24.6
'2018-05-29 15:08:28.00',50.099,751,1,89.2,646.9,1174,358,1206,24.6
'2018-05-29 15:08:28.99',50.101,754,-3,89.2,646.8,1174,358,1206,24.6
'2018-05-29 15:08:30.00',50.104,754,-1,89.2,646.8,1174,358,1206,24.6
'2018-05-29 15:08:31.00',50.105,754,-2,89.2,646.6,1174,358,1206,24.6
'2018-05-29 15:08:32.00',50.104,751,-1,89.1,646.6,1174,358,1206,24.6
'2018-05-29 15:08:33.00',50.101,750,1,89.1,646.5,1174,358,1208,24.6
'2018-05-29 15:08:34.00',50.097,753,-1,89.1,646.5,1174,358,1208,24.6
'2018-05-29 15:08:35.00',50.097,752,0,89.1,646.4,1174,358,1208,24.6
'2018-05-29 15:08:36.00',50.098,752,-3,89.1,646.4,1174,358,1208,24.6
'2018-05-29 15:08:37.00',50.098,752,0,89.1,646.4,1174,358,1208,24.6
'2018-05-29 15:08:38.00',50.097,751,1,89.0,646.4,1174,358,1208,24.6
'2018-05-29 15:08:39.00',50.095,752,-3,89.0,646.4,1174,358,1208,24.6
'2018-05-29 15:08:39.99',50.094,750,-1,89.0,646.4,1174,358,1208,24.6
'2018-05-29 15:08:41.00',50.092,755,-4,89.0,646.2,1174,358,1208,24.6
'2018-05-29 15:08:42.00',50.092,752,1,88.9,646.2,1174,358,1208,24.6
'2018-05-29 15:08:43.00',50.090,752,-1,88.9,646.1,1174,358,1208,24.6
'2018-05-29 15:08:44.00',50.087,749,1,88.9,646.1,1174,358,1208,24.6
'2018-05-29 15:08:45.00',50.085,750,-1,88.8,646.0,1174,358,1208,24.6
'2018-05-29 15:08:46.00',50.085,752,-3,88.8,646.0,1174,358,1208,24.6
'2018-05-29 15:08:47.00',50.085,752,-4,88.8,645.8,1175,358,1208,24.6
'2018-05-29 15:08:48.00',50.085,752,-1,88.8,645.8,1175,358,1208,24.6
'2018-05-29 15:08:49.00',50.086,751,-1,88.8,645.8,1175,358,1208,24.6
'2018-05-29 15:08:50.00',50.086,753,-1,88.8,645.8,1175,358,1208,24.6
'2018-05-29 15:08:51.00',50.084,753,-1,88.7,645.8,1175,358,1208,24.6
'2018-05-29 15:08:52.00',50.085,752,-2,88.7,645.8,1175,358,1208,24.6
'2018-05-29 15:08:52.99',50.087,754,-1,88.7,645.7,1176,358,1208,24.6
'2018-05-29 15:08:54.00',50.088,751,-1,88.6,645.6,1175,358,1208,24.6
'2018-05-29 15:08:54.99',50.089,750,2,88.6,645.6,1175,358,1208,24.6
'2018-05-29 15:08:56.00',50.089,748,0,88.6,645.5,1175,358,1208,24.6
'2018-05-29 15:08:57.00',50.089,751,2,88.6,645.4,1175,358,1208,24.6
'2018-05-29 15:08:58.00',50.089,751,-3,88.6,645.4,1175,358,1208,24.6
'2018-05-29 15:08:59.00',50.091,751,-1,88.5,645.3,1176,358,1208,24.6
'2018-05-29 15:09:00.00',50.091,754,-1,88.5,645.2,1176,358,1208,24.6
'2018-05-29 15:09:01.00',50.091,751,-1,88.5,645.2,1176,358,1208,24.6
'2018-05-29 15:09:02.00',50.090,754,-1,88.5,645.2,1176,358,1208,24.6
'2018-05-29 15:09:03.00',50.089,754,-2,88.4,645.2,1176,358,1208,24.6
'2018-05-29 15:09:04.00',50.092,754,-3,88.3,645.2,1176,358,1208,24.6
'2018-05-29 15:09:05.00',50.090,752,1,88.3,645.2,1175,358,1208,24.6
'2018-05-29 15:09:05.99',50.092,750,1,88.3,645.1,1176,358,1208,24.6
'2018-05-29 15:09:07.00',50.089,749,-1,88.3,645.0,1177,358,1208,24.6
'2018-05-29 15:09:08.00',50.089,750,1,88.2,644.9,1177,358,1208,24.6
'2018-05-29 15:09:09.00',50.087,748,0,88.2,644.8,1177,358,1208,24.6
'2018-05-29 15:09:10.00',50.083,750,0,88.2,644.8,1177,358,1208,24.6
'2018-05-29 15:09:11.00',50.079,750,-2,88.2,644.7,1177,358,1208,24.6
'2018-05-29 15:09:12.00',50.077,753,-2,88.2,644.7,1177,358,1208,24.6
'2018-05-29 15:09:13.00',50.075,750,-1,88.2,644.7,1177,358,1210,24.6
'2018-05-29 15:09:14.00',50.076,752,-2,88.2,644.7,1177,358,1210,24.6
'2018-05-29 15:09:15.00',50.078,751,1,88.2,644.7,1177,358,1210,24.6
'2018-05-29 15:09:16.00',50.080,754,-3,88.2,644.7,1177,358,1210,24.6
'2018-05-29 15:09:17.00',50.081,752,3,88.2,644.7,1176,357,1210,24.6
'2018-05-29 15:09:18.00',50.083,755,-1,88.2,644.5,1175,357,1210,24.6
'2018-05-29 15:09:18.99',50.087,749,2,88.2,644.5,1175,357,1210,24.6
'2018-05-29 15:09:20.00',50.087,751,0,88.2,644.4,1175,357,1209,24.6
'2018-05-29 15:09:20.99',50.089,748,3,88.1,644.3,1175,357,1209,24.6
'2018-05-29 15:09:22.00',50.088,750,0,88.1,644.3,1175,357,1209,24.6
'2018-05-29 15:09:23.00',50.087,750,-3,88.1,644.2,1175,357,1209,24.6
'2018-05-29 15:09:24.00',50.086,754,-4,88.1,644.1,1175,357,1209,24.6
'2018-05-29 15:09:25.00',50.084,753,-3,88.1,644.1,1175,357,1209,24.6
'2018-05-29 15:09:26.00',50.085,753,-1,88.1,644.1,1175,357,1211,24.6
'2018-05-29 15:09:27.00',50.085,755,-2,88.0,644.1,1175,357,1211,24.6
'2018-05-29 15:09:28.00',50.084,755,-1,88.0,644.1,1175,357,1211,24.6
'2018-05-29 15:09:29.00',50.084,754,-1,88.0,644.1,1176,357,1211,24.6
'2018-05-29 15:09:30.00',50.085,751,-2,88.0,644.0,1177,358,1211,24.6
'2018-05-29 15:09:31.00',50.084,752,0,87.9,643.9,1177,358,1211,24.6
'2018-05-29 15:09:31.99',50.081,748,1,87.9,643.8,1175,358,1211,24.6
'2018-05-29 15:09:33.00',50.076,750,0,87.8,643.7,1175,358,1210,24.6
'2018-05-29 15:09:34.00',50.085,750,1,87.8,643.7,1175,358,1210,24.5
'2018-05-29 15:09:35.00',50.086,753,-3,87.8,643.6,1176,358,1210,24.5
'2018-05-29 15:09:36.00',50.087,751,-1,87.8,643.5,1176,357,1210,24.5
'2018-05-29 15:09:37.00',50.088,753,-1,87.8,643.5,1176,357,1210,24.5
'2018-05-29 15:09:38.00',50.088,752,2,87.8,643.5,1176,357,1210,24.5
'2018-05-29 15:09:39.00',50.091,755,-2,87.8,643.5,1176,357,1211,24.5
'2018-05-29 15:09:40.00',50.090,753,1,87.7,643.5,1176,357,1211,24.5
'2018-05-29 15:09:41.00',50.089,757,-2,87.7,643.5,1176,357,1211,24.5
'2018-05-29 15:09:42.00',50.088,751,2,87.7,643.4,1175,358,1211,24.5
'2018-05-29 15:09:42.99',50.087,750,0,87.7,643.4,1175,358,1211,24.5
'2018-05-29 15:09:44.00',50.086,750,3,87.6,643.3,1175,358,1211,24.5
'2018-05-29 15:09:44.99',50.089,750,2,87.6,643.1,1175,358,1211,24.5
'2018-05-29 15:09:46.00',50.090,751,0,87.6,643.1,1175,358,1211,24.5
'2018-05-29 15:09:47.00',50.090,752,-4,87.5,643.0,1176,358,1211,24.5
'2018-05-29 15:09:48.00',50.089,751,-2,87.5,643.0,1176,358,1211,24.5
'2018-05-29 15:09:49.00',50.089,749,0,87.5,643.0,1176,358,1211,24.5
'2018-05-29 15:09:50.00',50.089,754,-1,87.5,643.0,1176,358,1211,24.5
'2018-05-29 15:09:51.00',50.089,754,-1,87.5,643.0,1176,358,1211,24.5
'2018-05-29 15:09:52.00',50.087,754,-2,87.4,643.0,1176,358,1211,24.5
'2018-05-29 15:09:53.00',50.086,750,0,87.4,643.0,1176,358,1210,24.5
'2018-05-29 15:09:54.00',50.083,751,-1,87.3,642.9,1176,358,1210,24.5
'2018-05-29 15:09:55.00',50.081,750,1,87.3,642.8,1176,358,1210,24.5
'2018-05-29 15:09:55.99',50.080,750,0,87.3,642.8,1176,358,1210,24.5
'2018-05-29 15:09:57.00',50.081,751,0,87.2,642.6,1176,358,1210,24.5
'2018-05-29 15:09:57.99',50.080,750,-3,87.2,642.6,1176,358,1210,24.5
'2018-05-29 15:09:59.00',50.080,754,-1,87.2,642.5,1176,358,1208,24.5
'2018-05-29 15:10:00.00',50.081,751,-2,87.2,642.4,1176,358,1208,24.5
'2018-05-29 15:10:01.00',50.080,751,-3,87.2,642.4,1176,358,1208,24.5
'2018-05-29 15:10:02.00',50.083,753,-1,87.2,642.4,1176,358,1208,24.5
'2018-05-29 15:10:03.00',50.087,754,-1,87.2,642.4,1176,358,1208,24.5
'2018-05-29 15:10:04.00',50.088,753,-1,87.2,642.4,1176,358,1208,24.5
'2018-05-29 15:10:05.00',50.091,751,-1,87.2,642.4,1176,358,1207,24.5
'2018-05-29 15:10:06.00',50.092,749,-1,87.2,642.4,1176,358,1207,24.5
'2018-05-29 15:10:07.00',50.090,748,0,87.2,642.4,1176,358,1207,24.5
'2018-05-29 15:10:08.00',50.090,751,-1,87.2,642.2,1176,358,1207,24.5
'2018-05-29 15:10:08.99',50.087,751,-1,87.2,642.1,1176,358,1207,24.5
'2018-05-29 15:10:10.00',50.086,753,-3,87.1,642.0,1176,358,1207,24.5
'2018-05-29 15:10:11.00',50.084,751,-4,87.1,641.9,1176,358,1207,24.4
'2018-05-29 15:10:12.00',50.085,753,-1,87.1,641.9,1176,358,1207,24.4
'2018-05-29 15:10:13.00',50.086,752,-1,87.1,641.9,1176,358,1207,24.4
'2018-05-29 15:10:14.00',50.085,753,-3,87.1,641.8,1176,358,1207,24.4
'2018-05-29 15:10:15.00',50.084,752,1,87.1,641.8,1176,358,1207,24.4
'2018-05-29 15:10:16.00',50.081,755,-2,87.0,641.8,1176,358,1207,24.4
'2018-05-29 15:10:17.00',50.082,754,2,87.0,641.8,1176,358,1207,24.4
'2018-05-29 15:10:18.00',50.083,757,-2,87.0,641.8,1177,358,1207,24.4
'2018-05-29 15:10:19.00',50.083,752,1,87.0,641.8,1177,358,1208,24.4
'2018-05-29 15:10:20.00',50.083,752,-1,87.0,641.7,1175,358,1208,24.4
'2018-05-29 15:10:21.00',50.082,750,1,86.9,641.7,1175,358,1208,24.4
'2018-05-29 15:10:21.99',50.081,750,1,86.9,641.4,1175,358,1208,24.4
'2018-05-29 15:10:23.00',50.079,752,0,86.8,641.3,1175,358,1208,24.4
'2018-05-29 15:10:23.99',50.076,749,-4,86.8,641.3,1175,358,1208,24.4
'2018-05-29 15:10:25.00',50.073,750,-3,86.8,641.3,1175,358,1207,24.4
'2018-05-29 15:10:26.00',50.073,750,-2,86.8,641.3,1175,358,1207,24.4
'2018-05-29 15:10:27.00',50.075,751,-2,86.8,641.3,1175,358,1207,24.4
'2018-05-29 15:10:28.00',50.078,754,1,86.8,641.3,1175,358,1207,24.4
'2018-05-29 15:10:29.00',50.082,753,-3,86.7,641.3,1175,358,1207,24.4
'2018-05-29 15:10:30.00',50.083,753,0,86.7,641.3,1175,358,1207,24.4
'2018-05-29 15:10:31.00',50.084,754,-2,86.7,641.2,1176,358,1207,24.4
'2018-05-29 15:10:32.00',50.089,752,1,86.6,641.1,1177,358,1206,24.4
'2018-05-29 15:10:33.00',50.092,750,1,86.6,641.1,1177,358,1206,24.4
'2018-05-29 15:10:34.00',50.098,750,0,86.6,640.9,1177,358,1206,24.4
'2018-05-29 15:10:34.99',50.104,750,-1,86.5,640.8,1177,358,1206,24.4
'2018-05-29 15:10:36.00',50.110,753,-3,86.5,640.8,1177,359,1206,24.4
'2018-05-29 15:10:37.00',50.110,752,-1,86.5,640.8,1177,359,1206,24.4
'2018-05-29 15:10:38.00',50.109,752,1,86.5,640.7,1177,359,1206,24.4
'2018-05-29 15:10:39.00',50.109,755,-3,86.5,640.7,1177,359,1208,24.4
'2018-05-29 15:10:40.00',50.108,754,1,86.5,640.7,1177,359,1208,24.4
'2018-05-29 15:10:41.00',50.103,752,-1,86.4,640.7,1177,359,1208,24.4
'2018-05-29 15:10:42.00',50.099,753,-1,86.4,640.7,1177,359,1208,24.4
'2018-05-29 15:10:43.00',50.097,749,1,86.3,640.7,1177,359,1208,24.4
'2018-05-29 15:10:44.00',50.097,750,1,86.2,640.6,1176,359,1208,24.4
'2018-05-29 15:10:45.00',50.095,751,-1,86.2,640.6,1176,359,1208,24.4
'2018-05-29 15:10:46.00',50.095,752,-1,86.2,640.3,1176,359,1207,24.4
'2018-05-29 15:10:47.00',50.093,754,-1,86.2,640.2,1176,359,1207,24.3
'2018-05-29 15:10:47.99',50.092,751,0,86.2,640.2,1176,359,1207,24.3
'2018-05-29 15:10:49.00',50.093,754,-3,86.2,640.2,1176,359,1207,24.3
'2018-05-29 15:10:49.99',50.093,752,2,86.2,640.2,1176,359,1207,24.3
'2018-05-29 15:10:51.00',50.093,754,-1,86.2,640.2,1176,359,1207,24.3
'2018-05-29 15:10:52.00',50.093,752,2,86.2,640.2,1176,359,1209,24.3
'2018-05-29 15:10:53.00',50.088,750,0,86.2,640.2,1176,359,1209,24.3
'2018-05-29 15:10:54.00',50.084,750,2,86.2,640.2,1176,359,1209,24.3
'2018-05-29 15:10:55.00',50.081,752,1,86.2,640.1,1176,359,1209,24.3
'2018-05-29 15:10:56.00',50.082,751,-2,86.2,640.0,1175,358,1209,24.3
'2018-05-29 15:10:57.00',50.079,750,-2,86.2,640.0,1176,358,1209,24.3
'2018-05-29 15:10:58.00',50.080,751,-1,86.2,639.8,1176,358,1209,24.3
'2018-05-29 15:10:59.00',50.079,752,-1,86.1,639.7,1174,358,1209,24.3
'2018-05-29 15:11:00.00',50.079,753,1,86.1,639.7,1174,358,1209,24.3
'2018-05-29 15:11:00.99',50.078,756,-1,86.1,639.7,1174,358,1209,24.3
'2018-05-29 15:11:02.00',50.076,753,1,86.1,639.6,1174,358,1209,24.3
'2018-05-29 15:11:03.00',50.078,755,0,86.1,639.6,1174,357,1209,24.3
'2018-05-29 15:11:04.00',50.077,752,-3,86.1,639.6,1174,357,1209,24.3
'2018-05-29 15:11:05.00',50.077,754,-1,86.0,639.6,1174,357,1209,24.3
'2018-05-29 15:11:06.00',50.076,753,3,86.0,639.6,1174,357,1208,24.3
'2018-05-29 15:11:07.00',50.075,753,2,86.0,639.6,1174,357,1208,24.3
'2018-05-29 15:11:08.00',50.078,754,-1,86.0,639.5,1174,357,1208,24.3
'2018-05-29 15:11:09.00',50.075,751,0,86.0,639.5,1174,358,1208,24.3
'2018-05-29 15:11:10.00',50.074,755,-2,85.9,639.3,1172,358,1208,24.3
'2018-05-29 15:11:11.00',50.074,750,1,85.9,639.2,1173,358,1208,24.3
'2018-05-29 15:11:11.99',50.075,752,-1,85.9,639.1,1173,358,1210,24.3
'2018-05-29 15:11:13.00',50.072,749,2,85.9,639.1,1173,358,1210,24.3
'2018-05-29 15:11:13.99',50.074,752,-2,85.8,639.1,1173,358,1210,24.3
'2018-05-29 15:11:15.00',50.074,750,1,85.8,639.1,1173,358,1210,24.3
'2018-05-29 15:11:16.00',50.077,751,-2,85.8,639.1,1173,358,1210,24.3
'2018-05-29 15:11:17.00',50.079,751,-3,85.7,639.1,1173,358,1210,24.3
'2018-05-29 15:11:18.00',50.079,751,1,85.7,639.1,1173,358,1210,24.3
'2018-05-29 15:11:19.00',50.081,752,-1,85.7,639.0,1173,358,1208,24.3
'2018-05-29 15:11:20.00',50.082,753,0,85.7,639.0,1174,358,1208,24.3
'2018-05-29 15:11:21.00',50.082,748,1,85.6,638.9,1173,358,1208,24.3
'2018-05-29 15:11:22.00',50.081,750,-1,85.6,638.8,1171,358,1208,24.3
'2018-05-29 15:11:23.00',50.082,751,-1,85.6,638.6,1171,357,1208,24.3
'2018-05-29 15:11:24.00',50.082,750,0,85.6,638.6,1171,357,1208,24.3
'2018-05-29 15:11:24.99',50.081,753,-3,85.5,638.6,1171,357,1207,24.3
'2018-05-29 15:11:26.00',50.079,750,-1,85.5,638.6,1172,357,1207,24.3
'2018-05-29 15:11:26.99',50.076,751,-1,85.5,638.5,1172,357,1207,24.3
'2018-05-29 15:11:28.00',50.074,752,3,85.5,638.5,1172,357,1207,24.3
'2018-05-29 15:11:29.00',50.072,753,-3,85.4,638.5,1172,358,1207,24.3
'2018-05-29 15:11:30.00',50.071,753,1,85.4,638.5,1172,358,1207,24.3
'2018-05-29 15:11:31.00',50.069,754,-1,85.4,638.5,1170,358,1208,24.3
'2018-05-29 15:11:32.00',50.068,755,-1,85.3,638.5,1168,358,1208,24.3
'2018-05-29 15:11:33.00',50.067,750,0,85.3,638.4,1169,358,1208,24.3
'2018-05-29 15:11:34.00',50.069,751,0,85.2,638.3,1170,358,1208,24.3
'2018-05-29 15:11:35.00',50.072,750,4,85.2,638.1,1170,358,1208,24.3
'2018-05-29 15:11:36.00',50.074,750,1,85.2,638.0,1170,358,1208,24.3
'2018-05-29 15:11:37.00',50.076,751,0,85.2,638.0,1170,358,1208,24.3
'2018-05-29 15:11:37.99',50.079,755,-3,85.2,638.0,1170,358,1207,24.3
'2018-05-29 15:11:39.00',50.079,751,-1,85.2,638.0,1170,358,1207,24.3
'2018-05-29 15:11:40.00',50.079,752,0,85.2,638.0,1170,358,1207,24.3
'2018-05-29 15:11:41.00',50.077,752,-1,85.2,638.0,1170,359,1207,24.3
'2018-05-29 15:11:42.00',50.074,752,1,85.2,638.0,1170,359,1207,24.3
'2018-05-29 15:11:43.00',50.069,754,-1,85.2,637.9,1169,359,1207,24.3
'2018-05-29 15:11:44.00',50.065,754,1,85.2,637.9,1170,359,1209,24.3
'2018-05-29 15:11:45.00',50.061,755,0,85.2,637.8,1170,359,1209,24.3
'2018-05-29 15:11:46.00',50.058,754,-4,85.2,637.7,1170,359,1209,24.3
'2018-05-29 15:11:47.00',50.056,752,1,85.2,637.7,1169,359,1209,24.3
'2018-05-29 15:11:48.00',50.053,752,-1,85.1,637.5,1169,358,1209,24.3
'2018-05-29 15:11:49.00',50.050,751,1,85.1,637.5,1169,358,1209,24.3
'2018-05-29 15:11:50.00',50.048,749,3,85.1,637.5,1169,358,1209,24.3
'2018-05-29 15:11:50.99',50.047,750,2,85.1,637.4,1169,358,1209,24.3
'2018-05-29 15:11:52.00',50.044,752,2,85.1,637.4,1169,358,1209,24.3
'2018-05-29 15:11:52.99',50.041,752,0,85.1,637.4,1169,358,1209,24.3
'2018-05-29 15:11:54.00',50.039,750,0,85.0,637.4,1169,358,1209,24.3
'2018-05-29 15:11:55.00',50.038,754,-1,85.0,637.4,1170,358,1209,24.3
'2018-05-29 15:11:56.00',50.038,753,-3,85.0,637.4,1170,358,1209,24.3
'2018-05-29 15:11:57.00',50.037,753,-3,85.0,637.3,1170,358,1208,24.3
'2018-05-29 15:11:58.00',50.038,751,-1,85.0,637.2,1169,358,1208,24.3
'2018-05-29 15:11:59.00',50.041,751,0,84.9,637.1,1171,358,1208,24.3
'2018-05-29 15:12:00.00',50.043,753,-3,84.9,637.0,1171,358,1208,24.2
'2018-05-29 15:12:01.00',50.045,752,2,84.9,637.0,1171,358,1208,24.2
'2018-05-29 15:12:02.00',50.047,750,1,84.9,637.0,1171,358,1208,24.2
'2018-05-29 15:12:03.00',50.049,754,0,84.9,637.0,1169,358,1208,23.8
'2018-05-29 15:12:03.99',50.052,754,-1,84.8,636.9,1169,358,1208,23.8
'2018-05-29 15:12:05.00',50.052,754,3,84.8,636.9,1169,358,1208,23.8
'2018-05-29 15:12:06.00',50.052,754,1,84.8,636.9,1169,358,1208,23.8
'2018-05-29 15:12:07.00',50.050,756,-1,84.7,636.9,1168,358,1208,23.8
'2018-05-29 15:12:08.00',50.049,754,-1,84.7,636.9,1168,358,1208,23.8
'2018-05-29 15:12:09.00',50.049,752,1,84.7,636.9,1168,358,1208,23.8
'2018-05-29 15:12:10.00',50.046,752,1,84.6,636.6,1169,358,1208,23.8
'2018-05-29 15:12:11.00',50.042,749,1,84.6,636.6,1167,358,1210,23.8
'2018-05-29 15:12:12.00',50.040,749,3,84.6,636.4,1167,358,1210,23.8
'2018-05-29 15:12:13.00',50.038,750,3,84.5,636.4,1167,358,1210,23.8
'2018-05-29 15:12:14.00',50.035,752,1,84.5,636.4,1167,358,1210,23.8
'2018-05-29 15:12:15.00',50.037,752,-1,84.5,636.4,1166,358,1210,23.8
'2018-05-29 15:12:16.00',50.038,750,1,84.5,636.4,1166,358,1210,23.8
'2018-05-29 15:12:16.99',50.038,750,1,84.5,636.4,1166,358,1210,23.8
'2018-05-29 15:12:18.00',50.040,753,-3,84.4,636.4,1166,358,1208,23.7
'2018-05-29 15:12:18.99',50.041,753,-5,84.4,636.4,1167,358,1208,23.7
'2018-05-29 15:12:20.00',50.042,751,-1,84.4,636.3,1167,358,1208,23.7
'2018-05-29 15:12:21.00',50.043,751,0,84.3,636.3,1168,358,1208,23.6
'2018-05-29 15:12:22.00',50.046,752,-1,84.3,636.1,1168,358,1208,23.6
'2018-05-29 15:12:23.00',50.048,752,1,84.3,636.1,1166,358,1208,23.6
'2018-05-29 15:12:24.00',50.052,747,0,84.2,635.9,1166,358,1207,23.6
'2018-05-29 15:12:25.00',50.052,752,0,84.2,635.9,1166,358,1207,23.6
'2018-05-29 15:12:26.00',50.054,752,0,84.2,635.9,1166,358,1207,23.6
'2018-05-29 15:12:27.00',50.054,750,1,84.2,635.9,1166,358,1207,23.6
'2018-05-29 15:12:28.00',50.054,748,1,84.2,635.8,1166,358,1207,23.5
'2018-05-29 15:12:29.00',50.057,749,1,84.2,635.8,1166,358,1207,23.5
'2018-05-29 15:12:29.99',50.055,751,0,84.2,635.8,1166,358,1207,23.5
'2018-05-29 15:12:31.00',50.054,749,1,84.2,635.8,1166,358,1207,23.5
'2018-05-29 15:12:32.00',50.055,752,1,84.2,635.8,1166,358,1207,23.6
'2018-05-29 15:12:33.00',50.055,753,-3,84.2,635.8,1165,358,1207,23.6
'2018-05-29 15:12:34.00',50.051,750,0,84.2,635.6,1165,358,1207,23.6
'2018-05-29 15:12:35.00',50.051,751,0,84.2,635.6,1166,358,1207,23.6
'2018-05-29 15:12:36.00',50.048,753,-1,84.2,635.4,1166,358,1207,23.6
'2018-05-29 15:12:37.00',50.041,752,0,84.2,635.4,1166,358,1207,23.6
'2018-05-29 15:12:38.00',50.038,751,1,84.1,635.4,1166,358,1208,23.6
'2018-05-29 15:12:39.00',50.035,755,2,84.1,635.4,1167,358,1208,23.6
'2018-05-29 15:12:40.00',50.034,754,0,84.1,635.3,1167,358,1208,23.5
'2018-05-29 15:12:41.00',50.033,754,-2,84.1,635.3,1167,358,1208,23.5
'2018-05-29 15:12:42.00',50.032,751,1,84.1,635.3,1167,358,1208,23.5
'2018-05-29 15:12:42.99',50.034,753,-1,84.0,635.3,1167,358,1208,23.5
'2018-05-29 15:12:44.00',50.034,752,3,84.0,635.3,1167,358,1207,23.5
'2018-05-29 15:12:45.00',50.035,754,-3,84.0,635.3,1168,358,1207,23.5
'2018-05-29 15:12:46.00',50.036,754,-2,84.0,635.1,1168,358,1207,23.5
'2018-05-29 15:12:47.00',50.036,752,-1,84.0,635.1,1168,358,1207,23.7
'2018-05-29 15:12:48.00',50.037,751,-1,83.9,634.8,1167,358,1207,23.7
'2018-05-29 15:12:49.00',50.036,750,2,83.9,634.8,1167,358,1207,23.7
'2018-05-29 15:12:50.00',50.037,750,0,83.9,634.8,1167,358,1207,23.7
'2018-05-29 15:12:51.00',50.037,748,0,83.9,634.8,1166,358,1208,23.7
'2018-05-29 15:12:52.00',50.035,750,1,83.9,634.8,1166,358,1208,23.7
'2018-05-29 15:12:53.00',50.036,750,3,83.9,634.8,1166,358,1208,23.7
'2018-05-29 15:12:53.99',50.036,751,2,83.8,634.8,1166,358,1208,23.6
'2018-05-29 15:12:55.00',50.035,750,3,83.8,634.8,1167,358,1208,23.6
'2018-05-29 15:12:55.99',50.034,750,1,83.7,634.7,1167,358,1208,23.6
'2018-05-29 15:12:57.00',50.032,750,2,83.7,634.7,1168,358,1208,23.6
'2018-05-29 15:12:58.00',50.033,754,0,83.7,634.5,1168,358,1209,23.6
'2018-05-29 15:12:59.00',50.033,754,-2,83.7,634.5,1168,358,1209,23.6
'2018-05-29 15:13:00.00',50.034,754,-2,83.6,634.4,1168,358,1209,23.6
'2018-05-29 15:13:01.00',50.035,752,-2,83.5,634.3,1168,358,1209,23.6
'2018-05-29 15:13:02.00',50.039,751,0,83.5,634.3,1168,358,1209,23.6
'2018-05-29 15:13:03.00',50.039,753,0,83.5,634.3,1168,358,1209,23.6
'2018-05-29 15:13:04.00',50.039,752,1,83.5,634.3,1169,358,1209,23.6
'2018-05-29 15:13:05.00',50.040,753,-2,83.5,634.3,1169,358,1209,23.7
'2018-05-29 15:13:06.00',50.041,754,1,83.5,634.3,1169,358,1209,23.7
'2018-05-29 15:13:06.99',50.040,754,0,83.4,634.3,1169,358,1209,23.7
'2018-05-29 15:13:08.00',50.043,754,0,83.4,634.2,1169,358,1209,23.7
'2018-05-29 15:13:09.00',50.045,752,2,83.3,634.2,1169,358,1209,23.5
'2018-05-29 15:13:10.00',50.051,753,2,83.3,634.0,1169,358,1208,23.5
'2018-05-29 15:13:11.00',50.052,755,1,83.3,634.0,1169,358,1208,23.5
'2018-05-29 15:13:12.00',50.055,751,-1,83.3,633.8,1170,358,1208,23.5
'2018-05-29 15:13:13.00',50.056,752,3,83.2,633.8,1170,358,1208,23.5
'2018-05-29 15:13:14.00',50.056,752,-1,83.2,633.8,1170,359,1208,23.5
'2018-05-29 15:13:15.00',50.054,753,3,83.2,633.8,1170,359,1208,23.5
'2018-05-29 15:13:16.00',50.049,754,1,83.2,633.7,1169,359,1208,23.5
'2018-05-29 15:13:17.00',50.046,754,-2,83.2,633.7,1169,359,1208,23.5
'2018-05-29 15:13:18.00',50.044,753,0,83.2,633.7,1169,359,1208,23.5
'2018-05-29 15:13:19.00',50.043,754,3,83.2,633.7,1170,359,1208,23.5
'2018-05-29 15:13:19.99',50.043,754,2,83.2,633.7,1170,359,1208,23.5
'2018-05-29 15:13:21.00',50.041,753,-2,83.2,633.7,1170,358,1208,23.5
'2018-05-29 15:13:21.99',50.037,754,-3,83.2,633.5,1170,358,1208,23.5
'2018-05-29 15:13:23.00',50.032,752,1,83.2,633.5,1169,358,1208,23.4
'2018-05-29 15:13:24.00',50.029,752,3,83.2,633.3,1169,358,1208,23.4
'2018-05-29 15:13:25.00',50.026,752,1,83.2,633.3,1169,358,1208,23.4
'2018-05-29 15:13:26.00',50.023,751,0,83.2,633.3,1169,358,1208,23.4
'2018-05-29 15:13:27.00',50.022,751,1,83.1,633.3,1169,358,1208,23.4
'2018-05-29 15:13:28.00',50.016,750,2,83.1,633.3,1171,358,1208,23.4
'2018-05-29 15:13:29.00',50.011,750,1,83.1,633.2,1171,358,1208,23.4
'2018-05-29 15:13:30.00',50.008,753,-2,83.1,633.2,1171,358,1209,23.4
'2018-05-29 15:13:31.00',50.005,749,0,83.1,633.2,1171,358,1209,23.4
'2018-05-29 15:13:32.00',50.002,754,-1,83.0,633.2,1171,358,1209,23.4
'2018-05-29 15:13:32.99',50.001,754,9,83.0,633.2,1171,358,1209,23.4
'2018-05-29 15:13:34.00',49.999,754,-1,83.0,633.2,1171,358,1209,23.4
'2018-05-29 15:13:35.00',49.999,752,-1,83.0,632.9,1171,358,1209,23.4
'2018-05-29 15:13:36.00',49.998,754,-14,82.9,632.8,1171,358,1209,23.4
'2018-05-29 15:13:37.00',50.000,752,-3,82.9,632.7,1171,358,1210,23.4
'2018-05-29 15:13:38.00',50.002,751,9,82.9,632.7,1171,358,1210,23.4
'2018-05-29 15:13:39.00',50.001,754,-2,82.9,632.7,1171,358,1210,23.4
'2018-05-29 15:13:40.00',50.002,754,-2,82.9,632.7,1169,358,1210,23.4
'2018-05-29 15:13:41.00',50.002,753,-3,82.9,632.7,1169,358,1210,23.4
'2018-05-29 15:13:42.00',50.004,755,-2,82.8,632.7,1169,358,1210,23.4
'2018-05-29 15:13:43.00',50.006,751,-3,82.8,632.7,1169,358,1209,23.4
'2018-05-29 15:13:44.00',50.006,751,-3,82.8,632.7,1169,358,1209,23.4
'2018-05-29 15:13:45.00',50.004,751,-3,82.7,632.6,1169,358,1209,23.4
'2018-05-29 15:13:45.99',50.007,751,-3,82.7,632.6,1171,357,1209,23.4
'2018-05-29 15:13:47.00',50.007,751,-2,82.7,632.5,1171,357,1209,23.4
'2018-05-29 15:13:47.99',50.008,750,-4,82.7,632.4,1170,357,1209,23.5
'2018-05-29 15:13:49.00',50.013,750,-1,82.7,632.3,1170,357,1210,23.5
'2018-05-29 15:13:50.00',50.015,750,-1,82.6,632.2,1170,357,1210,23.5
'2018-05-29 15:13:51.00',50.014,754,1,82.6,632.2,1170,357,1210,23.5
'2018-05-29 15:13:52.00',50.016,753,2,82.5,632.2,1170,357,1210,23.5
'2018-05-29 15:13:53.00',50.017,751,1,82.5,632.2,1173,358,1210,23.5
'2018-05-29 15:13:54.00',50.017,754,1,82.5,632.2,1173,358,1210,23.5
'2018-05-29 15:13:55.00',50.018,753,0,82.5,632.2,1173,358,1209,23.5
'2018-05-29 15:13:56.00',50.025,751,-3,82.5,632.2,1174,358,1209,23.6
'2018-05-29 15:13:57.00',50.027,752,-1,82.4,632.1,1174,358,1209,23.6
'2018-05-29 15:13:58.00',50.031,754,1,82.3,632.1,1174,358,1209,23.6
'2018-05-29 15:13:58.99',50.032,755,1,82.3,632.0,1175,358,1209,23.7
'2018-05-29 15:14:00.00',50.028,754,-1,82.3,631.9,1174,358,1209,23.7
'2018-05-29 15:14:01.00',50.027,754,-3,82.3,631.8,1176,358,1209,23.7
'2018-05-29 15:14:02.00',50.024,754,-3,82.3,631.7,1176,358,1209,23.7
'2018-05-29 15:14:03.00',50.022,753,-1,82.3,631.7,1176,358,1209,23.7
'2018-05-29 15:14:04.00',50.017,753,0,82.2,631.7,1176,358,1209,23.7
'2018-05-29 15:14:05.00',50.015,752,1,82.2,631.7,1175,358,1209,23.7
'2018-05-29 15:14:06.00',50.013,755,1,82.2,631.6,1175,358,1209,23.7
'2018-05-29 15:14:07.00',50.012,753,0,82.2,631.6,1175,358,1209,23.7
'2018-05-29 15:14:08.00',50.009,755,1,82.2,631.6,1175,358,1209,23.7
'2018-05-29 15:14:09.00',50.006,754,3,82.2,631.6,1175,358,1209,23.7
'2018-05-29 15:14:10.00',50.004,754,-1,82.2,631.6,1175,358,1209,23.7
'2018-05-29 15:14:11.00',50.002,754,1,82.2,631.5,1173,358,1209,23.7
'2018-05-29 15:14:11.99',50.000,754,-11,82.2,631.4,1173,358,1209,23.7
'2018-05-29 15:14:13.00',50.000,754,-2,82.2,631.3,1173,358,1209,23.7
'2018-05-29 15:14:13.99',49.999,755,1,82.2,631.2,1173,358,1210,23.7
'2018-05-29 15:14:15.00',49.996,754,-2,82.2,631.2,1173,358,1210,23.7
'2018-05-29 15:14:16.00',49.994,754,-1,82.2,631.2,1173,358,1210,23.7
'2018-05-29 15:14:17.00',49.992,754,-1,82.2,631.2,1173,358,1210,23.7
'2018-05-29 15:14:18.00',49.991,753,1,82.1,631.1,1173,358,1210,23.7
'2018-05-29 15:14:19.00',49.991,753,2,82.0,631.1,1173,358,1210,23.7
'2018-05-29 15:14:20.00',49.992,755,0,82.0,631.1,1174,358,1210,23.7
'2018-05-29 15:14:21.00',49.990,753,-1,82.0,631.1,1174,358,1211,23.8
'2018-05-29 15:14:22.00',49.989,752,0,82.0,631.1,1174,358,1211,23.8
'2018-05-29 15:14:22.99',49.987,751,-2,82.0,631.1,1177,358,1211,23.8
'2018-05-29 15:14:24.00',49.987,751,1,82.0,630.9,1178,358,1211,23.8
'2018-05-29 15:14:24.99',49.991,750,0,81.9,630.8,1179,358,1211,23.9
'2018-05-29 15:14:26.00',49.990,750,1,81.9,630.7,1179,358,1211,23.9
'2018-05-29 15:14:27.00',49.989,748,0,81.9,630.7,1179,358,1209,23.9
'2018-05-29 15:14:28.00',49.992,752,1,81.9,630.7,1179,358,1209,23.9
'2018-05-29 15:14:29.00',49.995,751,2,81.9,630.7,1179,358,1209,23.9
'2018-05-29 15:14:30.00',49.996,750,0,81.9,630.6,1179,357,1209,23.9
'2018-05-29 15:14:31.00',49.997,752,2,81.9,630.6,1179,357,1209,23.9
'2018-05-29 15:14:32.00',49.996,750,2,81.8,630.6,1178,357,1209,23.9
'2018-05-29 15:14:33.00',49.996,754,2,81.8,630.6,1178,357,1211,23.9
'2018-05-29 15:14:34.00',49.996,752,3,81.7,630.6,1178,357,1211,23.9
'2018-05-29 15:14:35.00',49.996,750,2,81.7,630.6,1179,357,1211,23.9
'2018-05-29 15:14:35.99',49.995,750,1,81.7,630.4,1179,357,1211,24.0
'2018-05-29 15:14:37.00',49.993,751,0,81.7,630.3,1179,357,1211,24.0
'2018-05-29 15:14:38.00',49.992,753,-1,81.7,630.2,1179,357,1211,24.0
'2018-05-29 15:14:39.00',49.991,752,1,81.6,630.2,1179,357,1212,24.0
'2018-05-29 15:14:40.00',49.987,750,-1,81.6,630.2,1179,357,1212,24.0
'2018-05-29 15:14:41.00',49.986,751,-2,81.6,630.2,1179,357,1212,24.0
'2018-05-29 15:14:42.00',49.983,750,-2,81.5,630.1,1179,357,1212,24.0
'2018-05-29 15:14:43.00',49.982,751,-3,81.5,630.1,1179,357,1212,24.0
'2018-05-29 15:14:44.00',49.978,751,-1,81.5,630.1,1179,357,1212,24.0
'2018-05-29 15:14:45.00',49.973,754,-3,81.5,630.1,1179,357,1212,24.0
'2018-05-29 15:14:46.00',49.971,752,-2,81.5,630.1,1179,357,1212,24.0
'2018-05-29 15:14:47.00',49.968,750,2,81.4,630.1,1178,357,1212,24.0
'2018-05-29 15:14:48.00',49.965,750,2,81.4,629.9,1179,357,1212,24.0
'2018-05-29 15:14:48.99',49.964,752,3,81.3,629.8,1180,357,1212,24.0
'2018-05-29 15:14:50.00',49.963,750,1,81.3,629.6,1181,357,1212,24.1
'2018-05-29 15:14:50.99',49.960,751,3,81.3,629.6,1181,357,1212,24.1
'2018-05-29 15:14:52.00',49.958,749,4,81.3,629.6,1181,357,1212,24.1
'2018-05-29 15:14:53.00',49.957,749,0,81.3,629.6,1182,357,1212,24.1
'2018-05-29 15:14:54.00',49.955,752,2,81.3,629.6,1182,357,1212,24.1
'2018-05-29 15:14:55.00',49.953,752,-1,81.2,629.6,1182,357,1212,24.1
'2018-05-29 15:14:56.00',49.952,752,0,81.2,629.6,1182,357,1212,24.1
'2018-05-29 15:14:57.00',49.954,753,-3,81.2,629.6,1182,357,1212,24.1
'2018-05-29 15:14:58.00',49.958,754,-1,81.2,629.5,1182,357,1212,24.2
'2018-05-29 15:14:59.00',49.965,754,2,81.2,629.5,1183,357,1212,24.2
'2018-05-29 15:15:00.00',49.974,752,1,81.2,629.4,1183,357,1212,24.2
'2018-05-29 15:15:01.00',49.979,754,0,81.2,629.4,1183,357,1212,24.2
'2018-05-29 15:15:01.99',49.987,754,-1,81.2,629.2,1182,357,1212,24.2
'2018-05-29 15:15:03.00',49.995,754,-9,81.2,629.2,1182,357,1212,24.2
'2018-05-29 15:15:04.00',50.002,754,1,81.2,629.2,1182,357,1212,24.2
'2018-05-29 15:15:05.00',50.008,754,-1,81.2,629.2,1182,357,1212,24.2
'2018-05-29 15:15:06.00',50.014,751,-1,81.2,629.2,1182,357,1210,24.2
'2018-05-29 15:15:07.00',50.018,752,0,81.1,629.1,1182,357,1210,24.2
'2018-05-29 15:15:08.00',50.020,752,2,81.1,629.1,1182,357,1210,24.3
'2018-05-29 15:15:09.00',50.021,753,1,81.1,629.1,1182,358,1210,24.3
'2018-05-29 15:15:10.00',50.022,754,-1,81.0,629.1,1182,358,1210,24.3
'2018-05-29 15:15:11.00',50.023,755,-2,81.0,629.1,1183,358,1210,24.3
'2018-05-29 15:15:12.00',50.023,754,-3,81.0,629.0,1182,358,1211,24.3
'2018-05-29 15:15:13.00',50.022,752,-2,80.9,628.9,1180,358,1211,24.3
'2018-05-29 15:15:14.00',50.017,750,0,80.9,628.7,1181,358,1211,24.3
'2018-05-29 15:15:14.99',50.015,750,0,80.9,628.6,1181,358,1211,24.3
'2018-05-29 15:15:16.00',50.013,752,1,80.9,628.6,1181,357,1211,24.3
'2018-05-29 15:15:16.99',50.011,751,1,80.9,628.6,1181,357,1211,24.3
'2018-05-29 15:15:18.00',50.010,752,3,80.9,628.6,1181,357,1211,24.3
'2018-05-29 15:15:19.00',50.008,752,2,80.8,628.6,1181,357,1212,24.3
'2018-05-29 15:15:20.00',50.007,750,1,80.8,628.6,1181,357,1212,24.3
'2018-05-29 15:15:21.00',50.004,752,-1,80.8,628.6,1181,357,1212,24.3
'2018-05-29 15:15:22.00',50.002,750,-6,80.8,628.5,1181,358,1212,24.3
'2018-05-29 15:15:23.00',50.001,754,-6,80.7,628.5,1182,358,1212,24.3
'2018-05-29 15:15:24.00',49.999,752,3,80.7,628.4,1184,358,1212,24.3
'2018-05-29 15:15:25.00',49.997,753,0,80.7,628.3,1185,358,1212,24.3
'2018-05-29 15:15:26.00',49.998,752,1,80.7,628.2,1185,358,1212,24.3
'2018-05-29 15:15:27.00',49.996,752,3,80.7,628.1,1185,358,1212,24.3
'2018-05-29 15:15:27.99',49.995,752,2,80.6,628.1,1185,358,1212,24.3
'2018-05-29 15:15:29.00',49.991,752,1,80.6,628.1,1185,358,1212,24.3
'2018-05-29 15:15:30.00',49.988,750,1,80.6,628.1,1185,358,1212,24.3
'2018-05-29 15:15:31.00',49.985,750,1,80.5,628.1,1185,358,1212,24.3
'2018-05-29 15:15:32.00',49.982,750,0,80.5,628.1,1185,358,1210,24.3
'2018-05-29 15:15:33.00',49.981,750,-1,80.5,628.1,1185,358,1210,24.3
'2018-05-29 15:15:34.00',49.981,754,-3,80.4,628.0,1185,358,1210,24.3
'2018-05-29 15:15:35.00',49.981,752,-3,80.4,628.0,1185,358,1210,24.3
'2018-05-29 15:15:36.00',49.982,754,-2,80.4,628.0,1185,357,1210,24.3
'2018-05-29 15:15:37.00',49.981,753,-1,80.4,627.9,1184,357,1210,24.3
'2018-05-29 15:15:38.00',49.981,754,2,80.3,627.7,1185,357,1210,24.3
'2018-05-29 15:15:39.00',49.982,754,0,80.3,627.7,1185,357,1211,24.3
'2018-05-29 15:15:40.00',49.981,750,2,80.3,627.7,1185,357,1211,24.3
'2018-05-29 15:15:40.99',49.980,752,1,80.2,627.7,1185,357,1211,24.3
'2018-05-29 15:15:42.00',49.978,751,-1,80.2,627.7,1184,358,1211,24.3
'2018-05-29 15:15:42.99',49.977,750,0,80.2,627.6,1184,358,1211,24.3
'2018-05-29 15:15:44.00',49.969,751,1,80.2,627.6,1184,358,1211,24.3
'2018-05-29 15:15:45.00',49.967,750,-1,80.2,627.6,1184,358,1208,24.3
'2018-05-29 15:15:46.00',49.965,753,-1,80.2,627.6,1184,358,1208,24.3
'2018-05-29 15:15:47.00',49.963,752,-2,80.2,627.6,1185,358,1208,24.3
'2018-05-29 15:15:48.00',49.961,752,-3,80.2,627.5,1185,358,1208,24.3
'2018-05-29 15:15:49.00',49.961,754,1,80.2,627.4,1185,358,1208,24.3
'2018-05-29 15:15:50.00',49.961,751,-1,80.2,627.3,1185,358,1208,24.3
'2018-05-29 15:15:51.00',49.961,753,1,80.2,627.2,1185,358,1209,24.3
'2018-05-29 15:15:52.00',49.961,753,-1,80.2,627.2,1185,358,1209,24.4
'2018-05-29 15:15:53.00',49.959,754,1,80.1,627.2,1185,358,1209,24.4
'2018-05-29 15:15:53.99',49.958,754,1,80.1,627.2,1185,358,1209,24.4
'2018-05-29 15:15:55.00',49.955,751,-1,80.1,627.1,1186,358,1209,24.4
'2018-05-29 15:15:56.00',49.956,753,-3,80.1,627.1,1186,358,1209,24.5
'2018-05-29 15:15:57.00',49.958,752,-1,80.1,627.1,1186,358,1210,24.5
'2018-05-29 15:15:58.00',49.957,749,-2,80.1,627.1,1186,358,1210,24.5
'2018-05-29 15:15:59.00',49.955,751,-3,80.0,627.1,1186,358,1210,24.5
'2018-05-29 15:16:00.00',49.952,754,-3,80.0,627.0,1186,358,1210,24.5
'2018-05-29 15:16:01.00',49.950,751,-2,79.9,626.9,1186,358,1210,24.5
'2018-05-29 15:16:02.00',49.949,752,2,79.9,626.8,1186,358,1210,24.5
'2018-05-29 15:16:03.00',49.947,750,-1,79.9,626.7,1186,358,1210,24.5
'2018-05-29 15:16:04.00',49.948,750,3,79.9,626.7,1186,358,1208,24.5
'2018-05-29 15:16:04.99',49.948,748,3,79.9,626.7,1186,358,1208,24.5
'2018-05-29 15:16:06.00',49.948,749,1,79.9,626.7,1186,358,1208,24.5
'2018-05-29 15:16:06.99',49.946,751,1,79.9,626.7,1186,358,1208,24.5
'2018-05-29 15:16:08.00',49.945,751,-1,79.8,626.6,1186,358,1208,24.5
'2018-05-29 15:16:09.00',49.943,754,-3,79.8,626.6,1185,358,1208,24.5
'2018-05-29 15:16:10.00',49.941,753,-1,79.8,626.6,1185,358,1208,24.5
'2018-05-29 15:16:11.00',49.940,753,0,79.8,626.6,1185,358,1210,24.5
'2018-05-29 15:16:12.00',49.941,754,-1,79.7,626.5,1185,358,1210,24.5
'2018-05-29 15:16:13.00',49.941,754,1,79.7,626.5,1185,358,1210,24.5
'2018-05-29 15:16:14.00',49.943,751,1,79.7,626.3,1185,357,1210,24.5
'2018-05-29 15:16:15.00',49.945,752,-1,79.7,626.3,1184,357,1210,24.5
'2018-05-29 15:16:16.00',49.947,751,-1,79.6,626.2,1185,357,1210,24.5
'2018-05-29 15:16:17.00',49.950,750,-1,79.6,626.2,1185,357,1209,24.6
'2018-05-29 15:16:17.99',49.950,752,-4,79.5,626.2,1185,357,1209,24.6
'2018-05-29 15:16:19.00',49.953,753,-2,79.5,626.2,1185,357,1209,24.6
'2018-05-29 15:16:19.99',49.957,748,-1,79.5,626.1,1186,357,1209,24.6
'2018-05-29 15:16:21.00',49.960,752,1,79.5,626.1,1187,358,1209,24.6
'2018-05-29 15:16:22.00',49.960,752,3,79.4,626.1,1187,358,1209,24.6
'2018-05-29 15:16:23.00',49.964,750,1,79.4,626.1,1187,358,1209,24.6
'2018-05-29 15:16:24.00',49.963,750,1,79.4,626.0,1187,358,1210,24.6
'2018-05-29 15:16:25.00',49.960,748,2,79.4,626.0,1188,358,1210,24.6
'2018-05-29 15:16:26.00',49.963,748,1,79.4,625.8,1188,358,1210,24.6
'2018-05-29 15:16:27.00',49.962,749,0,79.4,625.8,1188,357,1210,24.6
'2018-05-29 15:16:28.00',49.965,751,0,79.3,625.7,1187,357,1210,24.6
'2018-05-29 15:16:29.00',49.968,751,0,79.3,625.7,1187,357,1210,24.6
'2018-05-29 15:16:30.00',49.969,751,0,79.3,625.7,1187,357,1210,24.6
'2018-05-29 15:16:30.99',49.970,750,-3,79.2,625.7,1187,357,1210,24.6
'2018-05-29 15:16:32.00',49.970,752,-4,79.2,625.7,1187,357,1210,24.6
'2018-05-29 15:16:33.00',49.966,753,-3,79.2,625.6,1186,357,1210,24.6
'2018-05-29 15:16:34.00',49.968,752,-1,79.2,625.6,1186,358,1210,24.6
'2018-05-29 15:16:35.00',49.967,750,1,79.2,625.6,1186,358,1210,24.6
'2018-05-29 15:16:36.00',49.964,750,1,79.2,625.5,1186,358,1210,24.6
'2018-05-29 15:16:37.00',49.963,749,1,79.2,625.5,1186,358,1211,24.6
'2018-05-29 15:16:38.00',49.959,751,3,79.2,625.5,1188,358,1211,24.6
'2018-05-29 15:16:39.00',49.958,751,1,79.2,625.3,1188,358,1211,24.6
'2018-05-29 15:16:40.00',49.958,748,2,79.2,625.3,1190,357,1211,24.6
'2018-05-29 15:16:41.00',49.957,748,1,79.2,625.2,1190,357,1211,24.6
'2018-05-29 15:16:42.00',49.957,751,1,79.2,625.2,1190,357,1211,24.6
'2018-05-29 15:16:43.00',49.956,751,1,79.1,625.2,1190,357,1212,24.6
'2018-05-29 15:16:43.99',49.955,750,-1,79.1,625.2,1189,357,1212,24.6
'2018-05-29 15:16:45.00',49.955,754,-1,79.1,625.2,1190,357,1212,24.6
'2018-05-29 15:16:45.99',49.956,754,-1,79.1,625.1,1190,357,1212,24.6
'2018-05-29 15:16:47.00',49.955,754,1,79.1,625.1,1190,357,1212,24.6
'2018-05-29 15:16:48.00',49.956,750,1,79.0,625.1,1189,357,1212,24.6
'2018-05-29 15:16:49.00',49.957,750,-1,79.0,625.0,1189,357,1211,24.6
'2018-05-29 15:16:50.00',49.958,750,1,78.9,625.0,1189,357,1211,24.6
'2018-05-29 15:16:51.00',49.960,754,0,78.9,624.8,1189,357,1211,24.6
'2018-05-29 15:16:52.00',49.963,752,-1,78.9,624.8,1189,357,1211,24.6
'2018-05-29 15:16:53.00',49.966,754,-1,78.9,624.8,1189,357,1211,24.6
'2018-05-29 15:16:54.00',49.968,755,1,78.9,624.7,1189,357,1211,24.6
'2018-05-29 15:16:55.00',49.972,753,-1,78.8,624.7,1189,357,1210,24.6
'2018-05-29 15:16:56.00',49.972,752,-1,78.8,624.7,1189,357,1210,24.6
'2018-05-29 15:16:56.99',49.972,751,-1,78.8,624.7,1189,357,1210,24.6
'2018-05-29 15:16:58.00',49.971,754,-3,78.8,624.6,1189,357,1210,24.6
'2018-05-29 15:16:59.00',49.970,753,0,78.8,624.6,1189,357,1210,24.6
'2018-05-29 15:17:00.00',49.970,751,-3,78.8,624.6,1190,357,1210,24.6
'2018-05-29 15:17:01.00',49.969,754,0,78.7,624.5,1190,357,1211,24.6
'2018-05-29 15:17:02.00',49.968,753,1,78.7,624.5,1190,357,1211,24.6
'2018-05-29 15:17:03.00',49.967,750,-2,78.7,624.4,1191,357,1211,24.6
'2018-05-29 15:17:04.00',49.966,754,0,78.6,624.4,1191,357,1211,24.6
'2018-05-29 15:17:05.00',49.961,752,0,78.6,624.3,1191,358,1211,24.6
'2018-05-29 15:17:06.00',49.960,751,-2,78.6,624.3,1191,358,1211,24.6
'2018-05-29 15:17:07.00',49.959,752,-3,78.6,624.3,1191,358,1211,24.6
'2018-05-29 15:17:08.00',49.958,754,-3,78.5,624.3,1191,358,1210,24.6
'2018-05-29 15:17:09.00',49.956,754,0,78.5,624.3,1190,358,1210,24.6
'2018-05-29 15:17:09.99',49.954,750,0,78.5,624.2,1190,358,1210,24.6
'2018-05-29 15:17:11.00',49.949,750,-1,78.4,624.2,1190,357,1210,24.6
