'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 15:17:11.99',49.952,750,1,78.4,624.2,1190,357,1210,24.6
'2018-05-29 15:17:13.00',49.953,748,3,78.4,624.1,1190,357,1210,24.6
'2018-05-29 15:17:14.00',49.956,748,3,78.4,624.0,1190,357,1212,24.6
'2018-05-29 15:17:15.00',49.958,750,-1,78.4,624.0,1190,357,1212,24.6
'2018-05-29 15:17:16.00',49.961,750,0,78.4,623.9,1190,357,1212,24.6
'2018-05-29 15:17:17.00',49.966,750,1,78.3,623.8,1190,357,1212,24.6
'2018-05-29 15:17:18.00',49.969,750,1,78.3,623.8,1190,357,1212,24.6
'2018-05-29 15:17:19.00',49.973,754,-2,78.2,623.8,1190,357,1212,24.6
'2018-05-29 15:17:20.00',49.976,752,-2,78.2,623.8,1190,357,1211,24.6
'2018-05-29 15:17:21.00',49.976,755,-3,78.2,623.8,1191,357,1211,24.6
'2018-05-29 15:17:22.00',49.976,754,-2,78.2,623.7,1191,357,1211,24.6
'2018-05-29 15:17:22.99',49.975,753,0,78.2,623.7,1191,357,1211,24.6
'2018-05-29 15:17:24.00',49.972,755,1,78.2,623.7,1191,357,1211,24.6
'2018-05-29 15:17:25.00',49.968,753,-1,78.2,623.6,1191,357,1211,24.6
'2018-05-29 15:17:26.00',49.965,754,-1,78.2,623.6,1191,357,1211,24.6
'2018-05-29 15:17:27.00',49.959,755,0,78.2,623.5,1191,357,1212,24.6
'2018-05-29 15:17:28.00',49.954,754,2,78.2,623.4,1192,357,1212,24.6
'2018-05-29 15:17:29.00',49.949,752,-1,78.2,623.4,1192,357,1212,24.6
'2018-05-29 15:17:30.00',49.944,752,-2,78.2,623.3,1192,357,1212,24.6
'2018-05-29 15:17:31.00',49.938,751,0,78.2,623.3,1192,357,1212,24.6
'2018-05-29 15:17:32.00',49.935,750,-4,78.1,623.3,1192,357,1212,24.6
'2018-05-29 15:17:33.00',49.932,753,-4,78.1,623.3,1192,357,1210,24.6
'2018-05-29 15:17:34.00',49.928,752,0,78.0,623.2,1192,357,1210,24.6
'2018-05-29 15:17:35.00',49.927,750,1,78.0,623.2,1192,357,1210,24.6
'2018-05-29 15:17:35.99',49.927,748,1,78.0,623.2,1192,357,1210,24.6
'2018-05-29 15:17:37.00',49.927,752,-3,77.9,623.1,1192,357,1210,24.6
'2018-05-29 15:17:38.00',49.927,753,0,77.9,623.1,1192,357,1210,24.6
'2018-05-29 15:17:39.00',49.925,750,-4,77.9,623.1,1191,357,1211,24.6
'2018-05-29 15:17:40.00',49.927,753,-3,77.9,623.0,1190,357,1211,24.6
'2018-05-29 15:17:41.00',49.928,751,0,77.9,623.0,1190,357,1211,24.6
'2018-05-29 15:17:42.00',49.929,750,0,77.9,622.9,1190,357,1211,24.6
'2018-05-29 15:17:43.00',49.931,750,3,77.8,622.9,1190,357,1211,24.6
'2018-05-29 15:17:44.00',49.932,748,1,77.8,622.9,1190,357,1211,24.6
'2018-05-29 15:17:45.00',49.929,752,1,77.8,622.9,1190,357,1212,24.6
'2018-05-29 15:17:46.00',49.931,750,-1,77.8,622.8,1190,357,1212,24.6
'2018-05-29 15:17:46.99',49.932,754,-1,77.8,622.8,1190,357,1212,24.6
'2018-05-29 15:17:48.00',49.931,754,1,77.8,622.8,1190,356,1212,24.6
'2018-05-29 15:17:48.99',49.929,752,-3,77.7,622.7,1190,356,1212,24.6
'2018-05-29 15:17:50.00',49.928,755,2,77.7,622.7,1191,356,1212,24.6
'2018-05-29 15:17:51.00',49.926,753,2,77.7,622.6,1192,356,1215,24.6
'2018-05-29 15:17:52.00',49.923,751,-1,77.6,622.5,1192,356,1215,24.6
'2018-05-29 15:17:53.00',49.922,750,-1,77.6,622.5,1193,356,1215,24.6
'2018-05-29 15:17:54.00',49.923,752,1,77.6,622.4,1193,356,1215,24.6
'2018-05-29 15:17:55.00',49.923,752,-2,77.6,622.4,1193,356,1215,24.6
'2018-05-29 15:17:56.00',49.923,753,0,77.6,622.4,1193,356,1215,24.6
'2018-05-29 15:17:57.00',49.923,750,-3,77.5,622.4,1193,356,1212,24.6
'2018-05-29 15:17:58.00',49.925,753,-1,77.5,622.3,1193,356,1212,24.6
'2018-05-29 15:17:59.00',49.926,750,0,77.5,622.3,1193,356,1212,24.6
'2018-05-29 15:17:59.99',49.929,751,0,77.4,622.3,1193,356,1212,24.6
'2018-05-29 15:18:01.00',49.930,749,2,77.4,622.2,1193,357,1212,24.6
'2018-05-29 15:18:02.00',49.933,750,2,77.4,622.2,1192,357,1212,24.6
'2018-05-29 15:18:03.00',49.935,752,2,77.4,622.1,1193,357,1212,24.6
'2018-05-29 15:18:04.00',49.937,750,0,77.4,622.0,1193,357,1210,24.6
'2018-05-29 15:18:05.00',49.938,755,-1,77.4,622.0,1192,357,1210,24.6
'2018-05-29 15:18:06.00',49.938,754,1,77.3,622.0,1192,357,1210,24.6
'2018-05-29 15:18:07.00',49.939,752,-2,77.3,622.0,1192,357,1210,24.6
'2018-05-29 15:18:08.00',49.938,755,1,77.3,622.0,1192,358,1210,24.6
'2018-05-29 15:18:09.00',49.937,752,2,77.2,622.0,1192,358,1210,24.6
'2018-05-29 15:18:10.00',49.936,752,-2,77.2,621.9,1192,358,1210,24.6
'2018-05-29 15:18:11.00',49.937,750,-1,77.2,621.9,1192,358,1209,24.6
'2018-05-29 15:18:12.00',49.936,751,-3,77.2,621.9,1192,358,1209,24.6
'2018-05-29 15:18:12.99',49.936,750,-4,77.2,621.8,1192,358,1209,24.6
'2018-05-29 15:18:14.00',49.937,752,-1,77.2,621.8,1192,358,1209,24.6
'2018-05-29 15:18:14.99',49.936,749,2,77.2,621.7,1192,358,1209,24.6
'2018-05-29 15:18:16.00',49.934,751,1,77.2,621.7,1192,358,1209,24.6
'2018-05-29 15:18:17.00',49.931,748,2,77.2,621.6,1193,358,1209,24.6
'2018-05-29 15:18:18.00',49.929,751,0,77.2,621.5,1193,358,1210,24.6
'2018-05-29 15:18:19.00',49.925,751,-1,77.2,621.5,1193,358,1210,24.6
'2018-05-29 15:18:20.00',49.924,750,-1,77.1,621.5,1193,358,1210,24.6
'2018-05-29 15:18:21.00',49.923,754,-1,77.1,621.5,1193,358,1210,24.6
'2018-05-29 15:18:22.00',49.921,754,-1,77.1,621.5,1193,358,1210,24.6
'2018-05-29 15:18:23.00',49.918,754,0,77.0,621.4,1193,358,1210,24.6
'2018-05-29 15:18:24.00',49.914,750,-1,77.0,621.4,1193,358,1210,24.6
'2018-05-29 15:18:25.00',49.912,752,1,77.0,621.3,1193,358,1210,24.6
'2018-05-29 15:18:25.99',49.912,750,-5,76.9,621.3,1193,358,1210,24.6
'2018-05-29 15:18:27.00',49.910,754,0,76.9,621.2,1193,358,1210,24.6
'2018-05-29 15:18:28.00',49.906,751,2,76.9,621.2,1193,358,1210,24.6
'2018-05-29 15:18:29.00',49.909,750,1,76.9,621.2,1193,357,1210,24.6
'2018-05-29 15:18:30.00',49.910,750,-1,76.9,621.1,1193,357,1210,24.6
'2018-05-29 15:18:31.00',49.912,751,-1,76.9,621.1,1193,357,1210,24.6
'2018-05-29 15:18:32.00',49.913,753,-2,76.8,621.1,1193,357,1211,24.6
'2018-05-29 15:18:33.00',49.915,752,0,76.8,621.1,1193,357,1211,24.6
'2018-05-29 15:18:34.00',49.916,754,-3,76.8,621.1,1193,357,1211,24.6
'2018-05-29 15:18:35.00',49.915,753,0,76.8,621.0,1193,357,1211,24.6
'2018-05-29 15:18:36.00',49.913,751,-2,76.8,621.0,1193,357,1211,24.6
'2018-05-29 15:18:37.00',49.911,750,-2,76.8,620.9,1193,357,1211,24.6
'2018-05-29 15:18:38.00',49.909,752,-3,76.7,620.9,1194,357,1211,24.6
'2018-05-29 15:18:38.99',49.906,750,0,76.7,620.8,1194,357,1211,24.6
'2018-05-29 15:18:40.00',49.903,750,3,76.7,620.8,1194,357,1211,24.6
'2018-05-29 15:18:40.99',49.900,748,1,76.6,620.7,1194,357,1211,24.6
'2018-05-29 15:18:42.00',49.895,751,0,76.6,620.7,1194,357,1211,24.6
'2018-05-29 15:18:43.00',49.895,754,-2,76.6,620.6,1194,357,1211,24.6
'2018-05-29 15:18:44.00',49.893,751,-1,76.5,620.6,1194,357,1211,24.6
'2018-05-29 15:18:45.00',49.892,753,-1,76.5,620.6,1194,357,1212,24.6
'2018-05-29 15:18:46.00',49.892,752,-1,76.5,620.6,1194,357,1212,24.6
'2018-05-29 15:18:47.00',49.892,751,1,76.5,620.5,1194,357,1212,24.6
'2018-05-29 15:18:48.00',49.893,754,0,76.5,620.5,1196,357,1212,24.6
'2018-05-29 15:18:49.00',49.893,751,0,76.4,620.4,1196,357,1212,24.6
'2018-05-29 15:18:50.00',49.894,750,1,76.4,620.4,1195,357,1212,24.6
'2018-05-29 15:18:51.00',49.894,752,-1,76.4,620.3,1195,357,1212,24.6
'2018-05-29 15:18:51.99',49.895,752,-3,76.4,620.3,1195,357,1212,24.6
'2018-05-29 15:18:53.00',49.892,751,0,76.4,620.3,1195,357,1212,24.6
'2018-05-29 15:18:54.00',49.893,754,0,76.3,620.3,1196,357,1212,24.6
'2018-05-29 15:18:55.00',49.893,751,2,76.3,620.2,1196,357,1212,24.6
'2018-05-29 15:18:56.00',49.892,753,2,76.3,620.2,1196,357,1212,24.6
'2018-05-29 15:18:57.00',49.893,752,-3,76.2,620.2,1196,357,1212,24.6
'2018-05-29 15:18:58.00',49.893,752,1,76.2,620.2,1196,357,1215,24.6
'2018-05-29 15:18:59.00',49.896,750,0,76.2,620.1,1196,357,1215,24.6
'2018-05-29 15:19:00.00',49.898,754,-2,76.2,620.1,1195,357,1215,24.6
'2018-05-29 15:19:01.00',49.901,753,1,76.2,620.0,1195,357,1215,24.6
'2018-05-29 15:19:02.00',49.902,754,1,76.2,620.0,1196,357,1215,24.6
'2018-05-29 15:19:03.00',49.907,750,1,76.2,619.9,1196,357,1215,24.6
'2018-05-29 15:19:04.00',49.906,752,1,76.2,619.9,1196,357,1215,24.6
'2018-05-29 15:19:04.99',49.908,754,-1,76.2,619.9,1196,357,1214,24.6
'2018-05-29 15:19:06.00',49.913,752,-1,76.2,619.8,1196,357,1214,24.6
'2018-05-29 15:19:06.99',49.911,754,-1,76.2,619.8,1196,357,1214,24.6
'2018-05-29 15:19:08.00',49.912,751,2,76.1,619.7,1196,357,1214,24.6
'2018-05-29 15:19:09.00',49.910,753,0,76.1,619.7,1196,357,1214,24.6
'2018-05-29 15:19:10.00',49.908,753,-1,76.0,619.7,1196,357,1214,24.6
'2018-05-29 15:19:11.00',49.910,754,-1,76.0,619.7,1196,357,1214,24.6
'2018-05-29 15:19:12.00',49.913,752,2,75.9,619.6,1197,357,1212,24.6
'2018-05-29 15:19:13.00',49.919,754,-1,75.9,619.6,1197,357,1212,24.6
'2018-05-29 15:19:14.00',49.922,751,2,75.9,619.6,1197,357,1212,24.6
'2018-05-29 15:19:15.00',49.924,753,1,75.9,619.5,1197,357,1212,24.6
'2018-05-29 15:19:15.99',49.927,750,-3,75.9,619.5,1197,357,1212,24.6
'2018-05-29 15:19:17.00',49.930,754,-4,75.9,619.5,1197,357,1212,24.6
'2018-05-29 15:19:17.99',49.932,753,1,75.9,619.4,1197,357,1211,24.6
'2018-05-29 15:19:19.00',49.933,754,2,75.9,619.3,1197,357,1211,24.6
'2018-05-29 15:19:20.00',49.934,752,3,75.9,619.3,1197,357,1211,24.6
'2018-05-29 15:19:21.00',49.938,751,2,75.8,619.3,1197,357,1211,24.6
'2018-05-29 15:19:22.00',49.937,754,-1,75.8,619.3,1197,357,1211,24.6
'2018-05-29 15:19:23.00',49.940,754,3,75.8,619.2,1197,357,1211,24.6
'2018-05-29 15:19:24.00',49.941,751,-2,75.8,619.2,1197,357,1212,24.6
'2018-05-29 15:19:25.00',49.945,752,-1,75.8,619.2,1197,357,1212,24.6
'2018-05-29 15:19:26.00',49.947,752,-1,75.7,619.1,1197,357,1212,24.6
'2018-05-29 15:19:27.00',49.949,752,0,75.7,619.1,1197,357,1212,24.6
'2018-05-29 15:19:28.00',49.950,754,-1,75.7,619.1,1197,357,1212,24.6
'2018-05-29 15:19:28.99',49.952,755,1,75.6,619.1,1197,357,1212,24.6
'2018-05-29 15:19:30.00',49.952,753,3,75.6,619.0,1197,357,1212,24.6
'2018-05-29 15:19:31.00',49.951,750,2,75.6,619.0,1197,357,1210,24.6
'2018-05-29 15:19:32.00',49.951,752,-1,75.6,618.9,1197,357,1210,24.6
'2018-05-29 15:19:33.00',49.949,751,1,75.5,618.9,1197,357,1210,24.6
'2018-05-29 15:19:34.00',49.950,751,-2,75.5,618.9,1197,357,1210,24.6
'2018-05-29 15:19:35.00',49.951,752,-4,75.5,618.8,1197,358,1210,24.6
'2018-05-29 15:19:36.00',49.951,751,-1,75.5,618.8,1197,358,1210,24.6
'2018-05-29 15:19:37.00',49.952,752,2,75.5,618.7,1197,358,1210,24.6
'2018-05-29 15:19:38.00',49.954,752,1,75.4,618.7,1197,358,1210,24.6
'2018-05-29 15:19:39.00',49.957,753,1,75.4,618.6,1197,358,1210,24.6
'2018-05-29 15:19:40.00',49.958,752,1,75.4,618.6,1197,358,1210,24.6
'2018-05-29 15:19:41.00',49.960,748,2,75.4,618.6,1197,358,1210,24.6
'2018-05-29 15:19:41.99',49.958,750,0,75.3,618.6,1197,358,1210,24.6
'2018-05-29 15:19:43.00',49.958,750,0,75.3,618.5,1197,358,1210,24.6
'2018-05-29 15:19:43.99',49.959,752,0,75.3,618.5,1198,358,1209,24.5
'2018-05-29 15:19:45.00',49.958,752,0,75.2,618.4,1198,358,1209,24.5
'2018-05-29 15:19:46.00',49.960,752,-1,75.2,618.4,1198,358,1209,24.5
'2018-05-29 15:19:47.00',49.960,754,-3,75.2,618.4,1198,358,1209,24.5
'2018-05-29 15:19:48.00',49.965,755,-2,75.2,618.4,1198,358,1209,24.5
'2018-05-29 15:19:49.00',49.966,753,0,75.2,618.3,1198,358,1209,24.5
'2018-05-29 15:19:50.00',49.970,753,1,75.2,618.3,1199,358,1208,24.5
'2018-05-29 15:19:51.00',49.970,753,0,75.2,618.2,1199,358,1208,24.5
'2018-05-29 15:19:52.00',49.973,754,-2,75.2,618.2,1199,358,1208,24.5
'2018-05-29 15:19:53.00',49.974,754,-2,75.2,618.2,1199,358,1208,24.5
'2018-05-29 15:19:54.00',49.973,754,-1,75.2,618.2,1199,358,1208,24.5
'2018-05-29 15:19:54.99',49.972,754,-4,75.1,618.1,1199,358,1208,24.5
'2018-05-29 15:19:56.00',49.968,751,1,75.1,618.1,1199,358,1209,24.5
'2018-05-29 15:19:57.00',49.963,751,2,75.1,618.1,1199,358,1209,24.5
'2018-05-29 15:19:58.00',49.959,753,-2,75.1,618.0,1199,358,1209,24.5
'2018-05-29 15:19:59.00',49.959,753,-1,75.0,618.0,1199,358,1209,24.5
'2018-05-29 15:20:00.00',49.958,751,0,75.0,618.0,1199,358,1209,24.5
'2018-05-29 15:20:01.00',49.958,751,-2,75.0,617.9,1199,358,1209,24.5
'2018-05-29 15:20:02.00',49.959,753,-3,75.0,617.8,1198,358,1210,24.5
'2018-05-29 15:20:03.00',49.956,753,-3,75.0,617.8,1198,358,1210,24.5
'2018-05-29 15:20:04.00',49.956,752,0,74.9,617.8,1198,358,1210,24.5
'2018-05-29 15:20:05.00',49.956,752,0,74.9,617.8,1198,358,1210,24.5
'2018-05-29 15:20:06.00',49.955,754,-1,74.9,617.8,1198,358,1210,24.5
'2018-05-29 15:20:07.00',49.949,750,-1,74.9,617.7,1198,358,1210,24.4
'2018-05-29 15:20:07.99',49.948,753,-4,74.9,617.7,1198,358,1210,24.4
'2018-05-29 15:20:09.00',49.947,753,-1,74.9,617.6,1198,358,1210,24.4
'2018-05-29 15:20:09.99',49.945,753,2,74.8,617.6,1198,358,1210,24.4
'2018-05-29 15:20:11.00',49.944,748,1,74.8,617.6,1198,358,1210,24.4
'2018-05-29 15:20:12.00',49.946,751,2,74.8,617.6,1198,358,1210,24.4
'2018-05-29 15:20:13.00',49.943,748,1,74.8,617.6,1198,358,1210,24.4
'2018-05-29 15:20:14.00',49.944,750,0,74.8,617.4,1198,358,1210,24.4
'2018-05-29 15:20:15.00',49.946,752,3,74.7,617.4,1199,358,1210,24.4
'2018-05-29 15:20:16.00',49.948,752,0,74.7,617.4,1199,358,1210,24.4
'2018-05-29 15:20:17.00',49.948,754,-3,74.6,617.4,1199,358,1210,24.4
'2018-05-29 15:20:18.00',49.948,755,-3,74.6,617.4,1199,358,1210,24.4
'2018-05-29 15:20:19.00',49.946,752,1,74.6,617.4,1199,358,1210,24.4
'2018-05-29 15:20:20.00',49.945,754,-1,74.6,617.3,1200,358,1210,24.4
'2018-05-29 15:20:20.99',49.945,755,1,74.5,617.2,1200,358,1210,24.4
'2018-05-29 15:20:22.00',49.943,754,2,74.5,617.2,1201,358,1210,24.4
'2018-05-29 15:20:23.00',49.940,754,1,74.5,617.1,1201,358,1210,24.4
'2018-05-29 15:20:24.00',49.939,753,0,74.5,617.1,1201,358,1210,24.4
'2018-05-29 15:20:25.00',49.935,750,1,74.5,617.1,1201,358,1210,24.4
'2018-05-29 15:20:26.00',49.933,754,-3,74.5,617.0,1201,357,1210,24.4
'2018-05-29 15:20:27.00',49.929,751,-1,74.4,617.0,1201,357,1210,24.4
'2018-05-29 15:20:28.00',49.927,750,2,74.4,616.9,1201,357,1211,24.4
'2018-05-29 15:20:29.00',49.924,750,3,74.4,616.9,1201,357,1211,24.4
'2018-05-29 15:20:30.00',49.922,749,1,74.4,616.9,1201,357,1211,24.4
'2018-05-29 15:20:31.00',49.922,751,1,74.3,616.9,1202,357,1211,24.4
'2018-05-29 15:20:32.00',49.923,754,1,74.3,616.9,1202,358,1211,24.4
'2018-05-29 15:20:33.00',49.924,754,0,74.3,616.9,1202,358,1211,24.4
'2018-05-29 15:20:33.99',49.926,752,1,74.3,616.8,1201,358,1211,24.4
'2018-05-29 15:20:35.00',49.931,754,-3,74.2,616.8,1201,358,1209,24.4
'2018-05-29 15:20:35.99',49.937,750,1,74.2,616.8,1201,358,1209,24.4
'2018-05-29 15:20:37.00',49.941,752,-1,74.2,616.8,1201,358,1209,24.4
'2018-05-29 15:20:38.00',49.946,754,-1,74.2,616.6,1202,358,1209,24.4
'2018-05-29 15:20:39.00',49.948,751,-1,74.2,616.6,1201,358,1209,24.4
'2018-05-29 15:20:40.00',49.946,753,-3,74.2,616.6,1201,358,1209,24.4
'2018-05-29 15:20:41.00',49.944,754,-2,74.1,616.6,1201,358,1209,24.4
'2018-05-29 15:20:42.00',49.940,752,1,74.1,616.6,1201,358,1212,24.4
'2018-05-29 15:20:43.00',49.936,750,0,74.1,616.6,1200,358,1212,24.3
'2018-05-29 15:20:44.00',49.932,750,1,74.1,616.5,1199,358,1212,24.3
'2018-05-29 15:20:45.00',49.931,750,3,74.1,616.5,1199,358,1212,24.3
'2018-05-29 15:20:46.00',49.928,750,2,74.0,616.4,1199,358,1212,24.3
'2018-05-29 15:20:46.99',49.927,751,2,74.0,616.3,1199,358,1212,24.3
'2018-05-29 15:20:48.00',49.926,755,-2,73.9,616.3,1199,358,1211,24.3
'2018-05-29 15:20:49.00',49.925,755,2,73.9,616.3,1200,358,1211,24.3
'2018-05-29 15:20:50.00',49.923,754,1,73.9,616.2,1200,358,1211,24.3
'2018-05-29 15:20:51.00',49.922,755,2,73.9,616.2,1201,358,1211,24.3
'2018-05-29 15:20:52.00',49.922,753,0,73.9,616.1,1201,358,1211,24.3
'2018-05-29 15:20:53.00',49.922,751,-1,73.9,616.1,1201,358,1211,24.3
'2018-05-29 15:20:54.00',49.922,752,2,73.8,616.1,1201,358,1210,24.3
'2018-05-29 15:20:55.00',49.921,755,-1,73.8,616.1,1202,358,1210,24.3
'2018-05-29 15:20:56.00',49.920,753,1,73.8,616.1,1202,358,1210,24.3
'2018-05-29 15:20:57.00',49.921,755,-1,73.8,616.1,1202,358,1210,24.3
'2018-05-29 15:20:57.99',49.920,753,2,73.8,616.0,1202,357,1210,24.3
'2018-05-29 15:20:59.00',49.920,752,-1,73.8,616.0,1203,357,1210,24.3
'2018-05-29 15:20:59.99',49.924,750,-1,73.8,616.0,1203,357,1210,24.3
'2018-05-29 15:21:01.00',49.930,752,-3,73.8,616.0,1203,357,1209,24.3
'2018-05-29 15:21:02.00',49.938,751,-2,73.8,615.8,1203,357,1209,24.3
'2018-05-29 15:21:03.00',49.945,750,-1,73.8,615.8,1203,357,1209,24.3
'2018-05-29 15:21:04.00',49.951,752,2,73.7,615.8,1203,357,1209,24.3
'2018-05-29 15:21:05.00',49.955,753,1,73.7,615.8,1203,358,1209,24.3
'2018-05-29 15:21:06.00',49.959,750,3,73.6,615.8,1203,358,1209,24.3
'2018-05-29 15:21:07.00',49.959,750,3,73.6,615.8,1204,358,1211,24.3
'2018-05-29 15:21:08.00',49.961,749,2,73.6,615.7,1204,358,1211,24.3
'2018-05-29 15:21:09.00',49.963,752,1,73.5,615.7,1204,358,1211,24.3
'2018-05-29 15:21:10.00',49.963,752,2,73.5,615.6,1204,358,1211,24.3
'2018-05-29 15:21:10.99',49.962,750,1,73.5,615.6,1203,358,1211,24.3
'2018-05-29 15:21:12.00',49.959,752,1,73.5,615.6,1203,358,1211,24.3
'2018-05-29 15:21:12.99',49.956,750,3,73.5,615.6,1204,358,1211,24.3
'2018-05-29 15:21:14.00',49.955,750,3,73.4,615.4,1203,358,1211,24.3
'2018-05-29 15:21:15.00',49.954,749,3,73.4,615.4,1204,358,1211,24.3
'2018-05-29 15:21:16.00',49.953,751,0,73.4,615.4,1204,358,1211,24.3
'2018-05-29 15:21:17.00',49.952,752,1,73.3,615.4,1204,358,1211,24.3
'2018-05-29 15:21:18.00',49.949,752,0,73.3,615.4,1204,358,1211,24.3
'2018-05-29 15:21:19.00',49.947,755,-2,73.3,615.4,1204,358,1211,24.3
'2018-05-29 15:21:20.00',49.947,755,2,73.3,615.3,1205,358,1211,24.3
'2018-05-29 15:21:21.00',49.948,752,0,73.3,615.3,1205,358,1211,24.3
'2018-05-29 15:21:22.00',49.949,753,-3,73.3,615.2,1205,358,1211,24.3
'2018-05-29 15:21:23.00',49.952,755,-1,73.3,615.2,1206,358,1211,24.3
'2018-05-29 15:21:23.99',49.953,755,3,73.2,615.2,1206,358,1211,24.3
'2018-05-29 15:21:25.00',49.954,753,-1,73.2,615.2,1206,358,1211,24.3
'2018-05-29 15:21:26.00',49.954,754,-1,73.2,615.1,1206,358,1211,24.3
'2018-05-29 15:21:27.00',49.955,752,1,73.2,615.1,1207,358,1211,24.3
'2018-05-29 15:21:28.00',49.955,752,-1,73.2,615.0,1207,358,1211,24.3
'2018-05-29 15:21:29.00',49.955,753,-4,73.1,615.0,1207,358,1211,24.3
'2018-05-29 15:21:30.00',49.954,754,-4,73.1,615.0,1207,358,1211,24.3
'2018-05-29 15:21:31.00',49.953,751,1,73.1,615.0,1207,358,1211,24.3
'2018-05-29 15:21:32.00',49.952,750,0,73.1,615.0,1205,358,1211,24.3
'2018-05-29 15:21:33.00',49.952,751,1,73.0,614.9,1205,358,1210,24.3
'2018-05-29 15:21:34.00',49.951,751,2,73.0,614.9,1205,358,1210,24.3
'2018-05-29 15:21:35.00',49.949,748,3,73.0,614.8,1204,358,1210,24.3
'2018-05-29 15:21:36.00',49.946,749,1,72.9,614.8,1204,358,1210,24.3
'2018-05-29 15:21:36.99',49.945,753,1,72.9,614.8,1204,358,1210,24.3
'2018-05-29 15:21:38.00',49.944,751,-1,72.9,614.7,1204,358,1210,24.3
'2018-05-29 15:21:38.99',49.945,753,-3,72.9,614.6,1205,358,1210,24.3
'2018-05-29 15:21:40.00',49.944,754,-2,72.9,614.6,1205,358,1210,24.3
'2018-05-29 15:21:41.00',49.942,754,1,72.9,614.6,1205,358,1210,24.3
'2018-05-29 15:21:42.00',49.942,754,-2,72.9,614.6,1205,358,1210,24.3
'2018-05-29 15:21:43.00',49.940,755,-3,72.8,614.6,1205,358,1210,24.3
'2018-05-29 15:21:44.00',49.937,753,-1,72.8,614.6,1205,358,1210,24.3
'2018-05-29 15:21:45.00',49.936,754,-3,72.8,614.5,1205,358,1210,24.3
'2018-05-29 15:21:46.00',49.934,750,-1,72.8,614.5,1205,358,1210,24.3
'2018-05-29 15:21:47.00',49.932,751,-3,72.8,614.5,1205,358,1210,24.3
'2018-05-29 15:21:48.00',49.930,753,-3,72.8,614.4,1205,357,1210,24.3
'2018-05-29 15:21:49.00',49.926,750,1,72.8,614.4,1206,357,1210,24.3
'2018-05-29 15:21:49.99',49.924,750,3,72.8,614.4,1206,357,1209,24.3
'2018-05-29 15:21:51.00',49.925,749,3,72.8,614.3,1206,357,1209,24.3
'2018-05-29 15:21:52.00',49.925,750,-1,72.7,614.2,1206,357,1209,24.3
'2018-05-29 15:21:53.00',49.926,750,2,72.7,614.2,1206,357,1209,24.3
'2018-05-29 15:21:54.00',49.926,753,-1,72.6,614.2,1206,357,1209,24.3
'2018-05-29 15:21:55.00',49.925,753,-1,72.6,614.2,1206,357,1209,24.3
'2018-05-29 15:21:56.00',49.924,754,0,72.5,614.2,1207,357,1211,24.3
'2018-05-29 15:21:57.00',49.923,751,2,72.5,614.2,1206,357,1211,24.3
'2018-05-29 15:21:58.00',49.923,751,0,72.5,614.2,1206,357,1211,24.3
'2018-05-29 15:21:59.00',49.922,754,-1,72.5,614.1,1207,357,1211,24.3
'2018-05-29 15:22:00.00',49.923,750,-1,72.5,614.1,1207,358,1211,24.3
'2018-05-29 15:22:01.00',49.925,752,-4,72.5,614.1,1207,358,1211,24.3
'2018-05-29 15:22:02.00',49.929,752,-1,72.5,614.0,1207,358,1210,24.3
'2018-05-29 15:22:02.99',49.930,750,1,72.4,613.9,1207,358,1210,24.2
'2018-05-29 15:22:04.00',49.935,752,2,72.4,613.9,1207,358,1210,24.2
'2018-05-29 15:22:04.99',49.937,748,1,72.4,613.9,1207,358,1210,24.2
'2018-05-29 15:22:06.00',49.940,751,1,72.3,613.9,1207,358,1210,24.2
'2018-05-29 15:22:07.00',49.943,753,2,72.3,613.9,1207,358,1210,24.2
'2018-05-29 15:22:08.00',49.941,753,0,72.3,613.9,1207,358,1210,24.2
'2018-05-29 15:22:09.00',49.941,754,-3,72.3,613.8,1207,358,1210,24.2
'2018-05-29 15:22:10.00',49.940,754,1,72.3,613.8,1207,358,1210,24.2
'2018-05-29 15:22:11.00',49.938,751,-1,72.3,613.8,1207,358,1210,24.2
'2018-05-29 15:22:12.00',49.937,754,0,72.2,613.7,1207,358,1210,24.2
'2018-05-29 15:22:13.00',49.938,753,2,72.2,613.7,1208,358,1210,23.9
'2018-05-29 15:22:14.00',49.939,751,-3,72.2,613.7,1208,358,1210,23.9
'2018-05-29 15:22:15.00',49.941,753,0,72.2,613.6,1209,358,1210,23.9
'2018-05-29 15:22:15.99',49.943,752,1,72.1,613.5,1209,358,1210,23.9
'2018-05-29 15:22:17.00',49.944,753,-1,72.1,613.5,1209,358,1210,23.9
'2018-05-29 15:22:18.00',49.945,753,3,72.1,613.5,1209,358,1210,23.9
'2018-05-29 15:22:19.00',49.947,752,1,72.1,613.5,1209,358,1210,23.9
'2018-05-29 15:22:20.00',49.949,753,1,72.1,613.5,1209,358,1210,23.9
'2018-05-29 15:22:21.00',49.948,752,1,72.0,613.5,1209,358,1210,23.9
'2018-05-29 15:22:22.00',49.950,753,0,72.0,613.5,1208,358,1210,23.9
'2018-05-29 15:22:23.00',49.952,754,-3,71.9,613.4,1208,358,1210,23.9
'2018-05-29 15:22:24.00',49.951,755,-2,71.9,613.3,1208,358,1210,23.9
'2018-05-29 15:22:25.00',49.950,754,2,71.9,613.3,1209,358,1210,23.9
'2018-05-29 15:22:26.00',49.950,753,2,71.9,613.3,1209,358,1210,23.9
'2018-05-29 15:22:26.99',49.947,753,-1,71.9,613.3,1210,358,1210,23.9
'2018-05-29 15:22:28.00',49.946,752,2,71.9,613.2,1210,358,1211,23.7
'2018-05-29 15:22:28.99',49.945,750,1,71.9,613.2,1210,358,1211,23.7
'2018-05-29 15:22:30.00',49.944,752,-1,71.8,613.2,1210,358,1211,23.7
'2018-05-29 15:22:31.00',49.944,752,1,71.8,613.2,1210,357,1211,23.6
'2018-05-29 15:22:32.00',49.943,752,-3,71.8,613.2,1210,357,1211,23.6
'2018-05-29 15:22:33.00',49.943,754,-1,71.8,613.2,1209,357,1211,23.6
'2018-05-29 15:22:34.00',49.944,752,3,71.8,613.1,1210,357,1212,23.6
'2018-05-29 15:22:35.00',49.947,752,1,71.8,613.1,1212,357,1212,23.6
'2018-05-29 15:22:36.00',49.952,754,-1,71.8,613.0,1212,357,1212,23.6
'2018-05-29 15:22:37.00',49.957,748,3,71.8,613.0,1213,357,1212,23.6
'2018-05-29 15:22:38.00',49.958,751,2,71.8,613.0,1213,358,1212,23.6
'2018-05-29 15:22:39.00',49.961,750,-2,71.7,612.9,1213,358,1212,23.6
'2018-05-29 15:22:39.99',49.963,753,-2,71.7,612.8,1213,358,1212,23.6
'2018-05-29 15:22:41.00',49.964,753,1,71.7,612.8,1213,358,1211,23.6
'2018-05-29 15:22:41.99',49.964,752,-1,71.6,612.8,1213,358,1211,23.6
'2018-05-29 15:22:43.00',49.964,753,-1,71.5,612.8,1213,358,1211,23.6
'2018-05-29 15:22:44.00',49.962,755,-2,71.5,612.8,1213,358,1211,23.6
'2018-05-29 15:22:45.00',49.959,754,-2,71.5,612.8,1213,357,1211,23.6
'2018-05-29 15:22:46.00',49.955,753,-1,71.5,612.8,1213,357,1211,23.6
'2018-05-29 15:22:47.00',49.952,751,-1,71.5,612.8,1213,357,1211,23.6
'2018-05-29 15:22:48.00',49.948,753,-1,71.5,612.7,1213,357,1212,23.6
'2018-05-29 15:22:49.00',49.940,752,2,71.4,612.7,1212,357,1212,23.6
'2018-05-29 15:22:50.00',49.941,752,3,71.4,612.6,1212,357,1212,23.4
'2018-05-29 15:22:51.00',49.941,753,-1,71.4,612.6,1212,357,1212,23.4
'2018-05-29 15:22:52.00',49.940,752,3,71.4,612.5,1212,357,1212,23.4
'2018-05-29 15:22:52.99',49.937,753,0,71.4,612.5,1212,357,1212,23.4
'2018-05-29 15:22:54.00',49.936,754,0,71.3,612.5,1212,357,1212,23.4
'2018-05-29 15:22:55.00',49.935,752,2,71.3,612.5,1212,357,1213,23.4
'2018-05-29 15:22:56.00',49.935,751,0,71.3,612.5,1212,357,1213,23.4
'2018-05-29 15:22:57.00',49.935,752,2,71.3,612.5,1212,357,1213,23.6
'2018-05-29 15:22:58.00',49.938,750,1,71.3,612.5,1212,357,1213,23.6
'2018-05-29 15:22:59.00',49.938,751,1,71.3,612.5,1212,357,1213,23.6
'2018-05-29 15:23:00.00',49.941,752,2,71.2,612.3,1212,357,1213,23.6
'2018-05-29 15:23:01.00',49.942,753,-1,71.2,612.3,1212,357,1213,23.6
'2018-05-29 15:23:02.00',49.943,755,1,71.2,612.3,1212,357,1212,23.6
'2018-05-29 15:23:03.00',49.944,754,1,71.2,612.3,1212,357,1212,23.6
'2018-05-29 15:23:04.00',49.943,754,0,71.2,612.3,1212,357,1212,23.6
'2018-05-29 15:23:05.00',49.939,755,-1,71.2,612.2,1212,357,1212,23.4
'2018-05-29 15:23:05.99',49.936,754,0,71.1,612.2,1212,357,1212,23.4
'2018-05-29 15:23:07.00',49.935,754,-1,71.1,612.2,1212,357,1212,23.4
'2018-05-29 15:23:07.99',49.934,755,1,71.1,612.2,1212,357,1213,23.4
'2018-05-29 15:23:09.00',49.935,754,-1,71.0,612.2,1212,357,1213,23.4
'2018-05-29 15:23:10.00',49.935,753,-3,71.0,612.2,1212,357,1213,23.4
'2018-05-29 15:23:11.00',49.934,752,1,70.9,612.1,1213,357,1213,23.4
'2018-05-29 15:23:12.00',49.935,751,2,70.9,612.1,1213,357,1213,23.6
'2018-05-29 15:23:13.00',49.933,752,3,70.9,612.1,1213,357,1213,23.6
'2018-05-29 15:23:14.00',49.932,748,1,70.9,612.0,1214,357,1213,23.6
'2018-05-29 15:23:15.00',49.931,754,0,70.9,612.0,1214,357,1212,23.6
'2018-05-29 15:23:16.00',49.928,753,3,70.9,612.0,1214,357,1212,23.6
'2018-05-29 15:23:17.00',49.927,757,1,70.8,611.9,1214,357,1212,23.6
'2018-05-29 15:23:18.00',49.922,754,2,70.8,611.9,1214,357,1212,23.6
'2018-05-29 15:23:18.99',49.924,755,-1,70.8,611.9,1214,357,1212,23.5
'2018-05-29 15:23:20.00',49.923,755,2,70.8,611.9,1214,357,1212,23.5
'2018-05-29 15:23:21.00',49.924,755,-1,70.8,611.9,1214,357,1213,23.5
'2018-05-29 15:23:22.00',49.926,756,1,70.8,611.9,1214,357,1213,23.5
'2018-05-29 15:23:23.00',49.933,754,0,70.8,611.9,1213,357,1213,23.5
'2018-05-29 15:23:24.00',49.937,755,-1,70.8,611.8,1213,357,1213,23.5
'2018-05-29 15:23:25.00',49.942,755,2,70.8,611.8,1213,357,1213,23.5
'2018-05-29 15:23:26.00',49.946,754,1,70.8,611.7,1213,357,1213,23.5
'2018-05-29 15:23:27.00',49.950,753,-1,70.7,611.7,1213,357,1211,23.5
'2018-05-29 15:23:28.00',49.952,751,1,70.7,611.7,1213,357,1211,23.5
'2018-05-29 15:23:29.00',49.954,752,0,70.7,611.6,1213,357,1211,23.5
'2018-05-29 15:23:30.00',49.952,754,-3,70.6,611.6,1213,357,1211,23.6
'2018-05-29 15:23:31.00',49.949,753,-1,70.6,611.6,1213,357,1211,23.6
'2018-05-29 15:23:31.99',49.947,750,1,70.5,611.6,1213,357,1211,23.6
'2018-05-29 15:23:33.00',49.944,752,3,70.5,611.6,1213,357,1211,23.6
'2018-05-29 15:23:33.99',49.942,750,1,70.5,611.6,1213,357,1213,23.6
'2018-05-29 15:23:35.00',49.941,748,2,70.4,611.6,1213,357,1213,23.6
'2018-05-29 15:23:36.00',49.941,751,0,70.4,611.5,1212,357,1213,23.6
'2018-05-29 15:23:37.00',49.940,753,-1,70.4,611.5,1213,357,1213,23.6
'2018-05-29 15:23:38.00',49.940,753,0,70.4,611.5,1212,357,1213,23.6
'2018-05-29 15:23:39.00',49.940,754,0,70.4,611.4,1212,357,1213,23.6
'2018-05-29 15:23:40.00',49.943,755,3,70.4,611.4,1212,357,1212,23.6
'2018-05-29 15:23:41.00',49.945,754,1,70.4,611.4,1211,357,1212,23.6
'2018-05-29 15:23:42.00',49.947,754,-1,70.3,611.3,1211,357,1212,23.6
'2018-05-29 15:23:43.00',49.948,755,-1,70.3,611.3,1211,357,1212,23.6
'2018-05-29 15:23:44.00',49.948,753,2,70.3,611.3,1211,357,1212,23.6
'2018-05-29 15:23:44.99',49.949,754,-2,70.2,611.3,1211,357,1212,23.6
'2018-05-29 15:23:46.00',49.951,755,0,70.2,611.3,1211,357,1211,23.6
'2018-05-29 15:23:47.00',49.953,751,-1,70.2,611.3,1212,357,1211,23.6
'2018-05-29 15:23:48.00',49.956,750,-1,70.2,611.2,1212,357,1211,23.6
'2018-05-29 15:23:49.00',49.960,754,0,70.2,611.2,1212,358,1211,23.6
'2018-05-29 15:23:50.00',49.964,754,-1,70.2,611.2,1212,358,1211,23.6
'2018-05-29 15:23:51.00',49.965,751,2,70.2,611.1,1212,358,1211,23.6
'2018-05-29 15:23:52.00',49.968,751,2,70.2,611.1,1213,358,1214,23.6
'2018-05-29 15:23:53.00',49.969,749,0,70.1,611.1,1213,358,1214,23.6
'2018-05-29 15:23:54.00',49.972,752,0,70.1,611.1,1213,358,1214,23.6
'2018-05-29 15:23:55.00',49.969,751,2,70.1,611.1,1213,357,1214,23.6
'2018-05-29 15:23:56.00',49.967,750,2,70.0,611.1,1213,357,1214,23.6
'2018-05-29 15:23:57.00',49.967,750,1,70.0,611.1,1213,357,1214,23.6
'2018-05-29 15:23:57.99',49.966,749,3,70.0,611.1,1213,357,1212,23.6
'2018-05-29 15:23:59.00',49.966,754,1,69.9,611.1,1212,357,1212,23.7
'2018-05-29 15:24:00.00',49.966,754,0,69.9,611.0,1212,357,1212,23.7
'2018-05-29 15:24:01.00',49.964,753,1,69.9,611.0,1212,357,1212,23.7
'2018-05-29 15:24:02.00',49.964,754,3,69.9,610.9,1213,357,1212,23.7
'2018-05-29 15:24:03.00',49.960,753,-2,69.9,610.9,1214,357,1212,23.7
'2018-05-29 15:24:04.00',49.956,755,-3,69.9,610.9,1213,357,1212,23.7
'2018-05-29 15:24:05.00',49.952,755,1,69.9,610.8,1214,357,1213,23.7
'2018-05-29 15:24:06.00',49.952,752,3,69.9,610.8,1214,357,1213,23.8
'2018-05-29 15:24:07.00',49.952,754,-1,69.8,610.8,1214,357,1213,23.8
'2018-05-29 15:24:08.00',49.955,755,1,69.8,610.8,1214,357,1213,23.8
'2018-05-29 15:24:08.99',49.956,754,1,69.8,610.8,1214,357,1213,23.8
'2018-05-29 15:24:10.00',49.956,748,3,69.8,610.8,1214,357,1213,23.8
'2018-05-29 15:24:10.99',49.957,751,1,69.8,610.8,1214,357,1213,23.8
'2018-05-29 15:24:12.00',49.958,753,0,69.8,610.7,1214,357,1213,23.8
'2018-05-29 15:24:13.00',49.959,754,3,69.8,610.7,1214,357,1213,23.8
'2018-05-29 15:24:14.00',49.960,755,-3,69.8,610.7,1213,357,1213,23.8
'2018-05-29 15:24:15.00',49.963,755,-3,69.7,610.6,1213,357,1213,23.8
'2018-05-29 15:24:16.00',49.964,755,0,69.7,610.6,1214,357,1213,23.8
'2018-05-29 15:24:17.00',49.967,754,0,69.6,610.6,1214,357,1213,23.9
'2018-05-29 15:24:18.00',49.969,752,2,69.6,610.5,1214,357,1211,23.9
'2018-05-29 15:24:19.00',49.970,752,2,69.6,610.5,1214,357,1211,23.9
'2018-05-29 15:24:20.00',49.971,753,-1,69.5,610.5,1214,357,1211,23.9
'2018-05-29 15:24:21.00',49.974,754,-2,69.5,610.5,1214,358,1211,23.9
'2018-05-29 15:24:21.99',49.974,755,-3,69.5,610.5,1214,358,1211,23.9
'2018-05-29 15:24:23.00',49.972,755,0,69.4,610.5,1215,358,1211,23.9
'2018-05-29 15:24:24.00',49.972,754,2,69.4,610.5,1215,358,1211,23.9
'2018-05-29 15:24:25.00',49.971,754,-1,69.4,610.5,1215,358,1211,23.9
'2018-05-29 15:24:26.00',49.972,753,-1,69.4,610.4,1216,358,1211,23.9
'2018-05-29 15:24:27.00',49.976,755,-2,69.4,610.4,1216,357,1211,23.9
'2018-05-29 15:24:28.00',49.978,755,1,69.4,610.4,1216,357,1211,23.9
'2018-05-29 15:24:29.00',49.981,755,2,69.4,610.3,1216,357,1211,23.9
'2018-05-29 15:24:30.00',49.986,754,2,69.4,610.3,1215,357,1210,23.9
'2018-05-29 15:24:31.00',49.987,753,2,69.3,610.3,1215,357,1210,23.9
'2018-05-29 15:24:32.00',49.987,751,0,69.2,610.3,1215,357,1210,24.0
'2018-05-29 15:24:33.00',49.987,751,0,69.2,610.3,1215,357,1210,24.0
'2018-05-29 15:24:34.00',49.986,752,-1,69.2,610.3,1215,357,1210,24.0
'2018-05-29 15:24:34.99',49.981,755,-2,69.2,610.3,1215,357,1210,24.0
'2018-05-29 15:24:36.00',49.979,754,-1,69.2,610.3,1214,357,1210,24.0
'2018-05-29 15:24:36.99',49.974,755,-1,69.2,610.2,1214,357,1212,24.0
'2018-05-29 15:24:38.00',49.970,755,0,69.2,610.2,1214,357,1212,24.0
'2018-05-29 15:24:39.00',49.966,753,2,69.1,610.1,1214,357,1212,24.0
'2018-05-29 15:24:40.00',49.962,752,1,69.1,610.1,1214,357,1212,24.0
'2018-05-29 15:24:41.00',49.956,755,-2,69.1,610.0,1214,357,1212,24.0
'2018-05-29 15:24:42.00',49.951,753,-1,69.1,610.0,1214,357,1212,24.0
'2018-05-29 15:24:43.00',49.946,752,0,69.1,610.0,1214,357,1212,24.0
'2018-05-29 15:24:44.00',49.943,754,-3,69.0,610.0,1214,357,1213,24.0
'2018-05-29 15:24:45.00',49.942,751,-1,69.0,610.0,1214,357,1213,24.0
'2018-05-29 15:24:46.00',49.937,750,2,68.9,610.0,1214,357,1213,24.1
'2018-05-29 15:24:47.00',49.935,751,1,68.9,610.0,1214,357,1213,24.1
'2018-05-29 15:24:47.99',49.932,748,2,68.9,610.0,1214,357,1213,24.1
'2018-05-29 15:24:49.00',49.932,749,-2,68.9,609.9,1214,357,1213,24.1
'2018-05-29 15:24:50.00',49.931,754,1,68.8,609.9,1215,357,1212,24.2
'2018-05-29 15:24:51.00',49.930,754,-1,68.8,609.8,1215,357,1212,24.2
'2018-05-29 15:24:52.00',49.929,756,-3,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:24:53.00',49.926,754,2,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:24:54.00',49.925,755,1,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:24:55.00',49.921,753,2,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:24:56.00',49.921,753,-1,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:24:57.00',49.923,752,1,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:24:58.00',49.923,755,-2,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:24:59.00',49.923,750,2,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:25:00.00',49.923,749,2,68.8,609.8,1216,357,1212,24.2
'2018-05-29 15:25:00.99',49.923,750,1,68.8,609.7,1216,357,1212,24.2
'2018-05-29 15:25:02.00',49.923,750,-2,68.7,609.7,1216,357,1212,24.2
'2018-05-29 15:25:02.99',49.923,754,0,68.7,609.6,1216,357,1211,24.2
'2018-05-29 15:25:04.00',49.923,753,-3,68.7,609.6,1215,357,1211,24.2
'2018-05-29 15:25:05.00',49.925,755,0,68.6,609.5,1215,357,1211,24.2
'2018-05-29 15:25:06.00',49.924,754,3,68.6,609.5,1215,357,1211,24.2
'2018-05-29 15:25:07.00',49.922,752,-3,68.5,609.5,1215,357,1211,24.2
'2018-05-29 15:25:08.00',49.920,754,3,68.5,609.5,1215,357,1211,24.3
'2018-05-29 15:25:09.00',49.917,754,-1,68.5,609.5,1215,357,1213,24.3
'2018-05-29 15:25:10.00',49.914,750,3,68.5,609.5,1215,357,1213,24.3
'2018-05-29 15:25:11.00',49.913,753,-1,68.4,609.5,1215,357,1213,24.3
'2018-05-29 15:25:12.00',49.908,754,3,68.4,609.5,1215,357,1213,24.3
'2018-05-29 15:25:13.00',49.908,751,0,68.4,609.4,1215,357,1213,24.3
'2018-05-29 15:25:13.99',49.906,749,2,68.4,609.4,1216,357,1213,24.3
'2018-05-29 15:25:15.00',49.903,754,-1,68.4,609.4,1216,357,1213,24.4
'2018-05-29 15:25:16.00',49.901,754,-3,68.3,609.3,1216,357,1214,24.4
'2018-05-29 15:25:17.00',49.900,752,-1,68.3,609.3,1216,357,1214,24.4
'2018-05-29 15:25:18.00',49.900,750,0,68.3,609.3,1216,357,1214,24.4
'2018-05-29 15:25:19.00',49.901,749,3,68.3,609.2,1216,357,1214,24.4
'2018-05-29 15:25:20.00',49.900,753,1,68.3,609.2,1216,357,1214,24.4
'2018-05-29 15:25:21.00',49.903,751,-1,68.3,609.2,1216,357,1214,24.4
'2018-05-29 15:25:22.00',49.906,754,-1,68.2,609.2,1216,357,1214,24.4
'2018-05-29 15:25:23.00',49.906,755,-2,68.2,609.2,1216,357,1214,24.4
'2018-05-29 15:25:24.00',49.907,754,1,68.2,609.2,1216,357,1214,24.4
'2018-05-29 15:25:25.00',49.909,754,-1,68.2,609.2,1216,357,1214,24.4
'2018-05-29 15:25:26.00',49.910,751,0,68.2,609.1,1217,357,1214,24.4
'2018-05-29 15:25:26.99',49.911,754,-4,68.1,609.1,1218,357,1214,24.4
'2018-05-29 15:25:28.00',49.913,750,1,68.1,609.0,1218,357,1214,24.4
'2018-05-29 15:25:28.99',49.913,750,-1,68.1,609.0,1218,357,1213,24.4
'2018-05-29 15:25:30.00',49.914,749,1,68.1,609.0,1218,357,1213,24.4
'2018-05-29 15:25:31.00',49.914,752,-1,68.0,609.0,1218,357,1213,24.4
'2018-05-29 15:25:32.00',49.912,757,3,68.0,609.0,1218,357,1213,24.4
'2018-05-29 15:25:33.00',49.911,753,3,68.0,609.0,1218,357,1213,24.4
'2018-05-29 15:25:34.00',49.909,751,-2,67.9,609.0,1218,357,1213,24.4
'2018-05-29 15:25:35.00',49.908,752,0,67.9,609.0,1218,357,1214,24.4
'2018-05-29 15:25:36.00',49.909,755,-3,67.9,609.0,1218,357,1214,24.4
'2018-05-29 15:25:37.00',49.916,750,0,67.8,608.9,1218,357,1214,24.4
'2018-05-29 15:25:37.99',49.919,752,1,67.8,608.9,1217,357,1214,24.4
'2018-05-29 15:25:39.00',49.924,754,0,67.8,608.8,1217,357,1214,24.4
'2018-05-29 15:25:39.99',49.928,753,1,67.8,608.8,1218,357,1214,24.4
'2018-05-29 15:25:41.00',49.932,754,-1,67.8,608.7,1218,357,1212,24.4
'2018-05-29 15:25:42.00',49.935,752,-4,67.8,608.7,1218,357,1212,24.4
'2018-05-29 15:25:43.00',49.938,754,0,67.8,608.7,1218,357,1212,24.4
'2018-05-29 15:25:44.00',49.940,751,-1,67.8,608.7,1218,357,1212,24.4
'2018-05-29 15:25:45.00',49.942,751,-3,67.8,608.7,1218,357,1212,24.4
'2018-05-29 15:25:46.00',49.941,754,-3,67.8,608.7,1218,357,1212,24.4
'2018-05-29 15:25:47.00',49.940,750,3,67.8,608.7,1218,357,1212,24.4
'2018-05-29 15:25:48.00',49.939,750,1,67.8,608.7,1218,357,1211,24.5
'2018-05-29 15:25:49.00',49.938,751,-1,67.8,608.7,1219,357,1211,24.5
'2018-05-29 15:25:50.00',49.937,750,0,67.7,608.6,1219,357,1211,24.5
'2018-05-29 15:25:50.99',49.935,754,-4,67.7,608.6,1218,357,1211,24.5
'2018-05-29 15:25:52.00',49.934,754,-1,67.6,608.5,1219,357,1211,24.5
'2018-05-29 15:25:53.00',49.935,754,3,67.6,608.4,1219,357,1211,24.5
'2018-05-29 15:25:54.00',49.935,752,2,67.6,608.4,1219,357,1211,24.5
'2018-05-29 15:25:55.00',49.934,753,3,67.5,608.4,1219,357,1213,24.5
'2018-05-29 15:25:56.00',49.931,754,0,67.5,608.4,1219,357,1213,24.5
'2018-05-29 15:25:57.00',49.925,752,0,67.5,608.4,1219,357,1213,24.5
'2018-05-29 15:25:58.00',49.920,754,-4,67.4,608.4,1219,357,1213,24.5
'2018-05-29 15:25:59.00',49.916,754,1,67.4,608.4,1219,357,1213,24.6
'2018-05-29 15:26:00.00',49.914,750,-3,67.4,608.4,1219,357,1213,24.6
'2018-05-29 15:26:01.00',49.909,750,1,67.4,608.4,1220,357,1213,24.6
'2018-05-29 15:26:02.00',49.906,754,-1,67.4,608.4,1220,357,1213,24.6
'2018-05-29 15:26:03.00',49.902,752,-1,67.4,608.3,1221,357,1213,24.6
'2018-05-29 15:26:03.99',49.900,757,-3,67.4,608.2,1221,356,1213,24.6
'2018-05-29 15:26:05.00',49.901,753,3,67.3,608.2,1221,356,1213,24.6
'2018-05-29 15:26:05.99',49.901,757,3,67.3,608.2,1221,356,1214,24.6
'2018-05-29 15:26:07.00',49.901,754,1,67.3,608.2,1221,356,1214,24.6
'2018-05-29 15:26:08.00',49.905,752,2,67.3,608.2,1221,356,1214,24.6
'2018-05-29 15:26:09.00',49.908,755,-3,67.3,608.1,1221,356,1214,24.6
'2018-05-29 15:26:10.00',49.910,750,1,67.2,608.1,1221,356,1214,24.6
'2018-05-29 15:26:11.00',49.913,751,-2,67.2,608.1,1221,357,1214,24.6
'2018-05-29 15:26:12.00',49.917,750,1,67.2,608.1,1221,357,1214,24.6
'2018-05-29 15:26:13.00',49.916,753,-1,67.2,608.1,1220,357,1214,24.6
'2018-05-29 15:26:14.00',49.916,753,1,67.1,608.1,1220,357,1214,24.6
'2018-05-29 15:26:15.00',49.917,753,-1,67.1,608.1,1221,357,1214,24.6
'2018-05-29 15:26:16.00',49.918,754,1,67.1,608.0,1221,357,1214,24.6
'2018-05-29 15:26:16.99',49.918,754,1,67.1,607.9,1222,357,1214,24.6
'2018-05-29 15:26:18.00',49.918,749,4,67.1,607.9,1222,357,1214,24.6
'2018-05-29 15:26:19.00',49.917,753,-1,67.0,607.9,1222,357,1214,24.6
'2018-05-29 15:26:20.00',49.917,752,0,67.0,607.9,1222,357,1214,24.6
'2018-05-29 15:26:21.00',49.918,754,-4,67.0,607.9,1222,357,1214,24.6
'2018-05-29 15:26:22.00',49.918,752,1,66.9,607.9,1222,357,1214,24.6
'2018-05-29 15:26:23.00',49.919,752,1,66.9,607.9,1222,357,1214,24.6
'2018-05-29 15:26:24.00',49.921,750,3,66.9,607.9,1223,357,1214,24.6
'2018-05-29 15:26:25.00',49.922,752,0,66.8,607.8,1222,357,1214,24.6
'2018-05-29 15:26:26.00',49.923,752,-1,66.8,607.8,1222,357,1212,24.6
'2018-05-29 15:26:27.00',49.923,754,-3,66.8,607.8,1222,357,1212,24.6
'2018-05-29 15:26:28.00',49.922,754,1,66.8,607.7,1222,357,1212,24.6
'2018-05-29 15:26:29.00',49.920,753,1,66.8,607.6,1222,357,1212,24.6
'2018-05-29 15:26:29.99',49.919,754,-1,66.8,607.6,1222,357,1212,24.6
'2018-05-29 15:26:31.00',49.917,754,1,66.8,607.6,1222,357,1212,24.6
'2018-05-29 15:26:31.99',49.914,752,-1,66.8,607.6,1222,357,1212,24.6
'2018-05-29 15:26:33.00',49.912,752,-2,66.8,607.6,1222,357,1213,24.6
'2018-05-29 15:26:34.00',49.912,753,-1,66.8,607.6,1222,357,1213,24.6
'2018-05-29 15:26:35.00',49.908,752,1,66.7,607.6,1222,357,1213,24.6
'2018-05-29 15:26:36.00',49.908,751,4,66.7,607.6,1221,357,1213,24.6
'2018-05-29 15:26:37.00',49.910,753,0,66.7,607.6,1221,357,1213,24.6
'2018-05-29 15:26:38.00',49.909,754,1,66.7,607.6,1222,357,1214,24.6
'2018-05-29 15:26:39.00',49.913,756,0,66.6,607.5,1222,357,1214,24.6
'2018-05-29 15:26:40.00',49.917,754,0,66.6,607.4,1221,357,1214,24.6
'2018-05-29 15:26:41.00',49.922,754,0,66.6,607.4,1222,357,1214,24.6
'2018-05-29 15:26:42.00',49.923,752,-1,66.5,607.3,1222,357,1214,24.6
'2018-05-29 15:26:42.99',49.926,754,-3,66.5,607.3,1222,357,1214,24.6
'2018-05-29 15:26:44.00',49.929,753,3,66.5,607.3,1222,357,1214,24.6
'2018-05-29 15:26:45.00',49.936,754,2,66.4,607.3,1222,357,1213,24.6
'2018-05-29 15:26:46.00',49.940,751,2,66.4,607.3,1222,357,1213,24.6
'2018-05-29 15:26:47.00',49.941,752,2,66.4,607.3,1222,357,1213,24.6
'2018-05-29 15:26:48.00',49.943,749,0,66.4,607.3,1222,357,1213,24.6
'2018-05-29 15:26:49.00',49.944,754,0,66.4,607.3,1223,358,1213,24.6
'2018-05-29 15:26:50.00',49.945,754,-1,66.4,607.3,1223,358,1213,24.6
'2018-05-29 15:26:51.00',49.946,755,-1,66.4,607.2,1224,358,1213,24.6
'2018-05-29 15:26:52.00',49.946,755,0,66.3,607.1,1226,358,1212,24.6
'2018-05-29 15:26:53.00',49.946,752,3,66.3,607.1,1225,358,1212,24.6
'2018-05-29 15:26:54.00',49.946,754,-1,66.3,607.0,1225,358,1212,24.6
'2018-05-29 15:26:55.00',49.946,754,0,66.3,607.0,1225,358,1212,24.6
'2018-05-29 15:26:55.99',49.943,754,3,66.2,607.0,1225,358,1212,24.6
'2018-05-29 15:26:57.00',49.939,754,1,66.2,607.0,1225,358,1212,24.6
'2018-05-29 15:26:57.99',49.936,753,0,66.2,607.0,1225,358,1212,24.6
'2018-05-29 15:26:59.00',49.932,753,0,66.2,607.0,1225,358,1212,24.6
'2018-05-29 15:27:00.00',49.929,755,-2,66.1,607.0,1225,358,1212,24.6
'2018-05-29 15:27:01.00',49.927,751,2,66.1,607.0,1223,358,1212,24.6
'2018-05-29 15:27:02.00',49.926,753,1,66.1,607.0,1223,358,1212,24.6
'2018-05-29 15:27:03.00',49.923,750,2,66.1,606.9,1224,357,1212,24.6
'2018-05-29 15:27:04.00',49.922,753,0,66.1,606.9,1224,357,1212,24.6
'2018-05-29 15:27:05.00',49.922,751,1,66.1,606.8,1224,357,1212,24.6
'2018-05-29 15:27:06.00',49.921,754,-3,66.0,606.8,1224,357,1210,24.6
'2018-05-29 15:27:07.00',49.922,754,-1,66.0,606.8,1224,357,1210,24.6
'2018-05-29 15:27:08.00',49.925,752,-3,66.0,606.8,1224,357,1210,24.6
'2018-05-29 15:27:08.99',49.927,755,2,66.0,606.7,1223,358,1210,24.6
'2018-05-29 15:27:10.00',49.929,752,-1,65.9,606.7,1223,358,1210,24.6
'2018-05-29 15:27:11.00',49.931,754,-1,65.9,606.7,1223,358,1210,24.6
'2018-05-29 15:27:12.00',49.935,752,0,65.9,606.7,1223,358,1210,24.6
'2018-05-29 15:27:13.00',49.938,755,-3,65.8,606.7,1224,358,1210,24.6
'2018-05-29 15:27:14.00',49.940,754,-1,65.8,606.7,1224,358,1210,24.6
'2018-05-29 15:27:15.00',49.943,750,1,65.8,606.6,1222,358,1210,24.6
'2018-05-29 15:27:16.00',49.946,751,1,65.8,606.6,1222,358,1210,24.6
'2018-05-29 15:27:17.00',49.948,752,0,65.8,606.6,1222,358,1210,24.6
'2018-05-29 15:27:18.00',49.951,750,1,65.8,606.5,1222,358,1210,24.6
'2018-05-29 15:27:19.00',49.953,750,2,65.8,606.5,1222,358,1210,24.6
'2018-05-29 15:27:19.99',49.956,750,-1,65.8,606.5,1222,358,1210,24.6
'2018-05-29 15:27:21.00',49.961,753,0,65.7,606.5,1223,358,1210,24.6
'2018-05-29 15:27:21.99',49.963,751,1,65.7,606.5,1223,358,1210,24.6
'2018-05-29 15:27:23.00',49.967,751,0,65.7,606.5,1223,358,1210,24.6
'2018-05-29 15:27:24.00',49.970,754,-3,65.7,606.5,1223,358,1210,24.6
'2018-05-29 15:27:25.00',49.971,754,-1,65.6,606.4,1224,358,1209,24.6
'2018-05-29 15:27:26.00',49.970,756,-2,65.6,606.4,1224,358,1209,24.6
'2018-05-29 15:27:27.00',49.969,754,1,65.5,606.4,1226,358,1209,24.6
'2018-05-29 15:27:28.00',49.968,752,2,65.5,606.3,1225,358,1209,24.6
'2018-05-29 15:27:29.00',49.963,752,0,65.5,606.3,1224,358,1209,24.6
'2018-05-29 15:27:30.00',49.961,755,-3,65.5,606.2,1224,358,1209,24.6
'2018-05-29 15:27:31.00',49.959,755,-2,65.5,606.2,1224,358,1209,24.6
'2018-05-29 15:27:32.00',49.957,754,-1,65.5,606.2,1224,358,1209,24.6
'2018-05-29 15:27:32.99',49.957,752,-1,65.4,606.2,1224,358,1209,24.6
'2018-05-29 15:27:34.00',49.956,754,-1,65.4,606.2,1224,358,1209,24.6
'2018-05-29 15:27:34.99',49.956,754,-1,65.4,606.2,1224,358,1209,24.6
'2018-05-29 15:27:36.00',49.955,751,-2,65.4,606.2,1224,358,1209,24.6
'2018-05-29 15:27:37.00',49.955,753,-3,65.4,606.1,1224,358,1209,24.6
'2018-05-29 15:27:38.00',49.954,754,-4,65.4,606.1,1224,358,1210,24.6
'2018-05-29 15:27:39.00',49.953,753,-2,65.4,606.1,1225,358,1210,24.6
'2018-05-29 15:27:40.00',49.953,750,3,65.4,606.0,1225,358,1210,24.6
'2018-05-29 15:27:41.00',49.951,751,2,65.3,606.0,1226,358,1210,24.6
'2018-05-29 15:27:42.00',49.950,752,2,65.2,605.9,1226,358,1210,24.6
'2018-05-29 15:27:43.00',49.950,748,-2,65.2,605.9,1226,358,1210,24.6
'2018-05-29 15:27:44.00',49.950,755,-1,65.2,605.9,1226,358,1211,24.6
'2018-05-29 15:27:45.00',49.951,756,2,65.2,605.9,1226,358,1211,24.6
'2018-05-29 15:27:45.99',49.950,752,0,65.2,605.9,1226,358,1211,24.6
'2018-05-29 15:27:47.00',49.948,755,-2,65.2,605.9,1226,358,1211,24.6
'2018-05-29 15:27:48.00',49.946,755,1,65.1,605.9,1226,358,1211,24.6
'2018-05-29 15:27:49.00',49.943,754,2,65.1,605.9,1225,358,1211,24.6
'2018-05-29 15:27:50.00',49.942,754,-1,65.1,605.8,1225,358,1210,24.6
'2018-05-29 15:27:51.00',49.941,754,0,65.1,605.8,1224,358,1210,24.6
'2018-05-29 15:27:52.00',49.941,752,1,65.0,605.7,1224,358,1210,24.6
'2018-05-29 15:27:53.00',49.941,750,-4,65.0,605.7,1224,358,1210,24.6
'2018-05-29 15:27:54.00',49.938,754,-2,65.0,605.6,1224,358,1210,24.6
'2018-05-29 15:27:55.00',49.937,750,3,65.0,605.6,1224,358,1210,24.6
'2018-05-29 15:27:56.00',49.937,750,3,65.0,605.6,1224,358,1210,24.6
'2018-05-29 15:27:57.00',49.936,752,4,65.0,605.6,1224,358,1210,24.6
'2018-05-29 15:27:58.00',49.936,749,1,65.0,605.6,1224,358,1210,24.6
'2018-05-29 15:27:58.99',49.937,751,0,64.9,605.6,1224,358,1210,24.6
'2018-05-29 15:28:00.00',49.947,752,1,64.9,605.6,1224,358,1210,24.6
'2018-05-29 15:28:00.99',49.938,755,-3,64.9,605.6,1226,358,1210,24.6
'2018-05-29 15:28:02.00',49.936,754,0,64.8,605.5,1226,358,1210,24.6
'2018-05-29 15:28:03.00',49.934,754,-1,64.8,605.5,1227,358,1210,24.6
'2018-05-29 15:28:04.00',49.934,754,-1,64.8,605.5,1227,358,1210,24.6
'2018-05-29 15:28:05.00',49.934,754,1,64.8,605.4,1227,358,1210,24.6
'2018-05-29 15:28:06.00',49.934,753,-2,64.8,605.3,1227,358,1210,24.6
'2018-05-29 15:28:07.00',49.935,754,-3,64.8,605.3,1227,358,1210,24.6
'2018-05-29 15:28:08.00',49.934,752,3,64.7,605.3,1227,358,1210,24.6
'2018-05-29 15:28:09.00',49.934,756,-3,64.7,605.3,1227,358,1210,24.6
'2018-05-29 15:28:10.00',49.934,754,0,64.7,605.3,1227,358,1212,24.6
'2018-05-29 15:28:11.00',49.934,751,3,64.7,605.3,1227,358,1212,24.6
'2018-05-29 15:28:11.99',49.932,751,1,64.6,605.3,1227,358,1212,24.6
'2018-05-29 15:28:13.00',49.932,750,3,64.6,605.3,1226,358,1212,24.6
'2018-05-29 15:28:14.00',49.932,750,2,64.5,605.2,1226,358,1212,24.6
'2018-05-29 15:28:15.00',49.933,752,0,64.5,605.2,1227,358,1212,24.6
'2018-05-29 15:28:16.00',49.933,754,-1,64.5,605.2,1227,358,1212,24.6
'2018-05-29 15:28:17.00',49.934,755,1,64.5,605.1,1226,358,1210,24.6
'2018-05-29 15:28:18.00',49.936,755,1,64.5,605.0,1226,358,1210,24.6
'2018-05-29 15:28:19.00',49.942,755,-2,64.5,605.0,1226,358,1210,24.6
'2018-05-29 15:28:20.00',49.944,755,0,64.4,605.0,1226,358,1210,24.6
'2018-05-29 15:28:21.00',49.946,755,2,64.4,605.0,1226,358,1210,24.6
'2018-05-29 15:28:22.00',49.948,753,-3,64.4,605.0,1226,358,1210,24.6
'2018-05-29 15:28:23.00',49.952,753,-2,64.4,604.9,1226,358,1210,24.6
'2018-05-29 15:28:24.00',49.954,753,0,64.4,604.9,1226,358,1210,24.6
'2018-05-29 15:28:24.99',49.957,753,-3,64.4,604.9,1228,358,1210,24.6
'2018-05-29 15:28:26.00',49.960,754,-3,64.4,604.9,1228,358,1210,24.6
'2018-05-29 15:28:26.99',49.959,753,-2,64.3,604.9,1227,358,1210,24.6
'2018-05-29 15:28:28.00',49.958,755,1,64.3,604.9,1227,358,1210,24.6
'2018-05-29 15:28:29.00',49.958,751,3,64.3,604.8,1227,358,1211,24.6
'2018-05-29 15:28:30.00',49.957,751,0,64.3,604.7,1227,358,1211,24.6
'2018-05-29 15:28:31.00',49.956,751,1,64.2,604.7,1227,358,1211,24.6
'2018-05-29 15:28:32.00',49.956,750,4,64.2,604.7,1227,358,1211,24.6
'2018-05-29 15:28:33.00',49.955,751,-1,64.2,604.7,1227,358,1211,24.6
'2018-05-29 15:28:34.00',49.955,753,-1,64.1,604.7,1227,358,1211,24.6
'2018-05-29 15:28:35.00',49.958,752,0,64.1,604.6,1227,358,1211,24.6
'2018-05-29 15:28:36.00',49.957,752,0,64.1,604.6,1227,358,1210,24.6
'2018-05-29 15:28:37.00',49.958,751,-2,64.1,604.6,1227,358,1210,24.6
'2018-05-29 15:28:37.99',49.957,755,-2,64.0,604.6,1227,358,1210,24.6
'2018-05-29 15:28:39.00',49.955,754,-1,64.0,604.6,1227,357,1210,24.7
'2018-05-29 15:28:40.00',49.957,753,3,64.0,604.6,1228,357,1210,24.7
'2018-05-29 15:28:41.00',49.956,754,0,64.0,604.5,1228,357,1210,24.7
'2018-05-29 15:28:42.00',49.952,755,-1,64.0,604.4,1228,357,1212,24.7
'2018-05-29 15:28:43.00',49.952,754,0,64.0,604.3,1228,357,1212,24.7
'2018-05-29 15:28:44.00',49.947,752,2,64.0,604.3,1228,357,1212,24.7
'2018-05-29 15:28:45.00',49.943,753,-1,64.0,604.3,1228,357,1212,24.7
'2018-05-29 15:28:46.00',49.940,752,1,63.9,604.3,1229,357,1212,24.7
'2018-05-29 15:28:47.00',49.937,752,-1,63.9,604.3,1229,357,1212,24.7
'2018-05-29 15:28:48.00',49.934,755,-1,63.9,604.3,1229,357,1212,24.7
'2018-05-29 15:28:49.00',49.930,752,3,63.9,604.3,1229,357,1215,24.7
'2018-05-29 15:28:50.00',49.930,754,-2,63.9,604.3,1229,357,1215,24.7
'2018-05-29 15:28:50.99',49.929,751,-1,63.8,604.3,1228,357,1215,24.7
'2018-05-29 15:28:52.00',49.931,755,-2,63.8,604.2,1228,357,1215,24.7
