'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 15:28:53.00',49.934,754,-1,63.8,604.1,1228,357,1215,24.7
'2018-05-29 15:28:54.00',49.935,754,0,63.8,604.1,1228,357,1215,24.7
'2018-05-29 15:28:55.00',49.935,757,-1,63.7,604.0,1228,357,1215,24.7
'2018-05-29 15:28:56.00',49.934,753,3,63.7,604.0,1228,357,1215,24.7
'2018-05-29 15:28:57.00',49.931,753,1,63.6,604.0,1228,357,1215,24.7
'2018-05-29 15:28:58.00',49.928,753,1,63.6,604.0,1228,357,1215,24.7
'2018-05-29 15:28:59.00',49.924,754,-2,63.6,604.0,1228,357,1215,24.7
'2018-05-29 15:29:00.00',49.919,755,0,63.5,604.0,1228,357,1215,24.8
'2018-05-29 15:29:01.00',49.912,752,0,63.5,604.0,1228,357,1215,24.8
'2018-05-29 15:29:01.99',49.903,751,3,63.5,604.0,1228,357,1214,24.8
'2018-05-29 15:29:03.00',49.899,754,1,63.5,604.0,1228,357,1214,24.8
'2018-05-29 15:29:03.99',49.896,751,-2,63.5,604.0,1229,357,1214,24.8
'2018-05-29 15:29:05.00',49.895,754,-1,63.5,603.8,1229,357,1214,24.8
'2018-05-29 15:29:06.00',49.893,754,-3,63.5,603.8,1229,357,1214,24.8
'2018-05-29 15:29:07.00',49.895,752,3,63.4,603.7,1229,357,1214,24.8
'2018-05-29 15:29:08.00',49.900,753,0,63.4,603.7,1229,357,1215,24.8
'2018-05-29 15:29:09.00',49.905,752,-1,63.4,603.7,1229,357,1215,24.8
'2018-05-29 15:29:10.00',49.912,755,-2,63.4,603.7,1229,357,1215,24.8
'2018-05-29 15:29:11.00',49.916,750,0,63.4,603.7,1229,357,1215,24.8
'2018-05-29 15:29:12.00',49.917,753,0,63.3,603.7,1229,358,1215,24.8
'2018-05-29 15:29:13.00',49.919,748,1,63.3,603.7,1229,358,1215,24.8
'2018-05-29 15:29:14.00',49.919,753,-1,63.3,603.6,1229,358,1215,24.8
'2018-05-29 15:29:14.99',49.920,753,0,63.3,603.6,1229,358,1212,24.8
'2018-05-29 15:29:16.00',49.919,754,-3,63.3,603.6,1229,358,1212,24.8
'2018-05-29 15:29:17.00',49.920,753,1,63.3,603.5,1229,358,1212,24.8
'2018-05-29 15:29:18.00',49.919,754,-3,63.3,603.5,1229,357,1212,24.8
'2018-05-29 15:29:19.00',49.917,752,0,63.2,603.4,1229,357,1212,24.8
'2018-05-29 15:29:20.00',49.919,753,-2,63.2,603.4,1229,357,1212,24.8
'2018-05-29 15:29:21.00',49.920,751,-1,63.2,603.4,1229,357,1211,24.8
'2018-05-29 15:29:22.00',49.920,754,-4,63.1,603.4,1229,357,1211,24.8
'2018-05-29 15:29:23.00',49.921,753,1,63.1,603.3,1229,357,1211,24.8
'2018-05-29 15:29:24.00',49.921,750,-1,63.1,603.3,1229,357,1211,24.8
'2018-05-29 15:29:25.00',49.923,750,2,63.1,603.3,1229,357,1211,24.8
'2018-05-29 15:29:26.00',49.923,750,-1,63.0,603.3,1229,357,1211,24.8
'2018-05-29 15:29:27.00',49.924,752,-1,63.0,603.3,1229,357,1211,24.8
'2018-05-29 15:29:27.99',49.924,752,-2,63.0,603.3,1229,357,1211,24.8
'2018-05-29 15:29:29.00',49.928,754,-1,63.0,603.2,1228,357,1211,24.8
'2018-05-29 15:29:29.99',49.923,753,2,63.0,603.1,1228,357,1211,24.8
'2018-05-29 15:29:31.00',49.923,754,-1,63.0,603.1,1228,357,1211,24.8
'2018-05-29 15:29:32.00',49.924,750,-1,63.0,603.0,1228,357,1211,24.8
'2018-05-29 15:29:33.00',49.925,751,-3,63.0,603.0,1228,357,1211,24.8
'2018-05-29 15:29:34.00',49.928,750,-1,62.9,603.0,1228,357,1211,24.8
'2018-05-29 15:29:35.00',49.932,754,-3,62.9,603.0,1229,357,1211,24.8
'2018-05-29 15:29:36.00',49.934,754,-1,62.9,603.0,1229,357,1211,24.8
'2018-05-29 15:29:37.00',49.935,750,2,62.8,603.0,1228,357,1211,24.8
'2018-05-29 15:29:38.00',49.937,755,1,62.8,603.0,1228,357,1211,24.8
'2018-05-29 15:29:39.00',49.938,754,1,62.8,603.0,1228,357,1211,24.8
'2018-05-29 15:29:40.00',49.940,754,-1,62.8,603.0,1229,357,1211,24.8
'2018-05-29 15:29:40.99',49.940,753,-3,62.7,602.9,1230,357,1211,24.8
'2018-05-29 15:29:42.00',49.940,752,-1,62.7,602.8,1230,357,1210,24.8
'2018-05-29 15:29:43.00',49.941,752,-4,62.7,602.7,1230,357,1210,24.8
'2018-05-29 15:29:44.00',49.940,755,-2,62.6,602.7,1230,357,1210,24.8
'2018-05-29 15:29:45.00',49.937,750,1,62.6,602.7,1230,357,1210,24.8
'2018-05-29 15:29:46.00',49.936,751,0,62.6,602.7,1230,357,1210,24.8
'2018-05-29 15:29:47.00',49.932,750,1,62.5,602.7,1230,357,1210,24.7
'2018-05-29 15:29:48.00',49.931,750,3,62.5,602.7,1230,357,1210,24.7
'2018-05-29 15:29:49.00',49.933,753,-1,62.5,602.7,1230,357,1210,24.7
'2018-05-29 15:29:50.00',49.934,753,1,62.5,602.6,1231,357,1210,24.7
'2018-05-29 15:29:51.00',49.937,755,-1,62.5,602.6,1231,357,1210,24.7
'2018-05-29 15:29:52.00',49.939,755,1,62.5,602.6,1229,358,1210,24.7
'2018-05-29 15:29:53.00',49.943,753,1,62.5,602.6,1229,358,1210,24.7
'2018-05-29 15:29:53.99',49.948,754,-3,62.5,602.5,1229,358,1210,24.7
'2018-05-29 15:29:55.00',49.950,752,0,62.4,602.4,1230,358,1210,24.7
'2018-05-29 15:29:55.99',49.955,752,-4,62.4,602.3,1230,358,1212,24.7
'2018-05-29 15:29:57.00',49.955,754,-5,62.4,602.3,1230,358,1212,24.7
'2018-05-29 15:29:58.00',49.958,754,1,62.4,602.3,1230,358,1212,24.7
'2018-05-29 15:29:59.00',49.962,750,3,62.3,602.3,1231,358,1212,24.7
'2018-05-29 15:30:00.00',49.968,752,3,62.3,602.3,1231,358,1212,24.7
'2018-05-29 15:30:01.00',49.971,750,1,62.3,602.3,1231,358,1212,24.7
'2018-05-29 15:30:02.00',49.976,753,0,62.3,602.3,1230,358,1211,24.7
'2018-05-29 15:30:03.00',49.979,751,0,62.3,602.3,1230,358,1211,24.7
'2018-05-29 15:30:04.00',49.980,753,-1,62.3,602.3,1230,358,1211,24.7
'2018-05-29 15:30:05.00',49.982,750,3,62.3,602.2,1231,358,1211,24.7
'2018-05-29 15:30:06.00',49.983,750,3,62.2,602.1,1231,358,1211,24.7
'2018-05-29 15:30:06.99',49.988,750,3,62.2,602.1,1231,358,1211,24.7
'2018-05-29 15:30:08.00',49.988,750,3,62.1,602.0,1231,358,1211,24.7
'2018-05-29 15:30:09.00',49.989,749,1,62.1,602.0,1231,358,1211,24.7
'2018-05-29 15:30:10.00',49.989,751,3,62.1,602.0,1231,358,1211,24.7
'2018-05-29 15:30:11.00',49.989,750,2,62.0,602.0,1231,358,1211,24.7
'2018-05-29 15:30:12.00',49.988,750,0,62.0,601.9,1231,358,1211,24.7
'2018-05-29 15:30:13.00',49.987,751,-1,62.0,601.9,1231,358,1210,24.7
'2018-05-29 15:30:14.00',49.985,750,0,62.0,601.9,1232,358,1210,24.7
'2018-05-29 15:30:15.00',49.985,752,-1,62.0,601.9,1232,358,1210,24.7
'2018-05-29 15:30:16.00',49.983,752,-1,62.0,601.9,1234,358,1210,24.7
'2018-05-29 15:30:17.00',49.983,751,0,62.0,601.8,1234,358,1210,24.7
'2018-05-29 15:30:18.00',49.986,751,0,62.0,601.8,1234,358,1210,24.7
'2018-05-29 15:30:19.00',49.988,752,0,62.0,601.7,1234,358,1210,24.7
'2018-05-29 15:30:19.99',49.992,751,0,62.0,601.6,1234,358,1210,24.7
'2018-05-29 15:30:21.00',49.990,751,2,62.0,601.6,1234,358,1210,24.7
'2018-05-29 15:30:21.99',49.989,751,-3,61.9,601.6,1234,358,1210,24.7
'2018-05-29 15:30:23.00',49.986,753,-1,61.9,601.6,1234,357,1210,24.7
'2018-05-29 15:30:24.00',49.985,753,1,61.9,601.6,1234,357,1210,24.7
'2018-05-29 15:30:25.00',49.984,753,-3,61.8,601.6,1234,357,1212,24.7
'2018-05-29 15:30:26.00',49.980,754,-2,61.7,601.6,1234,357,1212,24.7
'2018-05-29 15:30:27.00',49.979,756,-3,61.7,601.6,1234,357,1212,24.7
'2018-05-29 15:30:28.00',49.979,753,-1,61.7,601.6,1234,357,1212,24.7
'2018-05-29 15:30:29.00',49.980,754,1,61.7,601.5,1235,358,1212,24.7
'2018-05-29 15:30:30.00',49.982,754,0,61.6,601.5,1235,358,1212,24.7
'2018-05-29 15:30:30.99',49.984,754,3,61.6,601.3,1235,358,1212,24.7
'2018-05-29 15:30:32.00',49.988,751,-1,61.6,601.3,1235,358,1212,24.7
'2018-05-29 15:30:32.99',49.987,751,-3,61.6,601.3,1235,358,1212,24.7
'2018-05-29 15:30:34.00',49.987,751,1,61.5,601.3,1235,358,1212,24.7
'2018-05-29 15:30:35.00',49.986,753,-1,61.5,601.3,1235,358,1212,24.7
'2018-05-29 15:30:36.00',49.986,754,0,61.5,601.3,1235,358,1212,24.7
'2018-05-29 15:30:37.00',49.987,754,0,61.5,601.2,1235,358,1212,24.7
'2018-05-29 15:30:38.00',49.987,755,-1,61.5,601.2,1234,358,1211,24.6
'2018-05-29 15:30:39.00',49.984,753,-1,61.5,601.2,1234,358,1211,24.6
'2018-05-29 15:30:40.00',49.982,754,0,61.5,601.2,1234,358,1211,24.6
'2018-05-29 15:30:41.00',49.981,752,1,61.5,601.1,1232,357,1211,24.6
'2018-05-29 15:30:42.00',49.981,752,1,61.4,601.1,1232,357,1211,24.6
'2018-05-29 15:30:43.00',49.980,753,2,61.4,601.0,1232,357,1211,24.6
'2018-05-29 15:30:43.99',49.980,752,3,61.4,600.9,1232,357,1211,24.6
'2018-05-29 15:30:45.00',49.980,752,-3,61.4,600.9,1232,357,1211,24.6
'2018-05-29 15:30:46.00',49.983,754,0,61.3,600.9,1232,357,1211,24.6
'2018-05-29 15:30:47.00',49.984,753,-1,61.3,600.9,1232,357,1211,24.6
'2018-05-29 15:30:48.00',49.983,753,-3,61.3,600.9,1232,357,1211,24.6
'2018-05-29 15:30:49.00',49.985,754,2,61.3,600.9,1232,357,1211,24.6
'2018-05-29 15:30:50.00',49.986,752,-1,61.3,600.8,1233,357,1211,24.6
'2018-05-29 15:30:51.00',49.986,752,1,61.3,600.8,1233,357,1212,24.6
'2018-05-29 15:30:52.00',49.987,754,1,61.3,600.8,1231,357,1212,24.6
'2018-05-29 15:30:53.00',49.988,752,-3,61.2,600.7,1231,357,1212,24.6
'2018-05-29 15:30:54.00',49.990,750,-2,61.2,600.7,1232,358,1212,24.6
'2018-05-29 15:30:55.00',49.990,753,-1,61.1,600.6,1232,358,1212,24.6
'2018-05-29 15:30:56.00',49.992,753,-3,61.1,600.6,1232,358,1212,24.6
'2018-05-29 15:30:56.99',49.993,752,-3,61.1,600.5,1232,358,1213,24.6
'2018-05-29 15:30:58.00',49.994,752,-4,61.0,600.5,1232,358,1213,24.6
'2018-05-29 15:30:58.99',49.995,752,-3,61.0,600.5,1232,358,1213,24.6
'2018-05-29 15:31:00.00',49.996,754,3,61.0,600.5,1232,358,1213,24.6
'2018-05-29 15:31:01.00',49.998,754,3,61.0,600.5,1232,358,1213,24.6
'2018-05-29 15:31:02.00',49.998,754,3,61.0,600.5,1232,358,1213,24.6
'2018-05-29 15:31:03.00',49.998,752,1,61.0,600.4,1232,358,1212,24.6
'2018-05-29 15:31:04.00',49.998,754,2,61.0,600.4,1232,358,1212,24.6
'2018-05-29 15:31:05.00',49.998,754,1,61.0,600.4,1232,358,1212,24.6
'2018-05-29 15:31:06.00',49.997,753,4,60.9,600.4,1233,358,1212,24.6
'2018-05-29 15:31:07.00',49.995,754,2,60.9,600.2,1233,357,1212,24.6
'2018-05-29 15:31:08.00',49.992,754,4,60.9,600.2,1233,357,1212,24.6
'2018-05-29 15:31:09.00',49.991,754,1,60.9,600.1,1233,357,1212,24.6
'2018-05-29 15:31:09.99',49.991,752,4,60.9,600.1,1233,357,1213,24.6
'2018-05-29 15:31:11.00',49.989,751,2,60.8,600.1,1233,357,1213,24.6
'2018-05-29 15:31:12.00',49.985,751,4,60.8,600.1,1233,357,1213,24.6
'2018-05-29 15:31:13.00',49.983,750,4,60.7,600.1,1233,357,1213,24.6
'2018-05-29 15:31:14.00',49.980,749,3,60.7,600.1,1233,358,1213,24.6
'2018-05-29 15:31:15.00',49.977,750,1,60.7,600.1,1233,358,1213,24.6
'2018-05-29 15:31:16.00',49.975,752,2,60.7,600.1,1234,358,1214,24.6
'2018-05-29 15:31:17.00',49.972,754,3,60.6,600.0,1234,358,1214,24.6
'2018-05-29 15:31:18.00',49.970,754,3,60.6,600.0,1234,358,1214,24.6
'2018-05-29 15:31:19.00',49.969,753,2,60.6,599.8,1234,358,1214,24.6
'2018-05-29 15:31:20.00',49.968,754,1,60.6,599.8,1234,357,1214,24.6
'2018-05-29 15:31:21.00',49.968,754,-2,60.6,599.8,1234,357,1214,24.6
'2018-05-29 15:31:22.00',49.969,757,-1,60.5,599.7,1234,357,1214,24.6
'2018-05-29 15:31:22.99',49.969,757,0,60.5,599.7,1234,357,1215,24.6
'2018-05-29 15:31:24.00',49.971,755,1,60.5,599.7,1234,357,1215,24.6
'2018-05-29 15:31:24.99',49.972,755,2,60.5,599.7,1234,357,1215,24.6
'2018-05-29 15:31:26.00',49.973,755,0,60.5,599.7,1234,357,1215,24.6
'2018-05-29 15:31:27.00',49.977,754,-1,60.5,599.7,1234,357,1215,24.6
'2018-05-29 15:31:28.00',49.978,756,-1,60.5,599.7,1233,357,1215,24.6
'2018-05-29 15:31:29.00',49.982,757,-1,60.5,599.6,1233,357,1213,24.5
'2018-05-29 15:31:30.00',49.982,758,-1,60.4,599.6,1233,357,1213,24.5
'2018-05-29 15:31:31.00',49.984,758,1,60.4,599.5,1234,357,1213,24.5
'2018-05-29 15:31:32.00',49.986,754,2,60.3,599.4,1234,357,1213,24.5
'2018-05-29 15:31:33.00',49.988,754,1,60.3,599.4,1234,357,1213,24.5
'2018-05-29 15:31:34.00',49.989,754,-1,60.3,599.4,1234,357,1213,24.5
'2018-05-29 15:31:35.00',49.989,754,-1,60.3,599.4,1234,357,1213,24.5
'2018-05-29 15:31:35.99',49.989,754,1,60.3,599.4,1234,357,1213,24.5
'2018-05-29 15:31:37.00',49.989,754,2,60.3,599.4,1234,357,1215,24.5
'2018-05-29 15:31:38.00',49.991,753,0,60.3,599.3,1233,357,1215,24.5
'2018-05-29 15:31:39.00',49.986,754,0,60.3,599.3,1233,357,1215,24.5
'2018-05-29 15:31:40.00',49.989,754,-1,60.3,599.3,1233,357,1215,24.6
'2018-05-29 15:31:41.00',49.990,754,-1,60.2,599.2,1233,357,1215,24.6
'2018-05-29 15:31:42.00',49.989,754,1,60.1,599.2,1233,357,1215,24.6
'2018-05-29 15:31:43.00',49.988,754,-3,60.1,599.1,1233,357,1213,24.6
'2018-05-29 15:31:44.00',49.985,754,-1,60.1,599.0,1233,357,1213,24.6
'2018-05-29 15:31:45.00',49.984,753,-1,60.0,599.0,1233,357,1213,24.6
'2018-05-29 15:31:46.00',49.979,753,1,60.0,599.0,1233,357,1213,24.6
'2018-05-29 15:31:47.00',49.979,752,1,60.0,599.0,1233,357,1213,24.6
'2018-05-29 15:31:48.00',49.974,751,-1,60.0,599.0,1233,357,1213,24.6
'2018-05-29 15:31:48.99',49.971,754,-3,60.0,599.0,1234,357,1213,24.6
'2018-05-29 15:31:50.00',49.970,754,-2,60.0,598.9,1234,357,1215,24.6
'2018-05-29 15:31:50.99',49.967,754,0,60.0,598.9,1234,357,1215,24.5
'2018-05-29 15:31:52.00',49.969,751,1,59.9,598.9,1234,357,1215,24.5
'2018-05-29 15:31:53.00',49.970,750,1,59.9,598.9,1234,357,1215,24.5
'2018-05-29 15:31:54.00',49.972,751,0,59.9,598.8,1234,357,1215,24.5
'2018-05-29 15:31:55.00',49.971,751,3,59.9,598.7,1236,357,1215,24.5
'2018-05-29 15:31:56.00',49.970,754,1,59.8,598.6,1236,357,1212,24.5
'2018-05-29 15:31:57.00',49.969,751,1,59.8,598.6,1236,357,1212,24.5
'2018-05-29 15:31:58.00',49.967,750,2,59.8,598.6,1236,357,1212,24.5
'2018-05-29 15:31:59.00',49.966,750,3,59.8,598.6,1236,357,1212,24.5
'2018-05-29 15:32:00.00',49.965,749,1,59.7,598.6,1236,357,1212,24.5
'2018-05-29 15:32:01.00',49.966,753,-1,59.7,598.6,1236,357,1212,24.5
'2018-05-29 15:32:01.99',49.965,753,1,59.7,598.5,1237,357,1212,24.5
'2018-05-29 15:32:03.00',49.965,751,-1,59.7,598.5,1237,357,1212,24.5
'2018-05-29 15:32:04.00',49.965,752,1,59.6,598.5,1237,357,1212,24.5
'2018-05-29 15:32:05.00',49.968,754,-1,59.6,598.5,1237,357,1212,24.5
'2018-05-29 15:32:06.00',49.972,755,-1,59.6,598.4,1237,357,1212,24.5
'2018-05-29 15:32:07.00',49.975,755,3,59.6,598.3,1238,357,1212,24.5
'2018-05-29 15:32:08.00',49.975,753,3,59.6,598.2,1238,357,1212,24.5
'2018-05-29 15:32:09.00',49.977,754,-3,59.5,598.2,1238,357,1213,24.1
'2018-05-29 15:32:10.00',49.981,752,-2,59.5,598.2,1238,357,1213,24.1
'2018-05-29 15:32:11.00',49.980,753,-3,59.5,598.2,1238,357,1213,24.1
'2018-05-29 15:32:12.00',49.976,754,-3,59.5,598.2,1238,357,1213,24.1
'2018-05-29 15:32:12.99',49.973,754,-3,59.5,598.2,1239,357,1213,24.0
'2018-05-29 15:32:14.00',49.969,752,-1,59.5,598.1,1238,357,1213,24.0
'2018-05-29 15:32:14.99',49.964,750,-1,59.5,598.1,1238,357,1214,24.0
'2018-05-29 15:32:16.00',49.961,752,-3,59.4,598.1,1238,357,1214,24.0
'2018-05-29 15:32:17.00',49.957,754,-1,59.4,598.1,1238,357,1214,24.0
'2018-05-29 15:32:18.00',49.956,754,1,59.3,598.0,1238,357,1214,24.0
'2018-05-29 15:32:19.00',49.957,751,-1,59.3,597.9,1238,357,1214,24.0
'2018-05-29 15:32:20.00',49.958,749,2,59.3,597.9,1238,357,1214,24.0
'2018-05-29 15:32:21.00',49.959,751,2,59.3,597.8,1238,357,1213,24.0
'2018-05-29 15:32:22.00',49.959,752,1,59.3,597.8,1239,357,1213,24.0
'2018-05-29 15:32:23.00',49.959,748,3,59.3,597.8,1239,357,1213,24.0
'2018-05-29 15:32:24.00',49.962,748,0,59.3,597.8,1239,357,1213,23.9
'2018-05-29 15:32:25.00',49.965,750,-1,59.3,597.8,1239,357,1213,23.9
'2018-05-29 15:32:25.99',49.966,750,-3,59.3,597.8,1239,357,1213,23.9
'2018-05-29 15:32:27.00',49.969,750,-1,59.2,597.7,1239,357,1211,23.9
'2018-05-29 15:32:27.99',49.971,748,0,59.2,597.7,1239,357,1211,23.9
'2018-05-29 15:32:29.00',49.972,752,-1,59.1,597.7,1239,357,1211,23.9
'2018-05-29 15:32:30.00',49.972,754,-4,59.0,597.6,1239,357,1211,23.9
'2018-05-29 15:32:31.00',49.974,754,-4,59.0,597.5,1240,357,1211,23.9
'2018-05-29 15:32:32.00',49.977,755,-2,59.0,597.5,1240,357,1211,23.9
'2018-05-29 15:32:33.00',49.978,754,-1,59.0,597.4,1241,357,1213,23.9
'2018-05-29 15:32:34.00',49.977,756,0,59.0,597.4,1240,357,1213,23.9
'2018-05-29 15:32:35.00',49.979,755,0,59.0,597.4,1240,357,1213,23.9
'2018-05-29 15:32:36.00',49.983,753,-1,59.0,597.4,1240,357,1213,23.9
'2018-05-29 15:32:37.00',49.984,754,0,58.9,597.4,1240,357,1213,23.9
'2018-05-29 15:32:38.00',49.985,754,-3,58.9,597.4,1241,357,1213,23.9
'2018-05-29 15:32:38.99',49.983,755,-3,58.9,597.3,1240,357,1212,23.9
'2018-05-29 15:32:40.00',49.984,755,-3,58.9,597.3,1240,357,1212,23.9
'2018-05-29 15:32:41.00',49.983,756,-3,58.9,597.3,1239,357,1212,23.9
'2018-05-29 15:32:42.00',49.982,757,-1,58.8,597.2,1239,357,1212,23.9
'2018-05-29 15:32:43.00',49.980,757,3,58.8,597.2,1239,357,1212,23.9
'2018-05-29 15:32:44.00',49.979,753,2,58.8,597.1,1238,357,1212,23.9
'2018-05-29 15:32:45.00',49.978,753,-1,58.8,597.0,1238,357,1213,23.6
'2018-05-29 15:32:46.00',49.978,754,3,58.8,597.0,1239,357,1213,23.6
'2018-05-29 15:32:47.00',49.980,754,-1,58.7,596.9,1239,357,1213,23.6
'2018-05-29 15:32:48.00',49.981,755,-2,58.7,596.9,1239,357,1213,23.6
'2018-05-29 15:32:49.00',49.982,755,-2,58.7,596.9,1239,357,1213,23.6
'2018-05-29 15:32:50.00',49.980,755,0,58.7,596.9,1240,357,1213,23.6
'2018-05-29 15:32:51.00',49.981,754,1,58.7,596.9,1241,357,1214,23.6
'2018-05-29 15:32:51.99',49.978,753,1,58.6,596.9,1241,357,1214,23.6
'2018-05-29 15:32:53.00',49.977,751,1,58.6,596.9,1242,357,1214,23.8
'2018-05-29 15:32:53.99',49.975,755,-3,58.6,596.8,1242,357,1214,23.8
'2018-05-29 15:32:55.00',49.974,754,-1,58.6,596.8,1242,357,1214,23.8
'2018-05-29 15:32:56.00',49.973,756,0,58.5,596.7,1244,357,1214,23.8
'2018-05-29 15:32:57.00',49.973,755,-1,58.5,596.6,1244,357,1214,23.8
'2018-05-29 15:32:58.00',49.971,753,3,58.5,596.6,1244,357,1214,23.8
'2018-05-29 15:32:59.00',49.972,753,1,58.5,596.5,1244,357,1214,23.8
'2018-05-29 15:33:00.00',49.972,753,1,58.4,596.5,1244,357,1214,23.7
'2018-05-29 15:33:01.00',49.969,754,1,58.4,596.5,1244,357,1214,23.7
'2018-05-29 15:33:02.00',49.971,753,1,58.4,596.5,1243,357,1214,23.7
'2018-05-29 15:33:03.00',49.971,751,1,58.4,596.5,1244,357,1214,23.7
'2018-05-29 15:33:04.00',49.973,753,1,58.4,596.5,1244,357,1214,23.7
'2018-05-29 15:33:04.99',49.976,751,3,58.4,596.5,1244,357,1214,23.7
'2018-05-29 15:33:06.00',49.979,750,2,58.3,596.4,1244,357,1214,23.7
'2018-05-29 15:33:07.00',49.980,752,1,58.3,596.4,1243,357,1214,23.7
'2018-05-29 15:33:08.00',49.981,752,1,58.3,596.3,1242,357,1214,23.8
'2018-05-29 15:33:09.00',49.981,753,0,58.3,596.2,1242,357,1214,23.8
'2018-05-29 15:33:10.00',49.981,753,1,58.3,596.2,1243,357,1212,23.8
'2018-05-29 15:33:11.00',49.982,753,-1,58.3,596.1,1243,357,1212,23.9
'2018-05-29 15:33:12.00',49.983,754,1,58.2,596.1,1243,357,1212,23.9
'2018-05-29 15:33:13.00',49.983,752,1,58.2,596.1,1243,357,1212,23.9
'2018-05-29 15:33:14.00',49.983,754,1,58.2,596.1,1243,358,1212,23.9
'2018-05-29 15:33:15.00',49.986,754,1,58.2,596.0,1243,358,1212,23.8
'2018-05-29 15:33:16.00',49.984,754,0,58.1,596.0,1243,358,1212,23.8
'2018-05-29 15:33:17.00',49.984,755,0,58.1,596.0,1243,358,1213,23.8
'2018-05-29 15:33:17.99',49.986,756,0,58.0,595.9,1243,358,1213,23.8
'2018-05-29 15:33:19.00',49.984,756,-1,58.0,595.9,1244,358,1213,23.8
'2018-05-29 15:33:19.99',49.983,756,2,58.0,595.9,1246,358,1213,23.8
'2018-05-29 15:33:21.00',49.982,756,1,58.0,595.8,1245,357,1213,23.8
'2018-05-29 15:33:22.00',49.980,755,2,58.0,595.8,1245,357,1213,23.8
'2018-05-29 15:33:23.00',49.977,754,3,58.0,595.7,1246,357,1213,23.8
'2018-05-29 15:33:24.00',49.976,754,2,57.9,595.7,1246,357,1213,23.8
'2018-05-29 15:33:25.00',49.976,754,0,57.9,595.7,1246,357,1213,23.8
'2018-05-29 15:33:26.00',49.975,754,-1,57.9,595.7,1246,357,1213,23.8
'2018-05-29 15:33:27.00',49.975,754,-1,57.8,595.6,1247,357,1213,23.8
'2018-05-29 15:33:28.00',49.974,754,0,57.8,595.6,1247,358,1213,23.8
'2018-05-29 15:33:29.00',49.973,754,-1,57.8,595.6,1246,358,1213,23.7
'2018-05-29 15:33:30.00',49.972,752,-1,57.8,595.5,1246,358,1213,23.7
'2018-05-29 15:33:30.99',49.972,753,-3,57.8,595.5,1246,358,1212,23.7
'2018-05-29 15:33:32.00',49.971,754,-3,57.7,595.4,1246,358,1212,23.7
'2018-05-29 15:33:33.00',49.972,754,-3,57.7,595.4,1247,358,1212,23.7
'2018-05-29 15:33:34.00',49.972,755,-3,57.7,595.4,1247,358,1212,23.7
'2018-05-29 15:33:35.00',49.972,754,2,57.7,595.3,1246,358,1212,23.7
'2018-05-29 15:33:36.00',49.973,750,3,57.7,595.3,1246,358,1212,23.7
'2018-05-29 15:33:37.00',49.975,753,2,57.7,595.3,1246,358,1212,23.7
'2018-05-29 15:33:38.00',49.977,752,3,57.7,595.3,1246,358,1214,23.7
'2018-05-29 15:33:39.00',49.978,754,4,57.6,595.2,1246,358,1214,23.7
'2018-05-29 15:33:40.00',49.979,754,2,57.6,595.2,1246,358,1214,23.8
'2018-05-29 15:33:41.00',49.979,754,2,57.6,595.2,1247,358,1214,23.8
'2018-05-29 15:33:41.99',49.980,752,3,57.6,595.1,1247,358,1214,23.8
'2018-05-29 15:33:43.00',49.980,750,2,57.5,595.1,1247,358,1214,23.8
'2018-05-29 15:33:43.99',49.979,752,3,57.5,595.0,1247,358,1214,23.8
'2018-05-29 15:33:45.00',49.976,750,3,57.5,595.0,1247,358,1212,23.8
'2018-05-29 15:33:46.00',49.974,750,-1,57.5,594.9,1247,358,1212,23.8
'2018-05-29 15:33:47.00',49.972,752,0,57.4,594.9,1247,358,1212,23.8
'2018-05-29 15:33:48.00',49.970,754,1,57.4,594.9,1247,357,1212,23.8
'2018-05-29 15:33:49.00',49.968,754,0,57.4,594.9,1247,357,1212,23.8
'2018-05-29 15:33:50.00',49.968,754,0,57.4,594.9,1247,357,1212,23.8
'2018-05-29 15:33:51.00',49.968,755,-1,57.4,594.9,1247,357,1215,23.8
'2018-05-29 15:33:52.00',49.969,757,1,57.3,594.8,1247,357,1215,23.8
'2018-05-29 15:33:53.00',49.970,756,-1,57.3,594.8,1247,357,1215,23.8
'2018-05-29 15:33:54.00',49.971,755,1,57.3,594.7,1247,357,1215,23.8
'2018-05-29 15:33:54.99',49.971,754,3,57.3,594.7,1246,358,1215,23.8
'2018-05-29 15:33:56.00',49.971,754,0,57.3,594.6,1246,358,1215,23.8
'2018-05-29 15:33:56.99',49.972,754,1,57.3,594.6,1246,358,1215,23.8
'2018-05-29 15:33:58.00',49.975,757,-1,57.3,594.5,1246,358,1213,23.8
'2018-05-29 15:33:59.00',49.975,757,-1,57.2,594.5,1247,358,1213,23.8
'2018-05-29 15:34:00.00',49.976,750,4,57.2,594.4,1247,358,1213,23.8
'2018-05-29 15:34:01.00',49.978,750,2,57.2,594.4,1247,358,1213,23.8
'2018-05-29 15:34:02.00',49.976,750,3,57.1,594.4,1247,358,1213,23.8
'2018-05-29 15:34:03.00',49.976,752,2,57.1,594.4,1248,357,1213,23.8
'2018-05-29 15:34:04.00',49.976,754,2,57.1,594.4,1248,357,1213,23.8
'2018-05-29 15:34:05.00',49.976,754,0,57.0,594.4,1248,357,1214,23.9
'2018-05-29 15:34:06.00',49.974,754,0,57.0,594.3,1248,357,1214,23.9
'2018-05-29 15:34:07.00',49.976,753,1,57.0,594.3,1249,357,1214,23.9
'2018-05-29 15:34:07.99',49.975,752,0,57.0,594.2,1249,357,1214,23.9
'2018-05-29 15:34:09.00',49.977,754,-1,57.0,594.2,1249,357,1214,23.9
'2018-05-29 15:34:10.00',49.977,754,0,56.9,594.1,1249,357,1214,23.9
'2018-05-29 15:34:11.00',49.978,756,-1,56.9,594.1,1249,357,1214,23.9
'2018-05-29 15:34:12.00',49.978,757,-1,56.8,594.1,1249,357,1214,23.9
'2018-05-29 15:34:13.00',49.978,755,-3,56.8,594.0,1249,357,1214,23.9
'2018-05-29 15:34:14.00',49.978,755,3,56.8,594.0,1249,357,1214,23.9
'2018-05-29 15:34:15.00',49.977,754,2,56.8,594.0,1250,357,1214,23.9
'2018-05-29 15:34:16.00',49.977,755,2,56.8,593.9,1250,357,1214,24.0
'2018-05-29 15:34:17.00',49.978,754,-1,56.8,593.9,1250,357,1214,24.0
'2018-05-29 15:34:18.00',49.977,754,-3,56.8,593.9,1250,357,1213,24.0
'2018-05-29 15:34:19.00',49.978,754,1,56.7,593.8,1250,357,1213,24.0
'2018-05-29 15:34:20.00',49.980,752,-1,56.7,593.8,1250,357,1213,24.0
'2018-05-29 15:34:20.99',49.982,752,0,56.7,593.8,1250,357,1213,24.0
'2018-05-29 15:34:22.00',49.983,752,1,56.7,593.7,1251,357,1213,24.0
'2018-05-29 15:34:22.99',49.982,752,-1,56.7,593.7,1251,357,1213,24.1
'2018-05-29 15:34:24.00',49.983,753,2,56.7,593.6,1251,357,1215,24.1
'2018-05-29 15:34:25.00',49.982,752,-2,56.7,593.6,1251,357,1215,24.1
'2018-05-29 15:34:26.00',49.980,754,-5,56.6,593.6,1251,357,1215,24.1
'2018-05-29 15:34:27.00',49.980,754,-4,56.6,593.6,1250,357,1215,24.1
'2018-05-29 15:34:28.00',49.980,755,-3,56.6,593.5,1251,357,1215,24.2
'2018-05-29 15:34:29.00',49.980,754,-3,56.6,593.5,1251,357,1215,24.2
'2018-05-29 15:34:30.00',49.980,752,1,56.5,593.5,1251,357,1215,24.2
'2018-05-29 15:34:31.00',49.981,752,1,56.5,593.4,1251,357,1215,24.2
'2018-05-29 15:34:32.00',49.980,752,1,56.5,593.3,1251,357,1215,24.2
'2018-05-29 15:34:33.00',49.977,752,1,56.4,593.3,1251,357,1215,24.2
'2018-05-29 15:34:33.99',49.975,753,1,56.4,593.3,1251,357,1215,24.2
'2018-05-29 15:34:35.00',49.971,752,1,56.4,593.2,1251,357,1215,24.2
'2018-05-29 15:34:36.00',49.968,753,-1,56.4,593.2,1251,357,1215,24.2
'2018-05-29 15:34:37.00',49.966,750,3,56.4,593.2,1251,357,1214,24.2
'2018-05-29 15:34:38.00',49.964,752,4,56.4,593.2,1251,357,1214,24.2
'2018-05-29 15:34:39.00',49.965,752,3,56.4,593.2,1250,357,1214,24.2
'2018-05-29 15:34:40.00',49.961,753,2,56.3,593.1,1251,357,1214,24.2
'2018-05-29 15:34:41.00',49.961,754,0,56.3,593.1,1251,357,1214,24.2
'2018-05-29 15:34:42.00',49.960,753,3,56.3,593.1,1251,357,1214,24.3
'2018-05-29 15:34:43.00',49.958,754,-1,56.3,593.0,1251,357,1214,24.3
'2018-05-29 15:34:44.00',49.956,756,-3,56.2,592.9,1251,357,1215,24.3
'2018-05-29 15:34:45.00',49.954,754,0,56.2,592.9,1251,357,1215,24.3
'2018-05-29 15:34:46.00',49.953,754,3,56.2,592.9,1250,357,1215,24.4
'2018-05-29 15:34:46.99',49.953,754,-3,56.2,592.8,1250,357,1215,24.4
'2018-05-29 15:34:48.00',49.952,755,0,56.2,592.8,1249,357,1215,24.4
'2018-05-29 15:34:48.99',49.951,755,3,56.1,592.7,1249,357,1215,24.4
'2018-05-29 15:34:50.00',49.950,754,1,56.1,592.7,1249,357,1215,24.4
'2018-05-29 15:34:51.00',49.948,754,-1,56.1,592.7,1251,357,1215,24.4
'2018-05-29 15:34:52.00',49.947,753,1,56.1,592.7,1251,357,1215,24.4
'2018-05-29 15:34:53.00',49.947,754,0,56.0,592.7,1253,357,1215,24.4
'2018-05-29 15:34:54.00',49.945,755,-3,55.9,592.7,1253,357,1215,24.4
'2018-05-29 15:34:55.00',49.945,754,2,55.9,592.6,1253,357,1215,24.4
'2018-05-29 15:34:56.00',49.944,751,1,55.9,592.5,1253,357,1215,24.4
'2018-05-29 15:34:57.00',49.945,755,3,55.8,592.5,1253,357,1213,24.4
'2018-05-29 15:34:58.00',49.949,752,3,55.8,592.5,1254,357,1213,24.4
'2018-05-29 15:34:59.00',49.952,750,4,55.8,592.4,1254,357,1213,24.4
'2018-05-29 15:34:59.99',49.954,754,1,55.8,592.4,1254,357,1213,24.4
'2018-05-29 15:35:01.00',49.961,753,1,55.8,592.3,1254,357,1213,24.4
'2018-05-29 15:35:02.00',49.962,752,3,55.8,592.3,1254,357,1213,24.4
'2018-05-29 15:35:03.00',49.968,752,1,55.7,592.3,1254,357,1212,24.4
'2018-05-29 15:35:04.00',49.968,755,-2,55.7,592.3,1253,357,1212,24.4
'2018-05-29 15:35:05.00',49.970,757,-1,55.7,592.3,1253,357,1212,24.4
'2018-05-29 15:35:06.00',49.971,757,-1,55.7,592.2,1253,357,1212,24.4
'2018-05-29 15:35:07.00',49.974,755,-2,55.7,592.1,1253,357,1212,24.4
'2018-05-29 15:35:08.00',49.975,754,-1,55.7,592.1,1254,357,1212,24.4
'2018-05-29 15:35:09.00',49.977,754,0,55.7,592.1,1254,357,1212,24.4
'2018-05-29 15:35:10.00',49.977,754,0,55.7,592.1,1254,357,1212,24.4
'2018-05-29 15:35:11.00',49.974,757,-2,55.6,592.1,1255,357,1212,24.5
'2018-05-29 15:35:12.00',49.971,755,-3,55.6,592.0,1255,357,1212,24.5
'2018-05-29 15:35:12.99',49.969,757,-2,55.6,592.0,1256,357,1212,24.5
'2018-05-29 15:35:14.00',49.965,754,3,55.6,591.9,1256,357,1212,24.5
'2018-05-29 15:35:15.00',49.962,755,3,55.6,591.9,1256,357,1212,24.5
'2018-05-29 15:35:16.00',49.956,755,3,55.6,591.8,1256,357,1215,24.5
'2018-05-29 15:35:17.00',49.955,754,1,55.5,591.8,1256,357,1215,24.5
'2018-05-29 15:35:18.00',49.951,752,1,55.5,591.8,1256,357,1215,24.6
'2018-05-29 15:35:19.00',49.951,754,0,55.5,591.7,1256,357,1215,24.6
'2018-05-29 15:35:20.00',49.950,755,-3,55.4,591.6,1255,357,1215,24.6
'2018-05-29 15:35:21.00',49.946,754,-2,55.4,591.6,1255,357,1215,24.6
'2018-05-29 15:35:22.00',49.941,749,1,55.4,591.6,1255,357,1215,24.6
'2018-05-29 15:35:23.00',49.940,753,-1,55.4,591.6,1255,357,1213,24.6
'2018-05-29 15:35:23.99',49.937,753,2,55.4,591.6,1255,357,1213,24.6
'2018-05-29 15:35:25.00',49.937,757,-1,55.4,591.5,1255,357,1213,24.6
'2018-05-29 15:35:25.99',49.934,754,2,55.3,591.5,1255,357,1213,24.6
'2018-05-29 15:35:27.00',49.933,754,0,55.3,591.5,1255,357,1213,24.6
'2018-05-29 15:35:28.00',49.932,755,-1,55.3,591.4,1254,357,1213,24.6
'2018-05-29 15:35:29.00',49.932,753,0,55.2,591.4,1254,357,1214,24.6
'2018-05-29 15:35:30.00',49.930,755,-1,55.2,591.4,1255,357,1214,24.6
'2018-05-29 15:35:31.00',49.929,752,-1,55.2,591.3,1255,357,1214,24.6
'2018-05-29 15:35:32.00',49.926,754,0,55.2,591.2,1255,357,1214,24.6
'2018-05-29 15:35:33.00',49.921,755,-4,55.2,591.2,1255,357,1214,24.6
'2018-05-29 15:35:34.00',49.927,750,1,55.1,591.2,1255,357,1214,24.6
'2018-05-29 15:35:35.00',49.926,753,3,55.1,591.2,1255,357,1214,24.6
'2018-05-29 15:35:36.00',49.927,750,3,55.1,591.2,1255,357,1212,24.7
'2018-05-29 15:35:36.99',49.928,752,1,55.1,591.1,1255,357,1212,24.7
'2018-05-29 15:35:38.00',49.931,751,1,55.0,591.0,1255,357,1212,24.7
'2018-05-29 15:35:39.00',49.932,754,1,55.0,591.0,1255,357,1212,24.7
'2018-05-29 15:35:40.00',49.935,756,-3,54.9,591.0,1255,357,1212,24.8
'2018-05-29 15:35:41.00',49.937,752,1,54.9,591.0,1255,357,1212,24.8
'2018-05-29 15:35:42.00',49.938,754,-3,54.9,591.0,1254,357,1211,24.8
'2018-05-29 15:35:43.00',49.938,753,-1,54.9,590.9,1254,357,1211,24.8
'2018-05-29 15:35:44.00',49.940,754,2,54.8,590.8,1255,357,1211,24.8
'2018-05-29 15:35:45.00',49.941,754,-2,54.8,590.8,1255,357,1211,24.8
'2018-05-29 15:35:46.00',49.941,751,-1,54.8,590.8,1255,357,1211,24.8
'2018-05-29 15:35:47.00',49.940,752,-2,54.8,590.8,1255,357,1211,24.8
'2018-05-29 15:35:48.00',49.938,755,-4,54.8,590.8,1255,357,1212,24.8
'2018-05-29 15:35:49.00',49.938,752,-1,54.7,590.7,1255,357,1212,24.8
'2018-05-29 15:35:49.99',49.935,751,2,54.7,590.7,1255,357,1212,24.8
'2018-05-29 15:35:51.00',49.932,750,0,54.7,590.6,1255,357,1212,24.8
'2018-05-29 15:35:51.99',49.932,748,3,54.7,590.6,1255,357,1212,24.8
'2018-05-29 15:35:53.00',49.933,753,3,54.7,590.6,1255,357,1212,24.8
'2018-05-29 15:35:54.00',49.936,753,1,54.7,590.6,1256,357,1212,24.8
'2018-05-29 15:35:55.00',49.935,754,-1,54.7,590.5,1256,357,1214,24.8
'2018-05-29 15:35:56.00',49.936,755,-3,54.7,590.5,1255,357,1214,24.8
'2018-05-29 15:35:57.00',49.936,754,1,54.6,590.4,1255,357,1214,24.8
'2018-05-29 15:35:58.00',49.940,755,-1,54.6,590.4,1255,357,1214,24.8
'2018-05-29 15:35:59.00',49.943,755,-2,54.6,590.4,1255,357,1214,24.8
'2018-05-29 15:36:00.00',49.944,752,3,54.6,590.4,1254,357,1214,24.8
'2018-05-29 15:36:01.00',49.949,754,0,54.6,590.3,1254,357,1214,24.8
'2018-05-29 15:36:02.00',49.950,753,-2,54.5,590.3,1254,357,1212,24.9
'2018-05-29 15:36:02.99',49.955,753,2,54.5,590.2,1254,357,1212,24.9
'2018-05-29 15:36:04.00',49.956,753,-4,54.5,590.2,1255,357,1212,24.9
'2018-05-29 15:36:05.00',49.955,754,-3,54.5,590.2,1255,357,1212,24.9
'2018-05-29 15:36:06.00',49.954,755,-4,54.5,590.2,1255,357,1212,24.9
'2018-05-29 15:36:07.00',49.950,751,1,54.4,590.1,1255,357,1212,24.9
'2018-05-29 15:36:08.00',49.948,752,2,54.4,590.1,1255,357,1214,24.9
'2018-05-29 15:36:09.00',49.946,752,-1,54.4,590.0,1255,357,1214,25.0
'2018-05-29 15:36:10.00',49.940,750,3,54.4,590.0,1255,357,1214,25.0
'2018-05-29 15:36:11.00',49.934,750,-1,54.4,590.0,1255,357,1214,25.0
'2018-05-29 15:36:12.00',49.925,752,1,54.4,590.0,1255,357,1214,25.0
'2018-05-29 15:36:13.00',49.914,753,-1,54.3,589.9,1255,357,1214,25.0
'2018-05-29 15:36:14.00',49.907,753,-1,54.3,589.9,1255,357,1214,25.0
'2018-05-29 15:36:15.00',49.900,757,-2,54.3,589.8,1255,357,1214,25.0
'2018-05-29 15:36:15.99',49.893,752,0,54.2,589.8,1255,357,1214,25.0
'2018-05-29 15:36:17.00',49.890,754,-1,54.2,589.8,1255,357,1214,25.0
'2018-05-29 15:36:17.99',49.886,753,-3,54.2,589.8,1256,357,1214,25.0
'2018-05-29 15:36:19.00',49.881,751,1,54.2,589.6,1256,357,1214,25.0
'2018-05-29 15:36:20.00',49.877,748,2,54.2,589.6,1256,357,1214,25.0
'2018-05-29 15:36:21.00',49.876,752,1,54.1,589.6,1256,357,1214,25.0
'2018-05-29 15:36:22.00',49.874,757,-1,54.1,589.6,1256,357,1214,25.0
'2018-05-29 15:36:23.00',49.874,754,0,54.0,589.6,1256,357,1214,25.0
'2018-05-29 15:36:24.00',49.874,753,1,54.0,589.6,1257,357,1214,25.0
'2018-05-29 15:36:25.00',49.876,753,-1,53.9,589.5,1257,357,1214,25.0
'2018-05-29 15:36:26.00',49.878,753,-3,53.9,589.5,1257,357,1214,25.0
'2018-05-29 15:36:27.00',49.880,750,2,53.9,589.4,1257,357,1214,25.0
'2018-05-29 15:36:28.00',49.879,751,0,53.9,589.4,1257,357,1214,25.0
'2018-05-29 15:36:28.99',49.880,754,-2,53.9,589.4,1257,357,1213,25.0
'2018-05-29 15:36:30.00',49.880,754,-2,53.8,589.4,1256,357,1213,25.0
'2018-05-29 15:36:31.00',49.886,751,1,53.8,589.2,1255,357,1213,25.0
'2018-05-29 15:36:32.00',49.889,752,-1,53.8,589.2,1255,357,1213,25.0
'2018-05-29 15:36:33.00',49.894,753,-4,53.8,589.1,1255,357,1213,25.0
'2018-05-29 15:36:34.00',49.894,750,0,53.8,589.1,1255,357,1213,25.0
'2018-05-29 15:36:35.00',49.896,750,2,53.7,589.1,1255,357,1214,25.0
'2018-05-29 15:36:36.00',49.899,752,2,53.7,589.1,1255,357,1214,25.0
'2018-05-29 15:36:37.00',49.902,750,0,53.7,589.1,1255,357,1214,25.0
'2018-05-29 15:36:38.00',49.906,757,-1,53.7,589.1,1255,357,1214,25.0
'2018-05-29 15:36:39.00',49.907,753,3,53.7,589.0,1255,357,1214,25.0
'2018-05-29 15:36:40.00',49.909,757,-2,53.7,588.9,1255,357,1214,25.0
'2018-05-29 15:36:41.00',49.909,753,0,53.7,588.9,1255,357,1214,25.0
'2018-05-29 15:36:41.99',49.909,755,-1,53.6,588.9,1256,357,1212,25.0
'2018-05-29 15:36:43.00',49.907,752,-3,53.6,588.9,1257,357,1212,25.0
'2018-05-29 15:36:43.99',49.906,752,-3,53.6,588.8,1258,357,1212,25.0
'2018-05-29 15:36:45.00',49.904,752,1,53.6,588.8,1258,357,1212,25.0
'2018-05-29 15:36:46.00',49.903,750,2,53.6,588.8,1258,357,1212,25.0
'2018-05-29 15:36:47.00',49.902,753,1,53.6,588.8,1258,357,1212,25.0
'2018-05-29 15:36:48.00',49.901,752,-1,53.6,588.8,1258,357,1212,25.0
'2018-05-29 15:36:49.00',49.901,755,-2,53.5,588.7,1258,357,1212,25.0
'2018-05-29 15:36:50.00',49.899,755,-3,53.5,588.7,1258,357,1212,25.0
'2018-05-29 15:36:51.00',49.899,755,-1,53.5,588.6,1258,357,1212,25.0
'2018-05-29 15:36:52.00',49.899,755,-1,53.5,588.6,1258,357,1212,25.0
'2018-05-29 15:36:52.99',49.899,752,0,53.5,588.5,1258,357,1212,25.0
'2018-05-29 15:36:54.00',49.898,753,-3,53.4,588.5,1259,357,1213,25.0
'2018-05-29 15:36:54.99',49.897,752,3,53.4,588.5,1258,357,1213,25.0
'2018-05-29 15:36:56.00',49.899,750,3,53.4,588.4,1258,357,1213,25.0
'2018-05-29 15:36:57.00',49.897,752,3,53.3,588.3,1258,357,1213,25.0
'2018-05-29 15:36:58.00',49.895,755,1,53.3,588.3,1258,358,1213,25.0
'2018-05-29 15:36:59.00',49.894,755,1,53.3,588.3,1258,358,1213,25.0
'2018-05-29 15:37:00.00',49.893,755,-2,53.3,588.3,1258,358,1213,25.0
'2018-05-29 15:37:01.00',49.894,753,-1,53.2,588.3,1258,358,1211,25.0
'2018-05-29 15:37:02.00',49.895,752,0,53.2,588.3,1258,358,1211,25.0
'2018-05-29 15:37:03.00',49.896,752,-3,53.2,588.3,1259,358,1211,25.0
'2018-05-29 15:37:04.00',49.898,750,-2,53.2,588.2,1259,358,1211,25.0
'2018-05-29 15:37:05.00',49.900,752,2,53.2,588.1,1259,358,1211,25.0
'2018-05-29 15:37:05.99',49.902,750,1,53.1,588.1,1259,358,1211,25.0
'2018-05-29 15:37:07.00',49.903,752,2,53.1,588.1,1259,358,1211,25.1
'2018-05-29 15:37:08.00',49.904,754,0,53.1,588.0,1259,358,1211,25.1
'2018-05-29 15:37:09.00',49.903,754,0,53.0,587.9,1259,358,1211,25.1
'2018-05-29 15:37:10.00',49.902,752,-4,52.9,587.9,1259,358,1211,25.1
'2018-05-29 15:37:11.00',49.901,753,0,52.9,587.9,1259,357,1211,25.1
'2018-05-29 15:37:12.00',49.900,754,-1,52.9,587.9,1259,357,1211,25.1
'2018-05-29 15:37:13.00',49.900,754,0,52.9,587.9,1259,357,1211,25.1
'2018-05-29 15:37:14.00',49.899,754,-3,52.9,587.9,1259,357,1213,25.1
'2018-05-29 15:37:15.00',49.899,753,3,52.9,587.9,1260,357,1213,25.1
'2018-05-29 15:37:16.00',49.900,753,3,52.8,587.8,1260,357,1213,25.1
'2018-05-29 15:37:17.00',49.900,753,0,52.8,587.8,1260,357,1213,25.1
'2018-05-29 15:37:18.00',49.898,754,-3,52.8,587.8,1260,357,1213,25.1
'2018-05-29 15:37:18.99',49.895,751,0,52.7,587.7,1260,357,1213,25.1
'2018-05-29 15:37:20.00',49.890,755,0,52.7,587.6,1260,357,1212,25.1
'2018-05-29 15:37:20.99',49.889,752,-1,52.7,587.6,1260,357,1212,25.1
'2018-05-29 15:37:22.00',49.886,751,0,52.7,587.6,1260,357,1212,25.1
'2018-05-29 15:37:23.00',49.884,755,-1,52.7,587.6,1260,357,1212,25.1
'2018-05-29 15:37:24.00',49.882,752,-1,52.7,587.6,1260,357,1212,25.1
'2018-05-29 15:37:25.00',49.883,751,1,52.7,587.6,1260,357,1212,25.1
'2018-05-29 15:37:26.00',49.882,754,2,52.7,587.5,1260,357,1213,25.1
'2018-05-29 15:37:27.00',49.883,752,-1,52.6,587.5,1260,357,1213,25.1
'2018-05-29 15:37:28.00',49.884,753,0,52.6,587.4,1260,357,1213,25.1
'2018-05-29 15:37:29.00',49.887,754,-1,52.6,587.4,1260,357,1213,25.1
'2018-05-29 15:37:30.00',49.890,754,1,52.6,587.4,1261,357,1213,25.1
'2018-05-29 15:37:31.00',49.892,752,0,52.6,587.3,1261,357,1213,25.1
'2018-05-29 15:37:31.99',49.894,754,-2,52.6,587.3,1261,357,1213,25.1
'2018-05-29 15:37:33.00',49.898,753,0,52.6,587.2,1261,357,1213,25.1
'2018-05-29 15:37:34.00',49.901,752,1,52.6,587.2,1261,357,1213,25.1
'2018-05-29 15:37:35.00',49.904,755,-2,52.6,587.2,1261,357,1213,25.1
'2018-05-29 15:37:36.00',49.906,754,2,52.5,587.2,1261,357,1213,25.1
'2018-05-29 15:37:37.00',49.907,754,-1,52.5,587.2,1261,357,1213,25.1
'2018-05-29 15:37:38.00',49.909,752,2,52.5,587.2,1261,357,1213,25.1
'2018-05-29 15:37:39.00',49.909,753,0,52.5,587.1,1261,357,1213,25.1
'2018-05-29 15:37:40.00',49.910,755,-2,52.5,587.0,1261,357,1212,25.1
'2018-05-29 15:37:41.00',49.911,752,-1,52.4,587.0,1261,357,1212,25.1
'2018-05-29 15:37:42.00',49.914,752,-2,52.4,587.0,1262,357,1212,25.1
'2018-05-29 15:37:43.00',49.914,751,1,52.4,587.0,1262,357,1212,25.1
'2018-05-29 15:37:44.00',49.915,750,-1,52.3,586.9,1262,357,1212,25.1
'2018-05-29 15:37:44.99',49.915,753,1,52.3,586.8,1262,357,1212,25.1
'2018-05-29 15:37:46.00',49.915,757,-4,52.3,586.8,1262,357,1210,25.1
'2018-05-29 15:37:46.99',49.916,752,-1,52.2,586.8,1262,357,1210,25.1
'2018-05-29 15:37:48.00',49.917,755,0,52.2,586.8,1262,357,1210,25.1
'2018-05-29 15:37:49.00',49.919,754,3,52.2,586.8,1262,357,1210,25.1
'2018-05-29 15:37:50.00',49.920,754,0,52.1,586.8,1262,358,1210,25.1
'2018-05-29 15:37:51.00',49.922,751,1,52.1,586.7,1263,358,1210,25.1
'2018-05-29 15:37:52.00',49.924,754,-3,52.1,586.7,1263,358,1210,25.1
'2018-05-29 15:37:53.00',49.924,753,-3,52.1,586.6,1263,358,1209,25.1
'2018-05-29 15:37:54.00',49.922,751,-1,52.0,586.6,1263,358,1209,25.1
'2018-05-29 15:37:55.00',49.920,754,1,52.0,586.6,1263,358,1209,25.1
'2018-05-29 15:37:56.00',49.917,751,2,52.0,586.5,1262,358,1209,25.1
'2018-05-29 15:37:57.00',49.913,753,0,51.9,586.4,1262,358,1209,25.1
'2018-05-29 15:37:57.99',49.912,754,-2,51.9,586.4,1262,358,1209,25.1
'2018-05-29 15:37:59.00',49.909,754,-1,51.9,586.4,1262,358,1209,25.1
'2018-05-29 15:38:00.00',49.909,755,1,51.9,586.4,1262,358,1210,25.1
'2018-05-29 15:38:01.00',49.908,753,-1,51.9,586.4,1262,358,1210,25.1
'2018-05-29 15:38:02.00',49.905,754,0,51.8,586.4,1262,358,1210,25.1
'2018-05-29 15:38:03.00',49.905,752,0,51.8,586.3,1262,358,1210,25.1
'2018-05-29 15:38:04.00',49.903,754,-4,51.8,586.3,1262,358,1210,25.1
'2018-05-29 15:38:05.00',49.901,750,0,51.8,586.2,1262,358,1210,25.1
'2018-05-29 15:38:06.00',49.898,750,1,51.7,586.2,1262,358,1209,25.1
'2018-05-29 15:38:07.00',49.898,752,0,51.7,586.2,1262,358,1209,25.1
'2018-05-29 15:38:08.00',49.897,752,-1,51.7,586.1,1264,358,1209,25.1
'2018-05-29 15:38:09.00',49.898,755,-3,51.7,586.0,1264,358,1209,25.1
'2018-05-29 15:38:10.00',49.899,754,0,51.7,586.0,1264,358,1209,25.1
'2018-05-29 15:38:10.99',49.901,753,-1,51.7,586.0,1264,358,1209,25.1
'2018-05-29 15:38:12.00',49.904,753,0,51.6,586.0,1264,358,1209,25.1
'2018-05-29 15:38:12.99',49.907,750,0,51.6,586.0,1264,358,1211,25.1
'2018-05-29 15:38:14.00',49.913,755,-3,51.6,586.0,1264,358,1211,25.1
'2018-05-29 15:38:15.00',49.920,753,-1,51.6,585.9,1264,358,1211,25.1
'2018-05-29 15:38:16.00',49.926,753,0,51.6,585.9,1264,358,1211,25.1
'2018-05-29 15:38:17.00',49.929,754,0,51.6,585.8,1264,358,1211,25.1
'2018-05-29 15:38:18.00',49.932,751,3,51.6,585.8,1264,358,1211,25.1
'2018-05-29 15:38:19.00',49.936,753,1,51.6,585.8,1263,358,1210,25.1
'2018-05-29 15:38:20.00',49.937,752,2,51.6,585.7,1263,358,1210,25.1
'2018-05-29 15:38:21.00',49.939,752,-1,51.6,585.6,1263,358,1210,25.1
'2018-05-29 15:38:22.00',49.939,752,-1,51.6,585.6,1263,358,1210,25.1
'2018-05-29 15:38:23.00',49.937,750,-1,51.6,585.6,1263,357,1210,25.1
'2018-05-29 15:38:23.99',49.934,752,-1,51.5,585.6,1263,357,1210,25.1
'2018-05-29 15:38:25.00',49.934,749,1,51.5,585.6,1263,357,1210,25.1
'2018-05-29 15:38:26.00',49.934,750,1,51.4,585.6,1263,357,1210,25.1
'2018-05-29 15:38:27.00',49.935,752,0,51.4,585.5,1263,357,1210,25.1
'2018-05-29 15:38:28.00',49.937,752,-1,51.4,585.5,1262,357,1210,25.1
'2018-05-29 15:38:29.00',49.937,755,-3,51.4,585.5,1262,358,1210,25.1
'2018-05-29 15:38:30.00',49.939,755,-1,51.3,585.4,1262,358,1210,25.1
'2018-05-29 15:38:31.00',49.941,754,-1,51.3,585.4,1263,358,1210,25.1
'2018-05-29 15:38:32.00',49.943,755,-3,51.3,585.4,1263,358,1211,25.1
'2018-05-29 15:38:33.00',49.943,754,2,51.2,585.3,1263,358,1211,25.1
'2018-05-29 15:38:34.00',49.945,752,1,51.2,585.2,1263,358,1211,25.1
'2018-05-29 15:38:34.99',49.946,754,-2,51.1,585.2,1263,358,1211,25.1
'2018-05-29 15:38:36.00',49.947,751,-1,51.1,585.2,1263,358,1211,25.1
'2018-05-29 15:38:36.99',49.948,751,-1,51.1,585.2,1263,358,1211,25.1
'2018-05-29 15:38:38.00',49.948,754,-4,51.1,585.2,1263,358,1209,25.1
'2018-05-29 15:38:39.00',49.946,750,2,51.1,585.2,1263,358,1209,25.1
'2018-05-29 15:38:40.00',49.946,750,1,51.1,585.2,1264,358,1209,25.1
'2018-05-29 15:38:41.00',49.945,751,1,51.0,585.1,1264,358,1209,25.1
'2018-05-29 15:38:42.00',49.943,753,0,51.0,585.1,1264,358,1209,25.1
'2018-05-29 15:38:43.00',49.942,754,0,50.9,585.1,1264,358,1209,25.1
'2018-05-29 15:38:44.00',49.941,755,-2,50.9,585.0,1266,358,1210,25.1
'2018-05-29 15:38:45.00',49.940,754,-1,50.9,584.9,1266,358,1210,25.1
'2018-05-29 15:38:46.00',49.940,754,-2,50.9,584.9,1266,358,1210,25.1
'2018-05-29 15:38:47.00',49.941,754,-3,50.8,584.9,1266,358,1210,25.1
'2018-05-29 15:38:47.99',49.941,754,1,50.8,584.9,1266,358,1210,25.1
'2018-05-29 15:38:49.00',49.941,754,0,50.8,584.9,1266,358,1210,25.1
'2018-05-29 15:38:49.99',49.942,754,-1,50.8,584.9,1266,358,1211,25.1
'2018-05-29 15:38:51.00',49.943,753,0,50.7,584.8,1266,358,1211,25.1
'2018-05-29 15:38:52.00',49.943,750,-3,50.7,584.8,1266,358,1211,25.1
'2018-05-29 15:38:53.00',49.943,755,-1,50.7,584.7,1266,358,1211,25.1
'2018-05-29 15:38:54.00',49.944,753,0,50.7,584.7,1266,358,1211,25.1
'2018-05-29 15:38:55.00',49.945,754,1,50.7,584.7,1266,358,1211,25.1
'2018-05-29 15:38:56.00',49.946,751,2,50.7,584.6,1266,358,1211,25.1
'2018-05-29 15:38:57.00',49.947,752,3,50.6,584.6,1266,358,1210,25.1
'2018-05-29 15:38:58.00',49.945,750,2,50.6,584.5,1266,358,1210,25.1
'2018-05-29 15:38:59.00',49.943,750,-1,50.6,584.5,1266,358,1210,25.1
'2018-05-29 15:39:00.00',49.942,752,1,50.6,584.5,1266,358,1210,25.1
'2018-05-29 15:39:00.99',49.940,752,-1,50.6,584.5,1266,358,1210,25.1
'2018-05-29 15:39:02.00',49.940,757,-1,50.6,584.5,1266,358,1210,25.1
'2018-05-29 15:39:03.00',49.941,754,2,50.6,584.5,1266,358,1211,25.1
'2018-05-29 15:39:04.00',49.942,756,-1,50.6,584.4,1266,358,1211,25.1
'2018-05-29 15:39:05.00',49.945,757,1,50.6,584.4,1266,358,1211,25.1
'2018-05-29 15:39:06.00',49.948,755,2,50.6,584.3,1266,358,1211,25.1
'2018-05-29 15:39:07.00',49.952,754,0,50.6,584.3,1266,358,1211,25.1
'2018-05-29 15:39:08.00',49.956,755,0,50.6,584.3,1266,358,1211,25.1
'2018-05-29 15:39:09.00',49.961,752,1,50.5,584.3,1266,358,1211,25.1
'2018-05-29 15:39:10.00',49.964,753,1,50.5,584.1,1266,358,1211,25.1
'2018-05-29 15:39:11.00',49.965,751,-1,50.5,584.1,1266,358,1211,25.1
'2018-05-29 15:39:12.00',49.966,754,-3,50.5,584.1,1266,357,1211,25.1
'2018-05-29 15:39:13.00',49.966,755,-2,50.4,584.1,1266,357,1211,25.1
'2018-05-29 15:39:13.99',49.965,750,-1,50.4,584.1,1266,357,1211,25.1
'2018-05-29 15:39:15.00',49.960,752,0,50.4,584.1,1266,357,1212,25.1
'2018-05-29 15:39:15.99',49.957,752,0,50.3,584.1,1266,357,1212,25.1
'2018-05-29 15:39:17.00',49.956,753,2,50.3,584.0,1266,357,1212,25.1
'2018-05-29 15:39:18.00',49.956,751,2,50.2,584.0,1266,358,1212,25.1
'2018-05-29 15:39:19.00',49.952,750,2,50.2,584.0,1267,358,1212,25.1
'2018-05-29 15:39:20.00',49.949,751,0,50.1,583.9,1267,358,1212,25.1
'2018-05-29 15:39:21.00',49.947,753,-1,50.1,583.9,1267,358,1212,25.1
'2018-05-29 15:39:22.00',49.945,752,1,50.1,583.8,1266,358,1212,25.1
'2018-05-29 15:39:23.00',49.943,755,-2,50.1,583.8,1266,358,1212,25.1
'2018-05-29 15:39:24.00',49.943,754,-1,50.1,583.8,1266,358,1212,25.1
'2018-05-29 15:39:25.00',49.944,753,-1,50.1,583.8,1266,358,1212,25.1
'2018-05-29 15:39:26.00',49.945,754,-3,50.0,583.8,1266,358,1212,25.1
'2018-05-29 15:39:26.99',49.946,755,-1,50.0,583.8,1266,358,1212,25.1
'2018-05-29 15:39:28.00',49.948,753,1,49.9,583.8,1266,358,1211,25.1
'2018-05-29 15:39:29.00',49.951,754,-1,49.9,583.7,1266,358,1211,25.1
'2018-05-29 15:39:30.00',49.950,753,-1,49.9,583.6,1266,358,1211,25.1
'2018-05-29 15:39:31.00',49.951,751,-2,49.9,583.6,1266,358,1211,25.1
'2018-05-29 15:39:32.00',49.951,753,-2,49.9,583.5,1266,357,1211,25.1
'2018-05-29 15:39:33.00',49.949,753,-4,49.8,583.5,1267,357,1211,25.1
'2018-05-29 15:39:34.00',49.948,752,-1,49.8,583.5,1268,357,1213,25.1
'2018-05-29 15:39:35.00',49.946,750,1,49.8,583.4,1268,357,1213,25.1
'2018-05-29 15:39:36.00',49.944,752,1,49.7,583.4,1268,357,1213,25.1
'2018-05-29 15:39:37.00',49.939,751,2,49.7,583.4,1268,357,1213,25.1
'2018-05-29 15:39:38.00',49.937,749,0,49.7,583.4,1268,357,1213,25.1
'2018-05-29 15:39:39.00',49.935,753,-1,49.7,583.4,1268,357,1213,25.1
'2018-05-29 15:39:39.99',49.934,752,1,49.7,583.4,1268,357,1213,25.1
'2018-05-29 15:39:41.00',49.933,755,-3,49.6,583.4,1267,357,1212,25.1
'2018-05-29 15:39:41.99',49.931,754,1,49.6,583.3,1268,357,1212,25.1
'2018-05-29 15:39:43.00',49.928,754,-1,49.6,583.3,1268,357,1212,25.1
'2018-05-29 15:39:44.00',49.928,752,-1,49.6,583.2,1268,357,1212,25.1
'2018-05-29 15:39:45.00',49.925,753,-3,49.6,583.2,1267,357,1212,25.1
'2018-05-29 15:39:46.00',49.924,755,-2,49.6,583.1,1267,357,1212,25.1
'2018-05-29 15:39:47.00',49.921,750,0,49.6,583.1,1267,357,1212,25.1
'2018-05-29 15:39:48.00',49.921,752,2,49.6,583.1,1267,357,1212,25.1
'2018-05-29 15:39:49.00',49.922,750,2,49.6,583.1,1267,357,1212,25.1
'2018-05-29 15:39:50.00',49.926,750,-1,49.6,583.1,1267,357,1212,25.1
'2018-05-29 15:39:51.00',49.926,752,-1,49.6,583.1,1267,357,1212,25.1
'2018-05-29 15:39:52.00',49.925,754,-3,49.6,583.1,1267,357,1212,25.1
'2018-05-29 15:39:52.99',49.924,754,-1,49.6,583.0,1267,357,1212,25.1
'2018-05-29 15:39:54.00',49.922,753,-2,49.6,583.0,1267,357,1212,25.1
'2018-05-29 15:39:55.00',49.920,753,0,49.5,582.9,1268,357,1212,25.1
'2018-05-29 15:39:56.00',49.920,753,-1,49.5,582.8,1268,357,1212,25.1
'2018-05-29 15:39:57.00',49.920,754,-1,49.5,582.8,1269,357,1212,25.1
'2018-05-29 15:39:58.00',49.920,750,-3,49.5,582.8,1269,357,1212,25.1
'2018-05-29 15:39:59.00',49.922,752,-3,49.4,582.7,1269,357,1212,25.1
'2018-05-29 15:40:00.00',49.923,750,-1,49.4,582.7,1269,357,1211,25.1
'2018-05-29 15:40:01.00',49.922,751,1,49.4,582.7,1269,357,1211,25.1
'2018-05-29 15:40:02.00',49.922,748,0,49.2,582.7,1269,357,1211,25.1
'2018-05-29 15:40:03.00',49.925,752,0,49.2,582.7,1269,357,1211,25.1
'2018-05-29 15:40:04.00',49.928,753,1,49.2,582.7,1269,358,1211,25.1
'2018-05-29 15:40:05.00',49.931,754,-2,49.1,582.7,1270,358,1211,25.1
'2018-05-29 15:40:05.99',49.931,754,-1,49.1,582.6,1270,358,1211,25.1
'2018-05-29 15:40:07.00',49.932,752,-1,49.1,582.6,1270,358,1210,25.1
'2018-05-29 15:40:08.00',49.933,755,-2,49.1,582.5,1270,358,1210,25.1
'2018-05-29 15:40:09.00',49.934,755,3,49.1,582.5,1270,358,1210,25.1
'2018-05-29 15:40:10.00',49.934,755,2,49.1,582.4,1269,358,1210,25.1
'2018-05-29 15:40:11.00',49.934,755,1,49.0,582.4,1269,358,1210,25.1
'2018-05-29 15:40:12.00',49.934,754,-1,49.0,582.4,1269,358,1210,25.1
'2018-05-29 15:40:13.00',49.931,754,-1,49.0,582.4,1269,358,1212,25.1
'2018-05-29 15:40:14.00',49.929,752,2,48.9,582.4,1269,358,1212,25.1
'2018-05-29 15:40:15.00',49.926,752,3,48.9,582.4,1269,358,1212,25.1
'2018-05-29 15:40:16.00',49.923,751,3,48.9,582.4,1270,358,1212,25.1
'2018-05-29 15:40:16.99',49.921,752,1,48.8,582.3,1271,357,1212,25.1
'2018-05-29 15:40:18.00',49.918,755,3,48.8,582.3,1271,357,1212,25.1
'2018-05-29 15:40:18.99',49.914,757,-1,48.8,582.2,1270,357,1212,25.1
'2018-05-29 15:40:20.00',49.913,754,1,48.8,582.2,1270,357,1213,25.1
'2018-05-29 15:40:21.00',49.912,757,0,48.8,582.2,1270,357,1213,25.1
'2018-05-29 15:40:22.00',49.912,755,1,48.7,582.1,1271,357,1213,25.1
'2018-05-29 15:40:23.00',49.912,755,0,48.7,582.0,1271,357,1213,25.1
'2018-05-29 15:40:24.00',49.911,752,-1,48.7,582.0,1271,357,1213,25.1
'2018-05-29 15:40:25.00',49.913,754,-4,48.7,582.0,1271,357,1213,25.1
'2018-05-29 15:40:26.00',49.913,753,0,48.6,582.0,1271,357,1213,25.1
'2018-05-29 15:40:27.00',49.914,752,0,48.6,582.0,1271,357,1212,25.1
'2018-05-29 15:40:28.00',49.916,750,4,48.6,582.0,1270,357,1212,25.1
'2018-05-29 15:40:29.00',49.917,752,0,48.6,582.0,1270,357,1212,25.1
'2018-05-29 15:40:29.99',49.918,752,1,48.6,582.0,1270,357,1212,25.1
'2018-05-29 15:40:31.00',49.920,756,-3,48.6,581.9,1271,357,1212,25.1
'2018-05-29 15:40:32.00',49.922,753,2,48.6,581.8,1271,357,1212,25.1
'2018-05-29 15:40:33.00',49.924,754,3,48.6,581.8,1271,357,1211,25.1
