'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 15:40:34.00',49.925,750,4,48.6,581.8,1271,357,1211,25.1
'2018-05-29 15:40:35.00',49.926,753,0,48.6,581.7,1272,357,1211,25.1
'2018-05-29 15:40:36.00',49.928,753,0,48.6,581.7,1272,357,1211,25.1
'2018-05-29 15:40:37.00',49.929,755,-1,48.6,581.7,1272,358,1211,25.1
'2018-05-29 15:40:38.00',49.931,757,-2,48.6,581.7,1272,358,1211,25.1
'2018-05-29 15:40:39.00',49.932,754,3,48.6,581.7,1272,358,1211,25.1
'2018-05-29 15:40:40.00',49.932,756,0,48.5,581.7,1272,358,1213,25.1
'2018-05-29 15:40:41.00',49.933,755,2,48.5,581.7,1272,358,1213,25.1
'2018-05-29 15:40:42.00',49.937,754,3,48.5,581.6,1273,358,1213,25.1
'2018-05-29 15:40:42.99',49.939,755,0,48.5,581.6,1273,357,1213,25.1
'2018-05-29 15:40:44.00',49.942,754,1,48.5,581.6,1273,357,1213,25.1
'2018-05-29 15:40:44.99',49.940,754,-1,48.4,581.5,1273,357,1213,25.1
'2018-05-29 15:40:46.00',49.939,755,-1,48.4,581.4,1273,357,1212,25.1
'2018-05-29 15:40:47.00',49.938,753,3,48.3,581.4,1273,357,1212,25.1
'2018-05-29 15:40:48.00',49.935,755,3,48.2,581.4,1273,357,1212,25.1
'2018-05-29 15:40:49.00',49.934,752,1,48.2,581.4,1273,357,1212,25.0
'2018-05-29 15:40:50.00',49.932,754,-2,48.2,581.4,1273,357,1212,25.0
'2018-05-29 15:40:51.00',49.926,755,1,48.1,581.4,1273,357,1212,25.0
'2018-05-29 15:40:52.00',49.918,754,3,48.1,581.4,1273,357,1212,25.0
'2018-05-29 15:40:53.00',49.916,755,0,48.1,581.4,1274,357,1212,25.0
'2018-05-29 15:40:54.00',49.913,753,2,48.1,581.3,1274,357,1212,25.0
'2018-05-29 15:40:55.00',49.910,754,1,48.1,581.2,1274,357,1212,25.0
'2018-05-29 15:40:55.99',49.911,756,-1,48.1,581.2,1274,357,1212,25.0
'2018-05-29 15:40:57.00',49.913,755,1,48.0,581.1,1274,357,1212,25.0
'2018-05-29 15:40:58.00',49.914,754,1,48.0,581.1,1274,357,1212,25.0
'2018-05-29 15:40:59.00',49.916,753,3,48.0,581.1,1274,357,1212,25.0
'2018-05-29 15:41:00.00',49.917,754,0,48.0,581.0,1274,357,1215,25.0
'2018-05-29 15:41:01.00',49.919,754,2,47.9,581.0,1274,357,1215,25.0
'2018-05-29 15:41:02.00',49.921,754,-3,47.9,581.0,1274,357,1215,25.0
'2018-05-29 15:41:03.00',49.920,755,-1,47.8,581.0,1274,357,1215,25.0
'2018-05-29 15:41:04.00',49.916,752,2,47.8,581.0,1274,357,1215,25.0
'2018-05-29 15:41:05.00',49.913,753,2,47.8,581.0,1274,357,1215,25.0
'2018-05-29 15:41:06.00',49.913,754,1,47.8,581.0,1274,357,1216,25.0
'2018-05-29 15:41:07.00',49.913,754,3,47.7,581.0,1275,357,1216,25.0
'2018-05-29 15:41:08.00',49.914,754,-1,47.7,580.8,1275,357,1216,25.0
'2018-05-29 15:41:08.99',49.914,754,1,47.7,580.8,1275,357,1216,25.0
'2018-05-29 15:41:10.00',49.916,754,-1,47.7,580.8,1275,357,1216,25.0
'2018-05-29 15:41:10.99',49.919,754,2,47.6,580.8,1275,357,1216,25.0
'2018-05-29 15:41:12.00',49.922,753,0,47.6,580.7,1275,357,1214,25.0
'2018-05-29 15:41:13.00',49.924,753,0,47.6,580.7,1275,357,1214,25.0
'2018-05-29 15:41:14.00',49.926,752,-1,47.6,580.7,1275,357,1214,25.0
'2018-05-29 15:41:15.00',49.928,755,-4,47.6,580.7,1275,357,1214,25.0
'2018-05-29 15:41:16.00',49.929,753,3,47.6,580.7,1275,357,1214,25.0
'2018-05-29 15:41:17.00',49.928,754,4,47.6,580.7,1276,357,1214,25.0
'2018-05-29 15:41:18.00',49.926,753,4,47.6,580.7,1276,357,1216,25.0
'2018-05-29 15:41:19.00',49.924,753,0,47.6,580.6,1275,357,1216,25.0
'2018-05-29 15:41:20.00',49.925,754,0,47.6,580.5,1275,357,1216,25.0
'2018-05-29 15:41:21.00',49.924,753,1,47.6,580.5,1275,357,1216,25.0
'2018-05-29 15:41:21.99',49.927,758,-1,47.6,580.5,1275,357,1216,25.0
'2018-05-29 15:41:23.00',49.930,754,2,47.6,580.4,1275,357,1216,25.0
'2018-05-29 15:41:24.00',49.933,755,-3,47.6,580.4,1275,357,1216,25.0
'2018-05-29 15:41:25.00',49.935,754,2,47.6,580.4,1275,357,1214,25.0
'2018-05-29 15:41:26.00',49.935,753,1,47.6,580.4,1275,357,1214,25.0
'2018-05-29 15:41:27.00',49.937,754,-1,47.6,580.4,1275,357,1214,25.0
'2018-05-29 15:41:28.00',49.940,752,0,47.5,580.4,1275,357,1214,25.0
'2018-05-29 15:41:29.00',49.943,754,-3,47.5,580.4,1277,357,1214,25.0
'2018-05-29 15:41:30.00',49.943,754,1,47.4,580.4,1277,357,1214,25.0
'2018-05-29 15:41:31.00',49.946,753,1,47.4,580.3,1276,357,1214,25.0
'2018-05-29 15:41:32.00',49.948,751,3,47.3,580.2,1278,357,1215,25.0
'2018-05-29 15:41:33.00',49.950,753,2,47.2,580.2,1278,357,1215,25.0
'2018-05-29 15:41:34.00',49.950,753,3,47.2,580.2,1278,357,1215,25.0
'2018-05-29 15:41:34.99',49.950,750,3,47.2,580.1,1278,357,1215,25.0
'2018-05-29 15:41:36.00',49.949,752,0,47.1,580.1,1278,357,1215,25.0
'2018-05-29 15:41:36.99',49.948,753,1,47.1,580.1,1278,357,1215,25.0
'2018-05-29 15:41:38.00',49.945,753,0,47.1,580.1,1278,357,1214,25.0
'2018-05-29 15:41:39.00',49.946,755,-3,47.1,580.1,1278,357,1214,25.0
'2018-05-29 15:41:40.00',49.948,754,-1,47.1,580.1,1278,357,1214,25.0
'2018-05-29 15:41:41.00',49.949,754,3,47.0,580.1,1277,357,1214,25.0
'2018-05-29 15:41:42.00',49.950,754,2,47.0,580.1,1276,357,1214,25.0
'2018-05-29 15:41:43.00',49.953,754,3,47.0,580.0,1276,357,1214,25.0
'2018-05-29 15:41:44.00',49.955,752,4,47.0,579.9,1275,357,1215,25.0
'2018-05-29 15:41:45.00',49.956,750,-1,47.0,579.9,1276,357,1215,25.0
'2018-05-29 15:41:45.99',49.955,753,2,46.9,579.8,1276,357,1215,25.0
'2018-05-29 15:41:47.00',49.954,754,2,46.8,579.8,1276,357,1215,25.0
'2018-05-29 15:41:47.99',49.954,753,1,46.8,579.8,1276,357,1215,25.0
'2018-05-29 15:41:49.00',49.955,756,-1,46.8,579.8,1276,357,1215,25.0
'2018-05-29 15:41:50.00',49.954,757,-2,46.8,579.8,1276,357,1215,25.0
'2018-05-29 15:41:51.00',49.953,754,1,46.8,579.8,1276,357,1215,25.0
'2018-05-29 15:41:52.00',49.953,754,1,46.8,579.8,1276,357,1215,25.0
'2018-05-29 15:41:53.00',49.951,754,0,46.7,579.8,1274,357,1215,25.0
'2018-05-29 15:41:54.00',49.952,755,0,46.7,579.8,1274,357,1215,24.9
'2018-05-29 15:41:55.00',49.949,755,-1,46.7,579.7,1275,357,1215,24.9
'2018-05-29 15:41:56.00',49.950,754,-3,46.7,579.6,1276,357,1215,24.9
'2018-05-29 15:41:57.00',49.950,755,-2,46.6,579.6,1276,357,1215,24.9
'2018-05-29 15:41:58.00',49.950,753,3,46.6,579.5,1275,357,1215,24.9
'2018-05-29 15:41:58.99',49.950,752,2,46.6,579.5,1275,357,1215,24.9
'2018-05-29 15:42:00.00',49.951,754,3,46.6,579.5,1275,357,1215,24.9
'2018-05-29 15:42:01.00',49.953,750,4,46.6,579.5,1275,357,1215,24.8
'2018-05-29 15:42:02.00',49.952,750,3,46.6,579.5,1275,357,1215,24.8
'2018-05-29 15:42:03.00',49.952,754,2,46.6,579.5,1275,357,1215,24.8
'2018-05-29 15:42:04.00',49.951,752,3,46.6,579.5,1275,357,1215,24.8
'2018-05-29 15:42:05.00',49.950,755,1,46.6,579.5,1277,357,1215,24.7
'2018-05-29 15:42:06.00',49.950,754,-1,46.6,579.5,1278,357,1215,24.7
'2018-05-29 15:42:07.00',49.949,757,1,46.6,579.4,1278,357,1215,24.7
'2018-05-29 15:42:08.00',49.947,755,1,46.6,579.3,1277,357,1215,24.7
'2018-05-29 15:42:09.00',49.946,755,0,46.6,579.2,1277,357,1215,24.7
'2018-05-29 15:42:10.00',49.944,759,1,46.6,579.2,1279,357,1215,24.7
'2018-05-29 15:42:11.00',49.944,754,3,46.6,579.2,1279,357,1216,24.7
'2018-05-29 15:42:11.99',49.943,755,1,46.6,579.2,1279,357,1216,24.7
'2018-05-29 15:42:13.00',49.944,754,-1,46.6,579.1,1279,357,1216,24.7
'2018-05-29 15:42:13.99',49.947,754,2,46.5,579.1,1279,357,1216,24.7
'2018-05-29 15:42:15.00',49.952,754,-1,46.4,579.1,1279,357,1216,24.7
'2018-05-29 15:42:16.00',49.953,757,-3,46.4,579.1,1279,357,1216,24.7
'2018-05-29 15:42:17.00',49.954,755,2,46.3,579.1,1279,357,1216,24.7
'2018-05-29 15:42:18.00',49.955,753,3,46.2,579.1,1279,357,1215,24.7
'2018-05-29 15:42:19.00',49.958,754,2,46.2,579.1,1280,357,1215,24.4
'2018-05-29 15:42:20.00',49.959,753,2,46.2,579.1,1279,357,1215,24.4
'2018-05-29 15:42:21.00',49.960,752,2,46.2,579.0,1278,357,1215,24.4
'2018-05-29 15:42:22.00',49.962,750,4,46.1,578.9,1277,357,1215,24.4
'2018-05-29 15:42:23.00',49.963,751,3,46.1,578.9,1277,357,1215,24.3
'2018-05-29 15:42:24.00',49.965,754,0,46.1,578.9,1277,357,1215,24.3
'2018-05-29 15:42:24.99',49.966,754,2,46.1,578.8,1277,357,1215,24.3
'2018-05-29 15:42:26.00',49.965,752,2,46.1,578.8,1277,357,1215,24.3
'2018-05-29 15:42:27.00',49.965,756,-1,46.0,578.8,1277,357,1215,24.3
'2018-05-29 15:42:28.00',49.967,753,1,46.0,578.8,1277,357,1215,24.3
'2018-05-29 15:42:29.00',49.966,756,-1,46.0,578.8,1277,357,1215,24.3
'2018-05-29 15:42:30.00',49.966,757,-2,46.0,578.8,1277,357,1215,24.3
'2018-05-29 15:42:31.00',49.967,757,1,45.9,578.8,1278,357,1217,24.3
'2018-05-29 15:42:32.00',49.969,754,3,45.9,578.8,1279,357,1217,24.3
'2018-05-29 15:42:33.00',49.972,755,2,45.8,578.7,1281,357,1217,24.3
'2018-05-29 15:42:34.00',49.974,754,-2,45.8,578.6,1283,357,1217,24.2
'2018-05-29 15:42:35.00',49.976,757,0,45.8,578.6,1283,357,1217,24.2
'2018-05-29 15:42:36.00',49.976,756,-1,45.8,578.6,1283,357,1217,24.2
'2018-05-29 15:42:37.00',49.968,755,0,45.7,578.5,1283,357,1215,24.2
'2018-05-29 15:42:37.99',49.972,754,2,45.7,578.5,1283,357,1215,24.2
'2018-05-29 15:42:39.00',49.970,754,3,45.7,578.5,1283,357,1215,24.2
'2018-05-29 15:42:39.99',49.968,754,-1,45.7,578.5,1283,357,1215,24.2
'2018-05-29 15:42:41.00',49.963,754,-1,45.7,578.5,1283,357,1215,24.2
'2018-05-29 15:42:42.00',49.959,754,1,45.7,578.5,1283,357,1215,24.1
'2018-05-29 15:42:43.00',49.953,751,-1,45.6,578.5,1281,357,1215,24.1
'2018-05-29 15:42:44.00',49.950,751,-2,45.6,578.5,1281,357,1213,24.1
'2018-05-29 15:42:45.00',49.948,755,-4,45.6,578.4,1278,357,1213,24.0
'2018-05-29 15:42:46.00',49.945,751,2,45.6,578.3,1277,357,1213,24.0
'2018-05-29 15:42:47.00',49.941,753,1,45.6,578.3,1277,357,1213,24.0
'2018-05-29 15:42:48.00',49.938,750,-1,45.6,578.3,1277,357,1213,24.0
'2018-05-29 15:42:49.00',49.937,750,1,45.6,578.3,1277,357,1213,24.0
'2018-05-29 15:42:50.00',49.934,754,1,45.6,578.2,1277,357,1213,24.0
'2018-05-29 15:42:50.99',49.933,754,1,45.6,578.2,1277,357,1213,24.0
'2018-05-29 15:42:52.00',49.933,757,-6,45.6,578.2,1277,357,1213,24.0
'2018-05-29 15:42:53.00',49.931,755,3,45.6,578.2,1277,357,1213,24.0
'2018-05-29 15:42:54.00',49.931,755,-3,45.6,578.2,1278,357,1213,24.0
'2018-05-29 15:42:55.00',49.930,754,3,45.6,578.2,1280,357,1213,24.0
'2018-05-29 15:42:56.00',49.929,753,2,45.6,578.2,1281,357,1213,23.9
'2018-05-29 15:42:57.00',49.928,754,-1,45.6,578.1,1283,357,1217,23.9
'2018-05-29 15:42:58.00',49.927,752,3,45.5,578.0,1284,357,1217,23.9
'2018-05-29 15:42:59.00',49.929,753,-1,45.5,578.0,1284,357,1217,23.9
'2018-05-29 15:43:00.00',49.930,757,2,45.4,578.0,1284,357,1217,23.8
'2018-05-29 15:43:01.00',49.937,750,3,45.3,578.0,1284,357,1217,23.8
'2018-05-29 15:43:02.00',49.941,754,-1,45.3,578.0,1284,357,1217,23.8
'2018-05-29 15:43:03.00',49.947,754,1,45.2,578.0,1284,357,1216,23.8
'2018-05-29 15:43:03.99',49.952,754,1,45.2,578.0,1284,357,1216,23.8
'2018-05-29 15:43:05.00',49.955,755,-3,45.2,578.0,1284,357,1216,23.8
'2018-05-29 15:43:05.99',49.956,755,-2,45.1,578.0,1283,357,1216,23.8
'2018-05-29 15:43:07.00',49.956,755,3,45.1,577.9,1282,357,1216,23.8
'2018-05-29 15:43:08.00',49.954,753,-1,45.1,577.9,1281,357,1216,23.8
'2018-05-29 15:43:09.00',49.952,755,-3,45.1,577.8,1282,357,1216,23.8
'2018-05-29 15:43:10.00',49.947,754,-1,45.1,577.8,1281,357,1215,23.6
'2018-05-29 15:43:11.00',49.949,753,1,45.0,577.7,1281,357,1215,23.6
'2018-05-29 15:43:12.00',49.947,755,-1,45.0,577.7,1281,357,1215,23.6
'2018-05-29 15:43:13.00',49.947,753,-1,45.0,577.7,1281,357,1215,23.6
'2018-05-29 15:43:14.00',49.947,752,0,45.0,577.7,1281,357,1215,23.6
'2018-05-29 15:43:15.00',49.946,754,-3,44.9,577.7,1281,357,1215,23.6
'2018-05-29 15:43:16.00',49.944,754,-3,44.9,577.7,1281,357,1216,23.6
'2018-05-29 15:43:16.99',49.944,753,3,44.9,577.7,1281,357,1216,23.6
'2018-05-29 15:43:18.00',49.943,753,2,44.8,577.7,1282,357,1216,23.6
'2018-05-29 15:43:19.00',49.943,749,1,44.8,577.6,1281,357,1216,23.6
'2018-05-29 15:43:20.00',49.942,748,3,44.8,577.6,1281,357,1216,23.6
'2018-05-29 15:43:21.00',49.942,753,-2,44.7,577.5,1282,357,1216,23.6
'2018-05-29 15:43:22.00',49.942,752,1,44.7,577.5,1283,357,1216,23.6
'2018-05-29 15:43:23.00',49.943,753,0,44.7,577.4,1283,357,1214,23.6
'2018-05-29 15:43:24.00',49.945,756,-2,44.7,577.4,1283,357,1214,23.6
'2018-05-29 15:43:25.00',49.950,752,0,44.7,577.4,1283,357,1214,23.6
'2018-05-29 15:43:26.00',49.953,754,3,44.7,577.4,1283,357,1214,23.6
'2018-05-29 15:43:27.00',49.953,757,-1,44.7,577.4,1283,357,1214,23.6
'2018-05-29 15:43:27.99',49.954,755,-3,44.6,577.4,1283,357,1214,23.6
'2018-05-29 15:43:29.00',49.953,755,2,44.6,577.4,1283,357,1214,23.6
'2018-05-29 15:43:29.99',49.953,754,3,44.6,577.4,1282,357,1215,23.6
'2018-05-29 15:43:31.00',49.951,755,-1,44.6,577.4,1283,357,1215,23.6
'2018-05-29 15:43:32.00',49.951,754,-1,44.6,577.4,1284,357,1215,23.6
'2018-05-29 15:43:33.00',49.951,753,1,44.6,577.2,1285,356,1215,23.6
'2018-05-29 15:43:34.00',49.951,753,-1,44.6,577.2,1286,356,1215,23.6
'2018-05-29 15:43:35.00',49.949,759,-1,44.6,577.1,1286,356,1215,23.6
'2018-05-29 15:43:36.00',49.949,752,1,44.6,577.1,1286,356,1217,23.6
'2018-05-29 15:43:37.00',49.950,752,3,44.6,577.1,1286,356,1217,23.6
'2018-05-29 15:43:38.00',49.948,751,2,44.6,577.1,1286,356,1217,23.6
'2018-05-29 15:43:39.00',49.947,748,4,44.6,577.1,1286,356,1217,23.6
'2018-05-29 15:43:40.00',49.946,750,3,44.6,577.1,1286,357,1217,23.6
'2018-05-29 15:43:40.99',49.943,750,0,44.6,577.1,1286,357,1217,23.6
'2018-05-29 15:43:42.00',49.940,754,2,44.5,577.1,1286,357,1217,23.6
'2018-05-29 15:43:42.99',49.940,752,-1,44.5,577.1,1286,357,1216,23.6
'2018-05-29 15:43:44.00',49.942,758,-1,44.4,577.1,1287,357,1216,23.6
'2018-05-29 15:43:45.00',49.941,755,2,44.4,576.9,1287,357,1216,23.6
'2018-05-29 15:43:46.00',49.941,754,1,44.3,576.9,1286,357,1216,23.6
'2018-05-29 15:43:47.00',49.939,755,1,44.3,576.9,1286,357,1216,23.6
'2018-05-29 15:43:48.00',49.938,754,2,44.2,576.8,1286,357,1216,23.6
'2018-05-29 15:43:49.00',49.942,755,-2,44.2,576.8,1286,357,1215,23.6
'2018-05-29 15:43:50.00',49.944,754,-2,44.2,576.8,1286,357,1215,23.6
'2018-05-29 15:43:51.00',49.948,754,2,44.2,576.8,1286,357,1215,23.6
'2018-05-29 15:43:52.00',49.949,755,-2,44.1,576.8,1286,357,1215,23.6
'2018-05-29 15:43:53.00',49.951,756,-1,44.1,576.8,1286,357,1215,23.6
'2018-05-29 15:43:53.99',49.949,754,3,44.1,576.8,1287,357,1215,23.5
'2018-05-29 15:43:55.00',49.946,755,0,44.1,576.8,1287,357,1215,23.5
'2018-05-29 15:43:56.00',49.942,755,-3,44.0,576.8,1286,357,1216,23.5
'2018-05-29 15:43:57.00',49.937,754,3,44.0,576.7,1286,357,1216,23.5
'2018-05-29 15:43:58.00',49.930,751,-2,44.0,576.7,1287,357,1216,23.5
'2018-05-29 15:43:59.00',49.924,752,1,44.0,576.6,1287,356,1216,23.5
'2018-05-29 15:44:00.00',49.921,753,-3,43.9,576.5,1287,356,1216,23.5
'2018-05-29 15:44:01.00',49.919,752,-2,43.9,576.5,1287,356,1216,23.5
'2018-05-29 15:44:02.00',49.917,752,1,43.9,576.5,1287,356,1215,23.5
'2018-05-29 15:44:03.00',49.917,748,4,43.8,576.5,1287,356,1215,23.5
'2018-05-29 15:44:04.00',49.918,752,0,43.8,576.5,1287,356,1215,23.5
'2018-05-29 15:44:05.00',49.918,752,0,43.7,576.5,1287,356,1215,23.5
'2018-05-29 15:44:06.00',49.920,752,-3,43.7,576.5,1287,357,1215,23.5
'2018-05-29 15:44:06.99',49.922,748,3,43.7,576.5,1287,357,1215,23.5
'2018-05-29 15:44:08.00',49.922,748,2,43.7,576.5,1286,357,1213,23.5
'2018-05-29 15:44:08.99',49.923,753,1,43.7,576.4,1286,357,1213,23.5
'2018-05-29 15:44:10.00',49.926,754,-1,43.7,576.4,1286,357,1213,23.5
'2018-05-29 15:44:11.00',49.928,757,2,43.7,576.3,1286,357,1213,23.5
'2018-05-29 15:44:12.00',49.931,753,-1,43.7,576.3,1286,357,1213,23.5
'2018-05-29 15:44:13.00',49.935,757,-1,43.7,576.3,1286,357,1213,23.5
'2018-05-29 15:44:14.00',49.939,755,3,43.6,576.3,1286,357,1213,23.5
'2018-05-29 15:44:15.00',49.939,754,-3,43.6,576.3,1286,357,1213,23.5
'2018-05-29 15:44:16.00',49.941,754,-1,43.6,576.3,1286,357,1213,23.5
'2018-05-29 15:44:17.00',49.943,752,-1,43.6,576.3,1286,357,1213,23.5
'2018-05-29 15:44:18.00',49.946,753,-1,43.6,576.3,1285,357,1213,23.5
'2018-05-29 15:44:19.00',49.947,754,-3,43.6,576.2,1285,357,1213,23.5
'2018-05-29 15:44:19.99',49.948,755,-1,43.6,576.2,1286,357,1213,23.5
'2018-05-29 15:44:21.00',49.948,752,4,43.6,576.1,1288,357,1213,23.5
'2018-05-29 15:44:22.00',49.947,753,3,43.6,576.1,1289,357,1213,23.5
'2018-05-29 15:44:23.00',49.947,752,3,43.6,576.0,1289,357,1215,23.5
'2018-05-29 15:44:24.00',49.948,750,4,43.6,576.0,1289,357,1215,23.5
'2018-05-29 15:44:25.00',49.951,754,3,43.6,576.0,1289,357,1215,23.5
'2018-05-29 15:44:26.00',49.954,754,3,43.5,576.0,1289,357,1215,23.5
'2018-05-29 15:44:27.00',49.956,753,2,43.5,576.0,1289,357,1215,23.5
'2018-05-29 15:44:28.00',49.957,756,2,43.5,576.0,1289,357,1215,23.5
'2018-05-29 15:44:29.00',49.954,756,-2,43.4,576.0,1289,357,1215,23.5
'2018-05-29 15:44:30.00',49.957,753,3,43.4,576.0,1290,357,1214,23.5
'2018-05-29 15:44:31.00',49.957,754,2,43.3,576.0,1290,357,1214,23.5
'2018-05-29 15:44:32.00',49.955,756,0,43.3,576.0,1291,357,1214,23.5
'2018-05-29 15:44:32.99',49.957,755,0,43.3,575.9,1291,357,1214,23.5
'2018-05-29 15:44:34.00',49.957,755,-2,43.2,575.8,1291,357,1214,23.5
'2018-05-29 15:44:34.99',49.959,753,1,43.2,575.8,1291,357,1214,23.5
'2018-05-29 15:44:36.00',49.962,755,1,43.1,575.7,1291,357,1214,23.5
'2018-05-29 15:44:37.00',49.963,755,-1,43.1,575.7,1291,357,1214,23.5
'2018-05-29 15:44:38.00',49.964,755,-2,43.1,575.7,1291,357,1214,23.6
'2018-05-29 15:44:39.00',49.964,755,0,43.0,575.7,1291,357,1214,23.6
'2018-05-29 15:44:40.00',49.966,754,1,43.0,575.7,1291,357,1214,23.6
'2018-05-29 15:44:41.00',49.968,755,-3,43.0,575.7,1291,357,1214,23.6
'2018-05-29 15:44:42.00',49.968,755,-3,43.0,575.7,1291,357,1214,23.6
'2018-05-29 15:44:43.00',49.969,754,-1,43.0,575.7,1291,357,1215,23.6
'2018-05-29 15:44:44.00',49.970,752,1,43.0,575.7,1291,357,1215,23.6
'2018-05-29 15:44:45.00',49.971,752,3,42.9,575.6,1288,357,1215,23.6
'2018-05-29 15:44:45.99',49.971,754,4,42.9,575.6,1288,357,1215,23.6
'2018-05-29 15:44:47.00',49.970,754,3,42.9,575.5,1287,357,1215,23.6
'2018-05-29 15:44:48.00',49.971,753,1,42.8,575.5,1287,357,1215,23.6
'2018-05-29 15:44:49.00',49.969,753,3,42.8,575.5,1287,357,1215,23.6
'2018-05-29 15:44:50.00',49.970,750,1,42.7,575.5,1287,357,1215,23.6
'2018-05-29 15:44:51.00',49.971,750,3,42.7,575.5,1287,357,1215,23.6
'2018-05-29 15:44:52.00',49.971,748,3,42.7,575.4,1287,357,1215,23.6
'2018-05-29 15:44:53.00',49.971,752,2,42.7,575.4,1287,357,1215,23.6
'2018-05-29 15:44:54.00',49.970,753,1,42.7,575.4,1287,357,1215,23.6
'2018-05-29 15:44:55.00',49.969,752,-1,42.7,575.4,1287,357,1215,23.6
'2018-05-29 15:44:56.00',49.968,752,1,42.7,575.4,1287,357,1213,23.7
'2018-05-29 15:44:56.99',49.967,751,1,42.7,575.4,1290,357,1213,23.7
'2018-05-29 15:44:58.00',49.967,755,-4,42.7,575.3,1290,357,1213,23.7
'2018-05-29 15:44:58.99',49.967,755,-3,42.7,575.2,1290,357,1213,23.7
'2018-05-29 15:45:00.00',49.966,754,-3,42.7,575.2,1290,357,1213,23.7
'2018-05-29 15:45:01.00',49.967,755,-1,42.6,575.2,1290,357,1213,23.7
'2018-05-29 15:45:02.00',49.969,754,2,42.6,575.2,1290,357,1213,23.7
'2018-05-29 15:45:03.00',49.970,753,3,42.6,575.2,1290,357,1213,23.8
'2018-05-29 15:45:04.00',49.971,755,-1,42.6,575.2,1290,357,1213,23.8
'2018-05-29 15:45:05.00',49.972,755,-1,42.6,575.2,1290,357,1213,23.8
'2018-05-29 15:45:06.00',49.972,754,2,42.6,575.2,1290,357,1213,23.9
'2018-05-29 15:45:07.00',49.971,753,1,42.6,575.2,1290,357,1213,23.9
'2018-05-29 15:45:08.00',49.967,753,2,42.6,575.1,1290,357,1213,23.9
'2018-05-29 15:45:09.00',49.965,753,0,42.5,575.1,1289,357,1213,23.9
'2018-05-29 15:45:09.99',49.964,755,0,42.5,575.0,1289,357,1213,23.9
'2018-05-29 15:45:11.00',49.961,753,-1,42.5,575.0,1290,357,1213,23.9
'2018-05-29 15:45:11.99',49.959,751,1,42.5,574.9,1290,357,1213,23.9
'2018-05-29 15:45:13.00',49.958,753,-3,42.4,574.9,1290,357,1213,23.9
'2018-05-29 15:45:14.00',49.957,755,-1,42.4,574.9,1290,357,1213,23.9
'2018-05-29 15:45:15.00',49.956,752,1,42.4,574.9,1290,357,1212,23.9
'2018-05-29 15:45:16.00',49.954,752,-1,42.3,574.9,1290,357,1212,23.9
'2018-05-29 15:45:17.00',49.953,752,-2,42.3,574.9,1290,357,1212,23.9
'2018-05-29 15:45:18.00',49.953,751,-1,42.3,574.9,1290,357,1212,23.9
'2018-05-29 15:45:19.00',49.955,751,-1,42.2,574.9,1290,357,1212,23.9
'2018-05-29 15:45:20.00',49.956,752,-3,42.1,574.9,1290,357,1212,23.9
'2018-05-29 15:45:21.00',49.955,755,-3,42.1,574.8,1290,357,1212,23.9
'2018-05-29 15:45:22.00',49.956,754,1,42.1,574.8,1290,357,1213,23.9
'2018-05-29 15:45:22.99',49.956,752,1,42.1,574.7,1291,357,1213,23.9
'2018-05-29 15:45:24.00',49.956,752,0,42.0,574.7,1291,357,1213,23.9
'2018-05-29 15:45:25.00',49.954,754,1,42.0,574.7,1291,357,1213,23.9
'2018-05-29 15:45:26.00',49.952,752,2,42.0,574.7,1291,357,1213,23.9
'2018-05-29 15:45:27.00',49.950,750,1,42.0,574.7,1291,357,1213,23.9
'2018-05-29 15:45:28.00',49.951,753,1,42.0,574.7,1291,357,1213,24.0
'2018-05-29 15:45:29.00',49.951,752,-1,42.0,574.7,1291,357,1211,24.0
'2018-05-29 15:45:30.00',49.952,751,-2,41.9,574.7,1291,357,1211,24.0
'2018-05-29 15:45:31.00',49.953,754,-3,41.9,574.7,1291,357,1211,24.0
'2018-05-29 15:45:32.00',49.956,755,-3,41.8,574.6,1291,357,1211,24.0
'2018-05-29 15:45:33.00',49.959,753,0,41.8,574.6,1291,357,1211,24.0
'2018-05-29 15:45:34.00',49.964,751,-1,41.8,574.5,1291,357,1211,24.0
'2018-05-29 15:45:35.00',49.970,754,-1,41.8,574.5,1291,357,1212,24.0
'2018-05-29 15:45:35.99',49.973,754,-2,41.7,574.4,1291,357,1212,24.0
'2018-05-29 15:45:37.00',49.976,754,-1,41.7,574.4,1291,357,1212,24.0
'2018-05-29 15:45:37.99',49.979,754,-1,41.7,574.4,1291,357,1212,24.0
'2018-05-29 15:45:39.00',49.982,753,-1,41.7,574.4,1291,357,1212,24.0
'2018-05-29 15:45:40.00',49.981,752,2,41.7,574.4,1291,357,1212,24.1
'2018-05-29 15:45:41.00',49.980,750,0,41.7,574.4,1291,357,1212,24.1
'2018-05-29 15:45:42.00',49.978,750,0,41.7,574.4,1291,357,1211,24.1
'2018-05-29 15:45:43.00',49.974,751,-1,41.7,574.4,1291,357,1211,24.2
'2018-05-29 15:45:44.00',49.972,753,-1,41.7,574.4,1291,357,1211,24.2
'2018-05-29 15:45:45.00',49.969,752,-1,41.7,574.4,1291,357,1211,24.2
'2018-05-29 15:45:46.00',49.965,752,0,41.6,574.3,1293,357,1211,24.2
'2018-05-29 15:45:47.00',49.959,751,-1,41.6,574.2,1292,357,1211,24.2
'2018-05-29 15:45:48.00',49.958,755,-3,41.6,574.2,1293,357,1213,24.2
'2018-05-29 15:45:48.99',49.953,755,-2,41.6,574.1,1293,357,1213,24.2
'2018-05-29 15:45:50.00',49.952,754,1,41.6,574.1,1293,357,1213,24.3
'2018-05-29 15:45:51.00',49.949,753,-1,41.6,574.1,1293,357,1213,24.3
'2018-05-29 15:45:52.00',49.947,756,-1,41.6,574.1,1293,357,1213,24.3
'2018-05-29 15:45:53.00',49.945,752,2,41.5,574.1,1293,357,1213,24.3
'2018-05-29 15:45:54.00',49.946,751,3,41.5,574.1,1293,357,1213,24.3
'2018-05-29 15:45:55.00',49.946,752,-1,41.5,574.1,1293,357,1213,24.3
'2018-05-29 15:45:56.00',49.946,754,0,41.5,574.1,1293,357,1214,24.3
'2018-05-29 15:45:57.00',49.946,752,0,41.5,574.1,1293,357,1214,24.3
'2018-05-29 15:45:58.00',49.946,755,-3,41.4,574.0,1291,357,1214,24.4
'2018-05-29 15:45:59.00',49.945,755,1,41.4,574.0,1291,357,1214,24.4
'2018-05-29 15:46:00.00',49.945,752,1,41.4,573.9,1290,357,1214,24.4
'2018-05-29 15:46:01.00',49.946,754,1,41.3,573.9,1290,357,1214,24.4
'2018-05-29 15:46:01.99',49.947,753,2,41.3,573.9,1290,357,1214,24.4
'2018-05-29 15:46:03.00',49.950,750,3,41.3,573.9,1290,357,1214,24.4
'2018-05-29 15:46:03.99',49.954,750,2,41.2,573.9,1289,357,1214,24.4
'2018-05-29 15:46:05.00',49.957,754,0,41.1,573.9,1289,357,1214,24.4
'2018-05-29 15:46:06.00',49.957,754,2,41.1,573.9,1289,357,1214,24.4
'2018-05-29 15:46:07.00',49.958,752,0,41.1,573.9,1289,357,1214,24.4
'2018-05-29 15:46:08.00',49.960,757,0,41.1,573.8,1289,357,1214,24.5
'2018-05-29 15:46:09.00',49.959,757,-1,41.1,573.8,1289,357,1214,24.5
'2018-05-29 15:46:10.00',49.959,753,-3,41.0,573.8,1289,357,1214,24.5
'2018-05-29 15:46:11.00',49.956,754,2,41.0,573.7,1289,357,1214,24.5
'2018-05-29 15:46:12.00',49.955,754,1,41.0,573.7,1289,357,1214,24.5
'2018-05-29 15:46:13.00',49.955,756,-1,41.0,573.6,1289,357,1214,24.5
'2018-05-29 15:46:14.00',49.957,755,0,40.9,573.6,1289,357,1214,24.5
'2018-05-29 15:46:14.99',49.959,754,0,40.9,573.6,1289,357,1214,24.5
'2018-05-29 15:46:16.00',49.961,753,-1,40.9,573.6,1291,357,1214,24.5
'2018-05-29 15:46:17.00',49.962,755,-2,40.8,573.6,1291,357,1213,24.5
'2018-05-29 15:46:18.00',49.963,754,1,40.8,573.6,1291,357,1213,24.5
'2018-05-29 15:46:19.00',49.962,754,-1,40.8,573.6,1291,357,1213,24.6
'2018-05-29 15:46:20.00',49.962,755,-2,40.8,573.6,1291,357,1213,24.6
'2018-05-29 15:46:21.00',49.961,757,-2,40.7,573.6,1291,357,1213,24.6
'2018-05-29 15:46:22.00',49.959,756,1,40.7,573.5,1292,357,1213,24.6
'2018-05-29 15:46:23.00',49.959,754,-1,40.7,573.5,1293,357,1213,24.6
'2018-05-29 15:46:24.00',49.958,754,-2,40.7,573.5,1293,357,1213,24.6
'2018-05-29 15:46:25.00',49.958,753,-1,40.7,573.4,1293,357,1213,24.6
'2018-05-29 15:46:26.00',49.959,753,0,40.7,573.4,1293,357,1213,24.7
'2018-05-29 15:46:27.00',49.959,753,-1,40.7,573.4,1293,357,1213,24.7
'2018-05-29 15:46:27.99',49.960,755,-3,40.7,573.4,1293,357,1213,24.7
'2018-05-29 15:46:29.00',49.960,754,-3,40.6,573.4,1293,357,1213,24.7
'2018-05-29 15:46:30.00',49.959,750,-2,40.6,573.4,1293,357,1213,24.7
'2018-05-29 15:46:31.00',49.958,750,1,40.6,573.4,1293,357,1213,24.7
'2018-05-29 15:46:32.00',49.956,750,3,40.6,573.3,1293,357,1213,24.7
'2018-05-29 15:46:33.00',49.953,753,1,40.6,573.3,1293,357,1213,24.7
'2018-05-29 15:46:34.00',49.951,750,3,40.6,573.3,1293,357,1213,24.7
'2018-05-29 15:46:35.00',49.952,750,3,40.5,573.2,1293,357,1213,24.7
'2018-05-29 15:46:36.00',49.955,753,-2,40.5,573.2,1293,357,1210,24.7
'2018-05-29 15:46:37.00',49.957,752,1,40.5,573.2,1293,357,1210,24.7
'2018-05-29 15:46:38.00',49.956,752,-1,40.5,573.1,1293,357,1210,24.7
'2018-05-29 15:46:38.99',49.955,751,-2,40.5,573.1,1293,357,1210,24.7
'2018-05-29 15:46:40.00',49.954,755,-1,40.5,573.1,1293,357,1210,24.7
'2018-05-29 15:46:40.99',49.951,755,-1,40.4,573.1,1293,357,1210,24.7
'2018-05-29 15:46:42.00',49.949,753,1,40.4,573.1,1293,357,1210,24.7
'2018-05-29 15:46:43.00',49.947,755,-1,40.4,573.1,1293,357,1213,24.7
'2018-05-29 15:46:44.00',49.943,753,2,40.4,573.1,1293,357,1213,24.7
'2018-05-29 15:46:45.00',49.943,754,2,40.4,573.1,1293,357,1213,24.7
'2018-05-29 15:46:46.00',49.941,753,-1,40.3,573.0,1293,357,1213,24.7
'2018-05-29 15:46:47.00',49.941,752,-1,40.2,573.0,1293,357,1213,24.7
'2018-05-29 15:46:48.00',49.941,753,-1,40.2,573.0,1294,357,1213,24.7
'2018-05-29 15:46:49.00',49.941,754,-4,40.2,572.9,1294,357,1213,24.7
'2018-05-29 15:46:50.00',49.939,751,-1,40.1,572.9,1294,357,1213,24.7
'2018-05-29 15:46:51.00',49.943,752,1,40.1,572.9,1294,357,1213,24.7
'2018-05-29 15:46:51.99',49.945,754,3,40.1,572.9,1294,357,1213,24.8
'2018-05-29 15:46:53.00',49.948,751,3,40.1,572.9,1293,357,1213,24.8
'2018-05-29 15:46:54.00',49.949,748,3,40.1,572.9,1293,357,1213,24.8
'2018-05-29 15:46:55.00',49.949,754,1,40.0,572.9,1293,357,1212,24.8
'2018-05-29 15:46:56.00',49.948,753,-1,40.0,572.8,1293,357,1212,24.8
'2018-05-29 15:46:57.00',49.948,752,1,40.0,572.8,1294,357,1212,24.8
'2018-05-29 15:46:58.00',49.947,755,-3,40.0,572.8,1293,357,1212,24.8
'2018-05-29 15:46:59.00',49.945,755,-1,39.9,572.8,1293,357,1212,24.8
'2018-05-29 15:47:00.00',49.942,754,0,39.9,572.7,1293,357,1212,24.8
'2018-05-29 15:47:01.00',49.940,755,-3,39.9,572.7,1293,357,1213,24.8
'2018-05-29 15:47:02.00',49.938,754,0,39.9,572.6,1293,357,1213,24.8
'2018-05-29 15:47:03.00',49.937,752,0,39.9,572.6,1293,357,1213,24.8
'2018-05-29 15:47:04.00',49.936,755,-1,39.8,572.6,1293,357,1213,24.8
'2018-05-29 15:47:04.99',49.936,753,1,39.8,572.6,1293,357,1213,24.8
'2018-05-29 15:47:06.00',49.937,754,-1,39.8,572.6,1293,357,1213,24.8
'2018-05-29 15:47:06.99',49.939,757,-1,39.8,572.6,1293,357,1213,24.8
'2018-05-29 15:47:08.00',49.941,754,2,39.8,572.6,1293,357,1214,24.8
'2018-05-29 15:47:09.00',49.941,755,-1,39.8,572.6,1293,357,1214,24.8
'2018-05-29 15:47:10.00',49.941,757,1,39.7,572.5,1293,357,1214,24.8
'2018-05-29 15:47:11.00',49.943,754,3,39.7,572.5,1294,357,1214,24.8
'2018-05-29 15:47:12.00',49.943,755,-1,39.7,572.5,1293,357,1214,24.8
'2018-05-29 15:47:13.00',49.940,752,-2,39.7,572.4,1293,357,1214,24.8
'2018-05-29 15:47:14.00',49.939,750,-2,39.7,572.4,1293,357,1214,24.8
'2018-05-29 15:47:15.00',49.934,754,-4,39.7,572.4,1293,357,1212,24.8
'2018-05-29 15:47:16.00',49.929,754,1,39.7,572.4,1293,357,1212,24.8
'2018-05-29 15:47:17.00',49.925,753,3,39.7,572.4,1293,357,1212,24.8
'2018-05-29 15:47:17.99',49.922,752,2,39.6,572.4,1293,357,1212,24.9
'2018-05-29 15:47:19.00',49.919,752,1,39.6,572.4,1293,357,1212,24.9
'2018-05-29 15:47:20.00',49.914,754,1,39.6,572.3,1293,357,1212,24.9
'2018-05-29 15:47:21.00',49.912,755,0,39.5,572.3,1293,357,1214,24.9
'2018-05-29 15:47:22.00',49.909,754,2,39.5,572.3,1293,357,1214,24.9
'2018-05-29 15:47:23.00',49.908,754,2,39.5,572.3,1293,357,1214,24.9
'2018-05-29 15:47:24.00',49.907,757,-1,39.5,572.2,1295,357,1214,24.9
'2018-05-29 15:47:25.00',49.907,758,0,39.5,572.2,1296,357,1214,24.9
'2018-05-29 15:47:26.00',49.907,754,0,39.5,572.2,1296,357,1214,24.9
'2018-05-29 15:47:27.00',49.908,756,1,39.5,572.1,1296,357,1213,24.9
'2018-05-29 15:47:28.00',49.909,755,-1,39.4,572.1,1296,357,1213,24.9
'2018-05-29 15:47:29.00',49.908,753,0,39.4,572.1,1296,357,1213,24.9
'2018-05-29 15:47:30.00',49.908,755,-1,39.4,572.1,1296,357,1213,24.9
'2018-05-29 15:47:30.99',49.908,751,0,39.3,572.1,1296,358,1213,24.9
'2018-05-29 15:47:32.00',49.908,752,1,39.2,572.1,1296,358,1213,24.9
'2018-05-29 15:47:32.99',49.909,749,3,39.2,572.1,1296,358,1213,24.9
'2018-05-29 15:47:34.00',49.913,754,0,39.2,572.1,1296,358,1212,24.9
'2018-05-29 15:47:35.00',49.916,754,1,39.2,572.0,1296,358,1212,24.9
'2018-05-29 15:47:36.00',49.920,756,-4,39.1,572.0,1295,358,1212,24.9
'2018-05-29 15:47:37.00',49.924,754,2,39.1,571.9,1294,358,1212,24.9
'2018-05-29 15:47:38.00',49.927,754,-3,39.1,571.9,1294,358,1212,24.9
'2018-05-29 15:47:39.00',49.930,753,0,39.1,571.9,1294,358,1212,24.9
'2018-05-29 15:47:40.00',49.930,754,-1,39.0,571.9,1294,358,1212,24.9
'2018-05-29 15:47:41.00',49.929,754,-2,39.0,571.9,1294,358,1211,24.9
'2018-05-29 15:47:42.00',49.926,754,-3,39.0,571.9,1294,358,1211,24.9
'2018-05-29 15:47:43.00',49.925,755,-4,38.9,571.9,1294,358,1211,24.9
'2018-05-29 15:47:43.99',49.924,750,-1,38.9,571.9,1294,358,1211,24.9
'2018-05-29 15:47:45.00',49.925,751,-1,38.8,571.9,1294,358,1211,24.9
'2018-05-29 15:47:46.00',49.927,749,2,38.8,571.9,1295,358,1211,24.9
'2018-05-29 15:47:47.00',49.928,750,-1,38.8,571.9,1295,358,1210,24.9
'2018-05-29 15:47:48.00',49.927,751,0,38.8,571.8,1294,358,1210,24.9
'2018-05-29 15:47:49.00',49.926,754,0,38.8,571.7,1294,358,1210,24.9
'2018-05-29 15:47:50.00',49.925,757,-2,38.8,571.7,1293,358,1210,24.9
'2018-05-29 15:47:51.00',49.926,753,3,38.7,571.7,1293,358,1210,24.9
'2018-05-29 15:47:52.00',49.929,757,-3,38.7,571.7,1293,358,1210,24.9
'2018-05-29 15:47:53.00',49.930,754,1,38.7,571.7,1293,358,1211,24.9
'2018-05-29 15:47:54.00',49.933,754,-1,38.7,571.7,1293,358,1211,24.9
'2018-05-29 15:47:55.00',49.935,754,-1,38.7,571.6,1293,358,1211,24.9
'2018-05-29 15:47:56.00',49.938,751,0,38.7,571.6,1293,358,1211,24.9
'2018-05-29 15:47:56.99',49.940,755,-6,38.7,571.6,1293,357,1211,24.9
'2018-05-29 15:47:58.00',49.942,752,3,38.6,571.6,1294,357,1211,24.9
'2018-05-29 15:47:58.99',49.942,750,1,38.6,571.6,1294,357,1211,24.9
'2018-05-29 15:48:00.00',49.944,752,1,38.6,571.6,1294,357,1215,24.9
'2018-05-29 15:48:01.00',49.947,754,3,38.6,571.5,1296,357,1215,24.9
'2018-05-29 15:48:02.00',49.946,750,4,38.5,571.5,1297,357,1215,24.9
'2018-05-29 15:48:03.00',49.945,752,-2,38.5,571.4,1297,357,1215,24.9
'2018-05-29 15:48:04.00',49.943,754,-1,38.5,571.4,1297,357,1215,24.9
'2018-05-29 15:48:05.00',49.941,755,2,38.5,571.4,1297,357,1215,24.9
'2018-05-29 15:48:06.00',49.938,756,-4,38.5,571.4,1296,357,1215,24.9
'2018-05-29 15:48:07.00',49.935,753,1,38.5,571.4,1296,357,1214,24.9
'2018-05-29 15:48:07.99',49.928,754,-1,38.5,571.4,1296,357,1214,24.9
'2018-05-29 15:48:09.00',49.924,754,3,38.5,571.4,1296,357,1214,24.9
'2018-05-29 15:48:09.99',49.920,752,-2,38.5,571.4,1295,357,1214,24.9
'2018-05-29 15:48:11.00',49.917,754,-3,38.4,571.4,1295,357,1214,24.9
'2018-05-29 15:48:12.00',49.916,753,-1,38.4,571.3,1296,357,1214,24.9
'2018-05-29 15:48:13.00',49.915,755,-3,38.4,571.2,1296,357,1215,24.9
'2018-05-29 15:48:14.00',49.914,753,-2,38.4,571.2,1296,357,1215,24.9
'2018-05-29 15:48:15.00',49.915,756,-1,38.3,571.2,1296,357,1215,24.9
'2018-05-29 15:48:16.00',49.915,754,1,38.2,571.2,1296,357,1215,24.9
'2018-05-29 15:48:17.00',49.916,753,-1,38.2,571.2,1296,357,1215,24.9
'2018-05-29 15:48:18.00',49.917,752,-3,38.2,571.2,1297,357,1215,24.9
'2018-05-29 15:48:19.00',49.919,751,2,38.2,571.2,1297,357,1215,24.9
'2018-05-29 15:48:20.00',49.921,752,1,38.2,571.2,1297,357,1214,24.9
'2018-05-29 15:48:20.99',49.923,753,-1,38.2,571.1,1297,357,1214,24.9
'2018-05-29 15:48:22.00',49.926,748,2,38.2,571.1,1297,357,1214,24.9
'2018-05-29 15:48:23.00',49.927,752,-3,38.2,571.1,1297,357,1214,24.9
'2018-05-29 15:48:24.00',49.928,752,1,38.1,571.1,1296,357,1214,24.9
'2018-05-29 15:48:25.00',49.929,756,-3,38.0,571.0,1297,357,1214,24.9
'2018-05-29 15:48:26.00',49.931,754,0,38.0,571.0,1295,357,1214,24.9
'2018-05-29 15:48:27.00',49.931,754,0,38.0,570.9,1295,357,1214,24.9
'2018-05-29 15:48:28.00',49.934,754,0,37.9,570.9,1295,357,1214,24.9
'2018-05-29 15:48:29.00',49.934,754,-3,37.9,570.9,1295,357,1214,24.9
'2018-05-29 15:48:30.00',49.934,754,-3,37.9,570.9,1295,357,1214,24.9
'2018-05-29 15:48:31.00',49.936,753,1,37.9,570.9,1295,357,1214,24.9
'2018-05-29 15:48:32.00',49.937,754,-2,37.9,570.9,1295,357,1214,24.9
'2018-05-29 15:48:33.00',49.936,756,0,37.8,570.9,1295,357,1214,24.9
'2018-05-29 15:48:33.99',49.936,752,2,37.8,570.9,1295,357,1214,24.9
'2018-05-29 15:48:35.00',49.937,754,-3,37.8,570.9,1297,357,1214,24.9
'2018-05-29 15:48:35.99',49.938,752,-1,37.8,570.8,1299,357,1214,24.9
'2018-05-29 15:48:37.00',49.940,754,1,37.8,570.8,1299,357,1214,24.7
'2018-05-29 15:48:38.00',49.942,753,-5,37.8,570.8,1300,357,1214,24.7
'2018-05-29 15:48:39.00',49.942,752,-1,37.7,570.7,1300,357,1214,24.7
'2018-05-29 15:48:40.00',49.942,751,3,37.7,570.7,1300,357,1213,24.7
'2018-05-29 15:48:41.00',49.942,753,1,37.7,570.7,1300,357,1213,24.7
'2018-05-29 15:48:42.00',49.942,748,3,37.7,570.7,1300,357,1213,24.7
'2018-05-29 15:48:43.00',49.941,748,2,37.7,570.7,1300,357,1213,24.7
'2018-05-29 15:48:44.00',49.940,753,-1,37.6,570.7,1300,357,1213,24.7
'2018-05-29 15:48:45.00',49.939,751,1,37.6,570.7,1300,357,1213,24.7
'2018-05-29 15:48:46.00',49.938,757,-3,37.6,570.7,1300,357,1213,24.7
'2018-05-29 15:48:46.99',49.938,755,-1,37.6,570.7,1300,357,1213,24.7
'2018-05-29 15:48:48.00',49.934,754,1,37.5,570.6,1300,357,1213,24.7
'2018-05-29 15:48:49.00',49.935,752,1,37.5,570.6,1300,357,1213,24.7
'2018-05-29 15:48:50.00',49.934,754,1,37.5,570.5,1299,357,1213,24.7
'2018-05-29 15:48:51.00',49.934,753,-1,37.5,570.5,1299,357,1213,24.7
'2018-05-29 15:48:52.00',49.936,751,-1,37.5,570.5,1299,357,1213,24.5
'2018-05-29 15:48:53.00',49.938,751,-2,37.5,570.5,1299,357,1211,24.5
'2018-05-29 15:48:54.00',49.940,754,-4,37.5,570.5,1299,357,1211,24.5
'2018-05-29 15:48:55.00',49.941,752,-3,37.4,570.5,1299,357,1211,24.5
'2018-05-29 15:48:56.00',49.941,749,0,37.4,570.5,1299,357,1211,24.5
'2018-05-29 15:48:57.00',49.939,750,1,37.3,570.5,1299,357,1211,24.5
'2018-05-29 15:48:58.00',49.937,750,1,37.3,570.4,1299,357,1211,24.5
'2018-05-29 15:48:59.00',49.936,751,1,37.3,570.4,1298,357,1211,24.5
'2018-05-29 15:48:59.99',49.934,753,-1,37.3,570.4,1298,357,1212,24.5
'2018-05-29 15:49:01.00',49.932,752,1,37.3,570.4,1299,357,1212,24.5
'2018-05-29 15:49:01.99',49.929,756,-1,37.2,570.3,1299,357,1212,24.5
'2018-05-29 15:49:03.00',49.929,754,3,37.2,570.3,1300,358,1212,24.4
'2018-05-29 15:49:04.00',49.928,754,-1,37.2,570.2,1300,358,1212,24.4
'2018-05-29 15:49:05.00',49.929,755,-1,37.2,570.2,1300,358,1212,24.4
'2018-05-29 15:49:06.00',49.929,754,0,37.1,570.2,1300,358,1212,24.4
'2018-05-29 15:49:07.00',49.930,754,-3,37.1,570.2,1300,358,1212,24.4
'2018-05-29 15:49:08.00',49.931,750,-1,37.1,570.2,1300,358,1212,24.4
'2018-05-29 15:49:09.00',49.932,754,-4,37.1,570.2,1300,358,1212,24.4
'2018-05-29 15:49:10.00',49.936,755,-1,37.0,570.2,1300,357,1212,24.4
'2018-05-29 15:49:11.00',49.940,750,1,36.9,570.2,1301,357,1212,24.4
'2018-05-29 15:49:12.00',49.941,753,2,36.9,570.1,1301,357,1212,24.4
'2018-05-29 15:49:12.99',49.946,756,-1,36.9,570.1,1301,357,1213,24.4
'2018-05-29 15:49:14.00',49.954,750,3,36.9,570.1,1300,357,1213,24.4
'2018-05-29 15:49:15.00',49.957,750,-1,36.8,570.1,1300,357,1213,24.4
'2018-05-29 15:49:16.00',49.960,753,-1,36.8,570.0,1300,358,1213,24.4
'2018-05-29 15:49:17.00',49.960,754,-1,36.8,570.0,1300,358,1213,24.4
'2018-05-29 15:49:18.00',49.961,752,1,36.8,570.0,1300,358,1213,24.4
'2018-05-29 15:49:19.00',49.961,754,0,36.8,570.0,1300,358,1211,24.4
'2018-05-29 15:49:20.00',49.961,756,-1,36.8,570.0,1300,358,1211,24.4
'2018-05-29 15:49:21.00',49.958,755,-2,36.7,570.0,1301,358,1211,24.4
'2018-05-29 15:49:22.00',49.958,753,1,36.7,570.0,1301,358,1211,24.4
'2018-05-29 15:49:23.00',49.957,753,0,36.7,570.0,1300,357,1211,24.4
'2018-05-29 15:49:24.00',49.954,757,1,36.7,569.9,1300,357,1211,24.4
'2018-05-29 15:49:25.00',49.948,755,-1,36.7,569.9,1300,357,1213,24.4
'2018-05-29 15:49:25.99',49.946,752,0,36.6,569.8,1300,357,1213,24.4
'2018-05-29 15:49:27.00',49.942,753,-2,36.6,569.8,1301,357,1213,24.4
'2018-05-29 15:49:27.99',49.940,752,-1,36.6,569.8,1301,357,1213,24.4
'2018-05-29 15:49:29.00',49.938,751,-1,36.6,569.8,1301,358,1213,24.4
'2018-05-29 15:49:30.00',49.936,754,-4,36.6,569.8,1301,358,1213,24.4
'2018-05-29 15:49:31.00',49.933,753,-1,36.6,569.8,1301,358,1213,24.4
'2018-05-29 15:49:32.00',49.931,752,2,36.5,569.7,1301,358,1211,24.4
'2018-05-29 15:49:33.00',49.930,752,0,36.5,569.7,1300,358,1211,24.4
'2018-05-29 15:49:34.00',49.931,753,-3,36.5,569.7,1300,358,1211,24.4
'2018-05-29 15:49:35.00',49.931,755,-1,36.5,569.7,1298,358,1211,24.4
'2018-05-29 15:49:36.00',49.929,753,2,36.5,569.7,1298,358,1211,24.4
'2018-05-29 15:49:37.00',49.928,751,1,36.5,569.7,1299,358,1211,24.4
'2018-05-29 15:49:38.00',49.927,750,2,36.5,569.6,1299,358,1212,24.4
'2018-05-29 15:49:38.99',49.924,753,0,36.4,569.6,1298,358,1212,24.4
'2018-05-29 15:49:40.00',49.923,752,0,36.4,569.6,1298,358,1212,24.4
'2018-05-29 15:49:41.00',49.922,756,-2,36.3,569.5,1298,358,1212,24.4
'2018-05-29 15:49:42.00',49.923,754,-1,36.3,569.5,1298,358,1212,24.4
'2018-05-29 15:49:43.00',49.926,755,-2,36.3,569.5,1298,358,1212,24.4
'2018-05-29 15:49:44.00',49.928,754,1,36.3,569.5,1298,358,1212,24.4
'2018-05-29 15:49:45.00',49.929,751,-2,36.2,569.5,1299,358,1212,24.4
'2018-05-29 15:49:46.00',49.931,753,-1,36.2,569.5,1299,358,1212,24.4
'2018-05-29 15:49:47.00',49.933,752,-1,36.2,569.5,1301,358,1212,24.4
'2018-05-29 15:49:48.00',49.935,755,-1,36.2,569.4,1301,358,1212,24.4
'2018-05-29 15:49:49.00',49.941,752,0,36.2,569.4,1301,358,1212,24.4
'2018-05-29 15:49:49.99',49.944,750,-1,36.2,569.4,1300,358,1212,24.4
'2018-05-29 15:49:51.00',49.944,753,3,36.1,569.3,1301,358,1212,24.4
'2018-05-29 15:49:51.99',49.946,749,2,36.1,569.3,1301,358,1211,24.4
'2018-05-29 15:49:53.00',49.947,750,-1,36.1,569.3,1301,358,1211,24.4
'2018-05-29 15:49:54.00',49.948,754,0,36.1,569.3,1301,358,1211,24.4
'2018-05-29 15:49:55.00',49.948,752,-1,36.0,569.3,1301,358,1211,24.4
'2018-05-29 15:49:56.00',49.948,753,0,35.9,569.3,1301,357,1211,24.4
'2018-05-29 15:49:57.00',49.946,755,-1,35.9,569.3,1300,357,1211,24.4
'2018-05-29 15:49:58.00',49.945,757,-1,35.9,569.3,1300,357,1211,24.4
'2018-05-29 15:49:59.00',49.943,752,1,35.9,569.3,1300,357,1212,24.4
'2018-05-29 15:50:00.00',49.939,754,-3,35.8,569.2,1300,357,1212,24.4
'2018-05-29 15:50:01.00',49.938,754,1,35.8,569.2,1300,357,1212,24.4
'2018-05-29 15:50:02.00',49.936,750,-1,35.8,569.2,1301,357,1212,24.4
'2018-05-29 15:50:02.99',49.935,754,-3,35.8,569.1,1301,357,1212,24.4
'2018-05-29 15:50:04.00',49.933,752,-1,35.8,569.1,1301,357,1212,24.4
'2018-05-29 15:50:04.99',49.930,754,-2,35.8,569.1,1301,357,1212,24.5
'2018-05-29 15:50:06.00',49.925,755,-1,35.7,569.1,1301,357,1213,24.5
'2018-05-29 15:50:07.00',49.918,751,2,35.7,569.1,1301,357,1213,24.5
'2018-05-29 15:50:08.00',49.916,755,1,35.7,569.1,1301,357,1213,24.5
'2018-05-29 15:50:09.00',49.911,754,1,35.6,569.0,1302,357,1213,24.5
'2018-05-29 15:50:10.00',49.912,753,1,35.6,569.0,1302,357,1213,24.5
'2018-05-29 15:50:11.00',49.911,753,-3,35.6,569.0,1302,357,1213,24.5
'2018-05-29 15:50:12.00',49.913,754,1,35.6,569.0,1302,357,1213,24.5
'2018-05-29 15:50:13.00',49.915,754,-1,35.6,569.0,1302,357,1211,24.5
'2018-05-29 15:50:14.00',49.916,752,3,35.6,568.9,1303,357,1211,24.5
'2018-05-29 15:50:15.00',49.918,754,-3,35.6,568.9,1303,357,1211,24.5
'2018-05-29 15:50:15.99',49.920,752,-1,35.6,568.9,1303,358,1211,24.5
'2018-05-29 15:50:17.00',49.923,753,-2,35.5,568.8,1303,358,1211,24.5
'2018-05-29 15:50:18.00',49.926,750,-3,35.5,568.8,1303,358,1211,24.5
'2018-05-29 15:50:19.00',49.928,752,1,35.5,568.8,1303,358,1210,24.6
'2018-05-29 15:50:20.00',49.928,756,-2,35.5,568.8,1303,358,1210,24.6
'2018-05-29 15:50:21.00',49.926,748,1,35.5,568.8,1303,358,1210,24.6
'2018-05-29 15:50:22.00',49.927,752,0,35.5,568.8,1303,358,1210,24.6
'2018-05-29 15:50:23.00',49.926,752,1,35.4,568.8,1303,358,1210,24.6
'2018-05-29 15:50:24.00',49.924,752,-3,35.4,568.8,1303,358,1210,24.6
'2018-05-29 15:50:25.00',49.920,753,-1,35.4,568.7,1302,358,1210,24.6
'2018-05-29 15:50:26.00',49.916,754,-1,35.3,568.7,1301,358,1212,24.6
'2018-05-29 15:50:27.00',49.913,752,3,35.3,568.7,1301,358,1212,24.6
'2018-05-29 15:50:28.00',49.911,748,-1,35.3,568.7,1301,358,1212,24.6
'2018-05-29 15:50:28.99',49.909,752,-2,35.3,568.6,1301,358,1212,24.6
'2018-05-29 15:50:30.00',49.908,755,-1,35.3,568.6,1301,357,1212,24.6
'2018-05-29 15:50:30.99',49.907,753,1,35.2,568.6,1301,357,1212,24.6
'2018-05-29 15:50:32.00',49.907,752,2,35.2,568.6,1301,357,1212,24.6
'2018-05-29 15:50:33.00',49.908,754,1,35.2,568.6,1301,357,1212,24.6
'2018-05-29 15:50:34.00',49.909,754,-1,35.2,568.6,1300,357,1212,24.7
'2018-05-29 15:50:35.00',49.912,752,-1,35.2,568.6,1300,357,1212,24.7
'2018-05-29 15:50:36.00',49.915,755,-5,35.2,568.6,1300,357,1212,24.7
'2018-05-29 15:50:37.00',49.919,750,2,35.1,568.5,1301,357,1212,24.7
'2018-05-29 15:50:38.00',49.922,757,-2,35.1,568.5,1301,357,1212,24.7
'2018-05-29 15:50:39.00',49.923,748,1,35.0,568.5,1302,357,1211,24.7
'2018-05-29 15:50:40.00',49.925,752,-1,34.9,568.4,1302,357,1211,24.7
'2018-05-29 15:50:41.00',49.924,754,-2,34.9,568.4,1302,357,1211,24.7
'2018-05-29 15:50:41.99',49.923,750,-1,34.9,568.4,1302,357,1211,24.7
'2018-05-29 15:50:43.00',49.920,749,2,34.9,568.4,1302,357,1211,24.7
'2018-05-29 15:50:44.00',49.918,754,-2,34.9,568.4,1302,357,1211,24.7
'2018-05-29 15:50:45.00',49.917,753,-2,34.8,568.4,1302,357,1211,24.7
'2018-05-29 15:50:46.00',49.916,755,-2,34.8,568.3,1303,357,1211,24.7
'2018-05-29 15:50:47.00',49.916,752,1,34.8,568.3,1303,357,1211,24.7
'2018-05-29 15:50:48.00',49.917,757,-1,34.8,568.3,1303,357,1211,24.7
'2018-05-29 15:50:49.00',49.918,754,-1,34.7,568.3,1303,358,1211,24.7
'2018-05-29 15:50:50.00',49.918,753,1,34.7,568.2,1305,358,1211,24.7
'2018-05-29 15:50:51.00',49.918,752,-3,34.7,568.2,1304,358,1212,24.7
'2018-05-29 15:50:52.00',49.918,753,-3,34.6,568.2,1303,358,1212,24.7
'2018-05-29 15:50:53.00',49.917,754,2,34.6,568.2,1303,358,1212,24.7
'2018-05-29 15:50:54.00',49.916,751,1,34.6,568.1,1303,358,1212,24.7
'2018-05-29 15:50:54.99',49.915,748,1,34.6,568.1,1303,358,1212,24.7
'2018-05-29 15:50:56.00',49.915,753,-2,34.6,568.1,1303,358,1212,24.7
'2018-05-29 15:50:56.99',49.916,754,-1,34.6,568.1,1303,358,1212,24.7
'2018-05-29 15:50:58.00',49.919,754,-1,34.6,568.1,1303,358,1211,24.7
'2018-05-29 15:50:59.00',49.921,754,2,34.6,568.1,1303,358,1211,24.7
'2018-05-29 15:51:00.00',49.925,755,-1,34.6,568.1,1303,358,1211,24.7
'2018-05-29 15:51:01.00',49.927,755,2,34.6,568.0,1303,358,1211,24.7
'2018-05-29 15:51:02.00',49.929,749,-1,34.6,568.0,1302,358,1211,24.8
'2018-05-29 15:51:03.00',49.931,753,0,34.6,568.0,1303,358,1211,24.8
'2018-05-29 15:51:04.00',49.934,753,1,34.5,568.0,1303,358,1212,24.8
'2018-05-29 15:51:05.00',49.936,756,0,34.5,567.9,1304,358,1212,24.8
'2018-05-29 15:51:06.00',49.939,750,1,34.5,567.9,1304,358,1212,24.8
'2018-05-29 15:51:07.00',49.940,752,4,34.4,567.9,1304,358,1212,24.8
'2018-05-29 15:51:07.99',49.941,757,2,34.4,567.9,1304,357,1212,24.8
'2018-05-29 15:51:09.00',49.941,750,2,34.4,567.9,1304,357,1212,24.8
'2018-05-29 15:51:10.00',49.940,750,2,34.4,567.9,1305,357,1212,24.8
'2018-05-29 15:51:11.00',49.939,755,0,34.3,567.9,1305,357,1211,24.8
'2018-05-29 15:51:12.00',49.940,754,3,34.3,567.9,1305,357,1211,24.8
'2018-05-29 15:51:13.00',49.944,757,-3,34.3,567.8,1305,357,1211,24.7
'2018-05-29 15:51:14.00',49.948,755,-2,34.3,567.8,1305,358,1211,24.7
'2018-05-29 15:51:15.00',49.950,754,-1,34.2,567.8,1304,358,1211,24.7
'2018-05-29 15:51:16.00',49.951,757,0,34.2,567.7,1304,358,1211,24.7
'2018-05-29 15:51:17.00',49.954,753,3,34.2,567.7,1304,358,1212,24.7
'2018-05-29 15:51:18.00',49.954,756,2,34.2,567.7,1304,358,1212,24.7
'2018-05-29 15:51:19.00',49.955,754,2,34.2,567.7,1304,358,1212,24.7
'2018-05-29 15:51:20.00',49.953,752,2,34.1,567.7,1304,358,1212,24.7
'2018-05-29 15:51:20.99',49.952,753,-1,34.1,567.7,1304,358,1212,24.7
'2018-05-29 15:51:22.00',49.946,752,1,34.0,567.6,1303,358,1212,24.7
'2018-05-29 15:51:23.00',49.944,753,-1,34.0,567.6,1303,358,1213,24.7
'2018-05-29 15:51:24.00',49.938,753,-3,34.0,567.6,1304,358,1213,24.7
'2018-05-29 15:51:25.00',49.934,750,-1,33.9,567.6,1304,358,1213,24.7
'2018-05-29 15:51:26.00',49.929,754,-3,33.9,567.6,1304,357,1213,24.7
'2018-05-29 15:51:27.00',49.929,749,2,33.9,567.5,1304,357,1213,24.7
'2018-05-29 15:51:28.00',49.928,751,0,33.9,567.5,1304,357,1213,24.7
'2018-05-29 15:51:29.00',49.929,754,-1,33.8,567.5,1304,357,1212,24.7
'2018-05-29 15:51:30.00',49.930,752,0,33.8,567.5,1304,357,1212,24.7
'2018-05-29 15:51:31.00',49.932,755,-4,33.8,567.4,1304,357,1212,24.7
'2018-05-29 15:51:31.99',49.931,752,0,33.8,567.4,1304,358,1212,24.7
'2018-05-29 15:51:33.00',49.933,754,-1,33.8,567.4,1304,358,1212,24.7
'2018-05-29 15:51:33.99',49.936,753,1,33.7,567.4,1303,358,1212,24.7
'2018-05-29 15:51:35.00',49.939,751,1,33.7,567.4,1303,358,1211,24.7
'2018-05-29 15:51:36.00',49.946,753,-1,33.6,567.4,1302,358,1211,24.7
'2018-05-29 15:51:37.00',49.946,753,2,33.6,567.3,1303,358,1211,24.7
'2018-05-29 15:51:38.00',49.948,752,0,33.6,567.3,1303,358,1211,24.7
'2018-05-29 15:51:39.00',49.949,755,-1,33.6,567.3,1303,357,1211,24.7
'2018-05-29 15:51:40.00',49.950,755,-2,33.6,567.3,1303,357,1211,24.7
'2018-05-29 15:51:41.00',49.952,753,1,33.6,567.3,1303,357,1214,24.7
'2018-05-29 15:51:42.00',49.952,752,0,33.6,567.2,1303,357,1214,24.7
'2018-05-29 15:51:43.00',49.951,754,0,33.6,567.2,1303,357,1214,24.7
'2018-05-29 15:51:44.00',49.950,753,2,33.5,567.2,1303,357,1214,24.7
'2018-05-29 15:51:44.99',49.948,754,-3,33.5,567.2,1303,357,1214,24.7
'2018-05-29 15:51:46.00',49.945,754,0,33.5,567.2,1304,357,1214,24.5
'2018-05-29 15:51:47.00',49.942,752,0,33.5,567.2,1304,357,1214,24.5
'2018-05-29 15:51:48.00',49.939,757,1,33.5,567.2,1305,357,1213,24.5
'2018-05-29 15:51:49.00',49.937,754,0,33.5,567.1,1305,357,1213,24.5
'2018-05-29 15:51:50.00',49.938,751,-1,33.4,567.1,1305,357,1213,24.5
'2018-05-29 15:51:51.00',49.938,753,0,33.4,567.1,1305,357,1213,24.5
'2018-05-29 15:51:52.00',49.940,752,1,33.4,567.1,1306,357,1213,24.5
'2018-05-29 15:51:53.00',49.942,753,-3,33.4,567.0,1306,357,1213,24.5
'2018-05-29 15:51:54.00',49.942,754,-3,33.4,567.0,1307,357,1213,24.5
'2018-05-29 15:51:55.00',49.943,756,0,33.3,567.0,1307,357,1213,24.5
'2018-05-29 15:51:56.00',49.943,751,3,33.3,567.0,1307,357,1213,24.5
'2018-05-29 15:51:57.00',49.945,753,2,33.3,567.0,1307,357,1213,24.5
'2018-05-29 15:51:57.99',49.948,754,2,33.3,567.0,1307,357,1213,24.5
'2018-05-29 15:51:59.00',49.948,751,1,33.2,566.9,1307,357,1213,24.5
'2018-05-29 15:51:59.99',49.949,752,1,33.2,566.9,1307,357,1213,24.5
'2018-05-29 15:52:01.00',49.948,754,-1,33.2,566.9,1307,357,1213,24.3
'2018-05-29 15:52:02.00',49.946,754,1,33.2,566.9,1307,357,1213,24.3
'2018-05-29 15:52:03.00',49.944,757,-1,33.2,566.8,1307,357,1213,24.3
'2018-05-29 15:52:04.00',49.942,755,0,33.2,566.8,1307,357,1213,24.3
'2018-05-29 15:52:05.00',49.940,754,0,33.1,566.8,1307,357,1213,24.3
'2018-05-29 15:52:06.00',49.938,757,-3,33.1,566.8,1308,357,1213,24.3
'2018-05-29 15:52:07.00',49.934,751,4,33.0,566.7,1308,357,1215,24.3
'2018-05-29 15:52:08.00',49.931,754,1,33.0,566.7,1308,357,1215,24.3
'2018-05-29 15:52:09.00',49.928,754,0,33.0,566.7,1308,357,1215,24.3
'2018-05-29 15:52:10.00',49.924,754,1,32.9,566.7,1309,357,1215,24.3
'2018-05-29 15:52:10.99',49.922,753,-4,32.9,566.7,1309,357,1215,24.3
'2018-05-29 15:52:12.00',49.918,751,3,32.9,566.7,1309,357,1215,24.2
'2018-05-29 15:52:13.00',49.914,757,3,32.8,566.7,1309,357,1215,24.2
'2018-05-29 15:52:14.00',49.915,749,3,32.8,566.7,1309,357,1215,24.2
