'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 15:52:15.00',49.915,752,2,32.8,566.6,1310,357,1215,24.2
'2018-05-29 15:52:16.00',49.915,754,0,32.7,566.6,1310,357,1215,24.2
'2018-05-29 15:52:17.00',49.916,755,1,32.7,566.6,1310,357,1215,24.2
'2018-05-29 15:52:18.00',49.915,753,1,32.7,566.6,1308,357,1215,24.2
'2018-05-29 15:52:19.00',49.915,754,3,32.7,566.5,1308,357,1215,24.2
'2018-05-29 15:52:20.00',49.916,754,1,32.7,566.5,1308,357,1215,24.2
'2018-05-29 15:52:21.00',49.920,753,-1,32.6,566.5,1308,357,1215,24.2
'2018-05-29 15:52:22.00',49.924,753,-1,32.6,566.5,1308,357,1215,24.2
'2018-05-29 15:52:23.00',49.926,755,-3,32.6,566.5,1308,357,1215,24.2
'2018-05-29 15:52:23.99',49.926,752,1,32.6,566.5,1308,357,1215,24.2
'2018-05-29 15:52:25.00',49.928,755,-2,32.6,566.4,1308,357,1215,24.2
'2018-05-29 15:52:25.99',49.930,750,3,32.6,566.4,1309,357,1214,24.2
'2018-05-29 15:52:27.00',49.930,750,1,32.6,566.4,1309,357,1214,24.2
'2018-05-29 15:52:28.00',49.929,754,0,32.6,566.4,1307,357,1214,24.2
'2018-05-29 15:52:29.00',49.929,755,-3,32.5,566.4,1307,357,1214,24.2
'2018-05-29 15:52:30.00',49.927,755,-3,32.5,566.3,1307,357,1214,24.2
'2018-05-29 15:52:31.00',49.925,754,3,32.5,566.3,1308,357,1214,24.2
'2018-05-29 15:52:32.00',49.924,755,-1,32.5,566.3,1308,357,1214,24.2
'2018-05-29 15:52:33.00',49.923,754,3,32.5,566.3,1308,357,1215,24.2
'2018-05-29 15:52:34.00',49.920,753,-1,32.5,566.3,1308,357,1215,24.2
'2018-05-29 15:52:35.00',49.917,754,2,32.4,566.3,1308,357,1215,24.2
'2018-05-29 15:52:36.00',49.914,752,0,32.4,566.2,1308,357,1215,24.2
'2018-05-29 15:52:36.99',49.912,754,1,32.4,566.2,1308,357,1215,24.0
'2018-05-29 15:52:38.00',49.911,755,0,32.4,566.2,1309,357,1215,24.0
'2018-05-29 15:52:39.00',49.911,754,3,32.3,566.1,1308,357,1214,24.0
'2018-05-29 15:52:40.00',49.910,753,1,32.3,566.1,1308,357,1214,23.9
'2018-05-29 15:52:41.00',49.910,753,1,32.3,566.1,1308,357,1214,23.9
'2018-05-29 15:52:42.00',49.911,755,-3,32.3,566.1,1308,357,1214,23.9
'2018-05-29 15:52:43.00',49.912,752,2,32.2,566.1,1308,357,1214,23.9
'2018-05-29 15:52:44.00',49.913,755,-1,32.2,566.1,1308,357,1214,23.9
'2018-05-29 15:52:45.00',49.913,750,2,32.2,566.1,1308,357,1214,23.9
'2018-05-29 15:52:46.00',49.915,755,0,32.2,566.1,1308,357,1212,23.9
'2018-05-29 15:52:47.00',49.916,751,0,32.2,566.0,1308,357,1212,23.9
'2018-05-29 15:52:48.00',49.917,756,-2,32.1,566.0,1308,357,1212,23.9
'2018-05-29 15:52:49.00',49.919,752,3,32.1,566.0,1308,357,1212,23.9
'2018-05-29 15:52:49.99',49.919,754,0,32.1,566.0,1307,357,1212,23.9
'2018-05-29 15:52:51.00',49.920,754,-4,32.0,565.9,1307,357,1212,23.9
'2018-05-29 15:52:51.99',49.919,753,-1,32.0,565.9,1307,357,1212,23.8
'2018-05-29 15:52:53.00',49.919,753,-3,32.0,565.9,1307,357,1213,23.8
'2018-05-29 15:52:54.00',49.921,753,0,32.0,565.9,1307,357,1213,23.8
'2018-05-29 15:52:55.00',49.921,752,1,31.9,565.9,1307,357,1213,23.8
'2018-05-29 15:52:56.00',49.921,753,-1,31.9,565.8,1307,357,1213,23.8
'2018-05-29 15:52:57.00',49.922,753,-1,31.8,565.8,1307,357,1213,23.8
'2018-05-29 15:52:58.00',49.923,753,0,31.8,565.8,1307,357,1213,23.8
'2018-05-29 15:52:59.00',49.923,753,0,31.7,565.8,1307,357,1212,23.8
'2018-05-29 15:53:00.00',49.923,755,0,31.7,565.8,1307,357,1212,23.8
'2018-05-29 15:53:00.99',49.922,751,1,31.7,565.7,1307,357,1212,23.8
'2018-05-29 15:53:02.00',49.922,753,0,31.7,565.7,1307,357,1212,23.8
'2018-05-29 15:53:02.99',49.922,752,1,31.7,565.7,1307,357,1212,23.8
'2018-05-29 15:53:04.00',49.922,754,-2,31.7,565.7,1307,357,1212,23.8
'2018-05-29 15:53:05.00',49.924,753,-1,31.7,565.7,1308,357,1212,23.8
'2018-05-29 15:53:06.00',49.927,755,2,31.6,565.6,1308,357,1211,23.7
'2018-05-29 15:53:07.00',49.930,752,1,31.6,565.6,1309,357,1211,23.7
'2018-05-29 15:53:08.00',49.935,752,1,31.6,565.6,1309,357,1211,23.7
'2018-05-29 15:53:09.00',49.936,751,-1,31.6,565.6,1309,357,1211,23.7
'2018-05-29 15:53:10.00',49.938,751,2,31.6,565.6,1309,358,1211,23.7
'2018-05-29 15:53:11.00',49.937,754,-1,31.6,565.6,1310,358,1211,23.7
'2018-05-29 15:53:12.00',49.938,755,-1,31.5,565.5,1311,358,1211,23.7
'2018-05-29 15:53:13.00',49.938,753,3,31.5,565.5,1312,358,1211,23.7
'2018-05-29 15:53:13.99',49.938,755,1,31.5,565.5,1314,358,1211,23.7
'2018-05-29 15:53:15.00',49.938,755,3,31.5,565.5,1314,358,1211,23.7
'2018-05-29 15:53:16.00',49.938,751,3,31.5,565.5,1314,358,1211,23.7
'2018-05-29 15:53:17.00',49.938,753,-1,31.5,565.5,1314,358,1211,23.7
'2018-05-29 15:53:18.00',49.940,754,0,31.4,565.4,1314,358,1211,23.7
'2018-05-29 15:53:19.00',49.941,754,0,31.4,565.4,1313,358,1211,23.7
'2018-05-29 15:53:20.00',49.945,756,-2,31.4,565.4,1313,358,1212,23.7
'2018-05-29 15:53:21.00',49.946,754,1,31.3,565.4,1313,358,1212,23.6
'2018-05-29 15:53:22.00',49.947,752,-1,31.3,565.4,1314,358,1212,23.6
'2018-05-29 15:53:23.00',49.950,754,3,31.3,565.3,1314,358,1212,23.6
'2018-05-29 15:53:24.00',49.956,755,1,31.3,565.3,1314,358,1212,23.6
'2018-05-29 15:53:25.00',49.955,751,3,31.3,565.3,1313,358,1212,23.6
'2018-05-29 15:53:26.00',49.952,751,2,31.3,565.3,1311,358,1211,23.6
'2018-05-29 15:53:26.99',49.948,753,-1,31.3,565.2,1311,358,1211,23.6
'2018-05-29 15:53:28.00',49.942,751,1,31.3,565.2,1311,358,1211,23.7
'2018-05-29 15:53:28.99',49.937,753,-3,31.2,565.2,1311,358,1211,23.7
'2018-05-29 15:53:30.00',49.936,754,-1,31.2,565.2,1311,358,1211,23.7
'2018-05-29 15:53:31.00',49.934,753,1,31.2,565.2,1311,358,1211,23.7
'2018-05-29 15:53:32.00',49.931,755,1,31.2,565.2,1311,358,1211,23.7
'2018-05-29 15:53:33.00',49.931,752,1,31.1,565.1,1311,358,1211,23.7
'2018-05-29 15:53:34.00',49.931,753,-1,31.1,565.1,1311,358,1211,23.7
'2018-05-29 15:53:35.00',49.933,753,0,31.1,565.1,1310,358,1211,23.7
'2018-05-29 15:53:36.00',49.933,752,-1,31.0,565.1,1308,358,1211,23.7
'2018-05-29 15:53:37.00',49.931,754,-3,31.0,565.1,1309,358,1211,23.7
'2018-05-29 15:53:38.00',49.930,750,-1,30.9,565.0,1310,358,1211,23.7
'2018-05-29 15:53:39.00',49.929,754,3,30.9,565.0,1311,358,1211,23.7
'2018-05-29 15:53:39.99',49.930,756,-1,30.9,565.0,1311,358,1211,23.7
'2018-05-29 15:53:41.00',49.931,753,2,30.8,565.0,1311,358,1211,23.7
'2018-05-29 15:53:42.00',49.933,751,1,30.7,565.0,1311,357,1211,23.9
'2018-05-29 15:53:43.00',49.936,753,-1,30.7,564.9,1311,357,1211,23.9
'2018-05-29 15:53:44.00',49.938,753,-2,30.7,564.9,1311,357,1211,23.9
'2018-05-29 15:53:45.00',49.942,757,-2,30.7,564.9,1311,357,1211,23.9
'2018-05-29 15:53:46.00',49.943,750,-1,30.7,564.9,1311,357,1211,23.9
'2018-05-29 15:53:47.00',49.944,750,1,30.7,564.9,1311,357,1211,23.9
'2018-05-29 15:53:48.00',49.943,755,-1,30.7,564.9,1311,357,1211,23.9
'2018-05-29 15:53:49.00',49.942,748,1,30.6,564.8,1311,358,1211,23.9
'2018-05-29 15:53:50.00',49.940,750,-1,30.6,564.8,1310,358,1211,23.8
'2018-05-29 15:53:51.00',49.937,753,-1,30.6,564.8,1310,358,1211,23.8
'2018-05-29 15:53:52.00',49.934,754,0,30.6,564.8,1310,358,1211,23.8
'2018-05-29 15:53:52.99',49.933,755,-2,30.6,564.8,1310,358,1211,23.8
'2018-05-29 15:53:54.00',49.930,754,1,30.6,564.8,1310,358,1211,23.8
'2018-05-29 15:53:54.99',49.929,757,-3,30.6,564.7,1310,357,1211,23.8
'2018-05-29 15:53:56.00',49.933,753,0,30.5,564.7,1312,357,1211,23.8
'2018-05-29 15:53:57.00',49.941,755,-3,30.5,564.7,1312,357,1211,23.8
'2018-05-29 15:53:58.00',49.946,755,2,30.5,564.7,1312,357,1212,23.8
'2018-05-29 15:53:59.00',49.953,751,1,30.5,564.6,1312,357,1212,23.8
'2018-05-29 15:54:00.00',49.956,751,3,30.5,564.6,1313,357,1212,23.9
'2018-05-29 15:54:01.00',49.962,757,-1,30.5,564.6,1313,357,1212,23.9
'2018-05-29 15:54:02.00',49.965,757,2,30.4,564.6,1314,358,1212,23.9
'2018-05-29 15:54:03.00',49.966,750,3,30.4,564.5,1314,358,1212,23.9
'2018-05-29 15:54:04.00',49.968,751,3,30.4,564.5,1314,358,1212,23.9
'2018-05-29 15:54:05.00',49.970,751,2,30.3,564.5,1314,358,1211,23.9
'2018-05-29 15:54:05.99',49.973,753,3,30.3,564.5,1315,358,1211,23.9
'2018-05-29 15:54:07.00',49.976,754,1,30.3,564.5,1315,358,1211,23.9
'2018-05-29 15:54:08.00',49.978,753,0,30.3,564.5,1315,358,1211,23.9
'2018-05-29 15:54:09.00',49.980,754,2,30.3,564.4,1315,358,1211,23.9
'2018-05-29 15:54:10.00',49.983,752,1,30.3,564.4,1315,358,1211,23.9
'2018-05-29 15:54:11.00',49.983,752,1,30.3,564.4,1316,358,1212,23.9
'2018-05-29 15:54:12.00',49.982,754,-1,30.2,564.4,1315,358,1212,23.9
'2018-05-29 15:54:13.00',49.981,754,-1,30.2,564.4,1315,358,1212,23.9
'2018-05-29 15:54:14.00',49.977,755,-1,30.2,564.3,1313,358,1212,23.9
'2018-05-29 15:54:15.00',49.975,757,-1,30.1,564.3,1313,357,1212,23.9
'2018-05-29 15:54:16.00',49.974,754,1,30.1,564.3,1313,357,1212,23.9
'2018-05-29 15:54:17.00',49.973,752,0,30.1,564.3,1313,357,1212,23.9
'2018-05-29 15:54:18.00',49.972,754,2,30.1,564.3,1313,357,1215,23.9
'2018-05-29 15:54:18.99',49.973,754,2,30.0,564.2,1313,357,1215,23.9
'2018-05-29 15:54:20.00',49.975,755,2,30.0,564.2,1313,357,1215,23.9
'2018-05-29 15:54:20.99',49.979,756,-3,29.9,564.2,1313,357,1215,23.9
'2018-05-29 15:54:22.00',49.981,754,-3,29.9,564.2,1313,357,1215,23.9
'2018-05-29 15:54:23.00',49.982,755,-2,29.9,564.2,1312,357,1215,23.9
'2018-05-29 15:54:24.00',49.983,755,0,29.8,564.2,1312,357,1214,23.9
'2018-05-29 15:54:25.00',49.985,754,3,29.8,564.1,1313,357,1214,23.9
'2018-05-29 15:54:26.00',49.988,754,3,29.8,564.1,1314,357,1214,23.9
'2018-05-29 15:54:27.00',49.989,754,1,29.7,564.1,1314,357,1214,23.9
'2018-05-29 15:54:28.00',49.990,752,2,29.7,564.0,1314,358,1214,23.9
'2018-05-29 15:54:29.00',49.991,753,0,29.7,564.0,1314,358,1214,23.9
'2018-05-29 15:54:30.00',49.989,754,1,29.7,564.0,1313,358,1214,23.9
'2018-05-29 15:54:31.00',49.988,750,2,29.7,564.0,1313,358,1209,23.9
'2018-05-29 15:54:31.99',49.987,755,1,29.7,564.0,1313,358,1209,23.9
'2018-05-29 15:54:33.00',49.987,755,2,29.6,563.9,1313,358,1209,24.0
'2018-05-29 15:54:34.00',49.986,754,-1,29.6,563.9,1313,358,1209,24.0
'2018-05-29 15:54:35.00',49.984,754,3,29.6,563.9,1313,358,1209,24.0
'2018-05-29 15:54:36.00',49.981,754,1,29.6,563.9,1314,358,1209,24.0
'2018-05-29 15:54:37.00',49.979,752,-1,29.6,563.9,1313,358,1211,24.1
'2018-05-29 15:54:38.00',49.974,751,3,29.6,563.9,1315,358,1211,24.1
'2018-05-29 15:54:39.00',49.970,752,1,29.6,563.8,1315,358,1211,24.1
'2018-05-29 15:54:40.00',49.965,754,-4,29.5,563.8,1315,358,1211,24.1
'2018-05-29 15:54:41.00',49.962,752,-3,29.5,563.8,1315,358,1211,24.2
'2018-05-29 15:54:42.00',49.962,752,-1,29.5,563.8,1315,358,1211,24.2
'2018-05-29 15:54:42.99',49.962,750,2,29.5,563.8,1315,358,1211,24.2
'2018-05-29 15:54:44.00',49.962,752,0,29.4,563.8,1315,358,1211,24.3
'2018-05-29 15:54:44.99',49.961,754,-2,29.4,563.7,1315,358,1211,24.3
'2018-05-29 15:54:46.00',49.960,755,-3,29.4,563.7,1315,358,1211,24.3
'2018-05-29 15:54:47.00',49.960,756,0,29.4,563.7,1317,358,1211,24.3
'2018-05-29 15:54:48.00',49.959,753,0,29.4,563.7,1317,358,1211,24.5
'2018-05-29 15:54:49.00',49.958,753,-1,29.4,563.7,1318,358,1211,24.5
'2018-05-29 15:54:50.00',49.957,754,-3,29.4,563.6,1318,358,1211,24.5
'2018-05-29 15:54:51.00',49.956,752,0,29.4,563.6,1317,358,1209,24.5
'2018-05-29 15:54:52.00',49.951,751,0,29.4,563.6,1317,358,1209,24.5
'2018-05-29 15:54:53.00',49.947,752,-4,29.4,563.6,1317,358,1209,24.5
'2018-05-29 15:54:54.00',49.943,754,-3,29.4,563.6,1316,358,1209,24.5
'2018-05-29 15:54:55.00',49.940,750,0,29.3,563.6,1316,358,1209,24.5
'2018-05-29 15:54:55.99',49.940,752,2,29.3,563.5,1316,358,1209,24.5
'2018-05-29 15:54:57.00',49.941,752,2,29.2,563.5,1316,358,1209,24.5
'2018-05-29 15:54:57.99',49.939,752,1,29.2,563.5,1316,358,1209,24.5
'2018-05-29 15:54:59.00',49.938,753,1,29.1,563.5,1315,358,1209,24.5
'2018-05-29 15:55:00.00',49.940,753,1,29.1,563.4,1315,358,1209,24.5
'2018-05-29 15:55:01.00',49.942,751,0,29.1,563.4,1315,357,1209,24.5
'2018-05-29 15:55:02.00',49.943,755,3,29.1,563.4,1315,357,1209,24.5
'2018-05-29 15:55:03.00',49.944,748,1,29.0,563.4,1315,357,1210,24.5
'2018-05-29 15:55:04.00',49.947,753,0,29.0,563.3,1315,357,1210,24.5
'2018-05-29 15:55:05.00',49.953,751,3,28.9,563.3,1315,357,1210,24.5
'2018-05-29 15:55:06.00',49.960,753,0,28.9,563.3,1315,357,1210,24.5
'2018-05-29 15:55:07.00',49.965,753,-1,28.9,563.3,1316,358,1210,24.5
'2018-05-29 15:55:08.00',49.970,754,-1,28.8,563.3,1316,358,1210,24.5
'2018-05-29 15:55:08.99',49.973,753,-2,28.8,563.3,1316,358,1210,24.5
'2018-05-29 15:55:10.00',49.974,754,-1,28.8,563.2,1316,358,1210,24.5
'2018-05-29 15:55:11.00',49.975,752,1,28.7,563.2,1317,358,1210,24.5
'2018-05-29 15:55:12.00',49.977,752,-1,28.7,563.2,1317,358,1210,24.5
'2018-05-29 15:55:13.00',49.977,753,-1,28.7,563.2,1317,358,1210,24.5
'2018-05-29 15:55:14.00',49.977,755,1,28.7,563.1,1317,358,1210,24.5
'2018-05-29 15:55:15.00',49.978,755,-4,28.7,563.1,1317,358,1210,24.5
'2018-05-29 15:55:16.00',49.979,757,-1,28.7,563.1,1317,358,1209,24.5
'2018-05-29 15:55:17.00',49.979,755,-1,28.6,563.1,1317,358,1209,24.5
'2018-05-29 15:55:18.00',49.979,757,1,28.6,563.1,1317,358,1209,24.5
'2018-05-29 15:55:19.00',49.976,755,2,28.6,563.1,1317,358,1209,24.5
'2018-05-29 15:55:20.00',49.975,751,3,28.6,563.0,1317,358,1209,24.6
'2018-05-29 15:55:21.00',49.972,750,0,28.6,563.0,1317,358,1209,24.6
'2018-05-29 15:55:21.99',49.969,750,-1,28.6,563.0,1317,358,1208,24.6
'2018-05-29 15:55:23.00',49.965,751,-1,28.6,563.0,1318,358,1208,24.6
'2018-05-29 15:55:23.99',49.961,754,2,28.5,563.0,1318,358,1208,24.6
'2018-05-29 15:55:25.00',49.956,753,0,28.5,563.0,1318,358,1208,24.6
'2018-05-29 15:55:26.00',49.949,754,-2,28.5,562.9,1318,358,1208,24.6
'2018-05-29 15:55:27.00',49.942,754,-2,28.5,562.9,1319,358,1208,24.6
'2018-05-29 15:55:28.00',49.935,0,1,28.5,562.9,1319,358,1198,24.6
'2018-05-29 15:55:29.00',49.930,-1,1,9.2,562.9,392,358,1198,24.6
'2018-05-29 15:55:30.00',49.927,0,0,0.0,0.0,0,358,1198,24.6
'2018-05-29 15:55:31.00',49.926,-1,1,0.0,0.0,0,0,1198,24.7
'2018-05-29 15:55:32.00',49.926,0,0,0.0,0.0,0,0,1198,24.7
'2018-05-29 15:55:33.00',49.927,1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 15:55:34.00',49.929,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 15:55:34.99',49.931,1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 15:55:36.00',49.933,-1,-1,0.0,0.0,0,0,2,24.7
'2018-05-29 15:55:37.00',49.935,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 15:55:38.00',49.938,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:39.00',49.939,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:40.00',49.941,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:41.00',49.945,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:42.00',49.949,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:43.00',49.952,-1,-1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:44.00',49.955,1,-1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:45.00',49.957,-2,2,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:46.00',49.959,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:47.00',49.960,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:47.99',49.962,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:49.00',49.961,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:49.99',49.960,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 15:55:51.00',49.959,-1,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 15:55:52.00',49.959,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 15:55:53.00',49.960,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 15:55:54.00',49.959,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 15:55:55.00',49.956,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 15:55:56.00',49.953,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 15:55:57.00',49.950,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 15:55:58.00',49.949,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 15:55:59.00',49.951,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 15:56:00.00',49.952,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 15:56:00.99',49.951,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:02.00',49.953,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:03.00',49.953,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:04.00',49.954,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:05.00',49.951,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:06.00',49.947,-2,0,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:07.00',49.943,-2,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:08.00',49.939,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:09.00',49.937,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:10.00',49.938,0,-1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:11.00',49.938,1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:11.99',49.940,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:13.00',49.944,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:13.99',49.950,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:15.00',49.955,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:16.00',49.958,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:17.00',49.959,-2,0,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:18.00',49.960,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:19.00',49.961,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:20.00',49.963,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:21.00',49.966,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 15:56:22.00',49.966,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 15:56:23.00',49.969,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 15:56:24.00',49.972,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 15:56:24.99',49.974,-2,0,0.0,0.0,0,0,3,25.0
'2018-05-29 15:56:26.00',49.975,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 15:56:26.99',49.973,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 15:56:28.00',49.971,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 15:56:29.00',49.967,-2,0,0.0,0.0,0,0,2,25.1
'2018-05-29 15:56:30.00',49.966,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 15:56:31.00',49.965,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 15:56:32.00',49.963,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 15:56:33.00',49.962,-2,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:34.00',49.961,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:35.00',49.960,1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:36.00',49.959,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:37.00',49.957,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:37.99',49.956,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:39.00',49.955,-2,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:40.00',49.956,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:41.00',49.961,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:42.00',49.962,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:43.00',49.965,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:44.00',49.969,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:45.00',49.972,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:46.00',49.975,-1,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:47.00',49.977,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:56:48.00',49.980,-2,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:49.00',49.982,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:50.00',49.984,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:50.99',49.986,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:52.00',49.985,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:52.99',49.985,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:54.00',49.984,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:55.00',49.983,0,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:56.00',49.981,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:57.00',49.980,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:58.00',49.980,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:56:59.00',49.979,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:00.00',49.979,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:01.00',49.978,0,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:02.00',49.977,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:03.00',49.977,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:03.99',49.975,1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:05.00',49.974,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:06.00',49.972,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:07.00',49.970,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:08.00',49.970,0,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 15:57:09.00',49.970,1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:57:10.00',49.970,-2,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:57:11.00',49.972,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 15:57:12.00',49.973,-2,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 15:57:13.00',49.973,-2,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:14.00',49.972,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:15.00',49.972,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:16.00',49.972,1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:16.99',49.973,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:18.00',49.973,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:18.99',49.974,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:20.00',49.974,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:21.00',49.973,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:22.00',49.969,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:23.00',49.968,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:24.00',49.965,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:25.00',49.963,0,-1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:26.00',49.961,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:27.00',49.961,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:28.00',49.961,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:29.00',49.959,-2,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:29.99',49.957,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:31.00',49.957,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:32.00',49.957,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:33.00',49.958,1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:34.00',49.960,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:35.00',49.964,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:36.00',49.967,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:37.00',49.971,-2,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:38.00',49.975,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:39.00',49.979,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:40.00',49.982,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:41.00',49.984,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:42.00',49.985,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:42.99',49.985,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:44.00',49.984,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:45.00',49.983,-2,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:46.00',49.983,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:47.00',49.984,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:48.00',49.983,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:49.00',49.983,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:50.00',49.982,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:51.00',49.981,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 15:57:52.00',49.980,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:53.00',49.979,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:53.99',49.976,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:55.00',49.976,1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:55.99',49.972,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:57.00',49.971,0,-1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:58.00',49.968,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:57:59.00',49.965,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:58:00.00',49.964,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:58:01.00',49.964,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:58:02.00',49.962,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 15:58:03.00',49.960,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 15:58:04.00',49.959,-2,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:05.00',49.954,0,-1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:06.00',49.952,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:06.99',49.948,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:08.00',49.946,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:09.00',49.946,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:10.00',49.947,-2,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:11.00',49.948,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:12.00',49.947,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:13.00',49.946,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:14.00',49.946,-2,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:15.00',49.944,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:16.00',49.943,-1,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:17.00',49.942,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:18.00',49.940,-2,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:19.00',49.938,0,-1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:19.99',49.938,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:21.00',49.937,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:21.99',49.937,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:23.00',49.937,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:24.00',49.936,0,-1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:25.00',49.936,1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:26.00',49.936,-2,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:27.00',49.934,1,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:28.00',49.933,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:29.00',49.932,-2,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:30.00',49.931,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:31.00',49.931,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:32.00',49.930,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:32.99',49.930,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:34.00',49.930,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:35.00',49.931,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:36.00',49.932,0,-1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:37.00',49.931,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:38.00',49.932,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:39.00',49.932,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:40.00',49.932,1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:41.00',49.935,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:42.00',49.937,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:58:43.00',49.940,-2,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:44.00',49.938,-2,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:45.00',49.937,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:45.99',49.936,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:47.00',49.933,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:47.99',49.930,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:49.00',49.930,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:50.00',49.930,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:51.00',49.932,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:52.00',49.932,1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:53.00',49.933,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:54.00',49.934,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:55.00',49.936,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:56.00',49.938,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:57.00',49.940,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:58.00',49.941,-2,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:58:58.99',49.942,0,-1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:00.00',49.941,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:01.00',49.944,-1,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:02.00',49.946,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:03.00',49.949,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:04.00',49.947,0,-1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:05.00',49.949,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:06.00',49.949,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:07.00',49.948,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:08.00',49.947,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:09.00',49.949,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:10.00',49.948,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:11.00',49.948,-2,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:11.99',49.949,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:13.00',49.950,0,-1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:13.99',49.954,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:15.00',49.953,-1,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:16.00',49.957,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:17.00',49.961,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:18.00',49.968,-2,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:19.00',49.974,0,-1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:20.00',49.979,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:21.00',49.982,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:22.00',49.984,0,-1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:22.99',49.985,-2,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:24.00',49.986,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:24.99',49.983,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:26.00',49.980,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:27.00',49.980,-2,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:28.00',49.979,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:29.00',49.980,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:30.00',49.980,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:31.00',49.980,-2,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:32.00',49.982,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:33.00',49.983,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:34.00',49.983,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:35.00',49.981,-2,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:35.99',49.978,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:37.00',49.975,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:38.00',49.974,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:39.00',49.971,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:40.00',49.968,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:41.00',49.966,-2,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:42.00',49.965,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:43.00',49.962,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:44.00',49.961,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:45.00',49.961,-1,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:46.00',49.961,-1,0,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:47.00',49.959,-2,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:48.00',49.958,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:48.99',49.958,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:50.00',49.959,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:50.99',49.959,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:52.00',49.961,0,1,0.0,0.0,0,0,3,25.4
'2018-05-29 15:59:53.00',49.961,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:54.00',49.962,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:55.00',49.964,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:56.00',49.966,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:57.00',49.967,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:58.00',49.969,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 15:59:59.00',49.973,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 16:00:00.00',49.973,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 16:00:01.00',49.973,-1,1,0.0,0.0,0,0,3,25.4
'2018-05-29 16:00:01.99',49.973,0,0,0.0,0.0,0,0,3,25.4
'2018-05-29 16:00:03.00',49.972,-1,0,0.0,0.0,0,0,3,25.4
'2018-05-29 16:00:04.00',49.972,-1,-1,0.0,0.0,0,0,3,25.4
'2018-05-29 16:00:05.00',49.972,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:06.00',49.973,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:07.00',49.974,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:08.00',49.975,1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:09.00',49.978,0,-1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:10.00',49.977,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:11.00',49.978,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:12.00',49.979,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:13.00',49.979,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:14.00',49.980,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:14.99',49.982,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:16.00',49.982,-2,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:16.99',49.983,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:18.00',49.984,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:19.00',49.985,-2,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:20.00',49.984,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:21.00',49.985,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:22.00',49.984,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:23.00',49.985,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:24.00',49.984,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:25.00',49.984,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:26.00',49.983,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:27.00',49.984,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:27.99',49.983,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:29.00',49.981,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:30.00',49.979,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:31.00',49.978,0,-1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:32.00',49.976,-1,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:33.00',49.972,-2,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:34.00',49.970,-2,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:35.00',49.970,0,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:36.00',49.969,-2,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:37.00',49.968,0,1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:38.00',49.967,0,-1,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:39.00',49.966,-1,0,0.0,0.0,0,0,2,25.4
'2018-05-29 16:00:40.00',49.964,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:00:40.99',49.964,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:00:42.00',49.964,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:00:42.99',49.962,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:00:44.00',49.959,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:45.00',49.958,-2,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:46.00',49.956,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:47.00',49.952,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:48.00',49.952,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:49.00',49.950,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:50.00',49.951,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:51.00',49.954,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:52.00',49.952,1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:53.00',49.953,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:53.99',49.954,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:55.00',49.958,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:56.00',49.960,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:00:57.00',49.965,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:00:58.00',49.968,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:00:59.00',49.973,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:00.00',49.973,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:01.00',49.975,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:02.00',49.976,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:03.00',49.974,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:04.00',49.973,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:04.99',49.973,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:06.00',49.974,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:06.99',49.975,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:08.00',49.976,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:09.00',49.976,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:10.00',49.980,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:11.00',49.983,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:12.00',49.987,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:13.00',49.990,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:14.00',49.991,-2,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:15.00',49.992,1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:16.00',49.993,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:17.00',49.996,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:17.99',49.996,1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:19.00',49.998,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:19.99',49.999,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:21.00',49.998,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:22.00',49.998,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:23.00',49.999,1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:24.00',50.000,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:25.00',49.998,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:26.00',49.998,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:27.00',49.999,-2,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:28.00',50.002,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:29.00',50.005,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:30.00',50.010,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:30.99',50.008,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:32.00',50.010,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:33.00',50.013,1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:34.00',50.016,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:35.00',50.019,0,-1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:36.00',50.025,-2,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:01:37.00',50.030,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:38.00',50.033,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:01:39.00',50.036,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:01:40.00',50.039,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:01:41.00',50.039,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:01:42.00',50.042,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:43.00',50.043,-2,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:43.99',50.043,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:45.00',50.042,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:45.99',50.041,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:47.00',50.039,-2,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:48.00',50.038,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:49.00',50.038,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:50.00',50.035,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:51.00',50.033,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:52.00',50.031,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:53.00',50.030,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:54.00',50.029,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:55.00',50.025,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:56.00',50.024,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:56.99',50.024,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:58.00',50.025,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:01:59.00',50.028,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:00.00',50.029,0,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:01.00',50.030,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:02.00',50.032,-2,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:03.00',50.035,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:04.00',50.038,0,-1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:05.00',50.043,0,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:06.00',50.045,0,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:07.00',50.048,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:08.00',50.050,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:09.00',50.052,0,2,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:09.99',50.054,-2,-1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:11.00',50.057,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:02:11.99',50.059,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:13.00',50.060,1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:14.00',50.060,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:15.00',50.060,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:16.00',50.060,1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:17.00',50.058,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:18.00',50.056,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:19.00',50.053,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:20.00',50.049,0,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:21.00',50.052,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:22.00',50.051,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:22.99',50.052,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:24.00',50.053,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:25.00',50.052,0,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:26.00',50.050,1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:27.00',50.049,-2,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:28.00',50.048,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:29.00',50.047,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:30.00',50.042,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:31.00',50.042,1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:32.00',50.041,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:33.00',50.039,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:34.00',50.038,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:35.00',50.038,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:35.99',50.037,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:37.00',50.037,-2,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:38.00',50.038,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:39.00',50.040,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:02:40.00',50.042,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:41.00',50.043,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:42.00',50.046,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:43.00',50.044,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:44.00',50.043,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:45.00',50.042,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:46.00',50.042,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:46.99',50.041,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:48.00',50.040,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:48.99',50.039,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:50.00',50.037,0,-1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:02:51.00',50.036,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:02:52.00',50.036,-1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:02:53.00',50.038,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:02:54.00',50.041,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:02:55.00',50.040,-1,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:02:56.00',50.039,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:02:57.00',50.039,-2,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:02:58.00',50.039,-2,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:02:59.00',50.042,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:02:59.99',50.044,-1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:03:01.00',50.045,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:03:02.00',50.044,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:03.00',50.047,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:04.00',50.046,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:05.00',50.044,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:06.00',50.039,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:07.00',50.033,-1,2,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:08.00',50.032,0,-1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:09.00',50.026,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:10.00',50.023,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:11.00',50.019,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:03:12.00',50.019,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:03:12.99',50.020,-2,-1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:03:14.00',50.028,1,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:03:14.99',50.032,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:03:16.00',50.034,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:03:17.00',50.038,-1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:03:18.00',50.041,0,-1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:03:19.00',50.045,1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:03:20.00',50.050,-1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:03:21.00',50.054,-1,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:03:22.00',50.054,1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:03:23.00',50.054,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:03:24.00',50.053,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:03:25.00',50.051,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:03:25.99',50.047,1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:03:27.00',50.046,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:03:28.00',50.044,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:03:29.00',50.041,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:03:30.00',50.042,-1,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:03:31.00',50.042,-2,0,0.0,0.0,0,0,2,24.0
'2018-05-29 16:03:32.00',50.042,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 16:03:33.00',50.040,0,0,0.0,0.0,0,0,2,24.0
'2018-05-29 16:03:34.00',50.039,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 16:03:35.00',50.038,-1,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:36.00',50.040,0,0,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:37.00',50.042,-2,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:38.00',50.044,-2,0,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:38.99',50.046,0,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:40.00',50.049,-1,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:40.99',50.050,-2,0,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:42.00',50.052,0,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:03:43.00',50.052,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:44.00',50.052,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:45.00',50.049,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:46.00',50.048,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:47.00',50.048,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:48.00',50.048,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:49.00',50.047,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:03:50.00',50.047,-2,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:03:51.00',50.047,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:03:51.99',50.053,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:03:53.00',50.056,-1,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:03:54.00',50.059,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:03:55.00',50.062,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:56.00',50.065,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:57.00',50.067,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:58.00',50.067,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:03:59.00',50.066,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:04:00.00',50.063,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:01.00',50.059,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:02.00',50.058,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:03.00',50.056,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:04.00',50.054,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:04.99',50.053,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:06.00',50.051,0,-1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:06.99',50.050,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:08.00',50.051,-1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:09.00',50.050,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:10.00',50.053,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:11.00',50.055,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:12.00',50.056,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:13.00',50.058,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:14.00',50.060,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:15.00',50.060,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:15.99',50.062,-1,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:17.00',50.066,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:17.99',50.065,-1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:19.00',50.066,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:20.00',50.067,-2,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:21.00',50.066,-2,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:22.00',50.066,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:23.00',50.065,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:24.00',50.064,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:25.00',50.063,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:26.00',50.062,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:27.00',50.060,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:28.00',50.060,-1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:04:28.99',50.062,-1,0,0.0,0.0,0,0,3,23.7
'2018-05-29 16:04:30.00',50.063,0,1,0.0,0.0,0,0,3,23.7
'2018-05-29 16:04:31.00',50.064,-2,0,0.0,0.0,0,0,3,23.7
'2018-05-29 16:04:32.00',50.066,0,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:04:33.00',50.067,-2,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:04:34.00',50.071,-2,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:04:35.00',50.073,0,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:04:36.00',50.075,-2,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:04:37.00',50.076,0,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:04:38.00',50.077,0,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:04:39.00',50.079,-2,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:40.00',50.080,0,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:41.00',50.080,-2,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:41.99',50.079,0,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:43.00',50.079,-1,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:43.99',50.078,-1,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:45.00',50.078,0,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:46.00',50.079,0,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:47.00',50.080,0,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:48.00',50.081,-2,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:49.00',50.082,0,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:50.00',50.081,0,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:51.00',50.080,-2,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:52.00',50.079,1,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:53.00',50.078,0,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:54.00',50.077,-1,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:54.99',50.077,0,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:56.00',50.077,0,-1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:57.00',50.074,-1,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:04:58.00',50.071,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:04:59.00',50.069,-2,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:05:00.00',50.066,0,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:05:01.00',50.064,-1,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:05:02.00',50.064,0,-1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:05:03.00',50.064,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:05:04.00',50.068,-1,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:05:05.00',50.077,-2,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:06.00',50.073,1,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:07.00',50.076,-1,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:07.99',50.078,0,-1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:09.00',50.079,0,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:09.99',50.079,0,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:11.00',50.078,0,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:12.00',50.077,-1,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:05:13.00',50.077,0,1,0.0,0.0,0,0,3,23.7
'2018-05-29 16:05:14.00',50.078,-1,1,0.0,0.0,0,0,3,23.7
'2018-05-29 16:05:15.00',50.080,0,0,0.0,0.0,0,0,3,23.7
'2018-05-29 16:05:16.00',50.081,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:17.00',50.081,-1,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:18.00',50.078,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:19.00',50.079,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:20.00',50.076,1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:20.99',50.072,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:22.00',50.070,-1,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:23.00',50.069,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:05:24.00',50.070,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:05:25.00',50.070,-1,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:05:26.00',50.072,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:05:27.00',50.072,-2,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:28.00',50.071,0,0,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:29.00',50.069,0,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:30.00',50.068,0,-1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:31.00',50.065,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:32.00',50.064,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:33.00',50.063,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:33.99',50.063,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:35.00',50.063,-2,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:35.99',50.064,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:37.00',50.064,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:38.00',50.067,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:39.00',50.068,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:40.00',50.070,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:41.00',50.071,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:42.00',50.073,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:43.00',50.073,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:44.00',50.073,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:05:45.00',50.072,0,0,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:46.00',50.071,-1,-1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:46.99',50.070,-2,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:48.00',50.070,-1,0,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:49.00',50.069,0,0,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:50.00',50.067,-1,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:51.00',50.063,0,-1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:52.00',50.057,0,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:53.00',50.054,-1,0,0.0,0.0,0,0,2,23.9
