'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 16:05:54.00',50.048,1,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:55.00',50.042,-1,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:05:56.00',50.037,-2,0,0.0,0.0,0,0,2,24.0
'2018-05-29 16:05:57.00',50.033,0,0,0.0,0.0,0,0,2,24.0
'2018-05-29 16:05:57.99',50.031,0,0,0.0,0.0,0,0,3,24.0
'2018-05-29 16:05:59.00',50.028,0,0,0.0,0.0,0,0,3,24.0
'2018-05-29 16:05:59.99',50.028,0,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:06:01.00',50.025,-1,0,0.0,0.0,0,0,3,24.0
'2018-05-29 16:06:02.00',50.024,0,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:06:03.00',50.023,0,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:06:04.00',50.022,0,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:06:05.00',50.023,-1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:06:06.00',50.028,0,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:06:07.00',50.030,0,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:06:08.00',50.033,-1,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:06:09.00',50.035,1,-1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:06:10.00',50.037,-1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:06:10.99',50.038,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:06:12.00',50.038,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:06:12.99',50.037,-2,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:06:14.00',50.036,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:06:15.00',50.036,-2,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:06:16.00',50.035,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:06:17.00',50.034,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:06:18.00',50.034,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:06:19.00',50.034,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:06:20.00',50.035,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:06:21.00',50.036,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:06:22.00',50.036,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:06:23.00',50.035,-2,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:06:23.99',50.035,-1,-1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:06:25.00',50.033,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:26.00',50.034,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:27.00',50.034,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:28.00',50.035,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:29.00',50.037,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:30.00',50.039,0,2,0.0,0.0,0,0,4,24.5
'2018-05-29 16:06:31.00',50.041,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:06:32.00',50.043,-2,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:06:33.00',50.044,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:06:34.00',50.046,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:06:35.00',50.046,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:06:36.00',50.045,0,-1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:06:36.99',50.045,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:38.00',50.046,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:38.99',50.046,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:40.00',50.044,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:41.00',50.043,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:42.00',50.041,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:06:43.00',50.038,1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:06:44.00',50.036,-1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:06:45.00',50.034,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:06:46.00',50.034,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:06:47.00',50.034,-1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:06:48.00',50.033,1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:06:49.00',50.032,-2,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:06:49.99',50.031,1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:06:51.00',50.031,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:06:52.00',50.031,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:06:53.00',50.030,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:06:54.00',50.029,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:06:55.00',50.029,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:06:56.00',50.029,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:06:57.00',50.031,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:06:58.00',50.033,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:06:59.00',50.034,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:07:00.00',50.035,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:07:01.00',50.036,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:07:02.00',50.037,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:07:02.99',50.038,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:04.00',50.041,1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:04.99',50.042,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:06.00',50.044,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:07.00',50.045,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:08.00',50.045,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:09.00',50.045,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:10.00',50.043,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:11.00',50.041,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:12.00',50.038,-2,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:13.00',50.034,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:14.00',50.031,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:07:15.00',50.026,-2,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:07:15.99',50.024,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:17.00',50.021,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:18.00',50.020,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:19.00',50.021,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:20.00',50.022,-2,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:21.00',50.025,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:22.00',50.026,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:23.00',50.028,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:24.00',50.030,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:25.00',50.033,-2,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:26.00',50.035,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:26.99',50.038,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:28.00',50.038,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:28.99',50.039,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:30.00',50.040,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:31.00',50.040,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:32.00',50.041,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:33.00',50.045,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:34.00',50.044,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:35.00',50.044,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:36.00',50.046,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:37.00',50.046,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:38.00',50.045,-2,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:39.00',50.045,-2,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:39.99',50.044,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:41.00',50.042,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:41.99',50.040,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:43.00',50.041,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:44.00',50.046,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:45.00',50.048,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:46.00',50.051,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:47.00',50.055,1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:48.00',50.059,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:07:49.00',50.060,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:50.00',50.062,1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:51.00',50.063,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:52.00',50.062,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:07:52.99',50.060,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:07:54.00',50.059,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:07:55.00',50.057,-2,1,0.0,0.0,0,0,2,24.9
'2018-05-29 16:07:56.00',50.055,0,2,0.0,0.0,0,0,2,24.9
'2018-05-29 16:07:57.00',50.053,0,0,0.0,0.0,0,0,2,24.9
'2018-05-29 16:07:58.00',50.051,0,0,0.0,0.0,0,0,2,24.9
'2018-05-29 16:07:59.00',50.049,-1,0,0.0,0.0,0,0,2,24.9
'2018-05-29 16:08:00.00',50.047,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:01.00',50.049,-1,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:02.00',50.052,-1,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:03.00',50.053,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:04.00',50.053,-1,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:05.00',50.054,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:05.99',50.054,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:07.00',50.054,-1,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:07.99',50.053,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:09.00',50.053,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:10.00',50.052,-2,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:11.00',50.054,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:12.00',50.056,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:13.00',50.059,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:14.00',50.060,0,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:15.00',50.061,-1,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:16.00',50.063,-2,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:17.00',50.063,-2,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:18.00',50.063,-2,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:18.99',50.064,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:20.00',50.068,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:21.00',50.068,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:22.00',50.069,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:23.00',50.072,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:24.00',50.074,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:25.00',50.080,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:26.00',50.083,-1,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:27.00',50.084,0,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:28.00',50.084,-1,-1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:29.00',50.085,0,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:30.00',50.086,-2,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:31.00',50.087,-2,-1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:31.99',50.088,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:08:33.00',50.088,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:33.99',50.088,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:35.00',50.087,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:36.00',50.085,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:37.00',50.083,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:38.00',50.084,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:39.00',50.085,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:40.00',50.087,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:41.00',50.090,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:42.00',50.093,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:43.00',50.094,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:44.00',50.096,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:44.99',50.098,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:46.00',50.099,1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:47.00',50.097,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:48.00',50.094,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:49.00',50.091,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:50.00',50.086,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:51.00',50.081,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:52.00',50.075,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:53.00',50.071,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:54.00',50.068,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:55.00',50.064,-2,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:56.00',50.063,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:57.00',50.063,-2,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:08:57.99',50.065,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:08:59.00',50.065,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:09:00.00',50.066,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:09:01.00',50.066,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:09:02.00',50.067,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:09:03.00',50.066,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:09:04.00',50.065,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:09:05.00',50.066,-2,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:09:06.00',50.067,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:09:07.00',50.070,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:09:08.00',50.072,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:09:08.99',50.075,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:09:10.00',50.076,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:09:10.99',50.077,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:09:12.00',50.078,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:13.00',50.078,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:14.00',50.080,0,-1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:15.00',50.082,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:16.00',50.082,-1,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:17.00',50.083,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:18.00',50.085,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:19.00',50.087,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:20.00',50.087,-2,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:21.00',50.089,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:21.99',50.089,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:23.00',50.088,-1,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:24.00',50.087,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:25.00',50.085,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:09:26.00',50.084,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:09:27.00',50.084,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:09:28.00',50.084,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:09:29.00',50.085,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:09:30.00',50.084,-2,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:09:31.00',50.085,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:09:32.00',50.086,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:09:33.00',50.084,0,-1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:34.00',50.083,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:34.99',50.081,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:36.00',50.079,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:36.99',50.079,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:38.00',50.079,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:39.00',50.081,1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:40.00',50.080,-2,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:41.00',50.079,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:42.00',50.078,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:43.00',50.074,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:44.00',50.074,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:45.00',50.072,0,-1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:46.00',50.070,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:47.00',50.068,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:47.99',50.067,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:49.00',50.067,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:50.00',50.068,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:51.00',50.067,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:52.00',50.066,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:53.00',50.065,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:54.00',50.063,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:55.00',50.060,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:56.00',50.059,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:57.00',50.058,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:58.00',50.056,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:09:59.00',50.054,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:00.00',50.056,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:00.99',50.057,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:02.00',50.056,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:02.99',50.055,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:04.00',50.055,0,2,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:05.00',50.055,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:06.00',50.056,1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:10:07.00',50.057,-1,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:08.00',50.057,0,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:09.00',50.057,1,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:10.00',50.059,0,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:11.00',50.059,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:12.00',50.061,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:13.00',50.063,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:13.99',50.065,0,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:15.00',50.065,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:16.00',50.067,-2,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:17.00',50.068,0,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:18.00',50.070,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:19.00',50.071,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:20.00',50.071,1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:21.00',50.071,-2,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:22.00',50.070,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:23.00',50.069,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:24.00',50.068,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:25.00',50.066,0,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:26.00',50.066,-1,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:26.99',50.066,1,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:28.00',50.069,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:28.99',50.071,-2,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:30.00',50.071,0,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:10:31.00',50.071,-2,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:32.00',50.070,0,-1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:33.00',50.069,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:34.00',50.069,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:35.00',50.070,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:36.00',50.071,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:37.00',50.075,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:37.99',50.079,0,-1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:39.00',50.085,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:10:39.99',50.088,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:41.00',50.089,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:42.00',50.088,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:43.00',50.087,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:44.00',50.085,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:45.00',50.083,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:46.00',50.081,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:47.00',50.081,1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:48.00',50.080,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:49.00',50.079,-2,-1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:50.00',50.079,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:50.99',50.079,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:52.00',50.080,0,-1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:53.00',50.081,-1,2,0.0,0.0,0,0,3,24.5
'2018-05-29 16:10:54.00',50.082,-2,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:10:55.00',50.084,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:10:56.00',50.084,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:10:57.00',50.085,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:10:58.00',50.086,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:10:59.00',50.085,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:11:00.00',50.082,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:11:01.00',50.083,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:11:02.00',50.083,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:11:03.00',50.082,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:03.99',50.081,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:05.00',50.079,0,-1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:05.99',50.077,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:07.00',50.076,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:08.00',50.075,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:09.00',50.076,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:10.00',50.077,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:11.00',50.079,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:12.00',50.081,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:13.00',50.083,-2,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:14.00',50.083,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:15.00',50.085,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:16.00',50.087,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:16.99',50.090,-2,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:18.00',50.093,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:19.00',50.094,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:20.00',50.095,-2,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:21.00',50.094,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:11:22.00',50.092,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:11:23.00',50.090,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:24.00',50.089,-2,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:25.00',50.086,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:26.00',50.084,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:27.00',50.082,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:28.00',50.079,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:29.00',50.077,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:29.99',50.076,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:31.00',50.076,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:31.99',50.076,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:33.00',50.078,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:34.00',50.078,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:35.00',50.078,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:36.00',50.077,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:37.00',50.077,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:38.00',50.076,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:39.00',50.075,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:40.00',50.073,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:41.00',50.072,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:42.00',50.072,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:42.99',50.073,0,-1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:44.00',50.073,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:45.00',50.072,0,-1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:46.00',50.073,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:47.00',50.074,1,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:48.00',50.075,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:11:49.00',50.076,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:50.00',50.078,1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:51.00',50.079,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:11:52.00',50.079,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:11:53.00',50.079,1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:11:54.00',50.079,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:11:55.00',50.079,-2,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:11:55.99',50.078,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:11:57.00',50.074,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:11:57.99',50.073,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:11:59.00',50.073,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:00.00',50.073,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:01.00',50.074,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:02.00',50.076,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:03.00',50.077,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:04.00',50.080,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:05.00',50.084,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:06.00',50.084,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:07.00',50.085,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:08.00',50.084,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:08.99',50.082,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:12:10.00',50.080,0,2,0.0,0.0,0,0,4,24.8
'2018-05-29 16:12:11.00',50.079,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:12:12.00',50.076,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:12:13.00',50.074,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:12:14.00',50.070,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:12:15.00',50.066,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:12:16.00',50.062,1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:17.00',50.058,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:12:18.00',50.053,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:12:19.00',50.053,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:12:19.99',50.052,-2,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:12:21.00',50.053,1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:12:21.99',50.052,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:23.00',50.054,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:24.00',50.056,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:25.00',50.059,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:26.00',50.062,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:27.00',50.066,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:28.00',50.069,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:12:29.00',50.072,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:12:30.00',50.073,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:12:31.00',50.074,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:12:32.00',50.075,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:12:32.99',50.075,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:12:34.00',50.074,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:34.99',50.076,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:12:36.00',50.077,-2,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:12:37.00',50.079,-2,0,0.0,0.0,0,0,4,24.3
'2018-05-29 16:12:38.00',50.081,-1,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:12:39.00',50.085,0,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:12:40.00',50.087,-1,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:41.00',50.089,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:42.00',50.092,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:43.00',50.091,0,-1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:44.00',50.091,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:45.00',50.089,-2,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:45.99',50.087,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:47.00',50.080,-1,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:48.00',50.074,-1,-1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:49.00',50.071,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:50.00',50.067,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:51.00',50.063,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:52.00',50.060,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:53.00',50.059,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:54.00',50.058,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:55.00',50.058,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:56.00',50.059,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:57.00',50.061,1,-1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:58.00',50.063,-2,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:12:58.99',50.068,0,-1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:13:00.00',50.071,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:13:00.99',50.074,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:02.00',50.080,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:03.00',50.082,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:04.00',50.086,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:05.00',50.087,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:06.00',50.089,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:07.00',50.091,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:08.00',50.093,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:09.00',50.093,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:10.00',50.092,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:11.00',50.091,-1,-1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:13:11.99',50.090,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:13.00',50.090,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:14.00',50.089,-2,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:15.00',50.087,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:16.00',50.085,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:17.00',50.083,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:18.00',50.082,0,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:13:19.00',50.082,-2,1,0.0,0.0,0,0,2,23.9
'2018-05-29 16:13:20.00',50.082,-1,0,0.0,0.0,0,0,2,24.0
'2018-05-29 16:13:21.00',50.081,-2,1,0.0,0.0,0,0,2,24.0
'2018-05-29 16:13:22.00',50.080,0,-1,0.0,0.0,0,0,2,24.0
'2018-05-29 16:13:23.00',50.076,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 16:13:24.00',50.076,-2,1,0.0,0.0,0,0,2,24.0
'2018-05-29 16:13:24.99',50.075,-1,0,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:26.00',50.074,0,-1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:26.99',50.074,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:28.00',50.073,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:29.00',50.072,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:30.00',50.072,-1,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:31.00',50.071,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:32.00',50.071,1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:33.00',50.070,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:34.00',50.071,-1,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:35.00',50.071,0,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:36.00',50.071,-1,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:37.00',50.071,0,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:37.99',50.070,0,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:39.00',50.070,-2,-1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:40.00',50.070,0,0,0.0,0.0,0,0,3,24.0
'2018-05-29 16:13:41.00',50.071,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:42.00',50.072,-2,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:43.00',50.071,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:44.00',50.071,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:45.00',50.070,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:46.00',50.070,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:47.00',50.070,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:48.00',50.072,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:49.00',50.072,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:50.00',50.074,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:50.99',50.075,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:52.00',50.075,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:53.00',50.073,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:54.00',50.070,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:55.00',50.067,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:56.00',50.064,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:57.00',50.061,1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:58.00',50.058,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:13:59.00',50.054,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:00.00',50.051,1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:01.00',50.048,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:01.99',50.046,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:03.00',50.042,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:03.99',50.037,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:05.00',50.036,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:06.00',50.034,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:07.00',50.032,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:08.00',50.031,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:09.00',50.030,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:10.00',50.032,-1,2,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:11.00',50.032,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:12.00',50.035,0,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:13.00',50.037,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:14.00',50.039,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:14.99',50.041,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:16.00',50.046,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:17.00',50.048,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:18.00',50.050,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:19.00',50.052,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:20.00',50.052,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:21.00',50.052,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:22.00',50.053,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:23.00',50.053,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:24.00',50.053,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:25.00',50.052,-2,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:26.00',50.053,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:27.00',50.056,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:27.99',50.057,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:29.00',50.059,-1,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:29.99',50.060,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:31.00',50.061,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:32.00',50.062,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:33.00',50.062,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:34.00',50.060,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:35.00',50.058,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:36.00',50.057,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:37.00',50.057,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:38.00',50.057,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:39.00',50.056,0,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:40.00',50.057,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:40.99',50.056,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:42.00',50.053,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:43.00',50.051,-1,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:44.00',50.049,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:45.00',50.048,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:46.00',50.048,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:14:47.00',50.049,0,-1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:14:48.00',50.049,0,0,0.0,0.0,0,0,3,24.0
'2018-05-29 16:14:49.00',50.050,-1,1,0.0,0.0,0,0,3,24.0
'2018-05-29 16:14:50.00',50.050,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:14:51.00',50.050,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:14:52.00',50.052,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:14:53.00',50.053,0,-1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:14:53.99',50.055,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:14:55.00',50.057,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:14:55.99',50.057,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:14:57.00',50.056,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:14:58.00',50.055,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:14:59.00',50.053,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:15:00.00',50.051,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:15:01.00',50.049,1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:15:02.00',50.047,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:15:03.00',50.047,-1,-1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:15:04.00',50.047,-2,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:15:05.00',50.047,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:15:06.00',50.047,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:15:06.99',50.046,0,-1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:15:08.00',50.046,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:15:09.00',50.047,-2,-1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:15:10.00',50.046,-2,0,0.0,0.0,0,0,2,24.3
'2018-05-29 16:15:11.00',50.047,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:15:12.00',50.048,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:15:13.00',50.049,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:15:14.00',50.052,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:15:15.00',50.052,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:15:16.00',50.054,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:17.00',50.055,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:18.00',50.055,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:19.00',50.056,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:19.99',50.057,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:21.00',50.058,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:21.99',50.059,-1,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:23.00',50.060,-1,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:24.00',50.062,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:25.00',50.064,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:26.00',50.066,1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:27.00',50.068,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:28.00',50.069,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:29.00',50.067,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:30.00',50.068,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:30.99',50.067,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:32.00',50.066,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:32.99',50.065,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:34.00',50.063,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:35.00',50.062,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:36.00',50.059,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:37.00',50.054,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:38.00',50.054,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:39.00',50.052,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:40.00',50.051,1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:41.00',50.047,-2,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:15:42.00',50.046,-2,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:43.00',50.045,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:43.99',50.045,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:45.00',50.045,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:46.00',50.046,-1,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:47.00',50.046,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:15:48.00',50.046,0,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:15:49.00',50.045,-1,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:15:50.00',50.046,-3,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:15:51.00',50.048,-1,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:15:52.00',50.049,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:15:53.00',50.050,-1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:15:54.00',50.051,0,-1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:15:55.00',50.051,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:15:56.00',50.051,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:15:56.99',50.049,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:15:58.00',50.048,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:15:58.99',50.047,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:16:00.00',50.046,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:16:01.00',50.046,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:16:02.00',50.045,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:16:03.00',50.046,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:16:04.00',50.048,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:16:05.00',50.051,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:16:06.00',50.054,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:16:07.00',50.056,0,2,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:08.00',50.059,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:09.00',50.061,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:09.99',50.063,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:11.00',50.063,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:12.00',50.064,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:13.00',50.063,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:14.00',50.062,-2,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:15.00',50.062,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:16.00',50.063,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:17.00',50.065,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:18.00',50.067,-1,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:19.00',50.069,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:20.00',50.073,-2,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:21.00',50.076,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:22.00',50.080,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:16:22.99',50.083,-1,-1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:24.00',50.089,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:16:24.99',50.092,-1,1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:26.00',50.095,0,-1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:27.00',50.098,0,0,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:28.00',50.099,0,1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:29.00',50.098,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:30.00',50.097,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:31.00',50.097,-2,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:32.00',50.097,0,-1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:33.00',50.097,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:34.00',50.097,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:35.00',50.096,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:35.99',50.096,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:37.00',50.095,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:38.00',50.093,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:39.00',50.091,-2,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:40.00',50.090,1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:41.00',50.088,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:16:42.00',50.087,0,0,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:43.00',50.087,0,1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:44.00',50.087,-1,1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:45.00',50.087,0,0,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:46.00',50.087,0,-1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:47.00',50.088,0,0,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:48.00',50.092,0,1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:48.99',50.094,0,1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:16:50.00',50.095,0,0,0.0,0.0,0,0,4,25.1
'2018-05-29 16:16:50.99',50.097,-2,0,0.0,0.0,0,0,4,25.1
'2018-05-29 16:16:52.00',50.098,-1,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:16:53.00',50.098,-2,0,0.0,0.0,0,0,4,25.1
'2018-05-29 16:16:54.00',50.097,1,0,0.0,0.0,0,0,4,25.1
'2018-05-29 16:16:55.00',50.097,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:16:56.00',50.096,0,-1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:16:57.00',50.097,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:16:58.00',50.099,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:16:59.00',50.102,0,-1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:17:00.00',50.102,1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:17:01.00',50.102,0,2,0.0,0.0,0,0,2,25.1
'2018-05-29 16:17:01.99',50.101,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:03.00',50.098,0,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:04.00',50.094,0,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:05.00',50.095,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:06.00',50.095,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:07.00',50.096,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:08.00',50.097,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:09.00',50.097,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:10.00',50.097,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:11.00',50.097,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:12.00',50.099,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:12.99',50.101,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:14.00',50.104,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:14.99',50.104,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:16.00',50.105,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:17.00',50.106,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:18.00',50.107,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:19.00',50.106,1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:20.00',50.105,-1,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:21.00',50.105,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:22.00',50.106,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:23.00',50.108,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:24.00',50.109,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:25.00',50.109,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:25.99',50.109,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:27.00',50.109,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:27.99',50.109,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:29.00',50.108,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:30.00',50.107,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:31.00',50.108,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:32.00',50.108,-2,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:33.00',50.111,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:34.00',50.112,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:35.00',50.113,0,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:36.00',50.114,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:37.00',50.114,1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:17:38.00',50.114,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:38.99',50.113,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:40.00',50.113,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:41.00',50.111,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:42.00',50.109,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:43.00',50.107,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:44.00',50.103,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:45.00',50.100,-1,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:46.00',50.095,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:47.00',50.092,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:48.00',50.087,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:49.00',50.085,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:50.00',50.084,-2,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:51.00',50.083,1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:51.99',50.082,0,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:17:53.00',50.081,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:53.99',50.079,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:55.00',50.077,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:56.00',50.077,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:57.00',50.075,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:58.00',50.077,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:17:59.00',50.078,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:00.00',50.079,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:01.00',50.079,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:02.00',50.079,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:03.00',50.079,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:04.00',50.080,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:04.99',50.081,-2,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:06.00',50.084,1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:07.00',50.087,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:08.00',50.090,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:09.00',50.093,-2,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:10.00',50.096,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:11.00',50.099,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:12.00',50.103,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:13.00',50.105,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:14.00',50.107,-2,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:15.00',50.108,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:16.00',50.110,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:17.00',50.111,-2,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:17.99',50.110,-2,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:19.00',50.109,1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:19.99',50.107,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:21.00',50.105,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:22.00',50.102,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:23.00',50.100,-2,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:24.00',50.096,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:25.00',50.094,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:26.00',50.091,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:27.00',50.089,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:28.00',50.085,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:29.00',50.085,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:30.00',50.083,-2,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:30.99',50.082,1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:32.00',50.083,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:33.00',50.083,-1,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:34.00',50.083,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:35.00',50.084,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:36.00',50.087,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:37.00',50.091,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:38.00',50.094,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:39.00',50.097,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:40.00',50.099,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:41.00',50.099,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:41.99',50.098,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:43.00',50.097,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:43.99',50.096,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:45.00',50.096,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:18:46.00',50.096,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:47.00',50.096,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:48.00',50.096,-2,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:49.00',50.094,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:50.00',50.090,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:51.00',50.090,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:52.00',50.087,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:53.00',50.086,0,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:54.00',50.086,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:54.99',50.089,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:56.00',50.090,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:56.99',50.091,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:58.00',50.092,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:18:59.00',50.096,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:00.00',50.103,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:01.00',50.110,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:02.00',50.116,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:03.00',50.117,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:04.00',50.118,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:05.00',50.118,0,-1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:06.00',50.118,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:07.00',50.118,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:07.99',50.119,1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:09.00',50.119,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:10.00',50.119,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:11.00',50.119,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:12.00',50.119,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:13.00',50.118,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:14.00',50.118,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:15.00',50.116,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:16.00',50.114,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:19:17.00',50.112,-2,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:18.00',50.108,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:19:19.00',50.105,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:20.00',50.102,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:20.99',50.098,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:22.00',50.095,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:22.99',50.093,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:24.00',50.092,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:25.00',50.090,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:26.00',50.090,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:27.00',50.090,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:28.00',50.092,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:29.00',50.093,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:30.00',50.094,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:31.00',50.093,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:32.00',50.094,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:33.00',50.093,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:33.99',50.092,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:35.00',50.088,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:36.00',50.081,1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:37.00',50.074,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:38.00',50.069,-2,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:39.00',50.063,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:40.00',50.059,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:41.00',50.056,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:42.00',50.054,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:43.00',50.054,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:44.00',50.054,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:45.00',50.057,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:46.00',50.058,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:46.99',50.059,-1,2,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:48.00',50.060,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:48.99',50.061,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:50.00',50.061,-2,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:19:51.00',50.061,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:19:52.00',50.060,-1,-1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:19:53.00',50.059,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:19:54.00',50.055,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:19:55.00',50.055,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:56.00',50.054,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:57.00',50.051,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:58.00',50.046,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:59.00',50.041,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:19:59.99',50.038,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:01.00',50.036,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:02.00',50.033,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:03.00',50.032,-1,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:04.00',50.030,-2,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:05.00',50.031,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:06.00',50.035,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:07.00',50.038,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:08.00',50.041,0,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:09.00',50.044,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:10.00',50.046,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:11.00',50.047,-2,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:12.00',50.047,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:12.99',50.048,-2,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:14.00',50.050,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:15.00',50.050,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:16.00',50.051,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:17.00',50.052,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:18.00',50.054,0,1,0.0,0.0,0,0,3,25.1
