'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 16:20:19.00',50.059,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:20.00',50.061,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:21.00',50.063,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:22.00',50.064,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:23.00',50.066,-2,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:23.99',50.067,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:25.00',50.069,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:25.99',50.072,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:27.00',50.074,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:28.00',50.075,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:29.00',50.076,0,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:30.00',50.076,0,0,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:31.00',50.077,0,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:32.00',50.076,-2,0,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:33.00',50.076,0,-1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:34.00',50.074,0,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:35.00',50.074,0,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:36.00',50.075,0,-1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:36.99',50.074,0,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:38.00',50.071,-1,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:39.00',50.069,-2,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:40.00',50.069,0,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:41.00',50.067,0,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:42.00',50.065,-1,1,0.0,0.0,0,0,4,25.1
'2018-05-29 16:20:43.00',50.063,1,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:44.00',50.062,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:45.00',50.061,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:46.00',50.062,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:47.00',50.062,-2,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:48.00',50.064,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:49.00',50.065,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:49.99',50.068,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:51.00',50.070,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:51.99',50.070,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:53.00',50.070,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:54.00',50.069,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:20:55.00',50.069,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:56.00',50.068,1,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:57.00',50.067,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:58.00',50.064,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:20:59.00',50.059,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:00.00',50.056,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:01.00',50.054,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:02.00',50.053,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:02.99',50.051,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:04.00',50.050,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:05.00',50.050,-2,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:06.00',50.051,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:07.00',50.052,-2,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:08.00',50.053,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:09.00',50.055,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:10.00',50.056,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:11.00',50.056,1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:12.00',50.056,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:13.00',50.056,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:14.00',50.057,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:15.00',50.058,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:15.99',50.063,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:17.00',50.070,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:17.99',50.076,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:19.00',50.080,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:20.00',50.085,-1,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:21.00',50.088,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:22.00',50.089,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:23.00',50.090,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:24.00',50.087,-1,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:25.00',50.084,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:26.00',50.082,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:27.00',50.077,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:28.00',50.073,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:28.99',50.071,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:30.00',50.072,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:31.00',50.072,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:32.00',50.071,-2,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:33.00',50.070,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:34.00',50.069,-1,-1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:35.00',50.066,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:36.00',50.063,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:37.00',50.059,-2,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:38.00',50.053,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:39.00',50.045,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:40.00',50.041,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:41.00',50.035,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:21:41.99',50.031,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:43.00',50.028,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:43.99',50.022,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:45.00',50.019,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:46.00',50.016,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:47.00',50.015,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:48.00',50.014,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:49.00',50.013,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:50.00',50.013,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:21:51.00',50.014,-2,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:52.00',50.016,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:52.99',50.016,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:54.00',50.017,-2,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:54.99',50.017,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:56.00',50.016,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:57.00',50.014,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:58.00',50.012,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:21:59.00',50.010,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:00.00',50.007,-2,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:01.00',50.005,-2,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:02.00',50.003,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:03.00',50.002,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:04.00',49.999,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:05.00',49.997,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:05.99',49.994,-2,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:07.00',49.991,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:08.00',49.988,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:09.00',49.986,-2,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:10.00',49.986,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:11.00',49.986,-1,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:12.00',49.988,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:13.00',49.989,-2,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:14.00',49.992,0,-1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:15.00',49.997,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:16.00',50.000,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:17.00',50.001,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:18.00',50.003,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:18.99',50.005,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:20.00',50.005,-1,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:20.99',50.005,-2,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:22.00',50.005,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:23.00',50.005,-1,-1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:24.00',50.004,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:25.00',50.003,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:26.00',50.005,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:27.00',50.006,-1,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:28.00',50.006,-1,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:29.00',50.007,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:30.00',50.008,-2,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:31.00',50.009,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:22:31.99',50.011,-1,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:33.00',50.012,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:34.00',50.014,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:35.00',50.017,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:36.00',50.020,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:37.00',50.025,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:38.00',50.028,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:39.00',50.032,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:40.00',50.037,-1,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:41.00',50.042,0,-1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:42.00',50.046,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:43.00',50.048,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:44.00',50.051,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:44.99',50.053,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:22:46.00',50.053,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:22:46.99',50.053,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:22:48.00',50.053,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:22:49.00',50.053,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:22:50.00',50.053,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:22:51.00',50.053,1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:22:52.00',50.052,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:22:53.00',50.050,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:22:54.00',50.048,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:22:55.00',50.046,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:22:56.00',50.044,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:22:57.00',50.041,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:22:57.99',50.039,0,-1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:22:59.00',50.036,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:23:00.00',50.034,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:23:01.00',50.032,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:23:02.00',50.030,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:23:03.00',50.029,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:23:04.00',50.028,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:05.00',50.026,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:06.00',50.025,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:07.00',50.022,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:08.00',50.019,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:09.00',50.017,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:10.00',50.014,-2,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:10.99',50.013,-2,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:12.00',50.014,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:12.99',50.016,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:14.00',50.017,1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:23:15.00',50.019,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:16.00',50.020,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:17.00',50.021,0,-1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:18.00',50.022,-2,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:19.00',50.017,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:20.00',50.017,-2,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:21.00',50.021,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:22.00',50.020,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:23:23.00',50.019,-1,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:23:23.99',50.017,0,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:23:25.00',50.015,1,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:23:26.00',50.014,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:27.00',50.013,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:28.00',50.012,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:29.00',50.011,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:30.00',50.011,-2,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:31.00',50.011,-1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:32.00',50.009,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:33.00',50.007,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:34.00',50.006,-1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:34.99',50.006,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:23:36.00',50.004,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:23:36.99',50.002,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:23:38.00',49.999,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:23:39.00',49.996,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:23:40.00',49.993,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:23:41.00',49.992,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:23:42.00',49.992,0,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:43.00',49.990,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:44.00',49.989,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:45.00',49.988,0,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:46.00',49.987,0,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:47.00',49.987,-1,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:47.99',49.988,-2,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:49.00',49.989,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:49.99',49.993,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:51.00',49.993,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:23:52.00',49.997,0,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:23:53.00',50.000,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:23:54.00',50.005,-1,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:23:55.00',50.009,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:23:56.00',50.016,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:23:57.00',50.017,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:23:58.00',50.020,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:23:59.00',50.024,-2,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:24:00.00',50.026,-2,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:24:00.99',50.030,-1,-1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:24:02.00',50.033,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:24:03.00',50.035,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:24:04.00',50.035,-1,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:24:05.00',50.035,-1,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:24:06.00',50.033,-1,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:24:07.00',50.031,-1,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:24:08.00',50.029,-1,-1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:24:09.00',50.025,1,2,0.0,0.0,0,0,4,23.6
'2018-05-29 16:24:10.00',50.022,-1,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:24:11.00',50.018,-1,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:24:12.00',50.014,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:24:13.00',50.012,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:24:13.99',50.007,-2,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:24:15.00',50.008,-1,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:24:15.99',50.007,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:24:17.00',50.006,0,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:24:18.00',50.005,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:24:19.00',50.003,0,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:24:20.00',50.001,0,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:21.00',49.998,-1,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:22.00',49.997,0,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:23.00',49.997,-1,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:24.00',49.997,-1,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:25.00',49.997,0,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:26.00',49.999,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:26.99',50.000,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:24:28.00',50.003,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:29.00',50.003,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:30.00',50.003,-1,2,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:31.00',50.004,-2,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:32.00',50.005,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:33.00',50.005,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:34.00',50.004,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:35.00',50.003,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:36.00',50.001,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:37.00',50.002,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:38.00',50.002,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:39.00',50.005,0,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:39.99',50.003,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:41.00',50.003,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:41.99',50.003,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:43.00',50.002,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:44.00',50.002,-2,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:45.00',50.002,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:46.00',50.002,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:47.00',50.002,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:48.00',50.002,-2,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:49.00',50.003,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:50.00',50.002,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:51.00',49.999,1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:52.00',49.996,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:52.99',49.992,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:54.00',49.987,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:55.00',49.980,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:56.00',49.979,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:57.00',49.977,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:58.00',49.976,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:24:59.00',49.974,-1,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:00.00',49.974,0,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:01.00',49.974,1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:02.00',49.974,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:03.00',49.974,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:04.00',49.975,0,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:05.00',49.977,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:05.99',49.977,-1,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:07.00',49.978,0,-1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:25:08.00',49.978,0,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:25:09.00',49.978,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:25:10.00',49.978,0,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:25:11.00',49.980,1,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:25:12.00',49.982,0,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:25:13.00',49.983,0,-1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:25:14.00',49.986,0,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:25:15.00',49.989,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:25:16.00',49.994,-2,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:25:16.99',49.995,-2,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:25:18.00',49.996,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:25:18.99',49.996,-1,0,0.0,0.0,0,0,4,24.2
'2018-05-29 16:25:20.00',49.999,-2,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:21.00',50.002,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:22.00',50.004,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:23.00',50.005,0,-1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:24.00',50.007,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:25.00',50.009,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:26.00',50.012,-1,2,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:27.00',50.014,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:28.00',50.015,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:29.00',50.016,-2,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:29.99',50.016,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:31.00',50.016,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:32.00',50.016,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:25:33.00',50.015,0,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:25:34.00',50.012,0,0,0.0,0.0,0,0,4,24.3
'2018-05-29 16:25:35.00',50.011,0,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:25:36.00',50.011,0,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:25:37.00',50.010,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:25:38.00',50.009,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:25:39.00',50.006,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:25:40.00',50.005,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:25:41.00',50.004,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:25:42.00',50.003,1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:25:42.99',50.001,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:25:44.00',49.999,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:25:44.99',49.994,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:25:46.00',49.988,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:25:47.00',49.985,-2,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:25:48.00',49.982,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:25:49.00',49.978,0,-1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:25:50.00',49.974,-1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:25:51.00',49.971,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:25:52.00',49.966,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:25:53.00',49.964,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:25:54.00',49.960,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:25:55.00',49.959,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:25:55.99',49.954,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:25:57.00',49.954,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:25:58.00',49.951,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:25:59.00',49.949,0,-1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:26:00.00',49.949,0,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:26:01.00',49.950,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:26:02.00',49.951,0,1,0.0,0.0,0,0,3,24.9
'2018-05-29 16:26:03.00',49.953,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:26:04.00',49.954,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:26:05.00',49.955,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:26:06.00',49.956,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:26:07.00',49.958,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:26:08.00',49.958,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:26:08.99',49.959,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:26:10.00',49.959,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:26:10.99',49.959,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:26:12.00',49.960,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:26:13.00',49.960,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:14.00',49.957,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:15.00',49.951,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:16.00',49.947,-1,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:17.00',49.946,1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:18.00',49.944,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:19.00',49.943,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:20.00',49.943,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:21.00',49.944,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:21.99',49.944,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:23.00',49.946,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:24.00',49.946,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:25.00',49.948,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:26.00',49.950,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:27.00',49.951,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:28.00',49.953,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:29.00',49.955,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:30.00',49.956,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:31.00',49.957,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:26:32.00',49.957,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:33.00',49.957,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:34.00',49.955,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:34.99',49.956,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:36.00',49.956,-1,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:36.99',49.958,-2,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:38.00',49.959,-1,-1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:39.00',49.960,-1,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:40.00',49.961,-2,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:41.00',49.963,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:42.00',49.964,-1,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:43.00',49.966,-1,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:44.00',49.968,-2,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:45.00',49.968,1,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:45.99',49.970,-2,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:47.00',49.971,-1,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:47.99',49.970,0,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:49.00',49.971,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:50.00',49.972,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:51.00',49.971,-1,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:52.00',49.973,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:53.00',49.974,-2,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:54.00',49.974,-1,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:55.00',49.975,-1,0,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:56.00',49.976,0,1,0.0,0.0,0,0,4,24.9
'2018-05-29 16:26:57.00',49.977,0,1,0.0,0.0,0,0,4,25.0
'2018-05-29 16:26:58.00',49.978,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:26:58.99',49.979,0,-1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:00.00',49.981,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:01.00',49.983,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:02.00',49.981,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:03.00',49.981,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:04.00',49.979,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:05.00',49.979,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:06.00',49.979,1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:07.00',49.978,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:08.00',49.977,-2,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:09.00',49.975,-1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:10.00',49.974,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:11.00',49.972,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:11.99',49.970,0,-1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:13.00',49.968,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:13.99',49.965,1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:27:15.00',49.964,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:16.00',49.962,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:17.00',49.960,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:18.00',49.959,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:19.00',49.960,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:20.00',49.962,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:21.00',49.963,-2,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:22.00',49.964,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:27:23.00',49.967,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:24.00',49.967,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:24.99',49.967,1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:26.00',49.966,0,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:27.00',49.965,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:28.00',49.962,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:29.00',49.958,-1,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:30.00',49.955,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:31.00',49.950,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:32.00',49.947,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:33.00',49.944,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:34.00',49.942,-2,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:35.00',49.941,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:36.00',49.939,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:37.00',49.936,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:37.99',49.934,-1,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:39.00',49.931,-1,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:39.99',49.929,-2,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:41.00',49.928,-2,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:27:42.00',49.929,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:43.00',49.929,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:44.00',49.931,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:45.00',49.931,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:46.00',49.932,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:47.00',49.935,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:48.00',49.938,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:49.00',49.941,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:50.00',49.941,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:50.99',49.942,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:52.00',49.943,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:53.00',49.944,-1,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:54.00',49.943,1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:55.00',49.944,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:56.00',49.945,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:57.00',49.945,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:58.00',49.944,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:27:59.00',49.944,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:00.00',49.944,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:01.00',49.944,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:02.00',49.944,-2,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:03.00',49.944,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:03.99',49.944,0,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:05.00',49.946,-2,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:05.99',49.949,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:07.00',49.948,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:08.00',49.949,-1,-1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:09.00',49.949,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:10.00',49.950,-2,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:11.00',49.953,0,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:12.00',49.954,0,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:13.00',49.956,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:14.00',49.956,-2,-1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:15.00',49.960,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:16.00',49.959,-1,-1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:16.99',49.960,-1,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:18.00',49.961,-1,0,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:19.00',49.962,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:20.00',49.962,0,1,0.0,0.0,0,0,4,25.2
'2018-05-29 16:28:21.00',49.961,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:22.00',49.961,0,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:23.00',49.960,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:24.00',49.959,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:25.00',49.956,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:26.00',49.954,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:27.00',49.952,1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:27.99',49.950,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:29.00',49.949,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:29.99',49.951,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:31.00',49.952,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:32.00',49.953,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:33.00',49.955,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:34.00',49.954,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:35.00',49.953,-1,2,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:36.00',49.953,-2,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:37.00',49.953,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:38.00',49.953,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:39.00',49.957,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:40.00',49.959,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:40.99',49.962,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:42.00',49.966,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:42.99',49.972,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:44.00',49.973,-1,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:45.00',49.975,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:46.00',49.977,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:47.00',49.977,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:48.00',49.979,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:49.00',49.976,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:50.00',49.979,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:51.00',49.977,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:52.00',49.975,0,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:53.00',49.971,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:53.99',49.967,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:55.00',49.963,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:56.00',49.965,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:57.00',49.965,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:58.00',49.962,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:28:59.00',49.964,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:00.00',49.966,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:01.00',49.963,0,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:02.00',49.962,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:03.00',49.963,0,-1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:04.00',49.963,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:05.00',49.964,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:06.00',49.967,0,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:06.99',49.968,1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:08.00',49.969,-1,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:08.99',49.971,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:10.00',49.973,-2,1,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:11.00',49.973,-1,0,0.0,0.0,0,0,3,25.2
'2018-05-29 16:29:12.00',49.974,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:13.00',49.974,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:14.00',49.976,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:15.00',49.974,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:16.00',49.973,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:17.00',49.970,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:18.00',49.967,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:19.00',49.967,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:19.99',49.967,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:21.00',49.969,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:22.00',49.970,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:23.00',49.973,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:24.00',49.976,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:25.00',49.980,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:26.00',49.984,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:27.00',49.986,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:28.00',49.989,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:29.00',49.993,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:30.00',49.996,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:31.00',50.001,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:32.00',50.003,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:32.99',50.005,-2,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:34.00',50.007,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:34.99',50.009,-1,-1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:36.00',50.014,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:37.00',50.016,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:38.00',50.020,1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:39.00',50.024,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:40.00',50.026,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:41.00',50.026,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:42.00',50.025,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:43.00',50.022,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:44.00',50.019,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:45.00',50.021,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:45.99',50.021,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:47.00',50.020,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:48.00',50.020,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:29:49.00',50.018,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:50.00',50.016,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:51.00',50.014,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:52.00',50.011,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:53.00',50.011,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:54.00',50.010,-1,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:29:55.00',50.011,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:56.00',50.010,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:56.99',50.005,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:58.00',50.003,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:29:58.99',50.001,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:00.00',49.999,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:01.00',49.995,-2,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:02.00',49.992,0,-1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:03.00',49.992,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:04.00',49.991,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:05.00',49.993,-2,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:06.00',49.994,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:07.00',49.995,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:08.00',49.997,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:09.00',49.999,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:09.99',50.000,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:11.00',50.000,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:11.99',50.000,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:13.00',50.001,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:14.00',50.001,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:15.00',50.001,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:16.00',50.002,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:17.00',50.002,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:18.00',50.001,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:19.00',49.999,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:20.00',50.000,-2,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:21.00',50.002,-1,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:22.00',50.003,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:22.99',50.005,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:24.00',50.010,-2,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:25.00',50.016,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:26.00',50.017,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:27.00',50.020,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:28.00',50.022,-1,-1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:29.00',50.026,-1,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:30.00',50.026,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:31.00',50.030,-1,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:32.00',50.034,-1,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:33.00',50.038,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:34.00',50.043,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:35.00',50.044,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:35.99',50.044,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:37.00',50.044,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:37.99',50.042,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:39.00',50.041,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:40.00',50.038,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:41.00',50.034,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:42.00',50.027,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:43.00',50.025,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:44.00',50.022,-1,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:45.00',50.019,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:46.00',50.017,0,0,0.0,0.0,0,0,2,25.3
'2018-05-29 16:30:47.00',50.015,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:48.00',50.015,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:48.99',50.014,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:50.00',50.013,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:51.00',50.012,0,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:52.00',50.012,0,-1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:30:53.00',50.013,-1,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:54.00',50.012,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:55.00',50.011,-2,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:56.00',50.010,0,0,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:57.00',50.007,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:58.00',50.007,0,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:30:59.00',50.005,-1,1,0.0,0.0,0,0,4,25.3
'2018-05-29 16:31:00.00',50.002,0,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:31:01.00',50.000,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:31:01.99',49.998,-1,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:31:03.00',49.997,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:31:03.99',49.998,-1,0,0.0,0.0,0,0,3,25.3
'2018-05-29 16:31:05.00',49.999,-2,1,0.0,0.0,0,0,3,25.3
'2018-05-29 16:31:06.00',49.996,-1,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:31:07.00',49.997,-2,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:31:08.00',49.997,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:31:09.00',49.996,0,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:31:10.00',49.998,-2,1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:31:11.00',49.999,-1,-1,0.0,0.0,0,0,2,25.3
'2018-05-29 16:31:12.00',50.000,-1,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:31:13.00',50.001,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:31:14.00',50.003,-1,2,0.0,0.0,0,0,2,25.2
'2018-05-29 16:31:14.99',50.004,-1,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:31:16.00',50.010,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:31:17.00',50.011,0,0,0.0,0.0,0,0,2,25.2
'2018-05-29 16:31:18.00',50.014,0,1,0.0,0.0,0,0,2,25.2
'2018-05-29 16:31:19.00',50.017,0,-1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:20.00',50.017,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:21.00',50.018,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:22.00',50.020,-1,-1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:23.00',50.022,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:24.00',50.022,-2,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:25.00',50.020,1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:26.00',50.019,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:27.00',50.018,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:27.99',50.016,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:29.00',50.012,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:30.00',50.009,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:31.00',50.005,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:32.00',50.002,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:33.00',50.001,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:34.00',49.998,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:35.00',49.997,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:36.00',49.996,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:37.00',49.992,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:38.00',49.990,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:38.99',49.991,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:40.00',49.992,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:40.99',49.994,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:42.00',49.998,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:43.00',49.999,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:44.00',50.002,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:45.00',50.005,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:46.00',50.007,-2,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:47.00',50.010,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:48.00',50.011,0,2,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:49.00',50.010,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:50.00',50.005,-1,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:31:51.00',50.008,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:51.99',50.008,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:53.00',50.007,-2,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:54.00',50.007,-1,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:55.00',50.006,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:56.00',50.005,-2,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:57.00',50.005,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:58.00',50.004,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:31:59.00',50.000,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:00.00',49.999,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:01.00',49.994,-1,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:02.00',49.988,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:03.00',49.982,0,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:04.00',49.980,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:04.99',49.976,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:06.00',49.973,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:06.99',49.972,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:08.00',49.968,-1,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:09.00',49.966,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:10.00',49.965,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:11.00',49.965,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:12.00',49.965,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:13.00',49.967,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:14.00',49.971,-1,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:15.00',49.975,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:16.00',49.977,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:17.00',49.977,-2,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:17.99',49.978,-2,-1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:19.00',49.979,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:20.00',49.979,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:21.00',49.980,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:22.00',49.980,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:23.00',49.980,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:24.00',49.980,-2,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:25.00',49.980,0,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:26.00',49.981,0,-1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:27.00',49.983,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:28.00',49.982,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:29.00',49.984,-1,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:30.00',49.980,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:30.99',49.979,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:32.00',49.978,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:32.99',49.977,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:34.00',49.976,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:35.00',49.979,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:36.00',49.980,-2,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:37.00',49.980,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:38.00',49.979,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:39.00',49.978,0,0,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:40.00',49.976,-1,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:41.00',49.974,0,1,0.0,0.0,0,0,2,25.1
'2018-05-29 16:32:42.00',49.968,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:43.00',49.964,-1,0,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:43.99',49.961,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:45.00',49.958,0,1,0.0,0.0,0,0,3,25.1
'2018-05-29 16:32:46.00',49.956,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:32:47.00',49.954,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:32:48.00',49.955,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:32:49.00',49.956,0,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:32:50.00',49.958,0,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:32:51.00',49.960,0,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:32:52.00',49.963,-2,0,0.0,0.0,0,0,2,25.0
'2018-05-29 16:32:53.00',49.969,-1,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:32:54.00',49.973,0,1,0.0,0.0,0,0,2,25.0
'2018-05-29 16:32:55.00',49.975,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:32:56.00',49.975,-2,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:32:56.99',49.973,-2,-1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:32:58.00',49.972,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:32:58.99',49.973,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:00.00',49.972,-2,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:01.00',49.970,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:02.00',49.965,-1,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:03.00',49.962,1,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:04.00',49.961,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:05.00',49.959,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:06.00',49.958,0,0,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:07.00',49.956,0,1,0.0,0.0,0,0,3,25.0
'2018-05-29 16:33:07.99',49.953,-2,0,0.0,0.0,0,0,3,24.9
'2018-05-29 16:33:09.00',49.951,0,0,0.0,0.0,0,0,2,24.9
'2018-05-29 16:33:09.99',49.950,0,1,0.0,0.0,0,0,2,24.9
'2018-05-29 16:33:11.00',49.949,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:12.00',49.948,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:13.00',49.946,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:14.00',49.944,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:15.00',49.943,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:16.00',49.941,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:17.00',49.939,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:18.00',49.939,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:19.00',49.940,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:20.00',49.940,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:20.99',49.941,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:22.00',49.943,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:23.00',49.941,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:24.00',49.939,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:25.00',49.937,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:33:26.00',49.937,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:27.00',49.937,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:28.00',49.937,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:29.00',49.942,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:30.00',49.945,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:31.00',49.947,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:32.00',49.950,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:33.00',49.950,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:33.99',49.948,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:33:35.00',49.946,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:33:35.99',49.944,1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:33:37.00',49.942,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:33:38.00',49.939,-2,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:33:39.00',49.936,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:33:40.00',49.934,1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:33:41.00',49.931,-1,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:33:42.00',49.929,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:33:43.00',49.928,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:33:44.00',49.926,-1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:33:45.00',49.923,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:33:46.00',49.924,0,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:33:46.99',49.924,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:33:48.00',49.924,0,0,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:49.00',49.922,-2,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:50.00',49.921,-1,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:51.00',49.920,0,0,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:52.00',49.917,0,0,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:53.00',49.915,0,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:54.00',49.916,-2,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:55.00',49.917,0,0,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:56.00',49.916,0,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:57.00',49.914,-1,0,0.0,0.0,0,0,2,24.1
'2018-05-29 16:33:58.00',49.913,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:33:59.00',49.916,0,-1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:33:59.99',49.915,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:34:01.00',49.916,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:34:01.99',49.920,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:34:03.00',49.924,0,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:34:04.00',49.927,-2,0,0.0,0.0,0,0,3,23.9
'2018-05-29 16:34:05.00',49.928,-1,1,0.0,0.0,0,0,3,23.9
'2018-05-29 16:34:06.00',49.929,-1,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:07.00',49.930,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:08.00',49.932,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:09.00',49.935,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:10.00',49.935,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:11.00',49.934,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:12.00',49.934,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:12.99',49.934,0,2,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:14.00',49.932,-1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:15.00',49.930,0,-1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:16.00',49.929,0,-1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:34:17.00',49.928,-1,1,0.0,0.0,0,0,3,23.7
'2018-05-29 16:34:18.00',49.928,0,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:19.00',49.927,0,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:20.00',49.927,0,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:21.00',49.928,0,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:22.00',49.929,-1,0,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:23.00',49.932,-1,0,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:24.00',49.936,1,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:25.00',49.937,0,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:25.99',49.941,-1,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:27.00',49.944,-1,0,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:27.99',49.948,1,0,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:29.00',49.951,0,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:30.00',49.953,-1,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:34:31.00',49.953,-2,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:34:32.00',49.954,-1,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:34:33.00',49.953,0,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:34:34.00',49.951,0,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:34:35.00',49.948,-1,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:34:36.00',49.944,-1,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:34:37.00',49.944,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:38.00',49.942,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:38.99',49.940,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:40.00',49.939,-2,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:41.00',49.938,-1,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:42.00',49.939,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:43.00',49.940,-1,0,0.0,0.0,0,0,3,23.5
