'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 16:34:44.00',49.942,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:45.00',49.942,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:46.00',49.942,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:47.00',49.944,-2,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:48.00',49.941,-2,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:49.00',49.943,0,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:49.99',49.944,-1,-1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:51.00',49.947,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:51.99',49.947,-1,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:53.00',49.945,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:54.00',49.943,1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:55.00',49.941,-1,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:56.00',49.938,-2,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:34:57.00',49.935,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:34:58.00',49.933,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:34:59.00',49.932,-1,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:00.00',49.930,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:01.00',49.928,0,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:02.00',49.927,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:02.99',49.926,0,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:35:04.00',49.926,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:35:04.99',49.925,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:35:06.00',49.925,0,0,0.0,0.0,0,0,3,23.5
'2018-05-29 16:35:07.00',49.925,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:35:08.00',49.927,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:35:09.00',49.928,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:35:10.00',49.928,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:11.00',49.930,-2,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:12.00',49.932,0,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:13.00',49.933,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:14.00',49.934,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:15.00',49.935,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:15.99',49.935,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:17.00',49.935,0,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:18.00',49.936,1,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:19.00',49.938,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:20.00',49.935,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:21.00',49.936,-1,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:22.00',49.937,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:23.00',49.939,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:24.00',49.938,1,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:25.00',49.937,-1,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:26.00',49.936,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:27.00',49.930,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:28.00',49.932,1,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:28.99',49.930,-1,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:30.00',49.928,-1,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:30.99',49.926,0,0,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:32.00',49.924,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 16:35:33.00',49.922,-2,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:34.00',49.921,-1,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:35.00',49.921,0,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:36.00',49.924,0,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:37.00',49.928,-1,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:38.00',49.934,-1,0,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:39.00',49.937,0,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:40.00',49.939,0,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:41.00',49.941,0,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:41.99',49.943,-2,1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:43.00',49.944,0,-1,0.0,0.0,0,0,2,23.6
'2018-05-29 16:35:44.00',49.946,0,0,0.0,0.0,0,0,2,23.7
'2018-05-29 16:35:45.00',49.944,-1,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:35:46.00',49.942,-2,1,0.0,0.0,0,0,2,23.7
'2018-05-29 16:35:47.00',49.939,0,0,0.0,0.0,0,0,2,23.7
'2018-05-29 16:35:48.00',49.938,0,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:49.00',49.937,-2,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:50.00',49.937,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:51.00',49.935,-2,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:52.00',49.931,1,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:53.00',49.928,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:54.00',49.924,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:54.99',49.922,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:56.00',49.919,1,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:56.99',49.916,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:58.00',49.913,-1,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:35:59.00',49.912,-2,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:00.00',49.912,-1,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:01.00',49.911,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:02.00',49.912,1,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:03.00',49.913,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:04.00',49.915,-1,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:05.00',49.920,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:06.00',49.921,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:07.00',49.925,-2,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:07.99',49.927,-2,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:09.00',49.932,0,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:10.00',49.935,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:11.00',49.940,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:12.00',49.938,-1,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:13.00',49.939,-1,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:14.00',49.938,0,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:15.00',49.935,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:16.00',49.934,-2,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:17.00',49.931,0,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:18.00',49.928,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:19.00',49.924,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:20.00',49.920,-1,0,0.0,0.0,0,0,2,23.8
'2018-05-29 16:36:20.99',49.914,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:22.00',49.912,-2,-1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:23.00',49.910,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:24.00',49.910,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:25.00',49.910,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:26.00',49.910,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:27.00',49.910,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:28.00',49.909,-1,2,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:29.00',49.908,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:30.00',49.907,0,-1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:31.00',49.904,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:36:31.99',49.905,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:36:33.00',49.904,-1,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:36:33.99',49.903,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:36:35.00',49.902,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:36.00',49.902,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:37.00',49.902,-2,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:38.00',49.902,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:39.00',49.904,1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:40.00',49.906,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:41.00',49.908,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:42.00',49.910,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:43.00',49.911,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:44.00',49.912,-2,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:44.99',49.912,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:46.00',49.912,1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:47.00',49.914,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:48.00',49.915,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:49.00',49.914,1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:36:50.00',49.914,-1,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:51.00',49.914,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:52.00',49.916,0,-1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:53.00',49.916,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:54.00',49.916,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:55.00',49.914,-2,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:56.00',49.913,-1,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:57.00',49.911,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:57.99',49.910,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:59.00',49.907,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:36:59.99',49.904,-2,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:01.00',49.901,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:02.00',49.899,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:03.00',49.898,-1,2,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:04.00',49.896,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:05.00',49.896,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:06.00',49.896,1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:07.00',49.896,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:08.00',49.895,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:09.00',49.895,-1,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:10.00',49.897,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:37:10.99',49.898,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:12.00',49.897,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:13.00',49.897,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:14.00',49.896,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:15.00',49.895,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:16.00',49.895,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:17.00',49.896,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:18.00',49.898,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:19.00',49.900,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:20.00',49.903,-2,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:21.00',49.904,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:22.00',49.906,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:23.00',49.908,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:23.99',49.910,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:25.00',49.912,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:25.99',49.914,-2,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:27.00',49.916,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:37:28.00',49.916,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:37:29.00',49.916,0,2,0.0,0.0,0,0,2,24.5
'2018-05-29 16:37:30.00',49.916,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:37:31.00',49.917,-2,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:37:32.00',49.917,0,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:37:33.00',49.916,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:34.00',49.915,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:37:35.00',49.915,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:37:36.00',49.917,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:37:36.99',49.919,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:37:38.00',49.921,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:37:39.00',49.922,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:37:40.00',49.922,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:37:41.00',49.921,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:42.00',49.918,-1,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:43.00',49.916,-2,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:44.00',49.916,-1,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:45.00',49.917,1,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:46.00',49.920,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:47.00',49.920,-2,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:48.00',49.922,-1,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:49.00',49.923,0,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:49.99',49.925,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:51.00',49.930,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:51.99',49.934,-1,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:53.00',49.938,-2,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:54.00',49.941,-1,-1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:55.00',49.943,-1,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:56.00',49.946,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:57.00',49.946,-2,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:58.00',49.947,0,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:37:59.00',49.948,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:38:00.00',49.949,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:38:00.99',49.950,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:38:02.00',49.950,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:38:02.99',49.950,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:38:04.00',49.950,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:38:05.00',49.948,-2,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:38:06.00',49.947,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:38:07.00',49.945,-1,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:38:08.00',49.943,0,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:38:09.00',49.942,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:38:10.00',49.942,-2,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:11.00',49.938,-1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:12.00',49.938,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:13.00',49.936,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:13.99',49.935,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:15.00',49.933,-2,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:16.00',49.932,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:17.00',49.931,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:18.00',49.930,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:19.00',49.928,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:20.00',49.928,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:21.00',49.928,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:22.00',49.928,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:23.00',49.928,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:24.00',49.928,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:25.00',49.928,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:26.00',49.928,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:26.99',49.929,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:28.00',49.930,-1,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:28.99',49.931,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:30.00',49.932,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:31.00',49.934,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:32.00',49.934,1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:33.00',49.934,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:34.00',49.933,-2,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:35.00',49.932,0,-1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:36.00',49.931,-1,2,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:37.00',49.932,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:38:38.00',49.933,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:39.00',49.933,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:39.99',49.933,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:41.00',49.932,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:42.00',49.932,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:43.00',49.932,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:44.00',49.931,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:45.00',49.930,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:46.00',49.928,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:47.00',49.925,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:48.00',49.921,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:49.00',49.914,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:50.00',49.910,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:51.00',49.906,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:52.00',49.902,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:52.99',49.898,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:54.00',49.895,-2,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:54.99',49.892,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:56.00',49.890,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:38:57.00',49.889,-2,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:58.00',49.888,-1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:38:59.00',49.890,-2,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:39:00.00',49.891,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:39:01.00',49.892,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:39:02.00',49.894,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:39:03.00',49.895,1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:39:04.00',49.897,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:05.00',49.898,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:05.99',49.901,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:07.00',49.902,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:08.00',49.905,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:09.00',49.907,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:10.00',49.908,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:11.00',49.908,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:12.00',49.908,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:13.00',49.909,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:14.00',49.909,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:39:15.00',49.911,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:39:16.00',49.913,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:39:17.00',49.914,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:18.00',49.917,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:18.99',49.920,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:20.00',49.923,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:20.99',49.925,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:22.00',49.927,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:23.00',49.929,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:24.00',49.930,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:25.00',49.929,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:26.00',49.927,0,2,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:27.00',49.925,1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:28.00',49.923,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:39:29.00',49.921,-1,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:30.00',49.920,-1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:31.00',49.921,-1,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:31.99',49.923,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:33.00',49.925,-2,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:34.00',49.926,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:35.00',49.928,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:36.00',49.932,0,1,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:37.00',49.931,-2,0,0.0,0.0,0,0,2,24.2
'2018-05-29 16:39:38.00',49.931,0,0,0.0,0.0,0,0,4,24.2
'2018-05-29 16:39:39.00',49.930,-1,0,0.0,0.0,0,0,4,24.2
'2018-05-29 16:39:40.00',49.926,0,0,0.0,0.0,0,0,4,24.2
'2018-05-29 16:39:41.00',49.923,0,0,0.0,0.0,0,0,4,24.2
'2018-05-29 16:39:42.00',49.919,0,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:39:42.99',49.916,0,0,0.0,0.0,0,0,4,24.2
'2018-05-29 16:39:44.00',49.912,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:44.99',49.911,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:46.00',49.909,-2,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:47.00',49.909,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:48.00',49.909,0,-1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:49.00',49.910,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:50.00',49.912,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:51.00',49.913,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:52.00',49.914,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:53.00',49.917,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:54.00',49.919,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:55.00',49.920,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:55.99',49.922,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:57.00',49.923,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:57.99',49.927,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:39:59.00',49.929,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:00.00',49.932,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:01.00',49.935,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:02.00',49.937,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:03.00',49.940,-1,-1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:04.00',49.942,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:05.00',49.945,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:06.00',49.949,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:07.00',49.953,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:08.00',49.957,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:40:08.99',49.962,0,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:40:10.00',49.964,0,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:40:11.00',49.968,0,0,0.0,0.0,0,0,2,24.1
'2018-05-29 16:40:12.00',49.970,-1,1,0.0,0.0,0,0,2,24.1
'2018-05-29 16:40:13.00',49.973,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:40:14.00',49.976,0,1,0.0,0.0,0,0,2,24.3
'2018-05-29 16:40:15.00',49.978,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:16.00',49.978,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:17.00',49.976,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:18.00',49.975,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:19.00',49.974,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:20.00',49.972,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:21.00',49.970,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:21.99',49.968,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:23.00',49.966,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:23.99',49.965,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:25.00',49.964,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:26.00',49.961,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:40:27.00',49.957,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:28.00',49.953,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:29.00',49.952,-2,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:30.00',49.949,-2,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:31.00',49.947,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:32.00',49.945,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:33.00',49.941,-2,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:34.00',49.939,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:34.99',49.937,0,-1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:36.00',49.937,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:37.00',49.939,-2,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:38.00',49.942,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:39.00',49.942,-2,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:40:40.00',49.943,1,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:41.00',49.946,-1,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:42.00',49.948,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:43.00',49.951,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:44.00',49.953,-2,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:45.00',49.953,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:46.00',49.954,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:47.00',49.955,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:47.99',49.954,-2,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:49.00',49.955,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:49.99',49.952,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:51.00',49.952,-1,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:52.00',49.954,0,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:40:53.00',49.955,-2,2,0.0,0.0,0,0,2,24.4
'2018-05-29 16:40:54.00',49.959,0,-1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:40:55.00',49.961,-1,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:40:56.00',49.964,0,1,0.0,0.0,0,0,2,24.4
'2018-05-29 16:40:57.00',49.965,-1,0,0.0,0.0,0,0,2,24.4
'2018-05-29 16:40:58.00',49.966,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:40:59.00',49.967,-2,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:41:00.00',49.967,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:41:00.99',49.966,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:41:02.00',49.963,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:41:03.00',49.961,-1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:41:04.00',49.957,1,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:41:05.00',49.951,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:41:06.00',49.951,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:41:07.00',49.950,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:41:08.00',49.949,-1,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:41:09.00',49.949,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:41:10.00',49.949,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:41:11.00',49.950,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:11.99',49.952,-2,-1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:13.00',49.952,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:13.99',49.952,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:15.00',49.952,1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:16.00',49.953,-2,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:17.00',49.953,-2,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:18.00',49.953,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:19.00',49.953,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:20.00',49.955,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:21.00',49.955,-2,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:22.00',49.955,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:23.00',49.956,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:24.00',49.958,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:24.99',49.957,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:26.00',49.958,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:26.99',49.958,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:28.00',49.959,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:29.00',49.961,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:30.00',49.962,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:31.00',49.962,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:41:32.00',49.964,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:41:33.00',49.964,-2,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:41:34.00',49.965,0,0,0.0,0.0,0,0,2,24.5
'2018-05-29 16:41:35.00',49.966,0,2,0.0,0.0,0,0,2,24.5
'2018-05-29 16:41:36.00',49.968,-1,1,0.0,0.0,0,0,2,24.5
'2018-05-29 16:41:37.00',49.970,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:37.99',49.972,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:39.00',49.973,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:40.00',49.974,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:41.00',49.976,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:42.00',49.978,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:43.00',49.982,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:41:44.00',49.984,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:45.00',49.985,-1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:46.00',49.986,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:47.00',49.984,-1,-1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:48.00',49.981,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:49.00',49.980,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:50.00',49.977,-2,-1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:50.99',49.973,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:52.00',49.971,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:52.99',49.968,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:41:54.00',49.967,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:41:55.00',49.969,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:41:56.00',49.972,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:41:57.00',49.974,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:41:58.00',49.978,-2,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:41:59.00',49.980,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:00.00',49.982,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:01.00',49.984,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:02.00',49.987,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:03.00',49.986,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:03.99',49.987,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:05.00',49.986,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:06.00',49.985,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:07.00',49.986,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:08.00',49.990,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:09.00',49.998,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:10.00',50.005,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:11.00',50.014,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:12.00',50.020,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:13.00',50.024,1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:14.00',50.029,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:15.00',50.032,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:16.00',50.033,-1,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:16.99',50.034,-2,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:18.00',50.034,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:18.99',50.035,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:20.00',50.035,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:21.00',50.036,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:22.00',50.036,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:23.00',50.035,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:24.00',50.035,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:25.00',50.036,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:26.00',50.036,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:27.00',50.036,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:28.00',50.035,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:29.00',50.035,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:29.99',50.036,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:31.00',50.037,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:32.00',50.038,1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:33.00',50.039,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:34.00',50.042,-2,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:35.00',50.044,-2,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:42:36.00',50.045,-1,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:42:37.00',50.044,-1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:42:38.00',50.043,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:42:39.00',50.040,-2,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:42:40.00',50.034,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:42:41.00',50.031,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:42.00',50.027,1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:42.99',50.025,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:44.00',50.025,-2,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:45.00',50.024,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:46.00',50.022,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:47.00',50.017,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:48.00',50.016,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:49.00',50.014,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:50.00',50.014,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:51.00',50.013,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:52.00',50.009,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:53.00',50.008,-2,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:53.99',50.007,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:55.00',50.007,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:55.99',50.007,-2,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:57.00',50.005,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:58.00',50.004,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:42:59.00',50.002,-2,2,0.0,0.0,0,0,3,24.7
'2018-05-29 16:43:00.00',50.002,-1,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:43:01.00',50.003,0,-1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:43:02.00',50.002,0,0,0.0,0.0,0,0,2,24.7
'2018-05-29 16:43:03.00',49.999,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:43:04.00',49.996,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:43:05.00',49.994,-1,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:43:06.00',49.990,0,1,0.0,0.0,0,0,2,24.7
'2018-05-29 16:43:06.99',49.988,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:43:08.00',49.985,-2,2,0.0,0.0,0,0,3,24.7
'2018-05-29 16:43:09.00',49.982,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:43:10.00',49.984,0,-1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:43:11.00',49.984,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:12.00',49.984,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:13.00',49.984,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:14.00',49.983,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:15.00',49.983,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:16.00',49.980,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:17.00',49.980,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:18.00',49.978,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:19.00',49.975,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:19.99',49.972,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:21.00',49.971,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:21.99',49.971,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:23.00',49.972,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:24.00',49.972,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:25.00',49.972,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:43:26.00',49.972,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:27.00',49.974,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:28.00',49.979,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:29.00',49.981,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:30.00',49.983,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:31.00',49.983,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:32.00',49.985,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:32.99',49.984,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:34.00',49.983,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:35.00',49.981,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:36.00',49.980,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:37.00',49.980,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:38.00',49.977,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:39.00',49.976,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:40.00',49.974,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:41.00',49.972,-2,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:42.00',49.971,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:43.00',49.969,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:44.00',49.969,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:45.00',49.969,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:45.99',49.969,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:47.00',49.968,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:47.99',49.966,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:49.00',49.964,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:50.00',49.962,-1,-1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:51.00',49.961,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:52.00',49.959,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:53.00',49.959,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:54.00',49.958,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:55.00',49.957,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:56.00',49.956,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:57.00',49.956,1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:58.00',49.954,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:43:58.99',49.952,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:00.00',49.949,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:01.00',49.948,-1,-1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:02.00',49.949,0,-1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:03.00',49.947,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:04.00',49.945,1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:05.00',49.943,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:06.00',49.942,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:07.00',49.941,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:08.00',49.939,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:09.00',49.938,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:10.00',49.936,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:11.00',49.935,-1,-1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:11.99',49.935,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:13.00',49.934,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:13.99',49.934,1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:15.00',49.934,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:16.00',49.935,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:17.00',49.933,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:18.00',49.931,1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:19.00',49.929,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:20.00',49.927,0,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:21.00',49.925,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:22.00',49.925,-1,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:22.99',49.924,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:24.00',49.927,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:24.99',49.929,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:26.00',49.932,-1,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:27.00',49.934,-2,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:28.00',49.937,-2,0,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:29.00',49.937,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:30.00',49.938,0,1,0.0,0.0,0,0,2,24.8
'2018-05-29 16:44:31.00',49.938,-1,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:32.00',49.937,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:33.00',49.938,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:34.00',49.938,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:35.00',49.938,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:35.99',49.937,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:37.00',49.934,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:44:38.00',49.933,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:44:39.00',49.930,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:44:40.00',49.930,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:44:41.00',49.930,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:44:42.00',49.930,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:44:43.00',49.930,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:44.00',49.930,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:45.00',49.931,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:46.00',49.932,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:47.00',49.934,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:48.00',49.934,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:48.99',49.935,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:50.00',49.937,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:50.99',49.940,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:52.00',49.939,-2,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:53.00',49.940,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:54.00',49.939,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:55.00',49.938,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:56.00',49.938,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:57.00',49.936,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:58.00',49.936,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:44:59.00',49.938,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:00.00',49.938,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:01.00',49.937,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:01.99',49.937,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:03.00',49.936,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:04.00',49.935,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:05.00',49.930,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:06.00',49.924,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:07.00',49.919,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:08.00',49.916,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:09.00',49.911,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:10.00',49.910,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:11.00',49.908,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:12.00',49.906,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:13.00',49.904,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:14.00',49.903,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:14.99',49.903,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:16.00',49.903,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:16.99',49.902,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:18.00',49.902,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:19.00',49.899,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:20.00',49.895,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:21.00',49.893,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:22.00',49.890,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:23.00',49.888,-1,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:24.00',49.887,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:25.00',49.888,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:26.00',49.889,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:27.00',49.892,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:27.99',49.893,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:29.00',49.894,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:30.00',49.894,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:31.00',49.894,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:32.00',49.894,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:33.00',49.893,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:34.00',49.892,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:35.00',49.892,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:36.00',49.891,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:37.00',49.890,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:38.00',49.889,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:39.00',49.889,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:40.00',49.891,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:40.99',49.897,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:42.00',49.901,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:42.99',49.907,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:44.00',49.911,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:45.00',49.920,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:46.00',49.924,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:45:47.00',49.930,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:48.00',49.931,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:49.00',49.936,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:50.00',49.941,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:51.00',49.939,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:52.00',49.941,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:53.00',49.943,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:53.99',49.944,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:55.00',49.944,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:56.00',49.940,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:57.00',49.940,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:45:58.00',49.938,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:45:59.00',49.936,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:46:00.00',49.934,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:01.00',49.932,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:02.00',49.931,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:03.00',49.930,-2,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:04.00',49.929,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:04.99',49.928,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:06.00',49.924,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:06.99',49.917,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:08.00',49.911,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:09.00',49.902,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:10.00',49.896,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:11.00',49.891,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:12.00',49.885,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:13.00',49.882,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:46:14.00',49.879,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:46:15.00',49.877,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:46:16.00',49.877,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:46:17.00',49.880,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:46:17.99',49.881,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:46:19.00',49.882,1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:46:19.99',49.883,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:21.00',49.883,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:22.00',49.884,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:23.00',49.886,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:24.00',49.889,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:25.00',49.891,1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:26.00',49.892,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:27.00',49.892,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:28.00',49.892,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:29.00',49.889,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:30.00',49.887,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:30.99',49.885,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:32.00',49.879,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:33.00',49.880,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:34.00',49.878,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:35.00',49.876,0,-1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:36.00',49.876,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:37.00',49.875,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:38.00',49.874,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:39.00',49.874,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:46:40.00',49.875,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:46:41.00',49.874,1,-1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:46:42.00',49.873,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:46:43.00',49.870,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:46:43.99',49.868,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:46:45.00',49.866,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:45.99',49.862,-2,-1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:47.00',49.861,1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:48.00',49.859,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:49.00',49.859,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:50.00',49.860,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:51.00',49.861,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:52.00',49.860,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:53.00',49.860,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:54.00',49.860,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:55.00',49.859,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:56.00',49.859,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:56.99',49.860,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:58.00',49.861,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:46:59.00',49.862,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:00.00',49.861,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:01.00',49.862,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:02.00',49.863,-1,-1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:03.00',49.864,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:04.00',49.864,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:05.00',49.860,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:06.00',49.858,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:07.00',49.852,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:08.00',49.847,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:09.00',49.845,1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:09.99',49.842,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:11.00',49.842,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:11.99',49.842,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:13.00',49.842,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:14.00',49.842,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:15.00',49.848,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:16.00',49.843,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:17.00',49.842,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:18.00',49.842,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:19.00',49.843,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:20.00',49.846,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:21.00',49.853,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:22.00',49.862,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:22.99',49.869,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:24.00',49.878,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:25.00',49.883,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:26.00',49.889,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:27.00',49.894,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:28.00',49.898,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:29.00',49.898,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:30.00',49.899,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:31.00',49.899,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:47:32.00',49.898,-1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:47:33.00',49.898,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:47:34.00',49.898,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:47:35.00',49.899,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:47:35.99',49.900,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:47:37.00',49.901,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:47:38.00',49.901,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:47:39.00',49.900,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:47:40.00',49.898,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:47:41.00',49.898,-1,-1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:47:42.00',49.897,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:43.00',49.896,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:44.00',49.897,-2,2,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:45.00',49.898,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:46.00',49.900,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:46.99',49.902,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:48.00',49.901,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:48.99',49.898,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:50.00',49.893,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:51.00',49.888,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:52.00',49.883,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:53.00',49.880,-1,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:54.00',49.877,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:55.00',49.873,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:56.00',49.871,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:57.00',49.869,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:58.00',49.869,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:59.00',49.869,0,0,0.0,0.0,0,0,4,24.4
'2018-05-29 16:47:59.99',49.870,-1,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:48:01.00',49.871,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:48:02.00',49.870,-2,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:48:03.00',49.870,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:48:04.00',49.872,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:48:05.00',49.873,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:48:06.00',49.874,0,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:48:07.00',49.880,-1,0,0.0,0.0,0,0,3,24.3
'2018-05-29 16:48:08.00',49.884,-1,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:48:09.00',49.888,0,1,0.0,0.0,0,0,3,24.3
'2018-05-29 16:48:10.00',49.891,-1,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:48:11.00',49.894,-1,-1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:48:12.00',49.896,0,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:48:12.99',49.898,0,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:48:14.00',49.898,0,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:48:14.99',49.897,0,0,0.0,0.0,0,0,4,24.2
'2018-05-29 16:48:16.00',49.897,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:48:17.00',49.894,-1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:48:18.00',49.893,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:48:19.00',49.890,-1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:48:20.00',49.888,-1,-1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:48:21.00',49.887,-1,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:48:22.00',49.886,0,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:48:23.00',49.885,0,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:48:24.00',49.885,0,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:48:25.00',49.885,-1,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:48:25.99',49.886,0,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:48:27.00',49.887,-1,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:48:28.00',49.887,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:48:29.00',49.888,-1,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:48:30.00',49.886,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:48:31.00',49.884,-2,-1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:48:32.00',49.880,-1,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:48:33.00',49.874,0,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:48:34.00',49.870,1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:48:35.00',49.864,-2,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:48:36.00',49.862,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:48:37.00',49.858,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:48:38.00',49.860,0,0,0.0,0.0,0,0,4,23.4
'2018-05-29 16:48:38.99',49.859,0,0,0.0,0.0,0,0,4,23.4
'2018-05-29 16:48:40.00',49.859,-1,0,0.0,0.0,0,0,4,23.4
'2018-05-29 16:48:40.99',49.856,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:42.00',49.855,-1,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:43.00',49.854,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:44.00',49.853,-1,-1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:45.00',49.855,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:46.00',49.855,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:47.00',49.855,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:48.00',49.855,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:49.00',49.856,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:50.00',49.858,-2,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:51.00',49.857,-2,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:51.99',49.856,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:53.00',49.855,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:54.00',49.852,-1,1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:55.00',49.850,-1,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:48:56.00',49.849,0,0,0.0,0.0,0,0,3,23.3
'2018-05-29 16:48:57.00',49.846,1,1,0.0,0.0,0,0,3,23.3
'2018-05-29 16:48:58.00',49.845,0,1,0.0,0.0,0,0,3,23.3
'2018-05-29 16:48:59.00',49.846,0,0,0.0,0.0,0,0,3,23.3
'2018-05-29 16:49:00.00',49.848,-2,1,0.0,0.0,0,0,3,23.3
'2018-05-29 16:49:01.00',49.850,-1,1,0.0,0.0,0,0,3,23.3
'2018-05-29 16:49:02.00',49.852,0,-1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:49:03.00',49.852,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:49:04.00',49.854,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:49:04.99',49.854,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:49:06.00',49.854,-2,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:49:06.99',49.856,-1,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:49:08.00',49.855,0,0,0.0,0.0,0,0,4,23.3
