'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 16:49:09.00',49.857,1,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:49:10.00',49.859,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:49:11.00',49.860,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:49:12.00',49.858,-1,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:49:13.00',49.857,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:49:14.00',49.855,1,-1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:49:15.00',49.855,0,-1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:49:15.99',49.854,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:49:17.00',49.852,-2,1,0.0,0.0,0,0,3,23.5
'2018-05-29 16:49:17.99',49.850,0,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:49:19.00',49.848,-1,1,0.0,0.0,0,0,3,23.6
'2018-05-29 16:49:20.00',49.847,-1,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:49:21.00',49.846,0,0,0.0,0.0,0,0,3,23.6
'2018-05-29 16:49:22.00',49.843,1,1,0.0,0.0,0,0,3,23.7
'2018-05-29 16:49:23.00',49.843,-2,1,0.0,0.0,0,0,3,23.7
'2018-05-29 16:49:24.00',49.843,-1,0,0.0,0.0,0,0,3,23.7
'2018-05-29 16:49:25.00',49.844,-1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:26.00',49.846,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:27.00',49.848,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:28.00',49.852,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:28.99',49.856,-1,1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:30.00',49.860,0,-1,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:31.00',49.865,-1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:32.00',49.867,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 16:49:33.00',49.867,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:49:34.00',49.867,-1,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:49:35.00',49.867,0,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:49:36.00',49.868,-2,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:37.00',49.868,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:38.00',49.869,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:39.00',49.870,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:40.00',49.871,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:41.00',49.875,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:41.99',49.877,-1,0,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:43.00',49.879,0,-1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:43.99',49.880,1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:45.00',49.882,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:46.00',49.884,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:49:47.00',49.885,-1,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:48.00',49.886,-1,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:49.00',49.889,-1,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:50.00',49.890,-1,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:51.00',49.893,0,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:52.00',49.894,0,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:53.00',49.893,-2,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:54.00',49.892,-2,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:54.99',49.892,0,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:56.00',49.894,0,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:57.00',49.894,0,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:49:58.00',49.894,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:49:59.00',49.897,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:00.00',49.899,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:01.00',49.903,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:02.00',49.906,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:03.00',49.910,-2,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:04.00',49.913,0,-1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:05.00',49.916,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:06.00',49.923,-1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:07.00',49.929,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:07.99',49.936,0,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:09.00',49.942,1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:09.99',49.948,-2,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:11.00',49.952,-1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:50:12.00',49.955,-2,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:13.00',49.958,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:14.00',49.956,1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:15.00',49.957,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:16.00',49.958,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:17.00',49.958,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:18.00',49.957,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:19.00',49.956,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:20.00',49.956,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:20.99',49.955,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:22.00',49.954,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:50:23.00',49.948,-1,2,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:24.00',49.949,-1,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:25.00',49.946,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:26.00',49.944,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:27.00',49.945,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:28.00',49.945,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:29.00',49.946,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:30.00',49.947,-1,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:31.00',49.950,0,0,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:32.00',49.954,0,1,0.0,0.0,0,0,3,24.2
'2018-05-29 16:50:33.00',49.958,0,1,0.0,0.0,0,0,4,24.2
'2018-05-29 16:50:33.99',49.963,-1,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:50:35.00',49.967,0,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:50:35.99',49.971,-1,0,0.0,0.0,0,0,4,24.3
'2018-05-29 16:50:37.00',49.976,0,1,0.0,0.0,0,0,4,24.3
'2018-05-29 16:50:38.00',49.977,1,-1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:50:39.00',49.980,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:50:40.00',49.982,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:50:41.00',49.982,1,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:50:42.00',49.984,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:50:43.00',49.983,0,0,0.0,0.0,0,0,3,24.4
'2018-05-29 16:50:44.00',49.982,0,1,0.0,0.0,0,0,3,24.4
'2018-05-29 16:50:45.00',49.980,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:50:46.00',49.978,1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:46.99',49.977,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:48.00',49.974,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:49.00',49.974,-1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:50.00',49.975,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:51.00',49.977,1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:52.00',49.978,0,-1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:53.00',49.982,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:54.00',49.986,-2,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:55.00',49.987,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:56.00',49.989,1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:57.00',49.989,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:50:57.99',49.988,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:50:59.00',49.986,-1,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:50:59.99',49.985,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:01.00',49.983,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:02.00',49.981,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:03.00',49.981,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:04.00',49.979,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:05.00',49.977,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:06.00',49.975,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:07.00',49.977,-2,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:08.00',49.982,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:09.00',49.986,0,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:51:10.00',49.990,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:10.99',49.994,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:12.00',49.998,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:12.99',50.002,-2,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:14.00',50.004,-2,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:15.00',50.006,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:16.00',50.006,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:17.00',50.004,-1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:51:18.00',50.002,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:51:19.00',50.001,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:51:20.00',50.001,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:51:21.00',50.002,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:51:22.00',50.005,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:51:23.00',50.007,1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:51:23.99',50.012,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:51:25.00',50.015,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:51:26.00',50.019,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:51:27.00',50.022,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:51:28.00',50.026,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:51:29.00',50.033,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:51:30.00',50.037,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:31.00',50.040,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:32.00',50.039,-2,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:33.00',50.038,-2,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:34.00',50.037,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:35.00',50.036,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:36.00',50.036,1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:36.99',50.037,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:38.00',50.039,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:51:38.99',50.040,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:51:40.00',50.042,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:51:41.00',50.043,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:51:42.00',50.045,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:51:43.00',50.048,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:44.00',50.049,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:45.00',50.048,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:46.00',50.047,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:47.00',50.048,1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:48.00',50.050,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:49.00',50.052,1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:49.99',50.052,0,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:51.00',50.052,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:52.00',50.055,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:53.00',50.058,0,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:54.00',50.062,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:55.00',50.064,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:56.00',50.067,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:57.00',50.069,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:58.00',50.070,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:51:59.00',50.071,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:00.00',50.071,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:01.00',50.072,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:02.00',50.072,1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:02.99',50.073,-1,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:04.00',50.074,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:04.99',50.074,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:06.00',50.074,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:07.00',50.073,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:08.00',50.072,-2,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:09.00',50.073,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:10.00',50.073,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:11.00',50.072,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:12.00',50.070,1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:13.00',50.069,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:14.00',50.070,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:15.00',50.071,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:15.99',50.076,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:17.00',50.078,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:18.00',50.083,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:19.00',50.091,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:20.00',50.097,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:21.00',50.102,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:22.00',50.104,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:23.00',50.105,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:24.00',50.106,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:25.00',50.107,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:26.00',50.108,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:26.99',50.106,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:28.00',50.106,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:28.99',50.106,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:30.00',50.103,0,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:31.00',50.100,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:32.00',50.097,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:33.00',50.096,1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:34.00',50.094,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:35.00',50.092,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:36.00',50.090,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:37.00',50.089,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:38.00',50.090,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:39.00',50.091,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:39.99',50.093,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:41.00',50.093,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:41.99',50.095,-1,2,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:43.00',50.096,-2,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:44.00',50.097,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:45.00',50.097,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:46.00',50.096,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:47.00',50.094,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:48.00',50.094,0,2,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:49.00',50.093,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:50.00',50.092,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:51.00',50.091,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:52.00',50.090,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:52.99',50.089,1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:54.00',50.088,-1,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:55.00',50.086,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:52:56.00',50.085,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:57.00',50.084,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:58.00',50.081,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:52:59.00',50.078,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:00.00',50.076,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:01.00',50.075,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:02.00',50.073,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:03.00',50.073,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:04.00',50.073,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:05.00',50.073,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:05.99',50.072,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:07.00',50.071,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:07.99',50.069,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:09.00',50.068,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:10.00',50.067,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:11.00',50.068,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:12.00',50.069,1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:13.00',50.071,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:14.00',50.073,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:15.00',50.075,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:16.00',50.076,-1,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:17.00',50.075,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:18.00',50.075,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:18.99',50.075,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:20.00',50.073,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:21.00',50.072,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:22.00',50.072,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:23.00',50.073,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:24.00',50.074,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:25.00',50.074,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:26.00',50.072,1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:27.00',50.070,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:28.00',50.070,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:29.00',50.071,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:30.00',50.071,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:31.00',50.072,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:31.99',50.075,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:33.00',50.078,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:33.99',50.076,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:35.00',50.078,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:36.00',50.079,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:37.00',50.081,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:38.00',50.084,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:39.00',50.088,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:40.00',50.090,-2,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:41.00',50.093,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:42.00',50.094,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:43.00',50.095,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:44.00',50.095,1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:44.99',50.096,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:46.00',50.096,-1,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:47.00',50.094,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:48.00',50.092,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:49.00',50.090,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:50.00',50.087,1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:51.00',50.084,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:52.00',50.083,0,2,0.0,0.0,0,0,4,24.8
'2018-05-29 16:53:53.00',50.082,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:54.00',50.081,-1,-1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:55.00',50.081,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:56.00',50.080,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:57.00',50.080,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:57.99',50.079,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:53:59.00',50.078,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:54:00.00',50.078,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:01.00',50.077,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:02.00',50.078,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:03.00',50.081,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:04.00',50.086,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:05.00',50.088,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:06.00',50.093,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:07.00',50.096,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:08.00',50.100,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:08.99',50.102,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:10.00',50.104,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:10.99',50.106,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:12.00',50.106,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:13.00',50.105,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:14.00',50.102,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:15.00',50.101,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:16.00',50.102,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:17.00',50.103,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:18.00',50.105,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:19.00',50.107,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:20.00',50.109,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:21.00',50.110,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:21.99',50.112,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:23.00',50.111,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:24.00',50.110,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:25.00',50.110,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:26.00',50.109,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:27.00',50.109,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:28.00',50.109,1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:29.00',50.108,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:30.00',50.106,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:31.00',50.107,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:32.00',50.108,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:33.00',50.109,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:34.00',50.108,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:34.99',50.109,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:36.00',50.111,1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:36.99',50.111,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:38.00',50.111,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:39.00',50.111,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:40.00',50.112,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:41.00',50.114,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:42.00',50.116,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:43.00',50.116,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:44.00',50.115,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:45.00',50.116,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:46.00',50.116,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:47.00',50.117,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:47.99',50.116,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:49.00',50.116,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:50.00',50.117,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:51.00',50.118,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:52.00',50.119,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:54:53.00',50.121,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:54:54.00',50.121,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:54:55.00',50.123,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:54:56.00',50.124,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:54:57.00',50.126,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:54:58.00',50.128,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:54:59.00',50.129,-1,2,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:00.00',50.129,-1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:00.99',50.128,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:02.00',50.127,1,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:02.99',50.126,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:04.00',50.123,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:05.00',50.121,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:06.00',50.115,-2,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:07.00',50.114,-1,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:08.00',50.111,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:09.00',50.107,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:10.00',50.102,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:11.00',50.097,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:12.00',50.093,0,2,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:13.00',50.089,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:13.99',50.087,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:15.00',50.086,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:16.00',50.086,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:17.00',50.087,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:18.00',50.089,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:19.00',50.089,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:20.00',50.089,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:21.00',50.090,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:22.00',50.092,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:23.00',50.094,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:24.00',50.095,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:25.00',50.097,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:26.00',50.098,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:26.99',50.100,-2,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:28.00',50.099,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:28.99',50.098,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:30.00',50.098,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:31.00',50.097,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:32.00',50.094,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:33.00',50.093,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:34.00',50.089,0,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:35.00',50.086,-2,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:36.00',50.083,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:37.00',50.080,0,0,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:37.99',50.079,-1,1,0.0,0.0,0,0,3,24.8
'2018-05-29 16:55:39.00',50.077,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:39.99',50.074,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:41.00',50.075,-1,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:42.00',50.075,-1,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:43.00',50.075,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:44.00',50.074,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:45.00',50.072,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:46.00',50.069,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:47.00',50.064,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:48.00',50.061,-2,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:49.00',50.057,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:50.00',50.055,0,-1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:50.99',50.057,0,0,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:52.00',50.062,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:53.00',50.065,0,1,0.0,0.0,0,0,4,24.8
'2018-05-29 16:55:54.00',50.070,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:55:55.00',50.070,0,-1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:55:56.00',50.071,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:55:57.00',50.071,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:55:58.00',50.070,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:55:59.00',50.069,1,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:00.00',50.068,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:01.00',50.067,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:02.00',50.066,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:03.00',50.065,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:03.99',50.062,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:05.00',50.060,1,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:05.99',50.059,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:07.00',50.058,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:08.00',50.057,-1,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:09.00',50.056,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:10.00',50.055,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:11.00',50.054,1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:56:12.00',50.050,-1,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:56:13.00',50.047,0,0,0.0,0.0,0,0,3,24.7
'2018-05-29 16:56:14.00',50.046,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:56:15.00',50.048,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:56:16.00',50.052,0,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:56:16.99',50.053,-1,1,0.0,0.0,0,0,3,24.7
'2018-05-29 16:56:18.00',50.054,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:19.00',50.052,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:20.00',50.052,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:21.00',50.053,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:22.00',50.055,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:23.00',50.055,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:24.00',50.056,-1,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:25.00',50.057,0,-1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:26.00',50.058,-1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:27.00',50.058,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:28.00',50.059,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:29.00',50.060,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:29.99',50.062,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:31.00',50.063,-1,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:31.99',50.067,0,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:33.00',50.068,1,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:34.00',50.069,0,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:35.00',50.069,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:36.00',50.067,-2,1,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:37.00',50.064,-2,0,0.0,0.0,0,0,4,24.7
'2018-05-29 16:56:38.00',50.062,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:39.00',50.059,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:40.00',50.055,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:41.00',50.047,-2,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:42.00',50.045,0,2,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:42.99',50.040,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:44.00',50.034,-1,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:45.00',50.031,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:56:46.00',50.028,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:56:47.00',50.027,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:56:48.00',50.027,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:56:49.00',50.028,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:56:50.00',50.029,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:56:51.00',50.029,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:52.00',50.030,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:53.00',50.034,0,0,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:54.00',50.038,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:55.00',50.039,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:55.99',50.040,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:57.00',50.045,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:56:57.99',50.046,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:56:59.00',50.050,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:00.00',50.056,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:01.00',50.057,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:02.00',50.059,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:03.00',50.061,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:04.00',50.062,0,-1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:05.00',50.063,-1,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:06.00',50.063,-2,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:07.00',50.062,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:08.00',50.061,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:08.99',50.059,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:10.00',50.057,-2,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:11.00',50.056,0,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:57:12.00',50.056,-1,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:57:13.00',50.056,-2,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:57:14.00',50.056,-2,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:57:15.00',50.056,1,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:57:16.00',50.056,0,0,0.0,0.0,0,0,2,24.6
'2018-05-29 16:57:17.00',50.056,-2,1,0.0,0.0,0,0,2,24.6
'2018-05-29 16:57:18.00',50.057,0,2,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:19.00',50.058,-1,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:19.99',50.060,-2,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:21.00',50.062,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:21.99',50.061,0,0,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:23.00',50.059,0,1,0.0,0.0,0,0,4,24.6
'2018-05-29 16:57:24.00',50.058,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:57:25.00',50.056,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:57:26.00',50.055,-1,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:57:27.00',50.054,0,1,0.0,0.0,0,0,3,24.6
'2018-05-29 16:57:28.00',50.053,0,1,0.0,0.0,0,0,3,24.5
'2018-05-29 16:57:29.00',50.052,-1,0,0.0,0.0,0,0,3,24.5
'2018-05-29 16:57:30.00',50.052,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:31.00',50.051,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:32.00',50.051,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:32.99',50.052,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:34.00',50.053,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:34.99',50.060,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:36.00',50.065,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:37.00',50.068,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:38.00',50.070,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:39.00',50.074,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:40.00',50.074,-2,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:41.00',50.074,-2,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:42.00',50.074,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:43.00',50.075,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:44.00',50.075,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:45.00',50.076,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:45.99',50.077,-2,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:47.00',50.077,-2,2,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:48.00',50.075,-1,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:49.00',50.072,-1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:50.00',50.072,0,-1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:51.00',50.070,0,-1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:52.00',50.069,-2,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:53.00',50.067,1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:54.00',50.065,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:55.00',50.063,-1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:56.00',50.061,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:57.00',50.056,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:58.00',50.056,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:57:58.99',50.053,0,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:58:00.00',50.053,-2,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:58:00.99',50.053,0,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:58:02.00',50.053,0,2,0.0,0.0,0,0,4,24.5
'2018-05-29 16:58:03.00',50.055,-1,1,0.0,0.0,0,0,4,24.5
'2018-05-29 16:58:04.00',50.053,-2,0,0.0,0.0,0,0,4,24.5
'2018-05-29 16:58:05.00',50.049,0,-1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:58:06.00',50.047,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:58:07.00',50.047,0,1,0.0,0.0,0,0,4,24.4
'2018-05-29 16:58:08.00',50.047,0,2,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:09.00',50.047,-1,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:10.00',50.047,-1,0,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:11.00',50.049,0,-1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:11.99',50.050,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:13.00',50.052,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:14.00',50.054,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:15.00',50.055,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:58:16.00',50.056,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:58:17.00',50.057,-2,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:58:18.00',50.058,-1,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:58:19.00',50.059,0,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:58:20.00',50.060,0,1,0.0,0.0,0,0,3,24.1
'2018-05-29 16:58:21.00',50.060,-1,0,0.0,0.0,0,0,3,24.1
'2018-05-29 16:58:22.00',50.059,0,1,0.0,0.0,0,0,4,24.1
'2018-05-29 16:58:23.00',50.055,-1,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:58:24.00',50.053,-1,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:58:24.99',50.051,-2,1,0.0,0.0,0,0,4,24.0
'2018-05-29 16:58:26.00',50.046,0,0,0.0,0.0,0,0,4,24.0
'2018-05-29 16:58:26.99',50.043,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:58:28.00',50.040,-1,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:58:29.00',50.038,0,1,0.0,0.0,0,0,4,23.9
'2018-05-29 16:58:30.00',50.037,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:58:31.00',50.038,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:58:32.00',50.041,-1,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:58:33.00',50.043,0,-1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:58:34.00',50.045,0,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:58:35.00',50.050,0,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:58:36.00',50.050,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:58:37.00',50.051,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:37.99',50.051,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:39.00',50.049,-1,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:40.00',50.046,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:41.00',50.045,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:42.00',50.043,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:43.00',50.042,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:44.00',50.042,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:58:45.00',50.042,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:46.00',50.045,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:47.00',50.046,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:48.00',50.048,-1,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:49.00',50.051,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:50.00',50.053,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:50.99',50.054,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:52.00',50.053,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:53.00',50.050,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:54.00',50.047,-2,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:55.00',50.041,-2,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:56.00',50.040,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:57.00',50.039,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:58.00',50.038,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:58:59.00',50.037,-1,1,0.0,0.0,0,0,4,23.4
'2018-05-29 16:59:00.00',50.037,0,1,0.0,0.0,0,0,4,23.4
'2018-05-29 16:59:01.00',50.036,0,1,0.0,0.0,0,0,4,23.4
'2018-05-29 16:59:01.99',50.037,0,0,0.0,0.0,0,0,4,23.4
'2018-05-29 16:59:03.00',50.038,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 16:59:03.99',50.039,0,-1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:59:05.00',50.040,0,-1,0.0,0.0,0,0,4,23.3
'2018-05-29 16:59:06.00',50.040,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:07.00',50.039,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:08.00',50.040,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:09.00',50.041,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:10.00',50.042,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:11.00',50.042,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:12.00',50.041,1,-1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:13.00',50.041,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:14.00',50.041,-1,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:14.99',50.040,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:16.00',50.039,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:17.00',50.037,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:18.00',50.036,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:19.00',50.036,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:20.00',50.035,1,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:21.00',50.034,1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:22.00',50.034,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:23.00',50.033,1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:24.00',50.032,-2,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:25.00',50.031,-2,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:26.00',50.028,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:27.00',50.026,-2,0,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:27.99',50.020,0,-1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:29.00',50.017,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:29.99',50.012,-2,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:31.00',50.008,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 16:59:32.00',50.008,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:33.00',50.004,0,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:34.00',50.000,-2,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:35.00',50.000,0,-1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:36.00',49.997,0,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:37.00',49.993,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:38.00',49.990,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:39.00',49.988,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:40.00',49.985,0,-1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:40.99',49.984,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:42.00',49.983,0,-1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:43.00',49.985,0,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:44.00',49.984,0,0,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:45.00',49.984,-2,1,0.0,0.0,0,0,4,23.6
'2018-05-29 16:59:46.00',49.985,0,2,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:47.00',49.988,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:48.00',49.988,-1,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:49.00',49.989,-2,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:50.00',49.990,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:51.00',49.990,-2,0,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:52.00',49.990,1,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:53.00',49.989,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 16:59:53.99',49.989,1,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:59:55.00',49.988,-1,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:59:55.99',49.987,-1,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:59:57.00',49.987,-1,0,0.0,0.0,0,0,4,23.8
'2018-05-29 16:59:58.00',49.988,0,1,0.0,0.0,0,0,4,23.8
'2018-05-29 16:59:59.00',49.990,0,0,0.0,0.0,0,0,4,23.8
